Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,7,45,205.5,11.5,0.5,2.5,25.5,10.96,0.0
2017,1,1,8,0,411.0,23.0,0.5,3.0,51.0,20.34,7.72
2017,1,1,8,15,515.5,30.0,0.5,3.5,90.5,48.33,22.03
2017,1,1,8,30,620.0,37.0,0.5,4.0,130.0,95.3,50.42
2017,1,1,8,45,683.0,41.5,0.5,4.5,171.5,144.59,88.63
2017,1,1,9,0,746.0,46.0,0.5,5.0,213.0,199.92,136.04
2017,1,1,9,15,781.0,49.0,0.5,5.5,251.5,252.22,183.72
2017,1,1,9,30,816.0,52.0,0.5,6.0,290.0,306.8,233.35
2017,1,1,9,45,828.0,57.0,0.55,6.5,322.0,357.3,279.49
2017,1,1,10,0,840.0,62.0,0.6,7.0,354.0,407.3,323.91
2017,1,1,10,15,855.5,64.0,0.6,7.0,382.0,454.88,365.35
2017,1,1,10,30,871.0,66.0,0.6,7.0,410.0,501.69,404.92
2017,1,1,10,45,876.5,68.5,0.6,7.5,431.0,542.76,438.17
2017,1,1,11,0,882.0,71.0,0.6,8.0,452.0,581.81,468.82
2017,1,1,11,15,887.5,72.0,0.6,8.0,466.5,616.97,496.57
2017,1,1,11,30,893.0,73.0,0.6,8.0,481.0,649.71,521.92
2017,1,1,11,45,786.5,90.5,0.65,8.5,454.0,625.57,503.62
2017,1,1,12,0,680.0,108.0,0.7,9.0,427.0,596.25,481.47
2017,1,1,12,15,554.5,140.5,0.7,8.5,400.5,555.95,451.14
2017,1,1,12,30,429.0,173.0,0.7,8.0,374.0,514.57,419.09
2017,1,1,12,45,270.5,188.0,0.7,8.0,314.5,414.08,339.64
2017,1,1,13,0,112.0,203.0,0.7,8.0,255.0,309.52,254.43
2017,1,1,13,15,326.5,167.5,0.7,8.0,311.0,439.46,363.73
2017,1,1,13,30,541.0,132.0,0.7,8.0,367.0,571.49,468.24
2017,1,1,13,45,486.5,135.0,0.7,8.0,338.5,535.64,439.0
2017,1,1,14,0,432.0,138.0,0.7,8.0,310.0,498.35,410.28
2017,1,1,14,15,410.0,131.0,0.7,7.5,285.5,471.83,390.96
2017,1,1,14,30,388.0,124.0,0.7,7.0,261.0,444.18,370.22
2017,1,1,14,45,352.0,119.5,0.7,7.0,235.0,409.02,342.11
2017,1,1,15,0,316.0,115.0,0.7,7.0,209.0,362.79,304.8
2017,1,1,15,15,441.0,91.0,0.65,6.5,203.0,419.82,352.17
2017,1,1,15,30,566.0,67.0,0.6,6.0,197.0,460.17,383.35
2017,1,1,15,45,507.5,59.0,0.6,5.5,159.0,399.13,331.64
2017,1,1,16,0,449.0,51.0,0.6,5.0,121.0,339.92,280.42
2017,1,1,16,15,340.5,41.0,0.55,4.5,84.5,255.12,205.29
2017,1,1,16,30,232.0,31.0,0.5,4.0,48.0,177.44,117.66
2017,1,1,16,45,116.0,15.5,0.5,4.0,24.0,66.48,0.0
2017,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,9.0,0.3,3.0,9.0,8.58,0.0
2017,1,2,8,0,0.0,18.0,0.3,3.0,18.0,16.71,5.3
2017,1,2,8,15,0.0,34.0,0.3,3.0,34.0,31.15,20.75
2017,1,2,8,30,0.0,50.0,0.3,3.0,50.0,45.88,34.42
2017,1,2,8,45,6.5,66.5,0.3,3.5,68.0,62.32,48.91
2017,1,2,9,0,13.0,83.0,0.3,4.0,86.0,79.7,64.05
2017,1,2,9,15,19.5,98.5,0.3,4.0,104.0,96.99,79.11
2017,1,2,9,30,26.0,114.0,0.3,4.0,122.0,117.01,96.42
2017,1,2,9,45,41.0,128.0,0.35,4.5,141.5,138.07,114.17
2017,1,2,10,0,56.0,142.0,0.4,5.0,161.0,160.7,133.19
2017,1,2,10,15,28.0,136.0,0.4,5.0,145.5,145.17,120.22
2017,1,2,10,30,0.0,130.0,0.4,5.0,130.0,123.39,101.68
2017,1,2,10,45,78.0,160.0,0.45,5.0,194.0,199.6,166.72
2017,1,2,11,0,156.0,190.0,0.5,5.0,258.0,285.59,238.05
2017,1,2,11,15,78.0,148.0,0.5,5.0,182.0,193.4,161.02
2017,1,2,11,30,0.0,106.0,0.5,5.0,106.0,99.78,81.03
2017,1,2,11,45,0.0,107.0,0.55,5.5,107.0,100.8,82.04
2017,1,2,12,0,0.0,108.0,0.6,6.0,108.0,101.85,82.76
2017,1,2,12,15,0.0,126.5,0.6,6.0,126.5,120.57,98.67
2017,1,2,12,30,0.0,145.0,0.6,6.0,145.0,139.89,114.94
2017,1,2,12,45,0.0,142.0,0.6,6.0,142.0,137.16,112.59
2017,1,2,13,0,0.0,139.0,0.6,6.0,139.0,134.47,110.4
2017,1,2,13,15,0.0,122.0,0.6,6.0,122.0,117.09,95.76
2017,1,2,13,30,0.0,105.0,0.6,6.0,105.0,99.82,81.19
2017,1,2,13,45,0.0,114.0,0.6,6.0,114.0,109.69,89.78
2017,1,2,14,0,0.0,123.0,0.6,6.0,123.0,120.2,98.83
2017,1,2,14,15,0.0,111.5,0.55,6.0,111.5,108.62,89.0
2017,1,2,14,30,0.0,100.0,0.5,6.0,100.0,97.05,79.2
2017,1,2,14,45,0.0,90.5,0.5,6.0,90.5,87.71,71.26
2017,1,2,15,0,0.0,81.0,0.5,6.0,81.0,78.41,63.25
2017,1,2,15,15,0.0,70.0,0.45,5.5,70.0,67.44,53.79
2017,1,2,15,30,0.0,59.0,0.4,5.0,59.0,56.46,44.18
2017,1,2,15,45,0.0,47.5,0.4,5.0,47.5,44.87,33.81
2017,1,2,16,0,0.0,36.0,0.4,5.0,36.0,33.45,23.5
2017,1,2,16,15,0.0,25.5,0.4,4.5,25.5,23.67,14.54
2017,1,2,16,30,0.0,15.0,0.4,4.0,15.0,13.91,4.54
2017,1,2,16,45,0.0,7.5,0.4,4.0,7.5,7.15,0.0
2017,1,2,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,0.35,4.0,5.0,4.77,0.0
2017,1,3,8,0,0.0,10.0,0.4,4.0,10.0,9.26,0.38
2017,1,3,8,15,0.0,18.5,0.4,4.0,18.5,17.15,8.86
2017,1,3,8,30,0.0,27.0,0.4,4.0,27.0,25.05,16.23
2017,1,3,8,45,0.0,36.5,0.4,4.0,36.5,33.9,24.3
2017,1,3,9,0,0.0,46.0,0.4,4.0,46.0,42.75,32.32
2017,1,3,9,15,0.0,55.0,0.4,4.0,55.0,51.14,39.85
2017,1,3,9,30,0.0,64.0,0.4,4.0,64.0,59.57,47.31
2017,1,3,9,45,0.0,72.0,0.45,4.5,72.0,67.1,53.8
2017,1,3,10,0,0.0,80.0,0.5,5.0,80.0,74.68,60.25
2017,1,3,10,15,0.0,56.5,0.5,5.0,56.5,52.52,40.8
2017,1,3,10,30,0.0,33.0,0.5,5.0,33.0,30.64,21.53
2017,1,3,10,45,0.0,54.5,0.5,5.0,54.5,50.66,39.15
2017,1,3,11,0,0.0,76.0,0.5,5.0,76.0,70.74,56.57
2017,1,3,11,15,0.0,83.0,0.5,5.0,83.0,77.35,62.19
2017,1,3,11,30,0.0,90.0,0.5,5.0,90.0,84.11,67.95
2017,1,3,11,45,0.0,100.5,0.5,5.0,100.5,94.38,76.72
2017,1,3,12,0,0.0,111.0,0.5,5.0,111.0,104.82,85.6
2017,1,3,12,15,0.0,108.0,0.5,5.0,108.0,101.91,83.06
2017,1,3,12,30,0.0,105.0,0.5,5.0,105.0,99.01,80.59
2017,1,3,12,45,0.0,97.0,0.55,5.0,97.0,91.12,73.87
2017,1,3,13,0,0.0,89.0,0.6,5.0,89.0,83.26,67.17
2017,1,3,13,15,0.0,97.5,0.6,5.0,97.5,91.89,74.69
2017,1,3,13,30,0.0,106.0,0.6,5.0,106.0,100.82,82.42
2017,1,3,13,45,0.0,71.0,0.6,5.5,71.0,66.07,52.33
2017,1,3,14,0,0.0,36.0,0.6,6.0,36.0,33.43,23.86
2017,1,3,14,15,0.0,69.0,0.6,6.0,69.0,64.2,50.88
2017,1,3,14,30,0.0,102.0,0.6,6.0,102.0,99.16,81.18
2017,1,3,14,45,0.0,92.0,0.65,6.5,92.0,89.28,72.49
2017,1,3,15,0,0.0,82.0,0.7,7.0,82.0,79.43,63.9
2017,1,3,15,15,0.0,71.5,0.7,7.0,71.5,69.03,54.87
2017,1,3,15,30,0.0,61.0,0.7,7.0,61.0,58.64,45.72
2017,1,3,15,45,0.0,49.0,0.7,7.5,49.0,46.49,34.86
2017,1,3,16,0,0.0,37.0,0.7,8.0,37.0,34.38,23.99
2017,1,3,16,15,0.0,26.0,0.7,8.0,26.0,24.14,14.71
2017,1,3,16,30,0.0,15.0,0.7,8.0,15.0,13.91,4.64
2017,1,3,16,45,0.0,7.5,0.7,8.5,7.5,7.15,0.0
2017,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,7,45,8.5,12.0,0.4,7.0,12.5,11.44,0.0
2017,1,4,8,0,17.0,24.0,0.4,7.0,25.0,21.53,8.21
2017,1,4,8,15,46.0,39.5,0.4,7.0,46.0,36.65,23.85
2017,1,4,8,30,75.0,55.0,0.4,7.0,67.0,57.18,40.36
2017,1,4,8,45,87.5,72.0,0.4,7.0,89.5,80.09,59.79
2017,1,4,9,0,100.0,89.0,0.4,7.0,112.0,104.61,81.03
2017,1,4,9,15,108.5,104.5,0.4,7.0,133.0,128.2,101.77
2017,1,4,9,30,117.0,120.0,0.4,7.0,154.0,152.74,123.25
2017,1,4,9,45,125.0,133.5,0.4,7.0,174.0,176.02,143.48
2017,1,4,10,0,133.0,147.0,0.4,7.0,194.0,200.02,164.08
2017,1,4,10,15,70.0,144.5,0.4,7.0,170.0,172.3,141.78
2017,1,4,10,30,7.0,142.0,0.4,7.0,146.0,138.66,113.7
2017,1,4,10,45,13.5,153.5,0.4,7.5,160.0,154.03,126.49
2017,1,4,11,0,20.0,165.0,0.4,8.0,174.0,170.03,139.48
2017,1,4,11,15,46.5,182.0,0.4,8.0,203.0,211.06,173.55
2017,1,4,11,30,73.0,199.0,0.4,8.0,232.0,248.61,204.28
2017,1,4,11,45,61.0,198.5,0.4,8.0,227.0,243.24,199.46
2017,1,4,12,0,49.0,198.0,0.4,8.0,222.0,237.13,194.31
2017,1,4,12,15,28.5,182.5,0.4,8.0,196.0,207.42,169.76
2017,1,4,12,30,8.0,167.0,0.4,8.0,170.0,168.63,137.56
2017,1,4,12,45,4.0,108.0,0.45,8.5,109.5,105.02,84.51
2017,1,4,13,0,0.0,49.0,0.5,9.0,49.0,45.55,33.84
2017,1,4,13,15,9.5,108.0,0.45,8.5,112.0,109.57,89.14
2017,1,4,13,30,19.0,167.0,0.4,8.0,175.0,180.57,148.78
2017,1,4,13,45,9.5,144.0,0.4,8.0,148.0,149.09,122.07
2017,1,4,14,0,0.0,121.0,0.4,8.0,121.0,117.82,95.79
2017,1,4,14,15,0.0,90.5,0.4,8.0,90.5,85.93,68.93
2017,1,4,14,30,0.0,60.0,0.4,8.0,60.0,55.79,43.15
2017,1,4,14,45,0.0,54.5,0.4,8.0,54.5,50.66,38.81
2017,1,4,15,0,0.0,49.0,0.4,8.0,49.0,45.53,34.36
2017,1,4,15,15,0.0,42.5,0.35,7.5,42.5,39.47,29.12
2017,1,4,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.81
2017,1,4,15,45,0.0,29.5,0.3,6.5,29.5,27.37,18.42
2017,1,4,16,0,0.0,23.0,0.3,6.0,23.0,21.33,12.97
2017,1,4,16,15,0.0,16.5,0.3,5.5,16.5,15.29,7.44
2017,1,4,16,30,0.0,10.0,0.3,5.0,10.0,9.26,1.44
2017,1,4,16,45,0.0,5.0,0.35,5.0,5.0,4.63,0.0
2017,1,4,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,5,7,45,217.0,10.5,0.5,1.5,25.0,10.01,0.0
2017,1,5,8,0,434.0,21.0,0.4,2.0,50.0,18.22,6.36
2017,1,5,8,15,534.0,27.5,0.4,2.5,89.5,44.12,19.18
2017,1,5,8,30,634.0,34.0,0.4,3.0,129.0,90.98,46.72
2017,1,5,8,45,692.0,38.0,0.4,3.5,170.5,139.76,84.36
2017,1,5,9,0,750.0,42.0,0.4,4.0,212.0,194.05,131.07
2017,1,5,9,15,787.0,45.5,0.4,4.5,251.0,247.97,180.14
2017,1,5,9,30,824.0,49.0,0.4,5.0,290.0,303.79,230.89
2017,1,5,9,45,842.0,53.0,0.45,5.5,324.5,355.62,278.17
2017,1,5,10,0,860.0,57.0,0.5,6.0,359.0,407.45,324.18
2017,1,5,10,15,878.5,58.5,0.45,6.5,388.5,456.52,365.88
2017,1,5,10,30,897.0,60.0,0.4,7.0,418.0,505.02,405.54
2017,1,5,10,45,908.0,62.0,0.4,7.5,441.0,549.29,441.02
2017,1,5,11,0,919.0,64.0,0.4,8.0,464.0,591.88,474.09
2017,1,5,11,15,926.5,64.5,0.4,8.0,480.5,628.76,502.88
2017,1,5,11,30,934.0,65.0,0.4,8.0,497.0,663.25,529.29
2017,1,5,11,45,937.0,66.0,0.4,8.0,505.5,692.82,551.57
2017,1,5,12,0,940.0,67.0,0.4,8.0,514.0,719.42,570.66
2017,1,5,12,15,940.5,67.0,0.35,8.0,515.0,740.02,584.03
2017,1,5,12,30,941.0,67.0,0.3,8.0,516.0,757.32,595.15
2017,1,5,12,45,941.5,65.5,0.3,8.5,509.5,769.42,602.48
2017,1,5,13,0,942.0,64.0,0.3,9.0,503.0,778.07,607.56
2017,1,5,13,15,935.5,63.5,0.3,8.5,488.5,779.27,609.77
2017,1,5,13,30,929.0,63.0,0.3,8.0,474.0,776.95,609.76
2017,1,5,13,45,916.0,62.5,0.3,8.0,452.0,766.36,602.98
2017,1,5,14,0,903.0,62.0,0.3,8.0,430.0,752.47,594.04
2017,1,5,14,15,887.0,60.0,0.25,8.0,402.0,731.34,579.13
2017,1,5,14,30,871.0,58.0,0.2,8.0,374.0,707.33,562.19
2017,1,5,14,45,847.0,56.0,0.2,8.0,340.0,680.88,543.97
2017,1,5,15,0,823.0,54.0,0.2,8.0,306.0,646.24,519.32
2017,1,5,15,15,788.0,51.0,0.25,7.0,267.5,601.21,488.31
2017,1,5,15,30,753.0,48.0,0.3,6.0,229.0,555.18,454.09
2017,1,5,15,45,701.0,43.0,0.35,5.5,188.0,495.89,406.82
2017,1,5,16,0,649.0,38.0,0.4,5.0,147.0,437.57,357.85
2017,1,5,16,15,558.5,31.5,0.45,4.5,106.5,358.63,289.18
2017,1,5,16,30,468.0,25.0,0.5,4.0,66.0,284.86,208.7
2017,1,5,16,45,234.0,12.5,0.6,3.5,33.0,134.75,0.0
2017,1,5,17,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,7,45,143.5,12.0,0.55,2.5,21.5,11.44,0.0
2017,1,6,8,0,287.0,24.0,0.5,3.0,43.0,19.49,7.22
2017,1,6,8,15,362.5,35.0,0.45,3.5,77.5,43.23,22.52
2017,1,6,8,30,438.0,46.0,0.4,4.0,112.0,82.92,47.86
2017,1,6,8,45,502.0,50.5,0.35,4.5,147.5,122.73,78.11
2017,1,6,9,0,566.0,55.0,0.3,5.0,183.0,168.96,116.95
2017,1,6,9,15,596.0,61.0,0.3,5.5,217.0,214.16,157.8
2017,1,6,9,30,626.0,67.0,0.3,6.0,251.0,261.57,200.59
2017,1,6,9,45,643.5,71.5,0.3,6.5,280.0,304.99,239.76
2017,1,6,10,0,661.0,76.0,0.3,7.0,309.0,348.82,278.25
2017,1,6,10,15,625.5,91.5,0.3,7.0,326.0,380.9,307.08
2017,1,6,10,30,590.0,107.0,0.3,7.0,343.0,408.43,331.13
2017,1,6,10,45,662.5,95.5,0.3,7.5,374.5,460.12,372.79
2017,1,6,11,0,735.0,84.0,0.3,8.0,406.0,513.53,414.68
2017,1,6,11,15,585.5,125.5,0.3,8.0,388.0,497.46,401.77
2017,1,6,11,30,436.0,167.0,0.3,8.0,370.0,464.98,376.23
2017,1,6,11,45,286.0,190.5,0.3,8.0,325.0,398.31,323.8
2017,1,6,12,0,136.0,214.0,0.3,8.0,280.0,323.06,263.03
2017,1,6,12,15,68.0,168.0,0.3,8.0,201.0,218.5,179.05
2017,1,6,12,30,0.0,122.0,0.3,8.0,122.0,116.04,93.4
2017,1,6,12,45,67.5,165.5,0.35,8.0,197.0,219.35,181.64
2017,1,6,13,0,135.0,209.0,0.4,8.0,272.0,333.19,274.1
2017,1,6,13,15,154.5,202.5,0.4,7.5,272.5,343.1,282.18
2017,1,6,13,30,174.0,196.0,0.4,7.0,273.0,352.65,291.01
2017,1,6,13,45,201.0,184.5,0.4,7.0,270.0,360.97,298.64
2017,1,6,14,0,228.0,173.0,0.4,7.0,267.0,380.24,314.72
2017,1,6,14,15,215.0,162.0,0.4,6.5,246.0,345.85,288.09
2017,1,6,14,30,202.0,151.0,0.4,6.0,225.0,322.91,270.56
2017,1,6,14,45,188.5,139.5,0.4,5.5,204.0,298.69,251.51
2017,1,6,15,0,175.0,128.0,0.4,5.0,183.0,274.45,232.02
2017,1,6,15,15,164.0,113.0,0.4,4.5,159.0,247.09,209.56
2017,1,6,15,30,153.0,98.0,0.4,4.0,135.0,219.74,186.48
2017,1,6,15,45,136.0,81.5,0.4,4.0,110.0,186.64,157.5
2017,1,6,16,0,119.0,65.0,0.4,4.0,85.0,153.99,128.26
2017,1,6,16,15,91.0,48.5,0.4,3.5,61.0,115.9,93.76
2017,1,6,16,30,63.0,32.0,0.4,3.0,37.0,78.74,56.82
2017,1,6,16,45,31.5,16.0,0.45,3.0,18.5,35.49,0.0
2017,1,6,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,1.5,0.8,4.0,1.5,1.43,0.0
2017,1,7,8,0,0.0,3.0,0.8,4.0,3.0,2.77,0.0
2017,1,7,8,15,0.0,5.5,0.8,4.5,5.5,5.09,0.0
2017,1,7,8,30,0.0,8.0,0.8,5.0,8.0,7.4,0.79
2017,1,7,8,45,0.0,11.0,0.8,5.5,11.0,10.18,3.32
2017,1,7,9,0,0.0,14.0,0.8,6.0,14.0,12.97,5.83
2017,1,7,9,15,0.0,17.0,0.75,6.5,17.0,15.75,8.31
2017,1,7,9,30,0.0,20.0,0.7,7.0,20.0,18.54,10.77
2017,1,7,9,45,0.0,22.5,0.65,8.0,22.5,20.86,12.76
2017,1,7,10,0,0.0,25.0,0.6,9.0,25.0,23.19,14.72
2017,1,7,10,15,33.0,96.5,0.6,9.0,110.0,107.33,87.25
2017,1,7,10,30,66.0,168.0,0.6,9.0,195.0,197.99,162.92
2017,1,7,10,45,85.5,180.0,0.6,9.5,217.0,224.21,183.85
2017,1,7,11,0,105.0,192.0,0.6,10.0,239.0,251.98,206.2
2017,1,7,11,15,52.5,117.5,0.55,10.0,141.0,146.19,119.12
2017,1,7,11,30,0.0,43.0,0.5,10.0,43.0,39.96,28.84
2017,1,7,11,45,0.0,77.0,0.5,10.0,77.0,71.68,56.13
2017,1,7,12,0,0.0,111.0,0.5,10.0,111.0,104.73,83.96
2017,1,7,12,15,16.5,152.0,0.5,10.0,159.5,158.03,128.7
2017,1,7,12,30,33.0,193.0,0.5,10.0,208.0,223.88,182.67
2017,1,7,12,45,16.5,164.0,0.5,10.0,171.5,172.07,139.71
2017,1,7,13,0,0.0,135.0,0.5,10.0,135.0,129.95,104.71
2017,1,7,13,15,0.0,138.5,0.45,10.0,138.5,134.12,108.41
2017,1,7,13,30,0.0,142.0,0.4,10.0,142.0,138.55,112.13
2017,1,7,13,45,11.0,150.0,0.4,10.0,154.5,156.51,127.51
2017,1,7,14,0,22.0,158.0,0.4,10.0,167.0,175.14,143.32
2017,1,7,14,15,27.0,151.0,0.4,10.0,161.5,182.75,149.83
2017,1,7,14,30,32.0,144.0,0.4,10.0,156.0,180.14,147.98
2017,1,7,14,45,28.5,131.5,0.4,10.0,141.5,164.37,135.0
2017,1,7,15,0,25.0,119.0,0.4,10.0,127.0,148.73,122.02
2017,1,7,15,15,20.0,105.0,0.4,10.0,111.0,121.67,99.23
2017,1,7,15,30,15.0,91.0,0.4,10.0,95.0,104.1,84.17
2017,1,7,15,45,8.0,75.5,0.4,10.0,77.5,83.59,66.32
2017,1,7,16,0,1.0,60.0,0.4,10.0,60.0,63.37,48.52
2017,1,7,16,15,0.5,43.5,0.4,10.0,43.5,45.36,32.57
2017,1,7,16,30,0.0,27.0,0.4,10.0,27.0,26.56,15.24
2017,1,7,16,45,0.0,13.5,0.4,10.0,13.5,12.52,0.0
2017,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,0.75,13.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,0.8,13.0,1.0,0.92,0.0
2017,1,8,8,15,0.0,3.0,0.8,13.0,3.0,2.77,0.0
2017,1,8,8,30,0.0,5.0,0.8,13.0,5.0,4.62,0.0
2017,1,8,8,45,0.0,6.5,0.8,13.5,6.5,6.01,0.0
2017,1,8,9,0,0.0,8.0,0.8,14.0,8.0,7.41,0.72
2017,1,8,9,15,0.0,9.5,0.75,14.0,9.5,8.8,1.94
2017,1,8,9,30,0.0,11.0,0.7,14.0,11.0,10.19,3.16
2017,1,8,9,45,0.0,12.5,0.7,14.0,12.5,11.58,4.36
2017,1,8,10,0,0.0,14.0,0.7,14.0,14.0,12.98,5.55
2017,1,8,10,15,0.0,18.5,0.65,14.0,18.5,17.16,9.14
2017,1,8,10,30,0.0,23.0,0.6,14.0,23.0,21.34,12.72
2017,1,8,10,45,0.0,21.0,0.6,14.0,21.0,19.49,11.1
2017,1,8,11,0,0.0,19.0,0.6,14.0,19.0,17.63,9.49
2017,1,8,11,15,0.0,29.0,0.6,14.0,29.0,26.93,17.43
2017,1,8,11,30,0.0,39.0,0.6,14.0,39.0,36.23,25.33
2017,1,8,11,45,0.0,52.0,0.6,14.0,52.0,48.35,35.57
2017,1,8,12,0,0.0,65.0,0.6,14.0,65.0,60.48,45.77
2017,1,8,12,15,0.0,41.5,0.6,14.0,41.5,38.57,27.23
2017,1,8,12,30,0.0,18.0,0.6,14.0,18.0,16.71,8.65
2017,1,8,12,45,0.0,25.5,0.6,14.0,25.5,23.68,14.62
2017,1,8,13,0,0.0,33.0,0.6,14.0,33.0,30.65,20.57
2017,1,8,13,15,0.0,33.5,0.6,14.0,33.5,31.11,20.98
2017,1,8,13,30,0.0,34.0,0.6,14.0,34.0,31.58,21.4
2017,1,8,13,45,0.0,43.5,0.6,14.0,43.5,40.42,28.96
2017,1,8,14,0,0.0,53.0,0.6,14.0,53.0,49.27,36.51
2017,1,8,14,15,0.0,41.5,0.6,14.0,41.5,38.55,27.43
2017,1,8,14,30,0.0,30.0,0.6,14.0,30.0,27.84,18.32
2017,1,8,14,45,0.0,27.5,0.6,14.0,27.5,25.51,16.35
2017,1,8,15,0,0.0,25.0,0.6,14.0,25.0,23.19,14.36
2017,1,8,15,15,0.0,21.5,0.6,13.5,21.5,19.93,11.59
2017,1,8,15,30,0.0,18.0,0.6,13.0,18.0,16.68,8.78
2017,1,8,15,45,0.0,14.5,0.6,13.0,14.5,13.43,5.92
2017,1,8,16,0,0.0,11.0,0.6,13.0,11.0,10.18,3.05
2017,1,8,16,15,0.0,8.0,0.55,13.0,8.0,7.4,0.56
2017,1,8,16,30,0.0,5.0,0.5,13.0,5.0,4.62,0.0
2017,1,8,16,45,0.0,2.5,0.5,13.0,2.5,2.31,0.0
2017,1,8,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,8.0,0.4,8.0,8.0,7.63,0.0
2017,1,9,8,0,0.0,16.0,0.4,8.0,16.0,14.84,4.29
2017,1,9,8,15,0.0,31.0,0.4,8.0,31.0,28.6,18.24
2017,1,9,8,30,0.0,46.0,0.4,8.0,46.0,42.33,30.73
2017,1,9,8,45,0.0,63.0,0.4,8.0,63.0,58.1,44.77
2017,1,9,9,0,0.0,80.0,0.4,8.0,80.0,74.15,58.89
2017,1,9,9,15,5.0,95.0,0.4,8.0,96.5,89.79,72.31
2017,1,9,9,30,10.0,110.0,0.4,8.0,113.0,106.1,86.19
2017,1,9,9,45,17.0,123.0,0.4,8.5,129.0,121.82,99.25
2017,1,9,10,0,24.0,136.0,0.4,9.0,145.0,138.3,112.83
2017,1,9,10,15,64.5,155.0,0.4,9.0,181.0,180.17,147.55
2017,1,9,10,30,105.0,174.0,0.4,9.0,217.0,228.06,186.86
2017,1,9,10,45,52.5,147.0,0.45,9.0,168.5,172.07,140.7
2017,1,9,11,0,0.0,120.0,0.5,9.0,120.0,113.38,91.43
2017,1,9,11,15,0.0,94.5,0.5,9.0,94.5,88.44,70.49
2017,1,9,11,30,0.0,69.0,0.5,9.0,69.0,64.21,49.86
2017,1,9,11,45,0.0,45.0,0.5,9.0,45.0,41.82,30.66
2017,1,9,12,0,0.0,21.0,0.5,9.0,21.0,19.5,11.34
2017,1,9,12,15,5.5,97.5,0.5,9.0,100.5,95.25,76.59
2017,1,9,12,30,11.0,174.0,0.5,9.0,180.0,177.77,145.32
2017,1,9,12,45,5.5,163.0,0.5,9.0,166.0,162.79,132.4
2017,1,9,13,0,0.0,152.0,0.5,9.0,152.0,147.67,119.85
2017,1,9,13,15,0.0,100.5,0.5,9.0,100.5,94.75,75.68
2017,1,9,13,30,0.0,49.0,0.5,9.0,49.0,45.55,33.89
2017,1,9,13,45,0.0,62.0,0.5,9.0,62.0,57.66,44.46
2017,1,9,14,0,0.0,75.0,0.5,9.0,75.0,69.8,54.93
2017,1,9,14,15,0.0,58.5,0.5,9.0,58.5,54.39,41.72
2017,1,9,14,30,0.0,42.0,0.5,9.0,42.0,39.01,28.47
2017,1,9,14,45,0.0,38.0,0.5,9.0,38.0,35.28,25.28
2017,1,9,15,0,0.0,34.0,0.5,9.0,34.0,31.55,22.05
2017,1,9,15,15,0.0,29.5,0.5,9.0,29.5,27.37,18.39
2017,1,9,15,30,0.0,25.0,0.5,9.0,25.0,23.18,14.7
2017,1,9,15,45,0.0,20.5,0.5,9.0,20.5,19.0,10.97
2017,1,9,16,0,0.0,16.0,0.5,9.0,16.0,14.82,7.21
2017,1,9,16,15,0.0,11.5,0.5,9.0,11.5,10.65,3.44
2017,1,9,16,30,0.0,7.0,0.5,9.0,7.0,6.48,0.0
2017,1,9,16,45,0.0,3.5,0.5,9.0,3.5,3.24,0.0
2017,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,0.55,10.0,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,0.6,10.0,1.0,0.92,0.0
2017,1,10,8,15,0.0,2.5,0.6,10.0,2.5,2.31,0.0
2017,1,10,8,30,0.0,4.0,0.6,10.0,4.0,3.7,0.0
2017,1,10,8,45,0.0,5.5,0.65,10.5,5.5,5.09,0.0
2017,1,10,9,0,0.0,7.0,0.7,11.0,7.0,6.48,0.0
2017,1,10,9,15,0.0,8.5,0.7,11.0,8.5,7.87,1.22
2017,1,10,9,30,0.0,10.0,0.7,11.0,10.0,9.26,2.44
2017,1,10,9,45,0.0,11.5,0.7,11.0,11.5,10.66,3.66
2017,1,10,10,0,0.0,13.0,0.7,11.0,13.0,12.05,4.87
2017,1,10,10,15,0.0,16.5,0.7,11.0,16.5,15.3,7.69
2017,1,10,10,30,0.0,20.0,0.7,11.0,20.0,18.55,10.49
2017,1,10,10,45,0.0,23.0,0.7,11.5,23.0,21.34,12.86
2017,1,10,11,0,0.0,26.0,0.7,12.0,26.0,24.14,15.2
2017,1,10,11,15,0.0,32.0,0.7,12.0,32.0,29.72,19.98
2017,1,10,11,30,0.0,38.0,0.7,12.0,38.0,35.3,24.74
2017,1,10,11,45,0.0,26.5,0.75,12.5,26.5,24.61,15.51
2017,1,10,12,0,0.0,15.0,0.8,13.0,15.0,13.92,6.31
2017,1,10,12,15,0.0,32.5,0.8,13.0,32.5,30.19,20.24
2017,1,10,12,30,0.0,50.0,0.8,13.0,50.0,46.49,34.1
2017,1,10,12,45,0.0,49.5,0.8,13.0,49.5,46.02,33.7
2017,1,10,13,0,0.0,49.0,0.8,13.0,49.0,45.55,33.32
2017,1,10,13,15,0.0,37.0,0.8,13.0,37.0,34.37,23.82
2017,1,10,13,30,0.0,25.0,0.8,13.0,25.0,23.21,14.3
2017,1,10,13,45,0.0,48.0,0.8,13.0,48.0,44.61,32.65
2017,1,10,14,0,0.0,71.0,0.8,13.0,71.0,66.07,50.91
2017,1,10,14,15,0.0,38.5,0.8,13.0,38.5,35.75,25.12
2017,1,10,14,30,0.0,6.0,0.8,13.0,6.0,5.56,0.0
2017,1,10,14,45,0.0,5.5,0.8,13.0,5.5,5.1,0.0
2017,1,10,15,0,0.0,5.0,0.8,13.0,5.0,4.63,0.0
2017,1,10,15,15,0.0,4.5,0.75,13.0,4.5,4.17,0.0
2017,1,10,15,30,0.0,4.0,0.7,13.0,4.0,3.7,0.0
2017,1,10,15,45,0.0,3.0,0.7,13.0,3.0,2.78,0.0
2017,1,10,16,0,0.0,2.0,0.7,13.0,2.0,1.85,0.0
2017,1,10,16,15,0.0,1.5,0.7,12.5,1.5,1.39,0.0
2017,1,10,16,30,0.0,1.0,0.7,12.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,0.7,12.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,7,45,12.0,12.5,0.4,6.0,13.5,11.91,0.0
2017,1,11,8,0,24.0,25.0,0.4,6.0,27.0,22.4,9.91
2017,1,11,8,15,49.5,41.5,0.4,6.0,48.0,37.96,25.24
2017,1,11,8,30,75.0,58.0,0.4,6.0,69.0,59.14,42.35
2017,1,11,8,45,86.5,74.5,0.4,6.5,91.5,81.48,61.21
2017,1,11,9,0,98.0,91.0,0.4,7.0,114.0,105.28,81.7
2017,1,11,9,15,104.5,107.5,0.4,7.0,135.5,129.22,102.76
2017,1,11,9,30,111.0,124.0,0.4,7.0,157.0,153.96,124.4
2017,1,11,9,45,116.5,137.5,0.4,7.0,176.0,176.15,143.67
2017,1,11,10,0,122.0,151.0,0.4,7.0,195.0,198.84,163.12
2017,1,11,10,15,61.0,140.5,0.4,7.0,162.5,163.68,134.54
2017,1,11,10,30,0.0,130.0,0.4,7.0,130.0,123.04,100.48
2017,1,11,10,45,91.5,163.0,0.4,7.5,204.0,209.09,172.96
2017,1,11,11,0,183.0,196.0,0.4,8.0,278.0,306.3,251.77
2017,1,11,11,15,96.0,181.5,0.4,8.0,225.0,239.33,196.35
2017,1,11,11,30,9.0,167.0,0.4,8.0,172.0,166.47,135.57
2017,1,11,11,45,247.5,167.5,0.4,8.0,288.5,347.89,287.77
2017,1,11,12,0,486.0,168.0,0.4,8.0,405.0,529.41,429.68
2017,1,11,12,15,243.0,130.5,0.4,8.0,249.0,317.92,261.86
2017,1,11,12,30,0.0,93.0,0.4,8.0,93.0,86.99,68.68
2017,1,11,12,45,131.0,150.0,0.4,8.5,213.0,258.22,215.07
2017,1,11,13,0,262.0,207.0,0.4,9.0,333.0,436.46,355.9
2017,1,11,13,15,477.0,154.0,0.35,9.0,375.5,552.43,446.38
2017,1,11,13,30,692.0,101.0,0.3,9.0,418.0,662.13,528.73
2017,1,11,13,45,349.0,125.0,0.3,9.0,285.0,426.52,347.3
2017,1,11,14,0,6.0,149.0,0.3,9.0,152.0,152.34,122.74
2017,1,11,14,15,3.0,122.0,0.3,8.5,123.5,121.36,98.61
2017,1,11,14,30,0.0,95.0,0.3,8.0,95.0,90.85,73.1
2017,1,11,14,45,0.0,86.5,0.3,8.0,86.5,82.53,66.19
2017,1,11,15,0,0.0,78.0,0.3,8.0,78.0,74.23,59.15
2017,1,11,15,15,0.0,68.5,0.3,7.5,68.5,64.87,51.2
2017,1,11,15,30,0.0,59.0,0.3,7.0,59.0,55.52,43.14
2017,1,11,15,45,0.0,49.0,0.3,7.0,49.0,45.63,34.38
2017,1,11,16,0,0.0,39.0,0.3,7.0,39.0,36.23,25.96
2017,1,11,16,15,0.0,29.0,0.3,6.5,29.0,26.92,17.58
2017,1,11,16,30,0.0,19.0,0.3,6.0,19.0,17.62,8.97
2017,1,11,16,45,0.0,9.5,0.35,6.0,9.5,8.8,0.0
2017,1,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
