Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,12,7,45,41.0,12.5,0.35,3.5,15.5,11.91,0.0
2017,1,12,8,0,82.0,25.0,0.3,4.0,31.0,20.74,9.12
2017,1,12,8,15,111.5,41.0,0.3,4.5,55.0,38.71,24.79
2017,1,12,8,30,141.0,57.0,0.3,5.0,79.0,63.88,43.9
2017,1,12,8,45,158.5,73.0,0.3,5.5,104.5,90.84,66.22
2017,1,12,9,0,176.0,89.0,0.3,6.0,130.0,119.85,91.16
2017,1,12,9,15,183.5,105.0,0.3,6.0,154.0,148.3,116.51
2017,1,12,9,30,191.0,121.0,0.3,6.0,178.0,177.54,142.43
2017,1,12,9,45,195.5,135.0,0.3,6.5,200.0,201.3,163.24
2017,1,12,10,0,200.0,149.0,0.3,7.0,222.0,227.81,185.88
2017,1,12,10,15,394.0,130.0,0.25,7.0,287.0,314.61,256.31
2017,1,12,10,30,588.0,111.0,0.2,7.0,352.0,412.07,333.96
2017,1,12,10,45,540.0,129.5,0.2,7.5,360.5,428.7,346.95
2017,1,12,11,0,492.0,148.0,0.2,8.0,369.0,443.75,358.72
2017,1,12,11,15,495.5,153.0,0.2,8.0,382.0,470.69,380.19
2017,1,12,11,30,499.0,158.0,0.2,8.0,395.0,496.38,400.16
2017,1,12,11,45,465.0,169.0,0.2,8.0,393.5,502.48,404.55
2017,1,12,12,0,431.0,180.0,0.2,8.0,392.0,505.3,406.5
2017,1,12,12,15,428.5,182.0,0.2,8.0,393.0,517.58,416.08
2017,1,12,12,30,426.0,184.0,0.2,8.0,394.0,528.17,424.2
2017,1,12,12,45,261.5,199.0,0.2,8.5,327.5,421.76,340.38
2017,1,12,13,0,97.0,214.0,0.2,9.0,261.0,299.45,242.43
2017,1,12,13,15,177.0,205.5,0.2,9.0,288.5,363.54,296.2
2017,1,12,13,30,257.0,197.0,0.2,9.0,316.0,428.64,347.9
2017,1,12,13,45,128.5,109.0,0.2,9.0,168.5,216.45,178.75
2017,1,12,14,0,0.0,21.0,0.2,9.0,21.0,19.49,11.25
2017,1,12,14,15,108.5,90.0,0.2,9.0,131.5,179.81,151.63
2017,1,12,14,30,217.0,159.0,0.2,9.0,242.0,356.71,295.2
2017,1,12,14,45,210.0,146.5,0.2,9.0,221.0,335.36,276.55
2017,1,12,15,0,203.0,134.0,0.2,9.0,200.0,313.48,259.37
2017,1,12,15,15,195.5,118.5,0.25,8.5,176.0,286.79,238.63
2017,1,12,15,30,188.0,103.0,0.3,8.0,152.0,259.68,216.91
2017,1,12,15,45,172.0,87.5,0.35,7.5,126.5,227.04,189.67
2017,1,12,16,0,156.0,72.0,0.4,7.0,101.0,194.78,161.83
2017,1,12,16,15,134.5,55.0,0.45,6.5,75.5,157.62,128.89
2017,1,12,16,30,113.0,38.0,0.5,6.0,50.0,121.07,94.43
2017,1,12,16,45,56.5,23.5,0.55,6.0,29.5,67.13,30.36
2017,1,12,17,0,0.0,9.0,0.6,6.0,9.0,8.58,0.0
2017,1,12,17,15,0.0,4.5,0.6,5.5,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,13,7,45,227.0,10.5,0.35,4.5,27.0,10.01,0.0
2017,1,13,8,0,454.0,21.0,0.2,5.0,54.0,18.01,7.36
2017,1,13,8,15,548.5,27.0,0.2,5.5,93.5,41.1,17.56
2017,1,13,8,30,643.0,33.0,0.2,6.0,133.0,87.77,43.65
2017,1,13,8,45,695.5,37.0,0.2,7.0,174.5,136.51,80.36
2017,1,13,9,0,748.0,41.0,0.2,8.0,216.0,190.98,126.34
2017,1,13,9,15,783.5,44.0,0.2,8.5,255.0,243.82,173.66
2017,1,13,9,30,819.0,47.0,0.2,9.0,294.0,299.05,223.07
2017,1,13,9,45,532.5,96.5,0.2,9.5,264.5,290.53,226.66
2017,1,13,10,0,246.0,146.0,0.2,10.0,235.0,246.94,197.85
2017,1,13,10,15,570.0,101.0,0.2,10.0,329.5,366.37,293.16
2017,1,13,10,30,894.0,56.0,0.2,10.0,424.0,501.0,397.58
2017,1,13,10,45,903.5,57.5,0.2,10.5,447.5,544.6,430.84
2017,1,13,11,0,913.0,59.0,0.2,11.0,471.0,586.44,462.81
2017,1,13,11,15,920.0,60.0,0.2,11.0,487.0,624.21,491.73
2017,1,13,11,30,927.0,61.0,0.2,11.0,503.0,659.62,518.27
2017,1,13,11,45,929.5,61.5,0.2,11.5,512.0,688.91,538.95
2017,1,13,12,0,932.0,62.0,0.2,12.0,521.0,715.24,555.86
2017,1,13,12,15,932.5,62.0,0.2,12.0,522.5,736.47,570.16
2017,1,13,12,30,933.0,62.0,0.2,12.0,524.0,754.43,582.3
2017,1,13,12,45,929.5,62.0,0.2,12.5,518.0,766.08,589.13
2017,1,13,13,0,926.0,62.0,0.2,13.0,512.0,774.23,593.74
2017,1,13,13,15,920.0,61.5,0.15,13.0,498.5,776.38,594.74
2017,1,13,13,30,914.0,61.0,0.1,13.0,485.0,775.04,593.64
2017,1,13,13,45,901.5,61.0,0.1,13.0,464.0,765.97,588.07
2017,1,13,14,0,889.0,61.0,0.1,13.0,443.0,753.62,580.43
2017,1,13,14,15,874.5,59.5,0.1,12.5,416.0,734.72,569.32
2017,1,13,14,30,860.0,58.0,0.1,12.0,389.0,712.9,556.12
2017,1,13,14,45,836.5,56.5,0.1,12.0,355.5,681.93,535.21
2017,1,13,15,0,813.0,55.0,0.1,12.0,322.0,654.66,516.65
2017,1,13,15,15,781.5,52.0,0.15,11.5,284.5,612.07,487.7
2017,1,13,15,30,750.0,49.0,0.2,11.0,247.0,568.28,456.26
2017,1,13,15,45,699.5,45.5,0.3,10.5,206.0,511.24,413.08
2017,1,13,16,0,649.0,42.0,0.4,10.0,165.0,454.91,368.13
2017,1,13,16,15,570.5,36.0,0.45,9.5,124.5,381.47,306.8
2017,1,13,16,30,492.0,30.0,0.5,9.0,84.0,311.94,243.39
2017,1,13,16,45,246.0,23.0,0.6,8.5,50.0,167.62,91.55
2017,1,13,17,0,0.0,16.0,0.7,8.0,16.0,15.25,0.0
2017,1,13,17,15,0.0,8.0,0.7,8.0,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,7,45,187.0,12.0,0.6,4.5,26.0,11.44,0.0
2017,1,14,8,0,374.0,24.0,0.5,5.0,52.0,19.25,8.47
2017,1,14,8,15,474.5,31.5,0.4,5.5,91.0,43.06,20.83
2017,1,14,8,30,575.0,39.0,0.3,6.0,130.0,87.57,46.27
2017,1,14,8,45,633.5,44.5,0.2,7.0,171.0,134.96,81.85
2017,1,14,9,0,692.0,50.0,0.1,8.0,212.0,188.17,126.15
2017,1,14,9,15,387.5,87.0,0.05,8.5,181.0,184.07,137.58
2017,1,14,9,30,83.0,124.0,0.0,9.0,150.0,143.0,114.22
2017,1,14,9,45,87.5,138.5,0.0,10.0,168.0,163.76,131.81
2017,1,14,10,0,92.0,153.0,0.0,11.0,186.0,185.01,149.04
2017,1,14,10,15,213.5,157.0,0.0,11.0,242.5,256.92,206.95
2017,1,14,10,30,335.0,161.0,0.0,11.0,299.0,331.58,266.24
2017,1,14,10,45,353.5,167.5,0.0,11.5,321.0,363.75,291.1
2017,1,14,11,0,372.0,174.0,0.0,12.0,343.0,396.48,316.33
2017,1,14,11,15,634.5,122.5,0.0,12.0,422.0,526.59,417.1
2017,1,14,11,30,897.0,71.0,0.0,12.0,501.0,653.15,511.04
2017,1,14,11,45,900.5,71.5,0.05,12.5,510.5,682.49,530.38
2017,1,14,12,0,904.0,72.0,0.1,13.0,520.0,709.01,548.2
2017,1,14,12,15,904.5,72.0,0.1,13.0,521.5,729.87,562.18
2017,1,14,12,30,905.0,72.0,0.1,13.0,523.0,747.55,574.07
2017,1,14,12,45,903.5,71.0,0.1,13.5,517.0,759.29,580.93
2017,1,14,13,0,902.0,70.0,0.1,14.0,511.0,767.65,585.65
2017,1,14,13,15,895.5,69.5,0.1,13.5,497.5,769.44,588.21
2017,1,14,13,30,889.0,69.0,0.1,13.0,484.0,767.81,588.67
2017,1,14,13,45,877.5,68.0,0.15,13.0,463.0,758.41,583.51
2017,1,14,14,0,866.0,67.0,0.2,13.0,442.0,745.77,576.36
2017,1,14,14,15,850.5,65.5,0.2,13.0,415.0,732.61,568.17
2017,1,14,14,30,835.0,64.0,0.2,13.0,388.0,710.35,553.54
2017,1,14,14,45,810.5,62.0,0.2,13.0,354.5,678.26,531.85
2017,1,14,15,0,786.0,60.0,0.2,13.0,321.0,644.03,508.31
2017,1,14,15,15,753.5,57.0,0.25,12.5,283.5,601.28,479.39
2017,1,14,15,30,721.0,54.0,0.3,12.0,246.0,557.4,447.7
2017,1,14,15,45,667.5,50.0,0.4,11.5,205.5,498.46,403.09
2017,1,14,16,0,614.0,46.0,0.5,11.0,165.0,440.37,356.83
2017,1,14,16,15,534.5,39.0,0.55,10.5,124.5,371.87,299.32
2017,1,14,16,30,455.0,32.0,0.6,10.0,84.0,302.79,237.12
2017,1,14,16,45,227.5,24.5,0.7,9.5,50.5,162.2,95.9
2017,1,14,17,0,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2017,1,14,17,15,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,7,45,188.0,11.5,0.35,5.0,26.0,10.96,0.0
2017,1,15,8,0,376.0,23.0,0.3,6.0,52.0,19.91,9.17
2017,1,15,8,15,473.5,30.5,0.25,6.5,90.5,41.88,19.86
2017,1,15,8,30,571.0,38.0,0.2,7.0,129.0,86.13,45.07
2017,1,15,8,45,635.0,42.0,0.15,8.0,170.5,132.67,79.56
2017,1,15,9,0,699.0,46.0,0.1,9.0,212.0,185.61,123.34
2017,1,15,9,15,349.5,67.5,0.1,9.5,150.5,155.67,115.05
2017,1,15,9,30,0.0,89.0,0.1,10.0,89.0,83.03,65.82
2017,1,15,9,45,0.0,100.0,0.1,10.5,100.0,93.58,74.91
2017,1,15,10,0,0.0,111.0,0.1,11.0,111.0,104.22,83.58
2017,1,15,10,15,12.0,135.5,0.05,11.5,140.5,133.46,107.51
2017,1,15,10,30,24.0,160.0,0.0,12.0,170.0,164.23,132.26
2017,1,15,10,45,42.5,176.5,0.0,12.5,195.5,197.04,158.4
2017,1,15,11,0,61.0,193.0,0.0,13.0,221.0,227.38,182.24
2017,1,15,11,15,80.5,203.5,0.0,13.0,242.0,253.46,202.9
2017,1,15,11,30,100.0,214.0,0.0,13.0,263.0,280.89,224.52
2017,1,15,11,45,67.0,207.5,0.05,13.5,240.5,255.82,203.8
2017,1,15,12,0,34.0,201.0,0.1,14.0,218.0,228.71,181.73
2017,1,15,12,15,470.5,134.5,0.1,14.0,370.0,496.17,395.99
2017,1,15,12,30,907.0,68.0,0.1,14.0,522.0,745.7,574.49
2017,1,15,12,45,903.5,68.0,0.15,14.0,516.0,757.22,579.01
2017,1,15,13,0,900.0,68.0,0.2,14.0,510.0,765.34,585.37
2017,1,15,13,15,893.0,67.0,0.2,14.0,496.5,766.17,586.2
2017,1,15,13,30,886.0,66.0,0.2,14.0,483.0,763.56,584.92
2017,1,15,13,45,876.0,65.0,0.2,14.0,462.0,755.31,579.91
2017,1,15,14,0,866.0,64.0,0.2,14.0,441.0,743.81,572.82
2017,1,15,14,15,851.0,62.5,0.2,13.5,414.5,724.83,561.61
2017,1,15,14,30,836.0,61.0,0.2,13.0,388.0,709.2,552.75
2017,1,15,14,45,815.0,58.5,0.2,13.0,355.5,678.99,532.31
2017,1,15,15,0,794.0,56.0,0.2,13.0,323.0,646.51,510.04
2017,1,15,15,15,763.5,53.0,0.25,12.5,286.0,604.95,482.05
2017,1,15,15,30,733.0,50.0,0.3,12.0,249.0,562.19,451.62
2017,1,15,15,45,686.0,46.0,0.4,11.5,209.0,507.02,410.03
2017,1,15,16,0,639.0,42.0,0.5,11.0,169.0,452.44,366.62
2017,1,15,16,15,564.5,36.5,0.5,10.5,128.5,381.82,307.45
2017,1,15,16,30,490.0,31.0,0.5,10.0,88.0,314.77,247.17
2017,1,15,16,45,353.0,22.0,0.55,9.5,54.0,215.8,136.55
2017,1,15,17,0,216.0,13.0,0.6,9.0,20.0,106.91,0.0
2017,1,15,17,15,108.0,6.5,0.6,8.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,7,45,206.5,11.5,0.5,7.0,27.5,10.96,0.0
2017,1,16,8,0,413.0,23.0,0.4,8.0,55.0,19.88,9.26
2017,1,16,8,15,508.5,30.0,0.3,8.5,95.0,42.37,19.41
2017,1,16,8,30,604.0,37.0,0.2,9.0,135.0,87.99,44.96
2017,1,16,8,45,659.0,42.0,0.1,10.0,176.0,136.12,80.75
2017,1,16,9,0,714.0,47.0,0.0,11.0,217.0,189.66,125.04
2017,1,16,9,15,749.5,50.5,0.0,11.5,256.0,241.82,170.94
2017,1,16,9,30,785.0,54.0,0.0,12.0,295.0,296.53,219.01
2017,1,16,9,45,546.0,98.0,0.05,12.5,275.0,297.2,228.73
2017,1,16,10,0,307.0,142.0,0.1,13.0,255.0,267.35,210.9
2017,1,16,10,15,584.5,102.5,0.1,13.0,339.0,375.23,295.98
2017,1,16,10,30,862.0,63.0,0.1,13.0,423.0,494.99,387.93
2017,1,16,10,45,871.5,64.5,0.1,13.5,446.0,537.71,420.2
2017,1,16,11,0,881.0,66.0,0.1,14.0,469.0,578.76,451.11
2017,1,16,11,15,887.5,67.0,0.1,14.0,485.0,615.54,478.9
2017,1,16,11,30,894.0,68.0,0.1,14.0,501.0,650.02,504.42
2017,1,16,11,45,896.5,68.5,0.15,14.5,510.0,678.78,525.01
2017,1,16,12,0,899.0,69.0,0.2,15.0,519.0,704.68,542.26
2017,1,16,12,15,899.0,69.0,0.2,15.0,520.5,725.23,555.99
2017,1,16,12,30,899.0,69.0,0.2,15.0,522.0,742.6,567.63
2017,1,16,12,45,894.5,69.5,0.2,15.0,515.5,753.96,575.28
2017,1,16,13,0,890.0,70.0,0.2,15.0,509.0,761.93,580.81
2017,1,16,13,15,884.0,69.0,0.15,15.0,496.0,763.54,581.44
2017,1,16,13,30,878.0,68.0,0.1,15.0,483.0,761.76,580.06
2017,1,16,13,45,869.5,66.5,0.1,15.0,463.0,754.1,575.48
2017,1,16,14,0,861.0,65.0,0.1,15.0,443.0,743.2,568.84
2017,1,16,14,15,846.5,63.0,0.05,15.0,416.5,724.03,556.05
2017,1,16,14,30,832.0,61.0,0.0,15.0,390.0,708.21,545.88
2017,1,16,14,45,812.5,59.0,0.0,15.0,357.5,679.8,526.96
2017,1,16,15,0,793.0,57.0,0.0,15.0,325.0,649.07,506.22
2017,1,16,15,15,762.5,54.0,0.05,14.0,288.0,607.48,479.11
2017,1,16,15,30,732.0,51.0,0.1,13.0,251.0,564.69,449.8
2017,1,16,15,45,687.5,46.5,0.2,12.5,211.0,510.38,409.3
2017,1,16,16,0,643.0,42.0,0.3,12.0,171.0,456.55,367.11
2017,1,16,16,15,570.0,36.5,0.3,11.5,130.5,386.48,309.13
2017,1,16,16,30,497.0,31.0,0.3,11.0,90.0,319.92,250.31
2017,1,16,16,45,363.5,22.0,0.35,10.5,55.5,223.12,147.1
2017,1,16,17,0,230.0,13.0,0.4,10.0,21.0,113.62,0.0
2017,1,16,17,15,115.0,6.5,0.35,10.0,10.5,6.2,0.0
2017,1,16,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,17,7,45,36.0,14.0,0.35,5.5,16.5,13.34,0.0
2017,1,17,8,0,72.0,28.0,0.3,6.0,33.0,23.1,12.09
2017,1,17,8,15,97.0,44.5,0.25,6.5,57.0,40.89,26.99
2017,1,17,8,30,122.0,61.0,0.2,7.0,81.0,65.38,45.76
2017,1,17,8,45,137.0,77.5,0.15,7.5,106.0,91.11,66.99
2017,1,17,9,0,152.0,94.0,0.1,8.0,131.0,118.4,90.2
2017,1,17,9,15,159.5,110.5,0.1,8.0,155.0,145.5,113.95
2017,1,17,9,30,167.0,127.0,0.1,8.0,179.0,173.43,138.29
2017,1,17,9,45,165.0,141.5,0.15,8.5,198.0,196.81,158.56
2017,1,17,10,0,163.0,156.0,0.2,9.0,217.0,219.9,178.16
2017,1,17,10,15,151.5,169.5,0.2,9.0,230.0,237.44,193.05
2017,1,17,10,30,140.0,183.0,0.2,9.0,243.0,253.84,206.63
2017,1,17,10,45,118.0,192.5,0.25,9.0,245.0,259.42,211.33
2017,1,17,11,0,96.0,202.0,0.3,9.0,247.0,256.68,209.19
2017,1,17,11,15,155.5,209.5,0.25,9.0,284.0,312.23,254.18
2017,1,17,11,30,215.0,217.0,0.2,9.0,321.0,365.03,295.82
2017,1,17,11,45,216.0,221.0,0.2,9.0,328.0,378.16,305.67
2017,1,17,12,0,217.0,225.0,0.2,9.0,335.0,390.75,315.46
2017,1,17,12,15,327.0,206.5,0.2,9.0,372.5,464.99,374.47
2017,1,17,12,30,437.0,188.0,0.2,9.0,410.0,543.58,434.69
2017,1,17,12,45,391.0,195.5,0.2,9.0,392.5,515.53,412.51
2017,1,17,13,0,345.0,203.0,0.2,9.0,375.0,496.08,397.74
2017,1,17,13,15,294.5,205.0,0.2,9.0,349.0,464.82,373.83
2017,1,17,13,30,244.0,207.0,0.2,9.0,323.0,432.08,348.59
2017,1,17,13,45,212.5,200.5,0.2,9.0,298.5,390.58,317.06
2017,1,17,14,0,181.0,194.0,0.2,9.0,274.0,360.51,293.84
2017,1,17,14,15,97.5,170.5,0.2,9.0,213.5,257.76,211.33
2017,1,17,14,30,14.0,147.0,0.2,9.0,153.0,158.09,128.68
2017,1,17,14,45,11.0,135.5,0.2,9.0,140.0,144.51,118.09
2017,1,17,15,0,8.0,124.0,0.2,9.0,127.0,131.08,107.0
2017,1,17,15,15,4.0,110.5,0.2,8.5,112.0,114.77,93.46
2017,1,17,15,30,0.0,97.0,0.2,8.0,97.0,98.68,79.9
2017,1,17,15,45,0.0,81.5,0.2,8.0,81.5,82.87,66.3
2017,1,17,16,0,0.0,66.0,0.2,8.0,66.0,66.95,52.39
2017,1,17,16,15,0.0,50.0,0.2,7.5,50.0,50.17,37.63
2017,1,17,16,30,0.0,34.0,0.2,7.0,34.0,32.96,22.3
2017,1,17,16,45,0.0,21.0,0.25,7.0,21.0,19.5,8.83
2017,1,17,17,0,0.0,8.0,0.3,7.0,8.0,7.63,0.0
2017,1,17,17,15,0.0,4.0,0.3,7.0,4.0,3.81,0.0
2017,1,17,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,0.7,8.0,0.5,0.48,0.0
2017,1,18,8,0,0.0,1.0,0.7,8.0,1.0,0.92,0.0
2017,1,18,8,15,0.0,1.5,0.7,8.0,1.5,1.39,0.0
2017,1,18,8,30,0.0,2.0,0.7,8.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,3.0,0.75,8.0,3.0,2.77,0.0
2017,1,18,9,0,0.0,4.0,0.8,8.0,4.0,3.7,0.0
2017,1,18,9,15,0.0,5.0,0.8,8.0,5.0,4.63,0.0
2017,1,18,9,30,0.0,6.0,0.8,8.0,6.0,5.56,0.0
2017,1,18,9,45,0.0,6.5,0.8,8.5,6.5,6.02,0.0
2017,1,18,10,0,0.0,7.0,0.8,9.0,7.0,6.49,0.04
2017,1,18,10,15,0.0,8.0,0.8,9.0,8.0,7.42,0.85
2017,1,18,10,30,0.0,9.0,0.8,9.0,9.0,8.35,1.66
2017,1,18,10,45,0.0,41.0,0.8,9.5,41.0,38.09,27.5
2017,1,18,11,0,0.0,73.0,0.8,10.0,73.0,67.94,52.98
2017,1,18,11,15,0.0,41.5,0.8,10.0,41.5,38.57,27.71
2017,1,18,11,30,0.0,10.0,0.8,10.0,10.0,9.28,2.4
2017,1,18,11,45,0.0,30.5,0.85,10.5,30.5,28.33,18.85
2017,1,18,12,0,0.0,51.0,0.9,11.0,51.0,47.42,35.13
2017,1,18,12,15,0.0,61.0,0.9,11.0,61.0,56.75,43.05
2017,1,18,12,30,0.0,71.0,0.9,11.0,71.0,66.09,50.96
2017,1,18,12,45,0.0,71.0,0.95,11.0,71.0,66.09,50.96
2017,1,18,13,0,0.0,71.0,1.0,11.0,71.0,66.08,50.98
2017,1,18,13,15,0.0,54.5,1.0,11.0,54.5,50.68,37.91
2017,1,18,13,30,0.0,38.0,1.0,11.0,38.0,35.31,24.8
2017,1,18,13,45,0.0,25.5,1.0,11.0,25.5,23.67,14.83
2017,1,18,14,0,0.0,13.0,1.0,11.0,13.0,12.06,4.81
2017,1,18,14,15,0.0,15.0,0.95,11.0,15.0,13.91,6.44
2017,1,18,14,30,0.0,17.0,0.9,11.0,17.0,15.77,8.07
2017,1,18,14,45,0.0,15.5,0.9,11.0,15.5,14.37,6.87
2017,1,18,15,0,0.0,14.0,0.9,11.0,14.0,12.98,5.67
2017,1,18,15,15,0.0,12.5,0.85,11.0,12.5,11.58,4.46
2017,1,18,15,30,0.0,11.0,0.8,11.0,11.0,10.19,3.25
2017,1,18,15,45,0.0,9.0,0.8,11.0,9.0,8.33,1.61
2017,1,18,16,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,1,18,16,15,0.0,5.5,0.75,11.0,5.5,5.09,0.0
2017,1,18,16,30,0.0,4.0,0.7,11.0,4.0,3.7,0.0
2017,1,18,16,45,0.0,2.5,0.65,11.0,2.5,2.31,0.0
2017,1,18,17,0,0.0,1.0,0.6,11.0,1.0,0.92,0.0
2017,1,18,17,15,0.0,0.5,0.55,10.5,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,7,45,22.5,16.0,0.4,8.5,18.0,15.25,0.0
2017,1,19,8,0,45.0,32.0,0.4,9.0,36.0,27.15,15.58
2017,1,19,8,15,91.0,50.0,0.4,9.0,63.5,45.9,31.07
2017,1,19,8,30,137.0,68.0,0.4,9.0,91.0,72.66,50.97
2017,1,19,8,45,154.5,87.0,0.4,9.0,119.5,101.96,75.07
2017,1,19,9,0,172.0,106.0,0.4,9.0,148.0,133.28,101.75
2017,1,19,9,15,194.5,122.0,0.4,9.0,177.0,165.1,129.01
2017,1,19,9,30,217.0,138.0,0.4,9.0,206.0,201.61,160.22
2017,1,19,9,45,293.0,137.5,0.4,9.0,240.5,241.35,192.99
2017,1,19,10,0,369.0,137.0,0.4,9.0,275.0,291.83,234.73
2017,1,19,10,15,227.5,160.0,0.4,9.0,247.5,266.4,216.36
2017,1,19,10,30,86.0,183.0,0.4,9.0,220.0,222.22,181.23
2017,1,19,10,45,90.5,194.0,0.4,9.0,235.0,240.51,196.55
2017,1,19,11,0,95.0,205.0,0.4,9.0,250.0,259.15,211.57
2017,1,19,11,15,188.5,208.5,0.4,9.0,300.5,331.21,270.26
2017,1,19,11,30,282.0,212.0,0.4,9.0,351.0,410.79,333.2
2017,1,19,11,45,276.0,219.5,0.4,9.0,358.0,425.67,343.94
2017,1,19,12,0,270.0,227.0,0.4,9.0,365.0,439.46,354.42
2017,1,19,12,15,135.0,191.0,0.4,9.0,260.0,300.74,244.7
2017,1,19,12,30,0.0,155.0,0.4,9.0,155.0,148.98,119.78
2017,1,19,12,45,0.0,89.0,0.4,9.0,89.0,83.01,65.47
2017,1,19,13,0,0.0,23.0,0.4,9.0,23.0,21.36,12.9
2017,1,19,13,15,176.0,108.5,0.4,9.0,193.5,261.2,219.6
2017,1,19,13,30,352.0,194.0,0.4,9.0,364.0,500.46,407.24
2017,1,19,13,45,572.0,141.0,0.4,9.0,404.0,622.84,500.45
2017,1,19,14,0,792.0,88.0,0.4,9.0,444.0,730.52,578.7
2017,1,19,14,15,622.0,112.5,0.4,9.0,382.0,629.54,504.45
2017,1,19,14,30,452.0,137.0,0.4,9.0,320.0,520.3,422.1
2017,1,19,14,45,430.0,131.5,0.4,9.0,294.0,492.37,402.32
2017,1,19,15,0,408.0,126.0,0.4,9.0,268.0,463.55,380.4
2017,1,19,15,15,391.5,113.5,0.4,8.5,238.0,429.43,354.75
2017,1,19,15,30,375.0,101.0,0.4,8.0,208.0,394.61,327.76
2017,1,19,15,45,347.5,88.0,0.4,8.0,175.5,351.71,292.64
2017,1,19,16,0,320.0,75.0,0.4,8.0,143.0,309.34,256.83
2017,1,19,16,15,276.0,60.5,0.4,8.0,110.0,256.49,211.16
2017,1,19,16,30,232.0,46.0,0.4,8.0,77.0,206.17,166.02
2017,1,19,16,45,116.0,33.5,0.4,8.0,49.0,116.57,83.74
2017,1,19,17,0,0.0,21.0,0.4,8.0,21.0,23.37,0.0
2017,1,19,17,15,0.0,10.5,0.4,8.0,10.5,10.01,0.0
2017,1,19,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,0.6,7.0,3.0,2.77,0.0
2017,1,20,8,0,0.0,6.0,0.6,7.0,6.0,5.55,0.0
2017,1,20,8,15,0.0,11.0,0.6,7.0,11.0,10.18,3.03
2017,1,20,8,30,0.0,16.0,0.6,7.0,16.0,14.82,7.26
2017,1,20,8,45,0.0,21.5,0.6,7.0,21.5,19.93,11.88
2017,1,20,9,0,0.0,27.0,0.6,7.0,27.0,25.04,16.47
2017,1,20,9,15,0.0,32.5,0.6,7.0,32.5,30.16,21.02
2017,1,20,9,30,0.0,38.0,0.6,7.0,38.0,35.28,25.52
2017,1,20,9,45,0.0,43.5,0.6,7.0,43.5,40.4,29.99
2017,1,20,10,0,0.0,49.0,0.6,7.0,49.0,45.53,34.42
2017,1,20,10,15,6.5,103.0,0.6,7.0,105.5,99.39,80.92
2017,1,20,10,30,13.0,157.0,0.6,7.0,162.0,155.53,128.21
2017,1,20,10,45,6.5,92.0,0.6,7.0,94.5,89.41,71.89
2017,1,20,11,0,0.0,27.0,0.6,7.0,27.0,25.07,16.32
2017,1,20,11,15,0.0,18.0,0.6,7.0,18.0,16.71,9.02
2017,1,20,11,30,0.0,9.0,0.6,7.0,9.0,8.35,1.68
2017,1,20,11,45,18.5,109.5,0.6,7.0,119.0,119.18,97.8
2017,1,20,12,0,37.0,210.0,0.6,7.0,229.0,239.98,197.81
2017,1,20,12,15,18.5,119.5,0.6,7.0,129.0,130.99,106.84
2017,1,20,12,30,0.0,29.0,0.6,7.0,29.0,26.94,17.83
2017,1,20,12,45,27.5,123.0,0.6,7.0,137.0,142.86,118.1
2017,1,20,13,0,55.0,217.0,0.6,7.0,245.0,269.97,222.84
2017,1,20,13,15,150.0,215.5,0.6,7.0,289.0,355.27,293.06
2017,1,20,13,30,245.0,214.0,0.6,7.0,333.0,442.12,362.85
2017,1,20,13,45,232.5,211.0,0.65,7.0,320.5,419.47,344.98
2017,1,20,14,0,220.0,208.0,0.7,7.0,308.0,408.3,336.87
2017,1,20,14,15,110.0,169.0,0.7,7.0,219.0,276.86,230.07
2017,1,20,14,30,0.0,130.0,0.7,7.0,130.0,127.78,104.28
2017,1,20,14,45,0.0,120.0,0.7,7.0,120.0,118.06,96.73
2017,1,20,15,0,0.0,110.0,0.7,7.0,110.0,108.41,88.66
2017,1,20,15,15,0.0,97.5,0.7,6.5,97.5,95.96,78.24
2017,1,20,15,30,0.0,85.0,0.7,6.0,85.0,83.52,67.66
2017,1,20,15,45,0.0,71.0,0.7,6.0,71.0,69.32,55.26
2017,1,20,16,0,0.0,57.0,0.7,6.0,57.0,55.04,42.63
2017,1,20,16,15,0.0,43.5,0.65,6.0,43.5,41.24,30.29
2017,1,20,16,30,0.0,30.0,0.6,6.0,30.0,27.86,18.24
2017,1,20,16,45,0.0,18.5,0.6,6.0,18.5,17.16,8.02
2017,1,20,17,0,0.0,7.0,0.6,6.0,7.0,6.48,0.0
2017,1,20,17,15,0.0,3.5,0.6,6.0,3.5,3.34,0.0
2017,1,20,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,21,7,45,32.0,20.0,0.6,7.0,22.5,17.16,0.0
2017,1,21,8,0,64.0,40.0,0.6,7.0,45.0,32.91,20.91
2017,1,21,8,15,144.0,59.0,0.55,7.0,80.5,53.92,37.01
2017,1,21,8,30,224.0,78.0,0.5,7.0,116.0,88.87,61.64
2017,1,21,8,45,316.5,87.0,0.5,7.5,157.0,126.62,89.19
2017,1,21,9,0,409.0,96.0,0.5,8.0,198.0,173.91,126.65
2017,1,21,9,15,272.0,119.0,0.5,8.0,191.5,183.77,142.47
2017,1,21,9,30,135.0,142.0,0.5,8.0,185.0,178.04,143.35
2017,1,21,9,45,165.5,151.0,0.5,8.0,210.0,206.34,167.39
2017,1,21,10,0,196.0,160.0,0.5,8.0,235.0,237.32,193.47
2017,1,21,10,15,98.0,144.5,0.45,8.0,182.0,188.09,154.02
2017,1,21,10,30,0.0,129.0,0.4,8.0,129.0,121.61,98.63
2017,1,21,10,45,2.5,145.5,0.4,8.5,147.0,139.23,113.37
2017,1,21,11,0,5.0,162.0,0.4,9.0,165.0,157.31,127.96
2017,1,21,11,15,34.5,189.0,0.4,9.0,206.5,209.39,170.99
2017,1,21,11,30,64.0,216.0,0.4,9.0,248.0,259.46,211.51
2017,1,21,11,45,168.5,221.0,0.4,9.0,307.5,346.75,282.45
2017,1,21,12,0,273.0,226.0,0.4,9.0,367.0,440.99,356.48
2017,1,21,12,15,254.0,229.5,0.4,9.0,361.5,439.94,354.48
2017,1,21,12,30,235.0,233.0,0.4,9.0,356.0,426.71,344.36
2017,1,21,12,45,207.5,233.0,0.4,9.0,340.5,411.77,332.72
2017,1,21,13,0,180.0,233.0,0.4,9.0,325.0,395.48,319.94
2017,1,21,13,15,171.5,227.0,0.4,8.5,313.5,385.66,313.25
2017,1,21,13,30,163.0,221.0,0.4,8.0,302.0,375.13,305.89
2017,1,21,13,45,85.0,190.5,0.45,8.0,232.5,268.25,220.2
2017,1,21,14,0,7.0,160.0,0.5,8.0,163.0,163.57,133.4
2017,1,21,14,15,18.5,161.0,0.5,8.0,168.5,174.93,143.99
2017,1,21,14,30,30.0,162.0,0.5,8.0,174.0,197.51,163.23
2017,1,21,14,45,15.0,109.5,0.5,8.0,115.5,117.37,95.95
2017,1,21,15,0,0.0,57.0,0.5,8.0,57.0,52.99,40.67
2017,1,21,15,15,0.0,50.5,0.5,7.5,50.5,46.93,35.63
2017,1,21,15,30,0.0,44.0,0.5,7.0,44.0,40.87,30.41
2017,1,21,15,45,0.0,37.0,0.55,7.0,37.0,34.35,24.65
2017,1,21,16,0,0.0,30.0,0.6,7.0,30.0,27.83,18.83
2017,1,21,16,15,0.0,23.0,0.6,7.0,23.0,21.32,12.96
2017,1,21,16,30,0.0,16.0,0.6,7.0,16.0,14.82,7.07
2017,1,21,16,45,0.0,10.0,0.65,7.0,10.0,9.26,1.81
2017,1,21,17,0,0.0,4.0,0.7,7.0,4.0,3.7,0.0
2017,1,21,17,15,0.0,2.0,0.7,7.0,2.0,1.91,0.0
2017,1,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,22,7,45,133.0,17.0,0.35,5.5,29.0,13.44,0.0
2017,1,22,8,0,266.0,34.0,0.3,6.0,58.0,26.78,16.35
2017,1,22,8,15,372.5,44.5,0.3,6.5,97.5,50.26,29.09
2017,1,22,8,30,479.0,55.0,0.3,7.0,137.0,93.16,54.83
2017,1,22,8,45,564.0,58.5,0.35,7.5,181.0,138.11,87.78
2017,1,22,9,0,649.0,62.0,0.4,8.0,225.0,192.0,131.95
2017,1,22,9,15,324.5,68.5,0.4,8.0,150.0,151.11,113.36
2017,1,22,9,30,0.0,75.0,0.4,8.0,75.0,69.81,55.15
2017,1,22,9,45,0.0,84.0,0.4,8.0,84.0,78.3,62.64
2017,1,22,10,0,0.0,93.0,0.4,8.0,93.0,86.85,69.86
2017,1,22,10,15,197.0,127.0,0.4,8.0,213.0,219.45,180.75
2017,1,22,10,30,394.0,161.0,0.4,8.0,333.0,368.17,300.24
2017,1,22,10,45,339.5,181.0,0.4,8.5,334.5,372.43,302.47
2017,1,22,11,0,285.0,201.0,0.4,9.0,336.0,377.42,305.94
2017,1,22,11,15,275.5,210.5,0.4,9.0,345.0,394.34,319.35
2017,1,22,11,30,266.0,220.0,0.4,9.0,354.0,409.95,331.39
2017,1,22,11,45,202.0,229.0,0.45,9.5,332.0,378.23,305.72
2017,1,22,12,0,138.0,238.0,0.5,10.0,310.0,350.73,283.17
