Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,12,15,97.5,231.5,0.5,10.0,282.5,309.56,250.49
2017,1,22,12,30,57.0,225.0,0.5,10.0,255.0,275.51,222.94
2017,1,22,12,45,35.0,205.5,0.5,10.0,223.5,238.98,193.59
2017,1,22,13,0,13.0,186.0,0.5,10.0,192.0,192.16,155.48
2017,1,22,13,15,6.5,150.5,0.5,9.5,153.5,150.33,121.65
2017,1,22,13,30,0.0,115.0,0.5,9.0,115.0,109.1,87.58
2017,1,22,13,45,0.0,94.0,0.5,9.0,94.0,88.16,70.15
2017,1,22,14,0,0.0,73.0,0.5,9.0,73.0,67.94,53.09
2017,1,22,14,15,0.0,46.0,0.5,8.5,46.0,42.75,31.62
2017,1,22,14,30,0.0,19.0,0.5,8.0,19.0,17.63,9.84
2017,1,22,14,45,0.0,12.5,0.5,8.0,12.5,11.59,4.57
2017,1,22,15,0,0.0,6.0,0.5,8.0,6.0,5.56,0.0
2017,1,22,15,15,0.0,5.0,0.5,7.5,5.0,4.63,0.0
2017,1,22,15,30,0.0,4.0,0.5,7.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.5,0.5,7.0,3.5,3.24,0.0
2017,1,22,16,0,0.0,3.0,0.5,7.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,0.5,7.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,0.5,7.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,7,45,21.5,17.0,0.3,4.5,18.5,14.96,0.0
2017,1,23,8,0,43.0,34.0,0.3,5.0,37.0,28.84,18.38
2017,1,23,8,15,78.5,52.0,0.25,5.0,63.5,47.36,33.3
2017,1,23,8,30,114.0,70.0,0.2,5.0,90.0,72.69,52.89
2017,1,23,8,45,143.0,87.5,0.2,5.5,119.5,100.96,75.83
2017,1,23,9,0,172.0,105.0,0.2,6.0,149.0,132.62,102.33
2017,1,23,9,15,187.0,122.0,0.2,6.0,176.5,163.46,129.19
2017,1,23,9,30,202.0,139.0,0.2,6.0,204.0,195.88,157.32
2017,1,23,9,45,229.0,148.0,0.25,6.0,230.0,229.31,185.94
2017,1,23,10,0,256.0,157.0,0.3,6.0,256.0,262.69,214.39
2017,1,23,10,15,501.0,128.5,0.3,6.0,341.5,364.39,296.56
2017,1,23,10,30,746.0,100.0,0.3,6.0,427.0,485.18,392.0
2017,1,23,10,45,494.5,154.0,0.3,6.5,375.5,435.04,352.46
2017,1,23,11,0,243.0,208.0,0.3,7.0,324.0,360.78,293.28
2017,1,23,11,15,285.5,209.5,0.3,7.0,350.5,399.69,325.43
2017,1,23,11,30,328.0,211.0,0.3,7.0,377.0,440.59,357.61
2017,1,23,11,45,240.5,225.5,0.35,7.0,348.5,409.4,332.27
2017,1,23,12,0,153.0,240.0,0.4,7.0,320.0,363.5,295.64
2017,1,23,12,15,76.5,155.0,0.4,7.0,195.0,219.04,180.0
2017,1,23,12,30,0.0,70.0,0.4,7.0,70.0,65.16,50.5
2017,1,23,12,45,102.0,152.5,0.4,7.0,205.5,240.51,200.75
2017,1,23,13,0,204.0,235.0,0.4,7.0,341.0,416.5,340.93
2017,1,23,13,15,102.0,123.0,0.4,7.0,176.0,211.57,175.23
2017,1,23,13,30,0.0,11.0,0.4,7.0,11.0,10.21,3.24
2017,1,23,13,45,74.0,109.0,0.4,7.0,143.5,176.05,148.06
2017,1,23,14,0,148.0,207.0,0.4,7.0,276.0,351.49,290.9
2017,1,23,14,15,74.0,172.5,0.4,6.5,207.0,241.44,199.9
2017,1,23,14,30,0.0,138.0,0.4,6.0,138.0,136.09,111.43
2017,1,23,14,45,37.0,144.5,0.4,6.0,158.0,182.68,152.61
2017,1,23,15,0,74.0,151.0,0.4,6.0,178.0,220.76,185.29
2017,1,23,15,15,66.0,136.5,0.4,6.0,158.5,198.68,166.61
2017,1,23,15,30,58.0,122.0,0.4,6.0,139.0,176.89,148.28
2017,1,23,15,45,50.5,104.5,0.4,6.0,118.0,151.52,126.62
2017,1,23,16,0,43.0,87.0,0.4,6.0,97.0,126.34,104.7
2017,1,23,16,15,31.5,69.5,0.35,6.0,75.5,99.01,80.46
2017,1,23,16,30,20.0,52.0,0.3,6.0,54.0,72.01,56.24
2017,1,23,16,45,10.0,34.5,0.3,6.0,35.5,45.67,31.96
2017,1,23,17,0,0.0,17.0,0.3,6.0,17.0,15.78,0.09
2017,1,23,17,15,0.0,8.5,0.3,6.0,8.5,8.1,0.0
2017,1,23,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,7,45,190.0,14.5,0.4,5.0,32.0,11.28,0.0
2017,1,24,8,0,380.0,29.0,0.4,5.0,64.0,23.19,13.87
2017,1,24,8,15,475.0,37.0,0.4,5.0,105.0,46.8,23.88
2017,1,24,8,30,570.0,45.0,0.4,5.0,146.0,92.42,50.82
2017,1,24,8,45,642.0,48.0,0.4,5.5,190.0,141.72,88.14
2017,1,24,9,0,714.0,51.0,0.4,6.0,234.0,196.65,134.36
2017,1,24,9,15,750.5,54.5,0.35,6.0,274.5,249.9,182.56
2017,1,24,9,30,787.0,58.0,0.3,6.0,315.0,305.9,233.07
2017,1,24,9,45,819.0,59.0,0.3,6.5,352.5,360.07,281.1
2017,1,24,10,0,851.0,60.0,0.3,7.0,390.0,415.23,328.57
2017,1,24,10,15,868.0,61.5,0.25,7.5,421.5,465.27,370.23
2017,1,24,10,30,885.0,63.0,0.2,8.0,453.0,514.71,409.85
2017,1,24,10,45,899.0,63.5,0.2,8.5,478.0,560.57,445.8
2017,1,24,11,0,913.0,64.0,0.2,9.0,503.0,605.02,479.55
2017,1,24,11,15,921.0,65.0,0.2,9.5,521.0,644.67,508.74
2017,1,24,11,30,929.0,66.0,0.2,10.0,539.0,682.02,535.5
2017,1,24,11,45,933.5,66.0,0.2,10.5,549.5,713.33,556.55
2017,1,24,12,0,938.0,66.0,0.2,11.0,560.0,741.73,574.65
2017,1,24,12,15,939.0,66.5,0.2,11.0,562.5,765.14,590.26
2017,1,24,12,30,940.0,67.0,0.2,11.0,565.0,785.23,603.7
2017,1,24,12,45,939.5,66.0,0.2,11.0,560.0,799.0,612.92
2017,1,24,13,0,939.0,65.0,0.2,11.0,555.0,809.24,619.93
2017,1,24,13,15,934.0,64.5,0.2,11.0,542.0,813.01,622.74
2017,1,24,13,30,929.0,64.0,0.2,11.0,529.0,813.18,623.34
2017,1,24,13,45,918.5,63.5,0.25,11.0,508.5,805.47,619.59
2017,1,24,14,0,908.0,63.0,0.3,11.0,488.0,794.31,613.72
2017,1,24,14,15,895.0,62.0,0.3,10.5,461.0,777.27,604.09
2017,1,24,14,30,882.0,61.0,0.3,10.0,434.0,757.12,592.3
2017,1,24,14,45,622.0,97.5,0.3,10.0,351.0,606.0,484.76
2017,1,24,15,0,362.0,134.0,0.3,10.0,268.0,444.68,361.48
2017,1,24,15,15,573.5,93.5,0.3,9.5,279.5,542.82,442.62
2017,1,24,15,30,785.0,53.0,0.3,9.0,291.0,619.36,501.06
2017,1,24,15,45,744.5,49.5,0.35,8.5,249.0,566.51,460.83
2017,1,24,16,0,704.0,46.0,0.4,8.0,207.0,513.62,419.68
2017,1,24,16,15,641.0,40.5,0.5,7.5,164.0,445.59,364.78
2017,1,24,16,30,578.0,35.0,0.6,7.0,121.0,380.2,308.83
2017,1,24,16,45,466.5,27.5,0.7,6.5,81.5,291.57,228.33
2017,1,24,17,0,355.0,20.0,0.8,6.0,42.0,204.0,88.0
2017,1,24,17,15,177.5,10.0,0.8,5.5,21.0,83.8,0.0
2017,1,24,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,45,59.0,17.0,0.6,4.5,22.5,14.3,0.0
2017,1,25,8,0,118.0,34.0,0.5,5.0,45.0,27.85,17.97
2017,1,25,8,15,152.0,51.0,0.4,5.5,73.5,48.35,32.43
2017,1,25,8,30,186.0,68.0,0.3,6.0,102.0,77.47,53.81
2017,1,25,8,45,210.5,84.0,0.2,6.5,131.5,108.36,78.86
2017,1,25,9,0,235.0,100.0,0.1,7.0,161.0,142.04,107.3
2017,1,25,9,15,246.5,116.0,0.1,7.5,189.5,175.01,136.04
2017,1,25,9,30,258.0,132.0,0.1,8.0,218.0,209.12,165.5
2017,1,25,9,45,275.5,143.5,0.1,9.0,244.0,242.03,193.06
2017,1,25,10,0,293.0,155.0,0.1,10.0,270.0,276.3,221.11
2017,1,25,10,15,255.0,173.0,0.1,10.5,279.0,292.94,235.09
2017,1,25,10,30,217.0,191.0,0.1,11.0,288.0,300.74,241.47
2017,1,25,10,45,401.0,165.0,0.15,11.5,355.0,396.87,317.65
2017,1,25,11,0,585.0,139.0,0.2,12.0,422.0,499.01,395.91
2017,1,25,11,15,524.0,162.0,0.2,12.0,422.0,505.51,399.76
2017,1,25,11,30,463.0,185.0,0.2,12.0,422.0,509.99,402.73
2017,1,25,11,45,358.5,210.0,0.2,12.0,396.0,473.27,374.38
2017,1,25,12,0,254.0,235.0,0.2,12.0,370.0,438.87,347.31
2017,1,25,12,15,442.0,189.5,0.2,12.0,425.5,544.38,430.12
2017,1,25,12,30,630.0,144.0,0.2,12.0,481.0,650.99,509.55
2017,1,25,12,45,544.0,168.0,0.2,12.0,457.0,618.88,483.9
2017,1,25,13,0,458.0,192.0,0.2,12.0,433.0,587.71,460.49
2017,1,25,13,15,312.0,210.5,0.2,12.0,372.5,488.64,386.16
2017,1,25,13,30,166.0,229.0,0.2,12.0,312.0,387.35,308.17
2017,1,25,13,45,163.0,221.0,0.2,12.0,300.5,378.13,302.61
2017,1,25,14,0,160.0,213.0,0.2,12.0,289.0,368.34,295.6
2017,1,25,14,15,287.0,183.0,0.2,11.5,309.5,444.11,357.9
2017,1,25,14,30,414.0,153.0,0.2,11.0,330.0,516.88,415.64
2017,1,25,14,45,521.5,120.5,0.2,11.0,326.0,554.0,445.17
2017,1,25,15,0,629.0,88.0,0.2,11.0,322.0,590.83,474.17
2017,1,25,15,15,592.5,86.0,0.2,10.5,288.5,549.34,443.31
2017,1,25,15,30,556.0,84.0,0.2,10.0,255.0,507.16,412.05
2017,1,25,15,45,599.0,69.0,0.25,9.5,229.5,501.88,409.29
2017,1,25,16,0,642.0,54.0,0.3,9.0,204.0,491.38,400.7
2017,1,25,16,15,574.0,48.0,0.3,8.5,161.5,422.05,343.8
2017,1,25,16,30,506.0,42.0,0.3,8.0,119.0,356.01,287.55
2017,1,25,16,45,390.0,32.5,0.35,7.5,80.0,265.65,207.86
2017,1,25,17,0,274.0,23.0,0.4,7.0,41.0,176.9,89.55
2017,1,25,17,15,137.0,11.5,0.35,7.0,20.5,68.63,0.0
2017,1,25,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,7,45,203.0,14.5,0.45,4.0,34.0,11.16,0.0
2017,1,26,8,0,406.0,29.0,0.4,5.0,68.0,22.98,14.02
2017,1,26,8,15,498.0,36.0,0.35,5.5,109.5,47.25,23.4
2017,1,26,8,30,590.0,43.0,0.3,6.0,151.0,94.93,51.85
2017,1,26,8,45,647.0,48.0,0.3,7.0,194.0,143.54,88.99
2017,1,26,9,0,704.0,53.0,0.3,8.0,237.0,197.92,134.89
2017,1,26,9,15,740.5,56.5,0.3,8.5,278.0,250.89,182.16
2017,1,26,9,30,777.0,60.0,0.3,9.0,319.0,306.63,231.66
2017,1,26,9,45,811.0,61.0,0.3,9.5,357.0,361.31,279.43
2017,1,26,10,0,845.0,62.0,0.3,10.0,395.0,417.7,327.2
2017,1,26,10,15,862.0,64.0,0.25,10.0,426.5,467.77,368.96
2017,1,26,10,30,879.0,66.0,0.2,10.0,458.0,517.76,409.23
2017,1,26,10,45,890.0,67.5,0.2,10.5,483.0,563.1,444.4
2017,1,26,11,0,901.0,69.0,0.2,11.0,508.0,606.84,477.25
2017,1,26,11,15,909.0,70.0,0.2,11.0,526.5,646.33,506.95
2017,1,26,11,30,917.0,71.0,0.2,11.0,545.0,683.54,534.36
2017,1,26,11,45,921.5,71.5,0.2,11.5,555.5,715.33,555.62
2017,1,26,12,0,926.0,72.0,0.2,12.0,566.0,744.26,573.97
2017,1,26,12,15,927.0,72.0,0.15,12.0,569.0,767.04,588.33
2017,1,26,12,30,928.0,72.0,0.1,12.0,572.0,786.53,600.61
2017,1,26,12,45,928.5,71.0,0.1,12.0,567.0,801.09,610.29
2017,1,26,13,0,929.0,70.0,0.1,12.0,562.0,812.18,617.82
2017,1,26,13,15,924.0,69.5,0.1,12.0,549.5,816.03,620.63
2017,1,26,13,30,919.0,69.0,0.1,12.0,537.0,816.31,621.3
2017,1,26,13,45,910.5,68.0,0.1,12.0,516.5,809.66,617.46
2017,1,26,14,0,902.0,67.0,0.1,12.0,496.0,799.55,611.5
2017,1,26,14,15,889.0,65.5,0.1,12.0,469.0,781.96,600.53
2017,1,26,14,30,876.0,64.0,0.1,12.0,442.0,761.27,587.52
2017,1,26,14,45,857.5,62.0,0.1,12.0,409.0,732.87,569.07
2017,1,26,15,0,839.0,60.0,0.1,12.0,376.0,708.19,553.07
2017,1,26,15,15,812.0,57.5,0.15,11.5,337.5,668.11,527.19
2017,1,26,15,30,785.0,55.0,0.2,11.0,299.0,626.43,499.49
2017,1,26,15,45,745.0,51.5,0.25,10.5,257.0,573.65,461.93
2017,1,26,16,0,705.0,48.0,0.3,10.0,215.0,520.78,421.58
2017,1,26,16,15,643.0,42.5,0.4,9.0,171.5,452.87,368.44
2017,1,26,16,30,581.0,37.0,0.5,8.0,128.0,387.47,314.07
2017,1,26,16,45,472.5,29.5,0.6,7.5,87.5,299.41,236.3
2017,1,26,17,0,364.0,22.0,0.7,7.0,47.0,214.23,122.79
2017,1,26,17,15,182.0,11.0,0.7,6.5,23.5,87.56,0.0
2017,1,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,27,7,45,235.5,14.0,0.25,7.5,37.5,11.55,0.0
2017,1,27,8,0,471.0,28.0,0.2,8.0,75.0,24.01,14.86
2017,1,27,8,15,558.0,34.5,0.15,8.5,118.0,50.31,24.14
2017,1,27,8,30,645.0,41.0,0.1,9.0,161.0,98.63,52.0
2017,1,27,8,45,698.0,45.5,0.1,10.0,205.0,149.39,90.49
2017,1,27,9,0,751.0,50.0,0.1,11.0,249.0,205.4,137.4
2017,1,27,9,15,784.5,53.5,0.1,11.5,290.0,260.22,185.79
2017,1,27,9,30,818.0,57.0,0.1,12.0,331.0,317.43,235.92
2017,1,27,9,45,827.0,62.5,0.1,12.5,366.0,369.81,281.64
2017,1,27,10,0,836.0,68.0,0.1,13.0,401.0,421.51,325.24
2017,1,27,10,15,852.5,70.0,0.1,13.5,432.5,472.07,366.33
2017,1,27,10,30,869.0,72.0,0.1,14.0,464.0,522.08,405.5
2017,1,27,10,45,879.5,74.0,0.1,14.5,488.5,567.96,440.29
2017,1,27,11,0,890.0,76.0,0.1,15.0,513.0,609.76,471.08
2017,1,27,11,15,897.0,77.0,0.1,15.0,530.5,648.43,499.63
2017,1,27,11,30,904.0,78.0,0.1,15.0,548.0,684.78,525.9
2017,1,27,11,45,907.5,78.5,0.1,15.0,558.0,715.68,547.33
2017,1,27,12,0,911.0,79.0,0.1,15.0,568.0,743.7,565.8
2017,1,27,12,15,911.5,79.0,0.1,15.0,570.5,765.94,580.33
2017,1,27,12,30,912.0,79.0,0.1,15.0,573.0,784.92,592.78
2017,1,27,12,45,903.5,81.0,0.1,15.5,566.5,796.0,598.92
2017,1,27,13,0,895.0,83.0,0.1,16.0,560.0,803.51,602.9
2017,1,27,13,15,888.5,82.0,0.1,15.5,547.0,811.65,609.73
2017,1,27,13,30,882.0,81.0,0.1,15.0,534.0,810.35,610.38
2017,1,27,13,45,871.0,80.5,0.15,15.0,513.0,802.6,606.56
2017,1,27,14,0,860.0,80.0,0.2,15.0,492.0,791.47,600.73
2017,1,27,14,15,845.5,78.0,0.2,15.0,465.0,772.52,588.92
2017,1,27,14,30,831.0,76.0,0.2,15.0,438.0,750.55,575.1
2017,1,27,14,45,809.5,74.0,0.2,15.0,404.5,720.44,555.57
2017,1,27,15,0,788.0,72.0,0.2,15.0,371.0,687.94,534.17
2017,1,27,15,15,759.0,68.5,0.2,14.5,333.0,646.17,506.66
2017,1,27,15,30,730.0,65.0,0.2,14.0,295.0,602.97,477.36
2017,1,27,15,45,688.0,60.5,0.2,13.5,253.5,548.92,438.03
2017,1,27,16,0,646.0,56.0,0.2,13.0,212.0,500.07,400.49
2017,1,27,16,15,581.0,50.0,0.2,12.5,169.0,431.92,346.33
2017,1,27,16,30,516.0,44.0,0.2,12.0,126.0,366.78,292.15
2017,1,27,16,45,404.5,35.0,0.2,11.5,86.5,278.03,216.07
2017,1,27,17,0,293.0,26.0,0.2,11.0,47.0,193.1,117.28
2017,1,27,17,15,146.5,13.0,0.15,10.5,23.5,74.8,0.0
2017,1,27,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,28,7,45,78.0,18.0,0.4,7.0,26.0,15.15,0.01
2017,1,28,8,0,156.0,36.0,0.4,8.0,52.0,27.99,18.37
2017,1,28,8,15,189.5,53.0,0.35,9.0,82.0,51.83,33.97
2017,1,28,8,30,223.0,70.0,0.3,10.0,112.0,83.16,56.27
2017,1,28,8,45,246.5,85.0,0.25,11.0,142.5,115.23,81.79
2017,1,28,9,0,270.0,100.0,0.2,12.0,173.0,149.9,110.63
2017,1,28,9,15,286.5,113.5,0.2,12.5,201.5,183.8,139.72
2017,1,28,9,30,303.0,127.0,0.2,13.0,230.0,219.22,169.9
2017,1,28,9,45,357.5,134.0,0.2,14.0,268.0,266.88,208.35
2017,1,28,10,0,412.0,141.0,0.2,15.0,306.0,316.89,248.0
2017,1,28,10,15,494.0,135.0,0.2,15.5,348.0,371.07,290.59
2017,1,28,10,30,576.0,129.0,0.2,16.0,390.0,434.33,339.27
2017,1,28,10,45,746.5,99.0,0.2,16.5,456.5,523.85,406.65
2017,1,28,11,0,917.0,69.0,0.2,17.0,523.0,619.74,476.58
2017,1,28,11,15,924.0,70.0,0.2,17.5,541.0,659.38,503.92
2017,1,28,11,30,931.0,71.0,0.2,18.0,559.0,696.63,529.57
2017,1,28,11,45,935.5,71.0,0.2,18.5,569.5,728.45,549.86
2017,1,28,12,0,940.0,71.0,0.2,19.0,580.0,757.33,567.55
2017,1,28,12,15,940.5,71.0,0.15,18.5,582.5,780.21,582.6
2017,1,28,12,30,941.0,71.0,0.1,18.0,585.0,799.72,595.62
2017,1,28,12,45,934.0,72.5,0.1,18.0,579.0,811.79,603.4
2017,1,28,13,0,927.0,74.0,0.1,18.0,573.0,820.21,609.0
2017,1,28,13,15,921.5,73.5,0.1,17.5,559.5,823.78,612.76
2017,1,28,13,30,916.0,73.0,0.1,17.0,546.0,823.76,614.38
2017,1,28,13,45,906.5,72.0,0.1,17.0,525.5,816.41,610.17
2017,1,28,14,0,897.0,71.0,0.1,17.0,505.0,805.6,603.89
2017,1,28,14,15,883.5,69.5,0.05,16.5,477.5,787.69,593.54
2017,1,28,14,30,870.0,68.0,0.0,16.0,450.0,766.69,581.39
2017,1,28,14,45,851.0,66.0,0.0,16.0,416.5,744.36,567.49
2017,1,28,15,0,832.0,64.0,0.0,16.0,383.0,712.97,547.15
2017,1,28,15,15,805.5,61.0,0.0,15.0,344.5,672.63,522.16
2017,1,28,15,30,779.0,58.0,0.0,14.0,306.0,630.63,495.19
2017,1,28,15,45,739.5,54.5,0.0,13.5,264.0,578.08,458.15
2017,1,28,16,0,700.0,51.0,0.0,13.0,222.0,525.36,418.39
2017,1,28,16,15,639.5,45.5,0.0,12.0,178.5,458.05,366.17
2017,1,28,16,30,579.0,40.0,0.0,11.0,135.0,393.04,313.04
2017,1,28,16,45,475.0,32.0,0.05,10.5,93.5,305.98,238.73
2017,1,28,17,0,371.0,24.0,0.1,10.0,52.0,230.45,149.02
2017,1,28,17,15,185.5,12.0,0.15,9.5,26.0,90.95,0.0
2017,1,28,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,29,7,45,198.5,16.0,0.5,8.0,36.5,12.29,0.0
2017,1,29,8,0,397.0,32.0,0.5,9.0,73.0,25.41,16.2
2017,1,29,8,15,482.5,38.0,0.4,10.0,112.5,49.71,24.81
2017,1,29,8,30,568.0,44.0,0.3,11.0,152.0,93.67,50.52
2017,1,29,8,45,616.5,48.0,0.25,12.0,192.0,140.91,86.6
2017,1,29,9,0,665.0,52.0,0.2,13.0,232.0,191.24,128.69
2017,1,29,9,15,688.0,57.5,0.15,13.5,269.5,240.86,172.54
2017,1,29,9,30,711.0,63.0,0.1,14.0,307.0,291.95,217.22
2017,1,29,9,45,678.5,78.5,0.1,15.0,331.5,333.34,253.85
2017,1,29,10,0,646.0,94.0,0.1,16.0,356.0,371.23,285.95
2017,1,29,10,15,557.0,125.0,0.1,16.0,363.0,393.91,306.08
2017,1,29,10,30,468.0,156.0,0.1,16.0,370.0,404.57,315.73
2017,1,29,10,45,501.0,157.5,0.1,16.5,397.5,446.87,348.12
2017,1,29,11,0,534.0,159.0,0.1,17.0,425.0,490.38,380.3
2017,1,29,11,15,479.5,180.0,0.1,17.0,425.0,500.29,387.11
2017,1,29,11,30,425.0,201.0,0.1,17.0,425.0,505.09,390.16
2017,1,29,11,45,493.0,185.5,0.1,17.5,450.5,551.53,424.36
2017,1,29,12,0,561.0,170.0,0.1,18.0,476.0,599.4,458.46
2017,1,29,12,15,518.5,184.5,0.1,18.0,468.5,599.3,457.31
2017,1,29,12,30,476.0,199.0,0.1,18.0,461.0,595.58,454.17
2017,1,29,12,45,483.0,195.0,0.1,18.0,459.0,606.78,462.67
2017,1,29,13,0,490.0,191.0,0.1,18.0,457.0,616.15,469.69
2017,1,29,13,15,451.0,195.5,0.1,18.0,436.0,596.55,455.57
2017,1,29,13,30,412.0,200.0,0.1,18.0,415.0,574.63,440.1
2017,1,29,13,45,376.5,198.5,0.1,18.5,389.5,534.67,411.38
2017,1,29,14,0,341.0,197.0,0.1,19.0,364.0,505.8,390.28
2017,1,29,14,15,475.0,157.0,0.1,18.5,375.5,576.88,445.79
2017,1,29,14,30,609.0,117.0,0.1,18.0,387.0,635.82,490.67
2017,1,29,14,45,564.0,116.5,0.15,18.0,352.0,592.64,459.76
2017,1,29,15,0,519.0,116.0,0.2,18.0,317.0,544.13,425.93
2017,1,29,15,15,501.0,107.0,0.2,17.5,285.5,510.09,402.61
2017,1,29,15,30,483.0,98.0,0.2,17.0,254.0,475.08,377.61
2017,1,29,15,45,460.0,87.0,0.25,16.5,219.5,433.47,347.1
2017,1,29,16,0,437.0,76.0,0.3,16.0,185.0,391.73,315.2
2017,1,29,16,15,390.0,66.0,0.4,15.0,149.0,337.21,272.33
2017,1,29,16,30,343.0,56.0,0.5,14.0,113.0,285.3,229.41
2017,1,29,16,45,277.5,42.0,0.65,13.5,79.0,221.35,174.08
2017,1,29,17,0,212.0,28.0,0.8,13.0,45.0,160.73,108.1
2017,1,29,17,15,106.0,14.0,0.8,12.5,22.5,59.06,0.0
2017,1,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,7,45,245.0,15.5,0.65,9.5,42.0,11.8,0.58
2017,1,30,8,0,490.0,31.0,0.6,10.0,84.0,26.71,17.34
2017,1,30,8,15,576.0,38.0,0.45,10.5,129.0,55.98,27.49
2017,1,30,8,30,662.0,45.0,0.3,11.0,174.0,106.17,57.02
2017,1,30,8,45,711.0,50.5,0.2,12.0,219.0,158.66,97.13
2017,1,30,9,0,760.0,56.0,0.1,13.0,264.0,216.02,144.95
2017,1,30,9,15,793.5,59.5,0.1,13.5,306.5,271.78,193.68
2017,1,30,9,30,827.0,63.0,0.1,14.0,349.0,329.93,244.05
2017,1,30,9,45,850.5,65.5,0.1,14.5,387.0,385.42,291.38
2017,1,30,10,0,874.0,68.0,0.1,15.0,425.0,441.56,337.68
2017,1,30,10,15,890.5,70.0,0.1,15.5,457.0,494.25,379.79
2017,1,30,10,30,907.0,72.0,0.1,16.0,489.0,544.87,418.87
2017,1,30,10,45,921.0,72.0,0.1,17.0,515.5,591.93,453.2
2017,1,30,11,0,935.0,72.0,0.1,18.0,542.0,637.51,485.18
2017,1,30,11,15,942.5,73.0,0.05,18.5,560.5,678.35,513.2
2017,1,30,11,30,950.0,74.0,0.0,19.0,579.0,716.78,538.94
2017,1,30,11,45,957.5,73.0,0.0,19.5,590.5,750.32,559.8
2017,1,30,12,0,965.0,72.0,0.0,20.0,602.0,780.99,578.29
2017,1,30,12,15,966.0,72.0,0.0,20.0,604.5,804.96,593.4
2017,1,30,12,30,967.0,72.0,0.0,20.0,607.0,825.49,606.39
2017,1,30,12,45,964.0,72.5,0.05,20.5,602.0,839.98,614.72
2017,1,30,13,0,961.0,73.0,0.1,21.0,597.0,850.79,621.11
2017,1,30,13,15,955.5,72.5,0.1,20.5,583.5,854.69,625.04
2017,1,30,13,30,950.0,72.0,0.1,20.0,570.0,854.87,626.82
2017,1,30,13,45,938.0,72.0,0.1,20.0,549.0,846.76,622.25
2017,1,30,14,0,926.0,72.0,0.1,20.0,528.0,835.09,615.6
2017,1,30,14,15,913.5,70.5,0.1,19.0,500.0,817.75,607.63
2017,1,30,14,30,901.0,69.0,0.1,18.0,472.0,797.16,597.52
2017,1,30,14,45,880.5,67.5,0.1,17.5,437.5,773.83,584.33
2017,1,30,15,0,860.0,66.0,0.1,17.0,403.0,741.31,564.67
2017,1,30,15,15,834.5,63.5,0.2,16.5,364.0,701.54,540.87
2017,1,30,15,30,809.0,61.0,0.3,16.0,325.0,659.93,515.11
2017,1,30,15,45,772.5,57.0,0.4,15.5,282.0,607.62,480.37
2017,1,30,16,0,736.0,53.0,0.5,15.0,239.0,554.85,442.09
2017,1,30,16,15,678.0,47.5,0.55,14.0,193.5,487.34,390.47
2017,1,30,16,30,620.0,42.0,0.6,13.0,148.0,421.8,337.42
2017,1,30,16,45,521.5,34.0,0.65,12.5,105.0,335.17,263.83
2017,1,30,17,0,423.0,26.0,0.7,12.0,62.0,255.15,178.61
2017,1,30,17,15,211.5,13.0,0.7,11.5,31.0,104.16,0.0
2017,1,30,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,6.0,0.75,5.5,6.0,0.0,0.0
2017,1,31,7,30,0.0,12.0,0.6,6.0,12.0,11.44,0.0
2017,1,31,7,45,172.5,23.5,0.5,7.0,43.0,18.5,5.37
2017,1,31,8,0,345.0,35.0,0.4,8.0,74.0,27.91,18.68
2017,1,31,8,15,418.5,43.0,0.35,8.5,111.0,52.73,28.75
2017,1,31,8,30,492.0,51.0,0.3,9.0,148.0,94.01,54.3
2017,1,31,8,45,525.5,59.0,0.3,10.0,185.0,137.23,88.36
2017,1,31,9,0,559.0,67.0,0.3,11.0,222.0,183.79,128.08
2017,1,31,9,15,569.5,78.0,0.25,11.5,257.0,230.24,169.49
2017,1,31,9,30,580.0,89.0,0.2,12.0,292.0,277.13,210.69
2017,1,31,9,45,606.0,94.5,0.2,12.5,326.0,324.61,251.23
2017,1,31,10,0,632.0,100.0,0.2,13.0,360.0,373.57,291.84
2017,1,31,10,15,633.0,108.5,0.2,13.5,386.0,415.05,325.63
2017,1,31,10,30,634.0,117.0,0.2,14.0,412.0,455.22,357.26
2017,1,31,10,45,478.0,164.0,0.2,14.5,393.0,442.59,347.44
2017,1,31,11,0,322.0,211.0,0.2,15.0,374.0,413.14,324.18
2017,1,31,11,15,208.5,226.5,0.15,15.0,333.5,364.77,286.8
2017,1,31,11,30,95.0,242.0,0.1,15.0,293.0,306.99,241.17
2017,1,31,11,45,231.5,235.0,0.1,15.5,362.0,407.05,319.68
2017,1,31,12,0,368.0,228.0,0.1,16.0,431.0,515.63,400.1
2017,1,31,12,15,290.5,242.0,0.1,16.0,403.0,484.59,374.91
2017,1,31,12,30,213.0,256.0,0.1,16.0,375.0,438.82,340.43
2017,1,31,12,45,266.5,246.0,0.1,16.0,393.5,486.18,377.01
2017,1,31,13,0,320.0,236.0,0.1,16.0,412.0,523.04,404.68
2017,1,31,13,15,476.5,188.5,0.1,16.0,444.0,611.47,471.3
2017,1,31,13,30,633.0,141.0,0.1,16.0,476.0,693.27,531.03
2017,1,31,13,45,582.0,150.5,0.1,16.0,449.5,664.44,509.42
2017,1,31,14,0,531.0,160.0,0.1,16.0,423.0,629.48,485.09
2017,1,31,14,15,615.5,128.0,0.1,15.5,417.5,662.76,512.46
2017,1,31,14,30,700.0,96.0,0.1,15.0,412.0,685.82,529.98
2017,1,31,14,45,629.0,103.5,0.15,14.5,372.5,631.09,493.27
2017,1,31,15,0,558.0,111.0,0.2,14.0,333.0,575.45,455.13
2017,1,31,15,15,538.5,103.5,0.25,13.5,300.5,540.73,431.9
2017,1,31,15,30,519.0,96.0,0.3,13.0,268.0,504.79,406.62
2017,1,31,15,45,489.5,87.0,0.4,12.5,232.0,455.67,370.73
2017,1,31,16,0,460.0,78.0,0.5,12.0,196.0,411.24,336.77
2017,1,31,16,15,413.5,68.0,0.55,11.5,159.0,355.87,291.94
2017,1,31,16,30,367.0,58.0,0.6,11.0,122.0,302.97,247.17
2017,1,31,16,45,303.5,44.0,0.65,11.0,86.5,238.58,190.66
2017,1,31,17,0,240.0,30.0,0.7,11.0,51.0,179.93,129.74
2017,1,31,17,15,120.0,15.0,0.7,10.5,25.5,83.0,0.0
2017,1,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,0.5,7.5,1.0,0.0,0.0
2017,2,1,7,30,0.0,2.0,0.5,8.0,2.0,1.91,0.0
2017,2,1,7,45,0.0,6.5,0.5,8.5,6.5,6.01,0.0
2017,2,1,8,0,0.0,11.0,0.5,9.0,11.0,10.18,3.25
2017,2,1,8,15,0.0,17.0,0.45,9.5,17.0,15.75,7.9
2017,2,1,8,30,0.0,23.0,0.4,10.0,23.0,21.32,12.89
2017,2,1,8,45,0.0,28.5,0.4,10.5,28.5,26.44,17.41
2017,2,1,9,0,0.0,34.0,0.4,11.0,34.0,31.55,21.87
2017,2,1,9,15,0.0,40.0,0.4,11.0,40.0,37.14,26.71
2017,2,1,9,30,0.0,46.0,0.4,11.0,46.0,42.73,31.51
2017,2,1,9,45,9.0,101.0,0.4,11.5,105.0,97.53,77.93
2017,2,1,10,0,18.0,156.0,0.4,12.0,164.0,154.16,124.51
2017,2,1,10,15,27.0,172.0,0.4,12.0,184.5,175.11,141.24
2017,2,1,10,30,36.0,188.0,0.4,12.0,205.0,201.31,162.31
2017,2,1,10,45,238.0,188.0,0.4,12.5,309.0,327.82,264.22
2017,2,1,11,0,440.0,188.0,0.4,13.0,413.0,467.2,371.38
2017,2,1,11,15,226.5,191.0,0.4,12.5,307.0,346.38,277.01
2017,2,1,11,30,13.0,194.0,0.4,12.0,201.0,194.69,155.1
2017,2,1,11,45,48.0,222.5,0.4,12.0,249.5,257.32,206.68
2017,2,1,12,0,83.0,251.0,0.4,12.0,298.0,316.37,253.16
2017,2,1,12,15,55.5,236.5,0.4,11.5,268.0,283.19,226.62
2017,2,1,12,30,28.0,222.0,0.4,11.0,238.0,238.47,191.29
2017,2,1,12,45,19.5,208.5,0.4,11.0,219.5,218.78,175.74
2017,2,1,13,0,11.0,195.0,0.4,11.0,201.0,198.77,159.63
2017,2,1,13,15,10.0,191.0,0.4,11.0,196.5,194.59,156.47
2017,2,1,13,30,9.0,187.0,0.4,11.0,192.0,190.43,153.25
2017,2,1,13,45,4.5,157.5,0.45,11.0,160.0,156.28,125.61
2017,2,1,14,0,0.0,128.0,0.5,11.0,128.0,122.45,97.93
2017,2,1,14,15,14.5,153.5,0.5,11.0,160.5,161.69,131.22
2017,2,1,14,30,29.0,179.0,0.5,11.0,193.0,214.35,174.68
2017,2,1,14,45,14.5,107.5,0.5,11.0,114.5,113.99,91.76
2017,2,1,15,0,0.0,36.0,0.5,11.0,36.0,33.43,23.29
2017,2,1,15,15,0.0,32.5,0.5,11.0,32.5,30.17,20.61
2017,2,1,15,30,0.0,29.0,0.5,11.0,29.0,26.91,17.82
2017,2,1,15,45,0.0,25.0,0.5,11.0,25.0,23.18,14.59
2017,2,1,16,0,0.0,21.0,0.5,11.0,21.0,19.47,11.33
2017,2,1,16,15,0.0,17.0,0.5,10.5,17.0,15.75,8.07
2017,2,1,16,30,0.0,13.0,0.5,10.0,13.0,12.04,4.76
2017,2,1,16,45,0.0,9.0,0.55,10.0,9.0,8.33,1.42
2017,2,1,17,0,0.0,5.0,0.6,10.0,5.0,4.62,0.0
2017,2,1,17,15,0.0,2.5,0.6,10.0,2.5,2.31,0.0
2017,2,1,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
