Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,0.6,8.0,2.0,0.0,0.0
2017,2,2,7,30,0.0,4.0,0.6,8.0,4.0,3.81,0.0
2017,2,2,7,45,0.0,13.0,0.6,8.5,13.0,12.05,2.64
2017,2,2,8,0,0.0,22.0,0.6,9.0,22.0,20.41,12.23
2017,2,2,8,15,0.0,34.0,0.55,9.0,34.0,31.58,21.53
2017,2,2,8,30,0.0,46.0,0.5,9.0,46.0,42.73,31.5
2017,2,2,8,45,0.0,59.0,0.5,9.0,59.0,54.68,42.04
2017,2,2,9,0,0.0,72.0,0.5,9.0,72.0,66.74,52.55
2017,2,2,9,15,0.0,83.5,0.5,9.0,83.5,77.52,61.8
2017,2,2,9,30,0.0,95.0,0.5,9.0,95.0,88.38,71.0
2017,2,2,9,45,0.0,80.5,0.5,9.5,80.5,74.95,59.25
2017,2,2,10,0,0.0,66.0,0.5,10.0,66.0,61.4,47.48
2017,2,2,10,15,0.0,77.0,0.5,10.0,77.0,71.68,56.19
2017,2,2,10,30,0.0,88.0,0.5,10.0,88.0,82.02,64.83
2017,2,2,10,45,12.5,144.0,0.5,10.5,150.5,142.74,115.5
2017,2,2,11,0,25.0,200.0,0.5,11.0,213.0,206.11,166.76
2017,2,2,11,15,12.5,166.5,0.45,11.0,173.0,166.11,133.54
2017,2,2,11,30,0.0,133.0,0.4,11.0,133.0,125.4,99.92
2017,2,2,11,45,0.0,136.0,0.4,11.5,136.0,128.44,102.33
2017,2,2,12,0,0.0,139.0,0.4,12.0,139.0,131.52,104.59
2017,2,2,12,15,0.0,151.5,0.4,12.0,151.5,144.1,114.82
2017,2,2,12,30,0.0,164.0,0.4,12.0,164.0,156.93,125.19
2017,2,2,12,45,6.5,182.0,0.4,12.0,185.5,180.83,144.72
2017,2,2,13,0,13.0,200.0,0.4,12.0,207.0,205.5,164.68
2017,2,2,13,15,6.5,169.0,0.4,12.0,172.5,168.54,134.71
2017,2,2,13,30,0.0,138.0,0.4,12.0,138.0,131.82,104.85
2017,2,2,13,45,0.0,146.5,0.4,12.0,146.5,141.02,112.68
2017,2,2,14,0,0.0,155.0,0.4,12.0,155.0,150.63,120.66
2017,2,2,14,15,0.0,126.5,0.4,12.0,126.5,121.33,96.72
2017,2,2,14,30,0.0,98.0,0.4,12.0,98.0,92.43,72.95
2017,2,2,14,45,0.0,117.5,0.4,12.0,117.5,113.27,90.62
2017,2,2,15,0,0.0,137.0,0.4,12.0,137.0,135.98,109.58
2017,2,2,15,15,0.0,123.5,0.4,12.0,123.5,122.61,98.58
2017,2,2,15,30,0.0,110.0,0.4,12.0,110.0,109.27,87.63
2017,2,2,15,45,0.0,95.0,0.4,12.0,95.0,94.2,75.06
2017,2,2,16,0,0.0,80.0,0.4,12.0,80.0,79.08,62.26
2017,2,2,16,15,0.0,65.0,0.4,12.0,65.0,63.89,49.19
2017,2,2,16,30,0.0,50.0,0.4,12.0,50.0,48.56,35.82
2017,2,2,16,45,0.0,35.5,0.4,12.0,35.5,33.6,22.64
2017,2,2,17,0,0.0,21.0,0.4,12.0,21.0,19.49,9.79
2017,2,2,17,15,0.0,10.5,0.4,12.0,10.5,9.73,0.0
2017,2,2,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,1.5,0.6,10.5,1.5,1.39,0.0
2017,2,3,8,0,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2017,2,3,8,15,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2017,2,3,8,30,0.0,7.0,0.6,11.0,7.0,6.48,0.0
2017,2,3,8,45,0.0,9.0,0.6,11.0,9.0,8.33,1.62
2017,2,3,9,0,0.0,11.0,0.6,11.0,11.0,10.19,3.26
2017,2,3,9,15,0.0,13.0,0.6,11.0,13.0,12.05,4.88
2017,2,3,9,30,0.0,15.0,0.6,11.0,15.0,13.91,6.49
2017,2,3,9,45,8.5,86.5,0.65,11.5,90.0,83.77,66.36
2017,2,3,10,0,17.0,158.0,0.7,12.0,165.0,155.59,125.91
2017,2,3,10,15,39.0,180.5,0.7,12.0,198.5,192.45,155.71
2017,2,3,10,30,61.0,203.0,0.7,12.0,232.0,229.25,185.37
2017,2,3,10,45,52.0,209.0,0.7,12.0,234.5,234.04,188.86
2017,2,3,11,0,43.0,215.0,0.7,12.0,237.0,237.99,191.76
2017,2,3,11,15,21.5,147.5,0.7,12.0,158.5,157.47,126.38
2017,2,3,11,30,0.0,80.0,0.7,12.0,80.0,74.51,57.47
2017,2,3,11,45,0.5,124.5,0.7,12.0,125.0,117.51,93.44
2017,2,3,12,0,1.0,169.0,0.7,12.0,170.0,162.03,129.78
2017,2,3,12,15,0.5,145.5,0.7,12.0,146.0,138.44,110.28
2017,2,3,12,30,0.0,122.0,0.7,12.0,122.0,114.97,91.03
2017,2,3,12,45,0.0,92.0,0.7,12.0,92.0,85.78,66.89
2017,2,3,13,0,0.0,62.0,0.7,12.0,62.0,57.71,43.43
2017,2,3,13,15,0.0,44.0,0.65,12.0,44.0,40.92,29.3
2017,2,3,13,30,0.0,26.0,0.6,12.0,26.0,24.16,15.07
2017,2,3,13,45,0.0,75.0,0.6,12.0,75.0,69.83,53.92
2017,2,3,14,0,0.0,124.0,0.6,12.0,124.0,118.18,94.33
2017,2,3,14,15,0.0,71.0,0.6,11.5,71.0,66.08,50.82
2017,2,3,14,30,0.0,18.0,0.6,11.0,18.0,16.71,8.81
2017,2,3,14,45,62.5,97.5,0.6,11.0,123.0,155.92,129.36
2017,2,3,15,0,125.0,177.0,0.6,11.0,228.0,301.84,248.93
2017,2,3,15,15,119.5,161.0,0.6,11.0,206.0,278.22,229.15
2017,2,3,15,30,114.0,145.0,0.6,11.0,184.0,254.43,210.24
2017,2,3,15,45,109.0,126.5,0.6,11.0,160.5,227.47,188.39
2017,2,3,16,0,104.0,108.0,0.6,11.0,137.0,200.33,165.9
2017,2,3,16,15,92.0,89.5,0.6,11.0,111.5,168.74,138.98
2017,2,3,16,30,80.0,71.0,0.6,11.0,86.0,137.52,111.77
2017,2,3,16,45,63.0,52.5,0.6,11.0,62.5,103.89,81.95
2017,2,3,17,0,46.0,34.0,0.6,11.0,39.0,70.53,50.87
2017,2,3,17,15,23.0,17.0,0.6,11.0,19.5,32.42,0.0
2017,2,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,5.5,0.5,10.0,5.5,0.0,0.0
2017,2,4,7,30,0.0,11.0,0.5,10.0,11.0,10.48,0.0
2017,2,4,7,45,33.5,27.5,0.5,10.0,31.5,23.7,12.11
2017,2,4,8,0,67.0,44.0,0.5,10.0,52.0,37.1,26.87
2017,2,4,8,15,85.0,63.0,0.5,10.0,78.0,58.18,41.72
2017,2,4,8,30,103.0,82.0,0.5,10.0,104.0,83.45,61.7
2017,2,4,8,45,113.0,100.5,0.5,10.0,129.5,109.42,83.48
2017,2,4,9,0,123.0,119.0,0.5,10.0,155.0,136.74,106.83
2017,2,4,9,15,132.5,136.0,0.45,10.0,180.0,163.84,130.02
2017,2,4,9,30,142.0,153.0,0.4,10.0,205.0,192.02,153.89
2017,2,4,9,45,175.5,168.0,0.4,10.0,238.5,228.43,183.93
2017,2,4,10,0,209.0,183.0,0.4,10.0,272.0,268.12,216.39
2017,2,4,10,15,105.0,169.5,0.4,10.0,214.5,217.07,175.94
2017,2,4,10,30,1.0,156.0,0.4,10.0,157.0,147.57,118.9
2017,2,4,10,45,0.5,153.5,0.4,10.5,154.0,145.14,116.82
2017,2,4,11,0,0.0,151.0,0.4,11.0,151.0,142.61,114.35
2017,2,4,11,15,8.0,177.0,0.4,11.0,181.5,173.52,139.64
2017,2,4,11,30,16.0,203.0,0.4,11.0,212.0,205.52,165.37
2017,2,4,11,45,8.0,180.5,0.4,11.0,185.0,178.1,142.79
2017,2,4,12,0,0.0,158.0,0.4,11.0,158.0,150.24,120.0
2017,2,4,12,15,6.5,181.5,0.4,11.0,185.5,179.05,143.73
2017,2,4,12,30,13.0,205.0,0.4,11.0,213.0,208.78,167.7
2017,2,4,12,45,6.5,168.5,0.4,11.0,172.5,166.81,133.54
2017,2,4,13,0,0.0,132.0,0.4,11.0,132.0,125.11,99.5
2017,2,4,13,15,0.0,129.0,0.4,11.0,129.0,122.31,97.44
2017,2,4,13,30,0.0,126.0,0.4,11.0,126.0,119.53,95.24
2017,2,4,13,45,0.0,121.5,0.4,11.0,121.5,115.25,91.82
2017,2,4,14,0,0.0,117.0,0.4,11.0,117.0,110.98,88.42
2017,2,4,14,15,0.0,111.0,0.4,11.0,111.0,105.21,83.77
2017,2,4,14,30,0.0,105.0,0.4,11.0,105.0,99.45,79.13
2017,2,4,14,45,0.0,98.0,0.4,11.0,98.0,92.69,73.63
2017,2,4,15,0,0.0,91.0,0.4,11.0,91.0,85.95,68.11
2017,2,4,15,15,0.0,82.0,0.35,11.0,82.0,77.17,60.81
2017,2,4,15,30,0.0,73.0,0.3,11.0,73.0,68.39,53.45
2017,2,4,15,45,0.0,63.5,0.3,11.0,63.5,59.11,45.58
2017,2,4,16,0,0.0,54.0,0.3,11.0,54.0,50.2,37.92
2017,2,4,16,15,0.0,44.0,0.3,10.5,44.0,40.88,29.86
2017,2,4,16,30,0.0,34.0,0.3,10.0,34.0,31.56,21.67
2017,2,4,16,45,0.0,24.5,0.3,10.0,24.5,22.73,13.76
2017,2,4,17,0,0.0,15.0,0.3,10.0,15.0,13.9,5.7
2017,2,4,17,15,0.0,7.5,0.3,10.0,7.5,6.94,0.0
2017,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,2.0,0.4,9.0,2.0,1.91,0.0
2017,2,5,7,30,0.0,4.0,0.4,9.0,4.0,3.81,0.0
2017,2,5,7,45,0.0,12.5,0.4,9.0,12.5,11.58,3.36
2017,2,5,8,0,0.0,21.0,0.4,9.0,21.0,19.47,11.59
2017,2,5,8,15,0.0,31.5,0.4,9.0,31.5,29.24,19.63
2017,2,5,8,30,0.0,42.0,0.4,9.0,42.0,39.02,28.37
2017,2,5,8,45,0.0,53.5,0.45,9.5,53.5,49.74,37.75
2017,2,5,9,0,0.0,65.0,0.5,10.0,65.0,60.38,46.9
2017,2,5,9,15,0.0,75.5,0.5,10.0,75.5,70.16,55.26
2017,2,5,9,30,0.0,86.0,0.5,10.0,86.0,80.0,63.57
2017,2,5,9,45,0.0,66.5,0.5,10.0,66.5,61.86,47.93
2017,2,5,10,0,0.0,47.0,0.5,10.0,47.0,43.68,32.25
2017,2,5,10,15,0.0,98.5,0.5,10.0,98.5,91.92,73.37
2017,2,5,10,30,0.0,150.0,0.5,10.0,150.0,141.2,114.28
2017,2,5,10,45,0.0,139.5,0.55,10.5,139.5,131.25,105.46
2017,2,5,11,0,0.0,129.0,0.6,11.0,129.0,121.23,96.87
2017,2,5,11,15,0.0,76.5,0.6,11.0,76.5,71.24,55.03
2017,2,5,11,30,0.0,24.0,0.6,11.0,24.0,22.3,13.51
2017,2,5,11,45,0.0,22.5,0.6,11.0,22.5,20.91,12.33
2017,2,5,12,0,0.0,21.0,0.6,11.0,21.0,19.51,11.13
2017,2,5,12,15,0.0,22.0,0.6,11.0,22.0,20.44,11.92
2017,2,5,12,30,0.0,23.0,0.6,11.0,23.0,21.37,12.72
2017,2,5,12,45,0.0,24.0,0.6,11.0,24.0,22.3,13.52
2017,2,5,13,0,0.0,25.0,0.6,11.0,25.0,23.23,14.32
2017,2,5,13,15,0.0,64.5,0.6,11.0,64.5,60.04,45.7
2017,2,5,13,30,0.0,104.0,0.6,11.0,104.0,97.58,77.26
2017,2,5,13,45,0.0,130.5,0.65,11.0,130.5,124.31,99.5
2017,2,5,14,0,0.0,157.0,0.7,11.0,157.0,152.31,122.7
2017,2,5,14,15,0.0,142.0,0.7,10.5,142.0,137.24,110.56
2017,2,5,14,30,0.0,127.0,0.7,10.0,127.0,122.18,98.47
2017,2,5,14,45,0.0,71.0,0.75,10.0,71.0,66.07,51.29
2017,2,5,15,0,0.0,15.0,0.8,10.0,15.0,13.91,6.47
2017,2,5,15,15,0.0,13.5,0.8,10.0,13.5,12.52,5.29
2017,2,5,15,30,0.0,12.0,0.8,10.0,12.0,11.12,4.09
2017,2,5,15,45,0.0,10.5,0.85,10.0,10.5,9.73,2.87
2017,2,5,16,0,0.0,9.0,0.9,10.0,9.0,8.33,1.65
2017,2,5,16,15,0.0,7.5,0.9,10.0,7.5,6.94,0.41
2017,2,5,16,30,0.0,6.0,0.9,10.0,6.0,5.55,0.0
2017,2,5,16,45,0.0,4.0,0.9,10.0,4.0,3.7,0.0
2017,2,5,17,0,0.0,2.0,0.9,10.0,2.0,1.85,0.0
2017,2,5,17,15,0.0,1.0,0.9,10.0,1.0,0.92,0.0
2017,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,5.5,0.4,10.0,5.5,5.24,0.0
2017,2,6,7,30,0.0,11.0,0.4,10.0,11.0,10.48,0.0
2017,2,6,7,45,8.5,28.0,0.4,10.0,29.5,25.08,14.28
2017,2,6,8,0,17.0,45.0,0.4,10.0,48.0,39.33,29.02
2017,2,6,8,15,28.0,64.0,0.35,10.0,69.5,57.72,43.02
2017,2,6,8,30,39.0,83.0,0.3,10.0,91.0,78.38,60.22
2017,2,6,8,45,46.5,101.0,0.3,10.0,113.5,99.26,77.84
2017,2,6,9,0,54.0,119.0,0.3,10.0,136.0,121.22,96.4
2017,2,6,9,15,59.5,136.0,0.3,10.0,156.5,142.75,114.57
2017,2,6,9,30,65.0,153.0,0.3,10.0,177.0,165.01,133.19
2017,2,6,9,45,52.5,164.0,0.3,10.0,185.0,175.37,142.03
2017,2,6,10,0,40.0,175.0,0.3,10.0,193.0,184.39,149.5
2017,2,6,10,15,20.0,159.0,0.3,10.0,168.0,159.14,128.7
2017,2,6,10,30,0.0,143.0,0.3,10.0,143.0,134.41,108.13
2017,2,6,10,45,53.5,192.0,0.35,10.0,220.5,217.5,176.79
2017,2,6,11,0,107.0,241.0,0.4,10.0,298.0,303.67,245.58
2017,2,6,11,15,121.0,250.5,0.4,9.5,317.0,335.24,270.19
2017,2,6,11,30,135.0,260.0,0.4,9.0,336.0,361.24,290.85
2017,2,6,11,45,109.0,261.0,0.4,9.0,323.5,341.59,274.9
2017,2,6,12,0,83.0,262.0,0.4,9.0,311.0,328.04,263.89
2017,2,6,12,15,75.5,261.0,0.4,9.0,305.5,324.83,261.36
2017,2,6,12,30,68.0,260.0,0.4,9.0,300.0,321.08,258.32
2017,2,6,12,45,46.5,242.5,0.4,9.5,269.5,287.07,230.81
2017,2,6,13,0,25.0,225.0,0.4,10.0,239.0,241.08,193.82
2017,2,6,13,15,12.5,182.0,0.4,10.0,189.0,186.55,150.16
2017,2,6,13,30,0.0,139.0,0.4,10.0,139.0,132.54,106.02
2017,2,6,13,45,0.0,129.5,0.4,10.0,129.5,123.23,98.68
2017,2,6,14,0,0.0,120.0,0.4,10.0,120.0,113.91,91.11
2017,2,6,14,15,0.0,94.0,0.4,10.0,94.0,88.03,69.61
2017,2,6,14,30,0.0,68.0,0.4,10.0,68.0,63.27,48.84
2017,2,6,14,45,0.0,61.0,0.4,10.0,61.0,56.73,43.41
2017,2,6,15,0,0.0,54.0,0.4,10.0,54.0,50.2,37.9
2017,2,6,15,15,0.0,49.0,0.4,9.5,49.0,45.53,34.04
2017,2,6,15,30,0.0,44.0,0.4,9.0,44.0,40.87,30.14
2017,2,6,15,45,0.0,38.5,0.4,9.0,38.5,35.74,25.71
2017,2,6,16,0,0.0,33.0,0.4,9.0,33.0,30.62,21.24
2017,2,6,16,15,0.0,27.0,0.4,9.0,27.0,25.04,16.31
2017,2,6,16,30,0.0,21.0,0.4,9.0,21.0,19.46,11.32
2017,2,6,16,45,0.0,15.5,0.4,9.0,15.5,14.36,6.71
2017,2,6,17,0,0.0,10.0,0.4,9.0,10.0,9.26,2.05
2017,2,6,17,15,0.0,5.0,0.4,9.0,5.0,4.62,0.0
2017,2,6,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.0,0.75,14.0,4.0,3.81,0.0
2017,2,7,7,30,0.0,8.0,0.7,14.0,8.0,7.41,0.0
2017,2,7,7,45,0.0,21.5,0.7,14.0,21.5,19.96,10.3
2017,2,7,8,0,0.0,35.0,0.7,14.0,35.0,32.26,22.46
2017,2,7,8,15,0.0,51.0,0.65,14.0,51.0,46.64,33.88
2017,2,7,8,30,0.0,67.0,0.6,14.0,67.0,61.3,46.64
2017,2,7,8,45,0.0,83.0,0.6,14.0,83.0,76.17,59.4
2017,2,7,9,0,0.0,99.0,0.6,14.0,99.0,91.2,72.09
2017,2,7,9,15,1.0,114.5,0.55,14.0,114.5,106.2,84.52
2017,2,7,9,30,2.0,130.0,0.5,14.0,130.0,121.45,96.98
2017,2,7,9,45,2.0,139.0,0.5,14.0,139.5,130.46,104.18
2017,2,7,10,0,2.0,148.0,0.5,14.0,149.0,139.47,111.33
2017,2,7,10,15,20.0,174.0,0.45,14.0,184.0,173.53,138.82
2017,2,7,10,30,38.0,200.0,0.4,14.0,219.0,213.98,170.99
2017,2,7,10,45,52.5,217.0,0.4,14.0,244.5,242.24,193.17
2017,2,7,11,0,67.0,234.0,0.4,14.0,270.0,271.95,216.39
2017,2,7,11,15,146.5,246.5,0.4,13.5,328.5,347.68,276.56
2017,2,7,11,30,226.0,259.0,0.4,13.0,387.0,422.46,334.65
2017,2,7,11,45,137.0,254.0,0.4,13.0,332.5,362.73,287.11
2017,2,7,12,0,48.0,249.0,0.4,13.0,278.0,287.84,227.92
2017,2,7,12,15,45.5,248.0,0.4,13.0,275.5,287.44,228.15
2017,2,7,12,30,43.0,247.0,0.4,13.0,273.0,286.82,227.65
2017,2,7,12,45,52.5,251.0,0.45,13.0,282.0,301.26,239.42
2017,2,7,13,0,62.0,255.0,0.5,13.0,291.0,316.05,251.37
2017,2,7,13,15,81.0,255.5,0.45,13.0,301.5,334.86,266.35
2017,2,7,13,30,100.0,256.0,0.4,13.0,312.0,353.9,281.39
2017,2,7,13,45,81.0,242.0,0.4,13.0,286.5,324.17,258.21
2017,2,7,14,0,62.0,228.0,0.4,13.0,261.0,294.13,234.98
2017,2,7,14,15,50.5,212.0,0.4,13.0,238.0,267.71,214.59
2017,2,7,14,30,39.0,196.0,0.4,13.0,215.0,241.24,193.9
2017,2,7,14,45,90.0,190.5,0.4,13.0,230.5,277.33,224.78
2017,2,7,15,0,141.0,185.0,0.4,13.0,246.0,324.01,262.96
2017,2,7,15,15,93.5,164.5,0.35,12.5,203.0,250.9,204.3
2017,2,7,15,30,46.0,144.0,0.3,12.0,160.0,191.75,156.23
2017,2,7,15,45,40.5,127.5,0.25,12.0,140.5,169.44,138.24
2017,2,7,16,0,35.0,111.0,0.2,12.0,121.0,147.37,119.91
2017,2,7,16,15,27.5,92.5,0.2,11.5,100.0,121.5,98.26
2017,2,7,16,30,20.0,74.0,0.2,11.0,79.0,95.88,76.37
2017,2,7,16,45,10.0,56.0,0.2,11.0,58.5,64.25,48.9
2017,2,7,17,0,0.0,38.0,0.2,11.0,38.0,39.56,27.03
2017,2,7,17,15,0.0,22.0,0.2,11.0,22.0,21.71,7.4
2017,2,7,17,30,0.0,6.0,0.2,11.0,6.0,5.72,0.0
2017,2,7,17,45,0.0,3.0,0.2,11.0,3.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,0.4,13.0,2.5,2.38,0.0
2017,2,8,7,30,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2017,2,8,7,45,0.0,13.5,0.4,13.0,13.5,12.51,4.58
2017,2,8,8,0,0.0,22.0,0.4,13.0,22.0,20.4,12.29
2017,2,8,8,15,0.0,32.0,0.4,13.0,32.0,29.7,19.74
2017,2,8,8,30,0.0,42.0,0.4,13.0,42.0,39.01,27.93
2017,2,8,8,45,0.0,51.5,0.4,13.0,51.5,47.87,35.63
2017,2,8,9,0,0.0,61.0,0.4,13.0,61.0,56.73,43.23
2017,2,8,9,15,0.0,70.5,0.4,13.0,70.5,65.57,50.69
2017,2,8,9,30,0.0,80.0,0.4,13.0,80.0,74.43,58.08
2017,2,8,9,45,0.0,85.5,0.4,13.5,85.5,79.61,62.18
2017,2,8,10,0,0.0,91.0,0.4,14.0,91.0,84.8,66.24
2017,2,8,10,15,0.0,80.0,0.4,14.0,80.0,74.48,57.47
2017,2,8,10,30,0.0,69.0,0.4,14.0,69.0,64.21,48.79
2017,2,8,10,45,0.0,74.0,0.4,14.0,74.0,68.89,52.64
2017,2,8,11,0,0.0,79.0,0.4,14.0,79.0,73.57,56.45
2017,2,8,11,15,0.0,108.0,0.4,14.0,108.0,101.03,79.09
2017,2,8,11,30,0.0,137.0,0.4,14.0,137.0,129.08,101.86
2017,2,8,11,45,0.0,149.0,0.4,14.5,149.0,140.94,111.06
2017,2,8,12,0,0.0,161.0,0.4,15.0,161.0,152.96,120.4
2017,2,8,12,15,0.0,126.0,0.4,15.0,126.0,118.65,92.62
2017,2,8,12,30,0.0,91.0,0.4,15.0,91.0,84.81,65.1
2017,2,8,12,45,0.0,52.5,0.4,15.0,52.5,48.85,35.43
2017,2,8,13,0,0.0,14.0,0.4,15.0,14.0,13.01,5.37
2017,2,8,13,15,0.0,34.5,0.4,15.0,34.5,32.08,21.51
2017,2,8,13,30,0.0,55.0,0.4,15.0,55.0,51.18,37.55
2017,2,8,13,45,0.0,41.5,0.4,15.0,41.5,38.59,27.0
2017,2,8,14,0,0.0,28.0,0.4,15.0,28.0,26.01,16.45
2017,2,8,14,15,0.0,38.5,0.4,15.0,38.5,35.78,24.76
2017,2,8,14,30,0.0,49.0,0.4,15.0,49.0,45.55,33.05
2017,2,8,14,45,0.0,62.5,0.4,15.0,62.5,58.14,43.71
2017,2,8,15,0,0.0,76.0,0.4,15.0,76.0,70.74,54.36
2017,2,8,15,15,0.0,40.5,0.4,15.0,40.5,37.62,26.49
2017,2,8,15,30,0.0,5.0,0.4,15.0,5.0,4.63,0.0
2017,2,8,15,45,0.0,4.5,0.4,15.0,4.5,4.17,0.0
2017,2,8,16,0,0.0,4.0,0.4,15.0,4.0,3.7,0.0
2017,2,8,16,15,0.0,3.0,0.4,14.5,3.0,2.78,0.0
2017,2,8,16,30,0.0,2.0,0.4,14.0,2.0,1.85,0.0
2017,2,8,16,45,0.0,1.5,0.45,14.0,1.5,1.39,0.0
2017,2,8,17,0,0.0,1.0,0.5,14.0,1.0,0.92,0.0
2017,2,8,17,15,0.0,0.5,0.5,14.0,0.5,0.46,0.0
2017,2,8,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,0.8,13.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,0.8,13.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,3.5,0.8,13.0,3.5,3.24,0.0
2017,2,9,8,0,0.0,6.0,0.8,13.0,6.0,5.55,0.0
2017,2,9,8,15,0.0,9.0,0.75,13.0,9.0,8.33,1.48
2017,2,9,8,30,0.0,12.0,0.7,13.0,12.0,11.11,3.95
2017,2,9,8,45,0.0,15.0,0.7,13.5,15.0,13.9,6.37
2017,2,9,9,0,0.0,18.0,0.7,14.0,18.0,16.68,8.76
2017,2,9,9,15,0.0,21.0,0.7,14.0,21.0,19.47,11.16
2017,2,9,9,30,0.0,24.0,0.7,14.0,24.0,22.27,13.53
2017,2,9,9,45,0.0,17.0,0.7,14.0,17.0,15.77,7.91
2017,2,9,10,0,0.0,10.0,0.7,14.0,10.0,9.28,2.31
2017,2,9,10,15,0.0,27.5,0.7,14.0,27.5,25.54,16.21
2017,2,9,10,30,0.0,45.0,0.7,14.0,45.0,41.83,29.99
2017,2,9,10,45,0.0,29.0,0.7,14.0,29.0,26.94,17.3
2017,2,9,11,0,0.0,13.0,0.7,14.0,13.0,12.07,4.64
2017,2,9,11,15,0.0,16.0,0.7,14.0,16.0,14.86,7.01
2017,2,9,11,30,0.0,19.0,0.7,14.0,19.0,17.65,9.36
2017,2,9,11,45,0.0,19.0,0.7,14.0,19.0,17.66,9.35
2017,2,9,12,0,0.0,19.0,0.7,14.0,19.0,17.66,9.35
2017,2,9,12,15,0.0,41.0,0.7,14.0,41.0,38.14,26.65
2017,2,9,12,30,0.0,63.0,0.7,14.0,63.0,58.65,43.83
2017,2,9,12,45,0.0,58.0,0.7,14.0,58.0,53.99,39.9
2017,2,9,13,0,0.0,53.0,0.7,14.0,53.0,49.32,36.02
2017,2,9,13,15,0.0,78.0,0.65,13.5,78.0,72.65,55.66
2017,2,9,13,30,0.0,103.0,0.6,13.0,103.0,96.52,75.63
2017,2,9,13,45,0.0,105.5,0.6,13.0,105.5,99.07,77.77
2017,2,9,14,0,0.0,108.0,0.6,13.0,108.0,101.7,80.05
2017,2,9,14,15,0.0,91.5,0.55,13.0,91.5,85.48,66.67
2017,2,9,14,30,0.0,75.0,0.5,13.0,75.0,69.82,53.71
2017,2,9,14,45,0.0,50.5,0.5,13.0,50.5,46.95,34.52
2017,2,9,15,0,0.0,26.0,0.5,13.0,26.0,24.13,15.13
2017,2,9,15,15,0.0,45.5,0.5,13.0,45.5,42.27,30.76
2017,2,9,15,30,0.0,65.0,0.5,13.0,65.0,60.46,46.33
2017,2,9,15,45,0.0,57.0,0.5,13.0,57.0,52.99,39.99
2017,2,9,16,0,0.0,49.0,0.5,13.0,49.0,45.53,33.63
2017,2,9,16,15,0.0,40.5,0.5,12.5,40.5,37.61,26.85
2017,2,9,16,30,0.0,32.0,0.5,12.0,32.0,29.7,19.97
2017,2,9,16,45,0.0,24.0,0.5,12.0,24.0,22.26,13.36
2017,2,9,17,0,0.0,16.0,0.5,12.0,16.0,14.83,6.71
2017,2,9,17,15,0.0,9.5,0.45,12.0,9.5,8.8,0.43
2017,2,9,17,30,0.0,3.0,0.4,12.0,3.0,2.86,0.0
2017,2,9,17,45,0.0,1.5,0.4,12.0,1.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.0,0.25,9.0,7.0,6.67,0.0
2017,2,10,7,30,0.0,14.0,0.2,9.0,14.0,12.99,0.0
2017,2,10,7,45,1.0,32.0,0.2,9.5,32.0,29.0,18.96
2017,2,10,8,0,2.0,50.0,0.2,10.0,50.0,44.51,33.94
2017,2,10,8,15,11.0,68.0,0.2,10.0,70.5,61.54,46.97
2017,2,10,8,30,20.0,86.0,0.2,10.0,91.0,79.3,61.94
2017,2,10,8,45,26.5,104.0,0.25,10.5,112.0,98.9,78.33
2017,2,10,9,0,33.0,122.0,0.3,11.0,133.0,119.49,95.41
2017,2,10,9,15,37.0,138.5,0.3,11.5,152.0,138.96,111.44
2017,2,10,9,30,41.0,155.0,0.3,12.0,171.0,159.03,127.72
2017,2,10,9,45,67.5,175.5,0.3,12.5,205.0,192.32,154.27
2017,2,10,10,0,94.0,196.0,0.3,13.0,239.0,228.6,182.94
2017,2,10,10,15,198.0,204.5,0.3,13.0,302.5,298.05,237.98
2017,2,10,10,30,302.0,213.0,0.3,13.0,366.0,378.58,300.67
2017,2,10,10,45,299.5,225.5,0.3,13.0,383.5,405.63,320.97
2017,2,10,11,0,297.0,238.0,0.3,13.0,401.0,431.85,340.78
2017,2,10,11,15,421.5,213.0,0.3,13.0,453.0,509.31,400.35
2017,2,10,11,30,546.0,188.0,0.3,13.0,505.0,587.36,458.68
2017,2,10,11,45,446.0,222.0,0.35,13.0,483.5,570.42,444.44
2017,2,10,12,0,346.0,256.0,0.4,13.0,462.0,537.77,419.75
2017,2,10,12,15,183.5,242.0,0.4,13.0,351.0,397.34,313.55
2017,2,10,12,30,21.0,228.0,0.4,13.0,240.0,238.23,188.14
2017,2,10,12,45,43.5,246.0,0.4,13.0,271.5,287.9,228.79
2017,2,10,13,0,66.0,264.0,0.4,13.0,303.0,329.09,260.95
2017,2,10,13,15,49.0,247.0,0.4,12.5,276.0,298.07,236.85
2017,2,10,13,30,32.0,230.0,0.4,12.0,249.0,266.49,212.59
2017,2,10,13,45,140.0,235.5,0.45,12.0,312.0,378.02,303.36
2017,2,10,14,0,248.0,241.0,0.5,12.0,375.0,489.92,390.23
2017,2,10,14,15,124.0,130.5,0.5,11.5,197.5,244.75,199.63
2017,2,10,14,30,0.0,20.0,0.5,11.0,20.0,18.57,10.27
2017,2,10,14,45,34.0,102.5,0.5,11.0,117.5,129.85,106.32
2017,2,10,15,0,68.0,185.0,0.5,11.0,215.0,254.5,208.86
2017,2,10,15,15,34.0,95.0,0.5,10.5,110.0,121.71,99.11
2017,2,10,15,30,0.0,5.0,0.5,10.0,5.0,4.63,0.0
2017,2,10,15,45,0.0,4.5,0.5,10.0,4.5,4.17,0.0
2017,2,10,16,0,0.0,4.0,0.5,10.0,4.0,3.7,0.0
2017,2,10,16,15,0.0,3.0,0.45,9.5,3.0,2.78,0.0
2017,2,10,16,30,0.0,2.0,0.4,9.0,2.0,1.85,0.0
2017,2,10,16,45,0.0,1.5,0.4,9.0,1.5,1.39,0.0
2017,2,10,17,0,0.0,1.0,0.4,9.0,1.0,0.92,0.0
2017,2,10,17,15,0.0,0.5,0.4,8.5,0.5,0.46,0.0
2017,2,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,7,15,165.0,9.5,0.55,4.5,18.5,9.05,0.0
2017,2,11,7,30,330.0,19.0,0.5,5.0,37.0,16.63,0.0
2017,2,11,7,45,451.5,27.5,0.5,6.0,79.0,23.29,14.53
2017,2,11,8,0,573.0,36.0,0.5,7.0,121.0,29.73,21.17
2017,2,11,8,15,641.0,41.5,0.5,7.5,168.0,73.88,36.83
2017,2,11,8,30,709.0,47.0,0.5,8.0,215.0,126.85,72.3
2017,2,11,8,45,753.5,50.5,0.5,8.5,261.5,181.2,116.92
2017,2,11,9,0,798.0,54.0,0.5,9.0,308.0,239.86,168.39
2017,2,11,9,15,827.0,57.0,0.45,9.5,351.5,297.51,220.1
2017,2,11,9,30,856.0,60.0,0.4,10.0,395.0,357.74,272.92
2017,2,11,9,45,872.5,63.5,0.4,11.0,433.5,413.95,320.86
2017,2,11,10,0,889.0,67.0,0.4,12.0,472.0,470.07,366.79
2017,2,11,10,15,903.5,68.5,0.35,12.5,505.0,522.75,408.52
2017,2,11,10,30,918.0,70.0,0.3,13.0,538.0,574.55,447.86
2017,2,11,10,45,928.0,71.5,0.3,13.5,564.5,622.55,483.52
2017,2,11,11,0,938.0,73.0,0.3,14.0,591.0,668.75,516.71
2017,2,11,11,15,944.5,74.0,0.3,14.0,610.0,710.05,546.46
2017,2,11,11,30,951.0,75.0,0.3,14.0,629.0,748.81,572.48
2017,2,11,11,45,955.0,75.0,0.3,14.5,640.5,781.92,592.94
2017,2,11,12,0,959.0,75.0,0.3,15.0,652.0,811.95,611.21
2017,2,11,12,15,960.0,75.5,0.3,15.0,655.0,837.0,627.24
2017,2,11,12,30,961.0,76.0,0.3,15.0,658.0,858.59,641.07
2017,2,11,12,45,960.0,75.5,0.3,15.0,653.5,873.83,650.84
2017,2,11,13,0,959.0,75.0,0.3,15.0,649.0,885.36,658.4
2017,2,11,13,15,955.0,74.5,0.3,15.0,636.0,890.64,662.08
2017,2,11,13,30,951.0,74.0,0.3,15.0,623.0,892.14,663.53
2017,2,11,13,45,944.5,73.0,0.3,15.0,603.0,887.17,660.98
2017,2,11,14,0,938.0,72.0,0.3,15.0,583.0,878.5,656.24
2017,2,11,14,15,927.5,70.5,0.3,15.0,555.5,862.28,646.69
2017,2,11,14,30,917.0,69.0,0.3,15.0,528.0,842.64,635.03
2017,2,11,14,45,902.0,67.5,0.3,15.0,493.5,816.15,618.79
2017,2,11,15,0,887.0,66.0,0.3,15.0,459.0,786.78,600.55
2017,2,11,15,15,865.5,63.5,0.3,14.5,419.0,748.54,577.03
2017,2,11,15,30,844.0,61.0,0.3,14.0,379.0,714.45,555.96
2017,2,11,15,45,811.5,58.0,0.35,13.5,334.5,663.66,522.91
2017,2,11,16,0,779.0,55.0,0.4,13.0,290.0,612.08,488.08
2017,2,11,16,15,731.5,50.5,0.5,12.0,243.0,548.67,442.64
2017,2,11,16,30,684.0,46.0,0.6,11.0,196.0,486.46,394.89
2017,2,11,16,45,603.0,40.0,0.7,10.5,149.0,405.51,328.61
2017,2,11,17,0,522.0,34.0,0.8,10.0,102.0,329.57,262.45
2017,2,11,17,15,378.5,24.5,0.75,9.5,62.5,227.13,159.94
2017,2,11,17,30,235.0,15.0,0.7,9.0,23.0,112.5,0.0
2017,2,11,17,45,117.5,7.5,0.7,8.5,11.5,7.15,0.0
2017,2,11,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,7,15,151.0,10.5,0.75,8.0,19.5,10.01,0.0
2017,2,12,7,30,302.0,21.0,0.6,9.0,39.0,16.99,2.18
2017,2,12,7,45,422.5,30.5,0.5,10.0,81.0,23.92,14.93
2017,2,12,8,0,543.0,40.0,0.4,11.0,123.0,30.83,21.82
2017,2,12,8,15,612.0,46.0,0.35,11.5,170.0,77.72,40.06
2017,2,12,8,30,681.0,52.0,0.3,12.0,217.0,129.78,74.72
2017,2,12,8,45,724.0,56.5,0.25,12.5,263.0,183.38,118.06
2017,2,12,9,0,767.0,61.0,0.2,13.0,309.0,241.21,167.62
2017,2,12,9,15,796.0,64.5,0.2,13.5,352.0,297.85,217.29
2017,2,12,9,30,825.0,68.0,0.2,14.0,395.0,356.45,267.7
2017,2,12,9,45,843.5,71.0,0.2,14.5,433.5,411.98,314.45
2017,2,12,10,0,862.0,74.0,0.2,15.0,472.0,467.72,359.67
2017,2,12,10,15,876.5,76.0,0.15,15.0,504.5,520.33,401.22
2017,2,12,10,30,891.0,78.0,0.1,15.0,537.0,570.79,439.78
2017,2,12,10,45,767.5,112.5,0.1,15.5,521.5,576.62,443.73
2017,2,12,11,0,644.0,147.0,0.1,16.0,506.0,568.42,437.1
2017,2,12,11,15,608.5,164.5,0.1,16.0,512.5,589.62,452.58
2017,2,12,11,30,573.0,182.0,0.1,16.0,519.0,602.94,461.73
2017,2,12,11,45,604.0,175.5,0.1,16.5,536.5,643.22,489.78
2017,2,12,12,0,635.0,169.0,0.1,17.0,554.0,679.51,514.3
2017,2,12,12,15,648.0,166.0,0.1,17.0,560.5,704.42,531.44
2017,2,12,12,30,661.0,163.0,0.1,17.0,567.0,727.31,547.25
2017,2,12,12,45,791.5,124.5,0.1,17.0,604.5,800.68,596.65
2017,2,12,13,0,922.0,86.0,0.1,17.0,642.0,870.54,641.48
2017,2,12,13,15,917.5,85.5,0.1,17.0,629.0,875.21,643.71
2017,2,12,13,30,913.0,85.0,0.1,17.0,616.0,876.23,644.84
2017,2,12,13,45,906.0,83.5,0.1,17.5,595.5,870.32,640.49
2017,2,12,14,0,899.0,82.0,0.1,18.0,575.0,860.84,634.09
2017,2,12,14,15,887.0,80.5,0.1,18.0,547.5,843.73,624.07
2017,2,12,14,30,875.0,79.0,0.1,18.0,520.0,830.31,616.64
2017,2,12,14,45,860.5,76.5,0.15,18.0,486.0,803.54,601.01
2017,2,12,15,0,846.0,74.0,0.2,18.0,452.0,773.91,583.57
2017,2,12,15,15,822.5,71.0,0.25,17.5,412.5,734.14,560.02
2017,2,12,15,30,799.0,68.0,0.3,17.0,373.0,692.45,534.57
2017,2,12,15,45,763.5,65.0,0.35,16.5,329.0,640.63,500.99
