Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,16,0,728.0,62.0,0.4,16.0,285.0,588.27,465.62
2017,2,12,16,15,678.5,57.0,0.45,15.5,239.0,524.46,418.57
2017,2,12,16,30,629.0,52.0,0.5,15.0,193.0,466.94,373.73
2017,2,12,16,45,545.5,45.5,0.6,14.5,147.0,386.39,308.91
2017,2,12,17,0,462.0,39.0,0.7,14.0,101.0,311.54,245.15
2017,2,12,17,15,231.0,31.5,0.7,13.0,62.5,173.23,123.12
2017,2,12,17,30,0.0,24.0,0.7,12.0,24.0,29.12,0.0
2017,2,12,17,45,0.0,12.0,0.75,11.5,12.0,11.44,0.0
2017,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,34.0,11.5,0.7,9.5,14.0,10.96,0.0
2017,2,13,7,30,68.0,23.0,0.6,10.0,28.0,19.11,5.01
2017,2,13,7,45,116.5,41.0,0.55,10.5,56.5,33.26,23.06
2017,2,13,8,0,165.0,59.0,0.5,11.0,85.0,47.58,36.67
2017,2,13,8,15,192.0,77.5,0.4,11.0,117.5,77.53,54.13
2017,2,13,8,30,219.0,96.0,0.3,11.0,150.0,110.97,79.62
2017,2,13,8,45,236.0,114.0,0.2,11.5,182.5,145.5,107.93
2017,2,13,9,0,253.0,132.0,0.1,12.0,215.0,182.05,138.45
2017,2,13,9,15,271.0,145.5,0.1,12.5,245.0,216.7,167.5
2017,2,13,9,30,289.0,159.0,0.1,13.0,275.0,253.06,197.61
2017,2,13,9,45,344.0,166.0,0.1,13.5,317.0,299.68,234.84
2017,2,13,10,0,399.0,173.0,0.1,14.0,359.0,354.99,278.17
2017,2,13,10,15,345.5,197.5,0.05,14.0,366.0,370.36,290.57
2017,2,13,10,30,292.0,222.0,0.0,14.0,373.0,384.12,301.23
2017,2,13,10,45,274.0,237.0,0.0,14.0,384.5,404.23,316.5
2017,2,13,11,0,256.0,252.0,0.0,14.0,396.0,422.36,329.81
2017,2,13,11,15,252.5,261.5,0.0,14.0,407.0,442.59,344.69
2017,2,13,11,30,249.0,271.0,0.0,14.0,418.0,453.73,352.78
2017,2,13,11,45,320.0,261.5,0.05,14.5,454.5,514.69,398.03
2017,2,13,12,0,391.0,252.0,0.1,15.0,491.0,570.13,438.15
2017,2,13,12,15,475.0,225.5,0.1,15.0,517.0,629.87,481.53
2017,2,13,12,30,559.0,199.0,0.1,15.0,543.0,681.4,518.7
2017,2,13,12,45,718.5,150.0,0.1,15.5,588.5,775.63,583.8
2017,2,13,13,0,878.0,101.0,0.1,16.0,634.0,860.5,637.56
2017,2,13,13,15,766.5,128.0,0.1,16.0,587.0,810.55,603.65
2017,2,13,13,30,655.0,155.0,0.1,16.0,540.0,752.3,565.98
2017,2,13,13,45,610.0,163.0,0.15,16.0,512.0,725.13,549.45
2017,2,13,14,0,565.0,171.0,0.2,16.0,484.0,690.71,526.85
2017,2,13,14,15,494.5,180.5,0.2,15.5,445.0,640.57,492.72
2017,2,13,14,30,424.0,190.0,0.2,15.0,406.0,589.56,457.39
2017,2,13,14,45,516.5,154.5,0.25,15.0,400.0,618.45,482.48
2017,2,13,15,0,609.0,119.0,0.3,15.0,394.0,647.14,505.81
2017,2,13,15,15,677.0,100.0,0.3,14.5,381.0,664.24,519.63
2017,2,13,15,30,745.0,81.0,0.3,14.0,368.0,674.61,528.79
2017,2,13,15,45,710.0,76.5,0.35,14.0,325.0,622.92,492.99
2017,2,13,16,0,675.0,72.0,0.4,14.0,282.0,570.91,455.79
2017,2,13,16,15,624.0,66.0,0.45,13.5,236.5,506.86,408.1
2017,2,13,16,30,573.0,60.0,0.5,13.0,191.0,444.57,359.44
2017,2,13,16,45,498.0,51.5,0.6,12.5,146.0,368.17,297.42
2017,2,13,17,0,423.0,43.0,0.7,12.0,101.0,296.78,236.23
2017,2,13,17,15,211.5,34.0,0.7,12.0,63.0,167.84,122.2
2017,2,13,17,30,0.0,25.0,0.7,12.0,25.0,30.25,0.0
2017,2,13,17,45,0.0,12.5,0.75,12.0,12.5,11.91,0.0
2017,2,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,7,15,162.5,11.0,0.6,10.5,22.0,10.48,0.0
2017,2,14,7,30,325.0,22.0,0.5,11.0,44.0,17.61,5.47
2017,2,14,7,45,440.0,30.5,0.4,11.5,86.0,23.58,14.79
2017,2,14,8,0,555.0,39.0,0.3,12.0,128.0,34.97,25.5
2017,2,14,8,15,619.0,44.5,0.25,12.5,174.0,79.4,40.27
2017,2,14,8,30,683.0,50.0,0.2,13.0,220.0,131.21,75.39
2017,2,14,8,45,724.5,53.5,0.15,14.0,265.5,184.0,118.04
2017,2,14,9,0,766.0,57.0,0.1,15.0,311.0,240.81,166.35
2017,2,14,9,15,793.5,60.0,0.1,15.0,353.5,296.65,215.43
2017,2,14,9,30,821.0,63.0,0.1,15.0,396.0,354.28,265.22
2017,2,14,9,45,715.5,93.5,0.1,15.5,403.5,386.29,295.04
2017,2,14,10,0,610.0,124.0,0.1,16.0,411.0,407.23,314.15
2017,2,14,10,15,550.0,152.5,0.1,16.5,424.5,434.63,336.12
2017,2,14,10,30,490.0,181.0,0.1,17.0,438.0,458.18,353.73
2017,2,14,10,45,694.5,128.5,0.1,17.5,511.5,554.24,425.5
2017,2,14,11,0,899.0,76.0,0.1,18.0,585.0,655.47,498.29
2017,2,14,11,15,905.0,77.0,0.1,18.0,603.0,695.19,525.49
2017,2,14,11,30,911.0,78.0,0.1,18.0,621.0,732.45,549.82
2017,2,14,11,45,911.5,79.5,0.1,18.0,631.5,763.59,569.72
2017,2,14,12,0,912.0,81.0,0.1,18.0,642.0,791.63,587.56
2017,2,14,12,15,912.5,81.0,0.1,18.0,644.5,814.75,602.17
2017,2,14,12,30,913.0,81.0,0.1,18.0,647.0,834.53,614.69
2017,2,14,12,45,910.0,81.0,0.1,18.5,641.5,848.01,622.06
2017,2,14,13,0,907.0,81.0,0.1,19.0,636.0,857.91,627.31
2017,2,14,13,15,902.0,80.5,0.1,18.5,623.0,861.95,631.33
2017,2,14,13,30,897.0,80.0,0.1,18.0,610.0,862.37,633.27
2017,2,14,13,45,891.5,78.0,0.1,18.0,590.0,857.0,630.46
2017,2,14,14,0,886.0,76.0,0.1,18.0,570.0,848.08,625.58
2017,2,14,14,15,736.0,112.0,0.1,18.0,509.0,771.2,575.91
2017,2,14,14,30,586.0,148.0,0.1,18.0,448.0,681.38,516.75
2017,2,14,14,45,547.0,147.0,0.1,18.5,413.0,635.75,485.91
2017,2,14,15,0,508.0,146.0,0.1,19.0,378.0,594.86,457.1
2017,2,14,15,15,503.0,132.5,0.15,18.5,346.0,564.79,438.45
2017,2,14,15,30,498.0,119.0,0.2,18.0,314.0,532.91,417.79
2017,2,14,15,45,480.0,107.5,0.25,18.0,277.5,492.55,389.2
2017,2,14,16,0,462.0,96.0,0.3,18.0,241.0,451.59,359.27
2017,2,14,16,15,549.0,72.0,0.35,17.0,218.0,467.21,373.21
2017,2,14,16,30,636.0,48.0,0.4,16.0,195.0,465.22,371.81
2017,2,14,16,45,565.5,41.5,0.5,15.5,150.0,390.85,311.83
2017,2,14,17,0,495.0,35.0,0.6,15.0,105.0,320.91,252.71
2017,2,14,17,15,247.5,31.5,0.6,14.5,66.5,181.81,133.3
2017,2,14,17,30,0.0,28.0,0.6,14.0,28.0,35.27,0.0
2017,2,14,17,45,0.0,14.0,0.6,13.5,14.0,13.34,0.0
2017,2,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,2.5,0.6,11.0,2.5,2.38,0.0
2017,2,15,7,30,0.0,5.0,0.5,11.0,5.0,4.62,0.0
2017,2,15,7,45,0.0,10.5,0.45,11.5,10.5,9.72,2.83
2017,2,15,8,0,0.0,16.0,0.4,12.0,16.0,14.82,7.61
2017,2,15,8,15,0.0,22.0,0.4,12.5,22.0,20.39,11.96
2017,2,15,8,30,0.0,28.0,0.4,13.0,28.0,25.97,16.83
2017,2,15,8,45,0.0,33.5,0.4,13.5,33.5,31.09,21.22
2017,2,15,9,0,0.0,39.0,0.4,14.0,39.0,36.21,25.55
2017,2,15,9,15,0.0,44.5,0.4,14.5,44.5,41.34,29.81
2017,2,15,9,30,0.0,50.0,0.4,15.0,50.0,46.47,34.02
2017,2,15,9,45,23.5,123.0,0.4,15.5,134.0,125.45,99.37
2017,2,15,10,0,47.0,196.0,0.4,16.0,218.0,207.76,164.95
2017,2,15,10,15,23.5,134.5,0.4,16.0,145.5,139.93,110.12
2017,2,15,10,30,0.0,73.0,0.4,16.0,73.0,67.96,51.21
2017,2,15,10,45,0.0,109.5,0.4,16.0,109.5,102.32,79.56
2017,2,15,11,0,0.0,146.0,0.4,16.0,146.0,137.29,107.68
2017,2,15,11,15,1.5,162.5,0.4,16.0,163.5,154.44,121.17
2017,2,15,11,30,3.0,179.0,0.4,16.0,181.0,171.92,134.92
2017,2,15,11,45,8.0,199.0,0.4,16.5,204.0,195.8,153.47
2017,2,15,12,0,13.0,219.0,0.4,17.0,227.0,220.35,172.27
2017,2,15,12,15,27.0,240.5,0.4,16.5,257.5,254.21,199.1
2017,2,15,12,30,41.0,262.0,0.4,16.0,288.0,300.45,235.11
2017,2,15,12,45,42.0,261.5,0.4,16.0,288.0,303.08,236.86
2017,2,15,13,0,43.0,261.0,0.4,16.0,288.0,305.67,238.98
2017,2,15,13,15,220.0,252.0,0.4,16.0,383.5,460.04,360.26
2017,2,15,13,30,397.0,243.0,0.4,16.0,479.0,616.87,475.81
2017,2,15,13,45,407.0,231.5,0.4,16.0,466.5,614.86,473.28
2017,2,15,14,0,417.0,220.0,0.4,16.0,454.0,623.98,480.49
2017,2,15,14,15,280.0,227.5,0.4,15.5,381.5,504.0,392.95
2017,2,15,14,30,143.0,235.0,0.4,15.0,309.0,385.63,304.08
2017,2,15,14,45,83.5,206.0,0.4,15.0,248.5,289.63,230.77
2017,2,15,15,0,24.0,177.0,0.4,15.0,188.0,196.71,156.83
2017,2,15,15,15,124.5,170.0,0.4,14.5,220.0,292.23,237.08
2017,2,15,15,30,225.0,163.0,0.4,14.0,252.0,371.22,301.07
2017,2,15,15,45,214.0,145.5,0.4,14.0,222.5,337.5,274.29
2017,2,15,16,0,203.0,128.0,0.4,14.0,193.0,303.64,247.85
2017,2,15,16,15,189.0,109.5,0.45,13.5,162.5,266.5,218.58
2017,2,15,16,30,175.0,91.0,0.5,13.0,132.0,229.69,188.5
2017,2,15,16,45,153.5,71.5,0.55,12.5,102.0,187.6,152.85
2017,2,15,17,0,132.0,52.0,0.6,12.0,72.0,146.5,116.88
2017,2,15,17,15,66.0,36.0,0.6,12.0,46.0,82.51,59.95
2017,2,15,17,30,0.0,20.0,0.6,12.0,20.0,20.52,0.0
2017,2,15,17,45,0.0,10.0,0.6,12.0,10.0,9.53,0.0
2017,2,15,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,7,15,86.5,16.0,0.7,11.0,22.5,15.25,0.0
2017,2,16,7,30,173.0,32.0,0.7,11.0,45.0,25.31,12.88
2017,2,16,7,45,302.0,43.5,0.7,11.0,86.5,33.72,23.81
2017,2,16,8,0,431.0,55.0,0.7,11.0,128.0,48.14,32.29
2017,2,16,8,15,504.0,63.0,0.65,11.0,174.0,88.73,51.88
2017,2,16,8,30,577.0,71.0,0.6,11.0,220.0,138.01,86.5
2017,2,16,8,45,661.5,69.0,0.6,11.0,270.5,188.42,126.53
2017,2,16,9,0,746.0,67.0,0.6,11.0,321.0,249.49,178.22
2017,2,16,9,15,775.5,70.5,0.6,11.0,364.0,305.68,228.55
2017,2,16,9,30,805.0,74.0,0.6,11.0,407.0,363.94,279.84
2017,2,16,9,45,821.0,78.0,0.6,11.5,445.0,418.88,326.83
2017,2,16,10,0,837.0,82.0,0.6,12.0,483.0,473.83,372.14
2017,2,16,10,15,852.0,84.0,0.6,12.0,515.5,525.96,414.43
2017,2,16,10,30,867.0,86.0,0.6,12.0,548.0,577.4,454.85
2017,2,16,10,45,883.0,85.5,0.6,12.0,575.0,623.83,490.55
2017,2,16,11,0,899.0,85.0,0.6,12.0,602.0,670.45,525.4
2017,2,16,11,15,905.5,86.0,0.55,12.0,621.0,710.72,554.05
2017,2,16,11,30,912.0,87.0,0.5,12.0,640.0,748.56,578.81
2017,2,16,11,45,915.5,87.5,0.5,12.5,651.0,781.0,599.15
2017,2,16,12,0,919.0,88.0,0.5,13.0,662.0,810.46,617.35
2017,2,16,12,15,679.0,169.0,0.5,13.0,594.5,740.15,567.86
2017,2,16,12,30,439.0,250.0,0.5,13.0,527.0,643.44,496.09
2017,2,16,12,45,446.5,246.0,0.5,13.0,526.0,655.77,506.67
2017,2,16,13,0,454.0,242.0,0.5,13.0,525.0,666.34,514.57
2017,2,16,13,15,674.0,167.0,0.5,13.0,577.0,782.7,600.68
2017,2,16,13,30,894.0,92.0,0.5,13.0,629.0,879.54,664.88
2017,2,16,13,45,883.5,92.0,0.5,13.0,608.0,879.41,663.93
2017,2,16,14,0,873.0,92.0,0.5,13.0,587.0,868.83,657.75
2017,2,16,14,15,671.5,139.0,0.45,12.5,509.0,752.75,579.99
2017,2,16,14,30,470.0,186.0,0.4,12.0,431.0,626.91,490.89
2017,2,16,14,45,519.5,160.5,0.4,12.0,415.0,632.32,498.78
2017,2,16,15,0,569.0,135.0,0.4,12.0,399.0,638.46,505.21
2017,2,16,15,15,464.5,141.5,0.35,12.0,345.5,548.38,437.71
2017,2,16,15,30,360.0,148.0,0.3,12.0,292.0,453.83,366.28
2017,2,16,15,45,335.0,136.0,0.3,12.0,258.5,412.7,335.85
2017,2,16,16,0,310.0,124.0,0.3,12.0,225.0,372.13,304.38
2017,2,16,16,15,289.0,107.0,0.3,11.5,189.5,328.34,270.08
2017,2,16,16,30,268.0,90.0,0.3,11.0,154.0,285.19,235.02
2017,2,16,16,45,356.5,67.5,0.3,10.5,133.0,308.47,252.52
2017,2,16,17,0,445.0,45.0,0.3,10.0,112.0,313.82,252.11
2017,2,16,17,15,317.0,33.5,0.3,9.5,72.5,218.28,166.55
2017,2,16,17,30,189.0,22.0,0.3,9.0,33.0,124.23,25.25
2017,2,16,17,45,94.5,11.0,0.3,9.0,16.5,46.5,0.0
2017,2,16,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,0.7,9.0,1.0,0.95,0.0
2017,2,17,7,30,0.0,2.0,0.7,9.0,2.0,1.85,0.0
2017,2,17,7,45,0.0,4.0,0.75,9.5,4.0,3.7,0.0
2017,2,17,8,0,0.0,6.0,0.8,10.0,6.0,5.55,0.0
2017,2,17,8,15,0.0,8.0,0.8,9.5,8.0,7.4,0.81
2017,2,17,8,30,0.0,10.0,0.8,9.0,10.0,9.26,2.49
2017,2,17,8,45,0.0,12.5,0.85,9.0,12.5,11.58,4.54
2017,2,17,9,0,0.0,15.0,0.9,9.0,15.0,13.9,6.57
2017,2,17,9,15,0.0,12.5,0.9,8.5,12.5,11.59,4.53
2017,2,17,9,30,0.0,10.0,0.9,8.0,10.0,9.27,2.5
2017,2,17,9,45,0.0,16.5,0.95,8.0,16.5,15.31,7.77
2017,2,17,10,0,0.0,23.0,1.0,8.0,23.0,21.35,13.01
2017,2,17,10,15,0.0,17.0,1.0,8.0,17.0,15.78,8.12
2017,2,17,10,30,0.0,11.0,1.0,8.0,11.0,10.21,3.24
2017,2,17,10,45,0.0,12.0,1.0,8.0,12.0,11.14,4.04
2017,2,17,11,0,0.0,13.0,1.0,8.0,13.0,12.08,4.84
2017,2,17,11,15,0.0,21.5,0.95,8.5,21.5,19.98,11.64
2017,2,17,11,30,0.0,30.0,0.9,9.0,30.0,27.9,18.4
2017,2,17,11,45,0.0,39.5,0.9,9.5,39.5,36.75,25.91
2017,2,17,12,0,0.0,49.0,0.9,10.0,49.0,45.61,33.37
2017,2,17,12,15,0.5,109.0,0.85,10.5,109.5,102.43,81.04
2017,2,17,12,30,1.0,169.0,0.8,11.0,170.0,161.65,129.42
2017,2,17,12,45,0.5,153.5,0.8,11.5,154.0,146.09,116.28
2017,2,17,13,0,0.0,138.0,0.8,12.0,138.0,130.52,103.43
2017,2,17,13,15,0.0,148.0,0.8,12.0,148.0,140.66,111.84
2017,2,17,13,30,0.0,158.0,0.8,12.0,158.0,151.01,120.36
2017,2,17,13,45,0.0,99.0,0.8,12.0,99.0,92.56,72.34
2017,2,17,14,0,0.0,40.0,0.8,12.0,40.0,37.2,26.06
2017,2,17,14,15,0.0,24.5,0.75,12.0,24.5,22.76,13.86
2017,2,17,14,30,0.0,9.0,0.7,12.0,9.0,8.35,1.53
2017,2,17,14,45,0.0,13.0,0.7,12.0,13.0,12.07,4.75
2017,2,17,15,0,0.0,17.0,0.7,12.0,17.0,15.78,7.97
2017,2,17,15,15,0.0,45.5,0.65,11.5,45.5,42.28,30.88
2017,2,17,15,30,0.0,74.0,0.6,11.0,74.0,68.87,53.79
2017,2,17,15,45,0.0,65.0,0.6,11.0,65.0,60.46,46.65
2017,2,17,16,0,0.0,56.0,0.6,11.0,56.0,52.06,39.52
2017,2,17,16,15,0.0,47.0,0.55,11.0,47.0,43.66,32.3
2017,2,17,16,30,0.0,38.0,0.5,11.0,38.0,35.28,24.99
2017,2,17,16,45,0.0,29.0,0.5,11.0,29.0,26.9,17.6
2017,2,17,17,0,0.0,20.0,0.5,11.0,20.0,18.54,10.17
2017,2,17,17,15,0.0,13.0,0.45,11.0,13.0,12.04,4.22
2017,2,17,17,30,0.0,6.0,0.4,11.0,6.0,5.55,0.0
2017,2,17,17,45,0.0,3.0,0.35,11.0,3.0,2.86,0.0
2017,2,17,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,18,7,15,142.5,15.0,0.7,8.0,27.0,14.3,0.0
2017,2,18,7,30,285.0,30.0,0.7,8.0,54.0,24.5,13.96
2017,2,18,7,45,396.0,39.5,0.75,8.0,97.0,30.99,21.91
2017,2,18,8,0,507.0,49.0,0.8,8.0,140.0,45.66,28.21
2017,2,18,8,15,573.5,55.5,0.8,8.0,187.0,89.54,49.94
2017,2,18,8,30,640.0,62.0,0.8,8.0,234.0,141.13,87.37
2017,2,18,8,45,686.0,66.5,0.8,8.5,281.0,194.28,132.13
2017,2,18,9,0,732.0,71.0,0.8,9.0,328.0,253.79,184.41
2017,2,18,9,15,461.0,126.5,0.8,9.0,295.5,262.59,204.03
2017,2,18,9,30,190.0,182.0,0.8,9.0,263.0,240.14,193.44
2017,2,18,9,45,239.0,194.0,0.8,9.5,305.0,286.84,231.65
2017,2,18,10,0,288.0,206.0,0.8,10.0,347.0,336.42,271.36
2017,2,18,10,15,210.5,227.5,0.8,10.0,334.5,330.3,266.85
2017,2,18,10,30,133.0,249.0,0.8,10.0,322.0,320.1,258.47
2017,2,18,10,45,108.5,257.5,0.8,10.5,319.0,316.57,255.05
2017,2,18,11,0,84.0,266.0,0.8,11.0,316.0,315.47,253.24
2017,2,18,11,15,103.0,278.5,0.8,11.0,341.0,346.21,277.5
2017,2,18,11,30,122.0,291.0,0.8,11.0,366.0,386.28,308.44
2017,2,18,11,45,137.0,297.5,0.8,11.5,383.0,410.87,326.64
2017,2,18,12,0,152.0,304.0,0.8,12.0,400.0,436.0,345.2
2017,2,18,12,15,296.0,280.0,0.75,12.0,468.5,541.89,427.31
2017,2,18,12,30,440.0,256.0,0.7,12.0,537.0,653.18,509.63
2017,2,18,12,45,230.0,246.0,0.7,12.0,393.0,465.85,367.95
2017,2,18,13,0,20.0,236.0,0.7,12.0,249.0,246.96,195.79
2017,2,18,13,15,10.5,203.5,0.7,11.5,210.5,205.97,164.66
2017,2,18,13,30,1.0,171.0,0.7,11.0,172.0,165.01,131.87
2017,2,18,13,45,0.5,166.0,0.7,11.0,166.5,159.94,128.06
2017,2,18,14,0,0.0,161.0,0.7,11.0,161.0,154.91,124.12
2017,2,18,14,15,128.0,198.0,0.7,10.5,266.0,327.76,268.25
2017,2,18,14,30,256.0,235.0,0.7,10.0,371.0,494.01,398.94
2017,2,18,14,45,139.5,208.0,0.7,10.0,282.0,350.61,284.96
2017,2,18,15,0,23.0,181.0,0.7,10.0,193.0,199.71,162.3
2017,2,18,15,15,11.5,155.5,0.7,9.5,161.5,163.58,133.58
2017,2,18,15,30,0.0,130.0,0.7,9.0,130.0,127.98,104.09
2017,2,18,15,45,0.0,115.5,0.7,9.0,115.5,113.65,92.34
2017,2,18,16,0,0.0,101.0,0.7,9.0,101.0,99.33,80.34
2017,2,18,16,15,0.0,85.5,0.65,8.5,85.5,83.85,67.29
2017,2,18,16,30,0.0,70.0,0.6,8.0,70.0,68.3,53.93
2017,2,18,16,45,0.0,54.5,0.6,8.0,54.5,52.65,40.13
2017,2,18,17,0,0.0,39.0,0.6,8.0,39.0,36.79,26.01
2017,2,18,17,15,0.0,25.5,0.6,7.5,25.5,23.68,14.09
2017,2,18,17,30,0.0,12.0,0.6,7.0,12.0,11.12,0.0
2017,2,18,17,45,0.0,6.0,0.6,7.0,6.0,5.72,0.0
2017,2,18,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,1.5,0.6,8.0,1.5,1.39,0.0
2017,2,19,7,30,0.0,3.0,0.6,8.0,3.0,2.77,0.0
2017,2,19,7,45,0.0,5.5,0.65,8.0,5.5,5.09,0.0
2017,2,19,8,0,0.0,8.0,0.7,8.0,8.0,7.4,0.8
2017,2,19,8,15,0.0,11.0,0.7,8.0,11.0,10.19,3.31
2017,2,19,8,30,0.0,14.0,0.7,8.0,14.0,12.97,5.8
2017,2,19,8,45,0.0,16.5,0.7,8.5,16.5,15.29,7.83
2017,2,19,9,0,0.0,19.0,0.7,9.0,19.0,17.62,9.83
2017,2,19,9,15,0.0,72.0,0.7,9.0,72.0,67.0,52.69
2017,2,19,9,30,0.0,125.0,0.7,9.0,125.0,116.03,94.21
2017,2,19,9,45,19.0,162.0,0.7,9.0,171.5,158.75,129.43
2017,2,19,10,0,38.0,199.0,0.7,9.0,218.0,206.53,168.4
2017,2,19,10,15,22.0,189.5,0.65,9.0,200.5,189.26,153.74
2017,2,19,10,30,6.0,180.0,0.6,9.0,183.0,172.64,139.77
2017,2,19,10,45,7.0,188.0,0.6,9.5,192.0,181.6,146.7
2017,2,19,11,0,8.0,196.0,0.6,10.0,201.0,190.67,153.57
2017,2,19,11,15,4.0,135.0,0.6,10.0,137.5,129.48,103.35
2017,2,19,11,30,0.0,74.0,0.6,10.0,74.0,68.94,52.96
2017,2,19,11,45,0.0,75.5,0.6,10.0,75.5,70.35,54.23
2017,2,19,12,0,0.0,77.0,0.6,10.0,77.0,71.75,55.38
2017,2,19,12,15,3.0,137.5,0.6,10.0,140.0,131.98,105.6
2017,2,19,12,30,6.0,198.0,0.6,10.0,203.0,194.64,156.48
2017,2,19,12,45,3.0,157.5,0.6,10.0,160.0,152.06,121.56
2017,2,19,13,0,0.0,117.0,0.6,10.0,117.0,109.89,86.99
2017,2,19,13,15,7.0,168.0,0.6,10.0,172.5,166.63,134.15
2017,2,19,13,30,14.0,219.0,0.6,10.0,228.0,225.86,182.06
2017,2,19,13,45,11.0,206.0,0.6,10.0,213.0,210.5,169.48
2017,2,19,14,0,8.0,193.0,0.6,10.0,198.0,195.08,157.25
2017,2,19,14,15,4.0,169.0,0.6,10.0,171.5,167.21,134.75
2017,2,19,14,30,0.0,145.0,0.6,10.0,145.0,139.46,112.14
2017,2,19,14,45,0.0,95.0,0.6,10.0,95.0,88.99,70.35
2017,2,19,15,0,0.0,45.0,0.6,10.0,45.0,41.83,30.49
2017,2,19,15,15,0.0,36.5,0.6,10.0,36.5,33.9,23.8
2017,2,19,15,30,0.0,28.0,0.6,10.0,28.0,25.99,17.01
2017,2,19,15,45,0.0,24.5,0.6,10.0,24.5,22.73,14.22
2017,2,19,16,0,0.0,21.0,0.6,10.0,21.0,19.47,11.41
2017,2,19,16,15,0.0,18.0,0.6,10.0,18.0,16.68,8.98
2017,2,19,16,30,0.0,15.0,0.6,10.0,15.0,13.9,6.51
2017,2,19,16,45,0.0,11.5,0.6,10.0,11.5,10.65,3.62
2017,2,19,17,0,0.0,8.0,0.6,10.0,8.0,7.4,0.71
2017,2,19,17,15,0.0,5.0,0.55,10.0,5.0,4.62,0.0
2017,2,19,17,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2017,2,19,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2017,2,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,0.55,9.5,1.0,0.92,0.0
2017,2,20,7,30,0.0,2.0,0.5,9.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,4.5,0.5,9.0,4.5,4.16,0.0
2017,2,20,8,0,0.0,7.0,0.5,9.0,7.0,6.48,0.0
2017,2,20,8,15,0.0,9.0,0.5,9.0,9.0,8.33,1.66
2017,2,20,8,30,0.0,11.0,0.5,9.0,11.0,10.19,3.32
2017,2,20,8,45,0.0,13.5,0.5,9.0,13.5,12.51,5.37
2017,2,20,9,0,0.0,16.0,0.5,9.0,16.0,14.83,7.4
2017,2,20,9,15,0.0,19.5,0.5,8.5,19.5,18.09,10.25
2017,2,20,9,30,0.0,23.0,0.5,8.0,23.0,21.35,13.1
2017,2,20,9,45,0.0,16.5,0.55,8.0,16.5,15.31,7.77
2017,2,20,10,0,0.0,10.0,0.6,8.0,10.0,9.28,2.47
2017,2,20,10,15,0.0,18.5,0.6,8.0,18.5,17.18,9.34
2017,2,20,10,30,0.0,27.0,0.6,8.0,27.0,25.09,16.18
2017,2,20,10,45,0.0,27.0,0.6,8.0,27.0,25.1,16.14
2017,2,20,11,0,0.0,27.0,0.6,8.0,27.0,25.1,16.12
2017,2,20,11,15,0.0,22.0,0.55,8.0,22.0,20.45,12.08
2017,2,20,11,30,0.0,17.0,0.5,8.0,17.0,15.8,8.05
2017,2,20,11,45,0.0,21.5,0.5,8.0,21.5,19.99,11.66
2017,2,20,12,0,0.0,26.0,0.5,8.0,26.0,24.18,15.26
2017,2,20,12,15,0.0,21.5,0.5,8.0,21.5,20.0,11.64
2017,2,20,12,30,0.0,17.0,0.5,8.0,17.0,15.81,8.03
2017,2,20,12,45,0.0,18.0,0.5,8.5,18.0,16.74,8.81
2017,2,20,13,0,0.0,19.0,0.5,9.0,19.0,17.67,9.59
2017,2,20,13,15,3.5,108.0,0.5,8.5,110.0,104.21,83.37
2017,2,20,13,30,7.0,197.0,0.5,8.0,201.0,196.72,159.72
2017,2,20,13,45,3.5,104.5,0.5,8.0,106.5,100.93,80.33
2017,2,20,14,0,0.0,12.0,0.5,8.0,12.0,11.15,4.01
2017,2,20,14,15,0.0,12.5,0.45,8.0,12.5,11.61,4.47
2017,2,20,14,30,0.0,13.0,0.4,8.0,13.0,12.07,4.89
2017,2,20,14,45,0.0,11.5,0.4,8.0,11.5,10.67,3.69
2017,2,20,15,0,0.0,10.0,0.4,8.0,10.0,9.28,2.48
2017,2,20,15,15,0.0,39.5,0.4,7.5,39.5,36.7,26.56
2017,2,20,15,30,0.0,69.0,0.4,7.0,69.0,64.2,50.59
2017,2,20,15,45,0.0,61.0,0.4,7.0,61.0,56.72,44.15
2017,2,20,16,0,0.0,53.0,0.4,7.0,53.0,49.26,37.73
2017,2,20,16,15,0.0,45.0,0.4,7.0,45.0,41.8,31.24
2017,2,20,16,30,0.0,37.0,0.4,7.0,37.0,34.35,24.66
2017,2,20,16,45,0.0,29.0,0.4,7.0,29.0,26.9,18.0
2017,2,20,17,0,0.0,21.0,0.4,7.0,21.0,19.47,11.28
2017,2,20,17,15,0.0,14.0,0.4,7.0,14.0,12.97,5.32
2017,2,20,17,30,0.0,7.0,0.4,7.0,7.0,6.48,0.0
2017,2,20,17,45,0.0,3.5,0.4,7.0,3.5,3.34,0.0
2017,2,20,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,21,7,15,136.5,17.0,0.5,8.0,30.5,13.37,0.0
2017,2,21,7,30,273.0,34.0,0.5,8.0,61.0,27.62,17.81
2017,2,21,7,45,378.0,44.5,0.5,8.5,104.5,34.87,25.56
2017,2,21,8,0,483.0,55.0,0.5,9.0,148.0,54.35,33.35
2017,2,21,8,15,542.0,62.0,0.5,9.0,193.0,97.25,56.63
2017,2,21,8,30,601.0,69.0,0.5,9.0,238.0,147.04,93.69
2017,2,21,8,45,664.0,66.5,0.5,9.0,283.5,195.44,134.01
2017,2,21,9,0,727.0,64.0,0.5,9.0,329.0,251.88,183.31
2017,2,21,9,15,659.5,90.5,0.5,9.0,353.0,297.47,227.42
2017,2,21,9,30,592.0,117.0,0.5,9.0,377.0,336.58,264.25
2017,2,21,9,45,513.5,150.5,0.5,9.5,390.0,367.19,291.77
2017,2,21,10,0,435.0,184.0,0.5,10.0,403.0,391.19,312.13
2017,2,21,10,15,217.5,149.5,0.5,10.0,259.0,263.25,213.01
2017,2,21,10,30,0.0,115.0,0.5,10.0,115.0,107.41,85.01
2017,2,21,10,45,0.0,78.0,0.5,10.5,78.0,72.65,56.19
2017,2,21,11,0,0.0,41.0,0.5,11.0,41.0,38.14,26.94
2017,2,21,11,15,0.0,55.0,0.5,11.0,55.0,51.2,38.02
2017,2,21,11,30,0.0,69.0,0.5,11.0,69.0,64.27,48.97
2017,2,21,11,45,123.5,186.5,0.5,11.5,266.5,284.5,231.15
2017,2,21,12,0,247.0,304.0,0.5,12.0,464.0,511.2,402.58
2017,2,21,12,15,184.5,307.5,0.5,12.0,427.5,473.05,370.41
2017,2,21,12,30,122.0,311.0,0.5,12.0,391.0,431.55,338.34
2017,2,21,12,45,177.5,307.0,0.5,12.0,422.5,478.86,375.73
2017,2,21,13,0,233.0,303.0,0.5,12.0,454.0,527.01,412.38
2017,2,21,13,15,128.5,272.0,0.45,11.5,355.0,405.88,320.14
2017,2,21,13,30,24.0,241.0,0.4,11.0,256.0,257.52,204.48
2017,2,21,13,45,12.0,126.5,0.4,11.0,134.0,129.97,103.32
2017,2,21,14,0,0.0,12.0,0.4,11.0,12.0,11.15,3.89
2017,2,21,14,15,28.0,122.5,0.4,10.5,138.0,146.28,119.15
2017,2,21,14,30,56.0,233.0,0.4,10.0,264.0,296.01,240.13
2017,2,21,14,45,93.5,225.0,0.4,10.0,272.5,319.91,259.42
2017,2,21,15,0,131.0,217.0,0.4,10.0,281.0,355.3,288.48
2017,2,21,15,15,116.0,198.5,0.4,9.5,251.5,320.88,261.92
2017,2,21,15,30,101.0,180.0,0.4,9.0,222.0,274.65,226.12
2017,2,21,15,45,94.0,161.5,0.4,9.0,197.5,247.27,204.62
2017,2,21,16,0,87.0,143.0,0.4,9.0,173.0,220.03,182.65
2017,2,21,16,15,80.5,123.0,0.4,8.5,147.5,191.3,159.27
2017,2,21,16,30,74.0,103.0,0.4,8.0,122.0,162.7,135.35
2017,2,21,16,45,61.5,82.5,0.4,8.0,96.5,129.99,106.96
2017,2,21,17,0,49.0,62.0,0.4,8.0,71.0,97.77,78.46
2017,2,21,17,15,24.5,43.5,0.4,7.5,48.0,63.08,47.45
2017,2,21,17,30,0.0,25.0,0.4,7.0,25.0,25.53,11.73
2017,2,21,17,45,0.0,12.5,0.4,7.0,12.5,11.91,0.0
2017,2,21,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,22,7,15,201.0,16.0,0.4,5.0,36.5,12.45,0.0
2017,2,22,7,30,402.0,32.0,0.4,5.0,73.0,25.52,16.53
2017,2,22,7,45,498.0,40.5,0.45,5.5,119.5,31.07,22.55
2017,2,22,8,0,594.0,49.0,0.5,6.0,166.0,53.15,29.89
2017,2,22,8,15,438.0,78.5,0.5,6.0,177.5,103.14,66.41
2017,2,22,8,30,282.0,108.0,0.5,6.0,189.0,135.8,99.64
2017,2,22,8,45,301.0,123.0,0.5,6.5,223.0,172.38,130.77
2017,2,22,9,0,320.0,138.0,0.5,7.0,257.0,211.02,164.21
2017,2,22,9,15,303.0,159.0,0.5,7.0,282.0,245.51,195.29
2017,2,22,9,30,286.0,180.0,0.5,7.0,307.0,278.08,223.89
2017,2,22,9,45,434.5,162.5,0.55,7.5,374.5,346.2,278.71
2017,2,22,10,0,583.0,145.0,0.6,8.0,442.0,428.56,344.45
2017,2,22,10,15,442.5,194.0,0.6,8.0,427.5,430.8,346.81
2017,2,22,10,30,302.0,243.0,0.6,8.0,413.0,417.14,335.95
2017,2,22,10,45,267.5,261.0,0.6,8.0,416.5,430.2,346.08
2017,2,22,11,0,233.0,279.0,0.6,8.0,420.0,433.39,348.06
2017,2,22,11,15,256.0,284.5,0.6,8.0,443.5,473.9,379.26
2017,2,22,11,30,279.0,290.0,0.6,8.0,467.0,508.7,405.52
2017,2,22,11,45,196.0,299.5,0.65,8.0,425.0,458.57,366.18
2017,2,22,12,0,113.0,309.0,0.7,8.0,383.0,401.71,321.58
2017,2,22,12,15,124.5,312.0,0.7,8.0,394.0,429.46,343.6
2017,2,22,12,30,136.0,315.0,0.7,8.0,405.0,447.68,357.59
2017,2,22,12,45,237.0,300.5,0.7,8.0,455.5,522.37,416.88
2017,2,22,13,0,338.0,286.0,0.7,8.0,506.0,611.19,484.41
2017,2,22,13,15,169.0,151.0,0.7,8.0,261.0,317.33,259.32
2017,2,22,13,30,0.0,16.0,0.7,8.0,16.0,14.87,7.09
2017,2,22,13,45,2.5,102.0,0.7,8.0,103.5,97.62,78.06
2017,2,22,14,0,5.0,188.0,0.7,8.0,191.0,186.83,152.1
2017,2,22,14,15,161.0,210.5,0.7,7.5,299.0,371.36,306.07
2017,2,22,14,30,317.0,233.0,0.7,7.0,407.0,545.35,442.93
2017,2,22,14,45,285.5,222.0,0.7,7.0,371.5,503.56,409.39
2017,2,22,15,0,254.0,211.0,0.7,7.0,336.0,461.7,377.83
2017,2,22,15,15,541.0,142.0,0.7,6.5,380.0,616.86,504.98
2017,2,22,15,30,828.0,73.0,0.7,6.0,424.0,743.3,600.03
2017,2,22,15,45,799.5,69.5,0.7,6.0,379.0,693.72,563.08
2017,2,22,16,0,771.0,66.0,0.7,6.0,334.0,643.1,526.98
2017,2,22,16,15,729.0,61.5,0.65,5.5,286.0,581.57,481.15
2017,2,22,16,30,687.0,57.0,0.6,5.0,238.0,520.79,432.88
2017,2,22,16,45,625.0,50.5,0.6,5.0,189.5,451.85,375.42
2017,2,22,17,0,563.0,44.0,0.6,5.0,141.0,382.53,315.15
2017,2,22,17,15,450.0,35.0,0.6,4.5,96.5,289.51,233.22
2017,2,22,17,30,337.0,26.0,0.6,4.0,52.0,204.39,137.35
2017,2,22,17,45,168.5,13.0,0.6,4.0,26.0,78.54,0.0
2017,2,22,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
