Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,23,7,15,209.5,17.0,0.5,4.0,39.5,13.22,0.14
2017,2,23,7,30,419.0,34.0,0.5,4.0,79.0,27.2,18.27
2017,2,23,7,45,520.5,41.5,0.5,4.5,127.0,31.77,23.33
2017,2,23,8,0,622.0,49.0,0.5,5.0,175.0,55.6,30.64
2017,2,23,8,15,678.5,55.0,0.5,5.5,225.0,108.81,61.17
2017,2,23,8,30,735.0,61.0,0.5,6.0,275.0,165.51,104.46
2017,2,23,8,45,775.0,64.5,0.5,6.5,323.5,222.56,153.77
2017,2,23,9,0,815.0,68.0,0.5,7.0,372.0,283.46,208.03
2017,2,23,9,15,840.5,71.0,0.45,7.0,417.0,342.66,261.32
2017,2,23,9,30,866.0,74.0,0.4,7.0,462.0,403.36,314.49
2017,2,23,9,45,887.0,75.0,0.4,7.5,502.0,461.62,363.81
2017,2,23,10,0,908.0,76.0,0.4,8.0,542.0,519.34,410.88
2017,2,23,10,15,920.0,78.0,0.4,8.0,575.5,573.25,454.11
2017,2,23,10,30,932.0,80.0,0.4,8.0,609.0,625.96,495.03
2017,2,23,10,45,942.5,80.5,0.4,8.5,635.5,674.73,530.9
2017,2,23,11,0,953.0,81.0,0.4,9.0,662.0,721.62,564.29
2017,2,23,11,15,958.0,82.0,0.4,9.0,681.0,763.08,592.59
2017,2,23,11,30,963.0,83.0,0.4,9.0,700.0,801.81,618.16
2017,2,23,11,45,966.5,83.0,0.4,9.5,711.0,835.37,638.88
2017,2,23,12,0,970.0,83.0,0.4,10.0,722.0,865.73,657.31
2017,2,23,12,15,970.0,83.5,0.4,10.0,724.5,890.46,673.13
2017,2,23,12,30,970.0,84.0,0.4,10.0,727.0,911.57,686.67
2017,2,23,12,45,964.5,85.5,0.4,10.0,720.5,925.45,695.57
2017,2,23,13,0,959.0,87.0,0.4,10.0,714.0,935.45,702.18
2017,2,23,13,15,954.5,86.0,0.4,10.0,700.5,939.56,705.14
2017,2,23,13,30,950.0,85.0,0.4,10.0,687.0,939.8,705.83
2017,2,23,13,45,944.0,84.0,0.45,10.0,665.5,934.89,704.48
2017,2,23,14,0,938.0,83.0,0.5,10.0,644.0,926.21,700.87
2017,2,23,14,15,927.5,81.5,0.5,9.5,615.5,909.35,692.12
2017,2,23,14,30,917.0,80.0,0.5,9.0,587.0,889.01,681.19
2017,2,23,14,45,901.5,78.0,0.5,9.0,551.5,860.55,663.56
2017,2,23,15,0,886.0,76.0,0.5,9.0,516.0,829.16,643.9
2017,2,23,15,15,866.0,73.5,0.5,8.5,474.5,797.65,625.1
2017,2,23,15,30,846.0,71.0,0.5,8.0,433.0,756.91,599.37
2017,2,23,15,45,818.0,67.5,0.5,8.0,387.5,707.03,565.46
2017,2,23,16,0,790.0,64.0,0.5,8.0,342.0,656.05,529.9
2017,2,23,16,15,749.0,60.0,0.55,7.5,293.5,595.0,486.85
2017,2,23,16,30,708.0,56.0,0.6,7.0,245.0,534.57,440.63
2017,2,23,16,45,644.5,50.0,0.65,6.5,195.5,459.65,380.34
2017,2,23,17,0,581.0,44.0,0.7,6.0,146.0,393.45,323.73
2017,2,23,17,15,472.0,35.0,0.7,5.5,101.0,301.24,242.81
2017,2,23,17,30,363.0,26.0,0.7,5.0,56.0,218.06,152.11
2017,2,23,17,45,181.5,13.0,0.75,5.0,28.0,83.98,0.0
2017,2,23,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,7,15,86.5,20.0,0.5,3.5,29.5,15.61,3.16
2017,2,24,7,30,173.0,40.0,0.4,4.0,59.0,31.02,21.83
2017,2,24,7,45,208.0,59.0,0.3,5.0,93.5,47.06,37.2
2017,2,24,8,0,243.0,78.0,0.2,6.0,128.0,70.81,51.0
2017,2,24,8,15,270.0,95.5,0.15,6.0,164.5,105.74,75.2
2017,2,24,8,30,297.0,113.0,0.1,6.0,201.0,144.02,105.66
2017,2,24,8,45,320.5,126.0,0.1,6.5,235.5,180.91,136.69
2017,2,24,9,0,344.0,139.0,0.1,7.0,270.0,220.27,170.38
2017,2,24,9,15,573.5,113.5,0.1,7.0,360.5,297.0,230.01
2017,2,24,9,30,803.0,88.0,0.1,7.0,451.0,395.72,308.31
2017,2,24,9,45,820.0,91.5,0.1,7.5,490.0,451.32,354.34
2017,2,24,10,0,837.0,95.0,0.1,8.0,529.0,507.02,399.16
2017,2,24,10,15,851.0,97.5,0.1,8.0,562.0,559.91,441.01
2017,2,24,10,30,865.0,100.0,0.1,8.0,595.0,612.0,480.93
2017,2,24,10,45,873.5,102.0,0.15,8.5,620.5,659.07,515.65
2017,2,24,11,0,882.0,104.0,0.2,9.0,646.0,704.33,548.19
2017,2,24,11,15,736.0,152.0,0.2,9.0,613.5,688.62,535.04
2017,2,24,11,30,590.0,200.0,0.2,9.0,581.0,654.76,509.32
2017,2,24,11,45,744.0,155.0,0.25,9.5,643.0,751.84,580.99
2017,2,24,12,0,898.0,110.0,0.3,10.0,705.0,846.25,643.5
2017,2,24,12,15,898.5,110.0,0.3,10.0,708.0,869.91,657.54
2017,2,24,12,30,899.0,110.0,0.3,10.0,711.0,890.18,670.57
2017,2,24,12,45,899.0,109.0,0.3,10.0,706.0,905.42,680.4
2017,2,24,13,0,899.0,108.0,0.3,10.0,701.0,917.07,688.08
2017,2,24,13,15,629.5,191.0,0.3,9.5,602.0,786.3,601.31
2017,2,24,13,30,360.0,274.0,0.3,9.0,503.0,628.77,488.17
2017,2,24,13,45,208.5,268.5,0.35,9.0,400.0,478.22,378.31
2017,2,24,14,0,57.0,263.0,0.4,9.0,297.0,327.25,261.31
2017,2,24,14,15,235.5,239.5,0.4,8.5,372.0,484.45,389.81
2017,2,24,14,30,414.0,216.0,0.4,8.0,447.0,623.14,496.31
2017,2,24,14,45,454.0,192.0,0.4,8.0,431.0,624.84,497.72
2017,2,24,15,0,494.0,168.0,0.4,8.0,415.0,622.71,498.29
2017,2,24,15,15,516.0,148.0,0.4,7.5,388.0,606.69,489.08
2017,2,24,15,30,538.0,128.0,0.4,7.0,361.0,587.18,477.19
2017,2,24,15,45,510.5,121.0,0.4,7.0,323.5,543.27,444.56
2017,2,24,16,0,483.0,114.0,0.4,7.0,286.0,499.35,411.35
2017,2,24,16,15,457.5,101.0,0.4,6.5,245.5,449.71,373.47
2017,2,24,16,30,432.0,88.0,0.4,6.0,205.0,400.57,334.46
2017,2,24,16,45,390.0,74.0,0.4,5.5,164.0,341.26,285.36
2017,2,24,17,0,348.0,60.0,0.4,5.0,123.0,284.7,236.48
2017,2,24,17,15,278.5,45.0,0.4,4.5,85.5,216.39,175.78
2017,2,24,17,30,209.0,30.0,0.4,4.0,48.0,154.91,111.23
2017,2,24,17,45,104.5,15.0,0.4,3.5,24.0,55.71,0.0
2017,2,24,18,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,6.0,0.25,3.5,6.0,0.0,0.0
2017,2,25,7,0,0.0,12.0,0.2,4.0,12.0,11.44,0.0
2017,2,25,7,15,166.0,26.5,0.2,4.0,45.5,20.91,8.03
2017,2,25,7,30,332.0,41.0,0.2,4.0,79.0,33.37,24.11
2017,2,25,7,45,434.0,50.0,0.2,4.5,125.5,38.93,29.99
2017,2,25,8,0,536.0,59.0,0.2,5.0,172.0,65.03,38.99
2017,2,25,8,15,376.5,90.5,0.2,5.0,179.5,111.22,75.59
2017,2,25,8,30,217.0,122.0,0.2,5.0,187.0,139.99,106.34
2017,2,25,8,45,245.5,136.5,0.25,5.5,222.0,174.82,135.4
2017,2,25,9,0,274.0,151.0,0.3,6.0,257.0,212.82,167.61
2017,2,25,9,15,223.5,175.5,0.3,6.5,268.0,236.85,189.92
2017,2,25,9,30,173.0,200.0,0.3,7.0,279.0,253.68,205.09
2017,2,25,9,45,211.0,214.5,0.35,7.5,319.0,295.71,239.08
2017,2,25,10,0,249.0,229.0,0.4,8.0,359.0,344.67,277.95
2017,2,25,10,15,221.0,247.5,0.4,8.0,368.5,358.94,289.14
2017,2,25,10,30,193.0,266.0,0.4,8.0,378.0,373.59,300.37
2017,2,25,10,45,239.5,272.5,0.4,8.5,417.5,420.41,336.48
2017,2,25,11,0,286.0,279.0,0.4,9.0,457.0,477.05,378.93
2017,2,25,11,15,248.0,294.0,0.4,9.0,451.5,472.43,374.28
2017,2,25,11,30,210.0,309.0,0.4,9.0,446.0,471.16,372.53
2017,2,25,11,45,141.5,307.0,0.4,9.0,400.5,425.56,336.84
2017,2,25,12,0,73.0,305.0,0.4,9.0,355.0,365.62,290.0
2017,2,25,12,15,55.0,292.5,0.35,9.0,330.0,341.01,270.96
2017,2,25,12,30,37.0,280.0,0.3,9.0,305.0,315.2,250.54
2017,2,25,12,45,90.5,299.5,0.3,9.5,360.0,384.98,305.58
2017,2,25,13,0,144.0,319.0,0.3,10.0,415.0,469.06,368.78
2017,2,25,13,15,122.0,309.5,0.3,10.0,390.0,443.06,348.17
2017,2,25,13,30,100.0,300.0,0.3,10.0,365.0,403.06,318.31
2017,2,25,13,45,135.0,293.0,0.3,10.0,377.5,441.93,349.42
2017,2,25,14,0,170.0,286.0,0.3,10.0,390.0,467.07,369.34
2017,2,25,14,15,239.0,264.0,0.3,9.5,402.5,502.96,399.28
2017,2,25,14,30,308.0,242.0,0.3,9.0,415.0,550.13,436.95
2017,2,25,14,45,433.0,197.0,0.3,9.0,424.0,613.93,487.15
2017,2,25,15,0,558.0,152.0,0.3,9.0,433.0,657.96,522.29
2017,2,25,15,15,494.0,152.5,0.3,8.5,386.5,595.6,476.85
2017,2,25,15,30,430.0,153.0,0.3,8.0,340.0,534.49,432.62
2017,2,25,15,45,417.5,138.5,0.3,8.0,305.0,496.11,404.94
2017,2,25,16,0,405.0,124.0,0.3,8.0,270.0,456.92,375.57
2017,2,25,16,15,389.0,108.0,0.25,7.5,232.5,412.95,341.73
2017,2,25,16,30,373.0,92.0,0.2,7.0,195.0,368.86,306.59
2017,2,25,16,45,338.5,77.0,0.2,7.0,156.5,315.19,261.86
2017,2,25,17,0,304.0,62.0,0.2,7.0,118.0,263.69,217.29
2017,2,25,17,15,252.0,45.5,0.25,6.5,82.5,203.97,164.68
2017,2,25,17,30,200.0,29.0,0.3,6.0,47.0,148.85,108.46
2017,2,25,17,45,100.0,14.5,0.4,6.0,23.5,67.78,0.0
2017,2,25,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,65.5,6.0,0.65,2.5,7.5,0.0,0.0
2017,2,26,7,0,131.0,12.0,0.5,3.0,15.0,11.44,0.0
2017,2,26,7,15,287.0,23.5,0.45,4.0,52.0,18.79,7.85
2017,2,26,7,30,443.0,35.0,0.4,5.0,89.0,27.41,18.82
2017,2,26,7,45,528.0,43.5,0.35,6.0,137.0,32.86,24.34
2017,2,26,8,0,613.0,52.0,0.3,7.0,185.0,63.22,34.41
2017,2,26,8,15,666.0,57.5,0.3,7.5,234.0,113.09,63.96
2017,2,26,8,30,719.0,63.0,0.3,8.0,283.0,171.34,109.35
2017,2,26,8,45,425.5,113.5,0.35,8.5,249.5,194.58,143.44
2017,2,26,9,0,132.0,164.0,0.4,9.0,216.0,185.55,147.74
2017,2,26,9,15,239.0,172.5,0.4,9.0,278.5,239.96,190.94
2017,2,26,9,30,346.0,181.0,0.4,9.0,341.0,305.56,243.4
2017,2,26,9,45,607.5,132.5,0.45,9.5,442.0,401.57,318.67
2017,2,26,10,0,869.0,84.0,0.5,10.0,543.0,517.04,408.41
2017,2,26,10,15,435.0,127.0,0.5,10.0,356.5,366.39,294.49
2017,2,26,10,30,1.0,170.0,0.5,10.0,170.0,160.0,127.53
2017,2,26,10,45,23.0,217.5,0.5,10.0,232.0,219.83,177.14
2017,2,26,11,0,45.0,265.0,0.5,10.0,294.0,288.75,231.55
2017,2,26,11,15,173.0,281.5,0.5,10.0,394.5,406.99,325.08
2017,2,26,11,30,301.0,298.0,0.5,10.0,495.0,536.12,422.73
2017,2,26,11,45,153.5,250.0,0.55,10.5,350.5,375.25,298.39
2017,2,26,12,0,6.0,202.0,0.6,11.0,206.0,197.14,156.26
2017,2,26,12,15,208.5,242.5,0.6,10.5,384.0,434.96,349.1
2017,2,26,12,30,411.0,283.0,0.6,10.0,562.0,657.27,514.67
2017,2,26,12,45,318.0,301.0,0.6,10.0,516.0,606.59,473.26
2017,2,26,13,0,225.0,319.0,0.6,10.0,470.0,540.0,423.35
2017,2,26,13,15,242.0,310.0,0.6,10.0,469.5,549.61,432.12
2017,2,26,13,30,259.0,301.0,0.6,10.0,469.0,571.59,448.85
2017,2,26,13,45,227.5,294.5,0.6,10.0,438.5,525.81,415.0
2017,2,26,14,0,196.0,288.0,0.6,10.0,408.0,492.5,390.53
2017,2,26,14,15,295.5,257.0,0.6,9.5,429.0,558.39,444.15
2017,2,26,14,30,395.0,226.0,0.6,9.0,450.0,606.93,483.52
2017,2,26,14,45,259.5,227.0,0.6,9.0,371.0,489.41,393.16
2017,2,26,15,0,124.0,228.0,0.6,9.0,292.0,362.58,294.0
2017,2,26,15,15,314.5,183.5,0.6,8.5,327.0,475.03,389.15
2017,2,26,15,30,505.0,139.0,0.6,8.0,362.0,577.26,471.19
2017,2,26,15,45,343.5,144.5,0.6,7.5,289.5,435.41,359.86
2017,2,26,16,0,182.0,150.0,0.6,7.0,217.0,306.57,256.11
2017,2,26,16,15,166.0,132.0,0.55,6.5,186.5,269.9,227.2
2017,2,26,16,30,150.0,114.0,0.5,6.0,156.0,233.99,197.35
2017,2,26,16,45,128.5,93.5,0.5,6.0,124.5,192.15,161.38
2017,2,26,17,0,107.0,73.0,0.5,6.0,93.0,151.6,125.64
2017,2,26,17,15,78.5,53.0,0.5,5.5,65.0,109.56,88.02
2017,2,26,17,30,50.0,33.0,0.5,5.0,37.0,69.02,49.35
2017,2,26,17,45,25.0,16.5,0.5,5.0,18.5,31.23,0.0
2017,2,26,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,27,6,45,63.5,7.0,0.4,2.5,9.0,0.0,0.0
2017,2,27,7,0,127.0,14.0,0.4,3.0,18.0,13.34,0.0
2017,2,27,7,15,284.0,26.0,0.35,3.5,56.0,20.96,10.44
2017,2,27,7,30,441.0,38.0,0.3,4.0,94.0,29.96,21.31
2017,2,27,7,45,532.5,45.5,0.3,4.5,142.5,34.4,25.96
2017,2,27,8,0,624.0,53.0,0.3,5.0,191.0,66.37,36.27
2017,2,27,8,15,677.5,58.5,0.3,5.5,241.5,119.88,69.55
2017,2,27,8,30,731.0,64.0,0.3,6.0,292.0,176.4,113.97
2017,2,27,8,45,395.5,112.5,0.3,6.5,238.5,188.37,140.51
2017,2,27,9,0,60.0,161.0,0.3,7.0,185.0,163.1,132.17
2017,2,27,9,15,51.0,175.5,0.3,7.5,197.0,178.46,145.22
2017,2,27,9,30,42.0,190.0,0.3,8.0,209.0,192.81,156.8
2017,2,27,9,45,125.0,215.0,0.3,8.5,280.0,259.14,209.72
2017,2,27,10,0,208.0,240.0,0.3,9.0,351.0,332.91,267.47
2017,2,27,10,15,572.5,158.5,0.3,9.0,489.0,476.58,380.35
2017,2,27,10,30,937.0,77.0,0.3,9.0,627.0,637.86,502.4
2017,2,27,10,45,949.0,76.5,0.3,9.5,654.0,686.88,536.27
2017,2,27,11,0,961.0,76.0,0.3,10.0,681.0,734.09,569.06
2017,2,27,11,15,965.5,76.5,0.3,10.0,699.5,774.96,595.96
2017,2,27,11,30,970.0,77.0,0.3,10.0,718.0,813.0,620.74
2017,2,27,11,45,972.0,77.5,0.3,10.5,728.0,846.1,640.86
2017,2,27,12,0,974.0,78.0,0.3,11.0,738.0,875.89,658.66
2017,2,27,12,15,974.5,78.5,0.3,11.0,740.5,901.0,674.54
2017,2,27,12,30,975.0,79.0,0.3,11.0,743.0,922.48,688.14
2017,2,27,12,45,968.0,81.0,0.35,11.0,736.5,935.47,697.43
2017,2,27,13,0,961.0,83.0,0.4,11.0,730.0,944.53,704.49
2017,2,27,13,15,957.0,82.5,0.4,10.5,716.5,949.44,709.25
2017,2,27,13,30,953.0,82.0,0.4,10.0,703.0,950.46,711.72
2017,2,27,13,45,526.5,184.0,0.45,10.0,525.5,694.19,538.15
2017,2,27,14,0,100.0,286.0,0.5,10.0,348.0,391.6,309.31
2017,2,27,14,15,505.5,183.0,0.5,10.0,474.0,672.32,532.42
2017,2,27,14,30,911.0,80.0,0.5,10.0,600.0,894.12,685.36
2017,2,27,14,45,668.5,135.5,0.5,10.0,504.5,751.93,585.28
2017,2,27,15,0,426.0,191.0,0.5,10.0,409.0,596.31,472.91
2017,2,27,15,15,385.5,181.5,0.5,9.5,367.5,530.56,427.55
2017,2,27,15,30,345.0,172.0,0.5,9.0,326.0,479.31,390.33
2017,2,27,15,45,565.5,119.0,0.5,9.0,340.5,590.31,479.77
2017,2,27,16,0,786.0,66.0,0.5,9.0,355.0,663.3,534.68
2017,2,27,16,15,746.5,62.0,0.5,8.5,306.5,602.78,490.33
2017,2,27,16,30,707.0,58.0,0.5,8.0,258.0,542.82,444.89
2017,2,27,16,45,645.0,52.0,0.5,7.5,208.0,468.06,385.4
2017,2,27,17,0,583.0,46.0,0.5,7.0,158.0,401.57,329.48
2017,2,27,17,15,480.5,37.5,0.5,6.5,112.0,311.91,252.32
2017,2,27,17,30,378.0,29.0,0.5,6.0,66.0,231.78,175.16
2017,2,27,17,45,189.0,14.5,0.5,5.5,33.0,107.46,0.0
2017,2,27,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,28,6,45,81.0,7.0,0.4,2.5,10.0,0.0,0.0
2017,2,28,7,0,162.0,14.0,0.4,3.0,20.0,13.34,0.0
2017,2,28,7,15,310.0,25.5,0.4,3.5,58.5,20.26,10.61
2017,2,28,7,30,458.0,37.0,0.4,4.0,97.0,28.78,20.34
2017,2,28,7,45,544.5,44.5,0.4,5.0,146.0,33.3,24.93
2017,2,28,8,0,631.0,52.0,0.4,6.0,195.0,67.69,36.2
2017,2,28,8,15,682.0,57.0,0.35,6.5,244.5,120.99,69.82
2017,2,28,8,30,733.0,62.0,0.3,7.0,294.0,177.1,114.17
2017,2,28,8,45,769.0,65.5,0.3,7.5,342.0,233.94,163.75
2017,2,28,9,0,805.0,69.0,0.3,8.0,390.0,294.14,217.16
2017,2,28,9,15,828.5,72.0,0.3,8.5,434.0,352.65,268.9
2017,2,28,9,30,852.0,75.0,0.3,9.0,478.0,412.44,320.16
2017,2,28,9,45,874.0,75.5,0.3,9.5,518.0,470.46,368.27
2017,2,28,10,0,896.0,76.0,0.3,10.0,558.0,527.95,414.18
2017,2,28,10,15,908.0,77.5,0.3,10.5,591.0,581.01,455.1
2017,2,28,10,30,920.0,79.0,0.3,11.0,624.0,632.89,493.65
2017,2,28,10,45,929.0,80.0,0.3,11.5,650.0,680.89,528.1
2017,2,28,11,0,938.0,81.0,0.3,12.0,676.0,726.92,559.87
2017,2,28,11,15,943.0,82.0,0.3,12.0,694.5,767.89,586.72
2017,2,28,11,30,948.0,83.0,0.3,12.0,713.0,806.15,611.53
2017,2,28,11,45,951.0,83.0,0.35,12.0,724.0,838.86,633.38
2017,2,28,12,0,954.0,83.0,0.4,12.0,735.0,868.38,653.18
2017,2,28,12,15,710.0,174.5,0.4,12.0,660.5,797.45,604.95
2017,2,28,12,30,466.0,266.0,0.4,12.0,586.0,698.97,533.3
2017,2,28,12,45,707.0,175.5,0.4,12.5,657.0,827.05,626.63
2017,2,28,13,0,948.0,85.0,0.4,13.0,728.0,938.33,697.03
2017,2,28,13,15,944.0,84.5,0.4,12.5,714.5,943.1,699.89
2017,2,28,13,30,940.0,84.0,0.4,12.0,701.0,944.03,702.29
2017,2,28,13,45,935.5,82.5,0.4,12.0,680.0,939.54,700.11
2017,2,28,14,0,931.0,81.0,0.4,12.0,659.0,931.28,695.72
2017,2,28,14,15,921.5,79.5,0.4,12.0,630.5,914.91,686.2
2017,2,28,14,30,912.0,78.0,0.4,12.0,602.0,895.05,674.58
2017,2,28,14,45,901.0,75.5,0.4,12.0,567.5,869.36,659.14
2017,2,28,15,0,890.0,73.0,0.4,12.0,533.0,840.56,641.62
2017,2,28,15,15,872.0,70.5,0.4,11.5,492.5,803.18,619.24
2017,2,28,15,30,854.0,68.0,0.4,11.0,452.0,763.51,594.93
2017,2,28,15,45,830.0,64.5,0.4,11.0,406.5,722.38,567.99
2017,2,28,16,0,806.0,61.0,0.4,11.0,361.0,673.27,534.61
2017,2,28,16,15,769.0,57.5,0.4,10.0,312.5,614.27,494.77
2017,2,28,16,30,732.0,54.0,0.4,9.0,264.0,555.64,452.16
2017,2,28,16,45,676.0,48.5,0.45,8.5,214.5,483.97,396.2
2017,2,28,17,0,620.0,43.0,0.5,8.0,165.0,415.28,339.54
2017,2,28,17,15,524.0,35.5,0.5,7.5,118.0,327.65,264.43
2017,2,28,17,30,428.0,28.0,0.5,7.0,71.0,248.17,188.93
2017,2,28,17,45,214.0,14.0,0.55,6.5,35.5,117.84,0.0
2017,2,28,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,6,45,124.0,7.5,0.85,4.5,12.0,7.15,0.0
2017,3,1,7,0,248.0,15.0,0.7,5.0,24.0,14.3,0.0
2017,3,1,7,15,392.0,24.5,0.55,6.0,66.0,20.91,11.51
2017,3,1,7,30,536.0,34.0,0.4,7.0,108.0,28.31,19.73
2017,3,1,7,45,613.5,40.5,0.3,8.0,157.5,32.5,23.94
2017,3,1,8,0,691.0,47.0,0.2,9.0,207.0,70.78,35.87
2017,3,1,8,15,739.0,52.0,0.15,9.5,258.0,124.59,69.28
2017,3,1,8,30,787.0,57.0,0.1,10.0,309.0,183.8,115.96
2017,3,1,8,45,819.0,60.0,0.1,11.0,358.0,242.55,166.56
2017,3,1,9,0,851.0,63.0,0.1,12.0,407.0,304.11,220.13
2017,3,1,9,15,873.0,66.0,0.1,12.5,452.0,366.2,273.82
2017,3,1,9,30,895.0,69.0,0.1,13.0,497.0,427.4,325.17
2017,3,1,9,45,902.5,74.0,0.1,13.5,535.0,484.71,371.77
2017,3,1,10,0,910.0,79.0,0.1,14.0,573.0,540.92,415.63
2017,3,1,10,15,921.5,81.0,0.1,14.0,606.5,594.99,457.05
2017,3,1,10,30,933.0,83.0,0.1,14.0,640.0,647.79,496.17
2017,3,1,10,45,941.5,84.0,0.1,14.5,666.5,696.12,530.01
2017,3,1,11,0,950.0,85.0,0.1,15.0,693.0,742.39,561.07
2017,3,1,11,15,955.0,86.0,0.1,15.0,711.5,783.86,587.61
2017,3,1,11,30,960.0,87.0,0.1,15.0,730.0,822.58,612.11
2017,3,1,11,45,962.5,87.5,0.1,15.5,740.5,855.85,631.7
2017,3,1,12,0,965.0,88.0,0.1,16.0,751.0,885.87,649.07
2017,3,1,12,15,965.5,88.0,0.1,16.0,754.0,910.27,664.02
2017,3,1,12,30,966.0,88.0,0.1,16.0,757.0,931.05,676.8
2017,3,1,12,45,964.5,87.5,0.15,16.0,751.0,945.83,686.71
2017,3,1,13,0,963.0,87.0,0.2,16.0,745.0,956.78,694.57
2017,3,1,13,15,959.0,86.5,0.2,16.0,731.0,961.64,697.88
2017,3,1,13,30,955.0,86.0,0.2,16.0,717.0,962.6,699.0
2017,3,1,13,45,947.5,85.0,0.2,16.0,695.0,955.97,695.54
2017,3,1,14,0,940.0,84.0,0.2,16.0,673.0,945.54,689.95
2017,3,1,14,15,930.5,82.5,0.2,15.5,644.0,929.05,681.95
2017,3,1,14,30,921.0,81.0,0.2,15.0,615.0,909.03,671.8
2017,3,1,14,45,907.0,79.5,0.25,15.0,579.5,881.8,656.69
2017,3,1,15,0,893.0,78.0,0.3,15.0,544.0,851.56,639.6
2017,3,1,15,15,874.0,75.5,0.3,14.5,502.0,820.15,621.76
2017,3,1,15,30,855.0,73.0,0.3,14.0,460.0,779.3,597.16
2017,3,1,15,45,828.5,69.5,0.3,14.0,414.0,729.5,564.8
2017,3,1,16,0,802.0,66.0,0.3,14.0,368.0,678.48,530.83
2017,3,1,16,15,764.0,62.0,0.4,13.0,318.5,618.11,492.11
2017,3,1,16,30,726.0,58.0,0.5,12.0,269.0,558.16,450.23
2017,3,1,16,45,667.5,52.5,0.6,11.5,218.5,484.93,394.1
2017,3,1,17,0,609.0,47.0,0.7,11.0,168.0,414.8,337.11
2017,3,1,17,15,512.0,39.0,0.75,10.5,120.5,331.35,266.0
2017,3,1,17,30,415.0,31.0,0.8,10.0,73.0,252.06,192.32
2017,3,1,17,45,207.5,15.5,0.85,9.5,36.5,118.42,18.7
2017,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,6,45,120.0,8.5,1.1,6.5,13.5,8.1,0.0
2017,3,2,7,0,240.0,17.0,1.0,7.0,27.0,13.82,0.0
2017,3,2,7,15,384.0,27.0,0.8,8.0,69.5,21.29,12.08
2017,3,2,7,30,528.0,37.0,0.6,9.0,112.0,31.05,22.04
2017,3,2,7,45,605.5,44.0,0.4,10.0,162.5,35.57,26.51
2017,3,2,8,0,683.0,51.0,0.2,11.0,213.0,76.21,39.57
2017,3,2,8,15,731.0,56.0,0.15,11.5,264.0,129.72,73.16
2017,3,2,8,30,779.0,61.0,0.1,12.0,315.0,188.65,119.53
2017,3,2,8,45,811.0,64.5,0.1,12.5,364.0,247.57,170.2
2017,3,2,9,0,843.0,68.0,0.1,13.0,413.0,309.33,223.9
2017,3,2,9,15,865.5,71.0,0.05,13.5,458.0,369.84,275.79
2017,3,2,9,30,888.0,74.0,0.0,14.0,503.0,432.4,327.58
2017,3,2,9,45,903.5,76.5,0.0,14.5,542.5,490.6,374.37
2017,3,2,10,0,919.0,79.0,0.0,15.0,582.0,548.48,419.05
2017,3,2,10,15,930.5,80.5,0.0,15.0,615.5,602.52,460.09
2017,3,2,10,30,942.0,82.0,0.0,15.0,649.0,655.26,498.86
2017,3,2,10,45,950.0,83.0,0.0,15.5,675.5,703.66,532.44
2017,3,2,11,0,958.0,84.0,0.0,16.0,702.0,749.94,562.99
2017,3,2,11,15,963.0,85.0,0.0,16.0,720.5,791.7,589.5
2017,3,2,11,30,968.0,86.0,0.0,16.0,739.0,830.68,613.95
2017,3,2,11,45,971.0,86.5,0.0,16.5,750.0,864.57,633.73
2017,3,2,12,0,974.0,87.0,0.0,17.0,761.0,895.2,651.31
2017,3,2,12,15,974.5,87.0,0.0,17.0,763.5,919.77,666.22
2017,3,2,12,30,975.0,87.0,0.0,17.0,766.0,940.68,678.96
2017,3,2,12,45,974.5,86.0,0.05,17.5,760.0,955.86,687.31
2017,3,2,13,0,974.0,85.0,0.1,18.0,754.0,967.18,693.73
2017,3,2,13,15,970.0,84.5,0.1,18.0,740.0,972.04,696.99
2017,3,2,13,30,966.0,84.0,0.1,18.0,726.0,972.96,698.07
2017,3,2,13,45,958.0,83.5,0.1,18.0,704.0,966.37,694.7
2017,3,2,14,0,950.0,83.0,0.1,18.0,682.0,955.95,689.21
2017,3,2,14,15,940.5,81.5,0.1,17.5,653.0,939.28,681.25
2017,3,2,14,30,931.0,80.0,0.1,17.0,624.0,919.05,671.16
2017,3,2,14,45,917.0,78.5,0.15,17.0,588.0,891.54,655.97
2017,3,2,15,0,903.0,77.0,0.2,17.0,552.0,860.99,638.86
2017,3,2,15,15,885.0,74.5,0.2,16.5,510.5,823.12,617.06
2017,3,2,15,30,867.0,72.0,0.2,16.0,469.0,789.58,597.84
2017,3,2,15,45,838.5,69.5,0.25,16.0,422.0,739.01,566.13
2017,3,2,16,0,810.0,67.0,0.3,16.0,375.0,687.31,532.91
2017,3,2,16,15,772.5,63.0,0.4,15.0,325.5,626.83,494.67
2017,3,2,16,30,735.0,59.0,0.5,14.0,276.0,566.7,453.33
2017,3,2,16,45,664.5,55.0,0.6,13.5,224.0,487.32,393.11
2017,3,2,17,0,594.0,51.0,0.7,13.0,172.0,417.12,336.55
2017,3,2,17,15,496.5,42.5,0.7,12.0,124.0,328.51,262.58
2017,3,2,17,30,399.0,34.0,0.7,11.0,76.0,248.54,190.25
2017,3,2,17,45,199.5,17.0,0.75,10.5,38.0,118.32,34.57
2017,3,2,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,13.5,0.85,7.5,13.5,12.87,0.0
2017,3,3,7,0,0.0,27.0,0.8,8.0,27.0,23.26,0.0
2017,3,3,7,15,205.0,37.5,0.7,8.5,67.5,29.37,19.17
2017,3,3,7,30,410.0,48.0,0.6,9.0,108.0,38.24,28.49
2017,3,3,7,45,484.5,58.5,0.5,9.5,156.0,44.94,35.02
2017,3,3,8,0,559.0,69.0,0.4,10.0,204.0,84.8,50.1
2017,3,3,8,15,613.0,76.0,0.4,10.0,254.0,133.84,82.16
2017,3,3,8,30,667.0,83.0,0.4,10.0,304.0,189.2,126.23
2017,3,3,8,45,655.0,89.0,0.4,10.5,332.5,234.16,167.23
2017,3,3,9,0,643.0,95.0,0.4,11.0,361.0,277.05,206.86
2017,3,3,9,15,496.5,144.0,0.4,11.0,362.5,308.88,239.48
2017,3,3,9,30,350.0,193.0,0.4,11.0,364.0,323.53,255.4
2017,3,3,9,45,383.0,202.5,0.4,11.5,403.0,369.28,292.01
2017,3,3,10,0,416.0,212.0,0.4,12.0,442.0,421.11,332.12
2017,3,3,10,15,350.0,241.5,0.35,12.0,443.0,432.7,340.62
2017,3,3,10,30,284.0,271.0,0.3,12.0,444.0,441.14,346.17
2017,3,3,10,45,293.5,282.0,0.3,12.5,467.0,474.18,370.31
2017,3,3,11,0,303.0,293.0,0.3,13.0,490.0,507.35,393.78
2017,3,3,11,15,281.0,306.0,0.3,13.0,492.5,519.65,401.92
2017,3,3,11,30,259.0,319.0,0.3,13.0,495.0,529.69,408.51
2017,3,3,11,45,260.0,324.0,0.3,13.0,503.5,547.51,421.22
2017,3,3,12,0,261.0,329.0,0.3,13.0,512.0,564.5,433.16
2017,3,3,12,15,279.0,327.0,0.3,13.0,523.0,587.43,449.81
2017,3,3,12,30,297.0,325.0,0.3,13.0,534.0,609.95,466.03
2017,3,3,12,45,276.5,326.0,0.35,13.0,519.5,601.28,459.95
2017,3,3,13,0,256.0,327.0,0.4,13.0,505.0,590.9,453.06
2017,3,3,13,15,202.0,324.5,0.4,13.0,463.0,532.01,410.26
2017,3,3,13,30,148.0,322.0,0.4,13.0,421.0,484.22,375.1
2017,3,3,13,45,194.5,308.5,0.4,13.5,435.0,513.68,398.4
2017,3,3,14,0,241.0,295.0,0.4,14.0,449.0,541.98,419.77
2017,3,3,14,15,185.0,284.0,0.4,14.0,399.0,480.22,373.77
2017,3,3,14,30,129.0,273.0,0.4,14.0,349.0,418.8,328.07
2017,3,3,14,45,169.5,255.0,0.45,14.0,348.5,433.26,341.94
2017,3,3,15,0,210.0,237.0,0.5,14.0,348.0,445.48,353.34
2017,3,3,15,15,346.5,194.5,0.5,13.5,361.5,517.14,411.85
2017,3,3,15,30,483.0,152.0,0.5,13.0,375.0,580.79,462.61
2017,3,3,15,45,620.0,115.5,0.5,12.5,372.5,633.41,504.42
2017,3,3,16,0,757.0,79.0,0.5,12.0,370.0,664.8,528.97
2017,3,3,16,15,716.0,74.0,0.45,11.5,320.5,606.73,486.92
2017,3,3,16,30,675.0,69.0,0.4,11.0,271.0,545.42,440.79
2017,3,3,16,45,616.5,62.0,0.4,10.5,220.5,472.39,384.09
2017,3,3,17,0,558.0,55.0,0.4,10.0,170.0,402.79,327.37
2017,3,3,17,15,459.5,45.5,0.4,9.5,123.0,313.84,252.63
2017,3,3,17,30,361.0,36.0,0.4,9.0,76.0,233.69,180.81
2017,3,3,17,45,180.5,18.0,0.45,9.0,38.0,113.02,44.78
2017,3,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,4,6,45,107.5,9.5,0.4,9.5,15.5,9.05,0.0
2017,3,4,7,0,215.0,19.0,0.4,10.0,31.0,15.32,0.0
2017,3,4,7,15,345.5,29.5,0.4,10.0,72.0,23.12,14.08
2017,3,4,7,30,476.0,40.0,0.4,10.0,113.0,30.54,21.64
2017,3,4,7,45,557.0,46.5,0.45,10.0,161.5,34.12,25.27
2017,3,4,8,0,638.0,53.0,0.5,10.0,210.0,79.82,42.63
2017,3,4,8,15,320.0,84.5,0.5,10.0,163.5,107.96,73.17
2017,3,4,8,30,2.0,116.0,0.5,10.0,117.0,105.51,85.12
2017,3,4,8,45,6.0,132.5,0.5,10.5,135.0,122.18,98.7
2017,3,4,9,0,10.0,149.0,0.5,11.0,153.0,139.42,112.51
2017,3,4,9,15,25.0,174.0,0.5,11.0,186.0,168.73,136.12
2017,3,4,9,30,40.0,199.0,0.5,11.0,219.0,200.73,161.72
2017,3,4,9,45,20.0,171.5,0.55,11.0,181.5,168.59,135.47
2017,3,4,10,0,0.0,144.0,0.6,11.0,144.0,134.23,107.21
2017,3,4,10,15,11.5,189.0,0.6,11.0,196.0,183.24,147.26
2017,3,4,10,30,23.0,234.0,0.6,11.0,248.0,234.04,187.66
2017,3,4,10,45,11.5,139.0,0.65,11.5,146.0,137.59,109.23
2017,3,4,11,0,0.0,44.0,0.7,12.0,44.0,40.96,28.99
2017,3,4,11,15,3.5,125.0,0.7,12.0,127.5,119.58,94.56
2017,3,4,11,30,7.0,206.0,0.7,12.0,211.0,200.47,159.71
2017,3,4,11,45,19.5,246.0,0.7,12.0,260.0,250.38,199.07
2017,3,4,12,0,32.0,286.0,0.7,12.0,309.0,311.65,246.68
2017,3,4,12,15,26.5,276.0,0.7,12.0,295.0,288.73,228.36
2017,3,4,12,30,21.0,266.0,0.7,12.0,281.0,275.14,217.8
2017,3,4,12,45,10.5,202.5,0.75,12.0,210.0,202.79,160.85
2017,3,4,13,0,0.0,139.0,0.8,12.0,139.0,131.1,103.18
2017,3,4,13,15,0.0,136.5,0.8,12.0,136.5,128.78,101.6
2017,3,4,13,30,0.0,134.0,0.8,12.0,134.0,126.45,99.79
2017,3,4,13,45,225.0,192.0,0.8,12.0,336.0,422.17,341.74
2017,3,4,14,0,450.0,250.0,0.8,12.0,538.0,706.21,551.56
2017,3,4,14,15,225.0,164.0,0.75,12.0,308.0,390.44,313.46
2017,3,4,14,30,0.0,78.0,0.7,12.0,78.0,72.66,55.26
2017,3,4,14,45,290.5,116.5,0.7,12.0,272.0,402.21,331.44
2017,3,4,15,0,581.0,155.0,0.7,12.0,466.0,695.83,551.48
2017,3,4,15,15,465.5,168.5,0.7,11.5,405.5,598.75,476.84
2017,3,4,15,30,350.0,182.0,0.7,11.0,345.0,498.2,402.3
2017,3,4,15,45,175.0,136.0,0.7,11.0,217.5,299.2,246.22
2017,3,4,16,0,0.0,90.0,0.7,11.0,90.0,85.33,67.23
2017,3,4,16,15,0.0,78.0,0.7,10.5,78.0,73.6,58.01
2017,3,4,16,30,0.0,66.0,0.7,10.0,66.0,61.87,48.13
2017,3,4,16,45,0.0,54.0,0.7,10.0,54.0,50.21,38.02
2017,3,4,17,0,0.0,42.0,0.7,10.0,42.0,39.02,28.17
2017,3,4,17,15,0.0,30.5,0.7,9.5,30.5,28.31,18.67
2017,3,4,17,30,0.0,19.0,0.7,9.0,19.0,17.62,9.05
2017,3,4,17,45,0.0,9.5,0.7,9.0,9.5,8.8,0.0
2017,3,4,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,6,45,12.0,11.5,0.65,4.0,12.5,10.96,0.0
2017,3,5,7,0,24.0,23.0,0.7,4.0,25.0,20.45,2.68
2017,3,5,7,15,97.5,44.5,0.7,4.0,59.0,35.8,25.78
2017,3,5,7,30,171.0,66.0,0.7,4.0,93.0,52.03,41.72
2017,3,5,7,45,243.5,83.0,0.7,4.0,136.0,64.58,53.83
2017,3,5,8,0,316.0,100.0,0.7,4.0,179.0,100.24,71.77
2017,3,5,8,15,399.0,100.5,0.7,4.0,222.5,132.01,91.99
2017,3,5,8,30,482.0,101.0,0.7,4.0,266.0,174.95,125.63
2017,3,5,8,45,241.0,54.5,0.7,4.5,137.0,107.21,79.48
2017,3,5,9,0,0.0,8.0,0.7,5.0,8.0,7.42,0.92
2017,3,5,9,15,0.0,13.0,0.7,5.0,13.0,12.06,5.04
2017,3,5,9,30,0.0,18.0,0.7,5.0,18.0,16.71,9.11
2017,3,5,9,45,34.0,132.5,0.75,5.0,151.5,140.13,115.62
2017,3,5,10,0,68.0,247.0,0.8,5.0,285.0,267.85,220.8
2017,3,5,10,15,405.0,191.0,0.8,5.0,439.0,421.64,346.31
2017,3,5,10,30,742.0,135.0,0.8,5.0,593.0,597.67,484.37
2017,3,5,10,45,484.0,223.5,0.85,5.5,527.0,548.74,442.39
2017,3,5,11,0,226.0,312.0,0.9,6.0,461.0,467.95,376.52
2017,3,5,11,15,274.5,312.0,0.9,6.0,498.5,522.41,419.68
2017,3,5,11,30,323.0,312.0,0.9,6.0,536.0,572.85,458.03
2017,3,5,11,45,538.0,252.0,0.9,6.0,630.0,704.97,559.58
2017,3,5,12,0,753.0,192.0,0.9,6.0,724.0,842.47,660.04
2017,3,5,12,15,376.5,150.0,0.85,6.0,416.0,492.49,399.25
2017,3,5,12,30,0.0,108.0,0.8,6.0,108.0,101.05,79.59
