Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,12,45,202.5,202.5,0.8,6.0,344.5,401.69,331.35
2017,3,5,13,0,405.0,297.0,0.8,6.0,581.0,692.33,549.71
2017,3,5,13,15,287.0,312.5,0.8,6.0,512.0,609.1,482.61
2017,3,5,13,30,169.0,328.0,0.8,6.0,443.0,510.26,407.18
2017,3,5,13,45,176.0,317.0,0.8,6.0,434.0,507.01,406.61
2017,3,5,14,0,183.0,306.0,0.8,6.0,425.0,502.89,404.43
2017,3,5,14,15,91.5,197.5,0.75,6.0,257.0,296.64,243.01
2017,3,5,14,30,0.0,89.0,0.7,6.0,89.0,82.95,65.45
2017,3,5,14,45,173.5,154.5,0.7,6.0,248.0,331.58,278.24
2017,3,5,15,0,347.0,220.0,0.7,6.0,407.0,555.18,453.75
2017,3,5,15,15,173.5,114.5,0.65,6.0,208.0,279.1,233.48
2017,3,5,15,30,0.0,9.0,0.6,6.0,9.0,8.35,1.64
2017,3,5,15,45,281.5,57.5,0.6,6.0,168.0,303.48,261.8
2017,3,5,16,0,563.0,106.0,0.6,6.0,327.0,562.25,467.34
2017,3,5,16,15,497.0,106.5,0.55,5.5,283.0,491.41,408.65
2017,3,5,16,30,431.0,107.0,0.5,5.0,239.0,429.93,359.67
2017,3,5,16,45,389.5,92.0,0.5,5.0,195.5,368.76,309.57
2017,3,5,17,0,348.0,77.0,0.5,5.0,152.0,310.29,259.73
2017,3,5,17,15,274.5,61.0,0.5,4.5,110.5,237.26,196.35
2017,3,5,17,30,201.0,45.0,0.5,4.0,69.0,171.33,136.7
2017,3,5,17,45,100.5,27.0,0.5,4.0,39.0,85.43,46.01
2017,3,5,18,0,0.0,9.0,0.5,4.0,9.0,8.58,0.0
2017,3,5,18,15,0.0,4.5,0.45,3.5,4.5,0.0,0.0
2017,3,5,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,6,6,45,45.0,13.5,0.4,4.5,16.5,12.87,0.0
2017,3,6,7,0,90.0,27.0,0.4,5.0,33.0,22.19,6.55
2017,3,6,7,15,202.5,44.0,0.4,5.0,72.5,34.31,24.63
2017,3,6,7,30,315.0,61.0,0.4,5.0,112.0,46.73,36.91
2017,3,6,7,45,396.0,72.5,0.4,5.0,159.5,54.31,44.35
2017,3,6,8,0,477.0,84.0,0.4,5.0,207.0,96.69,62.41
2017,3,6,8,15,254.5,108.5,0.4,5.0,175.5,123.8,91.01
2017,3,6,8,30,32.0,133.0,0.4,5.0,144.0,124.16,101.29
2017,3,6,8,45,90.0,159.0,0.4,5.5,196.0,164.53,133.24
2017,3,6,9,0,148.0,185.0,0.4,6.0,248.0,212.21,171.39
2017,3,6,9,15,129.0,204.0,0.4,6.0,263.5,233.67,189.86
2017,3,6,9,30,110.0,223.0,0.4,6.0,279.0,251.72,205.06
2017,3,6,9,45,141.5,242.0,0.45,6.5,319.5,294.16,239.03
2017,3,6,10,0,173.0,261.0,0.5,7.0,360.0,338.58,274.0
2017,3,6,10,15,133.5,273.5,0.5,7.0,352.5,339.52,274.18
2017,3,6,10,30,94.0,286.0,0.5,7.0,345.0,331.96,267.66
2017,3,6,10,45,52.0,251.5,0.55,7.5,284.5,276.46,223.08
2017,3,6,11,0,10.0,217.0,0.6,8.0,224.0,211.81,170.47
2017,3,6,11,15,62.5,275.0,0.6,8.0,318.5,314.81,253.89
2017,3,6,11,30,115.0,333.0,0.6,8.0,413.0,418.65,334.09
2017,3,6,11,45,105.0,335.5,0.6,8.5,409.0,419.01,332.4
2017,3,6,12,0,95.0,338.0,0.6,9.0,405.0,418.45,331.05
2017,3,6,12,15,126.5,344.0,0.6,9.0,434.0,466.82,368.23
2017,3,6,12,30,158.0,350.0,0.6,9.0,463.0,506.4,398.07
2017,3,6,12,45,86.5,299.0,0.6,9.0,361.0,380.75,302.02
2017,3,6,13,0,15.0,248.0,0.6,9.0,259.0,253.33,201.98
2017,3,6,13,15,19.5,256.0,0.6,9.0,270.0,266.57,213.59
2017,3,6,13,30,24.0,264.0,0.6,9.0,281.0,280.06,224.48
2017,3,6,13,45,32.5,267.5,0.6,9.0,289.5,306.26,245.48
2017,3,6,14,0,41.0,271.0,0.6,9.0,298.0,319.89,256.56
2017,3,6,14,15,40.0,260.0,0.55,8.5,285.5,308.33,248.08
2017,3,6,14,30,39.0,249.0,0.5,8.0,273.0,296.64,239.67
2017,3,6,14,45,188.0,236.5,0.5,8.0,340.0,427.32,347.28
2017,3,6,15,0,337.0,224.0,0.5,8.0,407.0,551.99,444.62
2017,3,6,15,15,417.5,188.5,0.45,7.5,398.5,584.04,470.11
2017,3,6,15,30,498.0,153.0,0.4,7.0,390.0,596.84,482.54
2017,3,6,15,45,430.5,148.5,0.4,7.0,339.0,525.27,428.29
2017,3,6,16,0,363.0,144.0,0.4,7.0,288.0,456.54,375.78
2017,3,6,16,15,336.5,130.0,0.35,7.0,250.0,396.74,329.5
2017,3,6,16,30,310.0,116.0,0.3,7.0,212.0,350.8,292.58
2017,3,6,16,45,282.0,98.0,0.3,7.0,174.0,300.07,250.84
2017,3,6,17,0,254.0,80.0,0.3,7.0,136.0,251.03,209.06
2017,3,6,17,15,209.0,62.0,0.3,7.0,100.0,195.14,160.14
2017,3,6,17,30,164.0,44.0,0.3,7.0,64.0,143.14,113.0
2017,3,6,17,45,82.0,27.0,0.3,7.0,37.0,77.97,44.85
2017,3,6,18,0,0.0,10.0,0.3,7.0,10.0,9.53,0.0
2017,3,6,18,15,0.0,5.0,0.3,7.0,5.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,10.0,0.3,7.5,10.0,9.53,0.0
2017,3,7,7,0,0.0,20.0,0.3,8.0,20.0,18.53,6.26
2017,3,7,7,15,12.5,40.0,0.25,8.0,42.0,35.2,25.32
2017,3,7,7,30,25.0,60.0,0.2,8.0,64.0,51.58,40.91
2017,3,7,7,45,37.0,80.5,0.2,8.0,89.0,68.2,56.38
2017,3,7,8,0,49.0,101.0,0.2,8.0,114.0,90.13,70.97
2017,3,7,8,15,58.0,121.5,0.2,8.0,139.5,113.53,90.03
2017,3,7,8,30,67.0,142.0,0.2,8.0,165.0,138.3,110.47
2017,3,7,8,45,123.0,164.0,0.25,8.5,214.5,176.69,140.44
2017,3,7,9,0,179.0,186.0,0.3,9.0,264.0,223.1,177.34
2017,3,7,9,15,124.5,202.0,0.3,9.0,259.0,230.72,185.14
2017,3,7,9,30,70.0,218.0,0.3,9.0,254.0,230.82,186.06
2017,3,7,9,45,35.0,186.0,0.3,9.0,204.0,190.5,153.65
2017,3,7,10,0,0.0,154.0,0.3,9.0,154.0,143.53,115.16
2017,3,7,10,15,54.0,223.0,0.3,9.0,257.0,242.44,195.93
2017,3,7,10,30,108.0,292.0,0.3,9.0,360.0,346.62,277.18
2017,3,7,10,45,65.5,274.0,0.3,9.5,316.0,307.56,244.73
2017,3,7,11,0,23.0,256.0,0.3,10.0,272.0,258.6,205.4
2017,3,7,11,15,15.5,234.5,0.3,10.0,245.0,233.67,185.87
2017,3,7,11,30,8.0,213.0,0.3,10.0,218.0,207.96,165.36
2017,3,7,11,45,200.5,260.0,0.3,10.0,403.5,435.29,346.57
2017,3,7,12,0,393.0,307.0,0.3,10.0,589.0,653.5,505.86
2017,3,7,12,15,261.5,328.5,0.3,10.0,516.5,576.57,444.95
2017,3,7,12,30,130.0,350.0,0.3,10.0,444.0,482.06,373.87
2017,3,7,12,45,85.0,325.5,0.3,10.0,387.0,408.25,319.46
2017,3,7,13,0,40.0,301.0,0.3,10.0,330.0,343.85,270.37
2017,3,7,13,15,153.0,311.5,0.3,10.0,417.5,473.82,372.56
2017,3,7,13,30,266.0,322.0,0.3,10.0,505.0,605.89,470.0
2017,3,7,13,45,135.0,255.0,0.3,10.0,348.0,399.13,314.85
2017,3,7,14,0,4.0,188.0,0.3,10.0,191.0,184.59,146.15
2017,3,7,14,15,19.0,216.0,0.3,10.0,228.0,227.91,182.97
2017,3,7,14,30,34.0,244.0,0.3,10.0,265.0,286.12,229.39
2017,3,7,14,45,17.0,168.5,0.3,10.0,179.0,177.73,142.72
2017,3,7,15,0,0.0,93.0,0.3,10.0,93.0,86.83,68.09
2017,3,7,15,15,0.0,86.5,0.3,10.0,86.5,80.57,63.32
2017,3,7,15,30,0.0,80.0,0.3,10.0,80.0,74.49,58.37
2017,3,7,15,45,0.0,58.0,0.3,10.0,58.0,53.93,41.02
2017,3,7,16,0,0.0,36.0,0.3,10.0,36.0,33.43,23.49
2017,3,7,16,15,0.0,31.5,0.3,9.5,31.5,29.23,19.97
2017,3,7,16,30,0.0,27.0,0.3,9.0,27.0,25.04,16.39
2017,3,7,16,45,230.5,47.0,0.3,9.0,98.5,212.3,180.43
2017,3,7,17,0,461.0,67.0,0.3,9.0,170.0,364.92,301.48
2017,3,7,17,15,371.0,55.5,0.3,8.5,124.5,280.28,228.08
2017,3,7,17,30,281.0,44.0,0.3,8.0,79.0,207.07,163.77
2017,3,7,17,45,161.5,27.5,0.35,8.0,45.5,120.65,75.87
2017,3,7,18,0,42.0,11.0,0.4,8.0,12.0,25.71,0.0
2017,3,7,18,15,21.0,5.5,0.4,7.5,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,8,6,45,69.0,15.0,0.3,8.5,20.0,14.3,0.0
2017,3,8,7,0,138.0,30.0,0.3,9.0,40.0,23.69,11.15
2017,3,8,7,15,244.0,45.5,0.25,9.0,80.5,35.29,25.43
2017,3,8,7,30,350.0,61.0,0.2,9.0,121.0,46.44,36.23
2017,3,8,7,45,442.0,68.5,0.2,9.5,169.5,55.65,44.87
2017,3,8,8,0,534.0,76.0,0.2,10.0,218.0,98.26,59.5
2017,3,8,8,15,582.5,82.5,0.2,10.5,266.5,145.61,92.58
2017,3,8,8,30,631.0,89.0,0.2,11.0,315.0,198.64,135.49
2017,3,8,8,45,684.5,88.5,0.2,11.5,364.0,251.87,180.66
2017,3,8,9,0,738.0,88.0,0.2,12.0,413.0,310.54,230.71
2017,3,8,9,15,548.5,145.5,0.15,12.5,400.5,337.44,258.93
2017,3,8,9,30,359.0,203.0,0.1,13.0,388.0,342.07,266.29
2017,3,8,9,45,591.0,151.0,0.1,14.0,481.5,430.83,333.99
2017,3,8,10,0,823.0,99.0,0.1,15.0,575.0,536.43,412.39
2017,3,8,10,15,835.0,101.0,0.1,15.5,607.0,587.6,449.43
2017,3,8,10,30,847.0,103.0,0.1,16.0,639.0,637.77,485.14
2017,3,8,10,45,852.0,106.5,0.1,16.5,663.5,683.57,516.57
2017,3,8,11,0,857.0,110.0,0.1,17.0,688.0,727.32,545.61
2017,3,8,11,15,862.5,111.0,0.1,17.0,706.0,766.56,570.63
2017,3,8,11,30,868.0,112.0,0.1,17.0,724.0,803.34,593.84
2017,3,8,11,45,867.5,114.5,0.1,17.5,733.0,834.24,611.91
2017,3,8,12,0,867.0,117.0,0.1,18.0,742.0,862.02,627.91
2017,3,8,12,15,867.5,116.5,0.1,18.0,744.0,884.16,641.46
2017,3,8,12,30,868.0,116.0,0.1,18.0,746.0,902.96,653.02
2017,3,8,12,45,882.5,107.5,0.15,18.5,743.5,915.07,660.03
2017,3,8,13,0,897.0,99.0,0.2,19.0,741.0,930.47,669.42
2017,3,8,13,15,893.0,98.5,0.2,19.0,727.0,934.48,672.1
2017,3,8,13,30,889.0,98.0,0.2,19.0,713.0,934.84,672.82
2017,3,8,13,45,886.0,95.0,0.2,19.0,692.5,929.6,670.25
2017,3,8,14,0,883.0,92.0,0.2,19.0,672.0,920.73,665.61
2017,3,8,14,15,873.5,90.0,0.2,18.5,643.5,903.58,657.14
2017,3,8,14,30,864.0,88.0,0.2,18.0,615.0,883.1,646.7
2017,3,8,14,45,852.5,85.0,0.2,18.0,580.5,856.5,631.11
2017,3,8,15,0,841.0,82.0,0.2,18.0,546.0,834.23,618.39
2017,3,8,15,15,823.0,79.5,0.2,17.5,505.5,797.0,596.73
2017,3,8,15,30,805.0,77.0,0.2,17.0,465.0,757.58,573.4
2017,3,8,15,45,778.0,74.5,0.25,17.0,420.0,709.29,543.15
2017,3,8,16,0,751.0,72.0,0.3,17.0,375.0,659.99,511.46
2017,3,8,16,15,715.5,67.5,0.3,16.0,327.5,601.65,473.32
2017,3,8,16,30,680.0,63.0,0.3,15.0,280.0,543.73,432.92
2017,3,8,16,45,618.0,59.0,0.3,14.5,230.0,474.81,380.49
2017,3,8,17,0,556.0,55.0,0.3,14.0,180.0,406.26,326.01
2017,3,8,17,15,470.0,46.5,0.3,13.5,133.5,324.07,258.42
2017,3,8,17,30,384.0,38.0,0.3,13.0,87.0,249.47,193.99
2017,3,8,17,45,192.0,26.5,0.35,12.5,51.0,132.62,85.95
2017,3,8,18,0,0.0,15.0,0.4,12.0,15.0,14.3,0.0
2017,3,8,18,15,0.0,7.5,0.4,12.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,9,6,45,104.5,14.0,0.25,11.0,22.0,13.34,0.0
2017,3,9,7,0,209.0,28.0,0.2,12.0,44.0,21.99,10.85
2017,3,9,7,15,307.0,41.0,0.15,12.5,85.0,32.56,22.83
2017,3,9,7,30,405.0,54.0,0.1,13.0,126.0,41.79,31.62
2017,3,9,7,45,458.5,65.5,0.1,13.5,171.5,54.45,37.45
2017,3,9,8,0,512.0,77.0,0.1,14.0,217.0,99.29,59.75
2017,3,9,8,15,570.5,79.0,0.1,14.5,263.0,142.79,89.23
2017,3,9,8,30,629.0,81.0,0.1,15.0,309.0,193.14,129.15
2017,3,9,8,45,633.0,93.0,0.1,15.5,349.0,245.16,174.39
2017,3,9,9,0,637.0,105.0,0.1,16.0,389.0,297.15,219.24
2017,3,9,9,15,618.0,123.5,0.1,16.5,421.0,346.47,261.15
2017,3,9,9,30,599.0,142.0,0.1,17.0,453.0,392.94,299.11
2017,3,9,9,45,611.5,150.5,0.1,17.5,488.5,442.11,337.38
2017,3,9,10,0,624.0,159.0,0.1,18.0,524.0,491.43,374.37
2017,3,9,10,15,622.0,171.5,0.1,18.0,551.5,536.13,407.45
2017,3,9,10,30,620.0,184.0,0.1,18.0,579.0,579.23,438.43
2017,3,9,10,45,579.5,207.5,0.1,18.5,588.5,602.89,453.74
2017,3,9,11,0,539.0,231.0,0.1,19.0,598.0,624.6,467.24
2017,3,9,11,15,552.5,234.0,0.1,19.0,618.0,661.62,492.72
2017,3,9,11,30,566.0,237.0,0.1,19.0,638.0,697.74,516.99
2017,3,9,11,45,566.0,241.5,0.15,19.0,647.5,723.35,534.31
2017,3,9,12,0,566.0,246.0,0.2,19.0,657.0,746.9,550.36
2017,3,9,12,15,535.0,257.5,0.2,19.0,647.0,748.94,550.83
2017,3,9,12,30,504.0,269.0,0.2,19.0,637.0,747.62,549.39
2017,3,9,12,45,455.0,288.5,0.2,19.0,618.5,735.46,540.3
2017,3,9,13,0,406.0,308.0,0.2,19.0,600.0,709.2,522.2
2017,3,9,13,15,363.0,312.0,0.2,18.5,569.5,680.43,503.67
2017,3,9,13,30,320.0,316.0,0.2,18.0,539.0,649.72,483.6
2017,3,9,13,45,386.0,287.0,0.2,18.0,548.0,680.44,507.54
2017,3,9,14,0,452.0,258.0,0.2,18.0,557.0,722.22,537.62
2017,3,9,14,15,418.0,255.0,0.2,18.0,522.0,686.22,512.84
2017,3,9,14,30,384.0,252.0,0.2,18.0,487.0,636.14,479.54
2017,3,9,14,45,311.0,249.5,0.2,18.0,433.0,565.22,430.03
2017,3,9,15,0,238.0,247.0,0.2,18.0,379.0,482.13,370.94
2017,3,9,15,15,240.0,227.5,0.2,17.5,352.5,457.63,355.86
2017,3,9,15,30,242.0,208.0,0.2,17.0,326.0,445.08,348.4
2017,3,9,15,45,181.5,190.5,0.25,17.0,274.0,359.34,284.33
2017,3,9,16,0,121.0,173.0,0.3,17.0,222.0,290.02,231.28
2017,3,9,16,15,109.5,153.0,0.3,16.5,193.5,255.96,205.74
2017,3,9,16,30,98.0,133.0,0.3,16.0,165.0,222.41,179.59
2017,3,9,16,45,87.0,111.5,0.35,15.5,136.0,187.75,151.89
2017,3,9,17,0,76.0,90.0,0.4,15.0,107.0,153.63,123.71
2017,3,9,17,15,57.0,68.5,0.4,14.5,79.5,107.93,85.06
2017,3,9,17,30,38.0,47.0,0.4,14.0,52.0,71.86,53.78
2017,3,9,17,45,19.0,28.5,0.45,13.5,31.0,40.87,24.2
2017,3,9,18,0,0.0,10.0,0.5,13.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,0.5,13.0,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,13.0,0.4,10.5,13.0,12.39,0.0
2017,3,10,7,0,0.0,26.0,0.4,11.0,26.0,23.78,13.06
2017,3,10,7,15,14.5,46.5,0.4,11.0,49.0,40.54,30.04
2017,3,10,7,30,29.0,67.0,0.4,11.0,72.0,57.17,45.55
2017,3,10,7,45,40.5,88.5,0.4,11.5,98.0,75.22,58.58
2017,3,10,8,0,52.0,110.0,0.4,12.0,124.0,98.34,76.61
2017,3,10,8,15,62.5,130.0,0.35,12.0,150.5,121.98,95.54
2017,3,10,8,30,73.0,150.0,0.3,12.0,177.0,147.12,115.9
2017,3,10,8,45,39.5,152.0,0.3,12.5,167.0,147.2,117.02
2017,3,10,9,0,6.0,154.0,0.3,13.0,157.0,143.06,114.22
2017,3,10,9,15,14.5,176.5,0.3,13.0,184.0,167.72,133.9
2017,3,10,9,30,23.0,199.0,0.3,13.0,211.0,193.56,154.24
2017,3,10,9,45,139.0,231.5,0.3,13.5,312.5,284.98,225.77
2017,3,10,10,0,255.0,264.0,0.3,14.0,414.0,390.05,305.54
2017,3,10,10,15,183.0,282.5,0.25,14.5,393.0,378.2,294.43
2017,3,10,10,30,111.0,301.0,0.2,15.0,372.0,357.87,277.48
2017,3,10,10,45,186.0,310.5,0.2,15.5,435.5,430.05,331.79
2017,3,10,11,0,261.0,320.0,0.2,16.0,499.0,510.05,389.41
2017,3,10,11,15,392.0,287.0,0.2,16.5,563.5,588.69,446.23
2017,3,10,11,30,523.0,254.0,0.2,17.0,628.0,682.96,512.06
2017,3,10,11,45,473.0,279.5,0.2,17.5,621.0,687.98,511.98
2017,3,10,12,0,423.0,305.0,0.2,18.0,614.0,688.56,510.09
2017,3,10,12,15,297.5,333.0,0.2,18.5,551.0,614.18,455.98
2017,3,10,12,30,172.0,361.0,0.2,19.0,488.0,531.36,395.7
2017,3,10,12,45,531.0,234.0,0.2,19.5,620.0,747.16,553.0
2017,3,10,13,0,890.0,107.0,0.2,20.0,752.0,938.02,674.12
2017,3,10,13,15,886.5,106.0,0.2,20.0,738.0,941.82,673.62
2017,3,10,13,30,883.0,105.0,0.2,20.0,724.0,941.98,674.22
2017,3,10,13,45,889.0,98.0,0.2,20.0,705.5,940.43,673.98
2017,3,10,14,0,895.0,91.0,0.2,20.0,687.0,935.04,671.51
2017,3,10,14,15,886.5,89.5,0.2,20.0,658.5,919.09,662.61
2017,3,10,14,30,878.0,88.0,0.2,20.0,630.0,899.76,651.81
2017,3,10,14,45,876.5,81.5,0.2,20.0,597.5,877.32,639.12
2017,3,10,15,0,875.0,75.0,0.2,20.0,565.0,851.39,624.19
2017,3,10,15,15,858.5,73.0,0.2,20.0,524.0,815.12,602.46
2017,3,10,15,30,842.0,71.0,0.2,20.0,483.0,776.55,579.06
2017,3,10,15,45,822.5,67.5,0.2,20.0,438.5,738.21,555.44
2017,3,10,16,0,803.0,64.0,0.2,20.0,394.0,691.52,525.57
2017,3,10,16,15,770.0,60.0,0.25,19.0,345.0,633.4,489.42
2017,3,10,16,30,737.0,56.0,0.3,18.0,296.0,575.43,451.44
2017,3,10,16,45,687.0,51.5,0.35,17.5,246.0,506.86,401.12
2017,3,10,17,0,637.0,47.0,0.4,17.0,196.0,440.8,349.99
2017,3,10,17,15,558.5,40.5,0.45,16.5,147.5,360.45,284.98
2017,3,10,17,30,480.0,34.0,0.5,16.0,99.0,291.05,225.19
2017,3,10,17,45,338.0,23.5,0.6,15.5,59.5,194.2,133.62
2017,3,10,18,0,196.0,13.0,0.7,15.0,20.0,84.17,0.0
2017,3,10,18,15,98.0,6.5,0.7,14.5,10.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,45,72.5,16.0,0.6,11.5,22.5,15.25,0.0
2017,3,11,7,0,145.0,32.0,0.5,12.0,45.0,25.01,14.56
2017,3,11,7,15,209.0,49.0,0.45,12.5,81.5,37.64,27.42
2017,3,11,7,30,273.0,66.0,0.4,13.0,118.0,49.75,38.7
2017,3,11,7,45,313.5,82.5,0.35,13.5,158.5,67.71,48.21
2017,3,11,8,0,354.0,99.0,0.3,14.0,199.0,107.42,71.85
2017,3,11,8,15,390.5,110.5,0.3,14.5,240.0,147.44,101.07
2017,3,11,8,30,427.0,122.0,0.3,15.0,281.0,191.73,136.64
2017,3,11,8,45,551.0,110.0,0.3,15.5,343.5,243.51,176.68
2017,3,11,9,0,675.0,98.0,0.3,16.0,406.0,307.12,227.45
2017,3,11,9,15,747.0,95.5,0.3,16.5,466.5,374.8,282.3
2017,3,11,9,30,819.0,93.0,0.3,17.0,527.0,446.94,339.22
2017,3,11,9,45,845.5,91.5,0.3,17.5,567.5,504.07,383.78
2017,3,11,10,0,872.0,90.0,0.3,18.0,608.0,561.87,427.32
2017,3,11,10,15,883.5,91.5,0.3,18.0,640.5,613.96,466.05
2017,3,11,10,30,895.0,93.0,0.3,18.0,673.0,664.84,502.76
2017,3,11,10,45,903.0,94.5,0.3,18.5,698.5,711.88,534.75
2017,3,11,11,0,911.0,96.0,0.3,19.0,724.0,756.9,563.13
2017,3,11,11,15,916.0,97.0,0.3,19.0,742.5,796.9,588.34
2017,3,11,11,30,921.0,98.0,0.3,19.0,761.0,834.24,611.62
2017,3,11,11,45,923.5,99.0,0.3,19.0,771.0,866.69,631.59
2017,3,11,12,0,926.0,100.0,0.3,19.0,781.0,895.99,649.53
2017,3,11,12,15,756.5,172.5,0.3,19.0,730.0,859.3,625.45
2017,3,11,12,30,587.0,245.0,0.3,19.0,679.0,798.71,584.55
2017,3,11,12,45,559.5,251.5,0.3,19.0,662.5,793.12,581.53
2017,3,11,13,0,532.0,258.0,0.3,19.0,646.0,784.47,575.7
2017,3,11,13,15,569.5,239.5,0.3,19.0,647.5,805.89,591.41
2017,3,11,13,30,607.0,221.0,0.3,19.0,649.0,828.95,607.63
2017,3,11,13,45,590.0,218.0,0.3,19.0,624.0,807.64,593.95
2017,3,11,14,0,573.0,215.0,0.3,19.0,599.0,788.01,581.91
2017,3,11,14,15,541.5,215.0,0.3,18.5,566.0,756.24,562.49
2017,3,11,14,30,510.0,215.0,0.3,18.0,533.0,722.79,541.82
2017,3,11,14,45,552.5,187.5,0.35,18.0,514.0,722.05,544.96
2017,3,11,15,0,595.0,160.0,0.4,18.0,495.0,722.74,548.46
2017,3,11,15,15,594.5,147.0,0.4,17.5,461.0,694.02,531.02
2017,3,11,15,30,594.0,134.0,0.4,17.0,427.0,662.81,511.89
2017,3,11,15,45,513.5,137.0,0.4,17.0,373.5,579.84,453.0
2017,3,11,16,0,433.0,140.0,0.4,17.0,320.0,506.62,399.86
2017,3,11,16,15,411.0,126.5,0.4,16.0,280.5,459.48,367.13
2017,3,11,16,30,389.0,113.0,0.4,15.0,241.0,412.73,333.03
2017,3,11,16,45,490.5,84.5,0.4,14.5,218.0,428.2,346.24
2017,3,11,17,0,592.0,56.0,0.4,14.0,195.0,430.6,346.72
2017,3,11,17,15,509.5,48.0,0.4,13.5,147.0,348.53,278.81
2017,3,11,17,30,427.0,40.0,0.4,13.0,99.0,273.6,214.51
2017,3,11,17,45,213.5,30.5,0.45,12.5,60.0,148.99,105.38
2017,3,11,18,0,0.0,21.0,0.5,12.0,21.0,20.02,0.0
2017,3,11,18,15,0.0,10.5,0.5,11.5,10.5,10.01,0.0
2017,3,11,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,184.5,15.5,0.5,10.0,33.0,12.32,0.0
2017,3,12,7,0,369.0,31.0,0.5,11.0,66.0,25.0,15.1
2017,3,12,7,15,478.5,41.0,0.45,11.5,115.0,31.85,22.54
2017,3,12,7,30,588.0,51.0,0.4,12.0,164.0,38.41,28.83
2017,3,12,7,45,662.0,56.0,0.4,13.0,218.5,55.22,31.68
2017,3,12,8,0,736.0,61.0,0.4,14.0,273.0,112.31,60.69
2017,3,12,8,15,776.5,65.5,0.35,14.5,326.0,169.35,102.15
2017,3,12,8,30,817.0,70.0,0.3,15.0,379.0,230.85,152.91
2017,3,12,8,45,850.0,72.5,0.25,16.0,430.5,292.64,205.57
2017,3,12,9,0,883.0,75.0,0.2,17.0,482.0,357.29,259.84
2017,3,12,9,15,901.5,77.5,0.2,17.5,527.0,420.51,312.41
2017,3,12,9,30,920.0,80.0,0.2,18.0,572.0,482.21,361.93
2017,3,12,9,45,934.0,82.0,0.2,18.5,612.0,541.4,407.67
2017,3,12,10,0,948.0,84.0,0.2,19.0,652.0,599.99,451.1
2017,3,12,10,15,956.5,85.5,0.2,19.0,684.5,653.96,490.52
2017,3,12,10,30,965.0,87.0,0.2,19.0,717.0,706.23,527.51
2017,3,12,10,45,971.0,88.5,0.2,19.5,742.5,754.87,559.81
2017,3,12,11,0,977.0,90.0,0.2,20.0,768.0,801.12,587.7
2017,3,12,11,15,980.0,90.5,0.2,20.0,785.5,841.45,612.47
2017,3,12,11,30,983.0,91.0,0.2,20.0,803.0,878.75,635.15
2017,3,12,11,45,984.5,91.5,0.2,20.5,812.5,911.61,653.66
2017,3,12,12,0,986.0,92.0,0.2,21.0,822.0,941.04,669.92
2017,3,12,12,15,985.0,92.0,0.2,21.0,823.0,964.17,683.57
2017,3,12,12,30,984.0,92.0,0.2,21.0,824.0,983.52,695.04
2017,3,12,12,45,980.5,92.5,0.2,21.0,816.5,997.3,703.26
2017,3,12,13,0,977.0,93.0,0.2,21.0,809.0,1007.12,709.28
2017,3,12,13,15,972.5,92.0,0.2,21.0,794.0,1010.34,711.52
2017,3,12,13,30,968.0,91.0,0.2,21.0,779.0,1009.57,711.59
2017,3,12,13,45,960.0,90.5,0.25,21.0,755.5,1002.17,708.92
2017,3,12,14,0,952.0,90.0,0.3,21.0,732.0,990.91,704.18
2017,3,12,14,15,942.5,88.5,0.3,20.5,701.5,973.36,695.94
2017,3,12,14,30,933.0,87.0,0.3,20.0,671.0,952.22,685.6
2017,3,12,14,45,919.0,85.5,0.3,20.0,634.0,923.67,669.34
2017,3,12,15,0,905.0,84.0,0.3,20.0,597.0,892.08,651.15
2017,3,12,15,15,887.0,81.5,0.3,19.5,554.0,853.09,629.24
2017,3,12,15,30,869.0,79.0,0.3,19.0,511.0,818.58,609.99
2017,3,12,15,45,845.5,75.5,0.35,19.0,463.5,769.31,580.09
2017,3,12,16,0,822.0,72.0,0.4,19.0,416.0,718.61,548.56
2017,3,12,16,15,787.5,68.0,0.4,18.0,365.0,658.4,510.48
2017,3,12,16,30,753.0,64.0,0.4,17.0,314.0,598.35,470.49
2017,3,12,16,45,704.0,58.5,0.4,16.0,262.0,528.04,419.4
2017,3,12,17,0,655.0,53.0,0.4,15.0,210.0,460.05,367.27
2017,3,12,17,15,574.5,46.0,0.4,14.5,159.5,381.01,302.93
2017,3,12,17,30,494.0,39.0,0.4,14.0,109.0,304.91,238.0
2017,3,12,17,45,349.0,28.0,0.45,13.5,67.0,204.72,147.11
2017,3,12,18,0,204.0,17.0,0.5,13.0,25.0,107.17,0.0
2017,3,12,18,15,102.0,8.5,0.5,12.5,12.5,40.4,0.0
2017,3,12,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,45,205.5,14.5,0.5,12.0,35.0,11.25,0.0
2017,3,13,7,0,411.0,29.0,0.4,13.0,70.0,22.87,13.51
2017,3,13,7,15,511.0,37.0,0.35,13.5,118.5,28.03,19.07
2017,3,13,7,30,611.0,45.0,0.3,14.0,167.0,36.09,26.59
2017,3,13,7,45,669.5,51.0,0.25,15.0,219.0,56.69,31.14
2017,3,13,8,0,728.0,57.0,0.2,16.0,271.0,110.48,58.46
2017,3,13,8,15,766.5,61.0,0.15,16.5,322.5,166.43,99.26
2017,3,13,8,30,805.0,65.0,0.1,17.0,374.0,226.56,148.69
2017,3,13,8,45,832.0,68.5,0.1,18.0,423.0,287.0,200.12
2017,3,13,9,0,859.0,72.0,0.1,19.0,472.0,349.64,252.63
2017,3,13,9,15,877.5,74.5,0.1,19.5,516.0,411.58,303.68
2017,3,13,9,30,896.0,77.0,0.1,20.0,560.0,471.94,351.7
2017,3,13,9,45,914.0,77.0,0.1,21.0,600.0,529.85,395.34
2017,3,13,10,0,932.0,77.0,0.1,22.0,640.0,587.55,436.89
2017,3,13,10,15,941.0,78.5,0.05,22.0,672.5,640.94,475.03
2017,3,13,10,30,950.0,80.0,0.0,22.0,705.0,692.72,510.97
2017,3,13,10,45,955.5,81.5,0.0,22.5,730.0,740.25,541.78
2017,3,13,11,0,961.0,83.0,0.0,23.0,755.0,785.41,568.68
2017,3,13,11,15,964.5,83.5,0.0,23.0,772.5,825.4,592.99
2017,3,13,11,30,968.0,84.0,0.0,23.0,790.0,862.45,615.27
2017,3,13,11,45,968.5,85.0,0.0,23.5,799.0,894.44,633.04
2017,3,13,12,0,969.0,86.0,0.0,24.0,808.0,923.0,648.61
2017,3,13,12,15,968.5,86.0,0.0,24.0,809.5,946.04,662.07
2017,3,13,12,30,968.0,86.0,0.0,24.0,811.0,965.38,673.41
2017,3,13,12,45,964.0,87.0,0.05,24.0,803.5,978.87,681.74
2017,3,13,13,0,960.0,88.0,0.1,24.0,796.0,988.47,688.24
2017,3,13,13,15,955.5,87.0,0.1,23.5,781.0,991.42,691.63
2017,3,13,13,30,951.0,86.0,0.1,23.0,766.0,990.45,692.92
2017,3,13,13,45,944.0,85.0,0.1,23.0,743.0,983.25,689.33
2017,3,13,14,0,937.0,84.0,0.1,23.0,720.0,972.26,683.66
2017,3,13,14,15,928.0,83.0,0.1,23.0,690.5,955.72,674.78
2017,3,13,14,30,919.0,82.0,0.1,23.0,661.0,935.66,663.9
2017,3,13,14,45,906.5,80.0,0.1,23.0,624.5,907.91,648.31
2017,3,13,15,0,894.0,78.0,0.1,23.0,588.0,877.1,630.83
2017,3,13,15,15,877.5,76.0,0.1,23.0,546.5,840.07,609.28
2017,3,13,15,30,861.0,74.0,0.1,23.0,505.0,800.68,585.98
2017,3,13,15,45,837.5,71.0,0.15,23.0,458.5,758.98,561.44
2017,3,13,16,0,814.0,68.0,0.2,23.0,412.0,709.09,530.85
2017,3,13,16,15,782.0,64.5,0.2,22.5,362.5,651.51,494.4
2017,3,13,16,30,750.0,61.0,0.2,22.0,313.0,593.93,456.39
2017,3,13,16,45,701.5,56.0,0.25,21.5,261.5,524.6,407.03
2017,3,13,17,0,653.0,51.0,0.3,21.0,210.0,457.62,356.77
2017,3,13,17,15,577.5,44.0,0.35,20.0,160.5,376.87,293.81
2017,3,13,17,30,502.0,37.0,0.4,19.0,111.0,306.84,235.61
2017,3,13,17,45,365.5,26.5,0.45,18.5,69.0,210.16,150.16
2017,3,13,18,0,229.0,16.0,0.5,18.0,27.0,116.36,0.0
2017,3,13,18,15,114.5,8.0,0.5,17.5,13.5,43.97,0.0
2017,3,13,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,6,45,165.0,16.0,0.65,13.5,33.5,12.43,0.0
2017,3,14,7,0,330.0,32.0,0.5,14.0,67.0,25.35,15.75
2017,3,14,7,15,409.0,44.0,0.4,14.5,111.5,33.93,24.19
2017,3,14,7,30,488.0,56.0,0.3,15.0,156.0,42.07,31.78
2017,3,14,7,45,541.0,64.5,0.25,16.0,203.0,63.61,37.94
2017,3,14,8,0,594.0,73.0,0.2,17.0,250.0,111.78,64.22
2017,3,14,8,15,645.5,73.5,0.15,17.5,297.5,159.07,98.17
2017,3,14,8,30,697.0,74.0,0.1,18.0,345.0,214.7,143.14
2017,3,14,8,45,762.0,75.5,0.1,18.5,405.5,277.36,194.8
2017,3,14,9,0,827.0,77.0,0.1,19.0,466.0,346.75,251.55
2017,3,14,9,15,846.5,79.5,0.1,19.5,510.0,405.71,300.1
2017,3,14,9,30,866.0,82.0,0.1,20.0,554.0,466.51,348.26
2017,3,14,9,45,883.5,83.0,0.1,21.0,593.5,523.65,391.22
2017,3,14,10,0,901.0,84.0,0.1,22.0,633.0,580.63,432.17
2017,3,14,10,15,911.0,85.5,0.1,22.0,665.5,633.19,470.11
2017,3,14,10,30,921.0,87.0,0.1,22.0,698.0,684.3,505.89
2017,3,14,10,45,925.5,89.5,0.1,22.5,722.5,730.97,536.37
2017,3,14,11,0,930.0,92.0,0.1,23.0,747.0,775.27,562.9
2017,3,14,11,15,934.5,93.0,0.1,23.0,764.5,815.47,587.48
2017,3,14,11,30,939.0,94.0,0.1,23.0,782.0,852.88,610.12
2017,3,14,11,45,938.0,96.0,0.1,23.0,791.0,883.86,628.58
2017,3,14,12,0,937.0,98.0,0.1,23.0,800.0,911.45,644.96
2017,3,14,12,15,937.0,98.0,0.1,23.0,801.5,934.27,658.44
2017,3,14,12,30,937.0,98.0,0.1,23.0,803.0,953.52,669.84
2017,3,14,12,45,919.5,105.5,0.1,23.0,792.5,961.4,674.47
2017,3,14,13,0,902.0,113.0,0.1,23.0,782.0,965.27,676.97
2017,3,14,13,15,897.0,112.0,0.1,23.0,767.0,967.53,678.71
2017,3,14,13,30,892.0,111.0,0.1,23.0,752.0,966.09,678.38
2017,3,14,13,45,880.5,111.5,0.1,23.0,728.5,956.61,673.34
2017,3,14,14,0,869.0,112.0,0.1,23.0,705.0,951.8,671.43
2017,3,14,14,15,858.5,110.0,0.1,22.5,675.5,933.48,662.53
2017,3,14,14,30,848.0,108.0,0.1,22.0,646.0,911.82,651.8
2017,3,14,14,45,831.0,106.5,0.1,22.0,609.5,881.79,634.57
2017,3,14,15,0,814.0,105.0,0.1,22.0,573.0,849.03,615.62
2017,3,14,15,15,795.0,101.5,0.1,21.5,531.5,809.79,593.44
2017,3,14,15,30,776.0,98.0,0.1,21.0,490.0,768.46,569.54
2017,3,14,15,45,750.0,94.0,0.1,20.5,444.5,723.34,542.57
2017,3,14,16,0,724.0,90.0,0.1,20.0,399.0,673.34,511.53
2017,3,14,16,15,688.0,84.5,0.1,19.0,350.0,613.77,473.7
2017,3,14,16,30,652.0,79.0,0.1,18.0,301.0,554.81,433.37
2017,3,14,16,45,601.5,72.0,0.15,17.5,251.0,485.99,383.29
2017,3,14,17,0,551.0,65.0,0.2,17.0,201.0,419.97,332.89
2017,3,14,17,15,471.0,55.5,0.25,16.0,153.0,338.73,268.64
2017,3,14,17,30,391.0,46.0,0.3,15.0,105.0,264.37,206.84
2017,3,14,17,45,262.5,32.5,0.35,14.5,65.5,173.21,126.97
2017,3,14,18,0,134.0,19.0,0.4,14.0,26.0,84.35,0.0
2017,3,14,18,15,67.0,9.5,0.4,13.5,13.0,30.39,0.0
2017,3,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,6,45,95.5,19.0,0.35,11.5,29.5,14.86,1.0
2017,3,15,7,0,191.0,38.0,0.3,12.0,59.0,29.47,19.66
2017,3,15,7,15,241.0,55.0,0.25,12.0,96.0,41.87,31.57
2017,3,15,7,30,291.0,72.0,0.2,12.0,133.0,53.74,42.64
2017,3,15,7,45,317.5,89.5,0.2,12.5,172.5,78.13,54.56
2017,3,15,8,0,344.0,107.0,0.2,13.0,212.0,118.17,80.56
2017,3,15,8,15,366.5,122.5,0.2,13.5,251.5,159.31,112.16
2017,3,15,8,30,389.0,138.0,0.2,14.0,291.0,203.17,148.11
2017,3,15,8,45,201.0,154.0,0.2,14.5,234.0,192.63,147.53
2017,3,15,9,0,13.0,170.0,0.2,15.0,177.0,159.89,126.2
2017,3,15,9,15,38.0,203.0,0.2,15.0,224.0,200.72,158.43
2017,3,15,9,30,63.0,236.0,0.2,15.0,271.0,245.69,193.19
2017,3,15,9,45,55.0,247.5,0.25,15.5,280.0,257.81,201.92
2017,3,15,10,0,47.0,259.0,0.3,16.0,289.0,269.01,209.98
2017,3,15,10,15,82.5,287.5,0.3,16.0,341.5,321.6,250.16
2017,3,15,10,30,118.0,316.0,0.3,16.0,394.0,382.35,295.44
2017,3,15,10,45,212.5,320.5,0.3,16.0,468.5,460.3,353.7
2017,3,15,11,0,307.0,325.0,0.3,16.0,543.0,551.79,420.03
2017,3,15,11,15,168.0,309.5,0.3,15.5,429.0,437.89,335.57
2017,3,15,11,30,29.0,294.0,0.3,15.0,315.0,311.32,239.84
2017,3,15,11,45,18.5,255.0,0.3,15.0,268.5,258.12,200.25
2017,3,15,12,0,8.0,216.0,0.3,15.0,222.0,211.91,164.68
2017,3,15,12,15,11.5,237.0,0.3,15.0,245.5,236.24,183.9
2017,3,15,12,30,15.0,258.0,0.3,15.0,269.0,261.05,202.88
2017,3,15,12,45,21.0,275.5,0.3,15.0,291.0,285.09,221.26
2017,3,15,13,0,27.0,293.0,0.3,15.0,313.0,322.01,249.19
2017,3,15,13,15,24.0,282.0,0.3,15.0,300.0,296.67,229.9
2017,3,15,13,30,21.0,271.0,0.3,15.0,287.0,283.55,220.27
2017,3,15,13,45,13.0,231.5,0.3,15.0,241.0,236.18,184.07
2017,3,15,14,0,5.0,192.0,0.3,15.0,195.0,189.0,147.58
2017,3,15,14,15,115.0,244.5,0.3,15.0,318.0,371.7,292.65
2017,3,15,14,30,225.0,297.0,0.3,15.0,441.0,533.25,412.3
2017,3,15,14,45,187.0,281.5,0.3,15.0,397.0,480.29,371.86
2017,3,15,15,0,149.0,266.0,0.3,15.0,353.0,427.92,333.79
2017,3,15,15,15,105.0,240.5,0.3,14.5,299.5,346.25,273.34
2017,3,15,15,30,61.0,215.0,0.3,14.0,246.0,279.91,222.82
2017,3,15,15,45,242.5,181.5,0.3,14.0,288.0,408.77,328.47
2017,3,15,16,0,424.0,148.0,0.3,14.0,330.0,511.6,408.61
2017,3,15,16,15,406.5,132.0,0.3,13.5,290.0,464.81,373.34
2017,3,15,16,30,389.0,116.0,0.3,13.0,250.0,418.02,338.74
2017,3,15,16,45,357.5,100.5,0.3,13.0,208.5,363.28,295.85
2017,3,15,17,0,326.0,85.0,0.3,13.0,167.0,310.4,252.93
2017,3,15,17,15,280.5,68.5,0.3,12.5,127.5,251.05,203.52
2017,3,15,17,30,235.0,52.0,0.3,12.0,88.0,195.72,155.71
2017,3,15,17,45,142.0,35.5,0.3,12.0,55.0,115.37,85.42
2017,3,15,18,0,49.0,19.0,0.3,12.0,22.0,47.05,1.06
