Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,18,15,24.5,9.5,0.3,12.0,11.0,16.88,0.0
2017,3,15,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,6,45,59.5,21.0,0.4,10.5,28.0,17.55,4.51
2017,3,16,7,0,119.0,42.0,0.4,11.0,56.0,34.05,23.87
2017,3,16,7,15,159.5,62.0,0.4,11.0,90.5,49.2,38.24
2017,3,16,7,30,200.0,82.0,0.4,11.0,125.0,63.83,51.82
2017,3,16,7,45,224.0,102.0,0.4,11.5,162.0,88.49,65.17
2017,3,16,8,0,248.0,122.0,0.4,12.0,199.0,124.32,89.94
2017,3,16,8,15,274.0,138.0,0.4,12.5,236.5,160.46,117.79
2017,3,16,8,30,300.0,154.0,0.4,13.0,274.0,199.7,149.68
2017,3,16,8,45,180.0,177.5,0.4,13.5,252.0,208.47,161.86
2017,3,16,9,0,60.0,201.0,0.4,14.0,230.0,201.97,159.79
2017,3,16,9,15,43.0,207.0,0.4,14.5,229.0,206.37,163.28
2017,3,16,9,30,26.0,213.0,0.4,15.0,228.0,208.13,164.26
2017,3,16,9,45,110.5,250.5,0.4,15.5,318.5,290.53,228.2
2017,3,16,10,0,195.0,288.0,0.4,16.0,409.0,380.79,296.08
2017,3,16,10,15,254.5,294.5,0.4,16.0,460.5,439.27,339.42
2017,3,16,10,30,314.0,301.0,0.4,16.0,512.0,499.89,383.99
2017,3,16,10,45,598.0,206.0,0.4,16.5,626.5,629.48,480.14
2017,3,16,11,0,882.0,111.0,0.4,17.0,741.0,765.25,574.96
2017,3,16,11,15,887.5,112.0,0.4,17.0,758.5,804.56,598.55
2017,3,16,11,30,893.0,113.0,0.4,17.0,776.0,841.32,621.66
2017,3,16,11,45,541.5,242.5,0.4,17.0,646.5,715.31,533.51
2017,3,16,12,0,190.0,372.0,0.4,17.0,517.0,545.9,409.33
2017,3,16,12,15,189.0,374.0,0.4,16.5,518.0,554.88,418.42
2017,3,16,12,30,188.0,376.0,0.4,16.0,519.0,563.08,424.92
2017,3,16,12,45,308.5,343.5,0.4,16.0,576.0,656.72,493.59
2017,3,16,13,0,429.0,311.0,0.4,16.0,633.0,751.47,560.01
2017,3,16,13,15,502.5,276.0,0.4,15.5,646.5,789.51,587.78
2017,3,16,13,30,576.0,241.0,0.4,15.0,660.0,824.86,614.53
2017,3,16,13,45,554.0,239.5,0.4,15.0,632.5,804.41,600.71
2017,3,16,14,0,532.0,238.0,0.4,15.0,605.0,781.61,586.15
2017,3,16,14,15,524.0,229.5,0.4,14.5,578.5,761.89,575.15
2017,3,16,14,30,516.0,221.0,0.4,14.0,552.0,739.96,562.51
2017,3,16,14,45,420.5,234.0,0.45,14.0,494.0,661.77,508.19
2017,3,16,15,0,325.0,247.0,0.5,14.0,436.0,573.02,445.58
2017,3,16,15,15,351.5,222.5,0.5,13.5,413.5,560.83,440.62
2017,3,16,15,30,378.0,198.0,0.5,13.0,391.0,545.61,432.34
2017,3,16,15,45,441.5,165.5,0.5,13.0,371.5,560.42,445.8
2017,3,16,16,0,505.0,133.0,0.5,13.0,352.0,555.46,444.35
2017,3,16,16,15,461.5,126.5,0.45,12.5,308.5,498.11,401.58
2017,3,16,16,30,418.0,120.0,0.4,12.0,265.0,442.76,359.67
2017,3,16,16,45,470.0,95.5,0.4,12.0,234.0,428.38,349.25
2017,3,16,17,0,522.0,71.0,0.4,12.0,203.0,411.27,334.59
2017,3,16,17,15,442.5,61.0,0.4,11.5,155.0,330.68,268.1
2017,3,16,17,30,363.0,51.0,0.4,11.0,107.0,256.86,205.16
2017,3,16,17,45,250.0,36.0,0.45,10.5,68.0,171.32,129.85
2017,3,16,18,0,137.0,21.0,0.5,10.0,29.0,89.63,19.88
2017,3,16,18,15,68.5,10.5,0.5,10.0,14.5,31.94,0.0
2017,3,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,6,15,61.5,5.0,1.0,11.5,6.0,0.0,0.0
2017,3,17,6,30,123.0,10.0,0.8,12.0,12.0,9.53,0.0
2017,3,17,6,45,282.5,20.5,0.65,12.5,48.5,16.08,4.99
2017,3,17,7,0,442.0,31.0,0.5,13.0,85.0,23.81,14.98
2017,3,17,7,15,527.0,38.5,0.4,14.0,132.5,31.09,21.92
2017,3,17,7,30,612.0,46.0,0.3,15.0,180.0,36.05,26.55
2017,3,17,7,45,665.0,51.0,0.2,16.0,231.0,65.88,33.83
2017,3,17,8,0,718.0,56.0,0.1,17.0,282.0,118.78,63.85
2017,3,17,8,15,752.5,59.5,0.1,18.0,331.5,173.54,105.22
2017,3,17,8,30,787.0,63.0,0.1,19.0,381.0,231.95,153.57
2017,3,17,8,45,811.0,66.0,0.1,20.0,428.0,290.3,203.13
2017,3,17,9,0,835.0,69.0,0.1,21.0,475.0,352.73,254.87
2017,3,17,9,15,852.0,71.0,0.1,21.0,517.5,410.23,302.51
2017,3,17,9,30,869.0,73.0,0.1,21.0,560.0,468.1,348.85
2017,3,17,9,45,877.5,76.5,0.1,21.5,597.0,523.22,390.8
2017,3,17,10,0,886.0,80.0,0.1,22.0,634.0,577.32,430.32
2017,3,17,10,15,895.0,81.5,0.1,22.0,665.0,628.46,467.2
2017,3,17,10,30,904.0,83.0,0.1,22.0,696.0,678.09,501.91
2017,3,17,10,45,908.0,85.5,0.1,22.0,719.5,723.53,532.06
2017,3,17,11,0,912.0,88.0,0.1,22.0,743.0,766.61,559.01
2017,3,17,11,15,916.0,88.5,0.1,22.0,760.0,805.06,582.66
2017,3,17,11,30,920.0,89.0,0.1,22.0,777.0,840.74,604.39
2017,3,17,11,45,919.0,91.5,0.1,22.0,785.5,871.43,622.86
2017,3,17,12,0,918.0,94.0,0.1,22.0,794.0,898.8,639.25
2017,3,17,12,15,918.0,94.0,0.1,22.0,795.5,920.94,652.42
2017,3,17,12,30,918.0,94.0,0.1,22.0,797.0,939.58,663.56
2017,3,17,12,45,907.0,98.5,0.1,22.0,788.0,949.48,669.47
2017,3,17,13,0,896.0,103.0,0.1,22.0,779.0,955.57,673.32
2017,3,17,13,15,635.5,211.5,0.1,21.5,687.0,850.6,609.45
2017,3,17,13,30,375.0,320.0,0.1,21.0,595.0,710.39,515.15
2017,3,17,13,45,622.5,210.5,0.1,21.0,650.0,842.99,610.75
2017,3,17,14,0,870.0,101.0,0.1,21.0,705.0,937.82,669.38
2017,3,17,14,15,860.5,99.5,0.1,20.5,676.0,920.63,659.31
2017,3,17,14,30,851.0,98.0,0.1,20.0,647.0,908.03,654.09
2017,3,17,14,45,838.5,95.5,0.1,20.0,612.0,880.48,638.13
2017,3,17,15,0,826.0,93.0,0.1,20.0,577.0,850.05,620.49
2017,3,17,15,15,808.5,90.0,0.1,19.5,536.0,812.09,598.96
2017,3,17,15,30,791.0,87.0,0.1,19.0,495.0,771.97,575.71
2017,3,17,15,45,772.5,82.0,0.1,19.0,451.0,726.77,547.51
2017,3,17,16,0,754.0,77.0,0.1,19.0,407.0,680.07,517.71
2017,3,17,16,15,721.5,73.0,0.1,18.0,358.5,623.29,481.86
2017,3,17,16,30,689.0,69.0,0.1,17.0,310.0,570.02,446.54
2017,3,17,16,45,647.5,62.5,0.15,16.5,261.0,505.59,399.87
2017,3,17,17,0,606.0,56.0,0.2,16.0,212.0,443.2,352.43
2017,3,17,17,15,533.5,48.5,0.2,15.5,163.5,365.45,290.22
2017,3,17,17,30,461.0,41.0,0.2,15.0,115.0,293.92,230.24
2017,3,17,17,45,345.0,30.5,0.25,14.5,74.5,207.12,155.12
2017,3,17,18,0,229.0,20.0,0.3,14.0,34.0,125.02,42.19
2017,3,17,18,15,114.5,10.0,0.3,14.0,17.0,46.28,0.0
2017,3,17,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.2,12.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.2,12.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,19.5,0.2,12.5,19.5,18.1,7.47
2017,3,18,7,0,0.0,34.0,0.2,13.0,34.0,31.28,21.6
2017,3,18,7,15,0.0,53.5,0.2,13.0,53.5,48.22,37.25
2017,3,18,7,30,0.0,73.0,0.2,13.0,73.0,64.93,52.48
2017,3,18,7,45,2.5,92.5,0.2,13.5,93.5,82.32,64.62
2017,3,18,8,0,5.0,112.0,0.2,14.0,114.0,100.58,79.59
2017,3,18,8,15,10.0,130.5,0.2,14.0,134.5,118.94,94.38
2017,3,18,8,30,15.0,149.0,0.2,14.0,155.0,138.05,109.62
2017,3,18,8,45,36.5,177.0,0.25,14.0,194.5,169.25,134.13
2017,3,18,9,0,58.0,205.0,0.3,14.0,234.0,205.26,162.43
2017,3,18,9,15,38.5,207.0,0.3,14.0,227.5,204.9,162.13
2017,3,18,9,30,19.0,209.0,0.3,14.0,221.0,201.51,159.32
2017,3,18,9,45,13.5,205.0,0.3,14.5,213.5,197.0,155.19
2017,3,18,10,0,8.0,201.0,0.3,15.0,206.0,191.61,150.35
2017,3,18,10,15,13.0,223.5,0.3,15.0,232.5,216.68,169.84
2017,3,18,10,30,18.0,246.0,0.3,15.0,259.0,242.45,189.51
2017,3,18,10,45,36.0,283.0,0.35,15.5,309.0,296.65,230.73
2017,3,18,11,0,54.0,320.0,0.4,16.0,359.0,349.71,270.06
2017,3,18,11,15,27.0,203.0,0.4,16.0,222.5,216.77,168.3
2017,3,18,11,30,0.0,86.0,0.4,16.0,86.0,80.25,60.12
2017,3,18,11,45,0.0,58.0,0.4,16.5,58.0,54.08,39.02
2017,3,18,12,0,0.0,30.0,0.4,17.0,30.0,27.95,17.51
2017,3,18,12,15,10.0,157.0,0.4,17.0,165.0,156.85,122.02
2017,3,18,12,30,20.0,284.0,0.4,17.0,300.0,291.46,225.28
2017,3,18,12,45,191.0,312.0,0.4,17.5,457.5,503.24,384.66
2017,3,18,13,0,362.0,340.0,0.4,18.0,615.0,710.88,528.83
2017,3,18,13,15,378.5,329.5,0.4,18.0,612.5,720.68,533.43
2017,3,18,13,30,395.0,319.0,0.4,18.0,610.0,728.79,539.77
2017,3,18,13,45,266.5,327.5,0.4,18.0,521.5,619.6,462.91
2017,3,18,14,0,138.0,336.0,0.4,18.0,433.0,496.15,374.74
2017,3,18,14,15,95.0,308.0,0.4,17.5,373.5,411.49,315.21
2017,3,18,14,30,52.0,280.0,0.4,17.0,314.0,341.23,263.75
2017,3,18,14,45,189.5,265.0,0.4,17.0,379.0,463.1,359.77
2017,3,18,15,0,327.0,250.0,0.4,17.0,444.0,578.91,446.01
2017,3,18,15,15,202.0,237.5,0.35,16.5,354.5,438.02,341.14
2017,3,18,15,30,77.0,225.0,0.3,16.0,265.0,304.28,239.43
2017,3,18,15,45,76.0,205.5,0.3,16.0,242.0,281.03,223.28
2017,3,18,16,0,75.0,186.0,0.3,16.0,219.0,257.59,205.78
2017,3,18,16,15,71.5,164.5,0.3,15.5,193.0,229.66,184.69
2017,3,18,16,30,68.0,143.0,0.3,15.0,167.0,201.72,163.08
2017,3,18,16,45,60.0,121.5,0.3,15.0,140.5,170.94,138.19
2017,3,18,17,0,52.0,100.0,0.3,15.0,114.0,140.58,113.06
2017,3,18,17,15,40.5,79.0,0.25,14.5,88.5,109.42,86.75
2017,3,18,17,30,29.0,58.0,0.2,14.0,63.0,78.91,60.49
2017,3,18,17,45,14.5,38.0,0.2,13.5,40.5,48.86,34.16
2017,3,18,18,0,0.0,18.0,0.2,13.0,18.0,16.71,2.55
2017,3,18,18,15,0.0,9.0,0.2,13.0,9.0,8.58,0.0
2017,3,18,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,0.25,12.0,4.0,0.0,0.0
2017,3,19,6,30,0.0,8.0,0.2,12.0,8.0,7.63,0.0
2017,3,19,6,45,0.0,25.5,0.15,12.5,25.5,23.31,12.23
2017,3,19,7,0,0.0,43.0,0.1,13.0,43.0,38.62,28.12
2017,3,19,7,15,11.5,63.5,0.05,13.0,66.0,56.13,44.3
2017,3,19,7,30,23.0,84.0,0.0,13.0,89.0,71.03,57.89
2017,3,19,7,45,29.5,104.5,0.0,13.5,113.0,90.34,70.52
2017,3,19,8,0,36.0,125.0,0.0,14.0,137.0,111.9,87.48
2017,3,19,8,15,41.5,145.5,0.0,14.5,161.0,134.38,105.26
2017,3,19,8,30,47.0,166.0,0.0,15.0,185.0,157.78,123.7
2017,3,19,8,45,47.0,184.5,0.05,15.5,206.0,178.81,140.24
2017,3,19,9,0,47.0,203.0,0.1,16.0,227.0,199.97,156.68
2017,3,19,9,15,102.0,232.0,0.1,16.0,289.0,252.77,197.2
2017,3,19,9,30,157.0,261.0,0.1,16.0,351.0,313.14,243.04
2017,3,19,9,45,168.0,279.5,0.15,16.5,381.5,347.37,268.34
2017,3,19,10,0,179.0,298.0,0.2,17.0,412.0,382.68,294.27
2017,3,19,10,15,205.0,311.5,0.2,17.0,448.0,423.47,324.27
2017,3,19,10,30,231.0,325.0,0.2,17.0,484.0,466.35,355.32
2017,3,19,10,45,222.5,338.5,0.2,17.0,496.5,486.89,369.37
2017,3,19,11,0,214.0,352.0,0.2,17.0,509.0,506.28,382.63
2017,3,19,11,15,162.5,359.5,0.2,17.0,480.0,485.06,366.1
2017,3,19,11,30,111.0,367.0,0.2,17.0,451.0,451.75,341.19
2017,3,19,11,45,124.0,374.5,0.2,17.0,469.5,485.24,365.6
2017,3,19,12,0,137.0,382.0,0.2,17.0,488.0,511.11,383.77
2017,3,19,12,15,151.0,383.5,0.15,16.5,500.0,531.77,398.69
2017,3,19,12,30,165.0,385.0,0.1,16.0,512.0,552.4,413.68
2017,3,19,12,45,149.0,380.5,0.1,16.0,495.0,538.56,403.5
2017,3,19,13,0,133.0,376.0,0.1,16.0,478.0,523.56,392.94
2017,3,19,13,15,151.5,369.5,0.1,16.0,483.0,537.96,404.18
2017,3,19,13,30,170.0,363.0,0.1,16.0,488.0,551.8,414.69
2017,3,19,13,45,199.0,349.0,0.1,16.0,492.0,566.3,426.16
2017,3,19,14,0,228.0,335.0,0.1,16.0,496.0,579.59,436.8
2017,3,19,14,15,114.0,181.0,0.1,16.0,261.5,299.96,233.49
2017,3,19,14,30,0.0,27.0,0.1,16.0,27.0,25.12,15.11
2017,3,19,14,45,0.0,83.0,0.1,16.0,83.0,77.35,58.84
2017,3,19,15,0,0.0,139.0,0.1,16.0,139.0,132.27,103.35
2017,3,19,15,15,14.0,171.0,0.1,15.5,178.5,177.88,140.54
2017,3,19,15,30,28.0,203.0,0.1,15.0,218.0,237.15,188.08
2017,3,19,15,45,14.0,141.5,0.1,15.0,149.0,148.14,117.07
2017,3,19,16,0,0.0,80.0,0.1,15.0,80.0,74.48,57.05
2017,3,19,16,15,0.0,70.5,0.1,14.5,70.5,65.6,50.18
2017,3,19,16,30,0.0,61.0,0.1,14.0,61.0,56.72,42.95
2017,3,19,16,45,0.0,51.5,0.15,14.0,51.5,47.86,35.5
2017,3,19,17,0,0.0,42.0,0.2,14.0,42.0,39.01,27.92
2017,3,19,17,15,0.0,32.5,0.2,13.5,32.5,30.16,20.27
2017,3,19,17,30,0.0,23.0,0.2,13.0,23.0,21.33,12.52
2017,3,19,17,45,0.0,15.0,0.25,13.0,15.0,13.9,5.84
2017,3,19,18,0,0.0,7.0,0.3,13.0,7.0,6.48,0.0
2017,3,19,18,15,0.0,3.5,0.25,13.0,3.5,3.34,0.0
2017,3,19,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,20,6,45,0.0,0.5,0.5,11.5,0.5,0.46,0.0
2017,3,20,7,0,0.0,1.0,0.5,12.0,1.0,0.92,0.0
2017,3,20,7,15,0.0,2.0,0.5,12.0,2.0,1.85,0.0
2017,3,20,7,30,0.0,3.0,0.5,12.0,3.0,2.78,0.0
2017,3,20,7,45,0.0,4.0,0.55,12.0,4.0,3.7,0.0
2017,3,20,8,0,0.0,5.0,0.6,12.0,5.0,4.63,0.0
2017,3,20,8,15,0.0,6.0,0.6,12.0,6.0,5.56,0.0
2017,3,20,8,30,0.0,7.0,0.6,12.0,7.0,6.49,0.0
2017,3,20,8,45,0.0,28.0,0.65,12.0,28.0,26.0,16.8
2017,3,20,9,0,0.0,49.0,0.7,12.0,49.0,45.56,33.43
2017,3,20,9,15,0.0,30.5,0.7,12.0,30.5,28.34,18.64
2017,3,20,9,30,0.0,12.0,0.7,12.0,12.0,11.15,3.9
2017,3,20,9,45,0.0,72.0,0.7,12.5,72.0,67.06,51.16
2017,3,20,10,0,0.0,132.0,0.7,13.0,132.0,123.0,97.02
2017,3,20,10,15,0.0,126.5,0.7,13.0,126.5,118.02,92.56
2017,3,20,10,30,0.0,121.0,0.7,13.0,121.0,112.97,88.3
2017,3,20,10,45,2.0,154.0,0.7,13.0,156.0,145.53,114.66
2017,3,20,11,0,4.0,187.0,0.7,13.0,191.0,178.58,140.95
2017,3,20,11,15,2.0,144.0,0.65,13.0,146.0,136.53,106.88
2017,3,20,11,30,0.0,101.0,0.6,13.0,101.0,94.36,72.63
2017,3,20,11,45,0.0,124.5,0.6,13.0,125.0,116.65,90.86
2017,3,20,12,0,0.0,148.0,0.6,13.0,149.0,139.16,108.93
2017,3,20,12,15,0.0,109.0,0.6,13.0,109.5,102.02,78.78
2017,3,20,12,30,0.0,70.0,0.6,13.0,70.0,65.31,48.8
2017,3,20,12,45,0.0,69.5,0.6,13.0,69.5,64.84,48.5
2017,3,20,13,0,0.0,69.0,0.6,13.0,69.0,64.37,48.13
2017,3,20,13,15,0.0,44.5,0.6,13.0,44.5,41.47,29.15
2017,3,20,13,30,0.0,20.0,0.6,13.0,20.0,18.62,10.05
2017,3,20,13,45,0.0,18.5,0.6,13.0,18.5,17.22,8.9
2017,3,20,14,0,0.0,17.0,0.6,13.0,17.0,15.82,7.74
2017,3,20,14,15,0.0,23.5,0.6,13.0,23.5,21.87,12.87
2017,3,20,14,30,0.0,30.0,0.6,13.0,30.0,27.91,18.01
2017,3,20,14,45,0.0,38.5,0.6,13.0,38.5,35.82,24.73
2017,3,20,15,0,0.0,47.0,0.6,13.0,47.0,43.73,31.47
2017,3,20,15,15,0.0,34.5,0.6,13.0,34.5,32.07,21.68
2017,3,20,15,30,0.0,22.0,0.6,13.0,22.0,20.43,11.84
2017,3,20,15,45,0.0,65.5,0.6,13.0,65.5,60.94,46.38
2017,3,20,16,0,0.0,109.0,0.6,13.0,109.0,103.82,82.49
2017,3,20,16,15,0.0,75.5,0.6,13.0,75.5,70.27,54.4
2017,3,20,16,30,0.0,42.0,0.6,13.0,42.0,39.01,27.97
2017,3,20,16,45,0.0,35.5,0.6,13.0,35.5,32.95,22.85
2017,3,20,17,0,0.0,29.0,0.6,13.0,29.0,26.9,17.62
2017,3,20,17,15,0.0,22.5,0.6,13.0,22.5,20.86,12.32
2017,3,20,17,30,0.0,16.0,0.6,13.0,16.0,14.82,6.98
2017,3,20,17,45,0.0,10.5,0.65,13.0,10.5,9.72,2.4
2017,3,20,18,0,0.0,5.0,0.7,13.0,5.0,4.62,0.0
2017,3,20,18,15,0.0,2.5,0.7,13.0,2.5,2.38,0.0
2017,3,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,0.5,12.0,1.5,1.43,0.0
2017,3,21,6,30,0.0,3.0,0.5,12.0,3.0,2.77,0.0
2017,3,21,6,45,0.0,9.5,0.5,12.0,9.5,8.79,1.56
2017,3,21,7,0,0.0,16.0,0.5,12.0,16.0,14.82,7.47
2017,3,21,7,15,0.0,24.5,0.45,12.0,24.5,22.72,14.8
2017,3,21,7,30,0.0,33.0,0.4,12.0,33.0,30.62,22.1
2017,3,21,7,45,0.0,41.5,0.4,12.0,41.5,38.54,27.8
2017,3,21,8,0,0.0,50.0,0.4,12.0,50.0,46.46,34.59
2017,3,21,8,15,0.0,58.5,0.4,12.0,58.5,54.39,41.3
2017,3,21,8,30,0.0,67.0,0.4,12.0,67.0,62.33,47.92
2017,3,21,8,45,408.5,79.5,0.4,12.5,286.5,192.27,144.74
2017,3,21,9,0,817.0,92.0,0.4,13.0,506.0,377.14,285.39
2017,3,21,9,15,441.5,172.5,0.4,13.0,399.0,341.69,265.53
2017,3,21,9,30,66.0,253.0,0.4,13.0,292.0,263.53,207.85
2017,3,21,9,45,44.0,247.5,0.45,13.5,274.5,252.94,199.75
2017,3,21,10,0,22.0,242.0,0.5,14.0,257.0,237.65,187.19
2017,3,21,10,15,19.0,244.0,0.5,14.0,257.5,239.62,188.51
2017,3,21,10,30,16.0,246.0,0.5,14.0,258.0,241.17,189.39
2017,3,21,10,45,22.5,269.5,0.5,14.0,286.5,269.53,211.24
2017,3,21,11,0,29.0,293.0,0.5,14.0,315.0,304.41,237.66
2017,3,21,11,15,25.0,289.0,0.5,14.0,308.0,293.64,228.93
2017,3,21,11,30,21.0,285.0,0.5,14.0,301.0,288.13,224.54
2017,3,21,11,45,293.0,280.5,0.55,14.5,509.0,541.07,419.84
2017,3,21,12,0,565.0,276.0,0.6,15.0,717.0,795.42,598.29
2017,3,21,12,15,568.0,273.0,0.6,14.5,717.0,811.55,606.77
2017,3,21,12,30,571.0,270.0,0.6,14.0,717.0,825.38,617.25
2017,3,21,12,45,322.0,315.0,0.6,14.0,567.0,641.3,486.24
2017,3,21,13,0,73.0,360.0,0.6,14.0,417.0,436.78,334.7
2017,3,21,13,15,72.5,353.0,0.6,14.0,409.0,431.54,333.07
2017,3,21,13,30,72.0,346.0,0.6,14.0,401.0,425.95,329.35
2017,3,21,13,45,36.0,182.0,0.65,14.0,209.5,215.84,169.94
2017,3,21,14,0,0.0,18.0,0.7,14.0,18.0,16.75,8.37
2017,3,21,14,15,63.5,165.5,0.7,13.5,207.5,235.89,190.22
2017,3,21,14,30,127.0,313.0,0.7,13.0,397.0,461.93,363.85
2017,3,21,14,45,134.0,295.5,0.7,13.0,380.0,448.58,352.75
2017,3,21,15,0,141.0,278.0,0.7,13.0,363.0,434.29,343.29
2017,3,21,15,15,70.5,170.0,0.65,12.5,212.5,234.35,188.76
2017,3,21,15,30,0.0,62.0,0.6,12.0,62.0,57.69,43.27
2017,3,21,15,45,0.0,40.0,0.6,12.0,40.0,37.17,26.27
2017,3,21,16,0,0.0,18.0,0.6,12.0,18.0,16.7,8.78
2017,3,21,16,15,207.0,69.0,0.6,12.0,144.0,244.22,205.77
2017,3,21,16,30,414.0,120.0,0.6,12.0,270.0,441.91,363.21
2017,3,21,16,45,369.0,109.5,0.6,12.0,228.5,383.02,314.19
2017,3,21,17,0,324.0,99.0,0.6,12.0,187.0,327.3,268.83
2017,3,21,17,15,280.0,81.0,0.55,11.5,145.5,266.74,218.42
2017,3,21,17,30,236.0,63.0,0.5,11.0,104.0,210.04,169.58
2017,3,21,17,45,172.0,45.0,0.5,11.0,69.5,140.48,108.78
2017,3,21,18,0,108.0,27.0,0.5,11.0,35.0,83.23,47.78
2017,3,21,18,15,54.0,13.5,0.5,11.0,17.5,30.39,0.0
2017,3,21,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,12.5,0.4,8.0,12.5,11.91,0.0
2017,3,22,6,30,0.0,25.0,0.4,8.0,25.0,21.75,0.0
2017,3,22,6,45,197.0,36.0,0.4,8.0,65.0,28.15,18.17
2017,3,22,7,0,394.0,47.0,0.4,8.0,105.0,37.19,27.71
2017,3,22,7,15,477.5,56.5,0.4,8.0,154.5,42.92,33.44
2017,3,22,7,30,561.0,66.0,0.4,8.0,204.0,48.42,38.72
2017,3,22,7,45,616.5,72.0,0.4,8.5,256.0,89.64,51.98
2017,3,22,8,0,672.0,78.0,0.4,9.0,308.0,142.1,86.53
2017,3,22,8,15,709.0,83.5,0.4,9.5,359.0,197.36,131.3
2017,3,22,8,30,746.0,89.0,0.4,10.0,410.0,256.65,182.42
2017,3,22,8,45,388.0,144.0,0.4,10.5,312.5,244.15,187.09
2017,3,22,9,0,30.0,199.0,0.4,11.0,215.0,191.07,152.87
2017,3,22,9,15,171.5,224.5,0.4,11.0,324.0,276.46,220.11
2017,3,22,9,30,313.0,250.0,0.4,11.0,433.0,379.23,299.52
2017,3,22,9,45,370.0,253.5,0.45,11.5,483.5,432.68,340.12
2017,3,22,10,0,427.0,257.0,0.5,12.0,534.0,493.9,386.31
2017,3,22,10,15,313.5,297.0,0.5,12.0,505.5,482.46,376.45
2017,3,22,10,30,200.0,337.0,0.5,12.0,477.0,458.84,357.34
2017,3,22,10,45,287.0,331.0,0.5,12.5,540.0,532.31,412.34
2017,3,22,11,0,374.0,325.0,0.5,13.0,603.0,607.44,466.24
2017,3,22,11,15,187.0,221.0,0.5,13.0,360.0,373.16,292.77
2017,3,22,11,30,0.0,117.0,0.5,13.0,117.0,109.48,84.07
2017,3,22,11,45,34.5,241.0,0.5,13.0,268.5,264.63,209.17
2017,3,22,12,0,69.0,365.0,0.5,13.0,420.0,424.2,329.05
2017,3,22,12,15,113.5,378.5,0.5,13.0,468.0,482.42,371.42
2017,3,22,12,30,158.0,392.0,0.5,13.0,516.0,553.83,423.32
2017,3,22,12,45,79.0,270.5,0.55,13.0,333.0,344.1,268.39
2017,3,22,13,0,0.0,149.0,0.6,13.0,150.0,140.56,109.18
2017,3,22,13,15,175.5,243.5,0.6,13.0,376.0,435.57,345.06
2017,3,22,13,30,351.0,338.0,0.6,13.0,602.0,710.45,542.4
2017,3,22,13,45,203.5,327.5,0.6,13.0,479.5,546.63,420.49
2017,3,22,14,0,56.0,317.0,0.6,13.0,357.0,382.48,297.44
2017,3,22,14,15,295.5,270.0,0.6,12.5,468.0,584.03,456.67
2017,3,22,14,30,535.0,223.0,0.6,12.0,579.0,764.92,589.29
2017,3,22,14,45,426.0,241.5,0.6,12.0,515.5,678.82,524.97
2017,3,22,15,0,317.0,260.0,0.6,12.0,452.0,582.82,455.79
2017,3,22,15,15,360.5,231.0,0.6,12.0,435.0,580.48,457.76
2017,3,22,15,30,404.0,202.0,0.6,12.0,418.0,587.42,465.0
2017,3,22,15,45,428.5,177.5,0.6,12.0,388.5,566.92,451.73
2017,3,22,16,0,453.0,153.0,0.6,12.0,359.0,542.82,435.78
2017,3,22,16,15,581.5,116.0,0.6,11.5,349.5,580.56,467.93
2017,3,22,16,30,710.0,79.0,0.6,11.0,340.0,601.1,485.66
2017,3,22,16,45,664.0,73.0,0.6,10.5,288.0,532.91,433.64
2017,3,22,17,0,618.0,67.0,0.6,10.0,236.0,467.04,382.13
2017,3,22,17,15,546.0,59.0,0.6,9.5,185.5,387.5,317.24
2017,3,22,17,30,474.0,51.0,0.6,9.0,135.0,313.9,254.39
2017,3,22,17,45,355.5,39.5,0.6,9.0,90.5,222.87,174.88
2017,3,22,18,0,237.0,28.0,0.6,9.0,46.0,141.8,89.25
2017,3,22,18,15,118.5,14.0,0.6,8.5,23.0,51.91,0.0
2017,3,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,11.5,0.55,5.5,11.5,10.96,0.0
2017,3,23,6,30,0.0,23.0,0.4,6.0,23.0,20.49,0.0
2017,3,23,6,45,101.5,40.0,0.3,6.5,55.5,32.42,22.31
2017,3,23,7,0,203.0,57.0,0.2,7.0,88.0,45.54,35.43
2017,3,23,7,15,246.5,76.0,0.15,7.5,128.0,59.62,48.67
2017,3,23,7,30,290.0,95.0,0.1,8.0,168.0,73.21,61.13
2017,3,23,7,45,339.0,105.5,0.1,8.5,209.0,101.86,71.02
2017,3,23,8,0,388.0,116.0,0.1,9.0,250.0,141.06,97.88
2017,3,23,8,15,554.5,109.5,0.1,9.5,333.5,194.39,135.05
2017,3,23,8,30,721.0,103.0,0.1,10.0,417.0,265.55,189.86
2017,3,23,8,45,743.5,109.5,0.15,10.5,464.5,323.88,240.44
2017,3,23,9,0,766.0,116.0,0.2,11.0,512.0,384.02,291.65
2017,3,23,9,15,690.5,139.5,0.2,11.5,519.0,420.37,323.92
2017,3,23,9,30,615.0,163.0,0.2,12.0,526.0,447.47,347.15
2017,3,23,9,45,632.0,170.5,0.25,12.5,564.0,499.36,387.57
2017,3,23,10,0,649.0,178.0,0.3,13.0,602.0,551.76,426.86
2017,3,23,10,15,741.0,161.5,0.3,13.0,668.0,628.34,483.35
2017,3,23,10,30,833.0,145.0,0.3,13.0,734.0,710.45,541.93
2017,3,23,10,45,724.0,190.5,0.3,13.0,714.5,716.81,544.04
2017,3,23,11,0,615.0,236.0,0.3,13.0,695.0,711.16,538.41
2017,3,23,11,15,582.0,255.5,0.3,13.0,697.5,728.65,549.95
2017,3,23,11,30,549.0,275.0,0.3,13.0,700.0,744.33,559.62
2017,3,23,11,45,537.5,288.0,0.35,13.0,708.5,768.06,575.87
2017,3,23,12,0,526.0,301.0,0.4,13.0,717.0,789.3,590.24
2017,3,23,12,15,343.5,347.5,0.4,13.0,619.5,678.83,510.82
2017,3,23,12,30,161.0,394.0,0.4,13.0,522.0,558.82,423.39
2017,3,23,12,45,307.5,353.0,0.45,13.0,594.0,669.72,507.9
2017,3,23,13,0,454.0,312.0,0.5,13.0,666.0,782.54,588.36
2017,3,23,13,15,401.5,326.0,0.5,12.5,635.0,741.9,559.45
2017,3,23,13,30,349.0,340.0,0.5,12.0,604.0,711.22,538.95
2017,3,23,13,45,262.0,344.0,0.5,12.0,539.0,635.14,484.73
2017,3,23,14,0,175.0,348.0,0.5,12.0,474.0,544.5,419.44
2017,3,23,14,15,163.0,333.0,0.45,11.5,446.5,517.35,401.54
2017,3,23,14,30,151.0,318.0,0.4,11.0,419.0,489.64,382.3
2017,3,23,14,45,88.5,276.5,0.4,11.0,335.0,370.79,293.05
2017,3,23,15,0,26.0,235.0,0.4,11.0,251.0,255.11,203.21
2017,3,23,15,15,28.5,223.0,0.4,10.5,239.5,258.06,207.37
2017,3,23,15,30,31.0,211.0,0.4,10.0,228.0,247.92,200.33
2017,3,23,15,45,19.5,184.5,0.4,10.0,195.0,198.41,160.78
2017,3,23,16,0,8.0,158.0,0.4,10.0,162.0,161.84,131.24
2017,3,23,16,15,4.0,115.0,0.4,9.5,117.0,113.74,91.85
2017,3,23,16,30,0.0,72.0,0.4,9.0,72.0,67.04,52.57
2017,3,23,16,45,0.0,60.0,0.4,9.0,60.0,55.79,43.08
2017,3,23,17,0,0.0,48.0,0.4,9.0,48.0,44.6,33.38
2017,3,23,17,15,0.0,37.5,0.4,9.0,37.5,34.82,24.77
2017,3,23,17,30,0.0,27.0,0.4,9.0,27.0,25.05,16.06
2017,3,23,17,45,0.0,18.0,0.4,9.0,18.0,16.68,8.5
2017,3,23,18,0,0.0,9.0,0.4,9.0,9.0,8.33,0.41
2017,3,23,18,15,0.0,4.5,0.4,8.5,4.5,4.29,0.0
2017,3,23,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.5,0.75,8.0,0.5,0.48,0.0
2017,3,24,6,30,0.0,1.0,0.7,8.0,1.0,0.92,0.0
2017,3,24,6,45,0.0,2.0,0.7,8.5,2.0,1.85,0.0
2017,3,24,7,0,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2017,3,24,7,15,0.0,4.5,0.65,9.0,4.5,4.16,0.0
2017,3,24,7,30,0.0,6.0,0.6,9.0,6.0,5.55,0.0
2017,3,24,7,45,0.0,7.5,0.6,9.0,7.5,6.95,0.46
2017,3,24,8,0,0.0,9.0,0.6,9.0,9.0,8.34,1.69
2017,3,24,8,15,0.0,16.0,0.55,9.0,16.0,14.84,7.38
2017,3,24,8,30,0.0,23.0,0.5,9.0,23.0,21.35,13.03
2017,3,24,8,45,0.0,24.5,0.5,9.5,24.5,22.75,14.15
2017,3,24,9,0,0.0,26.0,0.5,10.0,26.0,24.15,15.27
2017,3,24,9,15,0.0,34.0,0.45,10.0,34.0,31.61,21.62
2017,3,24,9,30,0.0,42.0,0.4,10.0,42.0,39.07,27.93
2017,3,24,9,45,0.0,63.0,0.4,10.0,63.0,58.67,44.47
2017,3,24,10,0,0.0,84.0,0.4,10.0,84.0,78.31,60.82
2017,3,24,10,15,0.0,92.5,0.4,10.0,92.5,86.28,67.28
2017,3,24,10,30,0.0,101.0,0.4,10.0,101.0,94.25,73.75
2017,3,24,10,45,1.5,136.0,0.4,10.5,137.0,128.23,101.41
2017,3,24,11,0,3.0,171.0,0.4,11.0,173.0,162.63,128.79
2017,3,24,11,15,46.0,271.5,0.4,11.0,307.5,299.32,237.27
2017,3,24,11,30,89.0,372.0,0.4,11.0,442.0,439.07,342.03
2017,3,24,11,45,109.5,382.5,0.45,11.0,469.5,472.61,366.0
2017,3,24,12,0,130.0,393.0,0.5,11.0,497.0,516.88,398.68
2017,3,24,12,15,153.5,395.0,0.45,11.0,517.5,546.71,419.93
2017,3,24,12,30,177.0,397.0,0.4,11.0,538.0,576.89,441.35
2017,3,24,12,45,107.5,363.5,0.4,11.5,449.0,469.43,361.54
2017,3,24,13,0,38.0,330.0,0.4,12.0,360.0,370.75,287.16
2017,3,24,13,15,50.0,337.5,0.4,12.0,376.0,392.64,305.05
2017,3,24,13,30,62.0,345.0,0.4,12.0,392.0,414.74,321.94
2017,3,24,13,45,146.5,345.0,0.4,12.5,452.0,511.92,395.46
2017,3,24,14,0,231.0,345.0,0.4,13.0,512.0,594.33,455.48
2017,3,24,14,15,152.0,324.5,0.35,13.0,432.5,497.16,382.93
2017,3,24,14,30,73.0,304.0,0.3,13.0,353.0,386.78,300.71
2017,3,24,14,45,125.0,294.0,0.3,13.0,372.5,438.12,342.4
2017,3,24,15,0,177.0,284.0,0.3,13.0,392.0,472.87,369.86
2017,3,24,15,15,158.5,263.5,0.25,12.5,355.5,431.14,339.26
2017,3,24,15,30,140.0,243.0,0.2,12.0,319.0,389.68,309.22
2017,3,24,15,45,158.5,221.0,0.2,12.0,299.5,376.64,301.22
2017,3,24,16,0,177.0,199.0,0.2,12.0,280.0,361.68,291.23
2017,3,24,16,15,165.5,179.0,0.15,12.0,248.5,325.28,263.28
2017,3,24,16,30,154.0,159.0,0.1,12.0,217.0,289.29,235.32
2017,3,24,16,45,147.0,136.0,0.1,12.0,184.5,252.84,206.6
2017,3,24,17,0,140.0,113.0,0.1,12.0,152.0,216.45,177.07
2017,3,24,17,15,121.5,91.0,0.1,11.5,120.0,175.23,142.76
2017,3,24,17,30,103.0,69.0,0.1,11.0,88.0,135.29,108.52
2017,3,24,17,45,72.0,48.5,0.15,11.0,60.0,93.23,71.6
2017,3,24,18,0,41.0,28.0,0.2,11.0,32.0,52.91,33.07
2017,3,24,18,15,20.5,14.0,0.2,10.5,16.0,20.05,0.0
2017,3,24,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,25,6,15,20.0,11.0,0.35,6.5,12.5,10.48,0.0
2017,3,25,6,30,40.0,22.0,0.3,7.0,25.0,19.17,4.42
2017,3,25,6,45,90.5,41.5,0.25,7.5,54.5,33.62,23.8
2017,3,25,7,0,141.0,61.0,0.2,8.0,84.0,48.43,38.04
2017,3,25,7,15,167.5,81.5,0.2,8.5,118.5,63.41,51.97
2017,3,25,7,30,194.0,102.0,0.2,9.0,153.0,78.93,66.05
2017,3,25,7,45,220.5,120.0,0.2,9.5,190.0,110.7,81.79
2017,3,25,8,0,247.0,138.0,0.2,10.0,227.0,145.88,107.72
2017,3,25,8,15,165.0,163.0,0.15,10.5,226.0,171.58,132.26
2017,3,25,8,30,83.0,188.0,0.1,11.0,225.0,186.53,147.52
2017,3,25,8,45,157.0,209.0,0.1,12.0,288.5,233.9,183.29
2017,3,25,9,0,231.0,230.0,0.1,13.0,352.0,291.78,227.23
2017,3,25,9,15,543.5,164.0,0.1,13.5,481.5,383.15,295.48
2017,3,25,9,30,856.0,98.0,0.1,14.0,611.0,507.67,388.8
2017,3,25,9,45,870.0,100.0,0.15,14.5,649.5,564.33,431.35
2017,3,25,10,0,884.0,102.0,0.2,15.0,688.0,620.24,472.71
2017,3,25,10,15,893.5,103.5,0.2,15.0,719.5,671.66,509.92
2017,3,25,10,30,903.0,105.0,0.2,15.0,751.0,721.58,545.01
2017,3,25,10,45,485.5,226.0,0.25,15.5,574.5,580.98,441.14
2017,3,25,11,0,68.0,347.0,0.3,16.0,398.0,386.97,294.03
2017,3,25,11,15,191.0,356.5,0.3,16.0,505.0,506.37,385.25
2017,3,25,11,30,314.0,366.0,0.3,16.0,612.0,635.71,476.8
2017,3,25,11,45,167.5,331.5,0.3,16.0,463.0,479.24,362.83
2017,3,25,12,0,21.0,297.0,0.3,16.0,314.0,302.53,231.02
2017,3,25,12,15,254.5,303.0,0.3,16.0,506.5,552.52,421.77
2017,3,25,12,30,488.0,309.0,0.3,16.0,699.0,794.1,587.98
2017,3,25,12,45,451.0,322.0,0.35,16.0,680.0,783.53,577.29
2017,3,25,13,0,414.0,335.0,0.4,16.0,661.0,759.15,561.63
2017,3,25,13,15,212.5,285.0,0.4,15.5,452.5,517.15,392.98
2017,3,25,13,30,11.0,235.0,0.4,15.0,244.0,236.51,182.34
2017,3,25,13,45,70.5,292.5,0.4,15.0,344.5,366.89,285.6
2017,3,25,14,0,130.0,350.0,0.4,15.0,445.0,503.8,386.31
2017,3,25,14,15,273.5,313.0,0.4,15.0,501.5,612.98,467.4
2017,3,25,14,30,417.0,276.0,0.4,15.0,558.0,702.87,533.17
2017,3,25,14,45,313.5,279.5,0.45,15.0,485.0,607.37,464.6
2017,3,25,15,0,210.0,283.0,0.5,15.0,412.0,500.96,388.36
2017,3,25,15,15,426.5,209.5,0.45,14.5,449.0,627.4,487.85
2017,3,25,15,30,643.0,136.0,0.4,14.0,486.0,719.2,556.42
2017,3,25,15,45,321.5,77.5,0.4,14.0,252.5,369.25,297.94
2017,3,25,16,0,0.0,19.0,0.4,14.0,19.0,17.63,9.26
2017,3,25,16,15,26.5,84.5,0.4,13.5,94.5,102.91,82.78
2017,3,25,16,30,53.0,150.0,0.4,13.0,170.0,197.74,161.56
2017,3,25,16,45,332.0,109.0,0.4,12.5,206.0,359.43,296.05
2017,3,25,17,0,611.0,68.0,0.4,12.0,242.0,465.82,379.04
2017,3,25,17,15,543.0,60.5,0.4,11.5,191.5,389.08,315.47
2017,3,25,17,30,475.0,53.0,0.4,11.0,141.0,317.87,255.64
2017,3,25,17,45,372.0,41.5,0.4,10.5,97.0,233.12,182.84
2017,3,25,18,0,269.0,30.0,0.4,10.0,53.0,159.51,110.34
2017,3,25,18,15,134.5,15.0,0.4,9.5,26.5,58.41,0.0
2017,3,25,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
