Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,26,6,15,31.0,12.5,0.3,7.0,15.0,11.91,0.0
2017,3,26,6,30,62.0,25.0,0.3,7.0,30.0,20.69,7.46
2017,3,26,6,45,136.0,44.0,0.3,7.5,64.5,35.58,25.7
2017,3,26,7,0,210.0,63.0,0.3,8.0,99.0,50.03,39.52
2017,3,26,7,15,260.0,81.0,0.3,8.0,140.5,63.26,51.96
2017,3,26,7,30,310.0,99.0,0.3,8.0,182.0,75.35,63.11
2017,3,26,7,45,363.5,108.5,0.35,8.5,225.5,109.85,75.88
2017,3,26,8,0,417.0,118.0,0.4,9.0,269.0,150.8,104.76
2017,3,26,8,15,227.0,147.5,0.4,9.0,231.5,169.56,129.14
2017,3,26,8,30,37.0,177.0,0.4,9.0,194.0,166.3,134.08
2017,3,26,8,45,25.0,182.0,0.45,9.5,194.0,173.18,139.79
2017,3,26,9,0,13.0,187.0,0.5,10.0,194.0,175.92,141.77
2017,3,26,9,15,16.0,204.5,0.5,10.0,214.0,194.68,156.66
2017,3,26,9,30,19.0,222.0,0.5,10.0,234.0,213.87,171.69
2017,3,26,9,45,10.0,195.0,0.5,10.5,201.5,186.27,148.8
2017,3,26,10,0,1.0,168.0,0.5,11.0,169.0,157.02,124.71
2017,3,26,10,15,5.0,194.0,0.5,11.0,198.0,184.2,146.57
2017,3,26,10,30,9.0,220.0,0.5,11.0,227.0,212.0,168.43
2017,3,26,10,45,8.5,215.5,0.5,11.5,222.0,208.27,164.79
2017,3,26,11,0,8.0,211.0,0.5,12.0,217.0,204.39,161.27
2017,3,26,11,15,7.5,207.0,0.5,12.0,213.0,200.85,158.35
2017,3,26,11,30,7.0,203.0,0.5,12.0,209.0,197.2,155.36
2017,3,26,11,45,7.0,201.0,0.55,12.0,207.0,195.8,154.29
2017,3,26,12,0,7.0,199.0,0.6,12.0,205.0,194.35,153.19
2017,3,26,12,15,5.0,183.0,0.6,12.0,187.5,177.47,139.72
2017,3,26,12,30,3.0,167.0,0.6,12.0,170.0,160.44,126.14
2017,3,26,12,45,5.5,192.0,0.6,12.0,197.0,187.32,147.79
2017,3,26,13,0,8.0,217.0,0.6,12.0,224.0,214.64,169.41
2017,3,26,13,15,8.0,214.5,0.55,12.0,221.5,212.59,167.68
2017,3,26,13,30,8.0,212.0,0.5,12.0,219.0,210.52,166.12
2017,3,26,13,45,4.0,165.0,0.5,12.0,168.5,160.38,126.32
2017,3,26,14,0,0.0,118.0,0.5,12.0,118.0,110.79,86.41
2017,3,26,14,15,0.0,123.5,0.5,11.5,123.5,116.17,91.3
2017,3,26,14,30,0.0,129.0,0.5,11.0,129.0,121.64,96.1
2017,3,26,14,45,0.0,137.0,0.5,11.0,137.0,129.69,102.89
2017,3,26,15,0,0.0,145.0,0.5,11.0,145.0,137.97,109.88
2017,3,26,15,15,4.0,163.5,0.45,11.0,165.5,160.82,128.92
2017,3,26,15,30,8.0,182.0,0.4,11.0,186.0,184.48,148.46
2017,3,26,15,45,4.0,131.0,0.4,11.0,133.0,128.56,102.89
2017,3,26,16,0,0.0,80.0,0.4,11.0,80.0,74.48,58.06
2017,3,26,16,15,39.5,117.5,0.4,11.0,133.0,148.62,121.93
2017,3,26,16,30,79.0,155.0,0.4,11.0,186.0,221.57,182.58
2017,3,26,16,45,69.5,134.0,0.4,11.0,158.5,190.04,156.23
2017,3,26,17,0,60.0,113.0,0.4,11.0,131.0,159.14,130.53
2017,3,26,17,15,47.5,91.0,0.4,11.0,103.5,125.89,102.21
2017,3,26,17,30,35.0,69.0,0.4,11.0,76.0,93.46,74.06
2017,3,26,17,45,17.5,49.0,0.4,11.0,52.5,62.34,46.68
2017,3,26,18,0,0.0,29.0,0.4,11.0,29.0,29.18,16.91
2017,3,26,18,15,0.0,14.5,0.4,11.0,14.5,13.82,0.0
2017,3,26,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,7.0,0.5,7.0,7.0,6.67,0.0
2017,3,27,6,30,0.0,14.0,0.5,7.0,14.0,12.98,3.54
2017,3,27,6,45,0.0,29.0,0.5,7.5,29.0,26.93,18.22
2017,3,27,7,0,0.0,44.0,0.5,8.0,44.0,40.5,31.03
2017,3,27,7,15,0.0,61.5,0.5,8.5,61.5,55.86,45.25
2017,3,27,7,30,0.0,79.0,0.5,9.0,79.0,71.15,56.31
2017,3,27,7,45,0.0,97.5,0.5,9.5,97.5,87.8,70.46
2017,3,27,8,0,0.0,116.0,0.5,10.0,116.0,104.67,84.47
2017,3,27,8,15,388.5,101.0,0.5,10.5,278.0,161.4,115.49
2017,3,27,8,30,777.0,86.0,0.5,11.0,440.0,277.61,199.61
2017,3,27,8,45,388.5,118.0,0.5,11.5,295.0,228.12,174.54
2017,3,27,9,0,0.0,150.0,0.5,12.0,150.0,138.2,109.9
2017,3,27,9,15,127.5,211.5,0.5,12.0,289.5,248.86,198.49
2017,3,27,9,30,255.0,273.0,0.5,12.0,429.0,376.32,296.89
2017,3,27,9,45,307.0,280.5,0.55,12.5,479.0,428.8,336.11
2017,3,27,10,0,359.0,288.0,0.6,13.0,529.0,485.99,378.94
2017,3,27,10,15,408.0,284.5,0.6,13.0,571.0,535.18,415.65
2017,3,27,10,30,457.0,281.0,0.6,13.0,613.0,591.94,457.22
2017,3,27,10,45,355.0,324.0,0.6,13.5,587.0,578.27,444.17
2017,3,27,11,0,253.0,367.0,0.6,14.0,561.0,560.42,428.33
2017,3,27,11,15,204.5,380.0,0.6,14.0,539.0,541.24,413.67
2017,3,27,11,30,156.0,393.0,0.6,14.0,517.0,524.25,400.27
2017,3,27,11,45,352.0,343.0,0.6,14.5,626.0,659.85,500.88
2017,3,27,12,0,548.0,293.0,0.6,15.0,735.0,805.52,601.93
2017,3,27,12,15,289.0,309.0,0.6,15.0,542.0,591.15,448.18
2017,3,27,12,30,30.0,325.0,0.6,15.0,349.0,352.89,270.2
2017,3,27,12,45,256.5,316.0,0.6,15.0,520.5,583.64,447.65
2017,3,27,13,0,483.0,307.0,0.6,15.0,692.0,808.37,604.48
2017,3,27,13,15,332.5,343.5,0.6,15.0,606.0,697.05,522.7
2017,3,27,13,30,182.0,380.0,0.6,15.0,520.0,582.4,440.42
2017,3,27,13,45,173.5,368.0,0.6,15.0,499.0,563.53,428.8
2017,3,27,14,0,165.0,356.0,0.6,15.0,478.0,543.82,415.41
2017,3,27,14,15,297.5,314.5,0.6,15.0,522.5,637.73,486.98
2017,3,27,14,30,430.0,273.0,0.6,15.0,567.0,725.82,551.32
2017,3,27,14,45,627.0,193.5,0.65,15.0,597.0,816.79,619.31
2017,3,27,15,0,824.0,114.0,0.7,15.0,627.0,886.11,666.71
2017,3,27,15,15,805.5,110.5,0.65,14.5,584.0,845.86,640.61
2017,3,27,15,30,787.0,107.0,0.6,14.0,541.0,803.51,614.42
2017,3,27,15,45,760.5,103.5,0.6,14.0,493.5,756.99,584.69
2017,3,27,16,0,734.0,100.0,0.6,14.0,446.0,705.61,550.97
2017,3,27,16,15,699.5,95.0,0.6,13.5,396.0,646.03,511.49
2017,3,27,16,30,665.0,90.0,0.6,13.0,346.0,586.95,470.01
2017,3,27,16,45,611.5,84.5,0.6,12.5,294.0,515.9,417.26
2017,3,27,17,0,558.0,79.0,0.6,12.0,242.0,447.88,364.66
2017,3,27,17,15,486.5,70.0,0.6,11.5,191.5,369.63,301.61
2017,3,27,17,30,415.0,61.0,0.6,11.0,141.0,297.27,240.77
2017,3,27,17,45,295.5,48.5,0.6,10.5,96.5,206.68,163.47
2017,3,27,18,0,176.0,36.0,0.6,10.0,52.0,131.23,94.17
2017,3,27,18,15,88.0,18.0,0.6,9.5,26.0,59.35,0.0
2017,3,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,28,6,15,93.5,14.5,0.6,7.5,21.5,13.82,0.0
2017,3,28,6,30,187.0,29.0,0.6,8.0,43.0,22.8,11.59
2017,3,28,6,45,304.0,41.5,0.6,9.0,86.5,31.99,22.63
2017,3,28,7,0,421.0,54.0,0.6,10.0,130.0,41.71,31.89
2017,3,28,7,15,494.0,63.0,0.55,10.5,179.5,46.76,36.74
2017,3,28,7,30,567.0,72.0,0.5,11.0,229.0,61.17,40.74
2017,3,28,7,45,614.5,79.0,0.5,12.0,280.5,108.52,63.45
2017,3,28,8,0,662.0,86.0,0.5,13.0,332.0,161.69,101.36
2017,3,28,8,15,696.5,91.0,0.5,13.5,382.0,216.08,146.23
2017,3,28,8,30,731.0,96.0,0.5,14.0,432.0,274.18,196.06
2017,3,28,8,45,754.0,100.5,0.55,14.5,479.0,331.56,245.82
2017,3,28,9,0,777.0,105.0,0.6,15.0,526.0,393.06,297.69
2017,3,28,9,15,795.5,108.5,0.55,15.5,569.0,450.43,344.32
2017,3,28,9,30,814.0,112.0,0.5,16.0,612.0,508.49,389.57
2017,3,28,9,45,829.5,113.5,0.5,16.5,649.5,563.39,431.19
2017,3,28,10,0,845.0,115.0,0.5,17.0,687.0,618.05,471.09
2017,3,28,10,15,855.0,117.0,0.5,17.0,718.5,669.13,508.0
2017,3,28,10,30,865.0,119.0,0.5,17.0,750.0,718.89,542.96
2017,3,28,10,45,872.0,120.5,0.5,17.5,774.0,764.38,572.27
2017,3,28,11,0,879.0,122.0,0.5,18.0,798.0,804.3,596.47
2017,3,28,11,15,883.0,123.0,0.45,18.0,814.0,841.81,619.03
2017,3,28,11,30,887.0,124.0,0.4,18.0,830.0,876.63,639.58
2017,3,28,11,45,891.5,123.0,0.4,18.5,839.0,907.03,656.89
2017,3,28,12,0,896.0,122.0,0.4,19.0,848.0,934.41,672.23
2017,3,28,12,15,896.0,122.0,0.4,19.0,848.5,955.56,684.93
2017,3,28,12,30,896.0,122.0,0.4,19.0,849.0,973.28,695.65
2017,3,28,12,45,902.0,117.0,0.4,19.0,843.5,987.85,704.55
2017,3,28,13,0,908.0,112.0,0.4,19.0,838.0,998.86,711.41
2017,3,28,13,15,904.0,111.0,0.4,19.0,822.5,1000.93,712.96
2017,3,28,13,30,900.0,110.0,0.4,19.0,807.0,999.27,712.51
2017,3,28,13,45,891.5,109.5,0.4,19.5,783.5,990.15,706.32
2017,3,28,14,0,883.0,109.0,0.4,20.0,760.0,977.47,698.19
2017,3,28,14,15,874.0,107.5,0.35,19.5,730.0,959.73,688.6
2017,3,28,14,30,865.0,106.0,0.3,19.0,700.0,938.68,677.09
2017,3,28,14,45,849.0,105.0,0.3,19.0,662.5,916.62,664.83
2017,3,28,15,0,833.0,104.0,0.3,19.0,625.0,883.69,645.6
2017,3,28,15,15,816.0,101.0,0.3,18.5,583.0,845.03,623.83
2017,3,28,15,30,799.0,98.0,0.3,18.0,541.0,804.18,600.3
2017,3,28,15,45,771.5,96.0,0.3,18.0,494.0,754.09,568.98
2017,3,28,16,0,744.0,94.0,0.3,18.0,447.0,706.77,539.03
2017,3,28,16,15,712.0,89.0,0.3,17.5,397.5,648.59,501.6
2017,3,28,16,30,680.0,84.0,0.3,17.0,348.0,590.72,462.54
2017,3,28,16,45,626.5,79.5,0.35,16.5,296.0,520.25,412.14
2017,3,28,17,0,573.0,75.0,0.4,16.0,244.0,452.81,361.7
2017,3,28,17,15,506.0,66.5,0.45,15.0,194.0,376.92,302.77
2017,3,28,17,30,439.0,58.0,0.5,14.0,144.0,306.54,245.24
2017,3,28,17,45,334.5,46.0,0.55,13.5,100.0,221.99,173.81
2017,3,28,18,0,230.0,34.0,0.6,13.0,56.0,148.89,107.16
2017,3,28,18,15,115.0,17.0,0.6,12.5,28.0,67.23,0.0
2017,3,28,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,6,15,11.0,14.5,0.55,9.5,15.5,13.82,0.0
2017,3,29,6,30,22.0,29.0,0.5,10.0,31.0,25.81,14.65
2017,3,29,6,45,54.0,50.0,0.5,10.5,59.0,41.69,31.1
2017,3,29,7,0,86.0,71.0,0.5,11.0,87.0,57.98,46.28
2017,3,29,7,15,109.5,93.5,0.45,11.0,120.5,74.82,61.73
2017,3,29,7,30,133.0,116.0,0.4,11.0,154.0,94.94,74.14
2017,3,29,7,45,158.0,135.0,0.4,11.5,188.5,123.85,93.87
2017,3,29,8,0,183.0,154.0,0.4,12.0,223.0,155.93,118.04
2017,3,29,8,15,194.5,176.0,0.4,12.5,258.5,190.74,146.07
2017,3,29,8,30,206.0,198.0,0.4,13.0,294.0,227.15,175.62
2017,3,29,8,45,445.5,167.5,0.4,13.5,402.5,292.22,222.67
2017,3,29,9,0,685.0,137.0,0.4,14.0,511.0,387.14,294.89
2017,3,29,9,15,705.0,141.0,0.4,14.5,552.5,441.26,338.29
2017,3,29,9,30,725.0,145.0,0.4,15.0,594.0,496.41,381.31
2017,3,29,9,45,593.0,201.5,0.4,16.0,583.5,516.47,395.59
2017,3,29,10,0,461.0,258.0,0.4,17.0,573.0,523.66,399.02
2017,3,29,10,15,644.0,194.5,0.4,17.0,655.5,610.24,463.9
2017,3,29,10,30,827.0,131.0,0.4,17.0,738.0,706.93,533.58
2017,3,29,10,45,528.5,253.5,0.4,17.5,646.0,644.21,483.36
2017,3,29,11,0,230.0,376.0,0.4,18.0,554.0,546.49,408.79
2017,3,29,11,15,250.5,381.0,0.4,18.0,578.5,586.95,438.38
2017,3,29,11,30,271.0,386.0,0.4,18.0,603.0,622.05,462.42
2017,3,29,11,45,278.5,388.5,0.4,18.5,613.5,643.62,475.95
2017,3,29,12,0,286.0,391.0,0.4,19.0,624.0,664.51,489.07
2017,3,29,12,15,226.0,399.5,0.4,19.0,584.0,618.41,456.23
2017,3,29,12,30,166.0,408.0,0.4,19.0,544.0,578.84,428.05
2017,3,29,12,45,249.0,390.0,0.45,19.0,591.5,656.28,484.56
2017,3,29,13,0,332.0,372.0,0.5,19.0,639.0,722.91,531.64
2017,3,29,13,15,453.5,319.0,0.5,18.5,676.5,800.24,586.89
2017,3,29,13,30,575.0,266.0,0.5,18.0,714.0,865.23,633.32
2017,3,29,13,45,674.0,212.0,0.5,18.0,722.5,908.47,663.06
2017,3,29,14,0,773.0,158.0,0.5,18.0,731.0,941.86,684.5
2017,3,29,14,15,763.0,155.5,0.45,17.5,701.5,923.35,673.39
2017,3,29,14,30,753.0,153.0,0.4,17.0,672.0,901.85,661.23
2017,3,29,14,45,748.5,145.0,0.4,17.0,638.5,876.22,646.28
2017,3,29,15,0,744.0,137.0,0.4,17.0,605.0,847.64,629.41
2017,3,29,15,15,725.5,133.0,0.4,16.5,564.0,808.73,606.72
2017,3,29,15,30,707.0,129.0,0.4,16.0,523.0,768.0,582.54
2017,3,29,15,45,683.5,118.0,0.4,16.0,472.5,713.53,547.35
2017,3,29,16,0,660.0,107.0,0.4,16.0,422.0,658.15,510.87
2017,3,29,16,15,592.0,108.5,0.35,15.5,368.0,584.15,459.33
2017,3,29,16,30,524.0,110.0,0.3,15.0,314.0,508.22,404.21
2017,3,29,16,45,463.5,105.5,0.3,15.0,267.0,440.88,353.49
2017,3,29,17,0,403.0,101.0,0.3,15.0,220.0,377.92,304.26
2017,3,29,17,15,347.5,86.0,0.3,14.5,175.0,310.08,250.17
2017,3,29,17,30,292.0,71.0,0.3,14.0,130.0,247.24,198.08
2017,3,29,17,45,238.0,53.0,0.35,13.5,91.5,186.83,146.42
2017,3,29,18,0,184.0,35.0,0.4,13.0,53.0,132.11,95.87
2017,3,29,18,15,92.0,17.5,0.4,13.0,26.5,60.7,0.0
2017,3,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,6,15,129.0,16.5,0.8,8.0,28.0,15.73,0.0
2017,3,30,6,30,258.0,33.0,0.8,8.0,56.0,25.93,15.55
2017,3,30,6,45,372.0,45.0,0.8,8.5,102.5,35.79,26.23
2017,3,30,7,0,486.0,57.0,0.8,9.0,149.0,43.91,34.09
2017,3,30,7,15,557.5,65.0,0.8,9.0,201.5,48.0,38.12
2017,3,30,7,30,629.0,73.0,0.8,9.0,254.0,67.51,42.69
2017,3,30,7,45,681.0,77.5,0.8,9.5,308.5,117.25,67.89
2017,3,30,8,0,733.0,82.0,0.8,10.0,363.0,173.29,109.2
2017,3,30,8,15,443.5,143.0,0.8,10.5,319.5,211.94,155.2
2017,3,30,8,30,154.0,204.0,0.8,11.0,276.0,218.81,172.43
2017,3,30,8,45,505.5,149.0,0.8,11.5,421.5,297.31,228.54
2017,3,30,9,0,857.0,94.0,0.8,12.0,567.0,418.68,321.44
2017,3,30,9,15,874.0,97.0,0.75,12.5,611.5,479.34,370.9
2017,3,30,9,30,891.0,100.0,0.7,13.0,656.0,540.34,419.0
2017,3,30,9,45,909.5,99.5,0.7,13.5,695.5,599.3,464.1
2017,3,30,10,0,928.0,99.0,0.7,14.0,735.0,657.01,506.64
2017,3,30,10,15,936.0,100.5,0.65,14.0,766.5,709.32,544.1
2017,3,30,10,30,944.0,102.0,0.6,14.0,798.0,759.86,578.87
2017,3,30,10,45,950.5,102.5,0.6,14.5,822.5,806.32,607.8
2017,3,30,11,0,957.0,103.0,0.6,15.0,847.0,850.4,634.7
2017,3,30,11,15,960.0,103.5,0.6,15.0,863.0,889.06,658.86
2017,3,30,11,30,963.0,104.0,0.6,15.0,879.0,924.72,680.94
2017,3,30,11,45,966.5,103.0,0.6,15.5,887.5,956.07,698.87
2017,3,30,12,0,970.0,102.0,0.6,16.0,896.0,984.09,714.6
2017,3,30,12,15,969.0,102.0,0.6,16.0,895.5,1005.56,727.55
2017,3,30,12,30,968.0,102.0,0.6,16.0,895.0,1023.28,738.32
2017,3,30,12,45,948.0,111.0,0.6,16.0,882.0,1028.8,741.65
2017,3,30,13,0,928.0,120.0,0.6,16.0,869.0,1030.17,742.74
2017,3,30,13,15,923.0,119.5,0.6,16.0,852.5,1031.85,744.25
2017,3,30,13,30,918.0,119.0,0.6,16.0,836.0,1029.74,743.54
2017,3,30,13,45,905.0,120.0,0.65,16.0,810.5,1017.78,738.08
2017,3,30,14,0,892.0,121.0,0.7,16.0,785.0,1002.26,730.59
2017,3,30,14,15,882.0,119.5,0.7,16.0,753.5,992.03,725.44
2017,3,30,14,30,872.0,118.0,0.7,16.0,722.0,969.73,712.61
2017,3,30,14,45,850.5,118.5,0.7,16.0,682.5,935.9,692.53
2017,3,30,15,0,829.0,119.0,0.7,16.0,643.0,899.48,670.77
2017,3,30,15,15,810.5,116.0,0.7,15.5,600.0,859.43,647.6
2017,3,30,15,30,792.0,113.0,0.7,15.0,557.0,817.26,622.63
2017,3,30,15,45,764.0,110.0,0.7,15.0,509.0,770.04,592.58
2017,3,30,16,0,736.0,107.0,0.7,15.0,461.0,717.69,558.38
2017,3,30,16,15,702.5,101.5,0.7,14.5,410.5,657.89,519.0
2017,3,30,16,30,669.0,96.0,0.7,14.0,360.0,598.5,477.48
2017,3,30,16,45,618.0,90.5,0.7,13.5,307.5,528.53,425.92
2017,3,30,17,0,567.0,85.0,0.7,13.0,255.0,461.29,374.32
2017,3,30,17,15,499.0,75.5,0.7,12.0,204.0,383.58,312.76
2017,3,30,17,30,431.0,66.0,0.7,11.0,153.0,310.33,252.05
2017,3,30,17,45,331.0,52.5,0.75,10.5,107.5,227.39,181.08
2017,3,30,18,0,231.0,39.0,0.8,10.0,62.0,155.6,115.89
2017,3,30,18,15,115.5,19.5,0.8,9.5,31.0,71.82,0.34
2017,3,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,31,6,15,158.0,16.0,0.55,5.5,30.5,12.81,0.0
2017,3,31,6,30,316.0,32.0,0.5,6.0,61.0,25.96,16.24
2017,3,31,6,45,411.5,43.5,0.5,7.0,107.5,34.07,24.99
2017,3,31,7,0,507.0,55.0,0.5,8.0,154.0,41.77,32.38
2017,3,31,7,15,573.5,63.0,0.5,8.5,206.0,45.97,36.41
2017,3,31,7,30,640.0,71.0,0.5,9.0,258.0,68.32,41.85
2017,3,31,7,45,687.0,76.0,0.5,10.0,311.5,118.89,68.39
2017,3,31,8,0,734.0,81.0,0.5,11.0,365.0,175.11,110.06
2017,3,31,8,15,764.5,85.0,0.5,11.5,416.5,235.6,161.13
2017,3,31,8,30,795.0,89.0,0.5,12.0,468.0,295.58,213.35
2017,3,31,8,45,823.5,90.5,0.55,13.0,517.0,355.46,265.01
2017,3,31,9,0,852.0,92.0,0.6,14.0,566.0,417.59,317.08
2017,3,31,9,15,868.0,94.5,0.6,14.5,609.5,477.02,365.74
2017,3,31,9,30,884.0,97.0,0.6,15.0,653.0,537.77,413.43
2017,3,31,9,45,896.5,99.0,0.6,15.5,690.5,594.34,456.26
2017,3,31,10,0,909.0,101.0,0.6,16.0,728.0,650.15,496.91
2017,3,31,10,15,917.0,102.5,0.55,16.0,759.5,701.52,533.29
2017,3,31,10,30,925.0,104.0,0.5,16.0,791.0,751.17,567.08
2017,3,31,10,45,929.5,106.0,0.5,16.5,814.5,796.78,595.21
2017,3,31,11,0,934.0,108.0,0.5,17.0,838.0,839.96,621.28
2017,3,31,11,15,937.5,108.5,0.5,17.0,854.0,878.18,644.97
2017,3,31,11,30,941.0,109.0,0.5,17.0,870.0,913.49,666.65
2017,3,31,11,45,939.0,111.5,0.5,17.5,877.5,942.99,683.25
2017,3,31,12,0,937.0,114.0,0.5,18.0,885.0,969.01,697.65
2017,3,31,12,15,936.5,114.0,0.5,18.0,885.0,990.27,710.4
2017,3,31,12,30,936.0,114.0,0.5,18.0,885.0,1007.92,721.04
2017,3,31,12,45,935.5,112.5,0.5,18.5,877.0,1020.3,727.21
2017,3,31,13,0,935.0,111.0,0.5,19.0,869.0,1028.91,731.24
2017,3,31,13,15,930.5,110.0,0.45,19.0,852.5,1030.39,731.26
2017,3,31,13,30,926.0,109.0,0.4,19.0,836.0,1028.05,729.2
2017,3,31,13,45,921.5,107.0,0.4,19.0,812.5,1020.81,725.58
2017,3,31,14,0,917.0,105.0,0.4,19.0,789.0,1009.83,719.87
2017,3,31,14,15,907.5,103.0,0.4,19.0,758.0,990.41,709.13
2017,3,31,14,30,898.0,101.0,0.4,19.0,727.0,967.57,696.44
2017,3,31,14,45,885.5,99.0,0.4,19.0,689.5,938.7,680.0
2017,3,31,15,0,873.0,97.0,0.4,19.0,652.0,906.88,661.71
2017,3,31,15,15,857.0,94.5,0.4,18.5,609.5,876.07,645.17
2017,3,31,15,30,841.0,92.0,0.4,18.0,567.0,835.27,621.83
2017,3,31,15,45,816.5,89.5,0.4,18.0,519.0,785.48,591.01
2017,3,31,16,0,792.0,87.0,0.4,18.0,471.0,734.49,558.83
2017,3,31,16,15,762.5,83.0,0.4,17.5,420.5,677.19,522.45
2017,3,31,16,30,733.0,79.0,0.4,17.0,370.0,619.8,484.84
2017,3,31,16,45,693.5,73.0,0.45,16.5,318.0,557.34,440.78
2017,3,31,17,0,654.0,67.0,0.5,16.0,266.0,493.35,393.45
2017,3,31,17,15,592.0,60.5,0.5,15.0,214.5,418.51,335.47
2017,3,31,17,30,530.0,54.0,0.5,14.0,163.0,348.58,278.45
2017,3,31,17,45,414.0,45.0,0.5,13.0,115.0,257.14,202.12
2017,3,31,18,0,298.0,36.0,0.5,12.0,67.0,177.58,131.82
2017,3,31,18,15,149.0,18.0,0.5,12.0,33.5,81.17,12.65
2017,3,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,6,15,112.0,17.5,0.55,10.5,29.0,13.78,0.0
2017,4,1,6,30,224.0,35.0,0.5,11.0,58.0,27.31,17.34
2017,4,1,6,45,334.0,46.5,0.5,12.0,102.5,36.48,26.64
2017,4,1,7,0,444.0,58.0,0.5,13.0,147.0,44.06,33.77
2017,4,1,7,15,510.0,66.5,0.45,13.5,197.0,48.55,37.97
2017,4,1,7,30,576.0,75.0,0.4,14.0,247.0,71.93,44.08
2017,4,1,7,45,617.5,82.5,0.35,15.0,297.5,120.29,70.6
2017,4,1,8,0,659.0,90.0,0.3,16.0,348.0,173.71,109.92
2017,4,1,8,15,691.5,95.0,0.3,16.5,397.5,227.85,154.57
2017,4,1,8,30,724.0,100.0,0.3,17.0,447.0,285.44,203.3
2017,4,1,8,45,749.5,103.5,0.3,17.5,494.0,342.51,251.49
2017,4,1,9,0,775.0,107.0,0.3,18.0,541.0,403.96,301.69
2017,4,1,9,15,792.0,110.0,0.25,18.5,583.0,460.11,346.02
2017,4,1,9,30,809.0,113.0,0.2,19.0,625.0,516.76,388.89
2017,4,1,9,45,656.0,180.0,0.2,19.5,611.0,538.33,404.38
2017,4,1,10,0,503.0,247.0,0.2,20.0,597.0,542.7,406.16
2017,4,1,10,15,685.0,181.0,0.2,20.5,679.5,629.38,468.92
2017,4,1,10,30,867.0,115.0,0.2,21.0,762.0,723.79,534.39
2017,4,1,10,45,874.0,116.0,0.2,21.5,785.5,767.88,560.53
2017,4,1,11,0,881.0,117.0,0.2,22.0,809.0,809.87,585.33
2017,4,1,11,15,885.0,117.5,0.2,22.0,825.0,846.62,607.6
2017,4,1,11,30,889.0,118.0,0.2,22.0,841.0,880.67,628.06
2017,4,1,11,45,891.0,118.0,0.25,22.5,849.0,909.6,644.93
2017,4,1,12,0,893.0,118.0,0.3,23.0,857.0,935.41,659.94
2017,4,1,12,15,893.0,118.5,0.3,23.0,857.0,956.65,672.47
2017,4,1,12,30,893.0,119.0,0.3,23.0,857.0,974.49,683.04
2017,4,1,12,45,892.5,117.5,0.3,23.0,849.5,986.25,690.05
2017,4,1,13,0,892.0,116.0,0.3,23.0,842.0,994.42,695.11
2017,4,1,13,15,888.0,115.0,0.3,23.0,826.5,996.1,696.44
2017,4,1,13,30,884.0,114.0,0.3,23.0,811.0,994.13,695.82
2017,4,1,13,45,876.5,113.0,0.3,23.0,787.5,985.15,691.14
2017,4,1,14,0,869.0,112.0,0.3,23.0,764.0,972.65,684.55
2017,4,1,14,15,859.5,110.5,0.3,23.0,734.5,954.28,674.51
2017,4,1,14,30,850.0,109.0,0.3,23.0,705.0,940.89,667.71
2017,4,1,14,45,833.5,109.0,0.3,23.0,667.5,911.35,650.85
2017,4,1,15,0,817.0,109.0,0.3,23.0,630.0,879.14,632.47
2017,4,1,15,15,800.0,106.0,0.3,22.5,589.0,840.6,611.07
2017,4,1,15,30,783.0,103.0,0.3,22.0,548.0,799.94,588.01
2017,4,1,15,45,746.0,104.5,0.35,22.0,499.5,750.17,558.17
2017,4,1,16,0,709.0,106.0,0.4,22.0,451.0,696.79,525.21
2017,4,1,16,15,677.5,100.5,0.4,21.5,402.5,639.4,488.76
2017,4,1,16,30,646.0,95.0,0.4,21.0,354.0,582.37,450.23
2017,4,1,16,45,596.0,89.5,0.45,20.5,303.0,514.0,402.04
2017,4,1,17,0,546.0,84.0,0.5,20.0,252.0,448.4,353.73
2017,4,1,17,15,482.0,75.0,0.55,19.0,202.5,374.43,297.23
2017,4,1,17,30,418.0,66.0,0.6,18.0,153.0,303.98,240.75
2017,4,1,17,45,323.0,53.0,0.65,17.5,109.0,224.31,174.41
2017,4,1,18,0,228.0,40.0,0.7,17.0,65.0,155.18,114.04
2017,4,1,18,15,114.0,20.0,0.7,16.5,32.5,72.84,18.73
2017,4,1,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,6,15,135.5,17.5,0.45,12.5,32.0,13.74,0.0
2017,4,2,6,30,271.0,35.0,0.4,13.0,64.0,28.23,18.24
2017,4,2,6,45,364.0,47.5,0.35,14.0,109.0,37.13,27.06
2017,4,2,7,0,457.0,60.0,0.3,15.0,154.0,45.57,34.88
2017,4,2,7,15,522.0,68.5,0.3,15.5,204.5,49.99,38.95
2017,4,2,7,30,587.0,77.0,0.3,16.0,255.0,76.0,45.8
2017,4,2,7,45,623.0,86.0,0.3,16.5,305.5,125.91,74.21
2017,4,2,8,0,659.0,95.0,0.3,17.0,356.0,180.23,114.77
2017,4,2,8,15,691.5,100.5,0.3,17.5,406.5,234.91,159.72
2017,4,2,8,30,724.0,106.0,0.3,18.0,457.0,293.06,208.6
2017,4,2,8,45,743.5,112.0,0.3,18.5,503.0,350.45,256.78
2017,4,2,9,0,763.0,118.0,0.3,19.0,549.0,409.24,304.66
2017,4,2,9,15,782.0,121.5,0.3,19.5,592.5,468.7,351.32
2017,4,2,9,30,801.0,125.0,0.3,20.0,636.0,526.38,394.97
2017,4,2,9,45,842.0,115.5,0.3,20.5,680.0,584.44,437.54
2017,4,2,10,0,883.0,106.0,0.3,21.0,724.0,644.2,479.85
2017,4,2,10,15,893.5,108.0,0.25,21.0,756.5,696.39,515.52
2017,4,2,10,30,904.0,110.0,0.2,21.0,789.0,747.17,548.98
2017,4,2,10,45,912.0,111.5,0.2,21.5,814.0,793.93,576.97
2017,4,2,11,0,920.0,113.0,0.2,22.0,839.0,838.57,603.12
2017,4,2,11,15,925.5,113.5,0.2,22.0,857.0,877.83,626.68
2017,4,2,11,30,931.0,114.0,0.2,22.0,875.0,914.35,648.4
2017,4,2,11,45,935.0,115.0,0.2,22.5,885.0,947.16,666.42
2017,4,2,12,0,939.0,116.0,0.2,23.0,895.0,976.82,682.42
2017,4,2,12,15,940.5,116.0,0.2,22.5,896.5,999.82,697.04
2017,4,2,12,30,942.0,116.0,0.2,22.0,898.0,1019.29,709.74
2017,4,2,12,45,946.0,113.0,0.25,22.0,892.5,1034.32,719.66
2017,4,2,13,0,950.0,110.0,0.3,22.0,887.0,1045.62,727.62
2017,4,2,13,15,947.0,109.5,0.3,22.0,871.5,1049.01,729.92
2017,4,2,13,30,944.0,109.0,0.3,22.0,856.0,1048.54,730.2
2017,4,2,13,45,940.0,107.0,0.3,22.0,833.0,1041.59,726.82
2017,4,2,14,0,936.0,105.0,0.3,22.0,810.0,1030.82,721.39
2017,4,2,14,15,928.0,103.5,0.3,22.0,779.5,1013.05,711.91
2017,4,2,14,30,920.0,102.0,0.3,22.0,749.0,991.75,700.47
2017,4,2,14,45,909.5,99.5,0.3,22.0,711.5,963.6,684.89
2017,4,2,15,0,899.0,97.0,0.3,22.0,674.0,932.34,667.43
2017,4,2,15,15,883.5,94.5,0.3,22.0,631.0,901.14,649.92
2017,4,2,15,30,868.0,92.0,0.3,22.0,588.0,859.86,625.81
2017,4,2,15,45,850.0,88.0,0.35,22.0,540.0,812.57,598.45
2017,4,2,16,0,832.0,84.0,0.4,22.0,492.0,763.54,569.33
2017,4,2,16,15,803.5,80.5,0.4,21.0,440.5,705.91,534.78
2017,4,2,16,30,775.0,77.0,0.4,20.0,389.0,648.01,498.8
2017,4,2,16,45,732.5,72.5,0.4,19.0,335.0,579.92,452.39
2017,4,2,17,0,690.0,68.0,0.4,18.0,281.0,517.2,407.16
2017,4,2,17,15,629.5,61.5,0.45,17.0,228.0,441.23,349.86
2017,4,2,17,30,569.0,55.0,0.5,16.0,175.0,369.96,293.02
2017,4,2,17,45,460.0,46.0,0.6,15.0,125.5,279.32,218.51
2017,4,2,18,0,351.0,37.0,0.7,14.0,76.0,199.78,149.21
2017,4,2,18,15,175.5,18.5,0.7,13.5,38.0,94.02,34.28
2017,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,3,6,15,208.5,17.0,0.55,7.5,40.0,13.23,0.0
2017,4,3,6,30,417.0,34.0,0.5,8.0,80.0,27.1,17.92
2017,4,3,6,45,521.5,42.5,0.5,9.0,131.0,32.45,23.53
2017,4,3,7,0,626.0,51.0,0.5,10.0,182.0,37.62,28.49
2017,4,3,7,15,684.5,57.0,0.45,10.5,237.0,44.36,34.71
2017,4,3,7,30,743.0,63.0,0.4,11.0,292.0,76.28,42.14
2017,4,3,7,45,779.0,68.0,0.4,12.0,346.5,132.02,73.8
2017,4,3,8,0,815.0,73.0,0.4,13.0,401.0,192.04,119.61
2017,4,3,8,15,841.5,77.0,0.4,13.5,453.5,253.07,171.51
2017,4,3,8,30,868.0,81.0,0.4,14.0,506.0,316.64,226.65
2017,4,3,8,45,883.5,85.0,0.4,14.5,554.0,378.72,280.17
2017,4,3,9,0,899.0,89.0,0.4,15.0,602.0,443.81,334.21
2017,4,3,9,15,913.5,91.5,0.35,15.5,646.0,504.59,382.57
2017,4,3,9,30,928.0,94.0,0.3,16.0,690.0,565.27,428.69
2017,4,3,9,45,937.5,96.0,0.3,16.5,727.5,622.31,470.78
2017,4,3,10,0,947.0,98.0,0.3,17.0,765.0,678.17,510.4
2017,4,3,10,15,954.5,99.5,0.3,17.0,796.0,730.8,547.37
2017,4,3,10,30,962.0,101.0,0.3,17.0,827.0,781.57,581.17
2017,4,3,10,45,967.5,101.5,0.3,17.5,851.0,827.75,608.91
2017,4,3,11,0,973.0,102.0,0.3,18.0,875.0,871.42,634.6
2017,4,3,11,15,975.5,103.0,0.25,18.0,890.5,910.43,657.2
2017,4,3,11,30,978.0,104.0,0.2,18.0,906.0,946.34,677.68
2017,4,3,11,45,978.5,104.0,0.2,18.5,913.5,976.2,693.94
2017,4,3,12,0,979.0,104.0,0.2,19.0,921.0,1002.55,708.03
2017,4,3,12,15,977.5,104.0,0.2,19.0,920.0,1023.42,720.16
2017,4,3,12,30,976.0,104.0,0.2,19.0,919.0,1040.48,730.15
2017,4,3,12,45,972.5,104.0,0.2,19.5,909.5,1051.78,735.44
2017,4,3,13,0,969.0,104.0,0.2,20.0,900.0,1059.14,738.57
2017,4,3,13,15,964.0,103.5,0.2,20.0,883.0,1060.54,739.75
2017,4,3,13,30,959.0,103.0,0.2,20.0,866.0,1058.0,738.84
2017,4,3,13,45,951.0,102.5,0.25,20.0,841.0,1048.64,735.16
2017,4,3,14,0,943.0,102.0,0.3,20.0,816.0,1035.49,729.48
2017,4,3,14,15,934.0,100.5,0.3,19.5,784.0,1016.58,720.66
2017,4,3,14,30,925.0,99.0,0.3,19.0,752.0,994.15,709.78
2017,4,3,14,45,911.0,97.5,0.3,19.0,713.5,963.72,692.64
2017,4,3,15,0,897.0,96.0,0.3,19.0,675.0,930.34,673.66
2017,4,3,15,15,881.0,93.5,0.3,18.5,631.5,891.31,652.18
2017,4,3,15,30,865.0,91.0,0.3,18.0,588.0,856.95,633.47
2017,4,3,15,45,690.0,122.5,0.35,18.0,498.0,727.12,549.88
2017,4,3,16,0,515.0,154.0,0.4,18.0,408.0,596.18,460.44
2017,4,3,16,15,466.0,145.0,0.4,17.5,357.0,529.75,415.14
2017,4,3,16,30,417.0,136.0,0.4,17.0,306.0,465.83,369.23
2017,4,3,16,45,379.0,125.0,0.4,16.5,263.0,409.82,327.83
2017,4,3,17,0,341.0,114.0,0.4,16.0,220.0,356.31,286.75
2017,4,3,17,15,436.5,86.5,0.45,15.0,196.5,360.3,290.82
2017,4,3,17,30,532.0,59.0,0.5,14.0,173.0,356.23,285.45
2017,4,3,17,45,433.5,48.5,0.6,13.0,125.0,270.4,213.62
2017,4,3,18,0,335.0,38.0,0.7,12.0,77.0,194.7,147.29
2017,4,3,18,15,167.5,19.0,0.7,11.5,38.5,92.68,40.65
2017,4,3,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,6,15,46.0,20.5,0.6,11.0,26.0,18.04,4.32
2017,4,4,6,30,92.0,41.0,0.5,12.0,52.0,33.26,23.04
2017,4,4,6,45,136.5,61.0,0.45,13.0,86.0,48.44,37.24
2017,4,4,7,0,181.0,81.0,0.4,14.0,120.0,63.09,50.54
2017,4,4,7,15,206.0,102.0,0.35,14.5,157.5,77.85,63.69
2017,4,4,7,30,231.0,123.0,0.3,15.0,195.0,104.78,77.1
2017,4,4,7,45,254.0,141.0,0.3,15.5,233.0,139.39,100.41
2017,4,4,8,0,277.0,159.0,0.3,16.0,271.0,176.94,128.92
2017,4,4,8,15,299.5,178.0,0.25,16.5,313.5,218.06,161.5
2017,4,4,8,30,322.0,197.0,0.2,17.0,356.0,261.96,196.46
2017,4,4,8,45,329.5,217.0,0.2,17.5,393.5,304.17,230.18
2017,4,4,9,0,337.0,237.0,0.2,18.0,431.0,347.17,263.7
2017,4,4,9,15,214.5,266.0,0.2,18.0,393.0,339.43,259.51
2017,4,4,9,30,92.0,295.0,0.2,18.0,355.0,316.96,242.85
2017,4,4,9,45,155.0,315.5,0.2,18.5,423.0,379.86,289.58
2017,4,4,10,0,218.0,336.0,0.2,19.0,491.0,448.76,338.99
2017,4,4,10,15,391.0,297.5,0.15,19.0,589.0,544.38,408.49
2017,4,4,10,30,564.0,259.0,0.1,19.0,687.0,655.76,486.53
2017,4,4,10,45,522.0,283.5,0.1,19.5,689.0,675.63,496.81
2017,4,4,11,0,480.0,308.0,0.1,20.0,691.0,690.9,504.92
2017,4,4,11,15,517.5,304.5,0.1,20.0,724.5,740.18,537.97
2017,4,4,11,30,555.0,301.0,0.1,20.0,758.0,790.05,570.37
2017,4,4,11,45,437.0,348.5,0.1,20.5,711.0,753.1,541.75
2017,4,4,12,0,319.0,396.0,0.1,21.0,664.0,701.88,504.85
2017,4,4,12,15,384.5,369.0,0.1,20.5,691.5,745.95,537.38
2017,4,4,12,30,450.0,342.0,0.1,20.0,719.0,800.43,574.78
2017,4,4,12,45,406.0,358.5,0.15,20.0,696.5,775.0,557.44
2017,4,4,13,0,362.0,375.0,0.2,20.0,674.0,757.3,546.04
2017,4,4,13,15,319.5,378.5,0.2,19.5,639.0,725.01,525.57
2017,4,4,13,30,277.0,382.0,0.2,19.0,604.0,691.04,503.88
2017,4,4,13,45,351.0,347.0,0.25,18.5,620.0,727.19,533.05
2017,4,4,14,0,425.0,312.0,0.3,18.0,636.0,773.25,567.51
2017,4,4,14,15,343.0,321.5,0.25,17.5,576.0,690.34,510.89
2017,4,4,14,30,261.0,331.0,0.2,17.0,516.0,621.01,463.65
2017,4,4,14,45,271.0,310.5,0.2,17.0,494.0,604.58,454.68
2017,4,4,15,0,281.0,290.0,0.2,17.0,472.0,586.39,443.7
2017,4,4,15,15,312.0,263.5,0.2,17.0,453.0,577.89,440.1
2017,4,4,15,30,343.0,237.0,0.2,17.0,434.0,566.2,434.06
2017,4,4,15,45,302.0,222.5,0.2,17.0,385.5,506.35,391.63
2017,4,4,16,0,261.0,208.0,0.2,17.0,337.0,448.27,350.05
2017,4,4,16,15,130.5,139.5,0.2,16.5,204.0,250.13,199.59
2017,4,4,16,30,0.0,71.0,0.2,16.0,71.0,66.06,49.74
2017,4,4,16,45,0.0,61.5,0.2,15.5,61.5,57.19,43.05
2017,4,4,17,0,0.0,52.0,0.2,15.0,52.0,48.33,35.73
2017,4,4,17,15,0.0,42.0,0.2,14.5,42.0,39.0,27.86
2017,4,4,17,30,0.0,32.0,0.2,14.0,32.0,29.69,19.84
2017,4,4,17,45,0.0,23.0,0.25,13.5,23.0,21.33,12.5
2017,4,4,18,0,0.0,14.0,0.3,13.0,14.0,12.97,5.09
2017,4,4,18,15,0.0,7.0,0.3,12.5,7.0,6.48,0.0
2017,4,4,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
