Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.3,9.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.3,10.0,10.0,9.53,0.0
2017,4,5,6,15,146.5,26.5,0.25,10.5,44.0,20.89,7.88
2017,4,5,6,30,293.0,43.0,0.2,11.0,78.0,33.41,23.49
2017,4,5,6,45,390.5,55.0,0.15,11.5,126.0,43.27,33.03
2017,4,5,7,0,488.0,67.0,0.1,12.0,174.0,51.0,40.3
2017,4,5,7,15,549.5,75.5,0.1,12.5,226.0,55.15,44.12
2017,4,5,7,30,611.0,84.0,0.1,13.0,278.0,89.06,53.78
2017,4,5,7,45,331.0,124.0,0.1,13.5,231.5,131.94,91.56
2017,4,5,8,0,51.0,164.0,0.1,14.0,185.0,150.1,117.59
2017,4,5,8,15,310.0,151.5,0.1,14.0,304.0,200.05,148.27
2017,4,5,8,30,569.0,139.0,0.1,14.0,423.0,284.42,209.63
2017,4,5,8,45,435.5,192.5,0.15,14.5,422.0,320.05,242.85
2017,4,5,9,0,302.0,246.0,0.2,15.0,421.0,341.72,262.76
2017,4,5,9,15,377.5,245.5,0.2,15.0,481.0,396.97,305.31
2017,4,5,9,30,453.0,245.0,0.2,15.0,541.0,460.45,353.23
2017,4,5,9,45,337.0,291.5,0.2,15.0,518.5,463.09,354.66
2017,4,5,10,0,221.0,338.0,0.2,15.0,496.0,452.94,346.16
2017,4,5,10,15,287.5,339.0,0.2,15.0,553.5,515.27,392.27
2017,4,5,10,30,354.0,340.0,0.2,15.0,611.0,580.71,438.96
2017,4,5,10,45,293.5,366.5,0.2,15.5,595.5,579.88,435.43
2017,4,5,11,0,233.0,393.0,0.2,16.0,580.0,568.17,424.99
2017,4,5,11,15,325.5,372.0,0.2,16.0,638.5,642.65,478.69
2017,4,5,11,30,418.0,351.0,0.2,16.0,697.0,722.49,533.66
2017,4,5,11,45,379.5,371.5,0.2,16.0,688.0,718.59,528.9
2017,4,5,12,0,341.0,392.0,0.2,16.0,679.0,718.22,527.54
2017,4,5,12,15,441.5,354.0,0.2,15.5,725.5,793.09,580.89
2017,4,5,12,30,542.0,316.0,0.2,15.0,772.0,861.95,628.49
2017,4,5,12,45,411.5,358.0,0.2,15.0,702.5,790.33,577.61
2017,4,5,13,0,281.0,400.0,0.2,15.0,633.0,705.58,519.15
2017,4,5,13,15,442.5,334.0,0.2,15.0,692.5,809.29,594.45
2017,4,5,13,30,604.0,268.0,0.2,15.0,752.0,901.2,657.4
2017,4,5,13,45,444.5,313.5,0.2,15.0,664.0,794.82,583.43
2017,4,5,14,0,285.0,359.0,0.2,15.0,576.0,677.04,502.63
2017,4,5,14,15,302.0,339.5,0.2,14.5,561.5,671.25,502.81
2017,4,5,14,30,319.0,320.0,0.2,14.0,547.0,663.45,500.04
2017,4,5,14,45,316.5,302.5,0.2,14.0,518.5,637.67,483.45
2017,4,5,15,0,314.0,285.0,0.2,14.0,490.0,610.51,466.0
2017,4,5,15,15,190.5,268.0,0.15,14.0,390.0,462.42,358.09
2017,4,5,15,30,67.0,251.0,0.1,14.0,290.0,321.47,251.56
2017,4,5,15,45,138.5,233.0,0.1,14.0,305.5,372.1,294.31
2017,4,5,16,0,210.0,215.0,0.1,14.0,321.0,404.4,320.86
2017,4,5,16,15,110.5,180.0,0.1,13.5,235.5,283.06,226.53
2017,4,5,16,30,11.0,145.0,0.1,13.0,150.0,150.77,120.23
2017,4,5,16,45,5.5,126.5,0.15,12.5,129.0,128.51,103.13
2017,4,5,17,0,0.0,108.0,0.2,12.0,108.0,106.72,85.37
2017,4,5,17,15,0.0,87.5,0.2,11.5,87.5,86.19,68.31
2017,4,5,17,30,0.0,67.0,0.2,11.0,67.0,65.5,50.69
2017,4,5,17,45,0.0,48.0,0.25,11.0,48.0,46.3,33.92
2017,4,5,18,0,0.0,29.0,0.3,11.0,29.0,26.94,16.82
2017,4,5,18,15,0.0,16.0,0.3,10.5,16.0,14.84,3.79
2017,4,5,18,30,0.0,3.0,0.3,10.0,3.0,2.86,0.0
2017,4,5,18,45,0.0,1.5,0.3,10.0,1.5,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,0.5,9.5,3.5,0.0,0.0
2017,4,6,6,0,0.0,7.0,0.5,10.0,7.0,6.67,0.0
2017,4,6,6,15,17.5,25.5,0.5,10.0,27.5,22.85,10.64
2017,4,6,6,30,35.0,44.0,0.5,10.0,48.0,38.4,28.04
2017,4,6,6,45,59.5,65.5,0.5,10.0,77.0,53.85,42.66
2017,4,6,7,0,84.0,87.0,0.5,10.0,106.0,70.14,57.74
2017,4,6,7,15,98.5,109.5,0.5,9.5,137.5,86.6,72.81
2017,4,6,7,30,113.0,132.0,0.5,9.0,169.0,111.38,87.29
2017,4,6,7,45,126.5,153.5,0.5,9.0,201.0,140.23,109.11
2017,4,6,8,0,140.0,175.0,0.5,9.0,233.0,171.02,133.71
2017,4,6,8,15,127.0,197.5,0.5,9.0,255.5,198.32,156.97
2017,4,6,8,30,114.0,220.0,0.5,9.0,278.0,224.3,178.91
2017,4,6,8,45,57.0,192.0,0.55,9.0,221.0,192.8,154.93
2017,4,6,9,0,0.0,164.0,0.6,9.0,164.0,150.99,121.52
2017,4,6,9,15,104.5,234.5,0.6,9.0,303.0,262.25,211.32
2017,4,6,9,30,209.0,305.0,0.6,9.0,442.0,387.25,308.45
2017,4,6,9,45,121.0,297.5,0.6,9.0,378.0,345.06,274.53
2017,4,6,10,0,33.0,290.0,0.6,9.0,314.0,290.85,231.37
2017,4,6,10,15,22.0,264.0,0.6,9.0,280.5,260.73,207.77
2017,4,6,10,30,11.0,238.0,0.6,9.0,247.0,230.35,183.52
2017,4,6,10,45,5.5,186.0,0.6,9.5,190.5,178.26,141.58
2017,4,6,11,0,0.0,134.0,0.6,10.0,134.0,125.38,98.53
2017,4,6,11,15,16.5,238.0,0.6,10.0,252.0,237.8,189.3
2017,4,6,11,30,33.0,342.0,0.6,10.0,370.0,361.24,284.03
2017,4,6,11,45,33.5,344.0,0.6,10.0,373.0,366.7,287.01
2017,4,6,12,0,34.0,346.0,0.6,10.0,376.0,372.06,290.97
2017,4,6,12,15,50.0,370.5,0.6,10.0,413.5,414.99,323.59
2017,4,6,12,30,66.0,395.0,0.6,10.0,451.0,458.99,356.26
2017,4,6,12,45,46.0,358.5,0.65,10.0,397.5,404.43,315.3
2017,4,6,13,0,26.0,322.0,0.7,10.0,344.0,348.79,273.59
2017,4,6,13,15,46.0,347.0,0.7,10.0,385.0,396.92,311.38
2017,4,6,13,30,66.0,372.0,0.7,10.0,426.0,445.84,348.43
2017,4,6,13,45,33.0,245.0,0.7,10.0,272.0,278.5,220.61
2017,4,6,14,0,0.0,118.0,0.7,10.0,118.0,110.77,86.57
2017,4,6,14,15,3.5,159.5,0.7,10.0,162.0,154.59,123.24
2017,4,6,14,30,7.0,201.0,0.7,10.0,206.0,199.53,159.72
2017,4,6,14,45,3.5,166.0,0.75,10.0,168.5,161.41,128.93
2017,4,6,15,0,0.0,131.0,0.8,10.0,131.0,123.69,98.31
2017,4,6,15,15,0.0,116.5,0.8,10.0,116.5,109.58,86.99
2017,4,6,15,30,0.0,102.0,0.8,10.0,102.0,95.51,75.52
2017,4,6,15,45,0.0,55.5,0.85,10.5,55.5,51.63,38.6
2017,4,6,16,0,0.0,9.0,0.9,11.0,9.0,8.35,1.56
2017,4,6,16,15,0.0,9.0,0.9,11.0,9.0,8.35,1.59
2017,4,6,16,30,0.0,9.0,0.9,11.0,9.0,8.34,1.6
2017,4,6,16,45,0.0,7.5,0.95,11.0,7.5,6.95,0.4
2017,4,6,17,0,0.0,6.0,1.0,11.0,6.0,5.56,0.0
2017,4,6,17,15,0.0,5.0,1.0,10.5,5.0,4.63,0.0
2017,4,6,17,30,0.0,4.0,1.0,10.0,4.0,3.7,0.0
2017,4,6,17,45,0.0,2.5,1.05,10.0,2.5,2.31,0.0
2017,4,6,18,0,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,1.1,10.0,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,0.4,9.0,3.5,0.0,0.0
2017,4,7,6,0,0.0,7.0,0.4,9.0,7.0,6.67,0.0
2017,4,7,6,15,10.0,26.5,0.4,9.0,27.5,23.76,12.45
2017,4,7,6,30,20.0,46.0,0.4,9.0,48.0,40.03,29.74
2017,4,7,6,45,41.5,68.5,0.4,9.5,76.5,58.09,46.6
2017,4,7,7,0,63.0,91.0,0.4,10.0,105.0,75.76,62.79
2017,4,7,7,15,76.5,114.0,0.4,10.0,136.0,93.39,78.68
2017,4,7,7,30,90.0,137.0,0.4,10.0,167.0,118.05,93.07
2017,4,7,7,45,109.5,157.0,0.4,10.5,199.5,141.5,110.13
2017,4,7,8,0,129.0,177.0,0.4,11.0,232.0,171.26,133.25
2017,4,7,8,15,188.5,196.5,0.4,11.5,287.0,212.55,164.66
2017,4,7,8,30,248.0,216.0,0.4,12.0,342.0,258.89,200.61
2017,4,7,8,45,232.5,240.5,0.45,12.5,367.5,294.19,229.61
2017,4,7,9,0,217.0,265.0,0.5,13.0,393.0,325.67,254.81
2017,4,7,9,15,164.0,285.5,0.5,13.0,386.5,334.55,262.3
2017,4,7,9,30,111.0,306.0,0.5,13.0,380.0,337.32,264.36
2017,4,7,9,45,139.5,327.0,0.5,13.5,424.5,382.35,298.09
2017,4,7,10,0,168.0,348.0,0.5,14.0,469.0,430.03,332.85
2017,4,7,10,15,158.5,363.0,0.5,14.0,481.0,449.44,346.38
2017,4,7,10,30,149.0,378.0,0.5,14.0,493.0,467.79,359.19
2017,4,7,10,45,111.5,379.0,0.5,14.0,467.0,445.93,342.14
2017,4,7,11,0,74.0,380.0,0.5,14.0,441.0,424.2,325.31
2017,4,7,11,15,116.0,400.0,0.5,14.0,496.5,490.78,374.74
2017,4,7,11,30,158.0,420.0,0.5,14.0,552.0,554.51,420.34
2017,4,7,11,45,107.5,404.0,0.5,14.0,494.5,493.18,374.71
2017,4,7,12,0,57.0,388.0,0.5,14.0,437.0,435.89,332.4
2017,4,7,12,15,68.5,397.5,0.5,14.0,456.0,460.17,350.95
2017,4,7,12,30,80.0,407.0,0.5,14.0,475.0,484.82,368.87
2017,4,7,12,45,78.0,401.5,0.5,14.0,467.5,480.72,365.77
2017,4,7,13,0,76.0,396.0,0.5,14.0,460.0,476.13,362.69
2017,4,7,13,15,38.0,229.0,0.5,13.5,261.0,264.89,206.34
2017,4,7,13,30,0.0,62.0,0.5,13.0,62.0,57.86,42.25
2017,4,7,13,45,0.0,60.0,0.55,13.0,60.0,55.97,41.13
2017,4,7,14,0,0.0,58.0,0.6,13.0,58.0,54.09,39.63
2017,4,7,14,15,0.5,109.0,0.6,12.5,109.5,102.6,79.87
2017,4,7,14,30,1.0,160.0,0.6,12.0,161.0,152.84,120.94
2017,4,7,14,45,2.0,169.0,0.6,12.0,170.5,162.98,129.19
2017,4,7,15,0,3.0,178.0,0.6,12.0,180.0,173.34,137.83
2017,4,7,15,15,1.5,107.0,0.6,11.5,108.0,101.6,79.74
2017,4,7,15,30,0.0,36.0,0.6,11.0,36.0,33.48,22.97
2017,4,7,15,45,0.0,41.5,0.6,11.0,41.5,38.59,27.49
2017,4,7,16,0,0.0,47.0,0.6,11.0,47.0,43.7,31.96
2017,4,7,16,15,9.0,99.5,0.6,10.5,103.5,100.47,80.76
2017,4,7,16,30,18.0,152.0,0.6,10.0,160.0,163.04,133.6
2017,4,7,16,45,12.5,133.0,0.6,10.0,138.5,139.96,114.23
2017,4,7,17,0,7.0,114.0,0.6,10.0,117.0,117.33,95.33
2017,4,7,17,15,3.5,93.5,0.6,10.0,95.0,94.58,76.01
2017,4,7,17,30,0.0,73.0,0.6,10.0,73.0,72.02,56.52
2017,4,7,17,45,0.0,53.5,0.6,10.0,53.5,52.34,39.25
2017,4,7,18,0,0.0,34.0,0.6,10.0,34.0,32.29,21.49
2017,4,7,18,15,0.0,19.5,0.6,9.5,19.5,18.1,7.12
2017,4,7,18,30,0.0,5.0,0.6,9.0,5.0,4.77,0.0
2017,4,7,18,45,0.0,2.5,0.6,9.0,2.5,0.0,0.0
2017,4,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,1.5,0.4,5.5,1.5,0.0,0.0
2017,4,8,6,0,0.0,3.0,0.4,6.0,3.0,2.86,0.0
2017,4,8,6,15,0.0,10.5,0.35,6.0,10.5,9.72,2.17
2017,4,8,6,30,0.0,18.0,0.3,6.0,18.0,16.68,9.38
2017,4,8,6,45,0.0,28.0,0.3,6.0,28.0,25.98,18.21
2017,4,8,7,0,0.0,38.0,0.3,6.0,38.0,35.28,26.99
2017,4,8,7,15,0.0,49.0,0.3,6.0,49.0,45.53,36.51
2017,4,8,7,30,0.0,60.0,0.3,6.0,60.0,55.79,43.65
2017,4,8,7,45,0.0,71.5,0.3,6.0,71.5,66.53,52.89
2017,4,8,8,0,0.0,83.0,0.3,6.0,83.0,77.06,61.8
2017,4,8,8,15,12.0,138.0,0.3,6.0,144.5,128.56,104.98
2017,4,8,8,30,24.0,193.0,0.3,6.0,206.0,181.27,148.03
2017,4,8,8,45,71.5,231.0,0.3,6.0,273.0,231.29,187.44
2017,4,8,9,0,119.0,269.0,0.3,6.0,340.0,289.13,232.97
2017,4,8,9,15,119.0,289.5,0.25,6.0,364.5,317.31,254.65
2017,4,8,9,30,119.0,310.0,0.2,6.0,389.0,345.6,276.19
2017,4,8,9,45,73.0,295.5,0.2,6.5,345.0,314.95,251.3
2017,4,8,10,0,27.0,281.0,0.2,7.0,301.0,278.87,222.14
2017,4,8,10,15,37.0,309.0,0.2,7.0,337.5,314.97,250.39
2017,4,8,10,30,47.0,337.0,0.2,7.0,374.0,352.46,278.69
2017,4,8,10,45,188.5,357.0,0.25,7.5,509.5,488.06,382.95
2017,4,8,11,0,330.0,377.0,0.3,8.0,645.0,636.54,490.71
2017,4,8,11,15,230.0,397.5,0.3,8.5,586.5,583.22,447.53
2017,4,8,11,30,130.0,418.0,0.3,9.0,528.0,528.41,405.22
2017,4,8,11,45,71.0,333.0,0.3,9.5,393.0,388.95,302.21
2017,4,8,12,0,12.0,248.0,0.3,10.0,258.0,246.15,192.7
2017,4,8,12,15,78.0,338.0,0.3,10.0,404.5,407.63,318.84
2017,4,8,12,30,144.0,428.0,0.3,10.0,551.0,579.19,442.68
2017,4,8,12,45,167.5,424.0,0.3,10.5,565.5,603.2,457.43
2017,4,8,13,0,191.0,420.0,0.3,11.0,580.0,626.89,473.82
2017,4,8,13,15,353.5,362.0,0.3,11.0,651.0,741.38,557.85
2017,4,8,13,30,516.0,304.0,0.3,11.0,722.0,854.99,637.05
2017,4,8,13,45,513.5,293.0,0.35,11.0,699.5,841.9,628.31
2017,4,8,14,0,511.0,282.0,0.4,11.0,677.0,826.34,620.07
2017,4,8,14,15,310.0,312.0,0.4,11.0,549.0,648.31,494.59
2017,4,8,14,30,109.0,342.0,0.4,11.0,421.0,460.5,356.71
2017,4,8,14,45,478.5,229.0,0.4,11.5,548.5,720.26,556.18
2017,4,8,15,0,848.0,116.0,0.4,12.0,676.0,920.9,690.92
2017,4,8,15,15,747.0,132.5,0.4,11.5,602.5,833.64,632.27
2017,4,8,15,30,646.0,149.0,0.4,11.0,529.0,744.67,575.39
2017,4,8,15,45,507.0,171.5,0.4,11.0,455.5,629.08,494.22
2017,4,8,16,0,368.0,194.0,0.4,11.0,382.0,515.23,410.53
2017,4,8,16,15,544.0,142.5,0.4,10.5,388.5,585.82,469.37
2017,4,8,16,30,720.0,91.0,0.4,10.0,395.0,632.45,506.93
2017,4,8,16,45,679.0,85.5,0.4,10.0,342.0,566.39,456.74
2017,4,8,17,0,638.0,80.0,0.4,10.0,289.0,502.21,407.65
2017,4,8,17,15,579.0,72.5,0.45,9.5,236.5,427.96,349.64
2017,4,8,17,30,520.0,65.0,0.5,9.0,184.0,358.28,292.49
2017,4,8,17,45,426.0,54.5,0.55,8.5,135.5,274.59,221.64
2017,4,8,18,0,332.0,44.0,0.6,8.0,87.0,200.37,156.41
2017,4,8,18,15,198.0,28.5,0.6,7.5,51.0,116.99,75.84
2017,4,8,18,30,64.0,13.0,0.6,7.0,15.0,30.51,0.0
2017,4,8,18,45,32.0,6.5,0.65,6.5,7.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,4,9,5,45,24.0,7.0,0.2,4.5,7.5,6.67,0.0
2017,4,9,6,0,48.0,14.0,0.2,5.0,15.0,13.34,0.0
2017,4,9,6,15,148.0,33.5,0.15,5.0,51.5,26.24,16.15
2017,4,9,6,30,248.0,53.0,0.1,5.0,88.0,40.91,31.34
2017,4,9,6,45,331.0,68.5,0.1,5.5,136.0,51.77,41.83
2017,4,9,7,0,414.0,84.0,0.1,6.0,184.0,62.16,51.57
2017,4,9,7,15,234.5,107.5,0.05,6.5,167.0,81.63,69.19
2017,4,9,7,30,55.0,131.0,0.0,7.0,150.0,113.22,90.78
2017,4,9,7,45,60.5,153.0,0.0,8.0,177.0,137.45,109.52
2017,4,9,8,0,66.0,175.0,0.0,9.0,204.0,162.69,129.33
2017,4,9,8,15,84.5,200.0,0.05,9.5,241.5,194.35,154.15
2017,4,9,8,30,103.0,225.0,0.1,10.0,279.0,228.59,180.98
2017,4,9,8,45,213.0,238.0,0.15,11.0,361.0,286.63,224.49
2017,4,9,9,0,323.0,251.0,0.2,12.0,443.0,358.19,278.55
2017,4,9,9,15,400.5,246.5,0.2,12.0,502.0,412.82,320.53
2017,4,9,9,30,478.0,242.0,0.2,12.0,561.0,475.57,368.32
2017,4,9,9,45,640.0,203.0,0.25,12.5,654.5,563.98,434.41
2017,4,9,10,0,802.0,164.0,0.3,13.0,748.0,664.51,507.36
2017,4,9,10,15,811.5,166.5,0.3,13.0,778.5,713.97,541.58
2017,4,9,10,30,821.0,169.0,0.3,13.0,809.0,761.81,574.49
2017,4,9,10,45,830.5,169.5,0.35,13.5,832.5,806.23,604.06
2017,4,9,11,0,840.0,170.0,0.4,14.0,856.0,848.87,630.77
2017,4,9,11,15,844.5,171.0,0.4,14.0,871.5,885.83,653.71
2017,4,9,11,30,849.0,172.0,0.4,14.0,887.0,920.23,674.91
2017,4,9,11,45,855.0,170.0,0.4,14.0,896.0,950.25,693.21
2017,4,9,12,0,861.0,168.0,0.4,14.0,905.0,977.4,709.7
2017,4,9,12,15,861.0,168.0,0.4,14.0,904.5,997.9,722.06
2017,4,9,12,30,861.0,168.0,0.4,14.0,904.0,1015.02,732.47
2017,4,9,12,45,858.0,167.5,0.4,14.0,895.0,1025.26,738.74
2017,4,9,13,0,855.0,167.0,0.4,14.0,886.0,1031.92,743.03
2017,4,9,13,15,687.0,235.0,0.4,14.0,806.5,951.38,692.84
2017,4,9,13,30,519.0,303.0,0.4,14.0,727.0,857.34,630.1
2017,4,9,13,45,675.0,231.5,0.45,14.0,766.0,939.39,690.55
2017,4,9,14,0,831.0,160.0,0.5,14.0,805.0,1005.53,733.26
2017,4,9,14,15,821.0,157.5,0.5,13.5,774.0,985.55,721.86
2017,4,9,14,30,811.0,155.0,0.5,13.0,743.0,962.37,709.9
2017,4,9,14,45,795.5,152.5,0.5,13.0,705.0,936.9,695.18
2017,4,9,15,0,780.0,150.0,0.5,13.0,667.0,903.09,675.0
2017,4,9,15,15,761.0,145.5,0.5,12.5,623.5,861.55,650.81
2017,4,9,15,30,742.0,141.0,0.5,12.0,580.0,818.12,625.01
2017,4,9,15,45,725.0,133.0,0.5,12.0,533.5,770.77,594.9
2017,4,9,16,0,708.0,125.0,0.5,12.0,487.0,721.99,563.26
2017,4,9,16,15,675.0,119.0,0.45,11.5,436.0,662.41,523.06
2017,4,9,16,30,642.0,113.0,0.4,11.0,385.0,603.27,481.22
2017,4,9,16,45,604.5,103.5,0.4,10.5,333.5,538.17,434.07
2017,4,9,17,0,567.0,94.0,0.4,10.0,282.0,474.8,386.29
2017,4,9,17,15,506.5,84.5,0.4,9.5,230.5,400.64,327.78
2017,4,9,17,30,446.0,75.0,0.4,9.0,179.0,329.78,269.54
2017,4,9,17,45,354.5,62.0,0.4,8.5,131.5,249.41,201.49
2017,4,9,18,0,263.0,49.0,0.4,8.0,84.0,178.91,139.92
2017,4,9,18,15,131.5,31.5,0.4,7.5,49.0,92.14,60.88
2017,4,9,18,30,0.0,14.0,0.4,7.0,14.0,13.34,0.0
2017,4,9,18,45,0.0,7.0,0.4,7.0,7.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,5,45,41.5,9.0,0.3,8.0,10.5,8.58,0.0
2017,4,10,6,0,83.0,18.0,0.3,8.0,21.0,14.24,0.0
2017,4,10,6,15,203.5,34.5,0.25,8.0,59.0,27.0,16.99
2017,4,10,6,30,324.0,51.0,0.2,8.0,97.0,39.25,29.53
2017,4,10,6,45,419.0,61.0,0.2,8.5,147.0,47.18,37.22
2017,4,10,7,0,514.0,71.0,0.2,9.0,197.0,52.89,42.62
2017,4,10,7,15,280.0,101.0,0.2,9.0,172.0,77.23,64.64
2017,4,10,7,30,46.0,131.0,0.2,9.0,147.0,113.15,90.4
2017,4,10,7,45,45.0,151.0,0.2,9.5,168.5,134.52,107.3
2017,4,10,8,0,44.0,171.0,0.2,10.0,190.0,155.99,124.53
2017,4,10,8,15,55.5,195.5,0.2,10.5,222.5,184.14,146.64
2017,4,10,8,30,67.0,220.0,0.2,11.0,255.0,214.04,169.94
2017,4,10,8,45,181.0,239.0,0.2,11.5,345.5,276.53,217.03
2017,4,10,9,0,295.0,258.0,0.2,12.0,436.0,353.3,275.15
2017,4,10,9,15,320.0,272.5,0.2,12.5,478.0,398.33,309.09
2017,4,10,9,30,345.0,287.0,0.2,13.0,520.0,445.7,344.31
2017,4,10,9,45,414.0,279.0,0.2,13.5,572.5,501.82,385.61
2017,4,10,10,0,483.0,271.0,0.2,14.0,625.0,563.13,429.74
2017,4,10,10,15,557.0,256.5,0.2,14.0,681.0,626.9,475.57
2017,4,10,10,30,631.0,242.0,0.2,14.0,737.0,696.79,524.58
2017,4,10,10,45,740.0,202.0,0.25,14.5,798.0,772.03,576.71
2017,4,10,11,0,849.0,162.0,0.3,15.0,859.0,849.96,627.71
2017,4,10,11,15,696.5,239.0,0.3,15.0,817.5,833.47,613.82
2017,4,10,11,30,544.0,316.0,0.3,15.0,776.0,801.09,588.95
2017,4,10,11,45,521.0,326.5,0.3,15.5,770.5,810.76,594.19
2017,4,10,12,0,498.0,337.0,0.3,16.0,765.0,817.36,596.71
2017,4,10,12,15,481.0,341.5,0.3,16.0,755.0,820.67,598.48
2017,4,10,12,30,464.0,346.0,0.3,16.0,745.0,821.32,598.62
2017,4,10,12,45,452.5,346.5,0.35,16.0,732.0,820.71,599.11
2017,4,10,13,0,441.0,347.0,0.4,16.0,719.0,817.76,598.17
2017,4,10,13,15,474.0,328.0,0.4,15.5,721.5,836.22,612.91
2017,4,10,13,30,507.0,309.0,0.4,15.0,724.0,852.28,625.84
2017,4,10,13,45,428.0,329.0,0.4,15.0,672.5,796.64,587.63
2017,4,10,14,0,349.0,349.0,0.4,15.0,621.0,728.63,541.76
2017,4,10,14,15,246.5,349.5,0.4,14.5,538.0,628.8,473.5
2017,4,10,14,30,144.0,350.0,0.4,14.0,455.0,516.49,394.19
2017,4,10,14,45,467.5,245.5,0.4,14.0,561.5,728.73,555.18
2017,4,10,15,0,791.0,141.0,0.4,14.0,668.0,903.28,673.93
2017,4,10,15,15,535.0,199.5,0.35,13.5,546.0,716.49,545.59
2017,4,10,15,30,279.0,258.0,0.3,13.0,424.0,535.7,415.44
2017,4,10,15,45,290.0,234.0,0.3,12.5,394.5,509.49,400.87
2017,4,10,16,0,301.0,210.0,0.3,12.0,365.0,481.32,382.51
2017,4,10,16,15,313.0,185.5,0.3,11.5,332.5,451.29,362.28
2017,4,10,16,30,325.0,161.0,0.3,11.0,300.0,419.12,339.76
2017,4,10,16,45,291.5,147.5,0.3,11.0,260.0,368.1,300.26
2017,4,10,17,0,258.0,134.0,0.3,11.0,220.0,319.6,261.81
2017,4,10,17,15,231.5,113.5,0.3,10.5,180.5,269.12,221.2
2017,4,10,17,30,205.0,93.0,0.3,10.0,141.0,220.79,180.9
2017,4,10,17,45,163.0,72.0,0.3,9.5,104.5,167.08,134.87
2017,4,10,18,0,121.0,51.0,0.3,9.0,68.0,117.43,91.34
2017,4,10,18,15,60.5,32.0,0.3,9.0,40.5,62.42,40.92
2017,4,10,18,30,0.0,13.0,0.3,9.0,13.0,12.39,0.0
2017,4,10,18,45,0.0,6.5,0.3,9.0,6.5,6.2,0.0
2017,4,10,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.0,0.5,7.5,2.0,1.91,0.0
2017,4,11,6,0,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2017,4,11,6,15,0.0,10.5,0.5,8.0,10.5,9.72,2.63
2017,4,11,6,30,0.0,17.0,0.5,8.0,17.0,15.75,8.54
2017,4,11,6,45,0.0,25.5,0.5,8.5,25.5,23.65,15.94
2017,4,11,7,0,0.0,34.0,0.5,9.0,34.0,31.55,23.27
2017,4,11,7,15,0.0,43.5,0.5,9.5,43.5,40.4,31.32
2017,4,11,7,30,0.0,53.0,0.5,10.0,53.0,49.26,37.28
2017,4,11,7,45,0.0,96.0,0.55,10.5,96.0,88.01,70.23
2017,4,11,8,0,0.0,139.0,0.6,11.0,139.0,125.51,101.24
2017,4,11,8,15,0.0,107.5,0.6,11.0,107.5,99.22,78.84
2017,4,11,8,30,0.0,76.0,0.6,11.0,76.0,70.76,54.76
2017,4,11,8,45,3.0,131.0,0.65,11.5,133.0,122.1,97.3
2017,4,11,9,0,6.0,186.0,0.7,12.0,190.0,173.29,138.42
2017,4,11,9,15,3.0,147.5,0.7,12.0,149.5,138.09,109.34
2017,4,11,9,30,0.0,109.0,0.7,12.0,109.0,101.54,79.28
2017,4,11,9,45,4.0,160.0,0.7,12.0,163.0,151.06,119.68
2017,4,11,10,0,8.0,211.0,0.7,12.0,217.0,201.23,159.52
2017,4,11,10,15,4.0,171.5,0.7,12.0,174.5,162.66,128.2
2017,4,11,10,30,0.0,132.0,0.7,12.0,132.0,123.28,96.32
2017,4,11,10,45,0.0,131.5,0.7,12.0,131.5,122.92,96.04
2017,4,11,11,0,0.0,131.0,0.7,12.0,131.0,122.56,95.64
2017,4,11,11,15,0.0,101.0,0.7,12.0,101.0,94.43,72.68
2017,4,11,11,30,0.0,71.0,0.7,12.0,71.0,66.32,49.62
2017,4,11,11,45,0.0,104.0,0.75,12.0,104.0,97.33,75.12
2017,4,11,12,0,0.0,137.0,0.8,12.0,137.0,128.62,100.45
2017,4,11,12,15,0.0,101.0,0.8,12.0,101.0,94.56,72.68
2017,4,11,12,30,0.0,65.0,0.8,12.0,65.0,60.71,44.97
2017,4,11,12,45,0.0,61.5,0.8,12.0,61.5,57.43,42.32
2017,4,11,13,0,0.0,58.0,0.8,12.0,58.0,54.15,39.63
2017,4,11,13,15,0.0,48.0,0.75,12.0,48.0,44.79,31.89
2017,4,11,13,30,0.0,38.0,0.7,12.0,38.0,35.44,24.13
2017,4,11,13,45,0.0,41.5,0.7,12.0,41.5,38.7,26.9
2017,4,11,14,0,0.0,45.0,0.7,12.0,45.0,41.96,29.66
2017,4,11,14,15,0.0,39.5,0.7,12.0,39.5,36.81,25.39
2017,4,11,14,30,0.0,34.0,0.7,12.0,34.0,31.67,21.12
2017,4,11,14,45,0.0,78.5,0.7,12.0,78.5,73.2,55.97
2017,4,11,15,0,0.0,123.0,0.7,12.0,123.0,115.76,91.22
2017,4,11,15,15,0.0,82.0,0.7,12.0,82.0,76.42,58.76
2017,4,11,15,30,0.0,41.0,0.7,12.0,41.0,38.14,26.82
2017,4,11,15,45,0.5,100.0,0.7,12.0,100.5,94.03,74.05
2017,4,11,16,0,1.0,159.0,0.7,12.0,160.0,154.7,124.37
2017,4,11,16,15,0.5,87.5,0.7,12.0,88.0,82.08,64.2
2017,4,11,16,30,0.0,16.0,0.7,12.0,16.0,14.84,7.17
2017,4,11,16,45,0.0,13.5,0.7,12.0,13.5,12.52,5.22
2017,4,11,17,0,0.0,11.0,0.7,12.0,11.0,10.19,3.22
2017,4,11,17,15,197.5,47.0,0.65,12.0,94.0,176.5,147.65
2017,4,11,17,30,395.0,83.0,0.6,12.0,177.0,313.54,256.56
2017,4,11,17,45,317.5,68.0,0.6,12.0,132.0,239.82,192.38
2017,4,11,18,0,240.0,53.0,0.6,12.0,87.0,174.38,135.4
2017,4,11,18,15,136.5,34.5,0.6,12.0,52.0,97.79,66.66
2017,4,11,18,30,33.0,16.0,0.6,12.0,17.0,24.66,0.0
2017,4,11,18,45,16.5,8.0,0.6,12.0,8.5,7.63,0.0
2017,4,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,5,45,50.0,10.5,0.4,9.5,13.0,10.01,0.0
2017,4,12,6,0,100.0,21.0,0.4,10.0,26.0,16.59,0.0
2017,4,12,6,15,216.0,36.0,0.4,10.0,64.0,28.02,18.29
2017,4,12,6,30,332.0,51.0,0.4,10.0,102.0,39.0,29.18
2017,4,12,6,45,412.0,62.0,0.4,10.0,150.0,47.39,37.24
2017,4,12,7,0,492.0,73.0,0.4,10.0,198.0,53.94,43.4
2017,4,12,7,15,246.0,87.0,0.4,10.0,149.5,68.48,56.56
2017,4,12,7,30,0.0,101.0,0.4,10.0,101.0,91.14,73.1
2017,4,12,7,45,0.0,82.5,0.4,10.0,82.5,76.39,60.31
2017,4,12,8,0,0.0,64.0,0.4,10.0,64.0,59.53,45.8
2017,4,12,8,15,0.0,79.5,0.4,10.0,79.5,74.02,58.0
2017,4,12,8,30,0.0,95.0,0.4,10.0,95.0,88.33,69.83
2017,4,12,8,45,0.0,124.5,0.45,10.5,124.5,115.18,91.81
2017,4,12,9,0,0.0,154.0,0.5,11.0,154.0,142.14,113.43
2017,4,12,9,15,0.0,118.5,0.5,11.0,118.5,110.17,86.81
2017,4,12,9,30,0.0,83.0,0.5,11.0,83.0,77.39,59.58
2017,4,12,9,45,2.5,136.5,0.55,11.5,138.5,128.52,101.54
2017,4,12,10,0,5.0,190.0,0.6,12.0,194.0,179.94,142.46
2017,4,12,10,15,23.0,263.0,0.6,12.0,281.0,260.67,205.95
2017,4,12,10,30,41.0,336.0,0.6,12.0,368.0,347.17,271.77
2017,4,12,10,45,28.5,305.5,0.6,12.5,328.5,312.42,243.78
2017,4,12,11,0,16.0,275.0,0.6,13.0,289.0,271.45,211.79
2017,4,12,11,15,11.5,235.0,0.6,13.0,245.5,230.79,180.44
2017,4,12,11,30,7.0,195.0,0.6,13.0,202.0,189.53,148.19
2017,4,12,11,45,4.5,172.5,0.65,13.0,177.0,166.29,129.94
2017,4,12,12,0,2.0,150.0,0.7,13.0,152.0,142.83,111.26
2017,4,12,12,15,8.5,215.0,0.7,13.0,222.5,211.52,166.02
2017,4,12,12,30,15.0,280.0,0.7,13.0,293.0,281.67,220.24
2017,4,12,12,45,27.0,321.0,0.7,13.0,344.0,346.09,269.17
2017,4,12,13,0,39.0,362.0,0.7,13.0,395.0,402.84,311.48
2017,4,12,13,15,24.5,296.5,0.7,13.0,317.0,321.41,249.92
2017,4,12,13,30,10.0,231.0,0.7,13.0,239.0,230.71,180.54
2017,4,12,13,45,5.0,175.5,0.7,13.0,179.5,171.37,134.33
2017,4,12,14,0,0.0,120.0,0.7,13.0,120.0,112.69,87.36
2017,4,12,14,15,0.0,91.5,0.7,13.0,91.5,85.41,65.39
2017,4,12,14,30,0.0,63.0,0.7,13.0,63.0,58.73,43.54
2017,4,12,14,45,0.0,107.5,0.7,13.0,107.5,100.66,78.33
2017,4,12,15,0,0.0,152.0,0.7,13.0,152.0,144.3,113.99
2017,4,12,15,15,0.0,85.0,0.7,12.5,85.0,79.23,60.9
2017,4,12,15,30,0.0,18.0,0.7,12.0,18.0,16.73,8.63
2017,4,12,15,45,0.0,58.5,0.7,12.0,58.5,54.44,40.79
2017,4,12,16,0,0.0,99.0,0.7,12.0,99.0,92.8,73.18
2017,4,12,16,15,0.0,69.0,0.65,11.5,69.0,64.21,49.34
2017,4,12,16,30,0.0,39.0,0.6,11.0,39.0,36.23,25.7
2017,4,12,16,45,0.0,34.0,0.6,11.0,34.0,31.56,21.79
2017,4,12,17,0,0.0,29.0,0.6,11.0,29.0,26.91,17.8
2017,4,12,17,15,0.0,24.0,0.6,10.5,24.0,22.25,13.81
2017,4,12,17,30,0.0,19.0,0.6,10.0,19.0,17.61,9.74
2017,4,12,17,45,0.0,14.0,0.6,10.0,14.0,12.97,5.6
2017,4,12,18,0,0.0,9.0,0.6,10.0,9.0,8.33,1.45
2017,4,12,18,15,0.0,5.5,0.55,10.0,5.5,5.09,0.0
2017,4,12,18,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2017,4,12,18,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2017,4,12,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,13,5,45,75.0,11.0,0.3,8.5,15.5,10.48,0.0
2017,4,13,6,0,150.0,22.0,0.3,9.0,31.0,17.36,1.37
2017,4,13,6,15,274.5,35.0,0.3,9.0,71.5,27.97,18.57
2017,4,13,6,30,399.0,48.0,0.3,9.0,112.0,37.4,27.96
2017,4,13,6,45,483.5,56.0,0.35,9.0,161.5,41.77,32.36
2017,4,13,7,0,568.0,64.0,0.4,9.0,211.0,45.99,36.41
2017,4,13,7,15,620.0,70.5,0.4,9.0,263.5,53.95,43.68
2017,4,13,7,30,672.0,77.0,0.4,9.0,316.0,103.52,58.92
2017,4,13,7,45,356.5,126.5,0.4,9.5,255.0,146.19,103.2
2017,4,13,8,0,41.0,176.0,0.4,10.0,194.0,160.2,128.23
2017,4,13,8,15,20.5,131.0,0.4,10.0,140.0,123.25,98.25
2017,4,13,8,30,0.0,86.0,0.4,10.0,86.0,80.11,62.74
2017,4,13,8,45,38.5,178.5,0.45,10.0,202.5,175.81,141.35
2017,4,13,9,0,77.0,271.0,0.5,10.0,319.0,275.83,220.42
2017,4,13,9,15,470.5,189.5,0.5,9.5,509.0,400.32,317.51
2017,4,13,9,30,864.0,108.0,0.5,9.0,699.0,567.68,446.17
2017,4,13,9,45,548.0,231.5,0.55,9.0,613.5,540.49,423.91
2017,4,13,10,0,232.0,355.0,0.6,9.0,528.0,479.04,375.22
2017,4,13,10,15,170.0,369.5,0.6,9.0,499.0,464.79,364.22
2017,4,13,10,30,108.0,384.0,0.6,9.0,470.0,441.23,345.3
2017,4,13,10,45,134.5,399.5,0.6,9.0,509.5,488.25,380.74
2017,4,13,11,0,161.0,415.0,0.6,9.0,549.0,533.79,413.94
2017,4,13,11,15,312.0,380.0,0.6,9.0,645.5,642.73,495.7
2017,4,13,11,30,463.0,345.0,0.6,9.0,742.0,760.98,580.45
2017,4,13,11,45,471.5,341.5,0.65,9.0,748.5,783.02,594.95
2017,4,13,12,0,480.0,338.0,0.7,9.0,755.0,803.53,609.79
2017,4,13,12,15,243.5,264.5,0.7,9.0,476.5,507.96,397.45
2017,4,13,12,30,7.0,191.0,0.7,9.0,198.0,187.31,147.39
2017,4,13,12,45,6.5,188.5,0.7,9.0,195.0,184.71,146.85
2017,4,13,13,0,6.0,186.0,0.7,9.0,192.0,182.04,144.79
2017,4,13,13,15,215.5,265.0,0.7,9.5,443.5,501.05,398.35
2017,4,13,13,30,425.0,344.0,0.7,10.0,695.0,808.74,615.87
2017,4,13,13,45,647.0,240.5,0.75,10.5,758.5,923.42,695.35
2017,4,13,14,0,869.0,137.0,0.8,11.0,822.0,1020.77,757.91
2017,4,13,14,15,589.5,235.5,0.8,11.0,692.5,853.9,646.3
2017,4,13,14,30,310.0,334.0,0.8,11.0,563.0,670.54,515.02
2017,4,13,14,45,392.5,290.0,0.8,11.0,564.5,694.59,538.13
2017,4,13,15,0,475.0,246.0,0.8,11.0,566.0,727.15,564.19
2017,4,13,15,15,264.5,250.5,0.8,10.5,427.0,520.39,411.87
2017,4,13,15,30,54.0,255.0,0.8,10.0,288.0,312.72,250.52
2017,4,13,15,45,109.0,242.5,0.8,10.0,302.0,344.63,279.65
2017,4,13,16,0,164.0,230.0,0.8,10.0,316.0,384.27,312.62
2017,4,13,16,15,259.5,195.0,0.75,9.5,315.0,422.11,345.32
2017,4,13,16,30,355.0,160.0,0.7,9.0,314.0,438.87,361.13
2017,4,13,16,45,495.0,123.0,0.7,9.0,309.0,484.65,398.75
2017,4,13,17,0,635.0,86.0,0.7,9.0,304.0,508.75,417.72
2017,4,13,17,15,577.0,78.5,0.65,8.5,251.5,434.93,357.94
2017,4,13,17,30,519.0,71.0,0.6,8.0,199.0,365.55,300.41
2017,4,13,17,45,426.5,61.0,0.6,7.5,149.5,282.66,230.09
2017,4,13,18,0,334.0,51.0,0.6,7.0,100.0,209.24,165.78
2017,4,13,18,15,207.0,35.0,0.6,7.0,61.5,128.74,92.82
2017,4,13,18,30,80.0,19.0,0.6,7.0,23.0,48.81,0.0
2017,4,13,18,45,40.0,9.5,0.6,7.0,11.5,18.32,0.0
2017,4,13,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,45.5,13.0,0.5,4.5,15.5,12.39,0.0
2017,4,14,6,0,91.0,26.0,0.5,5.0,31.0,21.43,6.04
2017,4,14,6,15,201.5,43.0,0.5,5.5,71.0,33.48,23.85
2017,4,14,6,30,312.0,60.0,0.5,6.0,111.0,45.88,36.0
2017,4,14,6,45,389.5,73.0,0.5,6.5,160.0,54.57,44.35
2017,4,14,7,0,467.0,86.0,0.5,7.0,209.0,62.88,52.07
2017,4,14,7,15,524.0,95.0,0.5,7.5,261.0,75.47,55.8
2017,4,14,7,30,581.0,104.0,0.5,8.0,313.0,121.66,77.5
2017,4,14,7,45,622.0,111.0,0.5,9.0,365.5,171.12,112.26
2017,4,14,8,0,663.0,118.0,0.5,10.0,418.0,225.58,156.32
2017,4,14,8,15,692.5,123.5,0.5,10.5,468.0,280.5,203.53
2017,4,14,8,30,722.0,129.0,0.5,11.0,518.0,338.48,253.31
2017,4,14,8,45,746.5,133.0,0.5,11.5,565.5,396.04,301.93
2017,4,14,9,0,771.0,137.0,0.5,12.0,613.0,455.48,350.5
2017,4,14,9,15,787.5,140.5,0.45,12.0,655.0,512.16,395.64
2017,4,14,9,30,804.0,144.0,0.4,12.0,697.0,570.88,440.52
2017,4,14,9,45,820.5,144.5,0.4,12.5,734.0,624.76,480.13
2017,4,14,10,0,837.0,145.0,0.4,13.0,771.0,678.44,518.24
2017,4,14,10,15,846.0,147.5,0.4,13.0,801.0,728.37,553.42
2017,4,14,10,30,855.0,150.0,0.4,13.0,831.0,776.89,586.74
2017,4,14,10,45,860.0,152.0,0.4,13.5,853.5,820.18,613.39
2017,4,14,11,0,865.0,154.0,0.4,14.0,876.0,861.28,638.06
2017,4,14,11,15,869.0,155.0,0.4,14.0,891.5,898.14,660.86
2017,4,14,11,30,873.0,156.0,0.4,14.0,907.0,932.35,681.84
2017,4,14,11,45,876.5,155.5,0.45,14.5,914.5,961.77,699.52
2017,4,14,12,0,880.0,155.0,0.5,15.0,922.0,988.14,715.32
2017,4,14,12,15,602.5,283.0,0.5,15.0,808.0,880.25,643.77
2017,4,14,12,30,325.0,411.0,0.5,15.0,694.0,746.62,549.55
2017,4,14,12,45,591.0,287.5,0.5,15.0,796.0,896.77,658.5
2017,4,14,13,0,857.0,164.0,0.5,15.0,898.0,1035.64,746.69
2017,4,14,13,15,692.0,236.5,0.5,15.0,822.0,961.26,698.18
2017,4,14,13,30,527.0,309.0,0.5,15.0,746.0,873.53,639.64
2017,4,14,13,45,670.5,238.0,0.55,15.0,778.0,944.55,692.61
2017,4,14,14,0,814.0,167.0,0.6,15.0,810.0,999.88,728.63
2017,4,14,14,15,593.5,242.5,0.6,14.5,702.0,865.33,641.93
2017,4,14,14,30,373.0,318.0,0.6,14.0,594.0,712.81,537.53
2017,4,14,14,45,565.5,238.0,0.6,14.0,632.5,812.99,614.2
2017,4,14,15,0,758.0,158.0,0.6,14.0,671.0,894.41,670.25
2017,4,14,15,15,739.0,153.5,0.6,13.5,628.0,853.22,644.34
2017,4,14,15,30,720.0,149.0,0.6,13.0,585.0,810.23,618.71
2017,4,14,15,45,694.0,144.0,0.6,13.0,537.5,759.38,586.06
2017,4,14,16,0,668.0,139.0,0.6,13.0,490.0,707.81,552.33
2017,4,14,16,15,635.0,132.5,0.6,12.5,440.0,648.95,512.51
2017,4,14,16,30,602.0,126.0,0.6,12.0,390.0,590.63,471.73
2017,4,14,16,45,554.0,119.0,0.6,12.0,338.0,519.12,418.7
2017,4,14,17,0,506.0,112.0,0.6,12.0,286.0,455.36,369.75
2017,4,14,17,15,445.5,101.0,0.6,11.0,235.5,383.38,313.66
2017,4,14,17,30,385.0,90.0,0.6,10.0,185.0,316.7,259.47
2017,4,14,17,45,301.0,75.0,0.6,9.5,138.5,240.42,195.09
2017,4,14,18,0,217.0,60.0,0.6,9.0,92.0,166.91,131.78
2017,4,14,18,15,124.0,39.0,0.6,8.5,56.0,98.73,71.2
2017,4,14,18,30,31.0,18.0,0.6,8.0,20.0,30.13,0.0
2017,4,14,18,45,15.5,9.0,0.6,7.5,10.0,12.18,0.0
2017,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,15,5,45,63.5,13.5,0.75,6.5,18.0,12.87,0.0
2017,4,15,6,0,127.0,27.0,0.7,7.0,36.0,21.31,7.87
2017,4,15,6,15,243.0,43.0,0.6,7.5,77.5,33.4,23.73
2017,4,15,6,30,359.0,59.0,0.5,8.0,119.0,45.0,34.99
2017,4,15,6,45,364.5,77.5,0.4,9.0,157.0,57.86,46.92
2017,4,15,7,0,370.0,96.0,0.3,10.0,195.0,70.08,57.93
2017,4,15,7,15,450.0,96.5,0.25,10.5,242.0,75.98,55.11
2017,4,15,7,30,530.0,97.0,0.2,11.0,289.0,113.35,71.01
2017,4,15,7,45,590.0,98.5,0.2,11.5,342.5,157.79,101.33
2017,4,15,8,0,650.0,100.0,0.2,12.0,396.0,209.43,142.36
2017,4,15,8,15,652.0,113.5,0.15,12.5,439.0,263.24,189.04
2017,4,15,8,30,654.0,127.0,0.1,13.0,482.0,317.0,235.15
2017,4,15,8,45,636.5,148.0,0.1,13.5,518.0,369.84,279.62
2017,4,15,9,0,619.0,169.0,0.1,14.0,554.0,420.21,320.32
2017,4,15,9,15,715.0,157.0,0.1,14.0,630.0,493.59,376.77
2017,4,15,9,30,811.0,145.0,0.1,14.0,706.0,577.43,439.18
2017,4,15,9,45,758.0,169.0,0.1,14.5,714.5,611.21,462.91
2017,4,15,10,0,705.0,193.0,0.1,15.0,723.0,639.99,482.49
2017,4,15,10,15,589.0,251.0,0.05,15.0,705.5,649.32,486.97
2017,4,15,10,30,473.0,309.0,0.0,15.0,688.0,648.59,484.11
2017,4,15,10,45,506.5,310.0,0.0,15.5,726.0,699.6,518.52
