Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,11,0,540.0,311.0,0.0,16.0,764.0,751.66,552.08
2017,4,15,11,15,554.5,313.0,0.0,16.0,785.5,789.25,576.24
2017,4,15,11,30,569.0,315.0,0.0,16.0,807.0,825.88,599.66
2017,4,15,11,45,517.5,335.0,0.0,16.5,784.5,819.34,592.53
2017,4,15,12,0,466.0,355.0,0.0,17.0,762.0,808.4,583.22
2017,4,15,12,15,497.5,347.0,0.0,16.5,781.5,844.4,608.49
2017,4,15,12,30,529.0,339.0,0.0,16.0,801.0,879.24,632.15
2017,4,15,12,45,464.0,356.5,0.05,16.0,759.0,844.07,608.13
2017,4,15,13,0,399.0,374.0,0.1,16.0,717.0,795.39,576.71
2017,4,15,13,15,461.5,343.5,0.1,16.0,733.0,841.57,609.48
2017,4,15,13,30,524.0,313.0,0.1,16.0,749.0,875.08,632.6
2017,4,15,13,45,532.5,298.0,0.1,16.0,730.5,868.41,628.92
2017,4,15,14,0,541.0,283.0,0.1,16.0,712.0,859.01,624.26
2017,4,15,14,15,523.5,274.5,0.1,16.0,676.5,828.62,605.51
2017,4,15,14,30,506.0,266.0,0.1,16.0,641.0,796.31,585.68
2017,4,15,14,45,547.0,236.5,0.1,16.0,624.0,794.17,587.23
2017,4,15,15,0,588.0,207.0,0.1,16.0,607.0,787.52,585.36
2017,4,15,15,15,454.5,232.0,0.1,15.5,530.0,682.03,513.51
2017,4,15,15,30,321.0,257.0,0.1,15.0,453.0,569.96,435.8
2017,4,15,15,45,445.5,202.5,0.15,15.0,451.0,614.25,473.44
2017,4,15,16,0,570.0,148.0,0.2,15.0,449.0,640.44,495.92
2017,4,15,16,15,524.5,143.0,0.2,14.5,399.0,572.85,448.44
2017,4,15,16,30,479.0,138.0,0.2,14.0,349.0,512.94,406.2
2017,4,15,16,45,433.0,131.0,0.2,14.0,304.0,452.99,361.73
2017,4,15,17,0,387.0,124.0,0.2,14.0,259.0,396.13,318.2
2017,4,15,17,15,354.5,107.0,0.25,13.5,215.0,338.99,274.08
2017,4,15,17,30,322.0,90.0,0.3,13.0,171.0,284.41,230.07
2017,4,15,17,45,265.0,73.0,0.4,12.5,129.5,221.48,177.66
2017,4,15,18,0,208.0,56.0,0.5,12.0,88.0,157.38,122.89
2017,4,15,18,15,104.0,39.0,0.5,12.0,55.0,91.25,65.3
2017,4,15,18,30,0.0,22.0,0.5,12.0,22.0,22.35,0.0
2017,4,15,18,45,0.0,11.0,0.5,12.0,11.0,10.48,0.0
2017,4,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.0,0.5,8.5,6.0,5.72,0.0
2017,4,16,6,0,0.0,12.0,0.4,9.0,12.0,11.12,2.1
2017,4,16,6,15,0.0,25.5,0.35,9.5,25.5,23.67,15.18
2017,4,16,6,30,0.0,39.0,0.3,10.0,39.0,36.24,26.98
2017,4,16,6,45,0.0,54.5,0.3,10.5,54.5,50.12,39.76
2017,4,16,7,0,0.0,70.0,0.3,11.0,70.0,63.81,52.13
2017,4,16,7,15,0.0,85.5,0.3,11.0,85.5,77.5,61.3
2017,4,16,7,30,0.0,101.0,0.3,11.0,101.0,91.56,73.06
2017,4,16,7,45,0.0,71.0,0.35,11.0,71.0,66.06,51.23
2017,4,16,8,0,0.0,41.0,0.4,11.0,41.0,38.1,27.25
2017,4,16,8,15,0.0,98.5,0.4,10.5,98.5,91.33,72.49
2017,4,16,8,30,0.0,156.0,0.4,10.0,156.0,142.71,114.9
2017,4,16,8,45,43.5,218.0,0.45,10.0,245.5,211.84,169.93
2017,4,16,9,0,87.0,280.0,0.5,10.0,335.0,288.51,229.93
2017,4,16,9,15,58.5,277.0,0.5,9.5,315.0,279.8,222.91
2017,4,16,9,30,30.0,274.0,0.5,9.0,295.0,267.3,213.15
2017,4,16,9,45,27.5,281.5,0.55,8.5,301.5,276.31,220.53
2017,4,16,10,0,25.0,289.0,0.6,8.0,308.0,284.02,226.71
2017,4,16,10,15,22.0,287.5,0.6,8.0,304.5,282.81,225.39
2017,4,16,10,30,19.0,286.0,0.6,8.0,301.0,281.14,223.76
2017,4,16,10,45,22.5,306.5,0.6,8.5,325.5,304.8,241.6
2017,4,16,11,0,26.0,327.0,0.6,9.0,350.0,333.91,263.21
2017,4,16,11,15,19.5,291.5,0.6,9.0,309.0,291.38,230.02
2017,4,16,11,30,13.0,256.0,0.6,9.0,268.0,252.98,200.21
2017,4,16,11,45,22.0,306.0,0.6,9.0,326.0,310.27,245.1
2017,4,16,12,0,31.0,356.0,0.6,9.0,384.0,378.39,296.64
2017,4,16,12,15,32.5,359.5,0.6,9.0,388.5,386.04,301.84
2017,4,16,12,30,34.0,363.0,0.6,9.0,393.0,393.63,307.57
2017,4,16,12,45,27.5,338.5,0.6,9.0,362.5,364.23,285.31
2017,4,16,13,0,21.0,314.0,0.6,9.0,332.0,322.78,254.0
2017,4,16,13,15,23.0,317.0,0.55,9.0,337.0,328.69,258.91
2017,4,16,13,30,25.0,320.0,0.5,9.0,342.0,334.61,263.47
2017,4,16,13,45,12.5,226.5,0.5,9.5,237.5,228.94,181.14
2017,4,16,14,0,0.0,133.0,0.5,10.0,133.0,125.2,98.19
2017,4,16,14,15,48.0,242.0,0.5,10.0,277.5,290.39,232.5
2017,4,16,14,30,96.0,351.0,0.5,10.0,422.0,456.25,358.55
2017,4,16,14,45,93.0,332.0,0.5,10.0,398.0,432.79,339.97
2017,4,16,15,0,90.0,313.0,0.5,10.0,374.0,409.0,323.05
2017,4,16,15,15,60.0,276.0,0.45,10.0,315.5,340.36,270.58
2017,4,16,15,30,30.0,239.0,0.4,10.0,257.0,273.08,218.34
2017,4,16,15,45,29.5,221.5,0.4,10.0,238.5,253.99,204.41
2017,4,16,16,0,29.0,204.0,0.4,10.0,220.0,234.83,189.88
2017,4,16,16,15,14.5,125.5,0.4,10.0,133.5,130.61,105.29
2017,4,16,16,30,0.0,47.0,0.4,10.0,47.0,43.68,32.11
2017,4,16,16,45,0.0,41.5,0.4,10.0,41.5,38.55,27.93
2017,4,16,17,0,0.0,36.0,0.4,10.0,36.0,33.42,23.56
2017,4,16,17,15,0.0,30.0,0.4,10.0,30.0,27.83,18.72
2017,4,16,17,30,0.0,24.0,0.4,10.0,24.0,22.25,13.82
2017,4,16,17,45,0.0,18.0,0.4,10.0,18.0,16.68,8.86
2017,4,16,18,0,0.0,12.0,0.4,10.0,12.0,11.11,3.88
2017,4,16,18,15,0.0,7.5,0.35,10.0,7.5,6.94,0.04
2017,4,16,18,30,0.0,3.0,0.3,10.0,3.0,2.77,0.0
2017,4,16,18,45,0.0,1.5,0.3,10.0,1.5,1.43,0.0
2017,4,16,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,11.0,0.2,9.0,11.0,10.48,0.0
2017,4,17,6,0,0.0,22.0,0.2,9.0,22.0,20.35,9.52
2017,4,17,6,15,11.5,43.0,0.2,9.0,45.0,38.49,28.36
2017,4,17,6,30,23.0,64.0,0.2,9.0,68.0,54.82,43.77
2017,4,17,6,45,35.5,86.5,0.25,9.0,95.0,72.57,60.16
2017,4,17,7,0,48.0,109.0,0.3,9.0,122.0,89.94,75.9
2017,4,17,7,15,65.0,129.5,0.3,9.5,151.5,108.06,86.53
2017,4,17,7,30,82.0,150.0,0.3,10.0,181.0,132.51,104.37
2017,4,17,7,45,41.0,130.5,0.3,10.5,146.0,120.44,95.14
2017,4,17,8,0,0.0,111.0,0.3,11.0,111.0,101.98,81.16
2017,4,17,8,15,213.0,156.0,0.3,11.0,273.0,189.58,146.28
2017,4,17,8,30,426.0,201.0,0.3,11.0,435.0,309.26,237.46
2017,4,17,8,45,215.0,192.0,0.3,11.5,310.5,251.35,196.75
2017,4,17,9,0,4.0,183.0,0.3,12.0,186.0,169.98,134.34
2017,4,17,9,15,57.5,255.0,0.3,12.5,295.5,260.26,205.61
2017,4,17,9,30,111.0,327.0,0.3,13.0,405.0,358.42,279.53
2017,4,17,9,45,215.0,335.5,0.3,13.5,495.5,437.68,338.09
2017,4,17,10,0,319.0,344.0,0.3,14.0,586.0,528.42,403.76
2017,4,17,10,15,305.5,362.5,0.3,14.0,601.5,555.47,421.72
2017,4,17,10,30,292.0,381.0,0.3,14.0,617.0,580.85,438.91
2017,4,17,10,45,173.5,381.0,0.3,14.0,522.5,501.32,380.05
2017,4,17,11,0,55.0,381.0,0.3,14.0,428.0,409.64,311.58
2017,4,17,11,15,57.5,391.0,0.3,14.0,440.5,426.05,324.33
2017,4,17,11,30,60.0,401.0,0.3,14.0,453.0,442.58,336.02
2017,4,17,11,45,129.5,422.5,0.3,14.5,536.5,539.95,406.42
2017,4,17,12,0,199.0,444.0,0.3,15.0,620.0,633.46,470.91
2017,4,17,12,15,125.0,420.0,0.3,15.0,530.5,546.26,407.68
2017,4,17,12,30,51.0,396.0,0.3,15.0,441.0,444.09,334.27
2017,4,17,12,45,57.5,399.0,0.3,15.5,449.0,456.58,344.03
2017,4,17,13,0,64.0,402.0,0.3,16.0,457.0,469.03,352.52
2017,4,17,13,15,71.5,399.5,0.3,16.0,460.0,476.48,358.23
2017,4,17,13,30,79.0,397.0,0.3,16.0,463.0,483.68,363.86
2017,4,17,13,45,48.0,336.5,0.35,16.5,376.5,389.43,295.48
2017,4,17,14,0,17.0,276.0,0.4,17.0,290.0,283.43,217.04
2017,4,17,14,15,14.5,258.0,0.4,16.5,270.0,263.27,203.22
2017,4,17,14,30,12.0,240.0,0.4,16.0,250.0,243.08,188.56
2017,4,17,14,45,7.5,207.0,0.4,16.0,213.0,205.8,160.08
2017,4,17,15,0,3.0,174.0,0.4,16.0,176.0,168.79,131.43
2017,4,17,15,15,1.5,166.5,0.4,15.5,167.5,160.27,125.36
2017,4,17,15,30,0.0,159.0,0.4,15.0,159.0,151.86,119.19
2017,4,17,15,45,0.0,139.5,0.4,15.0,139.5,132.69,104.13
2017,4,17,16,0,0.0,120.0,0.4,15.0,120.0,113.55,88.96
2017,4,17,16,15,0.0,70.5,0.4,14.5,70.5,65.61,49.79
2017,4,17,16,30,0.0,21.0,0.4,14.0,21.0,19.49,11.06
2017,4,17,16,45,0.0,18.0,0.4,14.0,18.0,16.7,8.74
2017,4,17,17,0,0.0,15.0,0.4,14.0,15.0,13.91,6.37
2017,4,17,17,15,0.0,12.5,0.35,13.5,12.5,11.58,4.39
2017,4,17,17,30,0.0,10.0,0.3,13.0,10.0,9.26,2.39
2017,4,17,17,45,0.0,7.5,0.3,12.5,7.5,6.94,0.35
2017,4,17,18,0,0.0,5.0,0.3,12.0,5.0,4.62,0.0
2017,4,17,18,15,0.0,3.0,0.3,11.5,3.0,2.77,0.0
2017,4,17,18,30,0.0,1.0,0.3,11.0,1.0,0.92,0.0
2017,4,17,18,45,0.0,0.5,0.3,11.0,0.5,0.48,0.0
2017,4,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,5,45,1.0,13.0,0.3,10.5,13.5,12.39,0.0
2017,4,18,6,0,2.0,26.0,0.3,11.0,27.0,23.73,12.7
2017,4,18,6,15,31.0,46.5,0.3,11.0,52.5,40.48,29.94
2017,4,18,6,30,60.0,67.0,0.3,11.0,78.0,55.1,43.7
2017,4,18,6,45,77.5,89.5,0.3,11.0,108.0,72.0,59.22
2017,4,18,7,0,95.0,112.0,0.3,11.0,138.0,88.41,73.97
2017,4,18,7,15,111.5,133.0,0.25,11.0,170.0,107.7,84.77
2017,4,18,7,30,128.0,154.0,0.2,11.0,202.0,135.67,104.6
2017,4,18,7,45,168.5,175.5,0.2,11.5,248.5,169.83,129.64
2017,4,18,8,0,209.0,197.0,0.2,12.0,295.0,209.14,159.67
2017,4,18,8,15,270.0,210.5,0.2,12.5,351.5,249.54,190.46
2017,4,18,8,30,331.0,224.0,0.2,13.0,408.0,300.51,230.04
2017,4,18,8,45,582.0,167.0,0.2,13.5,522.5,370.37,281.77
2017,4,18,9,0,833.0,110.0,0.2,14.0,637.0,468.3,355.86
2017,4,18,9,15,618.5,198.5,0.2,14.5,603.5,487.95,372.03
2017,4,18,9,30,404.0,287.0,0.2,15.0,570.0,484.01,368.79
2017,4,18,9,45,637.5,207.5,0.2,15.5,681.0,578.95,439.68
2017,4,18,10,0,871.0,128.0,0.2,16.0,792.0,691.1,519.77
2017,4,18,10,15,655.0,227.5,0.2,16.5,737.5,677.58,505.34
2017,4,18,10,30,439.0,327.0,0.2,17.0,683.0,642.31,476.65
2017,4,18,10,45,673.0,229.0,0.2,17.5,791.5,755.99,558.01
2017,4,18,11,0,907.0,131.0,0.2,18.0,900.0,874.49,634.01
2017,4,18,11,15,911.0,131.5,0.2,18.0,915.0,910.97,654.63
2017,4,18,11,30,915.0,132.0,0.2,18.0,930.0,944.67,674.71
2017,4,18,11,45,697.5,244.5,0.25,18.0,855.5,896.88,644.61
2017,4,18,12,0,480.0,357.0,0.3,18.0,781.0,824.69,594.23
2017,4,18,12,15,699.5,245.0,0.3,18.0,862.0,937.56,673.27
2017,4,18,12,30,919.0,133.0,0.3,18.0,943.0,1036.06,732.11
2017,4,18,12,45,683.0,244.0,0.35,18.0,843.5,947.32,677.18
2017,4,18,13,0,447.0,355.0,0.4,18.0,744.0,834.24,601.73
2017,4,18,13,15,510.5,327.0,0.4,17.5,762.5,873.9,632.36
2017,4,18,13,30,574.0,299.0,0.4,17.0,781.0,910.87,658.86
2017,4,18,13,45,334.0,341.0,0.4,17.0,619.5,705.19,519.25
2017,4,18,14,0,94.0,383.0,0.4,17.0,458.0,486.93,364.62
2017,4,18,14,15,134.0,372.5,0.4,16.5,475.5,529.69,399.84
2017,4,18,14,30,174.0,362.0,0.4,16.0,493.0,556.85,421.27
2017,4,18,14,45,299.5,317.0,0.45,16.0,529.0,637.35,482.57
2017,4,18,15,0,425.0,272.0,0.5,16.0,565.0,709.9,536.57
2017,4,18,15,15,216.0,233.0,0.5,15.5,382.0,456.66,354.33
2017,4,18,15,30,7.0,194.0,0.5,15.0,199.0,193.56,151.21
2017,4,18,15,45,370.0,147.5,0.5,15.0,346.5,489.08,391.14
2017,4,18,16,0,733.0,101.0,0.5,15.0,494.0,713.15,554.03
2017,4,18,16,15,707.5,105.5,0.45,14.5,455.5,673.78,524.97
2017,4,18,16,30,682.0,110.0,0.4,14.0,417.0,630.7,495.5
2017,4,18,16,45,640.5,104.0,0.4,13.5,364.5,564.94,448.69
2017,4,18,17,0,599.0,98.0,0.4,13.0,312.0,501.15,401.73
2017,4,18,17,15,544.0,89.5,0.4,12.5,260.0,429.38,346.57
2017,4,18,17,30,489.0,81.0,0.4,12.0,208.0,361.75,292.36
2017,4,18,17,45,406.5,69.5,0.4,11.5,159.0,282.19,226.53
2017,4,18,18,0,324.0,58.0,0.4,11.0,110.0,213.43,167.63
2017,4,18,18,15,213.0,41.0,0.4,10.5,70.0,137.28,101.65
2017,4,18,18,30,102.0,24.0,0.4,10.0,30.0,62.83,21.06
2017,4,18,18,45,51.0,12.0,0.45,9.5,15.0,23.39,0.0
2017,4,18,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,19,5,45,74.5,17.0,0.35,7.5,23.5,16.2,0.0
2017,4,19,6,0,149.0,34.0,0.3,8.0,47.0,26.72,15.92
2017,4,19,6,15,247.0,50.5,0.25,8.5,89.0,38.99,29.06
2017,4,19,6,30,345.0,67.0,0.2,9.0,131.0,50.75,40.25
2017,4,19,6,45,404.5,80.5,0.2,10.0,179.0,59.59,48.41
2017,4,19,7,0,464.0,94.0,0.2,11.0,227.0,68.03,55.9
2017,4,19,7,15,252.5,120.0,0.2,11.0,194.5,98.64,74.33
2017,4,19,7,30,41.0,146.0,0.2,11.0,162.0,127.02,100.91
2017,4,19,7,45,225.0,156.0,0.25,11.5,260.5,160.2,119.37
2017,4,19,8,0,409.0,166.0,0.3,12.0,359.0,220.56,161.41
2017,4,19,8,15,415.0,185.5,0.3,12.0,399.5,266.45,200.11
2017,4,19,8,30,421.0,205.0,0.3,12.0,440.0,313.06,239.14
2017,4,19,8,45,501.0,196.0,0.35,12.5,498.5,364.59,280.1
2017,4,19,9,0,581.0,187.0,0.4,13.0,557.0,425.05,327.68
2017,4,19,9,15,545.0,216.0,0.4,13.0,580.5,467.12,360.96
2017,4,19,9,30,509.0,245.0,0.4,13.0,604.0,505.8,390.43
2017,4,19,9,45,495.0,265.0,0.4,13.5,628.5,545.41,418.92
2017,4,19,10,0,481.0,285.0,0.4,14.0,653.0,582.88,444.89
2017,4,19,10,15,437.0,318.0,0.4,14.0,662.0,609.19,462.45
2017,4,19,10,30,393.0,351.0,0.4,14.0,671.0,628.19,474.54
2017,4,19,10,45,392.5,361.0,0.4,14.0,688.0,657.62,494.66
2017,4,19,11,0,392.0,371.0,0.4,14.0,705.0,685.99,513.62
2017,4,19,11,15,433.0,361.0,0.4,14.0,735.0,734.43,546.99
2017,4,19,11,30,474.0,351.0,0.4,14.0,765.0,779.59,577.51
2017,4,19,11,45,394.0,387.0,0.45,14.5,733.5,753.2,556.92
2017,4,19,12,0,314.0,423.0,0.5,15.0,702.0,728.59,538.17
2017,4,19,12,15,278.5,431.5,0.5,15.0,678.5,714.27,527.95
2017,4,19,12,30,243.0,440.0,0.5,15.0,655.0,686.92,508.93
2017,4,19,12,45,135.0,390.0,0.5,15.0,509.5,534.82,402.03
2017,4,19,13,0,27.0,340.0,0.5,15.0,364.0,366.83,279.3
2017,4,19,13,15,100.0,380.0,0.5,14.5,465.5,483.71,369.38
2017,4,19,13,30,173.0,420.0,0.5,14.0,567.0,615.27,464.0
2017,4,19,13,45,330.5,361.5,0.55,14.0,631.5,724.01,543.53
2017,4,19,14,0,488.0,303.0,0.6,14.0,696.0,828.88,618.48
2017,4,19,14,15,478.0,296.5,0.6,13.5,669.0,808.49,605.16
2017,4,19,14,30,468.0,290.0,0.6,13.0,642.0,786.18,592.33
2017,4,19,14,45,234.0,176.0,0.6,13.0,352.0,417.53,329.2
2017,4,19,15,0,0.0,62.0,0.6,13.0,62.0,57.77,42.3
2017,4,19,15,15,0.0,37.5,0.6,12.5,37.5,34.9,23.92
2017,4,19,15,30,0.0,13.0,0.6,12.0,13.0,12.08,4.67
2017,4,19,15,45,10.0,105.0,0.6,12.0,110.5,106.71,84.95
2017,4,19,16,0,20.0,197.0,0.6,12.0,208.0,208.92,168.72
2017,4,19,16,15,10.0,154.5,0.55,12.0,160.0,157.04,126.19
2017,4,19,16,30,0.0,112.0,0.5,12.0,112.0,106.46,84.63
2017,4,19,16,45,0.0,98.5,0.5,12.0,98.5,93.39,74.11
2017,4,19,17,0,0.0,85.0,0.5,12.0,85.0,80.32,63.31
2017,4,19,17,15,0.0,71.0,0.5,11.5,71.0,66.74,51.98
2017,4,19,17,30,0.0,57.0,0.5,11.0,57.0,53.15,40.41
2017,4,19,17,45,0.0,44.0,0.5,11.0,44.0,40.89,29.68
2017,4,19,18,0,0.0,31.0,0.5,11.0,31.0,28.78,18.95
2017,4,19,18,15,0.0,20.0,0.5,10.5,20.0,18.55,9.74
2017,4,19,18,30,0.0,9.0,0.5,10.0,9.0,8.33,0.0
2017,4,19,18,45,0.0,4.5,0.5,10.0,4.5,4.29,0.0
2017,4,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,20,5,45,128.0,16.0,0.4,8.5,27.5,12.65,0.0
2017,4,20,6,0,256.0,32.0,0.4,9.0,55.0,26.12,15.85
2017,4,20,6,15,365.5,43.5,0.4,9.0,100.5,34.27,24.89
2017,4,20,6,30,475.0,55.0,0.4,9.0,146.0,42.0,32.42
2017,4,20,6,45,549.0,62.5,0.4,9.5,198.0,45.76,36.05
2017,4,20,7,0,623.0,70.0,0.4,10.0,250.0,49.38,39.37
2017,4,20,7,15,436.5,109.5,0.4,10.5,247.5,92.49,65.12
2017,4,20,7,30,250.0,149.0,0.4,11.0,245.0,140.05,103.27
2017,4,20,7,45,267.0,170.0,0.4,11.5,285.5,177.97,132.17
2017,4,20,8,0,284.0,191.0,0.4,12.0,326.0,218.21,164.48
2017,4,20,8,15,557.5,143.5,0.4,12.5,444.5,271.95,200.38
2017,4,20,8,30,831.0,96.0,0.4,13.0,563.0,359.76,266.65
2017,4,20,8,45,849.5,98.5,0.4,13.5,609.5,419.11,316.35
2017,4,20,9,0,868.0,101.0,0.4,14.0,656.0,479.42,365.23
2017,4,20,9,15,881.0,103.0,0.35,14.5,697.5,539.04,411.19
2017,4,20,9,30,894.0,105.0,0.3,15.0,739.0,595.97,453.25
2017,4,20,9,45,902.0,108.0,0.3,15.5,774.5,650.26,492.29
2017,4,20,10,0,910.0,111.0,0.3,16.0,810.0,703.29,529.01
2017,4,20,10,15,916.5,112.5,0.3,16.0,839.0,752.36,562.86
2017,4,20,10,30,923.0,114.0,0.3,16.0,868.0,799.55,592.77
2017,4,20,10,45,929.0,114.0,0.3,16.5,890.0,842.8,618.56
2017,4,20,11,0,935.0,114.0,0.3,17.0,912.0,883.69,642.45
2017,4,20,11,15,937.5,115.0,0.3,17.0,926.0,920.0,664.36
2017,4,20,11,30,940.0,116.0,0.3,17.0,940.0,953.36,684.33
2017,4,20,11,45,939.5,116.5,0.3,17.5,946.0,980.4,698.99
2017,4,20,12,0,939.0,117.0,0.3,18.0,952.0,1004.05,711.59
2017,4,20,12,15,938.5,117.0,0.3,18.0,950.5,1023.73,723.15
2017,4,20,12,30,938.0,117.0,0.3,18.0,949.0,1039.85,732.67
2017,4,20,12,45,930.0,119.5,0.35,18.0,938.0,1047.57,738.47
2017,4,20,13,0,922.0,122.0,0.4,18.0,927.0,1051.52,742.31
2017,4,20,13,15,917.5,121.0,0.4,18.0,910.0,1051.55,742.74
2017,4,20,13,30,913.0,120.0,0.4,18.0,893.0,1047.88,741.13
2017,4,20,13,45,905.0,119.5,0.4,18.0,868.0,1037.6,735.7
2017,4,20,14,0,897.0,119.0,0.4,18.0,843.0,1023.79,728.32
2017,4,20,14,15,888.5,117.5,0.4,18.0,811.5,1004.97,718.01
2017,4,20,14,30,880.0,116.0,0.4,18.0,780.0,982.86,705.78
2017,4,20,14,45,866.5,114.5,0.4,18.0,742.0,961.04,693.81
2017,4,20,15,0,853.0,113.0,0.4,18.0,704.0,928.1,674.79
2017,4,20,15,15,837.5,110.0,0.4,17.5,661.0,889.08,653.09
2017,4,20,15,30,822.0,107.0,0.4,17.0,618.0,847.83,629.67
2017,4,20,15,45,800.0,104.5,0.45,17.0,570.5,799.8,601.06
2017,4,20,16,0,778.0,102.0,0.5,17.0,523.0,750.53,570.99
2017,4,20,16,15,751.0,97.5,0.5,16.5,472.5,694.31,535.52
2017,4,20,16,30,724.0,93.0,0.5,16.0,422.0,641.22,501.23
2017,4,20,16,45,684.5,88.5,0.5,16.0,370.0,576.87,455.03
2017,4,20,17,0,645.0,84.0,0.5,16.0,318.0,514.31,408.57
2017,4,20,17,15,593.5,77.0,0.5,15.0,266.0,444.21,355.89
2017,4,20,17,30,542.0,70.0,0.5,14.0,214.0,377.97,303.7
2017,4,20,17,45,460.5,61.5,0.55,13.5,165.0,300.45,240.0
2017,4,20,18,0,379.0,53.0,0.6,13.0,116.0,230.81,180.61
2017,4,20,18,15,263.0,39.5,0.6,12.5,76.0,152.37,113.07
2017,4,20,18,30,147.0,26.0,0.6,12.0,36.0,84.2,39.89
2017,4,20,18,45,73.5,13.0,0.6,11.5,18.0,29.71,0.0
2017,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,5,45,114.0,17.0,0.85,9.5,27.5,13.41,0.0
2017,4,21,6,0,228.0,34.0,0.7,10.0,55.0,26.59,16.51
2017,4,21,6,15,332.5,46.5,0.6,11.0,99.5,35.65,25.94
2017,4,21,6,30,437.0,59.0,0.5,12.0,144.0,45.35,35.01
2017,4,21,6,45,509.0,68.0,0.4,13.0,195.5,50.22,39.52
2017,4,21,7,0,581.0,77.0,0.3,14.0,247.0,54.87,43.6
2017,4,21,7,15,628.0,83.5,0.25,14.5,300.0,79.8,48.52
2017,4,21,7,30,675.0,90.0,0.2,15.0,353.0,130.25,76.01
2017,4,21,7,45,713.5,94.5,0.2,15.5,406.0,183.43,115.1
2017,4,21,8,0,752.0,99.0,0.2,16.0,459.0,241.05,162.15
2017,4,21,8,15,776.5,103.0,0.2,16.5,509.0,302.17,213.76
2017,4,21,8,30,801.0,107.0,0.2,17.0,559.0,361.54,263.52
2017,4,21,8,45,823.0,108.5,0.2,17.5,606.5,419.67,311.19
2017,4,21,9,0,845.0,110.0,0.2,18.0,654.0,479.2,358.22
2017,4,21,9,15,859.0,113.0,0.15,18.5,695.5,537.17,401.9
2017,4,21,9,30,873.0,116.0,0.1,19.0,737.0,595.1,443.71
2017,4,21,9,45,883.5,117.5,0.1,19.5,773.5,649.44,481.84
2017,4,21,10,0,894.0,119.0,0.1,20.0,810.0,701.84,517.31
2017,4,21,10,15,901.5,121.0,0.1,20.5,839.5,751.34,549.64
2017,4,21,10,30,909.0,123.0,0.1,21.0,869.0,799.09,578.31
2017,4,21,10,45,908.5,127.5,0.1,21.5,889.5,840.98,602.52
2017,4,21,11,0,908.0,132.0,0.1,22.0,910.0,880.13,624.71
2017,4,21,11,15,911.5,133.0,0.1,22.0,924.5,916.46,646.12
2017,4,21,11,30,915.0,134.0,0.1,22.0,939.0,950.01,665.69
2017,4,21,11,45,910.5,137.5,0.1,22.0,944.5,975.75,680.47
2017,4,21,12,0,906.0,141.0,0.1,22.0,950.0,998.07,693.3
2017,4,21,12,15,905.5,141.0,0.1,22.0,948.5,1017.27,704.36
2017,4,21,12,30,905.0,141.0,0.1,22.0,947.0,1033.03,713.48
2017,4,21,12,45,904.0,139.5,0.1,22.5,938.0,1043.28,718.09
2017,4,21,13,0,903.0,138.0,0.1,23.0,929.0,1049.94,720.78
2017,4,21,13,15,898.5,137.0,0.1,23.0,911.5,1050.0,721.16
2017,4,21,13,30,894.0,136.0,0.1,23.0,894.0,1046.43,719.66
2017,4,21,13,45,886.0,135.5,0.1,23.0,869.5,1036.31,714.48
2017,4,21,14,0,878.0,135.0,0.1,23.0,845.0,1031.91,712.92
2017,4,21,14,15,869.0,133.0,0.1,22.5,813.5,1012.24,703.65
2017,4,21,14,30,860.0,131.0,0.1,22.0,782.0,989.28,692.66
2017,4,21,14,45,844.0,130.5,0.15,22.0,743.5,958.27,676.27
2017,4,21,15,0,828.0,130.0,0.2,22.0,705.0,924.61,658.31
2017,4,21,15,15,812.0,126.5,0.2,21.5,662.5,885.22,636.91
2017,4,21,15,30,796.0,123.0,0.2,21.0,620.0,843.68,613.83
2017,4,21,15,45,790.0,113.5,0.2,21.0,575.0,801.92,589.08
2017,4,21,16,0,784.0,104.0,0.2,21.0,530.0,757.82,562.35
2017,4,21,16,15,758.0,99.5,0.2,20.5,480.0,705.39,530.49
2017,4,21,16,30,732.0,95.0,0.2,20.0,430.0,649.51,495.32
2017,4,21,16,45,698.0,89.0,0.2,20.0,377.5,586.68,451.66
2017,4,21,17,0,664.0,83.0,0.2,20.0,325.0,525.11,407.34
2017,4,21,17,15,613.5,76.5,0.25,19.0,273.0,455.23,356.75
2017,4,21,17,30,563.0,70.0,0.3,18.0,221.0,389.04,306.33
2017,4,21,17,45,478.5,61.5,0.4,17.0,170.5,308.99,242.88
2017,4,21,18,0,394.0,53.0,0.5,16.0,120.0,237.17,183.38
2017,4,21,18,15,278.5,39.5,0.5,15.0,79.0,157.62,116.17
2017,4,21,18,30,163.0,26.0,0.5,14.0,38.0,89.35,45.98
2017,4,21,18,45,81.5,13.0,0.5,13.5,19.0,31.64,0.0
2017,4,21,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,22,5,45,23.5,17.0,0.4,10.5,19.5,15.03,0.0
2017,4,22,6,0,47.0,34.0,0.4,11.0,39.0,29.09,18.85
2017,4,22,6,15,80.5,55.0,0.35,11.0,69.0,45.73,34.9
2017,4,22,6,30,114.0,76.0,0.3,11.0,99.0,61.92,49.96
2017,4,22,6,45,138.5,97.5,0.3,11.5,133.5,78.0,64.51
2017,4,22,7,0,163.0,119.0,0.3,12.0,168.0,93.63,78.29
2017,4,22,7,15,186.5,138.0,0.3,12.5,204.0,116.27,88.93
2017,4,22,7,30,210.0,157.0,0.3,13.0,240.0,143.63,106.65
2017,4,22,7,45,284.5,169.0,0.3,13.5,297.5,181.59,133.17
2017,4,22,8,0,359.0,181.0,0.3,14.0,355.0,228.32,168.34
2017,4,22,8,15,438.5,180.5,0.3,14.5,415.0,271.88,202.08
2017,4,22,8,30,518.0,180.0,0.3,15.0,475.0,327.59,246.03
2017,4,22,8,45,592.0,171.0,0.3,15.5,534.0,382.91,289.72
2017,4,22,9,0,666.0,162.0,0.3,16.0,593.0,444.55,337.56
2017,4,22,9,15,616.5,196.0,0.3,16.0,614.0,489.55,372.55
2017,4,22,9,30,567.0,230.0,0.3,16.0,635.0,527.54,401.0
2017,4,22,9,45,504.0,268.5,0.35,16.5,642.0,556.5,421.36
2017,4,22,10,0,441.0,307.0,0.4,17.0,649.0,578.71,436.03
2017,4,22,10,15,501.0,299.5,0.4,17.0,701.5,639.02,479.02
2017,4,22,10,30,561.0,292.0,0.4,17.0,754.0,703.05,523.21
2017,4,22,10,45,500.5,322.0,0.45,17.0,742.0,710.85,527.17
2017,4,22,11,0,440.0,352.0,0.5,17.0,730.0,712.9,527.75
2017,4,22,11,15,390.5,382.5,0.5,17.0,722.0,714.81,527.65
2017,4,22,11,30,341.0,413.0,0.5,17.0,714.0,717.43,527.79
2017,4,22,11,45,334.5,418.5,0.5,17.0,715.5,731.0,536.59
2017,4,22,12,0,328.0,424.0,0.5,17.0,717.0,743.0,544.18
2017,4,22,12,15,364.0,406.5,0.5,16.5,731.5,770.66,564.64
2017,4,22,12,30,400.0,389.0,0.5,16.0,746.0,797.6,584.4
2017,4,22,12,45,409.0,380.5,0.5,16.0,743.0,815.71,596.29
2017,4,22,13,0,418.0,372.0,0.5,16.0,740.0,823.3,601.67
2017,4,22,13,15,358.0,388.5,0.5,16.0,699.5,775.62,569.14
2017,4,22,13,30,298.0,405.0,0.5,16.0,659.0,736.61,542.51
2017,4,22,13,45,273.5,398.0,0.5,16.0,626.0,706.61,522.93
2017,4,22,14,0,249.0,391.0,0.5,16.0,593.0,675.51,502.3
2017,4,22,14,15,356.5,340.0,0.5,15.5,617.5,724.22,541.21
2017,4,22,14,30,464.0,289.0,0.5,15.0,642.0,781.31,584.02
2017,4,22,14,45,400.0,296.0,0.5,14.5,589.5,708.08,534.3
2017,4,22,15,0,336.0,303.0,0.5,14.0,537.0,649.65,495.07
2017,4,22,15,15,295.0,291.0,0.5,13.5,487.5,592.33,456.41
2017,4,22,15,30,254.0,279.0,0.5,13.0,438.0,536.16,417.56
2017,4,22,15,45,275.5,252.5,0.5,13.0,413.5,516.94,406.02
2017,4,22,16,0,297.0,226.0,0.5,13.0,389.0,495.05,391.84
2017,4,22,16,15,352.5,193.0,0.5,13.0,368.5,488.48,389.59
2017,4,22,16,30,408.0,160.0,0.5,13.0,348.0,487.7,390.85
2017,4,22,16,45,538.0,122.5,0.5,13.0,339.5,513.36,412.55
2017,4,22,17,0,668.0,85.0,0.5,13.0,331.0,530.15,425.8
2017,4,22,17,15,618.5,78.5,0.5,12.5,278.5,460.6,371.63
2017,4,22,17,30,569.0,72.0,0.5,12.0,226.0,394.6,318.88
2017,4,22,17,45,510.0,61.0,0.5,12.0,177.0,323.29,259.18
2017,4,22,18,0,451.0,50.0,0.5,12.0,128.0,257.62,202.04
2017,4,22,18,15,333.5,38.5,0.5,11.5,85.5,177.01,132.52
2017,4,22,18,30,216.0,27.0,0.5,11.0,43.0,106.77,59.89
2017,4,22,18,45,108.0,13.5,0.5,10.5,21.5,38.46,0.0
2017,4,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,142.5,17.5,0.6,9.0,32.5,13.74,0.0
2017,4,23,6,0,285.0,35.0,0.6,9.0,65.0,28.3,18.58
2017,4,23,6,15,388.0,46.0,0.6,9.5,110.5,35.87,26.42
2017,4,23,6,30,491.0,57.0,0.6,10.0,156.0,43.05,33.31
2017,4,23,6,45,556.0,64.5,0.6,10.5,207.5,46.76,36.83
2017,4,23,7,0,621.0,72.0,0.6,11.0,259.0,50.31,40.03
2017,4,23,7,15,666.0,78.0,0.55,11.5,312.0,80.31,46.81
2017,4,23,7,30,711.0,84.0,0.5,12.0,365.0,132.55,76.89
2017,4,23,7,45,736.5,90.5,0.5,12.5,416.5,187.49,119.2
2017,4,23,8,0,762.0,97.0,0.5,13.0,468.0,245.3,168.07
2017,4,23,8,15,785.5,100.5,0.5,13.5,517.5,306.13,220.53
2017,4,23,8,30,809.0,104.0,0.5,14.0,567.0,365.19,271.07
2017,4,23,8,45,819.0,110.5,0.5,14.5,611.5,423.45,319.85
2017,4,23,9,0,829.0,117.0,0.5,15.0,656.0,481.82,366.88
2017,4,23,9,15,655.5,189.0,0.5,15.5,632.0,504.15,385.26
2017,4,23,9,30,482.0,261.0,0.5,16.0,608.0,508.5,388.26
2017,4,23,9,45,671.0,198.5,0.5,16.5,706.5,596.67,453.87
2017,4,23,10,0,860.0,136.0,0.5,17.0,805.0,699.01,526.87
2017,4,23,10,15,718.5,211.5,0.5,17.0,784.5,712.36,532.92
2017,4,23,10,30,577.0,287.0,0.5,17.0,764.0,711.03,529.3
2017,4,23,10,45,733.0,212.5,0.5,17.5,834.5,791.93,586.37
2017,4,23,11,0,889.0,138.0,0.5,18.0,905.0,872.48,637.27
2017,4,23,11,15,892.0,139.0,0.5,18.0,919.0,907.64,658.06
2017,4,23,11,30,895.0,140.0,0.5,18.0,933.0,940.04,677.64
2017,4,23,11,45,562.5,295.0,0.55,18.0,794.5,824.7,600.73
2017,4,23,12,0,230.0,450.0,0.6,18.0,656.0,668.53,489.91
2017,4,23,12,15,564.5,293.5,0.6,17.5,799.0,857.43,628.39
2017,4,23,12,30,899.0,137.0,0.6,17.0,942.0,1024.55,735.8
2017,4,23,12,45,889.5,140.5,0.6,17.0,930.5,1031.26,737.38
2017,4,23,13,0,880.0,144.0,0.6,17.0,919.0,1034.36,739.53
2017,4,23,13,15,875.5,143.0,0.6,17.0,902.5,1034.28,739.91
2017,4,23,13,30,871.0,142.0,0.6,17.0,886.0,1030.66,738.29
2017,4,23,13,45,701.5,219.5,0.65,17.0,807.5,959.05,695.43
2017,4,23,14,0,532.0,297.0,0.7,17.0,729.0,866.29,635.08
2017,4,23,14,15,689.0,214.5,0.7,16.5,753.0,931.52,684.55
2017,4,23,14,30,846.0,132.0,0.7,16.0,777.0,977.57,715.47
2017,4,23,14,45,832.5,130.0,0.7,16.0,739.5,947.46,696.77
2017,4,23,15,0,819.0,128.0,0.7,16.0,702.0,914.66,677.42
2017,4,23,15,15,803.0,125.0,0.7,15.5,659.5,876.03,655.32
2017,4,23,15,30,787.0,122.0,0.7,15.0,617.0,835.3,631.54
2017,4,23,15,45,758.5,121.0,0.7,15.0,569.0,788.61,602.14
2017,4,23,16,0,730.0,120.0,0.7,15.0,521.0,737.41,569.15
2017,4,23,16,15,701.5,115.0,0.7,14.5,471.0,681.3,532.99
2017,4,23,16,30,673.0,110.0,0.7,14.0,421.0,625.31,494.92
2017,4,23,16,45,641.0,102.5,0.7,13.5,370.5,564.63,451.63
2017,4,23,17,0,609.0,95.0,0.7,13.0,320.0,505.13,407.56
2017,4,23,17,15,557.0,87.0,0.7,12.5,269.0,435.22,353.46
2017,4,23,17,30,505.0,79.0,0.7,12.0,218.0,369.21,300.28
2017,4,23,17,45,441.0,67.5,0.7,11.5,170.5,298.34,241.12
2017,4,23,18,0,377.0,56.0,0.7,11.0,123.0,232.36,184.1
2017,4,23,18,15,267.0,42.5,0.65,10.5,82.0,157.16,118.92
2017,4,23,18,30,157.0,29.0,0.6,10.0,41.0,92.58,54.84
2017,4,23,18,45,78.5,14.5,0.6,10.0,20.5,32.48,0.0
2017,4,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,9.5,0.5,9.5,9.5,8.8,0.0
2017,4,24,6,0,0.0,19.0,0.5,10.0,19.0,17.62,9.54
2017,4,24,6,15,0.0,32.0,0.5,10.0,32.0,29.71,20.96
2017,4,24,6,30,0.0,45.0,0.5,10.0,45.0,41.82,32.25
2017,4,24,6,45,0.0,60.0,0.5,10.0,60.0,55.29,44.63
2017,4,24,7,0,0.0,75.0,0.5,10.0,75.0,68.55,56.61
2017,4,24,7,15,0.0,90.5,0.5,10.0,90.5,82.35,65.62
2017,4,24,7,30,0.0,106.0,0.5,10.0,106.0,96.38,77.32
2017,4,24,7,45,32.5,154.5,0.5,10.5,171.0,139.39,111.41
2017,4,24,8,0,65.0,203.0,0.5,11.0,236.0,189.25,150.43
2017,4,24,8,15,49.0,214.0,0.5,11.0,240.5,200.79,160.01
2017,4,24,8,30,33.0,225.0,0.5,11.0,245.0,210.19,167.74
2017,4,24,8,45,25.5,229.5,0.5,11.5,245.5,218.33,173.74
2017,4,24,9,0,18.0,234.0,0.5,12.0,246.0,221.74,175.81
2017,4,24,9,15,54.0,284.0,0.5,12.0,322.5,284.57,224.74
2017,4,24,9,30,90.0,334.0,0.5,12.0,399.0,354.16,277.57
2017,4,24,9,45,86.0,349.5,0.55,12.0,414.0,373.17,291.31
2017,4,24,10,0,82.0,365.0,0.6,12.0,429.0,391.76,305.02
2017,4,24,10,15,64.0,363.0,0.6,12.0,414.0,383.94,298.42
2017,4,24,10,30,46.0,361.0,0.6,12.0,399.0,374.07,290.43
2017,4,24,10,45,56.5,382.0,0.6,12.5,430.0,406.68,314.22
2017,4,24,11,0,67.0,403.0,0.6,13.0,461.0,440.33,338.08
2017,4,24,11,15,184.5,415.0,0.6,13.0,578.5,564.15,430.16
2017,4,24,11,30,302.0,427.0,0.6,13.0,696.0,696.79,523.79
2017,4,24,11,45,366.5,403.0,0.6,13.0,731.0,745.09,556.84
2017,4,24,12,0,431.0,379.0,0.6,13.0,766.0,802.04,596.2
2017,4,24,12,15,292.0,417.0,0.6,13.0,679.5,712.42,531.41
2017,4,24,12,30,153.0,455.0,0.6,13.0,593.0,614.41,460.86
2017,4,24,12,45,208.0,444.5,0.65,13.5,629.5,663.28,497.67
2017,4,24,13,0,263.0,434.0,0.7,14.0,666.0,724.02,540.09
2017,4,24,13,15,393.5,380.0,0.7,13.5,720.0,802.02,597.65
2017,4,24,13,30,524.0,326.0,0.7,13.0,774.0,890.32,660.39
2017,4,24,13,45,354.5,364.0,0.7,13.0,663.5,750.28,562.04
2017,4,24,14,0,185.0,402.0,0.7,13.0,553.0,610.17,462.44
2017,4,24,14,15,174.5,386.5,0.65,13.0,524.5,583.28,445.05
2017,4,24,14,30,164.0,371.0,0.6,13.0,496.0,555.78,425.79
2017,4,24,14,45,105.0,333.5,0.6,13.5,412.0,443.76,343.49
2017,4,24,15,0,46.0,296.0,0.6,14.0,328.0,347.38,270.81
2017,4,24,15,15,34.5,265.5,0.6,13.5,289.0,303.9,239.2
2017,4,24,15,30,23.0,235.0,0.6,13.0,250.0,249.43,197.86
2017,4,24,15,45,71.0,239.5,0.65,13.0,280.0,307.0,245.61
2017,4,24,16,0,119.0,244.0,0.7,13.0,310.0,361.95,289.86
2017,4,24,16,15,106.5,220.0,0.65,12.5,275.0,311.31,250.96
2017,4,24,16,30,94.0,196.0,0.6,12.0,240.0,272.89,221.62
2017,4,24,16,45,47.0,120.5,0.6,12.0,142.5,153.11,124.45
2017,4,24,17,0,0.0,45.0,0.6,12.0,45.0,41.8,30.37
2017,4,24,17,15,0.0,38.0,0.6,11.5,38.0,35.28,25.01
2017,4,24,17,30,0.0,31.0,0.6,11.0,31.0,28.76,19.41
2017,4,24,17,45,0.0,24.0,0.6,10.5,24.0,22.25,13.72
2017,4,24,18,0,0.0,17.0,0.6,10.0,17.0,15.75,7.96
2017,4,24,18,15,0.0,11.5,0.6,10.0,11.5,10.65,3.34
2017,4,24,18,30,0.0,6.0,0.6,10.0,6.0,5.55,0.0
2017,4,24,18,45,0.0,3.0,0.6,10.0,3.0,2.86,0.0
2017,4,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,16.5,0.4,9.0,16.5,15.31,2.28
2017,4,25,6,0,0.0,33.0,0.4,9.0,33.0,30.13,20.54
2017,4,25,6,15,5.0,53.0,0.4,9.0,54.0,47.37,36.87
2017,4,25,6,30,10.0,73.0,0.4,9.0,75.0,64.42,52.73
2017,4,25,6,45,20.0,93.5,0.4,9.5,99.0,81.72,68.4
2017,4,25,7,0,30.0,114.0,0.4,10.0,123.0,94.75,79.91
2017,4,25,7,15,35.5,135.0,0.4,10.5,148.0,114.3,91.4
2017,4,25,7,30,41.0,156.0,0.4,11.0,173.0,136.18,108.37
2017,4,25,7,45,20.5,82.5,0.45,11.5,91.0,78.69,60.66
2017,4,25,8,0,0.0,9.0,0.5,12.0,9.0,8.35,1.54
2017,4,25,8,15,177.5,120.0,0.5,12.5,223.0,153.86,118.53
2017,4,25,8,30,355.0,231.0,0.5,13.0,437.0,319.92,246.97
2017,4,25,8,45,356.5,252.0,0.5,13.5,472.5,362.27,279.76
2017,4,25,9,0,358.0,273.0,0.5,14.0,508.0,404.68,312.57
2017,4,25,9,15,354.0,293.5,0.5,14.5,538.0,443.83,341.97
2017,4,25,9,30,350.0,314.0,0.5,15.0,568.0,482.3,369.94
2017,4,25,9,45,401.0,310.0,0.5,15.5,614.0,531.89,405.92
2017,4,25,10,0,452.0,306.0,0.5,16.0,660.0,586.81,444.82
2017,4,25,10,15,246.0,329.0,0.5,16.0,522.5,485.4,369.38
2017,4,25,10,30,40.0,352.0,0.5,16.0,385.0,361.11,275.06
2017,4,25,10,45,74.5,389.5,0.5,16.0,453.5,427.96,325.63
2017,4,25,11,0,109.0,427.0,0.5,16.0,522.0,498.09,375.83
2017,4,25,11,15,107.0,433.5,0.5,16.0,528.0,509.5,382.93
2017,4,25,11,30,105.0,440.0,0.5,16.0,534.0,520.48,390.34
2017,4,25,11,45,75.0,418.5,0.5,16.5,485.5,477.3,358.17
2017,4,25,12,0,45.0,397.0,0.5,17.0,437.0,431.8,324.56
