Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,12,15,74.0,421.0,0.5,16.5,487.5,487.42,366.24
2017,4,25,12,30,103.0,445.0,0.5,16.0,538.0,544.33,407.33
2017,4,25,12,45,88.5,432.5,0.55,16.0,512.0,520.9,390.47
2017,4,25,13,0,74.0,420.0,0.6,16.0,486.0,496.54,373.69
2017,4,25,13,15,52.0,381.5,0.55,16.0,427.0,436.38,330.22
2017,4,25,13,30,30.0,343.0,0.5,16.0,368.0,375.49,285.78
2017,4,25,13,45,106.0,373.0,0.5,16.0,460.5,498.5,378.35
2017,4,25,14,0,182.0,403.0,0.5,16.0,553.0,608.06,456.53
2017,4,25,14,15,105.0,351.0,0.5,15.5,437.0,475.92,361.5
2017,4,25,14,30,28.0,299.0,0.5,15.0,321.0,331.53,255.42
2017,4,25,14,45,29.5,288.5,0.55,15.0,311.0,322.56,250.61
2017,4,25,15,0,31.0,278.0,0.6,15.0,301.0,313.41,244.54
2017,4,25,15,15,41.0,272.0,0.55,15.0,300.0,316.73,247.91
2017,4,25,15,30,51.0,266.0,0.5,15.0,299.0,319.53,250.79
2017,4,25,15,45,30.0,225.0,0.5,15.0,244.5,256.34,202.15
2017,4,25,16,0,9.0,184.0,0.5,15.0,190.0,185.69,146.78
2017,4,25,16,15,27.0,184.5,0.5,14.5,198.5,210.15,168.05
2017,4,25,16,30,45.0,185.0,0.5,14.0,207.0,224.78,180.91
2017,4,25,16,45,31.0,160.0,0.5,14.0,174.0,187.08,150.63
2017,4,25,17,0,17.0,135.0,0.5,14.0,141.0,143.39,115.18
2017,4,25,17,15,10.5,115.5,0.45,13.5,119.0,119.69,95.95
2017,4,25,17,30,4.0,96.0,0.4,13.0,97.0,96.58,76.74
2017,4,25,17,45,2.0,75.5,0.4,13.0,76.0,75.01,58.38
2017,4,25,18,0,0.0,55.0,0.4,13.0,55.0,53.46,39.75
2017,4,25,18,15,0.0,37.0,0.4,12.5,37.0,35.41,23.94
2017,4,25,18,30,0.0,19.0,0.4,12.0,19.0,17.63,7.36
2017,4,25,18,45,0.0,9.5,0.4,11.5,9.5,9.05,0.0
2017,4,25,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,9.5,0.4,12.0,9.5,8.8,0.0
2017,4,26,6,0,0.0,19.0,0.4,12.0,19.0,17.62,9.61
2017,4,26,6,15,0.0,30.5,0.4,12.0,30.5,28.31,19.62
2017,4,26,6,30,0.0,42.0,0.4,12.0,42.0,39.02,29.53
2017,4,26,6,45,0.0,55.5,0.45,12.5,55.5,51.61,40.92
2017,4,26,7,0,0.0,69.0,0.5,13.0,69.0,63.69,51.63
2017,4,26,7,15,0.0,83.0,0.5,13.0,83.0,76.24,59.68
2017,4,26,7,30,0.0,97.0,0.5,13.0,97.0,88.91,70.15
2017,4,26,7,45,23.0,148.0,0.5,13.0,159.5,133.12,105.59
2017,4,26,8,0,46.0,199.0,0.5,13.0,222.0,182.42,144.48
2017,4,26,8,15,53.0,222.5,0.5,13.0,252.0,209.09,165.32
2017,4,26,8,30,60.0,246.0,0.5,13.0,282.0,236.89,187.02
2017,4,26,8,45,144.5,273.5,0.5,13.0,367.0,297.91,233.61
2017,4,26,9,0,229.0,301.0,0.5,13.0,452.0,371.63,289.63
2017,4,26,9,15,129.5,294.0,0.5,13.0,380.5,331.09,258.73
2017,4,26,9,30,30.0,287.0,0.5,13.0,309.0,279.16,218.39
2017,4,26,9,45,60.5,329.5,0.5,13.5,376.5,339.8,264.64
2017,4,26,10,0,91.0,372.0,0.5,14.0,444.0,404.16,311.77
2017,4,26,10,15,60.0,351.0,0.5,14.0,399.5,370.04,285.16
2017,4,26,10,30,29.0,330.0,0.5,14.0,355.0,332.2,256.27
2017,4,26,10,45,64.5,377.5,0.5,14.0,434.0,408.64,313.94
2017,4,26,11,0,100.0,425.0,0.5,14.0,513.0,488.68,371.8
2017,4,26,11,15,230.0,417.5,0.5,14.0,622.5,605.81,457.28
2017,4,26,11,30,360.0,410.0,0.5,14.0,732.0,731.95,545.28
2017,4,26,11,45,298.5,431.5,0.5,14.0,699.5,711.18,527.71
2017,4,26,12,0,237.0,453.0,0.5,14.0,667.0,678.05,503.78
2017,4,26,12,15,348.5,412.5,0.5,14.0,727.0,762.12,564.42
2017,4,26,12,30,460.0,372.0,0.5,14.0,787.0,848.26,623.35
2017,4,26,12,45,352.5,406.0,0.5,14.0,722.5,777.11,572.55
2017,4,26,13,0,245.0,440.0,0.5,14.0,658.0,700.24,519.1
2017,4,26,13,15,177.0,431.5,0.5,14.0,587.5,627.24,468.72
2017,4,26,13,30,109.0,423.0,0.5,14.0,517.0,539.84,406.96
2017,4,26,13,45,103.0,408.5,0.55,14.0,495.5,520.21,394.84
2017,4,26,14,0,97.0,394.0,0.6,14.0,474.0,500.07,381.45
2017,4,26,14,15,188.0,376.0,0.6,14.0,523.5,584.45,445.53
2017,4,26,14,30,279.0,358.0,0.6,14.0,573.0,665.46,504.56
2017,4,26,14,45,308.5,332.5,0.6,14.5,559.5,661.78,502.07
2017,4,26,15,0,338.0,307.0,0.6,15.0,546.0,655.32,498.78
2017,4,26,15,15,288.0,296.5,0.6,15.0,492.0,591.48,453.83
2017,4,26,15,30,238.0,286.0,0.6,15.0,438.0,516.52,400.7
2017,4,26,15,45,346.0,240.5,0.6,15.0,443.0,561.18,437.92
2017,4,26,16,0,454.0,195.0,0.6,15.0,448.0,596.56,466.5
2017,4,26,16,15,380.5,189.5,0.6,14.5,388.0,505.19,399.94
2017,4,26,16,30,307.0,184.0,0.6,14.0,328.0,431.54,345.56
2017,4,26,16,45,489.5,133.5,0.6,14.0,332.5,493.84,396.94
2017,4,26,17,0,672.0,83.0,0.6,14.0,337.0,531.18,426.21
2017,4,26,17,15,625.5,76.5,0.6,13.5,285.5,463.2,373.22
2017,4,26,17,30,579.0,70.0,0.6,13.0,234.0,398.51,321.71
2017,4,26,17,45,516.5,61.5,0.6,13.0,185.0,327.82,262.77
2017,4,26,18,0,454.0,53.0,0.6,13.0,136.0,262.98,206.66
2017,4,26,18,15,345.0,41.5,0.6,12.5,93.0,184.87,139.65
2017,4,26,18,30,236.0,30.0,0.6,12.0,50.0,118.82,77.14
2017,4,26,18,45,118.0,15.0,0.6,12.0,25.0,42.63,0.0
2017,4,26,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,0.55,7.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,0.5,7.0,10.0,9.53,0.0
2017,4,27,5,45,118.5,26.0,0.5,7.5,40.0,20.43,8.1
2017,4,27,6,0,237.0,42.0,0.5,8.0,70.0,32.54,22.99
2017,4,27,6,15,310.5,56.0,0.5,8.5,112.0,42.51,32.7
2017,4,27,6,30,384.0,70.0,0.5,9.0,154.0,52.05,41.69
2017,4,27,6,45,430.0,83.5,0.5,10.0,200.5,60.72,49.54
2017,4,27,7,0,476.0,97.0,0.5,11.0,247.0,68.96,56.73
2017,4,27,7,15,538.0,97.0,0.5,11.5,295.0,96.38,61.08
2017,4,27,7,30,600.0,97.0,0.5,12.0,343.0,138.03,85.35
2017,4,27,7,45,652.5,106.0,0.5,13.0,405.5,193.07,127.35
2017,4,27,8,0,705.0,115.0,0.5,14.0,468.0,254.3,177.3
2017,4,27,8,15,728.5,120.0,0.5,14.5,516.5,309.66,224.73
2017,4,27,8,30,752.0,125.0,0.5,15.0,565.0,367.21,273.31
2017,4,27,8,45,754.0,136.0,0.5,15.5,606.5,423.28,319.68
2017,4,27,9,0,756.0,147.0,0.5,16.0,648.0,478.75,363.8
2017,4,27,9,15,770.5,150.0,0.5,16.0,687.5,532.68,405.88
2017,4,27,9,30,785.0,153.0,0.5,16.0,727.0,588.43,447.85
2017,4,27,9,45,814.0,145.5,0.5,16.5,765.0,641.12,485.78
2017,4,27,10,0,843.0,138.0,0.5,17.0,803.0,694.63,523.1
2017,4,27,10,15,850.5,140.0,0.5,17.0,831.5,742.34,556.01
2017,4,27,10,30,858.0,142.0,0.5,17.0,860.0,788.46,586.15
2017,4,27,10,45,860.0,145.5,0.5,17.5,880.5,829.87,611.02
2017,4,27,11,0,862.0,149.0,0.5,18.0,901.0,868.9,634.02
2017,4,27,11,15,865.5,150.0,0.5,18.0,915.0,904.22,655.57
2017,4,27,11,30,869.0,151.0,0.5,18.0,929.0,930.62,671.4
2017,4,27,11,45,874.0,148.5,0.55,18.5,936.0,957.73,687.57
2017,4,27,12,0,879.0,146.0,0.6,19.0,943.0,981.93,701.88
2017,4,27,12,15,878.0,146.0,0.6,19.0,941.0,999.78,712.53
2017,4,27,12,30,877.0,146.0,0.6,19.0,939.0,1014.31,721.29
2017,4,27,12,45,888.0,136.5,0.65,19.0,933.0,1027.74,730.69
2017,4,27,13,0,899.0,127.0,0.7,19.0,927.0,1037.67,738.09
2017,4,27,13,15,895.0,126.0,0.7,18.5,910.5,1037.8,739.88
2017,4,27,13,30,891.0,125.0,0.7,18.0,894.0,1034.36,739.75
2017,4,27,13,45,875.5,129.5,0.7,18.0,868.0,1021.73,732.74
2017,4,27,14,0,860.0,134.0,0.7,18.0,842.0,1005.85,723.93
2017,4,27,14,15,852.0,132.5,0.7,17.5,812.0,996.83,720.89
2017,4,27,14,30,844.0,131.0,0.7,17.0,782.0,975.5,710.07
2017,4,27,14,45,834.0,128.0,0.75,17.0,745.5,947.55,694.9
2017,4,27,15,0,824.0,125.0,0.8,17.0,709.0,916.77,677.84
2017,4,27,15,15,809.5,121.5,0.8,16.5,667.5,878.77,656.12
2017,4,27,15,30,795.0,118.0,0.8,16.0,626.0,838.59,632.71
2017,4,27,15,45,785.5,111.0,0.8,16.0,582.0,796.75,606.63
2017,4,27,16,0,776.0,104.0,0.8,16.0,538.0,752.88,578.75
2017,4,27,16,15,752.0,99.5,0.8,15.5,488.5,699.03,544.35
2017,4,27,16,30,728.0,95.0,0.8,15.0,439.0,647.87,511.04
2017,4,27,16,45,697.0,89.5,0.8,14.5,388.0,587.85,468.5
2017,4,27,17,0,666.0,84.0,0.8,14.0,337.0,528.83,425.08
2017,4,27,17,15,620.0,77.5,0.75,13.5,286.0,461.43,372.97
2017,4,27,17,30,574.0,71.0,0.7,13.0,235.0,397.28,321.39
2017,4,27,17,45,508.0,62.5,0.7,12.5,186.0,325.19,261.74
2017,4,27,18,0,442.0,54.0,0.7,12.0,137.0,259.34,205.12
2017,4,27,18,15,339.0,42.5,0.7,11.5,94.5,183.95,140.0
2017,4,27,18,30,236.0,31.0,0.7,11.0,52.0,119.92,79.84
2017,4,27,18,45,118.0,15.5,0.7,10.5,26.0,43.21,0.0
2017,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,5,15,26.5,6.0,0.6,6.5,6.5,0.0,0.0
2017,4,28,5,30,53.0,12.0,0.6,7.0,13.0,11.44,0.0
2017,4,28,5,45,201.5,26.5,0.6,7.5,48.5,20.83,9.36
2017,4,28,6,0,350.0,41.0,0.6,8.0,84.0,32.95,23.45
2017,4,28,6,15,444.0,51.0,0.55,8.5,132.5,39.37,29.93
2017,4,28,6,30,538.0,61.0,0.5,9.0,181.0,45.51,35.8
2017,4,28,6,45,603.0,67.5,0.5,10.0,234.5,48.29,38.35
2017,4,28,7,0,668.0,74.0,0.5,11.0,288.0,50.98,40.63
2017,4,28,7,15,709.0,79.5,0.5,11.5,341.5,92.32,51.9
2017,4,28,7,30,750.0,85.0,0.5,12.0,395.0,146.53,85.77
2017,4,28,7,45,779.0,89.5,0.55,12.5,448.0,206.79,133.45
2017,4,28,8,0,808.0,94.0,0.6,13.0,501.0,265.8,183.74
2017,4,28,8,15,829.5,97.5,0.55,13.5,551.0,324.73,234.87
2017,4,28,8,30,851.0,101.0,0.5,14.0,601.0,385.48,286.53
2017,4,28,8,45,867.5,103.0,0.5,14.5,647.5,444.4,335.55
2017,4,28,9,0,884.0,105.0,0.5,15.0,694.0,503.99,383.26
2017,4,28,9,15,895.5,107.5,0.45,15.5,735.0,563.73,428.63
2017,4,28,9,30,907.0,110.0,0.4,16.0,776.0,620.52,469.95
2017,4,28,9,45,915.5,111.5,0.4,16.5,811.0,673.83,507.8
2017,4,28,10,0,924.0,113.0,0.4,17.0,846.0,725.84,543.42
2017,4,28,10,15,930.5,114.5,0.4,17.0,874.0,774.92,576.35
2017,4,28,10,30,937.0,116.0,0.4,17.0,902.0,822.08,606.01
2017,4,28,10,45,943.0,115.5,0.4,17.5,924.0,864.81,631.22
2017,4,28,11,0,949.0,115.0,0.4,18.0,946.0,905.12,654.55
2017,4,28,11,15,951.5,115.5,0.4,18.0,960.0,940.78,675.91
2017,4,28,11,30,954.0,116.0,0.4,18.0,974.0,973.46,695.33
2017,4,28,11,45,956.5,115.5,0.4,18.5,980.5,1002.02,710.82
2017,4,28,12,0,959.0,115.0,0.4,19.0,987.0,1027.31,724.27
2017,4,28,12,15,958.0,115.0,0.4,19.0,985.0,1046.34,735.32
2017,4,28,12,30,957.0,115.0,0.4,19.0,983.0,1061.75,744.37
2017,4,28,12,45,955.0,114.5,0.4,19.5,973.5,1071.98,749.04
2017,4,28,13,0,953.0,114.0,0.4,20.0,964.0,1078.47,751.66
2017,4,28,13,15,949.0,113.0,0.4,20.0,946.5,1078.64,752.13
2017,4,28,13,30,945.0,112.0,0.4,20.0,929.0,1075.04,750.6
2017,4,28,13,45,937.5,111.5,0.4,20.0,903.5,1064.73,745.25
2017,4,28,14,0,930.0,111.0,0.4,20.0,878.0,1050.79,737.94
2017,4,28,14,15,922.0,109.5,0.4,19.5,846.5,1031.75,729.06
2017,4,28,14,30,914.0,108.0,0.4,19.0,815.0,1009.33,718.21
2017,4,28,14,45,904.0,105.5,0.4,19.0,777.5,980.67,702.18
2017,4,28,15,0,894.0,103.0,0.4,19.0,740.0,949.01,684.29
2017,4,28,15,15,880.0,100.5,0.4,18.5,696.5,910.98,663.51
2017,4,28,15,30,866.0,98.0,0.4,18.0,653.0,870.6,640.97
2017,4,28,15,45,850.5,94.5,0.4,18.0,606.0,832.22,618.22
2017,4,28,16,0,835.0,91.0,0.4,18.0,559.0,785.21,589.32
2017,4,28,16,15,811.5,87.5,0.35,17.5,508.5,730.65,555.03
2017,4,28,16,30,788.0,84.0,0.3,17.0,458.0,675.54,519.64
2017,4,28,16,45,757.0,79.5,0.3,17.0,405.5,614.03,477.6
2017,4,28,17,0,726.0,75.0,0.3,17.0,353.0,553.35,433.7
2017,4,28,17,15,681.5,69.5,0.35,16.0,300.0,487.5,386.0
2017,4,28,17,30,637.0,64.0,0.4,15.0,247.0,422.3,336.25
2017,4,28,17,45,570.0,57.0,0.45,14.5,196.5,348.23,276.45
2017,4,28,18,0,503.0,50.0,0.5,14.0,146.0,280.45,219.22
2017,4,28,18,15,398.0,40.0,0.55,13.0,101.5,202.6,153.07
2017,4,28,18,30,293.0,30.0,0.6,12.0,57.0,136.57,91.92
2017,4,28,18,45,146.5,15.0,0.7,11.5,28.5,59.01,0.0
2017,4,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,5,15,51.0,6.5,0.65,8.5,8.0,0.0,0.0
2017,4,29,5,30,102.0,13.0,0.6,9.0,16.0,12.39,0.0
2017,4,29,5,45,250.5,25.0,0.55,10.0,52.0,19.96,9.33
2017,4,29,6,0,399.0,37.0,0.5,11.0,88.0,28.95,19.75
2017,4,29,6,15,486.5,45.5,0.45,12.0,136.0,34.24,24.97
2017,4,29,6,30,574.0,54.0,0.4,13.0,184.0,39.3,29.7
2017,4,29,6,45,632.0,60.0,0.4,14.0,236.5,42.0,32.13
2017,4,29,7,0,690.0,66.0,0.4,15.0,289.0,44.59,34.3
2017,4,29,7,15,728.0,70.5,0.35,15.5,342.0,92.14,49.68
2017,4,29,7,30,766.0,75.0,0.3,16.0,395.0,145.91,82.99
2017,4,29,7,45,793.0,79.0,0.3,16.5,447.0,201.83,126.64
2017,4,29,8,0,820.0,83.0,0.3,17.0,499.0,260.71,176.11
2017,4,29,8,15,839.5,86.0,0.3,17.5,548.5,319.2,226.24
2017,4,29,8,30,859.0,89.0,0.3,18.0,598.0,379.25,276.73
2017,4,29,8,45,873.5,92.0,0.3,18.5,643.0,441.8,327.51
2017,4,29,9,0,888.0,95.0,0.3,19.0,688.0,500.98,373.91
2017,4,29,9,15,899.0,97.0,0.25,19.5,729.0,557.56,416.17
2017,4,29,9,30,910.0,99.0,0.2,20.0,770.0,613.61,456.2
2017,4,29,9,45,918.5,100.5,0.2,20.5,804.5,666.87,493.26
2017,4,29,10,0,927.0,102.0,0.2,21.0,839.0,718.84,528.12
2017,4,29,10,15,933.5,103.5,0.2,21.0,867.5,767.87,559.94
2017,4,29,10,30,940.0,105.0,0.2,21.0,896.0,814.97,588.95
2017,4,29,10,45,943.0,106.5,0.2,21.5,917.0,857.16,613.28
2017,4,29,11,0,946.0,108.0,0.2,22.0,938.0,896.75,635.65
2017,4,29,11,15,948.5,108.5,0.2,22.0,952.0,932.16,656.43
2017,4,29,11,30,951.0,109.0,0.2,22.0,966.0,964.61,675.3
2017,4,29,11,45,950.5,110.0,0.2,22.5,971.5,991.68,689.55
2017,4,29,12,0,950.0,111.0,0.2,23.0,977.0,1015.39,701.78
2017,4,29,12,15,949.0,111.0,0.2,23.0,975.0,1034.14,712.47
2017,4,29,12,30,948.0,111.0,0.2,23.0,973.0,1049.31,721.2
2017,4,29,12,45,947.5,109.5,0.25,23.0,963.5,1059.79,728.41
2017,4,29,13,0,947.0,108.0,0.3,23.0,954.0,1066.56,733.72
2017,4,29,13,15,943.0,107.0,0.3,23.0,937.0,1066.6,734.11
2017,4,29,13,30,939.0,106.0,0.3,23.0,920.0,1062.9,732.52
2017,4,29,13,45,932.5,105.0,0.3,23.0,895.0,1052.97,727.46
2017,4,29,14,0,926.0,104.0,0.3,23.0,870.0,1039.43,720.46
2017,4,29,14,15,918.5,103.0,0.3,22.5,839.0,1021.4,712.29
2017,4,29,14,30,911.0,102.0,0.3,22.0,808.0,1000.0,702.17
2017,4,29,14,45,900.0,100.5,0.3,22.0,771.0,971.5,686.41
2017,4,29,15,0,889.0,99.0,0.3,22.0,734.0,940.09,668.9
2017,4,29,15,15,876.0,96.5,0.3,21.5,691.5,903.05,649.0
2017,4,29,15,30,863.0,94.0,0.3,21.0,649.0,863.63,627.36
2017,4,29,15,45,845.5,91.5,0.3,21.0,602.5,824.73,604.54
2017,4,29,16,0,828.0,89.0,0.3,21.0,556.0,777.5,575.86
2017,4,29,16,15,805.5,85.5,0.3,20.5,506.0,724.0,543.53
2017,4,29,16,30,783.0,82.0,0.3,20.0,456.0,669.89,509.92
2017,4,29,16,45,752.0,78.0,0.35,19.5,404.0,609.23,470.43
2017,4,29,17,0,721.0,74.0,0.4,19.0,352.0,549.39,428.76
2017,4,29,17,15,678.0,68.5,0.4,18.0,300.0,484.54,381.48
2017,4,29,17,30,635.0,63.0,0.4,17.0,248.0,420.33,332.39
2017,4,29,17,45,567.5,56.5,0.4,16.5,197.5,346.73,273.14
2017,4,29,18,0,500.0,50.0,0.4,16.0,147.0,279.47,216.7
2017,4,29,18,15,398.0,40.0,0.4,15.0,102.5,202.8,152.09
2017,4,29,18,30,296.0,30.0,0.4,14.0,58.0,137.63,92.98
2017,4,29,18,45,148.0,15.0,0.45,13.5,29.0,59.84,0.0
2017,4,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,46.0,7.0,0.7,10.5,8.5,0.0,0.0
2017,4,30,5,30,92.0,14.0,0.6,11.0,17.0,13.34,0.0
2017,4,30,5,45,229.5,26.5,0.55,12.0,52.0,21.2,10.71
2017,4,30,6,0,367.0,39.0,0.5,13.0,87.0,30.58,21.05
2017,4,30,6,15,452.5,48.0,0.45,13.5,133.5,36.21,26.58
2017,4,30,6,30,538.0,57.0,0.4,14.0,180.0,41.59,31.63
2017,4,30,6,45,599.0,62.5,0.35,15.0,231.5,43.76,33.56
2017,4,30,7,0,660.0,68.0,0.3,16.0,283.0,45.87,35.29
2017,4,30,7,15,698.0,72.5,0.3,16.5,335.0,93.8,51.18
2017,4,30,7,30,736.0,77.0,0.3,17.0,387.0,145.79,83.71
2017,4,30,7,45,767.0,80.0,0.3,18.0,438.5,199.77,125.43
2017,4,30,8,0,798.0,83.0,0.3,19.0,490.0,257.16,172.98
2017,4,30,8,15,818.0,86.0,0.25,19.5,538.5,314.47,221.53
2017,4,30,8,30,838.0,89.0,0.2,20.0,587.0,373.39,270.37
2017,4,30,8,45,854.5,91.0,0.2,20.5,632.5,434.66,319.6
2017,4,30,9,0,871.0,93.0,0.2,21.0,678.0,492.74,364.72
2017,4,30,9,15,882.5,95.0,0.2,21.5,718.0,548.57,406.52
2017,4,30,9,30,894.0,97.0,0.2,22.0,758.0,603.95,446.34
2017,4,30,9,45,906.0,96.5,0.2,22.5,793.0,656.64,482.87
2017,4,30,10,0,918.0,96.0,0.2,23.0,828.0,708.36,517.46
2017,4,30,10,15,924.0,97.5,0.2,23.0,856.0,756.49,548.36
2017,4,30,10,30,930.0,99.0,0.2,23.0,884.0,802.68,576.7
2017,4,30,10,45,934.0,100.0,0.25,23.5,905.0,844.65,601.68
2017,4,30,11,0,938.0,101.0,0.3,24.0,926.0,884.12,624.91
2017,4,30,11,15,941.0,101.5,0.3,24.0,940.0,919.56,645.72
2017,4,30,11,30,944.0,102.0,0.3,24.0,954.0,952.09,664.67
2017,4,30,11,45,944.5,102.5,0.3,24.0,960.5,979.26,680.32
2017,4,30,12,0,945.0,103.0,0.3,24.0,967.0,1003.13,694.05
2017,4,30,12,15,945.0,103.0,0.3,24.0,965.5,1022.61,705.22
2017,4,30,12,30,945.0,103.0,0.3,24.0,964.0,1038.56,714.43
2017,4,30,12,45,934.0,108.5,0.3,24.0,952.5,1045.76,718.62
2017,4,30,13,0,923.0,114.0,0.3,24.0,941.0,1049.21,720.87
2017,4,30,13,15,919.5,113.0,0.3,24.0,924.5,1049.69,721.55
2017,4,30,13,30,916.0,112.0,0.3,24.0,908.0,1046.52,720.26
2017,4,30,13,45,911.5,110.5,0.35,24.0,884.5,1038.18,717.28
2017,4,30,14,0,907.0,109.0,0.4,24.0,861.0,1026.27,712.38
2017,4,30,14,15,899.5,107.5,0.4,23.5,830.5,1007.93,703.92
2017,4,30,14,30,892.0,106.0,0.4,23.0,800.0,986.29,693.57
2017,4,30,14,45,883.0,103.5,0.4,23.0,763.5,958.96,678.43
2017,4,30,15,0,874.0,101.0,0.4,23.0,727.0,928.69,661.49
2017,4,30,15,15,861.0,99.0,0.4,22.5,685.5,892.62,642.07
2017,4,30,15,30,848.0,97.0,0.4,22.0,644.0,861.05,625.31
2017,4,30,15,45,832.0,93.5,0.4,22.0,598.0,816.0,598.33
2017,4,30,16,0,816.0,90.0,0.4,22.0,552.0,769.3,569.97
2017,4,30,16,15,793.5,86.5,0.4,21.5,502.5,716.28,537.83
2017,4,30,16,30,771.0,83.0,0.4,21.0,453.0,662.7,504.45
2017,4,30,16,45,742.5,78.5,0.45,20.5,402.0,603.68,465.95
2017,4,30,17,0,714.0,74.0,0.5,20.0,351.0,545.31,425.27
2017,4,30,17,15,671.0,69.0,0.5,19.0,299.5,481.37,378.62
2017,4,30,17,30,628.0,64.0,0.5,18.0,248.0,418.11,330.26
2017,4,30,17,45,564.5,57.0,0.5,17.5,198.0,346.15,272.36
2017,4,30,18,0,501.0,50.0,0.5,17.0,148.0,280.13,216.97
2017,4,30,18,15,400.0,40.5,0.5,16.5,104.0,204.27,152.83
2017,4,30,18,30,299.0,31.0,0.5,16.0,60.0,139.68,94.85
2017,4,30,18,45,149.5,15.5,0.5,15.5,30.0,61.25,0.0
2017,4,30,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,5,15,70.0,7.5,0.5,11.5,10.0,7.15,0.0
2017,5,1,5,30,140.0,15.0,0.5,12.0,20.0,14.3,0.0
2017,5,1,5,45,277.5,26.0,0.5,13.0,56.5,20.58,10.61
2017,5,1,6,0,415.0,37.0,0.5,14.0,93.0,28.59,19.29
2017,5,1,6,15,497.0,45.0,0.45,14.5,140.5,33.47,24.07
2017,5,1,6,30,579.0,53.0,0.4,15.0,188.0,38.13,28.44
2017,5,1,6,45,635.0,58.0,0.4,16.0,239.5,40.11,30.18
2017,5,1,7,0,691.0,63.0,0.4,17.0,291.0,46.18,35.41
2017,5,1,7,15,727.0,67.5,0.35,17.5,343.0,92.86,48.68
2017,5,1,7,30,763.0,72.0,0.3,18.0,395.0,146.35,82.55
2017,5,1,7,45,788.0,75.5,0.3,19.0,446.0,201.26,125.35
2017,5,1,8,0,813.0,79.0,0.3,20.0,497.0,258.85,173.27
2017,5,1,8,15,832.0,81.5,0.3,20.5,545.0,316.22,222.04
2017,5,1,8,30,851.0,84.0,0.3,21.0,593.0,378.95,273.89
2017,5,1,8,45,866.0,86.0,0.3,21.5,637.5,436.42,320.34
2017,5,1,9,0,881.0,88.0,0.3,22.0,682.0,494.32,365.37
2017,5,1,9,15,891.0,89.5,0.25,22.5,721.0,549.32,406.09
2017,5,1,9,30,901.0,91.0,0.2,23.0,760.0,603.7,444.62
2017,5,1,9,45,913.5,89.5,0.2,23.5,794.5,655.96,480.77
2017,5,1,10,0,926.0,88.0,0.2,24.0,829.0,707.28,515.01
2017,5,1,10,15,931.0,89.0,0.2,24.0,855.5,754.43,544.85
2017,5,1,10,30,936.0,90.0,0.2,24.0,882.0,799.52,572.42
2017,5,1,10,45,939.5,90.5,0.2,24.5,902.5,840.68,596.0
2017,5,1,11,0,943.0,91.0,0.2,25.0,923.0,879.28,617.67
2017,5,1,11,15,944.5,91.5,0.2,25.0,936.0,913.42,637.57
2017,5,1,11,30,946.0,92.0,0.2,25.0,949.0,944.55,655.58
2017,5,1,11,45,946.0,92.5,0.25,25.0,954.0,971.15,671.82
2017,5,1,12,0,946.0,93.0,0.3,25.0,959.0,994.42,686.22
2017,5,1,12,15,945.5,93.0,0.3,25.0,958.0,1013.26,697.02
2017,5,1,12,30,945.0,93.0,0.3,25.0,957.0,1028.58,705.86
2017,5,1,12,45,932.0,100.0,0.3,25.5,944.5,1035.25,708.36
2017,5,1,13,0,919.0,107.0,0.3,26.0,932.0,1038.18,708.91
2017,5,1,13,15,916.0,106.0,0.3,25.5,916.5,1039.03,711.21
2017,5,1,13,30,913.0,105.0,0.3,25.0,901.0,1036.25,711.53
2017,5,1,13,45,911.5,102.5,0.35,25.0,878.5,1029.74,709.6
2017,5,1,14,0,910.0,100.0,0.4,25.0,856.0,1019.61,705.71
2017,5,1,14,15,903.5,99.0,0.4,25.0,826.5,1002.67,696.71
2017,5,1,14,30,897.0,98.0,0.4,25.0,797.0,982.4,685.87
2017,5,1,14,45,889.0,95.5,0.4,25.0,761.5,955.84,671.27
2017,5,1,15,0,881.0,93.0,0.4,25.0,726.0,926.27,654.86
2017,5,1,15,15,868.5,90.5,0.4,24.5,684.5,889.84,635.34
2017,5,1,15,30,856.0,88.0,0.4,24.0,643.0,851.05,614.1
2017,5,1,15,45,837.0,86.5,0.4,23.5,596.5,805.85,588.35
2017,5,1,16,0,818.0,85.0,0.4,23.0,550.0,765.21,565.13
2017,5,1,16,15,795.5,82.0,0.4,22.5,501.0,712.73,533.34
2017,5,1,16,30,773.0,79.0,0.4,22.0,452.0,659.7,500.42
2017,5,1,16,45,737.0,76.5,0.4,22.0,400.0,597.93,458.67
2017,5,1,17,0,701.0,74.0,0.4,22.0,348.0,537.47,415.35
2017,5,1,17,15,658.5,69.0,0.4,21.0,297.0,474.42,369.84
2017,5,1,17,30,616.0,64.0,0.4,20.0,246.0,412.08,322.68
2017,5,1,17,45,549.5,57.5,0.45,19.5,196.5,339.93,265.51
2017,5,1,18,0,483.0,51.0,0.5,19.0,147.0,274.03,210.98
2017,5,1,18,15,385.5,41.0,0.5,18.5,103.5,199.82,148.72
2017,5,1,18,30,288.0,31.0,0.5,18.0,60.0,136.52,92.87
2017,5,1,18,45,144.0,15.5,0.5,17.5,30.0,60.37,0.0
2017,5,1,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,5,15,61.5,7.5,0.5,14.5,10.0,7.15,0.0
2017,5,2,5,30,123.0,15.0,0.5,15.0,20.0,11.83,0.0
2017,5,2,5,45,259.5,26.5,0.5,15.5,56.0,20.87,11.02
2017,5,2,6,0,396.0,38.0,0.5,16.0,92.0,29.3,19.78
2017,5,2,6,15,476.0,45.5,0.45,16.5,138.0,33.7,24.08
2017,5,2,6,30,556.0,53.0,0.4,17.0,184.0,37.92,28.01
2017,5,2,6,45,613.0,58.0,0.4,18.0,235.0,39.9,29.73
2017,5,2,7,0,670.0,63.0,0.4,19.0,286.0,45.97,34.91
2017,5,2,7,15,705.5,67.0,0.4,19.5,337.0,92.7,48.32
2017,5,2,7,30,741.0,71.0,0.4,20.0,388.0,144.43,81.24
2017,5,2,7,45,769.5,73.5,0.4,20.5,438.5,197.79,122.89
2017,5,2,8,0,798.0,76.0,0.4,21.0,489.0,254.21,170.0
2017,5,2,8,15,817.5,79.0,0.35,21.5,536.5,315.57,221.47
2017,5,2,8,30,837.0,82.0,0.3,22.0,584.0,373.68,269.4
2017,5,2,8,45,852.5,84.0,0.3,22.5,628.5,430.48,315.19
2017,5,2,9,0,868.0,86.0,0.3,23.0,673.0,487.77,359.61
2017,5,2,9,15,879.5,87.5,0.3,23.5,712.5,542.76,400.68
2017,5,2,9,30,891.0,89.0,0.3,24.0,752.0,597.31,439.82
2017,5,2,9,45,898.5,91.0,0.3,24.5,786.0,649.13,475.61
2017,5,2,10,0,906.0,93.0,0.3,25.0,820.0,699.62,509.23
2017,5,2,10,15,912.0,94.5,0.25,25.0,848.0,747.03,538.72
2017,5,2,10,30,918.0,96.0,0.2,25.0,876.0,792.53,565.8
2017,5,2,10,45,923.0,96.5,0.2,25.5,897.0,834.17,589.64
2017,5,2,11,0,928.0,97.0,0.2,26.0,918.0,873.4,611.67
2017,5,2,11,15,931.0,97.5,0.2,26.0,931.5,908.33,632.01
2017,5,2,11,30,934.0,98.0,0.2,26.0,945.0,940.39,650.53
2017,5,2,11,45,935.0,98.0,0.2,26.5,951.5,967.09,664.47
2017,5,2,12,0,936.0,98.0,0.2,27.0,958.0,990.54,676.49
2017,5,2,12,15,936.0,98.0,0.2,27.0,956.5,1009.67,687.33
2017,5,2,12,30,936.0,98.0,0.2,27.0,955.0,1025.34,696.27
2017,5,2,12,45,921.5,105.5,0.2,27.5,942.5,1030.9,698.08
2017,5,2,13,0,907.0,113.0,0.2,28.0,930.0,1032.73,698.0
2017,5,2,13,15,903.5,112.5,0.2,27.5,913.5,1033.6,700.3
2017,5,2,13,30,900.0,112.0,0.2,27.0,897.0,1030.9,700.66
2017,5,2,13,45,894.5,110.5,0.25,27.0,873.5,1021.57,697.01
2017,5,2,14,0,889.0,109.0,0.3,27.0,850.0,1008.77,691.55
2017,5,2,14,15,881.5,107.5,0.3,27.0,820.0,990.61,681.94
2017,5,2,14,30,874.0,106.0,0.3,27.0,790.0,969.23,670.53
2017,5,2,14,45,864.5,104.0,0.3,27.0,754.0,942.32,655.84
2017,5,2,15,0,855.0,102.0,0.3,27.0,718.0,912.57,639.43
2017,5,2,15,15,841.5,99.5,0.3,26.5,676.5,876.01,619.95
2017,5,2,15,30,828.0,97.0,0.3,26.0,635.0,843.99,603.13
2017,5,2,15,45,810.0,94.5,0.3,26.0,589.5,799.14,576.62
2017,5,2,16,0,792.0,92.0,0.3,26.0,544.0,752.83,548.89
2017,5,2,16,15,769.0,88.5,0.3,25.5,495.0,700.41,517.54
2017,5,2,16,30,746.0,85.0,0.3,25.0,446.0,647.53,485.07
2017,5,2,16,45,714.0,81.0,0.3,25.0,395.5,587.88,445.02
2017,5,2,17,0,682.0,77.0,0.3,25.0,345.0,531.58,405.21
2017,5,2,17,15,638.5,71.5,0.35,24.0,294.5,466.13,359.09
2017,5,2,17,30,595.0,66.0,0.4,23.0,244.0,403.67,312.83
2017,5,2,17,45,531.0,59.5,0.45,22.0,195.0,333.78,258.52
2017,5,2,18,0,467.0,53.0,0.5,21.0,146.0,269.84,206.47
2017,5,2,18,15,370.5,43.0,0.55,20.5,103.5,196.78,145.78
2017,5,2,18,30,274.0,33.0,0.6,20.0,61.0,134.43,91.68
2017,5,2,18,45,137.0,16.5,0.65,19.5,30.5,60.29,5.5
2017,5,2,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,5,15,72.0,8.0,0.45,16.5,11.5,7.63,0.0
2017,5,3,5,30,144.0,16.0,0.4,17.0,23.0,12.77,0.0
2017,5,3,5,45,274.0,27.5,0.4,18.0,59.5,21.66,11.77
2017,5,3,6,0,404.0,39.0,0.4,19.0,96.0,30.05,20.19
2017,5,3,6,15,484.0,47.0,0.35,19.5,143.0,34.85,24.78
2017,5,3,6,30,564.0,55.0,0.3,20.0,190.0,39.43,28.98
2017,5,3,6,45,616.0,61.0,0.3,20.5,241.0,42.12,31.34
2017,5,3,7,0,668.0,67.0,0.3,21.0,292.0,45.66,34.33
2017,5,3,7,15,704.5,71.5,0.25,21.5,343.5,97.91,51.7
2017,5,3,7,30,741.0,76.0,0.2,22.0,395.0,150.15,84.89
2017,5,3,7,45,766.5,80.0,0.2,22.5,445.0,204.24,126.81
2017,5,3,8,0,792.0,84.0,0.2,23.0,495.0,261.09,173.67
2017,5,3,8,15,811.5,87.0,0.15,23.5,543.0,317.77,220.82
2017,5,3,8,30,831.0,90.0,0.1,24.0,591.0,376.02,268.16
2017,5,3,8,45,845.5,92.5,0.1,25.0,635.5,436.37,315.08
2017,5,3,9,0,860.0,95.0,0.1,26.0,680.0,493.3,357.62
2017,5,3,9,15,871.5,97.0,0.1,26.5,719.0,548.35,397.83
2017,5,3,9,30,883.0,99.0,0.1,27.0,758.0,602.98,436.15
2017,5,3,9,45,892.5,100.0,0.1,27.5,792.5,654.75,471.13
2017,5,3,10,0,902.0,101.0,0.1,28.0,827.0,705.39,504.13
2017,5,3,10,15,908.0,102.5,0.1,28.0,854.5,752.61,533.82
2017,5,3,10,30,914.0,104.0,0.1,28.0,882.0,797.95,561.04
2017,5,3,10,45,916.0,106.0,0.1,28.5,902.0,838.47,583.77
2017,5,3,11,0,918.0,108.0,0.1,29.0,922.0,876.42,604.63
2017,5,3,11,15,920.5,108.5,0.1,29.0,935.5,910.61,624.22
2017,5,3,11,30,923.0,109.0,0.1,29.0,949.0,941.95,642.02
2017,5,3,11,45,921.5,111.0,0.1,29.0,954.0,968.09,656.71
2017,5,3,12,0,920.0,113.0,0.1,29.0,959.0,990.95,669.54
2017,5,3,12,15,919.5,112.5,0.1,29.0,957.0,1008.9,679.58
2017,5,3,12,30,919.0,112.0,0.1,29.0,955.0,1023.42,687.77
2017,5,3,12,45,917.5,111.5,0.15,29.0,946.0,1033.44,694.38
2017,5,3,13,0,916.0,111.0,0.2,29.0,937.0,1039.9,699.24
2017,5,3,13,15,912.0,110.0,0.2,29.0,920.5,1039.72,699.48
2017,5,3,13,30,908.0,109.0,0.2,29.0,904.0,1035.92,697.86
2017,5,3,13,45,899.5,109.5,0.2,29.0,879.5,1025.67,692.68
2017,5,3,14,0,891.0,110.0,0.2,29.0,855.0,1011.99,685.71
2017,5,3,14,15,883.5,108.5,0.2,28.5,824.5,993.81,677.57
2017,5,3,14,30,876.0,107.0,0.2,28.0,794.0,972.41,667.6
2017,5,3,14,45,865.0,105.5,0.2,28.0,757.5,944.6,652.51
2017,5,3,15,0,854.0,104.0,0.2,28.0,721.0,914.03,635.77
2017,5,3,15,15,841.0,101.5,0.2,28.0,680.0,877.97,615.57
2017,5,3,15,30,828.0,99.0,0.2,28.0,639.0,846.46,598.09
2017,5,3,15,45,813.0,95.5,0.2,28.0,594.0,802.97,572.77
2017,5,3,16,0,798.0,92.0,0.2,28.0,549.0,757.81,546.13
2017,5,3,16,15,776.0,88.5,0.2,27.5,500.5,705.92,515.58
2017,5,3,16,30,754.0,85.0,0.2,27.0,452.0,653.49,483.88
2017,5,3,16,45,727.0,80.0,0.2,26.5,402.0,595.73,446.67
2017,5,3,17,0,700.0,75.0,0.2,26.0,352.0,538.53,407.59
2017,5,3,17,15,659.5,69.5,0.25,25.0,301.0,476.08,364.06
2017,5,3,17,30,619.0,64.0,0.3,24.0,250.0,414.16,318.67
2017,5,3,17,45,562.0,57.0,0.35,23.5,201.5,345.74,265.47
2017,5,3,18,0,505.0,50.0,0.4,23.0,153.0,282.57,214.04
2017,5,3,18,15,413.5,40.5,0.45,22.0,109.0,209.76,154.29
2017,5,3,18,30,322.0,31.0,0.5,21.0,65.0,147.13,100.35
2017,5,3,18,45,161.0,15.5,0.6,20.5,32.5,65.47,12.87
2017,5,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,4,5,15,88.5,8.5,0.45,20.0,13.0,8.1,0.0
2017,5,4,5,30,177.0,17.0,0.3,20.0,26.0,13.6,0.0
2017,5,4,5,45,305.0,28.0,0.2,20.0,64.0,21.99,12.14
2017,5,4,6,0,433.0,39.0,0.1,20.0,102.0,29.91,20.07
2017,5,4,6,15,510.0,46.5,0.1,20.5,149.0,34.31,24.26
2017,5,4,6,30,587.0,54.0,0.1,21.0,196.0,38.51,28.08
2017,5,4,6,45,637.5,59.5,0.1,22.0,247.0,40.86,30.07
2017,5,4,7,0,688.0,65.0,0.1,23.0,298.0,50.03,37.82
2017,5,4,7,15,722.5,69.0,0.1,23.0,349.5,98.44,50.69
2017,5,4,7,30,757.0,73.0,0.1,23.0,401.0,151.08,84.42
2017,5,4,7,45,782.0,76.5,0.1,23.0,451.5,205.56,126.87
2017,5,4,8,0,807.0,80.0,0.1,23.0,502.0,262.7,174.28
2017,5,4,8,15,825.5,83.0,0.1,23.0,549.5,319.88,222.46
2017,5,4,8,30,844.0,86.0,0.1,23.0,597.0,382.39,273.73
2017,5,4,8,45,856.5,89.0,0.15,23.5,641.0,439.14,319.17
2017,5,4,9,0,869.0,92.0,0.2,24.0,685.0,496.07,363.16
2017,5,4,9,15,880.0,94.0,0.2,24.0,724.5,551.24,404.65
2017,5,4,9,30,891.0,96.0,0.2,24.0,764.0,605.91,444.33
2017,5,4,9,45,900.0,97.5,0.2,24.5,798.0,658.13,480.09
2017,5,4,10,0,909.0,99.0,0.2,25.0,832.0,709.15,513.79
2017,5,4,10,15,915.0,100.5,0.2,25.0,860.0,756.6,543.89
2017,5,4,10,30,921.0,102.0,0.2,25.0,888.0,802.14,571.61
2017,5,4,10,45,925.5,103.0,0.2,25.0,909.0,843.88,596.59
2017,5,4,11,0,930.0,104.0,0.2,25.0,930.0,883.2,619.82
2017,5,4,11,15,932.5,104.5,0.2,25.0,943.5,917.69,639.9
2017,5,4,11,30,935.0,105.0,0.2,25.0,957.0,949.29,658.16
2017,5,4,11,45,937.5,104.5,0.25,25.0,963.5,976.85,674.94
2017,5,4,12,0,940.0,104.0,0.3,25.0,970.0,1001.24,689.98
2017,5,4,12,15,939.5,104.0,0.3,25.0,968.5,1019.93,700.64
2017,5,4,12,30,939.0,104.0,0.3,25.0,967.0,1035.14,709.39
2017,5,4,12,45,722.0,234.0,0.3,25.0,894.0,980.1,676.72
2017,5,4,13,0,505.0,364.0,0.3,25.0,821.0,902.01,625.17
2017,5,4,13,15,703.0,241.0,0.3,25.0,864.5,982.29,680.95
2017,5,4,13,30,901.0,118.0,0.3,25.0,908.0,1038.61,713.65
2017,5,4,13,45,888.5,121.0,0.3,25.0,882.5,1027.09,706.61
2017,5,4,14,0,876.0,124.0,0.3,25.0,857.0,1012.27,698.84
2017,5,4,14,15,868.5,122.5,0.3,24.5,827.0,994.39,690.7
2017,5,4,14,30,861.0,121.0,0.3,24.0,797.0,973.34,680.7
2017,5,4,14,45,840.0,124.0,0.3,24.0,758.5,949.63,667.8
2017,5,4,15,0,819.0,127.0,0.3,24.0,720.0,915.25,648.33
2017,5,4,15,15,805.0,124.0,0.3,23.5,679.5,878.42,628.52
2017,5,4,15,30,791.0,121.0,0.3,23.0,639.0,839.43,607.05
2017,5,4,15,45,763.0,121.5,0.35,22.5,592.0,790.68,579.71
2017,5,4,16,0,735.0,122.0,0.4,22.0,545.0,745.15,553.87
2017,5,4,16,15,602.5,140.0,0.4,21.0,466.5,635.51,482.1
2017,5,4,16,30,470.0,158.0,0.4,20.0,388.0,529.66,408.83
2017,5,4,16,45,363.5,156.0,0.4,19.5,322.0,434.51,340.03
2017,5,4,17,0,257.0,154.0,0.4,19.0,256.0,338.83,268.13
2017,5,4,17,15,383.5,121.5,0.4,18.0,250.0,371.99,296.35
2017,5,4,17,30,510.0,89.0,0.4,17.0,244.0,384.88,306.15
2017,5,4,17,45,443.5,79.0,0.4,16.5,195.5,311.73,246.92
2017,5,4,18,0,377.0,69.0,0.4,16.0,147.0,248.37,194.28
2017,5,4,18,15,284.5,55.0,0.4,15.5,104.5,177.98,135.23
2017,5,4,18,30,192.0,41.0,0.4,15.0,62.0,118.11,83.75
2017,5,4,18,45,96.0,20.5,0.45,15.0,31.0,54.34,15.25
2017,5,4,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,5,5,15,52.0,10.0,0.6,12.0,12.5,9.53,0.0
2017,5,5,5,30,104.0,20.0,0.6,12.0,25.0,15.8,0.0
2017,5,5,5,45,214.0,34.5,0.6,12.5,61.0,26.88,16.88
2017,5,5,6,0,324.0,49.0,0.6,13.0,97.0,37.54,27.42
2017,5,5,6,15,406.0,59.5,0.6,13.0,143.5,45.56,35.06
2017,5,5,6,30,488.0,70.0,0.6,13.0,190.0,51.81,40.93
2017,5,5,6,45,534.5,80.0,0.65,13.5,239.5,57.2,45.74
2017,5,5,7,0,581.0,90.0,0.7,14.0,289.0,66.02,53.43
2017,5,5,7,15,622.5,96.5,0.7,14.0,341.0,111.02,66.34
2017,5,5,7,30,664.0,103.0,0.7,14.0,393.0,161.18,100.19
2017,5,5,7,45,689.5,110.0,0.7,14.5,443.0,213.71,142.44
2017,5,5,8,0,715.0,117.0,0.7,15.0,493.0,269.1,189.44
2017,5,5,8,15,739.5,121.5,0.7,15.5,542.0,324.71,237.04
2017,5,5,8,30,764.0,126.0,0.7,16.0,591.0,382.57,285.62
2017,5,5,8,45,780.5,130.5,0.7,16.5,636.0,442.21,334.21
2017,5,5,9,0,797.0,135.0,0.7,17.0,681.0,499.06,379.07
2017,5,5,9,15,812.0,138.0,0.7,17.0,722.0,554.34,421.98
2017,5,5,9,30,827.0,141.0,0.7,17.0,763.0,609.75,463.6
2017,5,5,9,45,573.5,255.5,0.7,17.5,696.0,596.25,451.03
2017,5,5,10,0,320.0,370.0,0.7,18.0,629.0,558.42,419.95
2017,5,5,10,15,404.0,351.5,0.7,18.0,690.0,622.34,466.82
2017,5,5,10,30,488.0,333.0,0.7,18.0,751.0,691.64,515.49
2017,5,5,10,45,556.5,315.5,0.7,18.0,803.0,754.28,558.44
2017,5,5,11,0,625.0,298.0,0.7,18.0,855.0,819.58,602.4
2017,5,5,11,15,383.0,380.0,0.7,18.0,723.0,707.85,521.78
2017,5,5,11,30,141.0,462.0,0.7,18.0,591.0,579.87,428.78
2017,5,5,11,45,293.5,425.0,0.75,18.0,695.5,699.63,517.1
2017,5,5,12,0,446.0,388.0,0.8,18.0,800.0,825.56,603.96
2017,5,5,12,15,441.0,388.0,0.8,17.5,795.0,834.08,608.97
