Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,12,30,436.0,388.0,0.8,17.0,790.0,840.49,614.24
2017,5,5,12,45,472.5,376.0,0.8,16.5,807.5,874.06,638.42
2017,5,5,13,0,509.0,364.0,0.8,16.0,825.0,905.92,661.07
2017,5,5,13,15,509.5,356.0,0.8,15.5,810.5,903.53,660.91
2017,5,5,13,30,510.0,348.0,0.8,15.0,796.0,898.68,659.74
2017,5,5,13,45,398.0,373.0,0.85,15.0,717.0,801.95,594.86
2017,5,5,14,0,286.0,398.0,0.9,15.0,638.0,716.85,536.61
2017,5,5,14,15,382.0,346.5,0.9,14.5,655.5,754.36,568.48
2017,5,5,14,30,478.0,295.0,0.9,14.0,673.0,800.16,604.02
2017,5,5,14,45,469.5,283.0,0.9,14.0,639.5,771.29,584.76
2017,5,5,15,0,461.0,271.0,0.9,14.0,606.0,740.74,565.16
2017,5,5,15,15,333.5,286.0,0.9,13.5,521.0,618.78,478.85
2017,5,5,15,30,206.0,301.0,0.9,13.0,436.0,503.63,394.74
2017,5,5,15,45,231.5,274.5,0.9,12.5,416.5,490.21,388.48
2017,5,5,16,0,257.0,248.0,0.9,12.0,397.0,485.81,387.64
2017,5,5,16,15,304.0,216.5,0.9,11.5,377.5,476.97,383.97
2017,5,5,16,30,351.0,185.0,0.9,11.0,358.0,463.18,376.19
2017,5,5,16,45,178.5,160.0,0.9,11.0,248.0,293.68,241.13
2017,5,5,17,0,6.0,135.0,0.9,11.0,138.0,135.07,109.09
2017,5,5,17,15,3.0,115.5,0.9,10.5,117.0,113.88,92.17
2017,5,5,17,30,0.0,96.0,0.9,10.0,96.0,92.95,74.67
2017,5,5,17,45,0.0,76.5,0.9,10.0,76.5,73.68,58.15
2017,5,5,18,0,0.0,57.0,0.9,10.0,57.0,54.33,41.27
2017,5,5,18,15,0.0,40.0,0.9,10.0,40.0,37.55,26.44
2017,5,5,18,30,0.0,23.0,0.9,10.0,23.0,21.34,11.99
2017,5,5,18,45,0.0,11.5,0.9,10.0,11.5,10.66,0.0
2017,5,5,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,6,5,15,31.5,11.0,0.75,7.0,12.5,10.48,0.0
2017,5,6,5,30,63.0,22.0,0.7,7.0,25.0,18.26,0.0
2017,5,6,5,45,172.5,38.5,0.7,7.5,61.5,30.03,20.16
2017,5,6,6,0,282.0,55.0,0.7,8.0,98.0,42.2,32.21
2017,5,6,6,15,364.0,67.0,0.7,8.5,144.0,50.28,40.0
2017,5,6,6,30,446.0,79.0,0.7,9.0,190.0,58.03,47.23
2017,5,6,6,45,507.5,87.0,0.7,10.0,241.0,62.98,51.6
2017,5,6,7,0,569.0,95.0,0.7,11.0,292.0,71.23,58.72
2017,5,6,7,15,610.0,102.0,0.65,11.5,343.5,115.89,71.17
2017,5,6,7,30,651.0,109.0,0.6,12.0,395.0,165.67,105.11
2017,5,6,7,45,682.0,114.5,0.6,12.5,445.5,217.22,146.6
2017,5,6,8,0,713.0,120.0,0.6,13.0,496.0,272.28,193.33
2017,5,6,8,15,736.0,124.5,0.6,13.5,544.5,327.31,240.68
2017,5,6,8,30,759.0,129.0,0.6,14.0,593.0,384.41,288.85
2017,5,6,8,45,774.0,134.0,0.6,14.5,637.0,440.41,334.9
2017,5,6,9,0,789.0,139.0,0.6,15.0,681.0,499.82,381.76
2017,5,6,9,15,802.5,142.0,0.55,15.0,720.5,553.85,423.35
2017,5,6,9,30,816.0,145.0,0.5,15.0,760.0,607.88,463.44
2017,5,6,9,45,823.5,149.0,0.5,15.5,793.5,658.79,499.6
2017,5,6,10,0,831.0,153.0,0.5,16.0,827.0,708.62,533.79
2017,5,6,10,15,839.0,155.0,0.5,16.0,855.0,755.66,566.12
2017,5,6,10,30,847.0,157.0,0.5,16.0,883.0,801.21,595.94
2017,5,6,10,45,849.0,160.5,0.5,16.5,903.5,841.66,620.16
2017,5,6,11,0,851.0,164.0,0.5,17.0,924.0,879.78,642.56
2017,5,6,11,15,854.0,165.0,0.5,17.0,937.5,913.87,663.35
2017,5,6,11,30,857.0,166.0,0.5,17.0,951.0,945.35,682.4
2017,5,6,11,45,501.5,318.0,0.55,17.0,778.5,793.78,580.43
2017,5,6,12,0,146.0,470.0,0.6,17.0,606.0,607.78,447.52
2017,5,6,12,15,253.5,446.5,0.6,17.0,681.5,703.89,518.32
2017,5,6,12,30,361.0,423.0,0.6,17.0,757.0,793.95,580.05
2017,5,6,12,45,610.5,292.5,0.6,17.5,849.5,927.86,672.05
2017,5,6,13,0,860.0,162.0,0.6,18.0,942.0,1046.16,744.66
2017,5,6,13,15,855.5,160.5,0.6,18.0,925.5,1045.35,742.66
2017,5,6,13,30,851.0,159.0,0.6,18.0,909.0,1041.04,740.63
2017,5,6,13,45,844.0,157.5,0.65,18.0,884.5,1030.76,736.31
2017,5,6,14,0,837.0,156.0,0.7,18.0,860.0,1017.12,730.06
2017,5,6,14,15,828.0,154.0,0.7,18.0,829.5,997.72,719.17
2017,5,6,14,30,819.0,152.0,0.7,18.0,799.0,975.24,706.46
2017,5,6,14,45,807.0,149.0,0.7,18.0,762.0,945.91,689.43
2017,5,6,15,0,795.0,146.0,0.7,18.0,725.0,913.95,670.72
2017,5,6,15,15,779.0,142.5,0.65,17.5,683.0,875.41,647.88
2017,5,6,15,30,763.0,139.0,0.6,17.0,641.0,839.43,626.56
2017,5,6,15,45,743.0,134.5,0.6,17.0,595.0,792.73,597.49
2017,5,6,16,0,723.0,130.0,0.6,17.0,549.0,744.89,567.27
2017,5,6,16,15,696.5,124.5,0.55,16.5,499.5,690.11,531.89
2017,5,6,16,30,670.0,119.0,0.5,16.0,450.0,635.33,494.68
2017,5,6,16,45,635.5,112.5,0.5,16.0,399.0,574.37,451.35
2017,5,6,17,0,601.0,106.0,0.5,16.0,348.0,514.8,407.66
2017,5,6,17,15,554.0,98.5,0.5,15.5,297.5,448.67,358.07
2017,5,6,17,30,507.0,91.0,0.5,15.0,247.0,385.89,309.13
2017,5,6,17,45,443.0,80.5,0.55,14.5,198.5,313.5,250.98
2017,5,6,18,0,379.0,70.0,0.6,14.0,150.0,250.56,198.32
2017,5,6,18,15,288.0,56.5,0.65,13.5,107.5,181.03,139.41
2017,5,6,18,30,197.0,43.0,0.7,13.0,65.0,121.82,88.22
2017,5,6,18,45,103.0,25.0,0.8,12.5,36.5,58.36,24.23
2017,5,6,19,0,9.0,7.0,0.9,12.0,8.0,8.41,0.0
2017,5,6,19,15,4.5,3.5,0.85,11.5,4.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,5,15,67.0,11.0,0.6,8.5,15.0,10.48,0.0
2017,5,7,5,30,134.0,22.0,0.6,9.0,30.0,17.36,1.16
2017,5,7,5,45,253.5,36.0,0.6,9.5,68.5,28.0,18.42
2017,5,7,6,0,373.0,50.0,0.6,10.0,107.0,39.54,29.65
2017,5,7,6,15,453.5,59.5,0.55,10.5,155.5,45.21,35.18
2017,5,7,6,30,534.0,69.0,0.5,11.0,204.0,50.61,40.22
2017,5,7,6,45,584.5,77.0,0.5,11.5,255.0,54.37,43.6
2017,5,7,7,0,635.0,85.0,0.5,12.0,306.0,64.88,45.23
2017,5,7,7,15,673.0,91.0,0.5,12.5,358.5,112.5,65.39
2017,5,7,7,30,711.0,97.0,0.5,13.0,411.0,164.79,101.23
2017,5,7,7,45,737.5,102.0,0.5,14.0,461.5,218.54,144.52
2017,5,7,8,0,764.0,107.0,0.5,15.0,512.0,275.2,192.39
2017,5,7,8,15,784.0,110.5,0.45,15.5,560.0,334.96,243.16
2017,5,7,8,30,804.0,114.0,0.4,16.0,608.0,392.22,290.89
2017,5,7,8,45,819.0,117.5,0.4,16.5,651.5,448.79,336.93
2017,5,7,9,0,834.0,121.0,0.4,17.0,695.0,505.95,381.7
2017,5,7,9,15,845.5,123.5,0.4,17.5,734.0,560.67,423.02
2017,5,7,9,30,857.0,126.0,0.4,18.0,773.0,615.07,462.55
2017,5,7,9,45,726.0,198.0,0.4,18.5,763.5,641.77,479.42
2017,5,7,10,0,595.0,270.0,0.4,19.0,754.0,655.79,486.47
2017,5,7,10,15,743.0,200.0,0.35,19.5,825.0,729.19,537.67
2017,5,7,10,30,891.0,130.0,0.3,20.0,896.0,807.45,588.02
2017,5,7,10,45,889.0,134.5,0.3,20.5,914.5,846.11,609.9
2017,5,7,11,0,887.0,139.0,0.3,21.0,933.0,882.02,630.32
2017,5,7,11,15,889.5,140.0,0.25,21.0,946.0,915.7,649.39
2017,5,7,11,30,892.0,141.0,0.2,21.0,959.0,946.66,666.64
2017,5,7,11,45,885.0,146.0,0.2,21.5,962.0,969.79,678.71
2017,5,7,12,0,878.0,151.0,0.2,22.0,965.0,989.57,688.83
2017,5,7,12,15,877.0,151.0,0.2,22.0,963.0,1006.95,698.91
2017,5,7,12,30,876.0,151.0,0.2,22.0,961.0,1021.08,707.15
2017,5,7,12,45,871.5,151.0,0.2,22.0,951.0,1028.41,711.47
2017,5,7,13,0,867.0,151.0,0.2,22.0,941.0,1032.31,714.0
2017,5,7,13,15,863.0,150.0,0.2,22.0,924.0,1032.28,714.36
2017,5,7,13,30,859.0,149.0,0.2,22.0,907.0,1038.47,718.61
2017,5,7,13,45,856.0,145.5,0.2,22.0,884.0,1029.93,714.13
2017,5,7,14,0,853.0,142.0,0.2,22.0,861.0,1017.94,707.95
2017,5,7,14,15,844.0,140.0,0.2,21.5,830.5,998.3,698.64
2017,5,7,14,30,835.0,138.0,0.2,21.0,800.0,975.54,687.56
2017,5,7,14,45,824.0,135.5,0.2,21.0,763.5,947.38,671.85
2017,5,7,15,0,813.0,133.0,0.2,21.0,727.0,916.52,654.47
2017,5,7,15,15,679.5,170.0,0.2,20.5,647.5,821.23,597.03
2017,5,7,15,30,546.0,207.0,0.2,20.0,568.0,720.14,532.66
2017,5,7,15,45,527.0,196.5,0.25,20.0,525.0,674.98,505.29
2017,5,7,16,0,508.0,186.0,0.3,20.0,482.0,629.31,476.03
2017,5,7,16,15,510.5,168.0,0.3,20.0,443.5,591.41,451.36
2017,5,7,16,30,513.0,150.0,0.3,20.0,405.0,551.66,424.61
2017,5,7,16,45,563.5,126.5,0.35,20.5,378.5,541.06,418.29
2017,5,7,17,0,614.0,103.0,0.4,21.0,352.0,519.89,403.32
2017,5,7,17,15,569.5,95.5,0.45,20.0,301.5,454.66,356.22
2017,5,7,17,30,525.0,88.0,0.5,19.0,251.0,392.53,309.64
2017,5,7,17,45,467.5,77.5,0.55,18.5,203.0,324.57,255.81
2017,5,7,18,0,410.0,67.0,0.6,18.0,155.0,260.17,202.77
2017,5,7,18,15,321.5,54.5,0.65,17.0,112.0,190.89,145.06
2017,5,7,18,30,233.0,42.0,0.7,16.0,69.0,131.58,94.4
2017,5,7,18,45,128.0,25.5,0.8,15.5,39.5,69.83,32.57
2017,5,7,19,0,23.0,9.0,0.9,15.0,10.0,13.05,0.0
2017,5,7,19,15,11.5,4.5,0.9,14.5,5.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,5,15,52.0,11.5,0.85,12.5,15.0,10.96,0.0
2017,5,8,5,30,104.0,23.0,0.7,13.0,30.0,18.12,3.06
2017,5,8,5,45,213.5,38.5,0.6,13.5,67.5,29.92,19.83
2017,5,8,6,0,323.0,54.0,0.5,14.0,105.0,41.27,30.7
2017,5,8,6,15,401.0,65.0,0.45,15.0,151.5,48.6,37.53
2017,5,8,6,30,479.0,76.0,0.4,16.0,198.0,56.51,44.6
2017,5,8,6,45,534.0,84.0,0.35,17.0,248.5,59.98,47.53
2017,5,8,7,0,589.0,92.0,0.3,18.0,299.0,71.12,48.83
2017,5,8,7,15,629.0,98.5,0.25,19.0,350.5,116.56,68.2
2017,5,8,7,30,669.0,105.0,0.2,20.0,402.0,166.94,101.67
2017,5,8,7,45,702.0,109.0,0.2,21.0,453.5,218.66,141.68
2017,5,8,8,0,735.0,113.0,0.2,22.0,505.0,274.06,186.58
2017,5,8,8,15,757.0,117.0,0.2,22.0,553.0,329.49,232.82
2017,5,8,8,30,779.0,121.0,0.2,22.0,601.0,390.3,282.27
2017,5,8,8,45,799.5,123.0,0.2,22.0,646.5,446.43,327.06
2017,5,8,9,0,820.0,125.0,0.2,22.0,692.0,503.78,371.34
2017,5,8,9,15,832.5,127.5,0.15,22.0,731.5,558.25,411.68
2017,5,8,9,30,845.0,130.0,0.1,22.0,771.0,612.54,450.46
2017,5,8,9,45,853.5,132.5,0.1,22.5,804.5,663.87,485.44
2017,5,8,10,0,862.0,135.0,0.1,23.0,838.0,714.13,518.51
2017,5,8,10,15,868.5,137.0,0.1,23.0,865.5,759.54,548.39
2017,5,8,10,30,875.0,139.0,0.1,23.0,893.0,804.01,575.56
2017,5,8,10,45,877.0,141.5,0.1,23.5,912.5,843.4,598.01
2017,5,8,11,0,879.0,144.0,0.1,24.0,932.0,880.35,618.68
2017,5,8,11,15,881.5,144.5,0.1,24.0,945.0,913.29,637.88
2017,5,8,11,30,884.0,145.0,0.1,24.0,958.0,943.52,655.38
2017,5,8,11,45,882.0,147.5,0.15,24.5,963.0,968.66,669.28
2017,5,8,12,0,880.0,150.0,0.2,25.0,968.0,990.68,681.49
2017,5,8,12,15,879.0,149.5,0.2,25.0,965.5,1007.57,691.12
2017,5,8,12,30,878.0,149.0,0.2,25.0,963.0,1021.18,698.96
2017,5,8,12,45,878.5,147.0,0.2,25.0,954.5,1031.47,704.99
2017,5,8,13,0,879.0,145.0,0.2,25.0,946.0,1038.37,709.18
2017,5,8,13,15,874.5,144.0,0.2,25.0,929.0,1037.81,709.18
2017,5,8,13,30,870.0,143.0,0.2,25.0,912.0,1033.78,707.4
2017,5,8,13,45,855.5,146.0,0.25,25.0,886.0,1029.98,706.99
2017,5,8,14,0,841.0,149.0,0.3,25.0,860.0,1013.59,699.28
2017,5,8,14,15,832.5,147.0,0.3,24.5,829.5,994.62,690.52
2017,5,8,14,30,824.0,145.0,0.3,24.0,799.0,972.55,679.91
2017,5,8,14,45,811.0,143.0,0.3,24.0,762.5,943.27,663.61
2017,5,8,15,0,798.0,141.0,0.3,24.0,726.0,911.4,645.73
2017,5,8,15,15,783.0,137.5,0.3,23.5,684.5,873.73,625.3
2017,5,8,15,30,768.0,134.0,0.3,23.0,643.0,834.03,603.33
2017,5,8,15,45,760.5,125.5,0.35,23.0,600.0,797.2,582.59
2017,5,8,16,0,753.0,117.0,0.4,23.0,557.0,754.2,557.34
2017,5,8,16,15,728.5,112.5,0.4,23.0,508.0,701.05,523.96
2017,5,8,16,30,704.0,108.0,0.4,23.0,459.0,647.66,489.39
2017,5,8,16,45,689.5,98.0,0.4,23.0,411.5,594.84,453.45
2017,5,8,17,0,675.0,88.0,0.4,23.0,364.0,541.53,415.87
2017,5,8,17,15,633.0,82.0,0.45,22.0,313.0,476.68,370.05
2017,5,8,17,30,591.0,76.0,0.5,21.0,262.0,414.63,324.05
2017,5,8,17,45,534.0,68.0,0.55,20.5,213.0,346.37,270.45
2017,5,8,18,0,477.0,60.0,0.6,20.0,164.0,283.27,218.71
2017,5,8,18,15,386.0,50.0,0.65,19.0,119.5,211.18,159.06
2017,5,8,18,30,295.0,40.0,0.7,18.0,75.0,148.21,105.55
2017,5,8,18,45,163.5,25.5,0.8,17.0,43.5,79.18,39.73
2017,5,8,19,0,32.0,11.0,0.9,16.0,12.0,16.73,0.0
2017,5,8,19,15,16.0,5.5,0.85,15.5,6.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,9,5,15,70.5,12.0,0.9,13.5,16.5,11.44,0.0
2017,5,9,5,30,141.0,24.0,0.8,14.0,33.0,18.91,4.79
2017,5,9,5,45,256.5,37.5,0.7,15.0,72.0,29.09,19.09
2017,5,9,6,0,372.0,51.0,0.6,16.0,111.0,40.07,29.43
2017,5,9,6,15,449.5,60.5,0.5,16.5,158.5,45.71,34.78
2017,5,9,6,30,527.0,70.0,0.4,17.0,206.0,51.08,39.66
2017,5,9,6,45,581.0,77.0,0.35,18.0,257.5,54.0,42.11
2017,5,9,7,0,635.0,84.0,0.3,19.0,309.0,66.4,43.45
2017,5,9,7,15,672.5,89.5,0.3,19.5,361.0,113.6,63.8
2017,5,9,7,30,710.0,95.0,0.3,20.0,413.0,165.37,98.75
2017,5,9,7,45,737.5,100.0,0.3,20.5,463.5,219.19,141.26
2017,5,9,8,0,765.0,105.0,0.3,21.0,514.0,280.06,191.36
2017,5,9,8,15,785.5,108.5,0.25,22.0,562.5,335.77,237.13
2017,5,9,8,30,806.0,112.0,0.2,23.0,611.0,393.2,282.97
2017,5,9,8,45,822.0,115.0,0.2,24.0,655.0,449.73,326.8
2017,5,9,9,0,838.0,118.0,0.2,25.0,699.0,506.93,369.28
2017,5,9,9,15,850.0,120.5,0.2,25.5,738.5,561.98,409.24
2017,5,9,9,30,862.0,123.0,0.2,26.0,778.0,616.75,447.46
2017,5,9,9,45,873.5,123.5,0.2,27.0,813.0,669.15,481.78
2017,5,9,10,0,885.0,124.0,0.2,28.0,848.0,719.63,513.52
2017,5,9,10,15,891.5,125.5,0.2,28.0,875.5,766.24,543.19
2017,5,9,10,30,898.0,127.0,0.2,28.0,903.0,811.05,570.04
2017,5,9,10,45,900.0,129.5,0.2,28.0,923.0,851.18,593.65
2017,5,9,11,0,902.0,132.0,0.2,28.0,943.0,888.81,615.54
2017,5,9,11,15,904.5,133.0,0.2,27.5,956.0,922.81,636.33
2017,5,9,11,30,907.0,134.0,0.2,27.0,969.0,954.04,655.46
2017,5,9,11,45,903.5,137.0,0.2,27.0,973.5,978.73,669.4
2017,5,9,12,0,900.0,140.0,0.2,27.0,978.0,1000.17,681.52
2017,5,9,12,15,898.5,140.0,0.2,27.0,975.5,1017.3,691.19
2017,5,9,12,30,897.0,140.0,0.2,27.0,973.0,1031.08,699.04
2017,5,9,12,45,893.0,140.0,0.25,27.0,962.5,1038.98,704.68
2017,5,9,13,0,889.0,140.0,0.3,27.0,952.0,1043.4,708.57
2017,5,9,13,15,884.5,139.5,0.3,27.0,935.0,1043.31,708.9
2017,5,9,13,30,880.0,139.0,0.3,27.0,918.0,1039.75,707.39
2017,5,9,13,45,870.5,139.0,0.3,27.0,893.0,1028.25,701.41
2017,5,9,14,0,861.0,139.0,0.3,27.0,868.0,1013.45,693.71
2017,5,9,14,15,852.5,137.5,0.3,27.0,837.5,1003.93,689.25
2017,5,9,14,30,844.0,136.0,0.3,27.0,807.0,982.08,677.48
2017,5,9,14,45,829.5,135.0,0.3,27.0,770.0,952.1,661.0
2017,5,9,15,0,815.0,134.0,0.3,27.0,733.0,919.55,642.99
2017,5,9,15,15,800.5,131.0,0.3,27.0,691.5,882.46,622.06
2017,5,9,15,30,786.0,128.0,0.3,27.0,650.0,843.26,599.63
2017,5,9,15,45,767.5,124.0,0.35,27.0,604.5,797.76,573.76
2017,5,9,16,0,749.0,120.0,0.4,27.0,559.0,754.58,548.91
2017,5,9,16,15,724.5,115.5,0.4,26.0,510.5,701.59,518.19
2017,5,9,16,30,700.0,111.0,0.4,25.0,462.0,648.38,485.91
2017,5,9,16,45,670.5,104.5,0.4,24.5,411.5,589.61,446.8
2017,5,9,17,0,641.0,98.0,0.4,24.0,361.0,531.76,406.87
2017,5,9,17,15,597.5,91.5,0.4,23.0,310.5,467.02,360.88
2017,5,9,17,30,554.0,85.0,0.4,22.0,260.0,405.22,315.01
2017,5,9,17,45,498.0,75.5,0.45,21.0,211.5,337.58,262.88
2017,5,9,18,0,442.0,66.0,0.5,20.0,163.0,275.04,212.4
2017,5,9,18,15,353.5,54.5,0.55,19.0,119.0,202.74,152.95
2017,5,9,18,30,265.0,43.0,0.6,18.0,75.0,142.6,102.13
2017,5,9,18,45,150.5,27.0,0.65,17.5,43.5,78.26,41.64
2017,5,9,19,0,36.0,11.0,0.7,17.0,12.0,17.55,0.0
2017,5,9,19,15,18.0,5.5,0.7,16.5,6.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,10,5,15,80.0,12.5,0.55,13.5,18.0,11.91,0.0
2017,5,10,5,30,160.0,25.0,0.5,14.0,36.0,19.69,6.36
2017,5,10,5,45,273.0,37.5,0.5,14.5,75.0,29.04,19.21
2017,5,10,6,0,386.0,50.0,0.5,15.0,114.0,38.94,28.62
2017,5,10,6,15,459.5,59.5,0.45,15.5,161.0,44.64,34.01
2017,5,10,6,30,533.0,69.0,0.4,16.0,208.0,50.04,38.92
2017,5,10,6,45,505.5,85.0,0.4,16.5,239.5,60.34,47.96
2017,5,10,7,0,478.0,101.0,0.4,17.0,271.0,78.74,55.13
2017,5,10,7,15,425.5,130.5,0.35,17.5,299.5,128.38,85.33
2017,5,10,7,30,373.0,160.0,0.3,18.0,328.0,172.75,119.87
2017,5,10,7,45,366.0,183.5,0.3,18.5,364.0,220.01,157.65
2017,5,10,8,0,359.0,207.0,0.3,19.0,400.0,261.8,191.67
2017,5,10,8,15,379.5,223.5,0.3,19.0,444.0,305.97,226.94
2017,5,10,8,30,400.0,240.0,0.3,19.0,488.0,352.38,263.51
2017,5,10,8,45,609.0,180.5,0.3,19.5,589.0,414.44,309.41
2017,5,10,9,0,818.0,121.0,0.3,20.0,690.0,500.87,373.55
2017,5,10,9,15,830.0,123.5,0.3,20.0,729.0,554.82,414.1
2017,5,10,9,30,842.0,126.0,0.3,20.0,768.0,608.53,453.46
2017,5,10,9,45,856.0,125.0,0.3,20.5,802.5,660.08,489.24
2017,5,10,10,0,870.0,124.0,0.3,21.0,837.0,710.03,522.78
2017,5,10,10,15,876.5,125.5,0.3,21.0,864.5,755.91,553.03
2017,5,10,10,30,883.0,127.0,0.3,21.0,892.0,800.03,580.41
2017,5,10,10,45,884.5,130.0,0.35,21.0,911.5,839.57,605.42
2017,5,10,11,0,886.0,133.0,0.4,21.0,931.0,876.64,628.79
2017,5,10,11,15,733.5,236.0,0.4,21.0,903.5,881.46,630.84
2017,5,10,11,30,581.0,339.0,0.4,21.0,876.0,868.11,617.75
2017,5,10,11,45,735.0,239.5,0.4,21.0,922.5,934.58,663.65
2017,5,10,12,0,889.0,140.0,0.4,21.0,969.0,989.83,696.39
2017,5,10,12,15,889.0,140.0,0.4,20.5,968.0,1008.17,707.94
2017,5,10,12,30,889.0,140.0,0.4,20.0,967.0,1023.27,718.22
2017,5,10,12,45,889.5,138.0,0.45,20.0,958.5,1033.53,725.59
2017,5,10,13,0,890.0,136.0,0.5,20.0,950.0,1040.37,731.1
2017,5,10,13,15,747.0,221.0,0.5,19.5,896.0,1005.47,711.59
2017,5,10,13,30,604.0,306.0,0.5,19.0,842.0,948.99,676.63
2017,5,10,13,45,734.5,221.5,0.5,19.0,856.0,994.88,709.17
2017,5,10,14,0,865.0,137.0,0.5,19.0,870.0,1015.34,721.83
2017,5,10,14,15,857.0,135.0,0.5,18.5,840.0,1005.6,717.81
2017,5,10,14,30,849.0,133.0,0.5,18.0,810.0,983.62,706.77
2017,5,10,14,45,833.5,133.0,0.5,18.0,772.5,953.71,689.59
2017,5,10,15,0,818.0,133.0,0.5,18.0,735.0,921.26,670.83
2017,5,10,15,15,803.5,130.0,0.5,17.5,693.5,884.12,650.13
2017,5,10,15,30,789.0,127.0,0.5,17.0,652.0,844.87,627.79
2017,5,10,15,45,770.5,123.0,0.5,17.0,606.5,799.3,599.73
2017,5,10,16,0,752.0,119.0,0.5,17.0,561.0,755.94,572.78
2017,5,10,16,15,727.5,114.5,0.45,16.5,512.0,702.87,538.81
2017,5,10,16,30,703.0,110.0,0.4,16.0,463.0,649.58,503.6
2017,5,10,16,45,673.0,103.5,0.4,15.5,412.5,590.38,462.8
2017,5,10,17,0,643.0,97.0,0.4,15.0,362.0,532.14,421.2
2017,5,10,17,15,599.5,90.5,0.4,14.5,311.5,467.34,372.88
2017,5,10,17,30,556.0,84.0,0.4,14.0,261.0,405.5,324.89
2017,5,10,17,45,495.0,75.5,0.4,13.5,212.0,336.46,269.34
2017,5,10,18,0,434.0,67.0,0.4,13.0,163.0,272.99,216.3
2017,5,10,18,15,346.5,55.0,0.35,12.5,119.5,200.88,155.16
2017,5,10,18,30,259.0,43.0,0.3,12.0,76.0,140.74,103.19
2017,5,10,18,45,149.0,27.5,0.3,11.5,44.5,78.99,45.1
2017,5,10,19,0,39.0,12.0,0.3,11.0,13.0,19.13,0.0
2017,5,10,19,15,19.5,6.0,0.3,11.0,6.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,5.5,0.3,11.0,5.5,5.24,0.0
2017,5,11,5,30,0.0,11.0,0.3,11.0,11.0,10.19,1.12
2017,5,11,5,45,0.0,23.5,0.35,11.5,23.5,21.81,13.33
2017,5,11,6,0,0.0,36.0,0.4,12.0,36.0,33.44,24.18
2017,5,11,6,15,0.0,51.0,0.4,12.0,51.0,47.08,36.74
2017,5,11,6,30,0.0,66.0,0.4,12.0,66.0,60.37,48.83
2017,5,11,6,45,0.0,82.0,0.4,12.0,82.0,74.37,61.32
2017,5,11,7,0,0.0,98.0,0.4,12.0,98.0,88.39,70.16
2017,5,11,7,15,3.5,124.5,0.4,12.0,126.0,111.58,89.25
2017,5,11,7,30,7.0,151.0,0.4,12.0,154.0,135.49,108.49
2017,5,11,7,45,3.5,127.0,0.4,12.0,128.5,116.62,92.64
2017,5,11,8,0,0.0,103.0,0.4,12.0,103.0,95.45,75.02
2017,5,11,8,15,2.0,141.0,0.4,12.0,142.5,130.11,103.36
2017,5,11,8,30,4.0,179.0,0.4,12.0,182.0,165.0,131.18
2017,5,11,8,45,8.0,203.0,0.4,12.5,209.0,188.88,149.48
2017,5,11,9,0,12.0,227.0,0.4,13.0,236.0,213.39,168.09
2017,5,11,9,15,17.5,254.5,0.4,13.0,268.0,242.43,190.31
2017,5,11,9,30,23.0,282.0,0.4,13.0,300.0,272.26,212.88
2017,5,11,9,45,43.0,327.0,0.4,13.0,362.0,326.69,254.06
2017,5,11,10,0,63.0,372.0,0.4,13.0,424.0,385.34,297.41
2017,5,11,10,15,50.5,368.0,0.4,13.0,411.0,378.32,291.14
2017,5,11,10,30,38.0,364.0,0.4,13.0,398.0,369.79,284.34
2017,5,11,10,45,22.5,273.5,0.45,13.0,293.5,276.13,214.01
2017,5,11,11,0,7.0,183.0,0.5,13.0,189.0,177.19,137.72
2017,5,11,11,15,6.5,178.0,0.5,13.0,184.0,172.53,134.45
2017,5,11,11,30,6.0,173.0,0.5,13.0,179.0,167.78,130.65
2017,5,11,11,45,6.5,174.0,0.5,13.0,180.5,169.54,132.06
2017,5,11,12,0,7.0,175.0,0.5,13.0,182.0,171.3,133.45
2017,5,11,12,15,9.0,203.0,0.5,13.0,211.5,200.25,156.22
2017,5,11,12,30,11.0,231.0,0.5,13.0,241.0,229.48,178.86
2017,5,11,12,45,13.0,260.5,0.5,13.0,273.0,260.45,202.61
2017,5,11,13,0,15.0,290.0,0.5,13.0,305.0,291.76,226.39
2017,5,11,13,15,7.5,205.0,0.5,13.0,212.5,201.83,156.97
2017,5,11,13,30,0.0,120.0,0.5,13.0,120.0,112.72,86.64
2017,5,11,13,45,19.5,238.5,0.5,13.5,255.5,255.64,200.32
2017,5,11,14,0,39.0,357.0,0.5,14.0,391.0,399.41,307.67
2017,5,11,14,15,25.5,300.5,0.5,14.0,322.0,327.23,252.79
2017,5,11,14,30,12.0,244.0,0.5,14.0,253.0,245.6,191.17
2017,5,11,14,45,252.5,253.0,0.5,14.5,439.5,518.19,404.02
2017,5,11,15,0,493.0,262.0,0.5,15.0,626.0,759.93,574.43
2017,5,11,15,15,262.0,261.5,0.5,14.5,454.0,526.12,405.04
2017,5,11,15,30,31.0,261.0,0.5,14.0,282.0,293.25,228.74
2017,5,11,15,45,164.5,253.5,0.5,14.0,352.5,409.31,323.74
2017,5,11,16,0,298.0,246.0,0.5,14.0,423.0,515.35,405.1
2017,5,11,16,15,509.0,176.5,0.5,13.5,447.0,599.77,471.84
2017,5,11,16,30,720.0,107.0,0.5,13.0,471.0,658.59,518.64
2017,5,11,16,45,423.0,138.5,0.55,13.0,347.0,455.15,364.78
2017,5,11,17,0,126.0,170.0,0.6,13.0,223.0,264.79,214.25
2017,5,11,17,15,361.0,124.5,0.55,12.5,246.5,362.58,296.37
2017,5,11,17,30,596.0,79.0,0.5,12.0,270.0,421.54,341.69
2017,5,11,17,45,546.5,70.0,0.5,12.0,221.5,355.47,286.21
2017,5,11,18,0,497.0,61.0,0.5,12.0,173.0,293.78,233.59
2017,5,11,18,15,408.5,51.5,0.5,11.5,128.0,221.9,172.16
2017,5,11,18,30,320.0,42.0,0.5,11.0,83.0,159.44,117.63
2017,5,11,18,45,195.5,28.0,0.5,10.5,49.5,91.96,54.79
2017,5,11,19,0,71.0,14.0,0.5,10.0,16.0,27.42,0.0
2017,5,11,19,15,35.5,7.0,0.5,9.5,8.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,12,5,15,71.0,14.5,0.5,8.0,20.0,13.82,0.0
2017,5,12,5,30,142.0,29.0,0.5,8.0,40.0,22.87,10.51
2017,5,12,5,45,272.0,41.0,0.55,8.5,80.5,31.73,22.27
2017,5,12,6,0,402.0,53.0,0.6,9.0,121.0,41.43,31.66
2017,5,12,6,15,478.0,62.0,0.6,9.0,169.5,46.57,36.73
2017,5,12,6,30,554.0,71.0,0.6,9.0,218.0,51.48,41.37
2017,5,12,6,45,616.0,75.5,0.6,9.5,271.0,52.37,42.13
2017,5,12,7,0,678.0,80.0,0.6,10.0,324.0,67.38,42.88
2017,5,12,7,15,713.5,84.5,0.6,10.5,376.5,116.13,65.94
2017,5,12,7,30,749.0,89.0,0.6,11.0,429.0,173.61,107.52
2017,5,12,7,45,515.5,156.0,0.6,11.5,402.5,224.42,160.06
2017,5,12,8,0,282.0,223.0,0.6,12.0,376.0,255.46,195.12
2017,5,12,8,15,565.0,162.0,0.6,12.0,503.0,311.28,234.26
2017,5,12,8,30,848.0,101.0,0.6,12.0,630.0,401.75,303.7
2017,5,12,8,45,694.0,163.5,0.6,12.5,617.0,436.95,335.44
2017,5,12,9,0,540.0,226.0,0.6,13.0,604.0,457.78,353.58
2017,5,12,9,15,721.5,167.5,0.6,13.0,702.0,535.45,413.84
2017,5,12,9,30,903.0,109.0,0.6,13.0,800.0,631.27,485.86
2017,5,12,9,45,612.0,242.5,0.6,13.5,720.0,611.81,467.88
2017,5,12,10,0,321.0,376.0,0.6,14.0,640.0,565.07,429.54
2017,5,12,10,15,254.0,403.5,0.6,14.0,617.0,560.33,425.43
2017,5,12,10,30,187.0,431.0,0.6,14.0,594.0,547.89,414.96
2017,5,12,10,45,165.0,442.0,0.6,14.5,588.5,552.04,416.55
2017,5,12,11,0,143.0,453.0,0.6,15.0,583.0,554.22,416.47
2017,5,12,11,15,296.5,419.0,0.6,15.0,692.5,669.51,500.7
2017,5,12,11,30,450.0,385.0,0.6,15.0,802.0,793.62,586.56
2017,5,12,11,45,265.0,418.5,0.6,15.0,664.5,665.72,494.37
2017,5,12,12,0,80.0,452.0,0.6,15.0,527.0,517.71,387.43
2017,5,12,12,15,272.5,421.0,0.6,15.0,675.5,695.36,518.39
2017,5,12,12,30,465.0,390.0,0.6,15.0,824.0,869.93,636.82
2017,5,12,12,45,460.0,384.5,0.65,15.0,810.5,868.98,634.75
2017,5,12,13,0,455.0,379.0,0.7,15.0,797.0,865.71,633.91
2017,5,12,13,15,334.0,411.0,0.7,14.5,715.0,772.25,570.6
2017,5,12,13,30,213.0,443.0,0.7,14.0,633.0,674.94,503.69
2017,5,12,13,45,290.5,410.5,0.7,14.0,662.0,732.57,547.27
2017,5,12,14,0,368.0,378.0,0.7,14.0,691.0,775.25,578.51
2017,5,12,14,15,352.0,368.5,0.7,14.0,659.5,747.18,559.46
2017,5,12,14,30,336.0,359.0,0.7,14.0,628.0,717.96,540.46
2017,5,12,14,45,179.5,317.0,0.7,14.0,460.5,505.72,388.99
2017,5,12,15,0,23.0,275.0,0.7,14.0,293.0,287.95,224.27
2017,5,12,15,15,143.5,286.5,0.7,13.5,384.5,434.1,341.76
2017,5,12,15,30,264.0,298.0,0.7,13.0,476.0,561.7,438.59
2017,5,12,15,45,165.0,274.5,0.75,13.0,383.5,433.03,341.4
2017,5,12,16,0,66.0,251.0,0.8,13.0,291.0,311.69,248.06
2017,5,12,16,15,156.5,230.5,0.8,12.5,313.5,368.11,296.54
2017,5,12,16,30,247.0,210.0,0.8,12.0,336.0,415.93,336.26
2017,5,12,16,45,478.5,148.5,0.8,12.0,359.5,504.07,408.09
2017,5,12,17,0,710.0,87.0,0.8,12.0,383.0,563.49,454.95
2017,5,12,17,15,669.5,81.5,0.75,11.5,331.0,498.48,403.88
2017,5,12,17,30,629.0,76.0,0.7,11.0,279.0,436.03,354.29
2017,5,12,17,45,568.0,69.5,0.7,10.5,228.5,365.55,296.69
2017,5,12,18,0,507.0,63.0,0.7,10.0,178.0,300.51,241.38
2017,5,12,18,15,417.5,53.0,0.7,9.5,132.0,227.09,178.09
2017,5,12,18,30,328.0,43.0,0.7,9.0,86.0,163.2,121.87
2017,5,12,18,45,199.5,29.5,0.7,9.0,52.0,95.43,59.11
2017,5,12,19,0,71.0,16.0,0.7,9.0,18.0,29.41,0.0
2017,5,12,19,15,35.5,8.0,0.7,8.5,9.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,5,15,102.5,14.0,0.6,7.0,22.0,13.34,0.0
2017,5,13,5,30,205.0,28.0,0.6,7.0,44.0,22.04,10.62
2017,5,13,5,45,326.5,39.0,0.6,7.5,85.5,30.96,21.75
2017,5,13,6,0,448.0,50.0,0.6,8.0,127.0,38.51,29.2
2017,5,13,6,15,521.0,58.0,0.6,8.5,176.5,42.93,33.53
2017,5,13,6,30,594.0,66.0,0.6,9.0,226.0,47.16,37.47
2017,5,13,6,45,644.5,72.0,0.6,9.5,278.0,49.49,39.54
2017,5,13,7,0,695.0,78.0,0.6,10.0,330.0,67.26,41.83
2017,5,13,7,15,729.0,82.5,0.55,10.5,382.5,116.86,65.7
2017,5,13,7,30,763.0,87.0,0.5,11.0,435.0,174.86,107.83
2017,5,13,7,45,786.0,91.5,0.5,11.5,486.0,229.9,153.56
2017,5,13,8,0,809.0,96.0,0.5,12.0,537.0,287.39,203.38
2017,5,13,8,15,827.5,99.5,0.5,12.5,585.0,344.78,253.3
2017,5,13,8,30,846.0,103.0,0.5,13.0,633.0,403.59,303.23
2017,5,13,8,45,858.5,106.0,0.5,13.5,676.5,460.55,350.23
2017,5,13,9,0,871.0,109.0,0.5,14.0,720.0,520.39,397.49
2017,5,13,9,15,655.0,204.0,0.5,14.0,678.0,532.72,408.04
2017,5,13,9,30,439.0,299.0,0.5,14.0,636.0,526.25,402.74
2017,5,13,9,45,667.0,212.0,0.5,14.5,749.5,619.6,472.81
2017,5,13,10,0,895.0,125.0,0.5,15.0,863.0,729.38,551.48
2017,5,13,10,15,901.0,126.5,0.5,15.0,890.5,775.82,581.85
2017,5,13,10,30,907.0,128.0,0.5,15.0,918.0,820.41,610.19
2017,5,13,10,45,910.0,129.5,0.5,15.5,938.0,860.52,634.09
2017,5,13,11,0,913.0,131.0,0.5,16.0,958.0,898.18,656.1
2017,5,13,11,15,915.5,132.0,0.5,16.0,971.0,932.32,676.87
2017,5,13,11,30,918.0,133.0,0.5,16.0,984.0,963.67,695.79
2017,5,13,11,45,916.5,134.5,0.55,16.0,989.0,988.87,711.96
2017,5,13,12,0,915.0,136.0,0.6,16.0,994.0,1010.86,726.29
2017,5,13,12,15,914.5,136.0,0.6,16.0,992.0,1029.08,737.21
2017,5,13,12,30,914.0,136.0,0.6,16.0,990.0,1043.95,746.19
2017,5,13,12,45,914.0,134.0,0.6,16.0,981.0,1053.91,752.28
2017,5,13,13,0,914.0,132.0,0.6,16.0,972.0,1060.35,756.41
2017,5,13,13,15,910.0,131.5,0.6,16.0,955.5,1060.75,757.01
2017,5,13,13,30,906.0,131.0,0.6,16.0,939.0,1057.59,755.66
2017,5,13,13,45,543.5,276.5,0.6,16.0,758.0,856.53,626.73
2017,5,13,14,0,181.0,422.0,0.6,16.0,577.0,623.08,462.56
2017,5,13,14,15,529.5,273.0,0.6,15.5,703.0,832.07,619.47
2017,5,13,14,30,878.0,124.0,0.6,15.0,829.0,993.39,725.9
2017,5,13,14,45,866.5,123.0,0.65,15.0,792.0,965.86,708.07
2017,5,13,15,0,855.0,122.0,0.7,15.0,755.0,943.45,696.55
2017,5,13,15,15,841.0,119.0,0.7,14.5,713.5,905.87,675.16
2017,5,13,15,30,827.0,116.0,0.7,14.0,672.0,866.06,652.19
2017,5,13,15,45,807.0,113.5,0.7,14.0,625.5,819.79,623.31
2017,5,13,16,0,787.0,111.0,0.7,14.0,579.0,772.2,593.12
2017,5,13,16,15,764.0,107.0,0.7,13.5,530.0,719.62,559.89
2017,5,13,16,30,741.0,103.0,0.7,13.0,481.0,669.53,527.61
2017,5,13,16,45,708.0,99.0,0.7,13.0,429.5,609.63,484.72
2017,5,13,17,0,675.0,95.0,0.7,13.0,378.0,550.84,441.22
2017,5,13,17,15,633.0,89.0,0.7,12.5,326.5,486.01,392.31
2017,5,13,17,30,591.0,83.0,0.7,12.0,275.0,423.93,343.58
2017,5,13,17,45,529.0,75.5,0.7,12.0,225.0,353.7,285.91
2017,5,13,18,0,467.0,68.0,0.7,12.0,175.0,289.03,230.94
2017,5,13,18,15,380.0,57.0,0.7,11.5,130.0,216.03,168.63
2017,5,13,18,30,293.0,46.0,0.7,11.0,85.0,155.08,115.52
2017,5,13,18,45,173.5,31.0,0.7,10.5,51.5,91.08,57.6
2017,5,13,19,0,54.0,16.0,0.7,10.0,18.0,26.07,0.0
2017,5,13,19,15,27.0,8.0,0.7,9.5,9.0,11.59,0.0
2017,5,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,14,5,15,93.0,14.5,0.5,7.5,21.5,13.82,0.0
2017,5,14,5,30,186.0,29.0,0.5,8.0,43.0,22.79,11.66
2017,5,14,5,45,296.5,40.5,0.5,8.5,83.0,31.24,21.97
2017,5,14,6,0,407.0,52.0,0.5,9.0,123.0,40.14,30.57
2017,5,14,6,15,478.5,60.5,0.45,9.5,170.5,44.9,35.19
2017,5,14,6,30,550.0,69.0,0.4,10.0,218.0,49.44,39.39
2017,5,14,6,45,602.0,75.0,0.4,11.0,269.0,51.64,41.23
2017,5,14,7,0,654.0,81.0,0.4,12.0,320.0,69.61,43.51
2017,5,14,7,15,689.5,86.0,0.4,12.5,371.5,117.33,66.85
2017,5,14,7,30,725.0,91.0,0.4,13.0,423.0,169.32,104.03
2017,5,14,7,45,752.0,95.0,0.4,13.5,473.5,227.03,151.39
2017,5,14,8,0,779.0,99.0,0.4,14.0,524.0,283.1,199.3
2017,5,14,8,15,799.0,102.0,0.35,14.0,572.0,338.77,247.44
2017,5,14,8,30,819.0,105.0,0.3,14.0,620.0,396.05,295.81
2017,5,14,8,45,832.5,109.0,0.3,14.5,663.5,452.78,342.07
2017,5,14,9,0,846.0,113.0,0.3,15.0,707.0,509.9,386.85
2017,5,14,9,15,857.5,115.0,0.3,15.0,746.5,566.24,430.11
2017,5,14,9,30,869.0,117.0,0.3,15.0,786.0,619.61,469.86
2017,5,14,9,45,870.5,123.5,0.3,15.5,818.0,669.98,505.21
2017,5,14,10,0,872.0,130.0,0.3,16.0,850.0,718.59,538.12
2017,5,14,10,15,878.5,131.5,0.3,16.0,877.5,764.38,568.85
2017,5,14,10,30,885.0,133.0,0.3,16.0,905.0,808.4,596.6
2017,5,14,10,45,890.5,134.0,0.3,16.5,926.0,849.2,620.76
2017,5,14,11,0,896.0,135.0,0.3,17.0,947.0,887.78,643.16
2017,5,14,11,15,670.0,262.5,0.3,17.0,874.5,851.29,617.36
2017,5,14,11,30,444.0,390.0,0.3,17.0,802.0,792.62,573.54
2017,5,14,11,45,269.5,426.5,0.3,17.0,677.0,677.36,494.3
2017,5,14,12,0,95.0,463.0,0.3,17.0,552.0,542.64,399.11
2017,5,14,12,15,499.5,299.0,0.3,17.0,767.0,801.2,587.48
2017,5,14,12,30,904.0,135.0,0.3,17.0,982.0,1033.07,733.5
2017,5,14,12,45,706.0,254.0,0.35,17.0,911.5,983.85,700.58
2017,5,14,13,0,508.0,373.0,0.4,17.0,841.0,912.46,652.41
2017,5,14,13,15,524.5,350.5,0.4,16.5,826.5,911.45,655.42
2017,5,14,13,30,541.0,328.0,0.4,16.0,812.0,907.68,655.65
2017,5,14,13,45,270.5,213.0,0.45,16.0,455.0,513.96,390.04
2017,5,14,14,0,0.0,98.0,0.5,16.0,98.0,91.75,68.22
2017,5,14,14,15,55.5,242.0,0.5,15.5,287.0,295.39,231.39
2017,5,14,14,30,111.0,386.0,0.5,15.0,476.0,502.51,384.34
2017,5,14,14,45,473.5,256.0,0.5,15.0,611.5,744.79,563.24
2017,5,14,15,0,836.0,126.0,0.5,15.0,747.0,930.31,687.36
2017,5,14,15,15,822.5,123.0,0.5,15.0,706.0,893.71,662.01
2017,5,14,15,30,809.0,120.0,0.5,15.0,665.0,854.91,638.65
2017,5,14,15,45,795.0,115.0,0.55,15.0,620.0,811.51,612.85
2017,5,14,16,0,781.0,110.0,0.6,15.0,575.0,766.43,585.38
2017,5,14,16,15,758.0,106.0,0.6,14.5,526.5,714.13,552.51
2017,5,14,16,30,735.0,102.0,0.6,14.0,478.0,664.23,520.55
2017,5,14,16,45,708.5,96.5,0.6,14.0,428.0,607.32,480.21
2017,5,14,17,0,682.0,91.0,0.6,14.0,378.0,550.97,438.88
2017,5,14,17,15,641.5,85.0,0.6,13.5,327.0,486.76,390.77
2017,5,14,17,30,601.0,79.0,0.6,13.0,276.0,425.16,342.75
2017,5,14,17,45,543.0,72.0,0.6,12.5,226.5,356.98,287.58
2017,5,14,18,0,485.0,65.0,0.6,12.0,177.0,293.96,234.55
2017,5,14,18,15,400.0,55.0,0.6,11.5,132.5,223.31,174.19
2017,5,14,18,30,315.0,45.0,0.6,11.0,88.0,160.88,119.86
2017,5,14,18,45,191.5,31.0,0.6,11.0,54.0,95.59,61.38
2017,5,14,19,0,68.0,17.0,0.6,11.0,20.0,34.12,0.0
2017,5,14,19,15,34.0,8.5,0.6,10.5,10.0,13.13,0.0
2017,5,14,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,5,15,101.5,14.5,0.65,7.5,22.5,13.82,0.0
2017,5,15,5,30,203.0,29.0,0.6,8.0,45.0,22.76,12.05
2017,5,15,5,45,311.0,40.5,0.6,9.0,85.5,32.06,22.69
2017,5,15,6,0,419.0,52.0,0.6,10.0,126.0,40.0,30.33
2017,5,15,6,15,490.0,60.5,0.6,10.5,174.0,44.78,34.93
2017,5,15,6,30,561.0,69.0,0.6,11.0,222.0,49.32,39.12
2017,5,15,6,45,609.5,75.0,0.6,12.0,273.0,51.53,40.95
2017,5,15,7,0,658.0,81.0,0.6,13.0,324.0,70.63,43.55
2017,5,15,7,15,693.0,86.5,0.55,13.5,375.5,118.91,67.61
2017,5,15,7,30,728.0,92.0,0.5,14.0,427.0,171.42,105.29
2017,5,15,7,45,754.0,96.0,0.5,14.5,477.5,229.12,152.64
2017,5,15,8,0,780.0,100.0,0.5,15.0,528.0,285.02,200.39
2017,5,15,8,15,799.5,103.5,0.5,15.5,575.5,340.98,248.43
2017,5,15,8,30,819.0,107.0,0.5,16.0,623.0,398.5,296.64
2017,5,15,8,45,835.0,109.5,0.5,16.5,667.5,454.93,342.57
2017,5,15,9,0,851.0,112.0,0.5,17.0,712.0,512.0,387.27
2017,5,15,9,15,862.5,114.5,0.5,17.0,751.5,569.01,430.98
2017,5,15,9,30,874.0,117.0,0.5,17.0,791.0,623.01,471.14
2017,5,15,9,45,884.5,118.0,0.5,17.5,825.5,674.37,507.3
2017,5,15,10,0,895.0,119.0,0.5,18.0,860.0,724.71,541.55
2017,5,15,10,15,901.5,120.5,0.5,18.0,887.5,771.34,572.38
2017,5,15,10,30,908.0,122.0,0.5,18.0,915.0,816.17,600.61
2017,5,15,10,45,914.0,122.0,0.55,18.0,936.0,857.18,626.96
2017,5,15,11,0,920.0,122.0,0.6,18.0,957.0,895.93,651.73
2017,5,15,11,15,922.5,123.0,0.6,18.0,970.5,930.13,672.48
2017,5,15,11,30,925.0,124.0,0.6,18.0,984.0,961.52,691.39
2017,5,15,11,45,927.5,123.5,0.6,18.5,990.5,988.53,706.19
2017,5,15,12,0,930.0,123.0,0.6,19.0,997.0,1012.45,719.06
