Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,12,15,929.5,123.0,0.6,19.0,995.5,1030.77,729.87
2017,5,15,12,30,929.0,123.0,0.6,19.0,994.0,1045.7,738.77
2017,5,15,12,45,930.5,120.5,0.6,19.0,985.5,1056.63,745.37
2017,5,15,13,0,932.0,118.0,0.6,19.0,977.0,1064.01,750.0
2017,5,15,13,15,928.5,117.0,0.6,18.5,960.5,1064.31,751.94
2017,5,15,13,30,925.0,116.0,0.6,18.0,944.0,1060.99,751.92
2017,5,15,13,45,919.0,115.5,0.65,18.0,920.0,1052.1,748.5
2017,5,15,14,0,913.0,115.0,0.7,18.0,896.0,1039.72,743.09
2017,5,15,14,15,905.5,113.5,0.7,18.0,865.5,1021.4,732.93
2017,5,15,14,30,898.0,112.0,0.7,18.0,835.0,999.81,720.87
2017,5,15,14,45,887.5,110.5,0.7,18.0,798.5,972.26,705.1
2017,5,15,15,0,877.0,109.0,0.7,18.0,762.0,941.89,687.57
2017,5,15,15,15,864.5,106.5,0.7,17.5,721.0,905.96,667.62
2017,5,15,15,30,852.0,104.0,0.7,17.0,680.0,874.47,650.37
2017,5,15,15,45,835.5,101.0,0.7,16.5,634.0,829.86,624.05
2017,5,15,16,0,819.0,98.0,0.7,16.0,588.0,783.63,596.28
2017,5,15,16,15,798.0,95.0,0.7,15.5,539.0,732.63,564.56
2017,5,15,16,30,777.0,92.0,0.7,15.0,490.0,680.94,531.57
2017,5,15,16,45,747.5,88.0,0.75,14.5,439.0,621.95,492.06
2017,5,15,17,0,718.0,84.0,0.8,14.0,388.0,565.93,452.16
2017,5,15,17,15,679.0,79.0,0.75,13.5,336.5,502.1,403.76
2017,5,15,17,30,640.0,74.0,0.7,13.0,285.0,440.66,355.41
2017,5,15,17,45,580.5,68.0,0.7,12.5,234.5,370.96,298.98
2017,5,15,18,0,521.0,62.0,0.7,12.0,184.0,306.52,244.69
2017,5,15,18,15,437.5,53.0,0.7,11.5,138.5,235.56,183.86
2017,5,15,18,30,354.0,44.0,0.7,11.0,93.0,173.36,129.36
2017,5,15,18,45,226.5,31.0,0.7,10.5,57.5,104.58,68.27
2017,5,15,19,0,99.0,18.0,0.7,10.0,22.0,44.27,0.0
2017,5,15,19,15,49.5,9.0,0.7,9.5,11.0,15.94,0.0
2017,5,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,16,5,15,10.0,13.5,0.5,9.0,14.5,12.87,0.0
2017,5,16,5,30,20.0,27.0,0.5,9.0,29.0,24.29,13.56
2017,5,16,5,45,46.0,46.0,0.5,9.5,53.5,38.74,28.57
2017,5,16,6,0,72.0,65.0,0.5,10.0,78.0,53.66,42.55
2017,5,16,6,15,89.5,86.0,0.5,10.5,107.0,69.56,57.13
2017,5,16,6,30,107.0,107.0,0.5,11.0,136.0,85.03,71.0
2017,5,16,6,45,120.0,127.5,0.55,11.5,167.0,99.73,83.86
2017,5,16,7,0,133.0,148.0,0.6,12.0,198.0,119.15,93.5
2017,5,16,7,15,172.5,169.0,0.6,12.0,243.5,149.66,114.01
2017,5,16,7,30,212.0,190.0,0.6,12.0,289.0,185.11,139.97
2017,5,16,7,45,256.5,207.0,0.6,12.0,339.5,218.53,165.37
2017,5,16,8,0,301.0,224.0,0.6,12.0,390.0,262.41,200.12
2017,5,16,8,15,334.0,238.5,0.6,12.0,438.0,305.78,235.12
2017,5,16,8,30,367.0,253.0,0.6,12.0,486.0,352.75,272.78
2017,5,16,8,45,322.5,285.0,0.6,12.5,500.0,384.29,298.17
2017,5,16,9,0,278.0,317.0,0.6,13.0,514.0,411.17,318.8
2017,5,16,9,15,288.5,334.0,0.6,13.0,548.5,450.31,348.46
2017,5,16,9,30,299.0,351.0,0.6,13.0,583.0,490.3,378.04
2017,5,16,9,45,282.5,372.5,0.6,13.0,598.5,517.79,397.64
2017,5,16,10,0,266.0,394.0,0.6,13.0,614.0,543.51,415.61
2017,5,16,10,15,287.0,402.5,0.6,13.0,647.5,583.06,443.87
2017,5,16,10,30,308.0,411.0,0.6,13.0,681.0,623.77,472.4
2017,5,16,10,45,286.5,428.0,0.6,13.0,683.0,639.06,481.89
2017,5,16,11,0,265.0,445.0,0.6,13.0,685.0,652.25,490.08
2017,5,16,11,15,187.0,454.0,0.6,13.0,625.0,602.04,452.99
2017,5,16,11,30,109.0,463.0,0.6,13.0,565.0,544.13,410.49
2017,5,16,11,45,104.0,464.5,0.6,13.5,562.5,546.96,412.17
2017,5,16,12,0,99.0,466.0,0.6,14.0,560.0,549.1,412.71
2017,5,16,12,15,70.0,436.0,0.6,14.0,502.5,495.56,374.07
2017,5,16,12,30,41.0,406.0,0.6,14.0,445.0,440.15,333.98
2017,5,16,12,45,36.5,391.5,0.65,14.0,426.0,423.46,322.72
2017,5,16,13,0,32.0,377.0,0.7,14.0,407.0,406.24,310.61
2017,5,16,13,15,67.0,408.0,0.7,14.0,469.0,475.54,362.65
2017,5,16,13,30,102.0,439.0,0.7,14.0,531.0,545.48,413.31
2017,5,16,13,45,77.0,409.5,0.7,14.0,478.0,490.88,373.32
2017,5,16,14,0,52.0,380.0,0.7,14.0,425.0,435.92,333.66
2017,5,16,14,15,28.5,278.0,0.7,13.5,302.5,306.0,237.89
2017,5,16,14,30,5.0,176.0,0.7,13.0,180.0,171.58,134.15
2017,5,16,14,45,3.0,164.5,0.7,13.0,167.0,158.5,124.43
2017,5,16,15,0,1.0,153.0,0.7,13.0,154.0,145.49,114.19
2017,5,16,15,15,0.5,150.5,0.7,12.5,151.0,142.7,112.43
2017,5,16,15,30,0.0,148.0,0.7,12.0,148.0,139.96,110.69
2017,5,16,15,45,0.0,123.5,0.7,12.0,123.5,116.16,91.53
2017,5,16,16,0,0.0,99.0,0.7,12.0,99.0,92.49,72.3
2017,5,16,16,15,0.0,64.0,0.65,11.5,64.0,59.57,45.1
2017,5,16,16,30,0.0,29.0,0.6,11.0,29.0,26.94,17.56
2017,5,16,16,45,0.0,21.5,0.6,11.0,21.5,19.96,11.64
2017,5,16,17,0,0.0,14.0,0.6,11.0,14.0,12.99,5.64
2017,5,16,17,15,0.0,12.5,0.6,11.0,12.5,11.59,4.46
2017,5,16,17,30,0.0,11.0,0.6,11.0,11.0,10.19,3.26
2017,5,16,17,45,224.0,40.0,0.6,11.0,93.0,160.48,132.85
2017,5,16,18,0,448.0,69.0,0.6,11.0,175.0,283.0,228.56
2017,5,16,18,15,368.0,58.5,0.6,10.5,131.5,213.85,168.02
2017,5,16,18,30,288.0,48.0,0.6,10.0,88.0,156.12,117.56
2017,5,16,18,45,177.5,33.0,0.6,10.0,54.5,94.28,62.78
2017,5,16,19,0,67.0,18.0,0.6,10.0,21.0,35.37,0.0
2017,5,16,19,15,33.5,9.0,0.6,10.0,10.5,13.59,0.0
2017,5,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,5,15,97.0,16.5,0.5,7.0,25.0,13.07,0.0
2017,5,17,5,30,194.0,33.0,0.5,7.0,50.0,25.93,15.34
2017,5,17,5,45,300.5,46.0,0.5,7.5,91.5,35.49,25.99
2017,5,17,6,0,407.0,59.0,0.5,8.0,133.0,46.26,36.29
2017,5,17,6,15,478.5,68.5,0.45,8.5,182.0,51.64,41.47
2017,5,17,6,30,550.0,78.0,0.4,9.0,231.0,56.75,46.18
2017,5,17,6,45,598.5,85.5,0.4,10.0,282.5,59.82,48.76
2017,5,17,7,0,647.0,93.0,0.4,11.0,334.0,81.57,52.39
2017,5,17,7,15,682.5,98.5,0.4,11.5,386.0,129.24,76.79
2017,5,17,7,30,718.0,104.0,0.4,12.0,438.0,181.24,114.42
2017,5,17,7,45,733.0,113.0,0.4,13.0,486.5,236.07,159.75
2017,5,17,8,0,748.0,122.0,0.4,14.0,535.0,292.51,207.74
2017,5,17,8,15,768.0,126.0,0.35,14.0,582.5,347.74,255.02
2017,5,17,8,30,788.0,130.0,0.3,14.0,630.0,408.33,305.33
2017,5,17,8,45,667.5,178.5,0.3,14.5,622.5,440.98,334.04
2017,5,17,9,0,547.0,227.0,0.3,15.0,615.0,463.57,352.89
2017,5,17,9,15,709.5,177.0,0.25,15.5,708.5,539.34,409.27
2017,5,17,9,30,872.0,127.0,0.2,16.0,802.0,630.42,474.6
2017,5,17,9,45,894.5,121.0,0.2,17.0,839.0,684.1,510.62
2017,5,17,10,0,917.0,115.0,0.2,18.0,876.0,736.67,545.07
2017,5,17,10,15,923.5,116.5,0.2,18.0,904.0,784.13,575.64
2017,5,17,10,30,930.0,118.0,0.2,18.0,932.0,829.73,603.86
2017,5,17,10,45,933.0,119.5,0.25,18.5,952.5,870.44,628.29
2017,5,17,11,0,936.0,121.0,0.3,19.0,973.0,908.64,650.99
2017,5,17,11,15,938.5,121.5,0.3,19.0,986.5,942.78,671.24
2017,5,17,11,30,941.0,122.0,0.3,19.0,1000.0,974.07,689.66
2017,5,17,11,45,945.5,120.0,0.3,19.5,1006.5,1001.82,704.52
2017,5,17,12,0,950.0,118.0,0.3,20.0,1013.0,1026.49,717.48
2017,5,17,12,15,949.0,117.5,0.3,20.0,1011.0,1044.1,727.6
2017,5,17,12,30,948.0,117.0,0.3,20.0,1009.0,1058.24,735.82
2017,5,17,12,45,944.5,117.5,0.3,20.5,999.0,1067.36,739.81
2017,5,17,13,0,941.0,118.0,0.3,21.0,989.0,1072.87,741.82
2017,5,17,13,15,937.0,117.0,0.3,21.0,971.5,1072.71,742.08
2017,5,17,13,30,933.0,116.0,0.3,21.0,954.0,1068.9,740.41
2017,5,17,13,45,926.5,115.5,0.35,21.0,929.5,1059.5,736.81
2017,5,17,14,0,920.0,115.0,0.4,21.0,905.0,1046.6,731.32
2017,5,17,14,15,912.5,113.5,0.4,20.5,874.5,1028.24,722.82
2017,5,17,14,30,905.0,112.0,0.4,20.0,844.0,1006.6,712.41
2017,5,17,14,45,895.5,109.5,0.4,20.0,807.5,978.83,696.91
2017,5,17,15,0,886.0,107.0,0.4,20.0,771.0,948.15,679.63
2017,5,17,15,15,873.5,105.0,0.4,19.5,729.0,912.6,660.44
2017,5,17,15,30,861.0,103.0,0.4,19.0,687.0,874.72,639.55
2017,5,17,15,45,845.0,99.5,0.4,19.0,641.0,836.42,616.9
2017,5,17,16,0,829.0,96.0,0.4,19.0,595.0,789.78,588.39
2017,5,17,16,15,808.0,93.0,0.4,18.5,545.5,738.48,557.36
2017,5,17,16,30,787.0,90.0,0.4,18.0,496.0,686.48,525.07
2017,5,17,16,45,757.0,86.0,0.45,18.0,445.0,626.8,485.49
2017,5,17,17,0,727.0,82.0,0.5,18.0,394.0,567.85,443.89
2017,5,17,17,15,689.0,77.0,0.5,17.0,342.0,506.31,399.59
2017,5,17,17,30,651.0,72.0,0.5,16.0,290.0,444.99,353.43
2017,5,17,17,45,600.5,65.5,0.5,15.5,240.0,378.54,300.58
2017,5,17,18,0,550.0,59.0,0.5,15.0,190.0,316.43,249.03
2017,5,17,18,15,470.5,50.5,0.55,14.0,144.0,245.96,189.95
2017,5,17,18,30,391.0,42.0,0.6,13.0,98.0,183.81,136.29
2017,5,17,18,45,270.0,30.0,0.65,12.5,62.0,116.09,76.88
2017,5,17,19,0,149.0,18.0,0.7,12.0,26.0,55.1,0.0
2017,5,17,19,15,74.5,9.0,0.7,11.5,13.0,19.79,0.0
2017,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,15.0,0.65,10.0,26.0,11.82,0.0
2017,5,18,5,30,250.0,30.0,0.5,11.0,52.0,24.27,13.97
2017,5,18,5,45,345.5,41.5,0.4,12.0,93.0,32.62,23.04
2017,5,18,6,0,441.0,53.0,0.3,13.0,134.0,40.52,30.51
2017,5,18,6,15,510.0,61.0,0.3,13.5,182.5,44.85,34.62
2017,5,18,6,30,579.0,69.0,0.3,14.0,231.0,48.98,38.36
2017,5,18,6,45,625.0,75.5,0.3,15.0,282.0,51.61,40.53
2017,5,18,7,0,671.0,82.0,0.3,16.0,333.0,74.27,44.33
2017,5,18,7,15,705.5,87.0,0.3,16.5,384.5,122.82,68.93
2017,5,18,7,30,740.0,92.0,0.3,17.0,436.0,175.51,106.61
2017,5,18,7,45,770.0,94.5,0.3,18.0,487.5,233.29,153.04
2017,5,18,8,0,800.0,97.0,0.3,19.0,539.0,289.75,199.96
2017,5,18,8,15,818.5,100.0,0.3,19.5,587.0,345.93,247.29
2017,5,18,8,30,837.0,103.0,0.3,20.0,635.0,403.52,294.59
2017,5,18,8,45,853.5,105.0,0.3,20.5,679.5,460.52,339.93
2017,5,18,9,0,870.0,107.0,0.3,21.0,724.0,520.97,385.94
2017,5,18,9,15,880.5,109.0,0.3,21.0,763.0,575.17,426.68
2017,5,18,9,30,891.0,111.0,0.3,21.0,802.0,628.81,465.69
2017,5,18,9,45,903.5,110.0,0.3,21.5,836.5,680.24,501.05
2017,5,18,10,0,916.0,109.0,0.3,22.0,871.0,730.76,534.61
2017,5,18,10,15,921.5,110.5,0.3,22.0,898.0,777.34,564.19
2017,5,18,10,30,927.0,112.0,0.3,22.0,925.0,821.99,591.57
2017,5,18,10,45,932.0,112.0,0.3,22.5,945.5,862.69,614.93
2017,5,18,11,0,937.0,112.0,0.3,23.0,966.0,901.01,636.49
2017,5,18,11,15,939.0,112.5,0.25,23.0,979.0,934.63,655.17
2017,5,18,11,30,941.0,113.0,0.2,23.0,992.0,965.37,672.0
2017,5,18,11,45,942.5,113.0,0.2,23.5,998.0,992.15,686.03
2017,5,18,12,0,944.0,113.0,0.2,24.0,1004.0,1015.77,698.15
2017,5,18,12,15,943.5,113.0,0.2,24.0,1002.0,1034.19,708.6
2017,5,18,12,30,943.0,113.0,0.2,24.0,1000.0,1049.18,717.17
2017,5,18,12,45,933.5,117.0,0.25,24.0,988.5,1055.78,722.08
2017,5,18,13,0,924.0,121.0,0.3,24.0,977.0,1058.76,725.19
2017,5,18,13,15,920.0,120.5,0.3,24.0,960.5,1059.08,725.78
2017,5,18,13,30,916.0,120.0,0.3,24.0,944.0,1055.85,724.43
2017,5,18,13,45,912.0,118.0,0.3,24.0,920.5,1047.5,720.26
2017,5,18,14,0,908.0,116.0,0.3,24.0,897.0,1035.65,714.21
2017,5,18,14,15,900.5,114.5,0.3,24.0,866.5,1017.46,704.52
2017,5,18,14,30,893.0,113.0,0.3,24.0,836.0,996.03,693.05
2017,5,18,14,45,883.0,111.0,0.3,24.0,800.0,968.6,677.99
2017,5,18,15,0,873.0,109.0,0.3,24.0,764.0,938.34,661.23
2017,5,18,15,15,860.0,107.0,0.3,23.5,722.5,902.73,642.32
2017,5,18,15,30,847.0,105.0,0.3,23.0,681.0,871.59,626.03
2017,5,18,15,45,700.0,141.5,0.35,23.0,596.0,765.35,560.45
2017,5,18,16,0,553.0,178.0,0.4,23.0,511.0,656.6,489.58
2017,5,18,16,15,632.5,138.0,0.4,22.5,489.0,657.7,495.28
2017,5,18,16,30,712.0,98.0,0.4,22.0,467.0,643.76,488.77
2017,5,18,16,45,717.5,90.0,0.4,21.5,430.0,606.89,464.6
2017,5,18,17,0,723.0,82.0,0.4,21.0,393.0,565.68,436.43
2017,5,18,17,15,686.0,77.0,0.4,20.0,342.0,504.91,393.16
2017,5,18,17,30,649.0,72.0,0.4,19.0,291.0,444.3,348.23
2017,5,18,17,45,597.0,65.5,0.45,18.5,241.0,377.24,296.02
2017,5,18,18,0,545.0,59.0,0.5,18.0,191.0,314.69,245.07
2017,5,18,18,15,467.0,51.0,0.55,17.5,145.0,245.56,187.39
2017,5,18,18,30,389.0,43.0,0.6,17.0,99.0,184.55,135.1
2017,5,18,18,45,269.5,31.0,0.7,16.5,63.0,117.19,77.24
2017,5,18,19,0,150.0,19.0,0.8,16.0,27.0,56.85,0.0
2017,5,18,19,15,75.0,9.5,0.8,15.5,13.5,20.41,0.0
2017,5,18,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,19,5,15,152.0,14.0,1.0,15.5,28.0,10.93,0.0
2017,5,19,5,30,304.0,28.0,0.8,16.0,56.0,22.26,12.19
2017,5,19,5,45,404.0,37.0,0.65,16.5,98.0,28.4,18.94
2017,5,19,6,0,504.0,46.0,0.5,17.0,140.0,34.25,24.5
2017,5,19,6,15,567.5,53.0,0.4,18.0,188.5,38.06,28.0
2017,5,19,6,30,631.0,60.0,0.3,19.0,237.0,41.68,31.17
2017,5,19,6,45,674.5,65.0,0.25,20.5,288.5,47.87,36.35
2017,5,19,7,0,718.0,70.0,0.2,22.0,340.0,71.66,39.75
2017,5,19,7,15,749.5,74.0,0.15,23.0,391.5,121.4,64.07
2017,5,19,7,30,781.0,78.0,0.1,24.0,443.0,174.92,101.26
2017,5,19,7,45,803.5,81.5,0.1,25.0,493.5,229.76,144.57
2017,5,19,8,0,826.0,85.0,0.1,26.0,544.0,286.92,191.15
2017,5,19,8,15,844.0,88.0,0.1,26.0,592.0,348.82,241.86
2017,5,19,8,30,862.0,91.0,0.1,26.0,640.0,407.05,288.87
2017,5,19,8,45,874.5,93.5,0.1,26.0,683.5,463.47,333.3
2017,5,19,9,0,887.0,96.0,0.1,26.0,727.0,520.01,376.27
2017,5,19,9,15,897.5,98.0,0.1,26.0,766.5,574.93,416.6
2017,5,19,9,30,908.0,100.0,0.1,26.0,806.0,629.27,455.14
2017,5,19,9,45,916.5,101.0,0.1,26.5,839.5,680.6,489.48
2017,5,19,10,0,925.0,102.0,0.1,27.0,873.0,730.68,521.81
2017,5,19,10,15,931.0,103.5,0.05,27.0,900.5,777.91,550.28
2017,5,19,10,30,937.0,105.0,0.0,27.0,928.0,823.23,576.99
2017,5,19,10,45,940.5,106.0,0.0,27.0,948.0,863.94,600.82
2017,5,19,11,0,944.0,107.0,0.0,27.0,968.0,902.16,622.92
2017,5,19,11,15,946.0,107.5,0.0,27.0,981.5,935.93,642.18
2017,5,19,11,30,948.0,108.0,0.0,27.0,995.0,966.8,659.65
2017,5,19,11,45,948.5,108.5,0.05,27.5,1000.5,993.24,673.52
2017,5,19,12,0,949.0,109.0,0.1,28.0,1006.0,1016.48,685.81
2017,5,19,12,15,948.0,109.0,0.1,28.0,1004.0,1034.45,695.8
2017,5,19,12,30,947.0,109.0,0.1,28.0,1002.0,1048.96,703.94
2017,5,19,12,45,946.5,107.5,0.1,28.0,992.5,1058.93,709.61
2017,5,19,13,0,946.0,106.0,0.1,28.0,983.0,1065.3,713.4
2017,5,19,13,15,942.0,105.5,0.1,27.5,966.0,1065.56,715.29
2017,5,19,13,30,938.0,105.0,0.1,27.0,949.0,1062.17,715.31
2017,5,19,13,45,933.0,103.5,0.15,27.0,925.5,1053.12,711.72
2017,5,19,14,0,928.0,102.0,0.2,27.0,902.0,1040.51,706.36
2017,5,19,14,15,921.0,100.5,0.2,27.0,871.5,1022.47,696.95
2017,5,19,14,30,914.0,99.0,0.2,27.0,841.0,1001.12,685.73
2017,5,19,14,45,904.5,97.5,0.2,27.5,805.0,974.23,669.95
2017,5,19,15,0,895.0,96.0,0.2,28.0,769.0,944.43,652.51
2017,5,19,15,15,883.0,94.0,0.2,27.5,727.5,909.1,634.21
2017,5,19,15,30,871.0,92.0,0.2,27.0,686.0,871.38,614.25
2017,5,19,15,45,855.0,89.5,0.2,27.0,640.5,827.57,588.98
2017,5,19,16,0,839.0,87.0,0.2,27.0,595.0,782.13,562.33
2017,5,19,16,15,819.5,84.5,0.2,26.5,546.5,737.98,537.1
2017,5,19,16,30,800.0,82.0,0.2,26.0,498.0,687.32,506.87
2017,5,19,16,45,774.0,78.5,0.25,26.0,447.5,630.51,471.12
2017,5,19,17,0,748.0,75.0,0.3,26.0,397.0,574.05,432.84
2017,5,19,17,15,712.5,70.5,0.3,25.0,346.0,511.54,389.68
2017,5,19,17,30,677.0,66.0,0.3,24.0,295.0,450.98,345.88
2017,5,19,17,45,627.0,60.5,0.3,23.0,245.0,386.39,296.89
2017,5,19,18,0,577.0,55.0,0.3,22.0,195.0,324.35,247.64
2017,5,19,18,15,502.5,47.5,0.35,21.0,149.0,255.42,191.57
2017,5,19,18,30,428.0,40.0,0.4,20.0,103.0,194.23,140.13
2017,5,19,18,45,306.0,29.5,0.5,19.0,66.0,125.5,82.22
2017,5,19,19,0,184.0,19.0,0.6,18.0,29.0,65.25,4.75
2017,5,19,19,15,92.0,9.5,0.6,17.5,14.5,23.08,0.0
2017,5,19,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,5,15,139.0,15.0,0.5,15.0,28.0,11.77,0.0
2017,5,20,5,30,278.0,30.0,0.4,16.0,56.0,24.05,13.82
2017,5,20,5,45,373.5,40.0,0.35,17.0,97.0,31.01,21.2
2017,5,20,6,0,469.0,50.0,0.3,18.0,138.0,37.61,27.35
2017,5,20,6,15,533.0,57.5,0.25,18.5,186.0,41.66,31.12
2017,5,20,6,30,597.0,65.0,0.2,19.0,234.0,45.52,34.54
2017,5,20,6,45,640.5,70.5,0.2,20.0,284.5,47.52,36.12
2017,5,20,7,0,684.0,76.0,0.2,21.0,335.0,71.5,40.05
2017,5,20,7,15,716.5,80.5,0.15,22.0,386.0,124.59,68.07
2017,5,20,7,30,749.0,85.0,0.1,23.0,437.0,176.74,104.42
2017,5,20,7,45,774.5,88.0,0.1,24.0,487.0,229.91,146.38
2017,5,20,8,0,800.0,91.0,0.1,25.0,537.0,285.75,191.87
2017,5,20,8,15,818.0,94.0,0.1,25.5,584.0,341.63,237.75
2017,5,20,8,30,836.0,97.0,0.1,26.0,631.0,398.85,283.52
2017,5,20,8,45,853.0,98.5,0.1,27.0,675.0,458.92,329.07
2017,5,20,9,0,870.0,100.0,0.1,28.0,719.0,515.62,370.39
2017,5,20,9,15,880.5,101.5,0.05,28.0,758.0,569.19,409.13
2017,5,20,9,30,891.0,103.0,0.0,28.0,797.0,622.2,446.27
2017,5,20,9,45,903.0,103.0,0.0,28.5,831.5,674.02,480.67
2017,5,20,10,0,915.0,103.0,0.0,29.0,866.0,724.92,513.29
2017,5,20,10,15,920.5,104.0,0.0,29.5,893.0,770.85,540.19
2017,5,20,10,30,926.0,105.0,0.0,30.0,920.0,814.84,565.06
2017,5,20,10,45,931.0,105.5,0.05,30.5,940.5,855.82,588.0
2017,5,20,11,0,936.0,106.0,0.1,31.0,961.0,894.45,609.47
2017,5,20,11,15,938.5,106.5,0.1,31.0,974.5,928.36,628.59
2017,5,20,11,30,941.0,107.0,0.1,31.0,988.0,959.42,645.97
2017,5,20,11,45,942.5,106.5,0.15,31.0,994.0,985.6,661.29
2017,5,20,12,0,944.0,106.0,0.2,31.0,1000.0,1008.62,674.98
2017,5,20,12,15,943.5,106.0,0.2,30.5,998.5,1026.94,686.5
2017,5,20,12,30,943.0,106.0,0.2,30.0,997.0,1041.85,696.22
2017,5,20,12,45,939.5,107.0,0.2,30.0,987.5,1051.31,701.58
2017,5,20,13,0,936.0,108.0,0.2,30.0,978.0,1057.2,705.09
2017,5,20,13,15,933.0,107.0,0.2,29.5,961.5,1057.93,707.26
2017,5,20,13,30,930.0,106.0,0.2,29.0,945.0,1055.06,707.56
2017,5,20,13,45,926.0,104.5,0.2,29.0,922.0,1047.07,703.69
2017,5,20,14,0,922.0,103.0,0.2,29.0,899.0,1035.55,697.96
2017,5,20,14,15,915.5,102.0,0.2,28.5,869.5,1018.65,690.63
2017,5,20,14,30,909.0,101.0,0.2,28.0,840.0,998.47,681.46
2017,5,20,14,45,901.0,98.5,0.25,28.0,804.5,972.04,668.3
2017,5,20,15,0,893.0,96.0,0.3,28.0,769.0,942.65,653.39
2017,5,20,15,15,882.0,94.0,0.3,27.5,728.5,908.31,635.6
2017,5,20,15,30,871.0,92.0,0.3,27.0,688.0,871.53,616.11
2017,5,20,15,45,858.0,89.0,0.3,27.0,643.5,829.73,591.99
2017,5,20,16,0,845.0,86.0,0.3,27.0,599.0,786.07,566.37
2017,5,20,16,15,826.5,83.0,0.3,26.5,551.0,741.87,541.03
2017,5,20,16,30,808.0,80.0,0.3,26.0,503.0,691.11,510.68
2017,5,20,16,45,785.0,76.0,0.3,25.5,453.0,635.48,476.13
2017,5,20,17,0,762.0,72.0,0.3,25.0,403.0,579.91,438.69
2017,5,20,17,15,728.5,68.0,0.3,24.0,352.0,518.54,396.24
2017,5,20,17,30,695.0,64.0,0.3,23.0,301.0,458.89,353.01
2017,5,20,17,45,648.0,58.5,0.3,22.5,251.0,393.04,302.43
2017,5,20,18,0,601.0,53.0,0.3,22.0,201.0,332.84,253.98
2017,5,20,18,15,527.5,46.0,0.3,21.0,154.5,263.55,197.45
2017,5,20,18,30,454.0,39.0,0.3,20.0,108.0,201.87,145.49
2017,5,20,18,45,333.0,29.5,0.35,19.0,70.0,132.92,87.51
2017,5,20,19,0,212.0,20.0,0.4,18.0,32.0,72.65,12.25
2017,5,20,19,15,106.0,10.0,0.4,17.5,16.0,25.8,0.0
2017,5,20,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,21,5,15,159.5,14.5,0.45,15.5,29.5,11.26,0.0
2017,5,21,5,30,319.0,29.0,0.4,16.0,59.0,23.02,13.14
2017,5,21,5,45,415.0,37.5,0.35,17.0,101.0,28.68,19.22
2017,5,21,6,0,511.0,46.0,0.3,18.0,143.0,34.08,24.28
2017,5,21,6,15,573.0,52.5,0.3,18.5,191.5,37.49,27.46
2017,5,21,6,30,635.0,59.0,0.3,19.0,240.0,40.73,30.34
2017,5,21,6,45,677.0,64.0,0.3,20.0,291.0,46.86,35.54
2017,5,21,7,0,719.0,69.0,0.3,21.0,342.0,72.3,39.63
2017,5,21,7,15,749.5,73.0,0.3,21.5,393.0,121.94,64.72
2017,5,21,7,30,780.0,77.0,0.3,22.0,444.0,175.24,102.61
2017,5,21,7,45,803.5,80.0,0.3,22.5,494.5,229.71,146.52
2017,5,21,8,0,827.0,83.0,0.3,23.0,545.0,286.59,193.96
2017,5,21,8,15,844.5,86.0,0.25,23.5,592.5,348.32,244.7
2017,5,21,8,30,862.0,89.0,0.2,24.0,640.0,406.26,291.26
2017,5,21,8,45,875.5,91.0,0.2,25.0,683.5,462.53,334.72
2017,5,21,9,0,889.0,93.0,0.2,26.0,727.0,519.04,376.47
2017,5,21,9,15,899.5,95.0,0.15,26.0,766.5,573.91,416.41
2017,5,21,9,30,910.0,97.0,0.1,26.0,806.0,628.21,454.5
2017,5,21,9,45,896.5,110.5,0.1,26.5,834.0,676.81,486.68
2017,5,21,10,0,883.0,124.0,0.1,27.0,862.0,722.21,515.61
2017,5,21,10,15,889.5,125.5,0.05,27.5,889.5,768.06,543.03
2017,5,21,10,30,896.0,127.0,0.0,28.0,917.0,812.14,567.93
2017,5,21,10,45,900.0,128.5,0.0,28.5,937.5,852.25,590.23
2017,5,21,11,0,904.0,130.0,0.0,29.0,958.0,890.04,610.83
2017,5,21,11,15,907.0,130.5,0.0,29.0,971.0,923.53,629.86
2017,5,21,11,30,910.0,131.0,0.0,29.0,984.0,954.32,647.23
2017,5,21,11,45,910.0,132.0,0.05,29.0,990.0,979.97,661.91
2017,5,21,12,0,910.0,133.0,0.1,29.0,996.0,1002.54,675.17
2017,5,21,12,15,910.0,133.0,0.1,29.0,994.5,1020.98,685.44
2017,5,21,12,30,910.0,133.0,0.1,29.0,993.0,1036.16,693.96
2017,5,21,12,45,915.0,128.0,0.1,29.0,986.0,1047.99,700.68
2017,5,21,13,0,920.0,123.0,0.1,29.0,979.0,1056.35,705.57
2017,5,21,13,15,917.0,122.0,0.1,28.5,963.0,1057.21,707.75
2017,5,21,13,30,914.0,121.0,0.1,28.0,947.0,1054.52,708.15
2017,5,21,13,45,907.5,120.5,0.1,28.0,923.0,1045.32,703.56
2017,5,21,14,0,901.0,120.0,0.1,28.0,899.0,1032.7,697.21
2017,5,21,14,15,894.0,118.5,0.1,28.0,869.5,1015.2,688.15
2017,5,21,14,30,887.0,117.0,0.1,28.0,840.0,994.49,677.34
2017,5,21,14,45,875.5,116.0,0.15,28.0,804.0,966.96,663.36
2017,5,21,15,0,864.0,115.0,0.2,28.0,768.0,936.71,647.85
2017,5,21,15,15,852.0,112.5,0.2,27.5,727.0,909.03,634.16
2017,5,21,15,30,840.0,110.0,0.2,27.0,686.0,871.52,614.2
2017,5,21,15,45,765.0,122.0,0.2,27.0,620.0,794.96,568.17
2017,5,21,16,0,690.0,134.0,0.2,27.0,554.0,724.47,525.31
2017,5,21,16,15,635.5,135.5,0.2,26.0,498.0,657.7,485.02
2017,5,21,16,30,581.0,137.0,0.2,25.0,442.0,593.1,443.62
2017,5,21,16,45,421.5,153.5,0.2,24.5,363.5,471.56,358.09
2017,5,21,17,0,262.0,170.0,0.2,24.0,285.0,359.06,276.0
2017,5,21,17,15,241.5,153.0,0.25,23.0,248.5,316.0,245.84
2017,5,21,17,30,221.0,136.0,0.3,22.0,212.0,274.47,215.01
2017,5,21,17,45,203.5,115.0,0.35,21.5,176.0,231.46,181.48
2017,5,21,18,0,186.0,94.0,0.4,21.0,140.0,189.91,147.93
2017,5,21,18,15,157.0,74.5,0.45,20.5,107.5,147.36,112.63
2017,5,21,18,30,128.0,55.0,0.5,20.0,75.0,107.74,79.14
2017,5,21,18,45,76.5,37.5,0.6,20.0,48.5,63.43,41.89
2017,5,21,19,0,25.0,20.0,0.7,20.0,22.0,27.2,3.91
2017,5,21,19,15,12.5,10.0,0.7,19.5,11.0,11.46,0.0
2017,5,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,5,15,141.5,15.5,0.9,17.5,29.5,12.1,0.0
2017,5,22,5,30,283.0,31.0,0.7,18.0,59.0,24.8,14.54
2017,5,22,5,45,379.0,41.0,0.55,19.0,100.5,31.73,21.65
2017,5,22,6,0,475.0,51.0,0.4,20.0,142.0,38.3,27.72
2017,5,22,6,15,538.5,58.5,0.35,21.0,190.5,42.33,31.35
2017,5,22,6,30,602.0,66.0,0.3,22.0,239.0,46.16,34.62
2017,5,22,6,45,643.5,72.0,0.25,23.0,289.0,48.52,36.49
2017,5,22,7,0,685.0,78.0,0.2,24.0,339.0,74.33,41.11
2017,5,22,7,15,716.5,83.0,0.15,24.5,390.0,123.28,66.07
2017,5,22,7,30,748.0,88.0,0.1,25.0,441.0,180.26,106.35
2017,5,22,7,45,770.0,92.0,0.1,25.5,490.5,233.42,148.38
2017,5,22,8,0,792.0,96.0,0.1,26.0,540.0,288.87,193.7
2017,5,22,8,15,810.0,99.5,0.1,26.5,586.5,344.66,239.2
2017,5,22,8,30,828.0,103.0,0.1,27.0,633.0,401.81,284.58
2017,5,22,8,45,840.5,106.0,0.1,27.5,676.0,457.25,327.31
2017,5,22,9,0,853.0,109.0,0.1,28.0,719.0,515.75,370.43
2017,5,22,9,15,864.0,111.5,0.05,28.5,758.0,569.57,408.38
2017,5,22,9,30,875.0,114.0,0.0,29.0,797.0,622.93,444.67
2017,5,22,9,45,880.0,117.5,0.0,29.5,829.0,672.66,477.41
2017,5,22,10,0,885.0,121.0,0.0,30.0,861.0,720.93,508.08
2017,5,22,10,15,891.0,122.5,0.0,30.0,888.0,766.44,536.34
2017,5,22,10,30,897.0,124.0,0.0,30.0,915.0,810.14,562.16
2017,5,22,10,45,902.0,124.5,0.0,30.5,935.5,850.1,584.22
2017,5,22,11,0,907.0,125.0,0.0,31.0,956.0,887.8,604.61
2017,5,22,11,15,909.5,125.5,0.0,31.0,969.0,920.88,623.26
2017,5,22,11,30,912.0,126.0,0.0,31.0,982.0,951.22,640.25
2017,5,22,11,45,913.5,126.0,0.05,31.0,988.0,977.3,655.08
2017,5,22,12,0,915.0,126.0,0.1,31.0,994.0,1000.34,668.5
2017,5,22,12,15,914.5,126.0,0.1,31.0,992.5,1018.31,678.43
2017,5,22,12,30,914.0,126.0,0.1,31.0,991.0,1032.99,686.6
2017,5,22,12,45,908.5,127.5,0.1,31.0,980.5,1040.83,691.02
2017,5,22,13,0,903.0,129.0,0.1,31.0,970.0,1045.19,693.67
2017,5,22,13,15,899.5,128.5,0.1,31.0,954.0,1046.07,694.52
2017,5,22,13,30,896.0,128.0,0.1,31.0,938.0,1043.49,693.56
2017,5,22,13,45,890.5,126.5,0.1,31.5,914.5,1034.41,687.69
2017,5,22,14,0,885.0,125.0,0.1,32.0,891.0,1021.94,680.1
2017,5,22,14,15,877.5,123.5,0.1,32.0,861.5,1004.21,671.01
2017,5,22,14,30,870.0,122.0,0.1,32.0,832.0,983.34,660.22
2017,5,22,14,45,860.5,119.5,0.1,32.0,796.5,956.49,646.0
2017,5,22,15,0,851.0,117.0,0.1,32.0,761.0,926.86,630.18
2017,5,22,15,15,838.5,114.5,0.1,31.5,720.5,899.17,616.69
2017,5,22,15,30,826.0,112.0,0.1,31.0,680.0,861.66,597.04
2017,5,22,15,45,810.0,109.0,0.15,30.5,635.0,818.59,574.43
2017,5,22,16,0,794.0,106.0,0.2,30.0,590.0,773.96,550.41
2017,5,22,16,15,773.0,102.0,0.2,29.5,542.0,723.06,521.0
2017,5,22,16,30,752.0,98.0,0.2,29.0,494.0,671.52,490.46
2017,5,22,16,45,725.0,93.5,0.2,29.0,444.5,617.32,455.34
2017,5,22,17,0,698.0,89.0,0.2,29.0,395.0,561.36,417.32
2017,5,22,17,15,661.0,83.5,0.2,28.0,344.5,499.23,375.08
2017,5,22,17,30,624.0,78.0,0.2,27.0,294.0,439.31,332.5
2017,5,22,17,45,574.5,71.0,0.25,26.0,245.0,374.15,284.35
2017,5,22,18,0,525.0,64.0,0.3,25.0,196.0,313.22,237.1
2017,5,22,18,15,450.5,55.0,0.35,23.5,150.5,245.19,183.09
2017,5,22,18,30,376.0,46.0,0.4,22.0,105.0,184.9,133.58
2017,5,22,18,45,268.5,34.0,0.5,21.0,68.5,120.93,80.65
2017,5,22,19,0,161.0,22.0,0.6,20.0,32.0,64.26,18.97
2017,5,22,19,15,80.5,11.0,0.6,19.5,16.0,23.01,0.0
2017,5,22,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,5,23,5,15,139.5,16.0,0.75,18.5,30.0,12.5,0.0
2017,5,23,5,30,279.0,32.0,0.6,19.0,60.0,25.66,15.28
2017,5,23,5,45,376.5,42.5,0.45,19.5,102.0,33.02,22.73
2017,5,23,6,0,474.0,53.0,0.3,20.0,144.0,39.99,29.2
2017,5,23,6,15,538.0,60.5,0.25,21.0,192.5,43.94,32.76
2017,5,23,6,30,602.0,68.0,0.2,22.0,241.0,47.7,35.96
2017,5,23,6,45,645.5,74.0,0.2,23.0,292.0,50.0,37.76
2017,5,23,7,0,689.0,80.0,0.2,24.0,343.0,76.57,42.53
2017,5,23,7,15,721.0,84.5,0.15,25.0,394.0,125.39,67.33
2017,5,23,7,30,753.0,89.0,0.1,26.0,445.0,182.35,107.31
2017,5,23,7,45,776.0,93.0,0.1,27.0,495.0,235.96,149.2
2017,5,23,8,0,799.0,97.0,0.1,28.0,545.0,291.98,194.24
2017,5,23,8,15,817.0,100.5,0.1,28.5,592.5,348.12,239.63
2017,5,23,8,30,835.0,104.0,0.1,29.0,640.0,405.62,284.87
2017,5,23,8,45,849.0,106.5,0.1,29.5,683.5,461.61,327.6
2017,5,23,9,0,863.0,109.0,0.1,30.0,727.0,520.83,370.81
2017,5,23,9,15,874.0,111.5,0.1,30.0,766.0,575.12,409.89
2017,5,23,9,30,885.0,114.0,0.1,30.0,805.0,628.93,447.35
2017,5,23,9,45,886.0,119.5,0.1,30.5,836.5,678.33,479.68
2017,5,23,10,0,887.0,125.0,0.1,31.0,868.0,725.9,509.71
2017,5,23,10,15,893.5,126.5,0.1,31.0,895.5,771.85,538.24
2017,5,23,10,30,900.0,128.0,0.1,31.0,923.0,816.03,564.24
2017,5,23,10,45,903.5,129.5,0.1,31.0,943.0,855.83,587.26
2017,5,23,11,0,907.0,131.0,0.1,31.0,963.0,893.26,608.66
2017,5,23,11,15,910.0,131.5,0.1,31.0,976.0,926.81,627.59
2017,5,23,11,30,913.0,132.0,0.1,31.0,989.0,957.65,644.86
2017,5,23,11,45,913.5,132.5,0.1,31.0,995.0,983.33,659.09
2017,5,23,12,0,914.0,133.0,0.1,31.0,1001.0,1005.96,671.61
2017,5,23,12,15,913.5,133.0,0.1,31.0,999.0,1023.98,681.54
2017,5,23,12,30,913.0,133.0,0.1,31.0,997.0,1038.72,689.74
2017,5,23,12,45,911.0,132.0,0.15,31.0,988.0,1047.62,695.61
2017,5,23,13,0,909.0,131.0,0.2,31.0,979.0,1053.05,699.85
2017,5,23,13,15,905.5,130.0,0.2,30.5,962.5,1053.49,701.84
2017,5,23,13,30,902.0,129.0,0.2,30.0,946.0,1050.42,702.03
2017,5,23,13,45,895.0,128.5,0.2,30.0,922.0,1040.89,697.27
2017,5,23,14,0,888.0,128.0,0.2,30.0,898.0,1027.99,690.78
2017,5,23,14,15,880.5,126.5,0.2,29.5,868.5,1010.29,682.99
2017,5,23,14,30,873.0,125.0,0.2,29.0,839.0,989.43,673.43
2017,5,23,14,45,862.5,123.0,0.25,29.0,803.0,962.17,659.77
2017,5,23,15,0,852.0,121.0,0.3,29.0,767.0,939.87,649.11
2017,5,23,15,15,839.5,118.5,0.3,28.5,726.5,904.65,630.72
2017,5,23,15,30,827.0,116.0,0.3,28.0,686.0,867.15,610.84
2017,5,23,15,45,811.0,113.0,0.3,27.5,641.0,824.09,587.13
2017,5,23,16,0,795.0,110.0,0.3,27.0,596.0,779.46,561.98
2017,5,23,16,15,774.0,106.0,0.3,26.5,548.0,728.55,532.16
2017,5,23,16,30,753.0,102.0,0.3,26.0,500.0,676.99,501.17
2017,5,23,16,45,725.5,97.5,0.3,25.5,450.0,622.64,466.28
2017,5,23,17,0,698.0,93.0,0.3,25.0,400.0,566.34,428.28
2017,5,23,17,15,660.5,87.5,0.3,24.0,349.0,503.9,385.1
2017,5,23,17,30,623.0,82.0,0.3,23.0,298.0,443.69,341.6
2017,5,23,17,45,571.0,75.0,0.3,22.5,248.5,377.3,290.88
2017,5,23,18,0,519.0,68.0,0.3,22.0,199.0,315.36,241.58
2017,5,23,18,15,443.5,58.5,0.3,21.0,153.0,246.62,186.03
2017,5,23,18,30,368.0,49.0,0.3,20.0,107.0,185.68,135.4
2017,5,23,18,45,256.5,36.5,0.3,19.0,70.0,119.53,80.8
2017,5,23,19,0,145.0,24.0,0.3,18.0,33.0,63.68,22.46
2017,5,23,19,15,72.5,12.0,0.3,17.5,16.5,22.81,0.0
2017,5,23,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,5,15,138.0,17.0,0.4,14.5,30.5,13.33,0.0
2017,5,24,5,30,276.0,34.0,0.4,15.0,61.0,27.5,17.25
2017,5,24,5,45,371.5,44.5,0.4,15.5,103.5,34.78,24.72
2017,5,24,6,0,467.0,55.0,0.4,16.0,146.0,41.69,31.22
2017,5,24,6,15,531.5,62.5,0.35,16.5,194.5,45.55,34.83
2017,5,24,6,30,596.0,70.0,0.3,17.0,243.0,49.24,38.11
2017,5,24,6,45,467.0,102.0,0.3,18.0,253.5,71.66,57.5
2017,5,24,7,0,338.0,134.0,0.3,19.0,264.0,112.71,80.56
2017,5,24,7,15,333.5,157.0,0.3,19.5,300.0,152.27,105.87
2017,5,24,7,30,329.0,180.0,0.3,20.0,336.0,191.84,135.54
2017,5,24,7,45,563.0,140.0,0.3,20.5,442.0,226.58,154.26
2017,5,24,8,0,797.0,100.0,0.3,21.0,548.0,294.38,202.37
2017,5,24,8,15,815.5,103.5,0.3,21.5,595.5,350.54,249.09
2017,5,24,8,30,834.0,107.0,0.3,22.0,643.0,408.12,295.82
2017,5,24,8,45,846.5,110.0,0.3,23.0,686.5,463.82,339.07
2017,5,24,9,0,859.0,113.0,0.3,24.0,730.0,519.77,380.66
2017,5,24,9,15,870.0,115.5,0.3,24.5,768.5,576.57,421.78
2017,5,24,9,30,881.0,118.0,0.3,25.0,807.0,630.17,459.2
2017,5,24,9,45,888.0,120.5,0.3,25.5,840.5,680.52,493.11
2017,5,24,10,0,895.0,123.0,0.3,26.0,874.0,729.56,525.0
2017,5,24,10,15,901.0,124.5,0.3,26.0,900.5,775.44,554.12
2017,5,24,10,30,907.0,126.0,0.3,26.0,927.0,819.49,580.73
2017,5,24,10,45,910.0,127.5,0.3,26.0,947.0,859.11,604.24
2017,5,24,11,0,913.0,129.0,0.3,26.0,967.0,896.3,626.08
2017,5,24,11,15,915.0,129.5,0.3,26.0,980.0,929.12,645.09
2017,5,24,11,30,917.0,130.0,0.3,26.0,993.0,959.17,662.36
2017,5,24,11,45,915.5,131.5,0.35,26.0,998.0,984.02,677.59
2017,5,24,12,0,914.0,133.0,0.4,26.0,1003.0,1005.74,691.11
2017,5,24,12,15,913.5,133.0,0.4,25.5,1001.0,1023.76,702.77
2017,5,24,12,30,913.0,133.0,0.4,25.0,999.0,1038.5,712.65
2017,5,24,12,45,909.5,133.5,0.4,25.0,989.5,1047.4,717.85
2017,5,24,13,0,906.0,134.0,0.4,25.0,980.0,1052.86,721.22
2017,5,24,13,15,902.5,133.0,0.4,25.0,963.5,1053.34,721.84
2017,5,24,13,30,899.0,132.0,0.4,25.0,947.0,1050.33,720.61
2017,5,24,13,45,751.5,212.0,0.4,25.0,882.0,999.62,691.25
2017,5,24,14,0,604.0,292.0,0.4,25.0,817.0,930.53,648.9
2017,5,24,14,15,587.5,286.0,0.4,24.5,782.0,901.18,633.83
2017,5,24,14,30,571.0,280.0,0.4,24.0,747.0,871.4,617.65
2017,5,24,14,45,599.0,251.5,0.4,23.5,723.5,861.43,614.99
2017,5,24,15,0,627.0,223.0,0.4,23.0,700.0,845.56,608.36
2017,5,24,15,15,731.0,168.0,0.4,22.5,695.0,865.42,624.29
2017,5,24,15,30,835.0,113.0,0.4,22.0,690.0,870.93,630.15
2017,5,24,15,45,712.5,141.0,0.4,22.0,610.5,775.92,570.03
2017,5,24,16,0,590.0,169.0,0.4,22.0,531.0,682.31,509.07
2017,5,24,16,15,620.0,144.0,0.4,21.5,497.0,655.62,494.78
2017,5,24,16,30,650.0,119.0,0.4,21.0,463.0,624.17,475.74
2017,5,24,16,45,683.0,97.0,0.4,20.5,427.0,593.27,456.29
2017,5,24,17,0,716.0,75.0,0.4,20.0,391.0,555.65,431.1
2017,5,24,17,15,650.0,82.0,0.4,19.0,342.0,491.79,384.85
2017,5,24,17,30,584.0,89.0,0.4,18.0,293.0,430.72,339.18
2017,5,24,17,45,524.5,82.0,0.4,17.5,243.5,362.53,285.94
2017,5,24,18,0,465.0,75.0,0.4,17.0,194.0,299.54,234.91
2017,5,24,18,15,396.0,64.0,0.4,16.5,150.0,232.65,179.4
2017,5,24,18,30,327.0,53.0,0.4,16.0,106.0,175.74,130.9
2017,5,24,18,45,213.5,39.5,0.4,15.5,69.0,111.64,77.41
2017,5,24,19,0,100.0,26.0,0.4,15.0,32.0,53.51,21.12
2017,5,24,19,15,50.0,13.0,0.4,14.5,16.0,20.29,0.0
2017,5,24,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,25,5,15,86.0,20.0,0.3,12.0,29.0,16.72,0.0
2017,5,25,5,30,172.0,40.0,0.2,12.0,58.0,31.29,20.81
2017,5,25,5,45,260.0,55.0,0.15,12.5,98.0,42.25,31.67
2017,5,25,6,0,348.0,70.0,0.1,13.0,138.0,52.75,41.48
2017,5,25,6,15,174.0,67.5,0.1,13.5,101.5,53.27,42.17
2017,5,25,6,30,0.0,65.0,0.1,14.0,65.0,60.03,48.19
2017,5,25,6,45,0.0,78.5,0.1,14.5,78.5,72.01,58.6
2017,5,25,7,0,0.0,92.0,0.1,15.0,92.0,84.06,65.58
2017,5,25,7,15,1.5,121.0,0.1,15.0,122.0,109.27,86.09
2017,5,25,7,30,3.0,150.0,0.1,15.0,152.0,134.83,106.43
2017,5,25,7,45,10.5,175.0,0.15,15.5,181.0,158.79,124.76
2017,5,25,8,0,18.0,200.0,0.2,16.0,210.0,183.87,143.78
2017,5,25,8,15,19.5,217.0,0.2,16.5,229.0,201.38,156.74
2017,5,25,8,30,21.0,234.0,0.2,17.0,248.0,219.13,169.77
2017,5,25,8,45,21.0,247.0,0.2,17.5,261.5,233.01,179.68
