Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,9,0,21.0,260.0,0.2,18.0,275.0,246.87,189.48
2017,5,25,9,15,18.0,259.5,0.2,18.5,273.5,247.17,188.93
2017,5,25,9,30,15.0,259.0,0.2,19.0,272.0,246.92,188.06
2017,5,25,9,45,119.0,333.5,0.2,19.5,433.5,379.76,287.05
2017,5,25,10,0,223.0,408.0,0.2,20.0,595.0,525.71,389.39
2017,5,25,10,15,330.0,385.0,0.2,20.0,671.5,597.32,438.88
2017,5,25,10,30,437.0,362.0,0.2,20.0,748.0,678.07,494.39
2017,5,25,10,45,649.5,260.0,0.2,20.5,849.0,777.17,562.53
2017,5,25,11,0,862.0,158.0,0.2,21.0,950.0,884.5,630.39
2017,5,25,11,15,865.0,158.5,0.2,21.0,963.0,917.65,648.83
2017,5,25,11,30,868.0,159.0,0.2,21.0,976.0,941.75,662.79
2017,5,25,11,45,868.5,160.0,0.25,21.5,981.5,966.96,677.26
2017,5,25,12,0,869.0,161.0,0.3,22.0,987.0,989.3,690.0
2017,5,25,12,15,868.0,160.5,0.3,22.0,985.5,1005.8,699.53
2017,5,25,12,30,867.0,160.0,0.3,22.0,984.0,1019.17,707.35
2017,5,25,12,45,862.5,161.0,0.3,22.0,974.0,1036.86,717.86
2017,5,25,13,0,858.0,162.0,0.3,22.0,964.0,1042.06,720.96
2017,5,25,13,15,853.5,161.0,0.3,22.0,947.5,1041.79,721.14
2017,5,25,13,30,849.0,160.0,0.3,22.0,931.0,1038.11,719.51
2017,5,25,13,45,841.5,159.5,0.3,22.0,907.0,1028.6,714.55
2017,5,25,14,0,834.0,159.0,0.3,22.0,883.0,1015.82,707.85
2017,5,25,14,15,825.0,156.5,0.3,21.5,853.5,996.3,698.53
2017,5,25,14,30,816.0,154.0,0.3,21.0,824.0,973.77,687.47
2017,5,25,14,45,800.0,154.0,0.3,21.0,787.5,944.39,670.89
2017,5,25,15,0,784.0,154.0,0.3,21.0,751.0,912.62,652.82
2017,5,25,15,15,769.5,151.0,0.3,20.5,710.5,876.86,633.32
2017,5,25,15,30,755.0,148.0,0.3,20.0,670.0,843.64,615.22
2017,5,25,15,45,735.5,144.0,0.35,20.0,625.5,798.81,588.95
2017,5,25,16,0,716.0,140.0,0.4,20.0,581.0,752.82,561.52
2017,5,25,16,15,692.5,135.0,0.4,19.5,533.5,701.78,530.24
2017,5,25,16,30,669.0,130.0,0.4,19.0,486.0,650.49,496.9
2017,5,25,16,45,642.5,123.0,0.45,18.5,437.5,595.0,460.07
2017,5,25,17,0,616.0,116.0,0.5,18.0,389.0,540.15,422.23
2017,5,25,17,15,575.5,109.0,0.45,17.5,339.5,477.94,376.34
2017,5,25,17,30,535.0,102.0,0.4,17.0,290.0,418.33,330.88
2017,5,25,17,45,484.5,92.0,0.4,16.5,242.0,350.96,278.2
2017,5,25,18,0,434.0,82.0,0.4,16.0,194.0,291.64,229.93
2017,5,25,18,15,360.0,70.5,0.4,15.5,149.5,226.58,175.83
2017,5,25,18,30,286.0,59.0,0.4,15.0,105.0,169.41,127.35
2017,5,25,18,45,190.5,43.0,0.4,14.5,69.5,109.59,77.05
2017,5,25,19,0,95.0,27.0,0.4,14.0,34.0,53.91,23.52
2017,5,25,19,15,47.5,13.5,0.35,13.5,17.0,20.43,0.0
2017,5,25,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,26,5,15,114.5,18.5,0.1,11.0,30.5,14.5,0.0
2017,5,26,5,30,229.0,37.0,0.1,11.0,61.0,28.85,18.95
2017,5,26,5,45,322.0,48.5,0.1,11.5,102.0,37.08,27.3
2017,5,26,6,0,415.0,60.0,0.1,12.0,143.0,45.99,35.68
2017,5,26,6,15,479.5,69.0,0.1,12.5,190.0,50.94,40.3
2017,5,26,6,30,544.0,78.0,0.1,13.0,237.0,55.63,44.49
2017,5,26,6,45,272.0,71.0,0.1,13.5,150.5,48.79,38.27
2017,5,26,7,0,0.0,64.0,0.1,14.0,64.0,59.53,45.32
2017,5,26,7,15,0.0,81.0,0.1,14.5,81.0,75.29,58.26
2017,5,26,7,30,0.0,98.0,0.1,15.0,98.0,90.51,70.48
2017,5,26,7,45,0.0,109.0,0.15,15.5,109.0,100.55,78.28
2017,5,26,8,0,0.0,120.0,0.2,16.0,120.0,110.64,86.04
2017,5,26,8,15,0.0,140.0,0.2,16.5,140.5,128.73,100.11
2017,5,26,8,30,0.0,160.0,0.2,17.0,161.0,146.92,114.0
2017,5,26,8,45,1.5,165.0,0.25,17.5,166.5,152.54,117.86
2017,5,26,9,0,3.0,170.0,0.3,18.0,172.0,158.3,121.91
2017,5,26,9,15,4.5,181.0,0.3,18.0,184.5,169.61,130.47
2017,5,26,9,30,6.0,192.0,0.3,18.0,197.0,181.13,139.13
2017,5,26,9,45,10.5,231.5,0.3,18.5,240.5,220.71,169.0
2017,5,26,10,0,15.0,271.0,0.3,19.0,284.0,260.97,198.61
2017,5,26,10,15,17.0,289.5,0.3,19.0,304.5,280.87,212.94
2017,5,26,10,30,19.0,308.0,0.3,19.0,325.0,301.06,227.54
2017,5,26,10,45,68.0,382.5,0.3,19.5,444.5,413.83,309.64
2017,5,26,11,0,117.0,457.0,0.3,20.0,564.0,533.6,392.22
2017,5,26,11,15,99.5,456.0,0.3,20.0,548.0,521.12,381.66
2017,5,26,11,30,82.0,455.0,0.3,20.0,532.0,510.4,373.81
2017,5,26,11,45,87.0,461.5,0.3,20.5,544.0,526.57,384.37
2017,5,26,12,0,92.0,468.0,0.3,21.0,556.0,542.71,394.55
2017,5,26,12,15,122.0,475.0,0.3,21.0,591.5,591.91,428.45
2017,5,26,12,30,152.0,482.0,0.3,21.0,627.0,634.15,456.95
2017,5,26,12,45,171.5,477.0,0.35,21.0,639.5,653.86,470.9
2017,5,26,13,0,191.0,472.0,0.4,21.0,652.0,672.97,484.79
2017,5,26,13,15,262.0,449.0,0.4,20.5,690.5,735.56,529.02
2017,5,26,13,30,333.0,426.0,0.4,20.0,729.0,786.37,564.7
2017,5,26,13,45,381.0,390.5,0.4,20.0,729.0,798.76,574.3
2017,5,26,14,0,429.0,355.0,0.4,20.0,729.0,819.55,589.65
2017,5,26,14,15,394.0,358.0,0.35,20.0,692.5,774.26,559.33
2017,5,26,14,30,359.0,361.0,0.3,20.0,656.0,739.48,536.33
2017,5,26,14,45,589.5,248.0,0.3,20.0,708.0,848.7,615.22
2017,5,26,15,0,820.0,135.0,0.3,20.0,760.0,925.71,665.06
2017,5,26,15,15,806.5,132.5,0.3,19.5,720.0,890.55,644.18
2017,5,26,15,30,793.0,130.0,0.3,19.0,680.0,853.25,623.48
2017,5,26,15,45,779.0,125.0,0.3,19.0,636.0,810.89,598.03
2017,5,26,16,0,765.0,120.0,0.3,19.0,592.0,766.91,571.17
2017,5,26,16,15,743.0,116.0,0.3,18.5,544.5,719.55,542.58
2017,5,26,16,30,721.0,112.0,0.3,18.0,497.0,668.6,510.73
2017,5,26,16,45,696.0,106.0,0.3,18.0,448.0,613.15,472.63
2017,5,26,17,0,671.0,100.0,0.3,18.0,399.0,558.13,433.64
2017,5,26,17,15,633.0,94.0,0.3,17.5,348.5,496.12,388.82
2017,5,26,17,30,595.0,88.0,0.3,17.0,298.0,436.42,343.99
2017,5,26,17,45,547.5,80.0,0.3,16.5,249.5,372.51,294.12
2017,5,26,18,0,500.0,72.0,0.3,16.0,201.0,312.61,245.45
2017,5,26,18,15,426.0,62.5,0.3,15.0,156.0,245.29,189.93
2017,5,26,18,30,352.0,53.0,0.3,14.0,111.0,184.38,138.41
2017,5,26,18,45,250.0,39.5,0.3,13.5,74.0,121.72,85.44
2017,5,26,19,0,148.0,26.0,0.3,13.0,37.0,67.94,32.42
2017,5,26,19,15,74.0,13.0,0.3,12.5,18.5,24.25,0.0
2017,5,26,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,27,5,15,130.5,18.0,0.3,11.5,31.5,14.08,0.15
2017,5,27,5,30,261.0,36.0,0.2,12.0,63.0,28.03,18.23
2017,5,27,5,45,347.5,47.5,0.15,13.0,104.5,37.3,27.32
2017,5,27,6,0,434.0,59.0,0.1,14.0,146.0,45.0,34.51
2017,5,27,6,15,217.0,60.0,0.05,14.5,103.5,43.27,33.16
2017,5,27,6,30,0.0,61.0,0.0,15.0,61.0,56.69,45.1
2017,5,27,6,45,0.0,74.0,0.0,16.0,74.0,68.3,55.02
2017,5,27,7,0,0.0,87.0,0.0,17.0,87.0,79.92,61.61
2017,5,27,7,15,0.0,105.5,0.0,17.5,105.5,96.31,74.68
2017,5,27,7,30,0.0,124.0,0.0,18.0,124.0,112.83,87.59
2017,5,27,7,45,9.0,162.5,0.05,19.0,168.0,148.18,114.72
2017,5,27,8,0,18.0,201.0,0.1,20.0,212.0,184.74,142.11
2017,5,27,8,15,39.0,238.0,0.1,20.0,263.0,220.07,168.3
2017,5,27,8,30,60.0,275.0,0.1,20.0,314.0,263.07,200.17
2017,5,27,8,45,188.0,294.5,0.1,20.5,428.0,337.85,254.19
2017,5,27,9,0,316.0,314.0,0.1,21.0,542.0,427.2,318.1
2017,5,27,9,15,578.5,222.5,0.1,21.5,667.0,509.41,377.46
2017,5,27,9,30,841.0,131.0,0.1,22.0,792.0,616.84,453.86
2017,5,27,9,45,841.5,138.0,0.15,22.5,822.5,665.97,486.82
2017,5,27,10,0,842.0,145.0,0.2,23.0,853.0,713.4,518.42
2017,5,27,10,15,849.0,146.5,0.2,23.0,880.0,758.62,548.25
2017,5,27,10,30,856.0,148.0,0.2,23.0,907.0,802.26,575.09
2017,5,27,10,45,860.0,150.0,0.2,23.5,927.0,838.69,595.79
2017,5,27,11,0,864.0,152.0,0.2,24.0,947.0,875.52,616.54
2017,5,27,11,15,867.0,152.5,0.2,24.0,960.5,907.78,635.43
2017,5,27,11,30,870.0,153.0,0.2,24.0,974.0,937.5,652.71
2017,5,27,11,45,869.5,154.5,0.25,24.0,979.5,962.24,667.93
2017,5,27,12,0,869.0,156.0,0.3,24.0,985.0,984.06,681.57
2017,5,27,12,15,868.5,156.0,0.3,24.0,983.5,1001.48,691.61
2017,5,27,12,30,868.0,156.0,0.3,24.0,982.0,1015.8,699.92
2017,5,27,12,45,864.5,156.0,0.3,24.0,972.5,1023.98,704.72
2017,5,27,13,0,861.0,156.0,0.3,24.0,963.0,1028.87,707.79
2017,5,27,13,15,857.0,155.0,0.3,24.0,947.0,1028.98,708.18
2017,5,27,13,30,853.0,154.0,0.3,24.0,931.0,1035.47,712.55
2017,5,27,13,45,846.5,153.0,0.3,24.0,908.0,1026.44,707.74
2017,5,27,14,0,840.0,152.0,0.3,24.0,885.0,1014.13,701.35
2017,5,27,14,15,832.0,150.0,0.3,24.0,855.5,996.1,691.65
2017,5,27,14,30,824.0,148.0,0.3,24.0,826.0,975.03,680.26
2017,5,27,14,45,812.5,146.0,0.3,24.0,790.5,947.73,665.12
2017,5,27,15,0,801.0,144.0,0.3,24.0,755.0,917.84,648.41
2017,5,27,15,15,787.5,141.0,0.3,23.5,715.0,882.66,629.53
2017,5,27,15,30,774.0,138.0,0.3,23.0,675.0,845.39,609.12
2017,5,27,15,45,756.0,134.0,0.35,23.0,631.0,805.16,586.23
2017,5,27,16,0,738.0,130.0,0.4,23.0,587.0,759.79,559.54
2017,5,27,16,15,715.0,125.5,0.4,22.5,539.5,709.0,528.88
2017,5,27,16,30,692.0,121.0,0.4,22.0,492.0,657.87,496.67
2017,5,27,16,45,662.0,116.0,0.4,21.5,442.5,601.33,458.93
2017,5,27,17,0,632.0,111.0,0.4,21.0,393.0,545.68,420.53
2017,5,27,17,15,593.0,104.0,0.4,20.5,343.5,483.73,376.05
2017,5,27,17,30,554.0,97.0,0.4,20.0,294.0,424.22,331.7
2017,5,27,17,45,501.5,88.5,0.4,19.5,245.5,359.26,281.45
2017,5,27,18,0,449.0,80.0,0.4,19.0,197.0,296.58,231.21
2017,5,27,18,15,375.5,69.0,0.4,18.0,152.5,231.34,177.96
2017,5,27,18,30,302.0,58.0,0.4,17.0,108.0,173.9,129.93
2017,5,27,18,45,205.0,43.0,0.45,16.5,72.0,113.66,79.76
2017,5,27,19,0,108.0,28.0,0.5,16.0,36.0,58.37,28.74
2017,5,27,19,15,54.0,14.0,0.5,15.5,18.0,22.06,0.0
2017,5,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,28,5,15,98.0,19.5,0.7,14.0,30.0,15.26,1.22
2017,5,28,5,30,196.0,39.0,0.6,15.0,60.0,30.38,19.95
2017,5,28,5,45,289.0,52.0,0.5,16.0,101.0,39.75,29.05
2017,5,28,6,0,382.0,65.0,0.4,17.0,142.0,48.75,37.3
2017,5,28,6,15,448.0,74.5,0.35,17.5,189.0,54.66,42.67
2017,5,28,6,30,514.0,84.0,0.3,18.0,236.0,60.55,47.83
2017,5,28,6,45,562.0,91.5,0.25,19.0,286.0,63.44,50.1
2017,5,28,7,0,610.0,99.0,0.2,20.0,336.0,90.73,55.57
2017,5,28,7,15,645.0,105.0,0.2,20.5,386.5,136.35,80.1
2017,5,28,7,30,680.0,111.0,0.2,21.0,437.0,186.2,115.68
2017,5,28,7,45,707.0,116.0,0.2,21.5,486.5,237.6,156.64
2017,5,28,8,0,734.0,121.0,0.2,22.0,536.0,291.91,201.19
2017,5,28,8,15,754.5,125.0,0.15,22.5,583.0,345.98,245.34
2017,5,28,8,30,775.0,129.0,0.1,23.0,630.0,405.45,292.28
2017,5,28,8,45,791.0,132.0,0.1,23.5,673.0,459.39,334.05
2017,5,28,9,0,807.0,135.0,0.1,24.0,716.0,514.06,374.87
2017,5,28,9,15,819.0,138.0,0.1,24.5,755.0,567.05,413.0
2017,5,28,9,30,831.0,141.0,0.1,25.0,794.0,619.86,449.59
2017,5,28,9,45,831.5,148.0,0.1,25.5,825.0,668.53,482.0
2017,5,28,10,0,832.0,155.0,0.1,26.0,856.0,715.54,512.22
2017,5,28,10,15,839.0,157.0,0.1,26.0,883.0,760.84,541.61
2017,5,28,10,30,846.0,159.0,0.1,26.0,910.0,804.61,568.45
2017,5,28,10,45,848.5,161.5,0.1,26.5,929.5,843.5,590.32
2017,5,28,11,0,851.0,164.0,0.1,27.0,949.0,880.16,610.56
2017,5,28,11,15,854.0,165.0,0.1,27.0,962.0,913.46,629.75
2017,5,28,11,30,857.0,166.0,0.1,27.0,975.0,944.23,647.34
2017,5,28,11,45,856.0,168.0,0.15,27.0,980.5,969.63,662.5
2017,5,28,12,0,855.0,170.0,0.2,27.0,986.0,992.07,676.14
2017,5,28,12,15,854.0,169.5,0.2,27.0,984.0,1009.0,685.69
2017,5,28,12,30,853.0,169.0,0.2,27.0,982.0,1022.76,693.52
2017,5,28,12,45,860.5,162.0,0.25,27.5,975.5,1035.12,700.35
2017,5,28,13,0,868.0,155.0,0.3,28.0,969.0,1034.69,699.93
2017,5,28,13,15,863.5,154.0,0.3,27.5,952.5,1034.33,701.53
2017,5,28,13,30,859.0,153.0,0.3,27.0,936.0,1040.28,706.91
2017,5,28,13,45,851.0,153.0,0.3,27.0,912.5,1030.81,701.93
2017,5,28,14,0,843.0,153.0,0.3,27.0,889.0,1018.07,695.38
2017,5,28,14,15,834.5,151.0,0.3,27.0,859.0,999.56,685.53
2017,5,28,14,30,826.0,149.0,0.3,27.0,829.0,978.01,674.01
2017,5,28,14,45,813.5,147.5,0.35,27.0,793.5,950.31,659.89
2017,5,28,15,0,801.0,146.0,0.4,27.0,758.0,920.04,644.17
2017,5,28,15,15,787.0,142.5,0.4,26.5,718.0,883.92,624.88
2017,5,28,15,30,773.0,139.0,0.4,26.0,678.0,845.73,604.08
2017,5,28,15,45,755.0,135.5,0.4,25.5,633.5,806.18,582.06
2017,5,28,16,0,737.0,132.0,0.4,25.0,589.0,761.45,556.25
2017,5,28,16,15,714.0,127.5,0.4,24.5,541.5,710.73,525.9
2017,5,28,16,30,691.0,123.0,0.4,24.0,494.0,659.66,493.96
2017,5,28,16,45,663.0,117.0,0.45,24.0,445.0,603.45,456.56
2017,5,28,17,0,635.0,111.0,0.5,24.0,396.0,547.97,418.36
2017,5,28,17,15,596.0,104.5,0.5,23.0,346.5,486.43,375.29
2017,5,28,17,30,557.0,98.0,0.5,22.0,297.0,427.32,332.17
2017,5,28,17,45,506.0,89.5,0.5,21.5,248.5,362.93,282.64
2017,5,28,18,0,455.0,81.0,0.5,21.0,200.0,300.68,233.02
2017,5,28,18,15,381.5,70.0,0.5,20.0,155.0,235.07,179.79
2017,5,28,18,30,308.0,59.0,0.5,19.0,110.0,177.23,131.71
2017,5,28,18,45,216.5,43.5,0.55,18.0,74.0,117.48,82.24
2017,5,28,19,0,125.0,28.0,0.6,17.0,38.0,66.13,34.43
2017,5,28,19,15,62.5,14.0,0.6,16.5,19.0,23.5,0.0
2017,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,29,5,15,108.0,19.5,0.6,14.5,31.0,15.25,1.76
2017,5,29,5,30,216.0,39.0,0.6,15.0,62.0,30.37,20.0
2017,5,29,5,45,306.5,51.5,0.6,15.5,103.0,39.34,28.77
2017,5,29,6,0,397.0,64.0,0.6,16.0,144.0,47.96,36.76
2017,5,29,6,15,462.0,73.0,0.55,16.5,191.0,54.22,42.46
2017,5,29,6,30,527.0,82.0,0.5,17.0,238.0,58.77,46.46
2017,5,29,6,45,576.5,88.5,0.5,17.5,288.5,60.93,48.21
2017,5,29,7,0,626.0,95.0,0.5,18.0,339.0,88.34,53.6
2017,5,29,7,15,654.5,94.0,0.45,19.0,380.0,128.64,74.07
2017,5,29,7,30,683.0,93.0,0.4,20.0,421.0,172.38,105.37
2017,5,29,7,45,719.5,102.5,0.35,21.0,480.5,229.38,150.6
2017,5,29,8,0,756.0,112.0,0.3,22.0,540.0,290.47,199.91
2017,5,29,8,15,776.0,115.5,0.25,22.5,587.5,348.91,247.55
2017,5,29,8,30,796.0,119.0,0.2,23.0,635.0,404.69,292.06
2017,5,29,8,45,722.0,156.5,0.2,23.5,648.5,447.22,326.44
2017,5,29,9,0,648.0,194.0,0.2,24.0,662.0,485.02,355.29
2017,5,29,9,15,622.0,221.5,0.2,24.5,690.0,531.75,388.62
2017,5,29,9,30,596.0,249.0,0.2,25.0,718.0,575.09,418.09
2017,5,29,9,45,568.0,276.5,0.2,25.5,738.5,613.94,443.38
2017,5,29,10,0,540.0,304.0,0.2,26.0,759.0,649.37,465.52
2017,5,29,10,15,510.0,328.0,0.2,26.0,768.5,676.94,482.83
2017,5,29,10,30,480.0,352.0,0.2,26.0,778.0,701.1,497.58
2017,5,29,10,45,521.0,348.5,0.2,26.5,820.5,754.25,531.03
2017,5,29,11,0,562.0,345.0,0.2,27.0,863.0,808.78,564.17
2017,5,29,11,15,723.0,247.5,0.2,27.0,924.0,880.27,611.95
2017,5,29,11,30,884.0,150.0,0.2,27.0,985.0,946.78,651.04
2017,5,29,11,45,689.5,274.5,0.2,27.0,928.5,922.27,634.34
2017,5,29,12,0,495.0,399.0,0.2,27.0,872.0,877.35,601.74
2017,5,29,12,15,691.5,273.5,0.2,27.0,933.0,959.45,657.97
2017,5,29,12,30,888.0,148.0,0.2,27.0,994.0,1027.24,696.94
2017,5,29,12,45,889.0,145.5,0.25,27.0,986.0,1037.64,703.1
2017,5,29,13,0,890.0,143.0,0.3,27.0,978.0,1044.7,708.46
2017,5,29,13,15,886.0,142.0,0.3,26.5,961.5,1044.83,710.23
2017,5,29,13,30,882.0,141.0,0.3,26.0,945.0,1041.56,710.24
2017,5,29,13,45,877.5,138.5,0.35,26.0,922.0,1032.86,707.0
2017,5,29,14,0,873.0,136.0,0.4,26.0,899.0,1020.81,701.97
2017,5,29,14,15,865.5,134.5,0.4,26.0,869.5,1003.57,692.8
2017,5,29,14,30,858.0,133.0,0.4,26.0,840.0,983.24,681.9
2017,5,29,14,45,849.0,130.0,0.45,26.0,805.0,965.12,673.51
2017,5,29,15,0,840.0,127.0,0.5,26.0,770.0,935.73,658.16
2017,5,29,15,15,827.5,124.5,0.5,25.5,730.0,901.1,639.76
2017,5,29,15,30,815.0,122.0,0.5,25.0,690.0,864.23,619.76
2017,5,29,15,45,800.0,118.0,0.5,25.0,646.0,821.57,594.57
2017,5,29,16,0,785.0,114.0,0.5,25.0,602.0,777.29,568.01
2017,5,29,16,15,764.0,110.5,0.5,24.5,554.5,727.56,538.41
2017,5,29,16,30,743.0,107.0,0.5,24.0,507.0,679.9,509.53
2017,5,29,16,45,717.0,102.0,0.55,23.5,457.5,624.1,473.62
2017,5,29,17,0,691.0,97.0,0.6,23.0,408.0,568.74,436.29
2017,5,29,17,15,654.5,91.5,0.6,22.0,358.0,507.34,393.21
2017,5,29,17,30,618.0,86.0,0.6,21.0,308.0,448.05,349.8
2017,5,29,17,45,564.0,79.5,0.6,20.5,258.5,381.43,298.29
2017,5,29,18,0,510.0,73.0,0.6,20.0,209.0,319.4,248.46
2017,5,29,18,15,438.0,64.0,0.6,19.0,163.0,252.72,193.96
2017,5,29,18,30,366.0,55.0,0.6,18.0,117.0,192.12,143.11
2017,5,29,18,45,266.0,42.0,0.65,17.5,79.0,129.48,90.73
2017,5,29,19,0,166.0,29.0,0.7,17.0,41.0,76.73,41.5
2017,5,29,19,15,83.0,14.5,0.7,16.5,20.5,27.41,0.0
2017,5,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,5,15,136.0,19.0,0.7,12.5,34.0,14.85,2.09
2017,5,30,5,30,272.0,38.0,0.7,13.0,68.0,29.58,19.57
2017,5,30,5,45,363.5,49.0,0.7,13.5,110.0,38.5,28.3
2017,5,30,6,0,455.0,60.0,0.7,14.0,152.0,45.71,35.09
2017,5,30,6,15,518.5,68.0,0.7,14.5,200.5,49.83,38.93
2017,5,30,6,30,582.0,76.0,0.7,15.0,249.0,53.74,42.4
2017,5,30,6,45,623.5,83.0,0.7,15.5,299.5,56.54,44.75
2017,5,30,7,0,665.0,90.0,0.7,16.0,350.0,86.07,51.12
2017,5,30,7,15,699.0,85.0,0.65,16.5,391.5,126.06,70.91
2017,5,30,7,30,733.0,80.0,0.6,17.0,433.0,173.81,105.81
2017,5,30,7,45,664.0,114.0,0.6,17.5,459.5,227.11,153.41
2017,5,30,8,0,595.0,148.0,0.6,18.0,486.0,277.36,198.59
2017,5,30,8,15,473.0,206.5,0.6,18.0,489.0,322.67,239.83
2017,5,30,8,30,351.0,265.0,0.6,18.0,492.0,357.55,270.33
2017,5,30,8,45,363.0,282.0,0.6,18.5,531.0,399.84,302.65
2017,5,30,9,0,375.0,299.0,0.6,19.0,570.0,443.21,334.87
2017,5,30,9,15,441.5,290.0,0.6,19.0,625.5,492.98,372.04
2017,5,30,9,30,508.0,281.0,0.6,19.0,681.0,550.84,414.42
2017,5,30,9,45,443.5,322.5,0.6,19.5,682.0,574.51,429.43
2017,5,30,10,0,379.0,364.0,0.6,20.0,683.0,592.19,439.79
2017,5,30,10,15,406.5,363.5,0.6,20.0,716.0,632.94,468.28
2017,5,30,10,30,434.0,363.0,0.6,20.0,749.0,675.36,497.2
2017,5,30,10,45,322.0,412.0,0.6,20.0,702.0,649.92,476.89
2017,5,30,11,0,210.0,461.0,0.6,20.0,655.0,614.78,450.26
2017,5,30,11,15,161.5,466.0,0.6,20.0,616.5,588.34,431.32
2017,5,30,11,30,113.0,471.0,0.6,20.0,578.0,558.41,409.62
2017,5,30,11,45,129.5,478.0,0.6,20.5,601.5,587.72,429.55
2017,5,30,12,0,146.0,485.0,0.6,21.0,625.0,617.39,448.87
2017,5,30,12,15,228.5,471.5,0.6,21.0,689.5,690.76,500.11
2017,5,30,12,30,311.0,458.0,0.6,21.0,754.0,774.2,556.11
2017,5,30,12,45,269.0,464.0,0.65,21.0,718.5,746.26,536.62
2017,5,30,13,0,227.0,470.0,0.7,21.0,683.0,706.13,510.48
2017,5,30,13,15,346.5,421.5,0.7,20.5,740.5,791.19,571.89
2017,5,30,13,30,466.0,373.0,0.7,20.0,798.0,874.3,629.28
2017,5,30,13,45,392.5,389.5,0.7,20.0,741.5,808.39,584.52
2017,5,30,14,0,319.0,406.0,0.7,20.0,685.0,752.09,547.04
2017,5,30,14,15,243.5,404.5,0.7,19.5,613.5,674.81,495.89
2017,5,30,14,30,168.0,403.0,0.7,19.0,542.0,585.88,435.53
2017,5,30,14,45,244.5,371.5,0.7,19.0,564.5,636.19,474.37
2017,5,30,15,0,321.0,340.0,0.7,19.0,587.0,669.56,499.88
2017,5,30,15,15,242.5,332.5,0.65,18.5,513.5,583.56,439.35
2017,5,30,15,30,164.0,325.0,0.6,18.0,440.0,488.88,372.35
2017,5,30,15,45,115.0,295.5,0.6,18.0,373.5,411.32,316.51
2017,5,30,16,0,66.0,266.0,0.6,18.0,307.0,325.5,252.71
2017,5,30,16,15,34.0,214.0,0.6,17.5,235.0,242.93,190.37
2017,5,30,16,30,2.0,162.0,0.6,17.0,163.0,156.61,122.65
2017,5,30,16,45,11.5,162.5,0.6,17.0,168.0,164.45,130.0
2017,5,30,17,0,21.0,163.0,0.6,17.0,173.0,171.79,136.48
2017,5,30,17,15,17.0,144.0,0.6,16.5,151.5,149.89,119.25
2017,5,30,17,30,13.0,125.0,0.6,16.0,130.0,128.34,102.08
2017,5,30,17,45,6.5,106.5,0.6,16.0,109.0,106.43,84.08
2017,5,30,18,0,0.0,88.0,0.6,16.0,88.0,85.15,66.34
2017,5,30,18,15,0.0,68.5,0.6,15.5,68.5,65.96,50.17
2017,5,30,18,30,0.0,49.0,0.6,15.0,49.0,46.66,33.63
2017,5,30,18,45,0.0,33.0,0.6,14.5,33.0,30.98,19.93
2017,5,30,19,0,0.0,17.0,0.6,14.0,17.0,15.77,5.56
2017,5,30,19,15,0.0,8.5,0.6,13.5,8.5,8.1,0.0
2017,5,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,31,4,45,10.5,4.5,0.3,11.0,4.5,0.0,0.0
2017,5,31,5,0,21.0,9.0,0.3,11.0,9.0,8.58,0.0
2017,5,31,5,15,133.5,22.5,0.25,11.5,36.0,17.68,4.09
2017,5,31,5,30,246.0,36.0,0.2,12.0,63.0,27.91,18.33
2017,5,31,5,45,348.5,44.5,0.2,13.0,104.0,34.19,24.64
2017,5,31,6,0,451.0,53.0,0.2,14.0,145.0,39.34,29.51
2017,5,31,6,15,511.5,60.0,0.2,14.5,191.0,42.9,32.83
2017,5,31,6,30,572.0,67.0,0.2,15.0,237.0,46.27,35.83
2017,5,31,6,45,623.0,70.0,0.2,16.0,287.0,46.37,35.72
2017,5,31,7,0,674.0,73.0,0.2,17.0,337.0,73.56,40.16
2017,5,31,7,15,704.5,77.0,0.2,17.5,386.5,124.74,69.17
2017,5,31,7,30,735.0,81.0,0.2,18.0,436.0,175.06,105.92
2017,5,31,7,45,763.0,82.5,0.2,19.0,485.0,226.21,147.38
2017,5,31,8,0,791.0,84.0,0.2,20.0,534.0,280.28,192.47
2017,5,31,8,15,808.5,87.0,0.2,20.5,580.0,334.9,238.41
2017,5,31,8,30,826.0,90.0,0.2,21.0,626.0,395.08,287.27
2017,5,31,8,45,841.5,91.0,0.2,21.5,669.0,448.92,329.99
2017,5,31,9,0,857.0,92.0,0.2,22.0,712.0,503.24,371.53
2017,5,31,9,15,867.5,94.0,0.2,22.0,750.0,556.0,411.16
2017,5,31,9,30,878.0,96.0,0.2,22.0,788.0,608.27,449.13
2017,5,31,9,45,884.0,98.5,0.2,22.5,820.0,657.4,482.81
2017,5,31,10,0,890.0,101.0,0.2,23.0,852.0,705.17,514.44
2017,5,31,10,15,896.0,102.0,0.2,23.0,878.5,749.98,542.8
2017,5,31,10,30,902.0,103.0,0.2,23.0,905.0,793.01,569.23
2017,5,31,10,45,903.0,106.5,0.25,23.5,924.5,832.36,592.7
2017,5,31,11,0,904.0,110.0,0.3,24.0,944.0,869.23,614.44
2017,5,31,11,15,906.5,110.5,0.3,24.0,957.5,901.94,633.73
2017,5,31,11,30,909.0,111.0,0.3,24.0,971.0,931.97,651.3
2017,5,31,11,45,908.0,112.5,0.3,24.0,976.5,956.9,665.74
2017,5,31,12,0,907.0,114.0,0.3,24.0,982.0,978.77,678.39
2017,5,31,12,15,907.0,114.0,0.3,23.5,980.5,997.0,690.25
2017,5,31,12,30,907.0,114.0,0.3,23.0,979.0,1012.02,700.35
2017,5,31,12,45,900.0,117.0,0.35,23.0,969.0,1019.82,706.08
2017,5,31,13,0,893.0,120.0,0.4,23.0,959.0,1024.21,710.04
2017,5,31,13,15,889.5,119.0,0.4,23.0,943.5,1024.67,710.65
2017,5,31,13,30,886.0,118.0,0.4,23.0,928.0,1021.72,709.4
2017,5,31,13,45,882.0,116.5,0.4,23.0,906.0,1014.37,705.69
2017,5,31,14,0,878.0,115.0,0.4,23.0,884.0,1003.68,700.13
2017,5,31,14,15,871.0,113.5,0.4,22.5,855.5,986.76,692.28
2017,5,31,14,30,864.0,112.0,0.4,22.0,827.0,966.74,682.64
2017,5,31,14,45,854.5,110.5,0.4,22.0,792.5,941.38,668.42
2017,5,31,15,0,845.0,109.0,0.4,22.0,758.0,913.3,652.55
2017,5,31,15,15,833.0,107.0,0.4,21.5,719.0,879.86,634.45
2017,5,31,15,30,821.0,105.0,0.4,21.0,680.0,850.8,618.99
2017,5,31,15,45,804.5,102.5,0.4,21.0,636.0,808.46,593.47
2017,5,31,16,0,788.0,100.0,0.4,21.0,592.0,764.62,566.75
2017,5,31,16,15,768.5,97.0,0.4,20.5,546.0,716.65,537.82
2017,5,31,16,30,749.0,94.0,0.4,20.0,500.0,667.95,507.7
2017,5,31,16,45,721.0,90.5,0.4,20.0,451.0,612.37,470.41
2017,5,31,17,0,693.0,87.0,0.4,20.0,402.0,559.35,432.84
2017,5,31,17,15,658.5,82.5,0.4,19.5,353.0,500.34,390.37
2017,5,31,17,30,624.0,78.0,0.4,19.0,304.0,443.25,347.68
2017,5,31,17,45,574.0,72.0,0.4,18.5,255.5,379.01,297.83
2017,5,31,18,0,524.0,66.0,0.4,18.0,207.0,318.98,249.38
2017,5,31,18,15,455.0,58.0,0.4,17.5,162.5,253.91,195.54
2017,5,31,18,30,386.0,50.0,0.4,17.0,118.0,195.81,146.19
2017,5,31,18,45,284.5,39.0,0.4,16.5,80.5,131.39,92.34
2017,5,31,19,0,183.0,28.0,0.4,16.0,43.0,80.16,45.65
2017,5,31,19,15,91.5,14.0,0.4,15.5,21.5,28.54,0.0
2017,5,31,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,1,4,45,8.5,4.0,0.35,12.5,4.5,0.0,0.0
2017,6,1,5,0,17.0,8.0,0.4,13.0,9.0,7.63,0.0
2017,6,1,5,15,121.5,23.0,0.4,13.5,36.5,18.06,4.62
2017,6,1,5,30,226.0,38.0,0.4,14.0,64.0,29.49,19.5
2017,6,1,5,45,316.0,50.0,0.4,14.5,104.5,38.08,27.86
2017,6,1,6,0,406.0,62.0,0.4,15.0,145.0,47.33,36.41
2017,6,1,6,15,469.5,70.5,0.4,15.5,191.5,51.79,40.52
2017,6,1,6,30,533.0,79.0,0.4,16.0,238.0,56.01,44.24
2017,6,1,6,45,574.5,86.5,0.4,16.5,287.0,59.1,46.81
2017,6,1,7,0,616.0,94.0,0.4,17.0,336.0,87.64,53.18
2017,6,1,7,15,650.0,100.0,0.35,17.5,386.0,133.38,78.44
2017,6,1,7,30,684.0,106.0,0.3,18.0,436.0,183.2,114.66
2017,6,1,7,45,709.0,110.5,0.3,19.0,484.5,233.81,155.45
2017,6,1,8,0,734.0,115.0,0.3,20.0,533.0,287.08,199.5
2017,6,1,8,15,754.0,119.0,0.3,20.5,579.0,344.74,247.09
2017,6,1,8,30,774.0,123.0,0.3,21.0,625.0,399.63,291.54
2017,6,1,8,45,790.5,125.5,0.3,21.5,668.0,453.11,333.68
2017,6,1,9,0,807.0,128.0,0.3,22.0,711.0,507.36,374.87
2017,6,1,9,15,819.0,130.5,0.25,22.5,749.5,559.71,412.72
2017,6,1,9,30,831.0,133.0,0.2,23.0,788.0,611.88,448.9
2017,6,1,9,45,841.0,134.5,0.2,23.5,821.0,661.43,482.54
2017,6,1,10,0,851.0,136.0,0.2,24.0,854.0,709.66,514.21
2017,6,1,10,15,857.5,137.5,0.2,24.0,881.0,753.88,543.14
2017,6,1,10,30,864.0,139.0,0.2,24.0,908.0,796.44,569.14
2017,6,1,10,45,874.0,136.5,0.25,24.5,929.5,836.36,592.85
2017,6,1,11,0,884.0,134.0,0.3,25.0,951.0,874.44,615.21
2017,6,1,11,15,886.5,135.0,0.3,25.0,964.0,907.17,634.37
2017,6,1,11,30,889.0,136.0,0.3,25.0,977.0,937.29,651.9
2017,6,1,11,45,889.5,136.5,0.3,25.0,983.0,962.36,666.33
2017,6,1,12,0,890.0,137.0,0.3,25.0,989.0,984.5,679.07
2017,6,1,12,15,889.5,137.0,0.3,25.0,987.5,1002.18,689.2
2017,6,1,12,30,889.0,137.0,0.3,25.0,986.0,1016.71,697.59
2017,6,1,12,45,885.5,137.5,0.3,25.5,977.0,1025.52,701.37
2017,6,1,13,0,882.0,138.0,0.3,26.0,968.0,1031.02,703.37
2017,6,1,13,15,878.5,137.5,0.3,25.5,952.5,1032.17,705.73
2017,6,1,13,30,875.0,137.0,0.3,25.0,937.0,1029.96,706.31
2017,6,1,13,45,868.5,136.5,0.35,25.0,914.0,1021.4,703.08
2017,6,1,14,0,862.0,136.0,0.4,25.0,891.0,1009.59,698.11
2017,6,1,14,15,854.5,134.0,0.4,24.5,862.5,992.07,690.02
2017,6,1,14,30,847.0,132.0,0.4,24.0,834.0,971.51,680.17
2017,6,1,14,45,841.0,128.5,0.45,24.0,800.5,955.96,673.21
2017,6,1,15,0,835.0,125.0,0.5,24.0,767.0,929.12,659.19
2017,6,1,15,15,823.0,122.5,0.5,23.5,727.5,895.21,640.98
2017,6,1,15,30,811.0,120.0,0.5,23.0,688.0,859.05,621.18
2017,6,1,15,45,798.0,115.5,0.5,23.0,645.5,817.8,596.64
2017,6,1,16,0,785.0,111.0,0.5,23.0,603.0,774.81,570.65
2017,6,1,16,15,765.5,107.5,0.5,22.5,556.0,726.4,541.64
2017,6,1,16,30,746.0,104.0,0.5,22.0,509.0,677.23,511.46
2017,6,1,16,45,724.0,98.5,0.55,21.5,460.5,626.05,478.74
2017,6,1,17,0,702.0,93.0,0.6,21.0,412.0,572.52,442.46
2017,6,1,17,15,667.5,87.5,0.6,20.5,362.5,511.9,398.92
2017,6,1,17,30,633.0,82.0,0.6,20.0,313.0,453.18,355.11
2017,6,1,17,45,592.5,74.5,0.6,19.5,264.5,391.47,307.24
2017,6,1,18,0,552.0,67.0,0.6,19.0,216.0,332.98,259.93
2017,6,1,18,15,483.0,59.0,0.6,18.0,170.0,266.34,205.2
2017,6,1,18,30,414.0,51.0,0.6,17.0,124.0,206.62,154.66
2017,6,1,18,45,316.0,40.0,0.6,16.5,85.5,143.05,101.03
2017,6,1,19,0,218.0,29.0,0.6,16.0,47.0,89.64,52.22
2017,6,1,19,15,109.0,14.5,0.6,15.5,23.5,32.05,0.0
2017,6,1,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,4,45,31.0,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,2,5,0,62.0,10.0,0.6,13.0,11.0,9.53,0.0
2017,6,2,5,15,198.0,22.0,0.55,14.0,41.0,17.63,4.68
2017,6,2,5,30,334.0,34.0,0.5,15.0,71.0,26.87,17.22
2017,6,2,5,45,425.0,42.5,0.45,16.0,114.0,32.38,22.72
2017,6,2,6,0,516.0,51.0,0.4,17.0,157.0,37.63,27.6
2017,6,2,6,15,575.0,57.5,0.35,17.5,205.5,40.89,30.62
2017,6,2,6,30,634.0,64.0,0.3,18.0,254.0,43.98,33.34
2017,6,2,6,45,675.5,68.5,0.3,19.0,304.5,45.34,34.34
2017,6,2,7,0,717.0,73.0,0.3,20.0,355.0,79.98,43.78
2017,6,2,7,15,746.5,77.0,0.25,21.0,405.5,128.97,69.87
2017,6,2,7,30,776.0,81.0,0.2,22.0,456.0,181.47,107.52
2017,6,2,7,45,797.0,84.5,0.2,23.0,505.0,235.09,150.56
2017,6,2,8,0,818.0,88.0,0.2,24.0,554.0,290.84,196.47
2017,6,2,8,15,835.0,91.0,0.15,24.0,600.5,346.77,242.92
2017,6,2,8,30,852.0,94.0,0.1,24.0,647.0,408.17,292.19
2017,6,2,8,45,864.0,96.5,0.1,24.5,690.0,463.17,335.06
2017,6,2,9,0,876.0,99.0,0.1,25.0,733.0,518.29,376.42
2017,6,2,9,15,886.0,101.0,0.1,25.0,771.5,571.77,415.83
2017,6,2,9,30,896.0,103.0,0.1,25.0,810.0,624.67,453.52
2017,6,2,9,45,906.0,103.0,0.1,25.5,843.5,674.97,487.35
2017,6,2,10,0,916.0,103.0,0.1,26.0,877.0,724.19,519.33
2017,6,2,10,15,921.5,104.0,0.1,26.0,903.5,769.75,547.52
2017,6,2,10,30,927.0,105.0,0.1,26.0,930.0,813.42,573.75
2017,6,2,10,45,929.5,106.5,0.15,26.5,950.0,853.06,596.69
2017,6,2,11,0,932.0,108.0,0.2,27.0,970.0,890.22,617.99
2017,6,2,11,15,934.0,108.5,0.2,27.0,983.0,923.38,637.08
2017,6,2,11,30,936.0,109.0,0.2,27.0,996.0,953.74,654.42
2017,6,2,11,45,935.5,110.0,0.25,27.0,1001.0,979.34,669.9
2017,6,2,12,0,935.0,111.0,0.3,27.0,1006.0,1001.81,683.68
2017,6,2,12,15,934.5,111.0,0.3,27.0,1005.0,1020.08,694.02
2017,6,2,12,30,934.0,111.0,0.3,27.0,1004.0,1035.04,702.53
2017,6,2,12,45,926.5,114.0,0.35,27.0,993.5,1042.68,708.08
2017,6,2,13,0,919.0,117.0,0.4,27.0,983.0,1046.81,711.85
2017,6,2,13,15,916.0,116.5,0.4,26.5,967.5,1048.42,714.54
2017,6,2,13,30,913.0,116.0,0.4,26.0,952.0,1046.55,715.34
2017,6,2,13,45,909.5,114.5,0.4,26.0,930.0,1039.67,711.97
2017,6,2,14,0,906.0,113.0,0.4,26.0,908.0,1029.34,706.75
2017,6,2,14,15,900.0,111.5,0.4,25.5,879.5,1013.17,699.58
2017,6,2,14,30,894.0,110.0,0.4,25.0,851.0,993.78,690.59
2017,6,2,14,45,886.5,107.5,0.4,24.5,817.0,968.77,678.22
2017,6,2,15,0,879.0,105.0,0.4,24.0,783.0,940.84,664.05
2017,6,2,15,15,869.0,103.0,0.4,23.5,743.5,908.43,647.0
2017,6,2,15,30,859.0,101.0,0.4,23.0,704.0,873.59,628.24
2017,6,2,15,45,845.5,98.5,0.4,23.0,660.5,832.99,604.36
2017,6,2,16,0,832.0,96.0,0.4,23.0,617.0,796.38,582.82
2017,6,2,16,15,814.0,93.0,0.4,22.5,570.0,748.02,554.18
2017,6,2,16,30,796.0,90.0,0.4,22.0,523.0,698.69,524.34
2017,6,2,16,45,771.0,86.5,0.4,21.5,473.5,643.27,489.27
2017,6,2,17,0,746.0,83.0,0.4,21.0,424.0,588.06,451.65
2017,6,2,17,15,713.5,78.5,0.4,20.5,373.5,527.78,408.85
2017,6,2,17,30,681.0,74.0,0.4,20.0,323.0,470.88,366.76
2017,6,2,17,45,635.0,69.0,0.4,19.5,273.5,406.91,317.56
2017,6,2,18,0,589.0,64.0,0.4,19.0,224.0,346.62,269.22
2017,6,2,18,15,522.0,56.5,0.4,18.0,177.0,279.35,214.29
2017,6,2,18,30,455.0,49.0,0.4,17.0,130.0,218.76,163.14
2017,6,2,18,45,353.5,39.0,0.45,16.5,90.0,152.92,107.82
2017,6,2,19,0,252.0,29.0,0.5,16.0,50.0,98.52,58.34
2017,6,2,19,15,126.0,14.5,0.5,15.5,25.0,35.04,0.0
2017,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.5,0.65,14.0,1.5,0.0,0.0
2017,6,3,5,0,0.0,3.0,0.7,14.0,3.0,2.86,0.0
2017,6,3,5,15,0.0,13.5,0.65,14.5,13.5,12.52,1.87
2017,6,3,5,30,0.0,24.0,0.6,15.0,24.0,22.28,13.34
2017,6,3,5,45,0.0,38.5,0.6,15.5,38.5,35.66,25.63
2017,6,3,6,0,0.0,53.0,0.6,16.0,53.0,48.57,37.34
2017,6,3,6,15,0.0,69.5,0.55,16.0,69.5,63.0,50.29
2017,6,3,6,30,0.0,86.0,0.5,16.0,86.0,77.3,62.91
2017,6,3,6,45,0.0,103.5,0.45,16.5,103.5,92.26,75.71
2017,6,3,7,0,0.0,121.0,0.4,17.0,121.0,107.65,84.47
2017,6,3,7,15,70.0,163.0,0.4,17.5,197.0,143.78,110.47
2017,6,3,7,30,140.0,205.0,0.4,18.0,273.0,187.3,141.21
2017,6,3,7,45,213.5,220.5,0.4,18.5,336.0,226.79,169.0
2017,6,3,8,0,287.0,236.0,0.4,19.0,399.0,269.53,200.2
2017,6,3,8,15,225.5,266.5,0.4,19.5,401.5,298.43,224.47
2017,6,3,8,30,164.0,297.0,0.4,20.0,404.0,315.76,238.73
2017,6,3,8,45,215.0,312.5,0.4,20.5,462.0,363.62,273.74
2017,6,3,9,0,266.0,328.0,0.4,21.0,520.0,413.54,309.73
2017,6,3,9,15,563.0,222.5,0.35,21.5,658.0,499.75,372.76
2017,6,3,9,30,860.0,117.0,0.3,22.0,796.0,615.56,455.38
2017,6,3,9,45,871.0,117.5,0.3,23.0,829.5,665.34,487.76
2017,6,3,10,0,882.0,118.0,0.3,24.0,863.0,714.21,519.09
2017,6,3,10,15,888.5,119.0,0.3,24.5,890.0,759.14,546.9
2017,6,3,10,30,895.0,120.0,0.3,25.0,917.0,802.34,572.18
2017,6,3,10,45,903.0,119.0,0.3,25.5,938.5,842.99,595.44
2017,6,3,11,0,911.0,118.0,0.3,26.0,960.0,881.6,617.09
2017,6,3,11,15,913.5,118.5,0.3,26.5,973.5,914.6,635.04
2017,6,3,11,30,916.0,119.0,0.3,27.0,987.0,944.91,651.23
2017,6,3,11,45,921.0,116.5,0.3,27.5,994.5,971.83,665.3
2017,6,3,12,0,926.0,114.0,0.3,28.0,1002.0,995.87,677.6
2017,6,3,12,15,926.0,114.0,0.3,28.0,1001.0,1014.5,688.1
2017,6,3,12,30,926.0,114.0,0.3,28.0,1000.0,1029.88,696.84
2017,6,3,12,45,921.0,116.0,0.35,28.5,990.5,1038.96,701.8
2017,6,3,13,0,916.0,118.0,0.4,29.0,981.0,1044.6,704.99
2017,6,3,13,15,913.0,117.0,0.4,28.5,965.5,1045.73,707.36
2017,6,3,13,30,910.0,116.0,0.4,28.0,950.0,1043.39,707.9
2017,6,3,13,45,907.0,114.0,0.4,28.0,928.0,1036.53,704.57
2017,6,3,14,0,904.0,112.0,0.4,28.0,906.0,1026.23,699.4
2017,6,3,14,15,897.5,110.5,0.4,27.5,877.5,1009.63,692.03
2017,6,3,14,30,891.0,109.0,0.4,27.0,849.0,989.83,682.86
2017,6,3,14,45,883.0,106.5,0.4,27.0,814.5,964.43,669.04
2017,6,3,15,0,875.0,104.0,0.4,27.0,780.0,936.15,653.5
2017,6,3,15,15,863.5,102.0,0.4,26.5,740.0,902.53,635.88
2017,6,3,15,30,852.0,100.0,0.4,26.0,700.0,866.56,616.61
2017,6,3,15,45,838.0,97.5,0.45,26.0,656.5,825.81,593.76
2017,6,3,16,0,824.0,95.0,0.5,26.0,613.0,789.05,573.12
2017,6,3,16,15,805.5,92.0,0.5,25.5,565.5,740.66,544.58
2017,6,3,16,30,787.0,89.0,0.5,25.0,518.0,691.35,514.87
2017,6,3,16,45,761.0,85.5,0.55,24.5,468.5,635.67,480.42
2017,6,3,17,0,735.0,82.0,0.6,24.0,419.0,580.31,443.36
2017,6,3,17,15,702.0,77.5,0.6,23.0,369.0,520.29,401.59
2017,6,3,17,30,669.0,73.0,0.6,22.0,319.0,463.63,360.38
2017,6,3,17,45,620.0,68.5,0.6,21.5,269.5,399.37,310.95
2017,6,3,18,0,571.0,64.0,0.6,21.0,220.0,339.11,262.69
2017,6,3,18,15,504.5,56.5,0.6,20.0,174.0,272.98,208.79
2017,6,3,18,30,438.0,49.0,0.6,19.0,128.0,213.48,158.71
2017,6,3,18,45,331.5,39.5,0.6,18.0,88.5,147.61,103.99
2017,6,3,19,0,225.0,30.0,0.6,17.0,49.0,92.98,55.77
2017,6,3,19,15,112.5,15.0,0.6,16.5,24.5,38.18,0.0
2017,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.5,0.7,12.0,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,0.7,12.0,11.0,10.48,0.0
2017,6,4,5,15,135.0,25.0,0.7,12.5,40.5,19.67,6.53
2017,6,4,5,30,270.0,39.0,0.7,13.0,70.0,30.29,20.34
2017,6,4,5,45,363.0,49.0,0.7,13.5,112.0,38.2,28.09
2017,6,4,6,0,456.0,59.0,0.7,14.0,154.0,44.52,34.07
2017,6,4,6,15,519.5,67.0,0.7,14.5,202.0,48.7,37.94
