Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,6,30,583.0,75.0,0.7,15.0,250.0,52.66,41.45
2017,6,4,6,45,633.5,79.5,0.7,16.0,302.0,53.57,42.03
2017,6,4,7,0,684.0,84.0,0.7,17.0,354.0,82.63,47.26
2017,6,4,7,15,717.5,89.0,0.7,17.5,405.5,131.27,74.07
2017,6,4,7,30,751.0,94.0,0.7,18.0,457.0,188.5,116.43
2017,6,4,7,45,781.0,96.5,0.7,18.5,509.0,241.7,159.9
2017,6,4,8,0,811.0,99.0,0.7,19.0,561.0,298.09,207.49
2017,6,4,8,15,829.5,102.0,0.7,19.5,609.0,354.12,255.04
2017,6,4,8,30,848.0,105.0,0.7,20.0,657.0,411.55,302.56
2017,6,4,8,45,866.0,106.0,0.7,21.0,702.0,471.74,349.87
2017,6,4,9,0,884.0,107.0,0.7,22.0,747.0,528.63,392.96
2017,6,4,9,15,894.5,109.0,0.7,22.0,786.5,582.82,434.04
2017,6,4,9,30,905.0,111.0,0.7,22.0,826.0,636.46,473.4
2017,6,4,9,45,915.0,111.5,0.7,22.5,860.5,687.68,508.92
2017,6,4,10,0,925.0,112.0,0.7,23.0,895.0,737.81,542.52
2017,6,4,10,15,931.5,113.5,0.65,23.0,923.0,784.99,572.17
2017,6,4,10,30,938.0,115.0,0.6,23.0,951.0,830.35,599.4
2017,6,4,10,45,945.5,114.0,0.6,23.5,973.0,872.18,623.61
2017,6,4,11,0,953.0,113.0,0.6,24.0,995.0,911.82,646.11
2017,6,4,11,15,956.0,113.5,0.6,24.0,1009.5,946.57,666.59
2017,6,4,11,30,959.0,114.0,0.6,24.0,1024.0,978.53,685.28
2017,6,4,11,45,961.5,114.0,0.65,24.5,1031.0,1006.6,701.32
2017,6,4,12,0,964.0,114.0,0.7,25.0,1038.0,1031.6,715.51
2017,6,4,12,15,964.0,114.0,0.7,25.0,1037.5,1050.97,726.66
2017,6,4,12,30,964.0,114.0,0.7,25.0,1037.0,1066.95,735.92
2017,6,4,12,45,959.5,116.0,0.7,25.0,1028.0,1077.0,741.8
2017,6,4,13,0,955.0,118.0,0.7,25.0,1019.0,1083.48,745.77
2017,6,4,13,15,952.5,117.0,0.7,24.5,1003.5,1085.32,748.63
2017,6,4,13,30,950.0,116.0,0.7,24.0,988.0,1083.53,749.54
2017,6,4,13,45,941.5,117.5,0.75,24.0,964.0,1074.72,746.2
2017,6,4,14,0,933.0,119.0,0.8,24.0,940.0,1062.46,740.97
2017,6,4,14,15,926.5,117.5,0.8,23.5,910.5,1045.66,733.37
2017,6,4,14,30,920.0,116.0,0.8,23.0,881.0,1025.55,723.84
2017,6,4,14,45,906.5,116.5,0.8,23.0,844.0,997.74,708.23
2017,6,4,15,0,893.0,117.0,0.8,23.0,807.0,967.2,690.97
2017,6,4,15,15,881.0,114.5,0.8,22.5,766.0,932.27,672.15
2017,6,4,15,30,869.0,112.0,0.8,22.0,725.0,901.73,655.95
2017,6,4,15,45,852.0,110.0,0.8,22.0,679.5,858.2,629.82
2017,6,4,16,0,835.0,108.0,0.8,22.0,634.0,813.04,602.38
2017,6,4,16,15,815.0,104.5,0.75,21.5,585.0,762.5,571.24
2017,6,4,16,30,795.0,101.0,0.7,21.0,536.0,711.13,538.93
2017,6,4,16,45,770.0,96.5,0.7,21.0,485.5,654.63,501.47
2017,6,4,17,0,745.0,92.0,0.7,21.0,435.0,600.54,463.42
2017,6,4,17,15,709.5,87.0,0.7,20.0,383.0,537.93,419.47
2017,6,4,17,30,674.0,82.0,0.7,19.0,331.0,477.21,375.01
2017,6,4,17,45,623.0,76.5,0.7,18.5,280.0,410.41,323.24
2017,6,4,18,0,572.0,71.0,0.7,18.0,229.0,347.76,272.71
2017,6,4,18,15,501.0,63.0,0.7,17.0,181.0,279.06,216.3
2017,6,4,18,30,430.0,55.0,0.7,16.0,133.0,217.4,164.07
2017,6,4,18,45,320.0,44.0,0.7,15.5,92.5,148.17,106.0
2017,6,4,19,0,210.0,33.0,0.7,15.0,52.0,93.32,57.65
2017,6,4,19,15,105.0,16.5,0.7,14.5,26.0,38.87,0.0
2017,6,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.5,0.65,13.5,5.5,0.0,0.0
2017,6,5,5,0,0.0,11.0,0.6,14.0,11.0,10.48,0.0
2017,6,5,5,15,129.5,25.5,0.55,14.5,40.0,20.07,6.91
2017,6,5,5,30,259.0,40.0,0.5,15.0,69.0,31.07,20.85
2017,6,5,5,45,351.5,50.5,0.5,15.5,111.0,38.45,28.09
2017,6,5,6,0,444.0,61.0,0.5,16.0,153.0,46.28,35.34
2017,6,5,6,15,506.0,68.5,0.45,16.5,200.5,49.93,38.72
2017,6,5,6,30,568.0,76.0,0.4,17.0,248.0,53.42,41.78
2017,6,5,6,45,614.5,81.5,0.4,18.0,298.0,55.06,42.99
2017,6,5,7,0,661.0,87.0,0.4,19.0,348.0,84.01,48.55
2017,6,5,7,15,693.5,92.0,0.35,20.0,398.5,131.22,74.13
2017,6,5,7,30,726.0,97.0,0.3,21.0,449.0,182.3,110.81
2017,6,5,7,45,750.5,101.0,0.3,22.0,498.0,238.96,156.01
2017,6,5,8,0,775.0,105.0,0.3,23.0,547.0,293.4,200.62
2017,6,5,8,15,793.5,108.5,0.3,23.5,594.0,347.83,245.56
2017,6,5,8,30,812.0,112.0,0.3,24.0,641.0,403.71,290.52
2017,6,5,8,45,826.5,115.0,0.3,24.5,684.0,458.63,333.38
2017,6,5,9,0,841.0,118.0,0.3,25.0,727.0,514.06,375.02
2017,6,5,9,15,852.0,120.0,0.25,25.5,765.5,566.99,412.86
2017,6,5,9,30,863.0,122.0,0.2,26.0,804.0,621.05,449.87
2017,6,5,9,45,689.5,218.0,0.2,26.5,777.0,637.41,458.36
2017,6,5,10,0,516.0,314.0,0.2,27.0,750.0,639.82,456.59
2017,6,5,10,15,704.0,221.5,0.2,27.0,837.5,719.36,512.56
2017,6,5,10,30,892.0,129.0,0.2,27.0,925.0,807.48,569.9
2017,6,5,10,45,768.0,213.5,0.2,27.5,910.0,825.94,578.13
2017,6,5,11,0,644.0,298.0,0.2,28.0,895.0,830.64,576.44
2017,6,5,11,15,774.5,216.0,0.2,28.0,943.5,892.66,616.94
2017,6,5,11,30,905.0,134.0,0.2,28.0,992.0,948.41,649.12
2017,6,5,11,45,905.0,135.0,0.2,28.0,998.0,973.93,663.11
2017,6,5,12,0,905.0,136.0,0.2,28.0,1004.0,996.46,675.8
2017,6,5,12,15,904.5,135.5,0.2,28.0,1002.5,1014.0,685.64
2017,6,5,12,30,904.0,135.0,0.2,28.0,1001.0,1028.35,693.76
2017,6,5,12,45,889.0,143.5,0.25,28.0,988.5,1033.85,697.94
2017,6,5,13,0,874.0,152.0,0.3,28.0,976.0,1035.89,700.44
2017,6,5,13,15,870.0,151.0,0.3,28.0,960.0,1036.3,701.04
2017,6,5,13,30,866.0,150.0,0.3,28.0,944.0,1033.37,699.84
2017,6,5,13,45,855.0,151.5,0.35,28.0,920.0,1032.16,700.95
2017,6,5,14,0,844.0,153.0,0.4,28.0,896.0,1018.32,694.77
2017,6,5,14,15,836.0,151.0,0.4,27.5,867.5,1000.63,686.76
2017,6,5,14,30,828.0,149.0,0.4,27.0,839.0,979.91,677.0
2017,6,5,14,45,810.5,150.5,0.4,27.0,802.5,950.97,660.99
2017,6,5,15,0,793.0,152.0,0.4,27.0,766.0,919.67,643.57
2017,6,5,15,15,779.5,149.0,0.4,26.5,726.5,885.1,625.24
2017,6,5,15,30,766.0,146.0,0.4,26.0,687.0,852.64,608.02
2017,6,5,15,45,745.5,143.5,0.4,25.5,642.5,808.76,583.2
2017,6,5,16,0,725.0,141.0,0.4,25.0,598.0,763.75,557.28
2017,6,5,16,15,702.5,136.0,0.4,24.5,551.0,713.58,527.34
2017,6,5,16,30,680.0,131.0,0.4,24.0,504.0,663.03,495.59
2017,6,5,16,45,598.5,131.5,0.45,23.5,437.5,577.41,438.04
2017,6,5,17,0,517.0,132.0,0.5,23.0,371.0,492.74,379.22
2017,6,5,17,15,550.0,108.0,0.5,22.5,335.5,465.83,361.23
2017,6,5,17,30,583.0,84.0,0.5,22.0,300.0,429.76,334.75
2017,6,5,17,45,519.5,85.0,0.5,21.5,256.5,368.35,287.18
2017,6,5,18,0,456.0,86.0,0.5,21.0,213.0,309.6,240.4
2017,6,5,18,15,386.5,75.5,0.5,20.0,168.0,245.65,188.78
2017,6,5,18,30,317.0,65.0,0.5,19.0,123.0,188.92,141.77
2017,6,5,18,45,224.0,50.0,0.5,18.0,85.0,128.07,91.72
2017,6,5,19,0,131.0,35.0,0.5,17.0,47.0,73.68,45.67
2017,6,5,19,15,65.5,17.5,0.5,16.5,23.5,31.35,0.0
2017,6,5,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,6,4,45,4.0,4.5,0.9,14.0,4.5,0.0,0.0
2017,6,6,5,0,8.0,9.0,0.9,14.0,9.0,8.58,0.0
2017,6,6,5,15,88.5,27.0,0.8,15.0,37.0,22.25,8.45
2017,6,6,5,30,169.0,45.0,0.7,16.0,65.0,36.33,25.2
2017,6,6,5,45,256.5,60.0,0.6,17.0,105.5,45.86,34.31
2017,6,6,6,0,344.0,75.0,0.5,18.0,146.0,56.24,43.7
2017,6,6,6,15,410.0,85.5,0.45,18.5,193.0,62.67,49.48
2017,6,6,6,30,476.0,96.0,0.4,19.0,240.0,68.81,54.79
2017,6,6,6,45,527.0,104.0,0.4,20.0,290.0,72.8,57.93
2017,6,6,7,0,578.0,112.0,0.4,21.0,340.0,100.94,63.92
2017,6,6,7,15,614.0,118.5,0.4,21.5,390.0,144.86,87.77
2017,6,6,7,30,650.0,125.0,0.4,22.0,440.0,193.18,122.13
2017,6,6,7,45,680.5,129.0,0.4,22.5,489.5,242.46,161.09
2017,6,6,8,0,711.0,133.0,0.4,23.0,539.0,295.11,203.99
2017,6,6,8,15,731.5,137.5,0.35,23.5,585.5,348.04,247.08
2017,6,6,8,30,752.0,142.0,0.3,24.0,632.0,402.75,290.41
2017,6,6,8,45,769.5,145.0,0.3,24.5,675.5,456.4,331.93
2017,6,6,9,0,787.0,148.0,0.3,25.0,719.0,513.97,374.68
2017,6,6,9,15,799.0,151.0,0.3,25.5,757.0,565.73,411.93
2017,6,6,9,30,811.0,154.0,0.3,26.0,795.0,617.37,447.78
2017,6,6,9,45,824.5,153.5,0.3,26.5,829.0,666.44,480.76
2017,6,6,10,0,838.0,153.0,0.3,27.0,863.0,715.01,512.35
2017,6,6,10,15,844.5,155.0,0.3,27.0,889.5,760.03,541.65
2017,6,6,10,30,851.0,157.0,0.3,27.0,916.0,803.5,568.4
2017,6,6,10,45,855.5,158.0,0.35,27.0,936.0,842.67,592.59
2017,6,6,11,0,860.0,159.0,0.4,27.0,956.0,879.75,615.4
2017,6,6,11,15,862.5,160.0,0.4,27.0,969.0,912.83,634.69
2017,6,6,11,30,865.0,161.0,0.4,27.0,982.0,943.38,652.37
2017,6,6,11,45,863.5,162.5,0.4,27.0,987.0,968.04,666.48
2017,6,6,12,0,862.0,164.0,0.4,27.0,992.0,989.75,678.89
2017,6,6,12,15,861.0,164.0,0.4,27.0,990.5,1007.4,688.96
2017,6,6,12,30,860.0,164.0,0.4,27.0,989.0,1021.9,697.29
2017,6,6,12,45,721.0,255.0,0.45,27.0,942.5,993.67,681.72
2017,6,6,13,0,582.0,346.0,0.5,27.0,896.0,953.47,655.81
2017,6,6,13,15,560.0,350.0,0.5,27.0,872.0,941.04,648.83
2017,6,6,13,30,538.0,354.0,0.5,27.0,848.0,926.1,639.94
2017,6,6,13,45,473.5,361.0,0.5,27.0,788.5,869.27,604.62
2017,6,6,14,0,409.0,368.0,0.5,27.0,729.0,810.97,568.32
2017,6,6,14,15,607.0,265.0,0.5,26.5,781.5,899.79,632.22
2017,6,6,14,30,805.0,162.0,0.5,26.0,834.0,971.37,678.28
2017,6,6,14,45,792.0,161.0,0.55,26.0,798.5,944.52,662.96
2017,6,6,15,0,779.0,160.0,0.6,26.0,763.0,915.17,647.47
2017,6,6,15,15,765.0,156.5,0.6,25.5,723.5,884.68,631.37
2017,6,6,15,30,751.0,153.0,0.6,25.0,684.0,847.45,610.79
2017,6,6,15,45,732.0,149.5,0.6,25.0,640.5,804.22,584.92
2017,6,6,16,0,713.0,146.0,0.6,25.0,597.0,759.79,557.93
2017,6,6,16,15,690.0,141.0,0.6,24.5,550.0,709.69,527.7
2017,6,6,16,30,667.0,136.0,0.6,24.0,503.0,659.26,495.45
2017,6,6,16,45,637.5,130.0,0.6,23.5,454.5,603.22,458.21
2017,6,6,17,0,608.0,124.0,0.6,23.0,406.0,548.02,420.34
2017,6,6,17,15,569.0,117.0,0.6,22.0,356.5,487.2,377.68
2017,6,6,17,30,530.0,110.0,0.6,21.0,307.0,425.41,332.62
2017,6,6,17,45,477.0,101.0,0.6,20.5,258.5,361.49,283.44
2017,6,6,18,0,424.0,92.0,0.6,20.0,210.0,302.29,236.25
2017,6,6,18,15,354.0,80.0,0.6,19.0,165.5,238.13,184.3
2017,6,6,18,30,284.0,68.0,0.6,18.0,121.0,181.27,137.13
2017,6,6,18,45,193.0,52.5,0.6,17.5,83.5,117.68,84.67
2017,6,6,19,0,102.0,37.0,0.6,17.0,46.0,69.6,43.97
2017,6,6,19,15,51.0,18.5,0.6,16.5,23.0,30.12,0.0
2017,6,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,4,45,4.5,4.5,0.5,12.5,4.5,0.0,0.0
2017,6,7,5,0,9.0,9.0,0.5,13.0,9.0,8.58,0.0
2017,6,7,5,15,91.0,26.5,0.5,13.5,36.5,21.88,8.49
2017,6,7,5,30,173.0,44.0,0.5,14.0,64.0,35.6,24.84
2017,6,7,5,45,265.0,57.0,0.5,14.5,104.0,43.46,32.6
2017,6,7,6,0,357.0,70.0,0.5,15.0,144.0,52.34,40.83
2017,6,7,6,15,249.5,95.5,0.45,15.5,154.0,73.46,59.59
2017,6,7,6,30,142.0,121.0,0.4,16.0,164.0,95.02,78.32
2017,6,7,6,45,169.0,138.5,0.4,16.5,199.0,107.6,88.88
2017,6,7,7,0,196.0,156.0,0.4,17.0,234.0,129.84,97.81
2017,6,7,7,15,238.0,174.0,0.4,17.5,281.0,156.15,113.48
2017,6,7,7,30,280.0,192.0,0.4,18.0,328.0,193.65,140.17
2017,6,7,7,45,302.5,210.0,0.45,19.0,371.5,232.03,169.43
2017,6,7,8,0,325.0,228.0,0.5,20.0,415.0,273.1,201.23
2017,6,7,8,15,317.5,252.0,0.5,20.5,446.5,311.77,232.02
2017,6,7,8,30,310.0,276.0,0.5,21.0,478.0,349.78,261.51
2017,6,7,8,45,388.5,269.0,0.5,21.5,539.5,398.99,297.91
2017,6,7,9,0,467.0,262.0,0.5,22.0,601.0,452.95,337.53
2017,6,7,9,15,480.5,274.0,0.5,22.0,638.5,498.52,370.99
2017,6,7,9,30,494.0,286.0,0.5,22.0,676.0,544.83,404.23
2017,6,7,9,45,471.5,309.0,0.5,22.5,694.0,578.43,426.63
2017,6,7,10,0,449.0,332.0,0.5,23.0,712.0,609.32,446.55
2017,6,7,10,15,409.5,362.5,0.45,23.0,717.5,631.88,460.2
2017,6,7,10,30,370.0,393.0,0.4,23.0,723.0,650.16,470.61
2017,6,7,10,45,405.0,389.0,0.4,23.0,758.0,694.63,500.49
2017,6,7,11,0,440.0,385.0,0.4,23.0,793.0,739.98,530.19
2017,6,7,11,15,456.5,392.5,0.4,23.0,821.5,780.73,555.94
2017,6,7,11,30,473.0,400.0,0.4,23.0,850.0,821.16,581.19
2017,6,7,11,45,397.0,430.0,0.4,23.0,809.0,792.7,560.7
2017,6,7,12,0,321.0,460.0,0.4,23.0,768.0,763.54,540.4
2017,6,7,12,15,379.5,434.5,0.4,22.5,799.0,805.74,570.59
2017,6,7,12,30,438.0,409.0,0.4,22.0,830.0,854.61,603.66
2017,6,7,12,45,410.0,412.5,0.4,21.5,803.5,839.72,594.27
2017,6,7,13,0,382.0,416.0,0.4,21.0,777.0,814.61,579.47
2017,6,7,13,15,210.5,402.5,0.4,20.5,601.0,622.39,451.88
2017,6,7,13,30,39.0,389.0,0.4,20.0,425.0,426.53,314.73
2017,6,7,13,45,36.5,374.5,0.4,19.5,408.0,410.45,306.03
2017,6,7,14,0,34.0,360.0,0.4,19.0,391.0,394.06,295.31
2017,6,7,14,15,205.5,359.5,0.4,18.5,532.0,576.08,430.98
2017,6,7,14,30,377.0,359.0,0.4,18.0,673.0,753.29,554.06
2017,6,7,14,45,245.0,362.5,0.4,18.0,563.5,626.01,463.52
2017,6,7,15,0,113.0,366.0,0.4,18.0,454.0,490.65,367.83
2017,6,7,15,15,100.0,343.0,0.35,17.5,418.0,440.62,334.34
2017,6,7,15,30,87.0,320.0,0.3,17.0,382.0,403.14,308.31
2017,6,7,15,45,44.5,245.5,0.3,17.0,277.5,285.21,220.66
2017,6,7,16,0,2.0,171.0,0.3,17.0,173.0,164.45,127.35
2017,6,7,16,15,16.5,190.5,0.3,16.5,200.5,195.84,153.92
2017,6,7,16,30,31.0,210.0,0.3,16.0,228.0,235.83,186.25
2017,6,7,16,45,15.5,153.0,0.3,16.0,162.0,157.21,123.95
2017,6,7,17,0,0.0,96.0,0.3,16.0,96.0,89.99,69.61
2017,6,7,17,15,0.0,63.0,0.3,15.5,63.0,58.59,44.03
2017,6,7,17,30,0.0,30.0,0.3,15.0,30.0,27.84,18.23
2017,6,7,17,45,0.0,25.5,0.3,15.0,25.5,23.65,14.71
2017,6,7,18,0,0.0,21.0,0.3,15.0,21.0,19.47,11.12
2017,6,7,18,15,0.0,16.5,0.25,14.5,16.5,15.29,7.51
2017,6,7,18,30,0.0,12.0,0.2,14.0,12.0,11.11,3.86
2017,6,7,18,45,0.0,8.5,0.2,14.0,8.5,7.87,0.96
2017,6,7,19,0,0.0,5.0,0.2,14.0,5.0,4.62,0.0
2017,6,7,19,15,0.0,2.5,0.2,13.5,2.5,2.31,0.0
2017,6,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,6,8,4,45,26.5,5.0,0.2,10.5,6.0,0.0,0.0
2017,6,8,5,0,53.0,10.0,0.2,11.0,12.0,9.53,0.0
2017,6,8,5,15,169.0,23.0,0.2,11.0,40.5,18.02,6.25
2017,6,8,5,30,285.0,36.0,0.2,11.0,69.0,28.51,19.13
2017,6,8,5,45,369.5,45.5,0.2,11.0,109.5,34.83,25.5
2017,6,8,6,0,454.0,55.0,0.2,11.0,150.0,40.82,31.26
2017,6,8,6,15,227.0,59.0,0.2,11.0,106.5,42.31,32.81
2017,6,8,6,30,0.0,63.0,0.2,11.0,63.0,58.5,47.44
2017,6,8,6,45,0.0,75.5,0.2,11.5,75.5,69.67,57.22
2017,6,8,7,0,0.0,88.0,0.2,12.0,88.0,80.87,63.68
2017,6,8,7,15,0.0,83.5,0.2,12.0,83.5,77.53,60.63
2017,6,8,7,30,0.0,79.0,0.2,12.0,79.0,73.55,57.09
2017,6,8,7,45,0.5,120.0,0.2,12.5,120.5,110.3,87.3
2017,6,8,8,0,1.0,161.0,0.2,13.0,162.0,146.54,116.18
2017,6,8,8,15,0.5,156.0,0.2,13.0,156.5,142.94,112.72
2017,6,8,8,30,0.0,151.0,0.2,13.0,151.0,138.93,109.2
2017,6,8,8,45,5.0,185.0,0.2,13.5,189.0,171.78,134.92
2017,6,8,9,0,10.0,219.0,0.2,14.0,227.0,205.3,160.51
2017,6,8,9,15,17.0,257.0,0.2,14.0,271.0,244.18,190.11
2017,6,8,9,30,24.0,295.0,0.2,14.0,315.0,284.04,219.97
2017,6,8,9,45,25.0,309.5,0.2,14.5,331.0,298.23,229.63
2017,6,8,10,0,26.0,324.0,0.2,15.0,347.0,315.16,241.45
2017,6,8,10,15,20.5,302.0,0.2,15.0,320.5,294.51,225.56
2017,6,8,10,30,15.0,280.0,0.2,15.0,294.0,271.79,208.38
2017,6,8,10,45,20.5,317.5,0.25,15.5,337.0,312.32,238.59
2017,6,8,11,0,26.0,355.0,0.3,16.0,380.0,356.36,270.36
2017,6,8,11,15,22.0,336.5,0.3,16.0,358.0,334.66,253.84
2017,6,8,11,30,18.0,318.0,0.3,16.0,336.0,315.14,239.46
2017,6,8,11,45,19.0,319.5,0.3,16.5,338.5,318.75,241.82
2017,6,8,12,0,20.0,321.0,0.3,17.0,341.0,322.32,243.97
2017,6,8,12,15,22.0,339.5,0.3,17.0,361.5,343.14,259.23
2017,6,8,12,30,24.0,358.0,0.3,17.0,382.0,372.79,280.63
2017,6,8,12,45,139.5,412.0,0.3,17.0,544.5,553.63,412.31
2017,6,8,13,0,255.0,466.0,0.3,17.0,707.0,738.22,537.01
2017,6,8,13,15,173.5,456.0,0.3,17.0,619.0,640.13,467.47
2017,6,8,13,30,92.0,446.0,0.3,17.0,531.0,538.94,397.58
2017,6,8,13,45,162.5,438.5,0.3,17.5,584.0,615.66,453.29
2017,6,8,14,0,233.0,431.0,0.3,18.0,637.0,679.25,496.83
2017,6,8,14,15,319.5,387.5,0.3,17.5,660.0,730.35,534.26
2017,6,8,14,30,406.0,344.0,0.3,17.0,683.0,776.43,568.23
2017,6,8,14,45,267.5,356.5,0.3,17.0,576.5,640.97,474.51
2017,6,8,15,0,129.0,369.0,0.3,17.0,470.0,508.74,381.32
2017,6,8,15,15,232.0,335.5,0.25,17.0,505.0,564.4,425.65
2017,6,8,15,30,335.0,302.0,0.2,17.0,540.0,625.48,470.38
2017,6,8,15,45,550.5,210.0,0.2,17.0,572.5,710.87,534.61
2017,6,8,16,0,766.0,118.0,0.2,17.0,605.0,769.26,576.29
2017,6,8,16,15,515.0,174.0,0.2,16.5,490.5,604.76,462.15
2017,6,8,16,30,264.0,230.0,0.2,16.0,376.0,449.69,348.94
2017,6,8,16,45,470.0,165.5,0.2,16.0,395.5,521.41,407.88
2017,6,8,17,0,676.0,101.0,0.2,16.0,415.0,567.87,443.88
2017,6,8,17,15,641.5,95.5,0.2,15.5,366.0,508.53,399.83
2017,6,8,17,30,607.0,90.0,0.2,15.0,317.0,451.09,356.94
2017,6,8,17,45,565.5,82.0,0.2,15.0,269.5,389.6,308.67
2017,6,8,18,0,524.0,74.0,0.2,15.0,222.0,331.41,261.29
2017,6,8,18,15,459.5,65.5,0.2,14.5,176.5,267.14,208.18
2017,6,8,18,30,395.0,57.0,0.2,14.0,131.0,209.24,158.96
2017,6,8,18,45,305.0,45.0,0.2,14.0,92.5,146.07,105.48
2017,6,8,19,0,215.0,33.0,0.2,14.0,54.0,94.93,60.73
2017,6,8,19,15,107.5,16.5,0.2,13.5,27.0,40.19,0.0
2017,6,8,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,4,45,40.0,6.0,0.3,11.0,7.0,0.0,0.0
2017,6,9,5,0,80.0,12.0,0.3,11.0,14.0,11.44,0.0
2017,6,9,5,15,212.5,23.5,0.3,11.0,44.5,18.87,6.9
2017,6,9,5,30,345.0,35.0,0.3,11.0,75.0,27.61,18.34
2017,6,9,5,45,433.5,43.5,0.35,11.5,118.0,33.09,23.88
2017,6,9,6,0,522.0,52.0,0.4,12.0,161.0,38.32,28.87
2017,6,9,6,15,283.5,83.0,0.4,12.5,144.0,60.43,48.77
2017,6,9,6,30,45.0,114.0,0.4,13.0,127.0,94.53,78.87
2017,6,9,6,45,52.0,134.0,0.4,13.5,152.5,109.76,91.82
2017,6,9,7,0,59.0,154.0,0.4,14.0,178.0,128.81,101.45
2017,6,9,7,15,29.5,134.5,0.4,14.5,146.5,118.92,92.96
2017,6,9,7,30,0.0,115.0,0.4,15.0,115.0,105.25,82.52
2017,6,9,7,45,6.0,153.5,0.4,15.5,157.0,140.07,110.23
2017,6,9,8,0,12.0,192.0,0.4,16.0,199.0,175.65,137.8
2017,6,9,8,15,39.5,236.5,0.4,16.0,262.0,218.74,170.56
2017,6,9,8,30,67.0,281.0,0.4,16.0,325.0,270.01,209.36
2017,6,9,8,45,42.0,266.0,0.4,16.5,294.5,253.7,196.26
2017,6,9,9,0,17.0,251.0,0.4,17.0,264.0,236.83,182.87
2017,6,9,9,15,467.0,174.0,0.4,17.5,543.0,403.99,311.58
2017,6,9,9,30,917.0,97.0,0.4,18.0,822.0,629.08,474.52
2017,6,9,9,45,926.5,97.5,0.4,18.5,856.5,680.35,508.06
2017,6,9,10,0,936.0,98.0,0.4,19.0,891.0,730.49,541.88
2017,6,9,10,15,942.0,99.5,0.4,19.0,918.5,777.65,572.07
2017,6,9,10,30,948.0,101.0,0.4,19.0,946.0,822.94,600.28
2017,6,9,10,45,952.5,101.5,0.45,19.0,967.5,864.03,626.39
2017,6,9,11,0,957.0,102.0,0.5,19.0,989.0,902.73,650.87
2017,6,9,11,15,959.5,102.5,0.5,19.0,1003.0,937.14,671.51
2017,6,9,11,30,962.0,103.0,0.5,19.0,1017.0,968.73,690.3
2017,6,9,11,45,964.5,102.5,0.5,19.5,1024.0,996.39,705.28
2017,6,9,12,0,967.0,102.0,0.5,20.0,1031.0,1020.97,718.33
2017,6,9,12,15,966.5,102.0,0.5,20.0,1030.5,1039.93,729.36
2017,6,9,12,30,966.0,102.0,0.5,20.0,1030.0,1055.5,738.49
2017,6,9,12,45,957.0,107.5,0.55,20.0,1019.5,1064.7,745.18
2017,6,9,13,0,948.0,113.0,0.6,20.0,1009.0,1070.32,749.95
2017,6,9,13,15,944.5,112.0,0.6,19.5,993.5,1071.28,752.28
2017,6,9,13,30,941.0,111.0,0.6,19.0,978.0,1068.66,752.64
2017,6,9,13,45,802.0,187.5,0.6,19.0,914.0,1015.89,721.2
2017,6,9,14,0,663.0,264.0,0.6,19.0,850.0,959.27,687.19
2017,6,9,14,15,792.5,184.5,0.6,18.5,863.0,992.66,711.57
2017,6,9,14,30,922.0,105.0,0.6,18.0,876.0,1016.04,727.89
2017,6,9,14,45,913.5,103.5,0.6,18.0,841.0,990.97,713.06
2017,6,9,15,0,905.0,102.0,0.6,18.0,806.0,962.95,697.12
2017,6,9,15,15,894.5,100.0,0.6,17.5,766.0,929.77,679.14
2017,6,9,15,30,884.0,98.0,0.6,17.0,726.0,894.1,659.37
2017,6,9,15,45,870.5,95.5,0.65,17.0,682.0,853.04,635.54
2017,6,9,16,0,857.0,93.0,0.7,17.0,638.0,810.11,610.04
2017,6,9,16,15,839.0,90.0,0.7,16.5,590.0,766.78,584.03
2017,6,9,16,30,821.0,87.0,0.7,16.0,542.0,716.77,552.77
2017,6,9,16,45,795.0,84.5,0.7,15.5,491.5,660.99,516.65
2017,6,9,17,0,769.0,82.0,0.7,15.0,441.0,605.43,477.9
2017,6,9,17,15,737.0,78.0,0.7,14.5,390.0,545.1,433.91
2017,6,9,17,30,705.0,74.0,0.7,14.0,339.0,487.87,390.47
2017,6,9,17,45,657.0,69.5,0.7,13.5,288.0,422.26,338.76
2017,6,9,18,0,609.0,65.0,0.7,13.0,237.0,360.45,288.04
2017,6,9,18,15,545.0,58.0,0.65,12.5,189.5,293.62,231.48
2017,6,9,18,30,481.0,51.0,0.6,12.0,142.0,233.04,178.68
2017,6,9,18,45,377.0,42.0,0.6,11.5,100.5,165.42,120.74
2017,6,9,19,0,273.0,33.0,0.6,11.0,59.0,109.23,71.11
2017,6,9,19,15,136.5,16.5,0.6,11.0,29.5,45.54,0.0
2017,6,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,10,4,45,32.0,6.0,0.4,10.5,6.5,0.0,0.0
2017,6,10,5,0,64.0,12.0,0.4,11.0,13.0,11.44,0.0
2017,6,10,5,15,193.0,24.5,0.4,11.0,43.5,19.25,7.21
2017,6,10,5,30,322.0,37.0,0.4,11.0,74.0,29.48,19.95
2017,6,10,5,45,408.5,46.0,0.45,11.5,116.0,35.32,25.84
2017,6,10,6,0,495.0,55.0,0.5,12.0,158.0,40.88,31.14
2017,6,10,6,15,554.0,61.5,0.5,12.0,206.0,43.98,34.13
2017,6,10,6,30,613.0,68.0,0.5,12.0,254.0,46.94,36.85
2017,6,10,6,45,651.0,74.5,0.5,12.5,303.5,49.65,39.16
2017,6,10,7,0,689.0,81.0,0.5,13.0,353.0,79.78,45.8
2017,6,10,7,15,719.5,85.0,0.5,13.5,403.0,127.4,72.01
2017,6,10,7,30,750.0,89.0,0.5,14.0,453.0,182.92,113.56
2017,6,10,7,45,421.0,168.0,0.5,14.5,376.0,218.9,157.58
2017,6,10,8,0,92.0,247.0,0.5,15.0,299.0,235.07,182.52
2017,6,10,8,15,62.5,250.5,0.5,15.0,287.5,237.17,184.96
2017,6,10,8,30,33.0,254.0,0.5,15.0,276.0,235.39,183.95
2017,6,10,8,45,94.0,297.0,0.5,15.5,364.5,301.59,233.91
2017,6,10,9,0,155.0,340.0,0.5,16.0,453.0,371.54,285.5
2017,6,10,9,15,125.0,355.0,0.5,16.5,449.0,380.17,290.75
2017,6,10,9,30,95.0,370.0,0.5,17.0,445.0,387.84,295.35
2017,6,10,9,45,163.0,389.0,0.5,17.5,524.5,453.84,343.42
2017,6,10,10,0,231.0,408.0,0.5,18.0,604.0,528.3,395.92
2017,6,10,10,15,138.5,398.0,0.5,18.0,516.5,466.78,350.07
2017,6,10,10,30,46.0,388.0,0.5,18.0,429.0,395.32,297.1
2017,6,10,10,45,217.5,395.0,0.5,18.0,595.5,547.5,410.16
2017,6,10,11,0,389.0,402.0,0.5,18.0,762.0,709.84,522.64
2017,6,10,11,15,483.0,377.0,0.5,18.0,831.0,788.46,574.51
2017,6,10,11,30,577.0,352.0,0.5,18.0,900.0,868.66,627.33
2017,6,10,11,45,436.0,408.5,0.55,18.0,824.5,811.46,586.61
2017,6,10,12,0,295.0,465.0,0.6,18.0,749.0,743.01,539.46
2017,6,10,12,15,221.0,475.5,0.6,18.0,688.5,685.14,500.05
2017,6,10,12,30,147.0,486.0,0.6,18.0,628.0,630.21,461.57
2017,6,10,12,45,280.5,444.5,0.6,18.0,711.5,735.37,537.24
2017,6,10,13,0,414.0,403.0,0.6,18.0,795.0,841.03,608.94
2017,6,10,13,15,373.5,416.5,0.6,18.0,766.0,810.93,587.25
2017,6,10,13,30,333.0,430.0,0.6,18.0,737.0,787.43,571.49
2017,6,10,13,45,288.0,430.0,0.65,18.0,691.0,744.09,543.4
2017,6,10,14,0,243.0,430.0,0.7,18.0,645.0,699.89,514.43
2017,6,10,14,15,346.0,378.0,0.7,17.5,673.5,746.23,551.31
2017,6,10,14,30,449.0,326.0,0.7,17.0,702.0,799.6,591.16
2017,6,10,14,45,503.5,292.0,0.7,17.0,697.5,809.39,599.56
2017,6,10,15,0,558.0,258.0,0.7,17.0,693.0,814.49,605.5
2017,6,10,15,15,715.5,178.5,0.7,16.5,706.5,864.49,643.4
2017,6,10,15,30,873.0,99.0,0.7,16.0,720.0,885.82,659.33
2017,6,10,15,45,861.0,96.0,0.7,16.0,677.0,845.87,634.14
2017,6,10,16,0,849.0,93.0,0.7,16.0,634.0,803.97,608.22
2017,6,10,16,15,832.0,90.0,0.7,15.5,586.5,761.76,582.78
2017,6,10,16,30,815.0,87.0,0.7,15.0,539.0,712.8,552.05
2017,6,10,16,45,790.0,84.5,0.7,15.0,489.5,658.01,515.48
2017,6,10,17,0,765.0,82.0,0.7,15.0,440.0,603.35,476.4
2017,6,10,17,15,734.0,77.5,0.7,14.5,389.5,543.28,432.59
2017,6,10,17,30,703.0,73.0,0.7,14.0,339.0,484.57,388.08
2017,6,10,17,45,656.0,68.5,0.7,13.5,288.5,421.15,338.01
2017,6,10,18,0,609.0,64.0,0.7,13.0,238.0,359.86,287.69
2017,6,10,18,15,545.5,57.5,0.65,12.5,190.5,293.77,231.73
2017,6,10,18,30,482.0,51.0,0.6,12.0,143.0,233.87,179.46
2017,6,10,18,45,384.5,41.5,0.6,12.0,101.5,167.47,122.12
2017,6,10,19,0,287.0,32.0,0.6,12.0,60.0,111.87,72.79
2017,6,10,19,15,143.5,16.0,0.6,11.5,30.0,47.69,0.22
2017,6,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,56.5,6.0,0.6,8.0,7.5,0.0,0.0
2017,6,11,5,0,113.0,12.0,0.6,8.0,15.0,11.44,0.0
2017,6,11,5,15,251.5,22.5,0.6,8.5,46.5,17.92,6.47
2017,6,11,5,30,390.0,33.0,0.6,9.0,78.0,25.76,16.88
2017,6,11,5,45,478.0,40.0,0.6,9.5,121.5,30.04,21.34
2017,6,11,6,0,566.0,47.0,0.6,10.0,165.0,34.15,25.34
2017,6,11,6,15,620.5,52.5,0.6,10.5,213.5,40.29,31.02
2017,6,11,6,30,675.0,58.0,0.6,11.0,262.0,43.12,33.56
2017,6,11,6,45,713.5,62.0,0.6,12.0,312.5,44.54,34.66
2017,6,11,7,0,752.0,66.0,0.6,13.0,363.0,74.72,40.13
2017,6,11,7,15,779.5,69.5,0.6,13.0,413.5,124.74,67.55
2017,6,11,7,30,807.0,73.0,0.6,13.0,464.0,178.01,107.59
2017,6,11,7,45,826.5,76.0,0.6,13.5,513.5,237.85,157.87
2017,6,11,8,0,846.0,79.0,0.6,14.0,563.0,293.74,206.52
2017,6,11,8,15,861.5,81.5,0.6,14.5,609.5,349.56,255.11
2017,6,11,8,30,877.0,84.0,0.6,15.0,656.0,406.35,303.32
2017,6,11,8,45,887.0,87.5,0.6,15.5,698.5,462.36,349.41
2017,6,11,9,0,897.0,91.0,0.6,16.0,741.0,518.3,393.68
2017,6,11,9,15,906.5,92.5,0.6,16.0,779.5,571.88,435.39
2017,6,11,9,30,916.0,94.0,0.6,16.0,818.0,624.84,475.25
2017,6,11,9,45,547.5,254.0,0.6,16.5,692.0,577.18,437.23
2017,6,11,10,0,179.0,414.0,0.6,17.0,566.0,498.0,374.55
2017,6,11,10,15,552.0,261.5,0.6,17.0,750.5,643.01,485.48
2017,6,11,10,30,925.0,109.0,0.6,17.0,935.0,811.81,603.0
2017,6,11,10,45,925.5,112.5,0.6,17.5,954.5,851.69,624.93
2017,6,11,11,0,926.0,116.0,0.6,18.0,974.0,889.01,646.73
2017,6,11,11,15,474.5,234.5,0.6,18.0,674.5,646.95,482.44
2017,6,11,11,30,23.0,353.0,0.6,18.0,375.0,352.64,264.13
2017,6,11,11,45,475.0,237.0,0.6,18.0,693.5,683.31,514.23
2017,6,11,12,0,927.0,121.0,0.6,18.0,1012.0,1000.85,718.88
2017,6,11,12,15,926.5,121.0,0.6,17.5,1011.0,1019.32,726.38
2017,6,11,12,30,926.0,121.0,0.6,17.0,1010.0,1034.54,736.87
2017,6,11,12,45,505.5,289.5,0.6,17.0,774.5,811.11,591.91
2017,6,11,13,0,85.0,458.0,0.6,17.0,539.0,539.05,397.95
2017,6,11,13,15,272.0,418.5,0.6,17.0,670.5,710.73,524.81
2017,6,11,13,30,459.0,379.0,0.6,17.0,802.0,871.0,633.15
2017,6,11,13,45,457.0,366.0,0.6,17.0,779.5,857.11,622.56
2017,6,11,14,0,455.0,353.0,0.6,17.0,757.0,841.03,613.18
2017,6,11,14,15,353.5,375.5,0.6,17.0,683.5,750.91,552.3
2017,6,11,14,30,252.0,398.0,0.6,17.0,610.0,673.1,498.77
2017,6,11,14,45,550.0,261.0,0.6,17.0,697.5,821.0,609.07
2017,6,11,15,0,848.0,124.0,0.6,17.0,785.0,941.55,688.78
2017,6,11,15,15,571.5,219.0,0.6,17.0,654.5,776.47,578.73
2017,6,11,15,30,295.0,314.0,0.6,17.0,524.0,603.38,455.96
2017,6,11,15,45,297.5,292.0,0.6,17.0,492.5,573.38,438.1
2017,6,11,16,0,300.0,270.0,0.6,17.0,461.0,542.09,417.33
2017,6,11,16,15,522.5,189.0,0.6,16.5,491.5,627.74,485.88
2017,6,11,16,30,745.0,108.0,0.6,16.0,522.0,687.47,532.59
2017,6,11,16,45,596.0,129.5,0.6,16.0,441.5,575.67,450.71
2017,6,11,17,0,447.0,151.0,0.6,16.0,361.0,469.96,372.09
2017,6,11,17,15,534.5,120.0,0.6,15.5,342.5,467.42,372.84
2017,6,11,17,30,622.0,89.0,0.6,15.0,324.0,459.76,367.33
2017,6,11,17,45,573.0,82.5,0.6,15.0,275.0,395.36,315.78
2017,6,11,18,0,524.0,76.0,0.6,15.0,226.0,334.95,266.22
2017,6,11,18,15,457.5,67.5,0.6,14.0,180.0,269.75,212.34
2017,6,11,18,30,391.0,59.0,0.6,13.0,134.0,209.32,160.95
2017,6,11,18,45,295.0,47.5,0.6,12.5,95.0,146.82,107.81
2017,6,11,19,0,199.0,36.0,0.6,12.0,56.0,95.15,63.05
2017,6,11,19,15,99.5,18.0,0.6,11.5,28.0,41.17,1.9
2017,6,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,4,45,31.5,6.0,0.5,10.0,6.5,0.0,0.0
2017,6,12,5,0,63.0,12.0,0.5,10.0,13.0,11.44,0.0
2017,6,12,5,15,191.0,24.0,0.5,10.5,43.0,18.83,7.02
2017,6,12,5,30,319.0,36.0,0.5,11.0,73.0,28.5,19.1
2017,6,12,5,45,412.5,44.5,0.5,11.5,116.0,33.94,24.62
2017,6,12,6,0,506.0,53.0,0.5,12.0,159.0,39.14,29.59
2017,6,12,6,15,564.5,59.5,0.5,12.5,207.0,42.34,32.59
2017,6,12,6,30,623.0,66.0,0.5,13.0,255.0,45.37,35.3
2017,6,12,6,45,457.5,105.5,0.5,13.5,258.0,73.61,60.28
2017,6,12,7,0,292.0,145.0,0.5,14.0,261.0,119.41,88.38
2017,6,12,7,15,146.0,128.5,0.45,14.5,186.5,120.32,89.39
2017,6,12,7,30,0.0,112.0,0.4,15.0,112.0,102.67,80.39
2017,6,12,7,45,177.5,166.5,0.4,15.5,268.0,172.0,129.28
2017,6,12,8,0,355.0,221.0,0.4,16.0,424.0,274.72,204.73
2017,6,12,8,15,595.5,160.5,0.35,16.5,534.5,321.61,236.64
2017,6,12,8,30,836.0,100.0,0.3,17.0,645.0,399.75,295.15
2017,6,12,8,45,848.5,103.5,0.3,17.5,688.0,459.01,342.33
2017,6,12,9,0,861.0,107.0,0.3,18.0,731.0,514.26,385.09
2017,6,12,9,15,871.5,109.0,0.3,18.5,769.5,567.12,424.6
2017,6,12,9,30,882.0,111.0,0.3,19.0,808.0,619.52,462.3
2017,6,12,9,45,885.5,115.5,0.3,19.5,840.0,668.99,496.56
2017,6,12,10,0,889.0,120.0,0.3,20.0,872.0,716.93,528.61
2017,6,12,10,15,617.0,263.5,0.3,20.0,793.5,691.34,506.44
2017,6,12,10,30,345.0,407.0,0.3,20.0,715.0,642.27,467.97
2017,6,12,10,45,306.5,429.0,0.35,20.5,707.0,649.51,472.23
2017,6,12,11,0,268.0,451.0,0.4,21.0,699.0,653.51,473.41
2017,6,12,11,15,380.5,422.0,0.4,21.0,780.5,737.87,531.71
2017,6,12,11,30,493.0,393.0,0.4,21.0,862.0,830.92,592.96
2017,6,12,11,45,705.0,260.0,0.4,21.5,935.5,917.63,651.37
2017,6,12,12,0,917.0,127.0,0.4,22.0,1009.0,996.8,697.24
2017,6,12,12,15,506.0,299.5,0.4,22.0,786.5,800.54,570.47
2017,6,12,12,30,95.0,472.0,0.4,22.0,564.0,556.14,400.04
2017,6,12,12,45,240.5,443.0,0.45,22.0,672.0,693.75,499.8
2017,6,12,13,0,386.0,414.0,0.5,22.0,780.0,815.63,581.8
2017,6,12,13,15,636.0,276.5,0.5,22.0,868.0,943.35,668.24
2017,6,12,13,30,886.0,139.0,0.5,22.0,956.0,1041.61,727.51
2017,6,12,13,45,885.0,135.5,0.5,22.0,935.0,1035.98,723.14
2017,6,12,14,0,884.0,132.0,0.5,22.0,914.0,1026.94,718.53
2017,6,12,14,15,672.0,227.0,0.5,21.5,811.0,924.8,658.2
2017,6,12,14,30,460.0,322.0,0.5,21.0,708.0,806.13,581.0
2017,6,12,14,45,655.5,223.0,0.55,21.0,748.5,886.01,641.29
2017,6,12,15,0,851.0,124.0,0.6,21.0,789.0,944.55,679.28
2017,6,12,15,15,839.0,121.5,0.6,20.5,749.0,910.77,659.63
2017,6,12,15,30,827.0,119.0,0.6,20.0,709.0,874.69,639.65
2017,6,12,15,45,807.0,118.0,0.65,20.0,664.5,831.37,614.38
2017,6,12,16,0,787.0,117.0,0.7,20.0,620.0,786.7,587.75
2017,6,12,16,15,767.0,113.5,0.7,19.5,573.0,738.24,558.27
2017,6,12,16,30,747.0,110.0,0.7,19.0,526.0,691.67,529.43
2017,6,12,16,45,717.0,106.5,0.7,18.5,476.0,635.03,491.67
2017,6,12,17,0,687.0,103.0,0.7,18.0,426.0,579.12,452.71
2017,6,12,17,15,652.0,97.5,0.65,17.5,376.0,519.0,408.78
2017,6,12,17,30,617.0,92.0,0.6,17.0,326.0,460.77,364.78
2017,6,12,17,45,567.5,85.5,0.6,16.5,277.0,396.3,314.71
2017,6,12,18,0,518.0,79.0,0.6,16.0,228.0,335.86,265.97
2017,6,12,18,15,450.5,70.0,0.55,15.5,182.0,269.94,211.28
2017,6,12,18,30,383.0,61.0,0.5,15.0,136.0,209.16,159.67
2017,6,12,18,45,287.0,49.0,0.5,14.5,96.5,146.46,106.93
2017,6,12,19,0,191.0,37.0,0.5,14.0,57.0,94.56,62.58
2017,6,12,19,15,95.5,18.5,0.5,13.5,28.5,41.24,3.84
2017,6,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,13,4,45,17.5,5.5,0.5,10.5,6.0,0.0,0.0
2017,6,13,5,0,35.0,11.0,0.5,11.0,12.0,10.48,0.0
2017,6,13,5,15,148.5,25.0,0.45,11.5,40.5,19.62,7.51
2017,6,13,5,30,262.0,39.0,0.4,12.0,69.0,30.21,20.49
2017,6,13,5,45,357.0,48.5,0.4,13.0,110.5,37.55,27.64
2017,6,13,6,0,452.0,58.0,0.4,14.0,152.0,43.46,33.17
2017,6,13,6,15,512.0,65.0,0.35,14.5,199.0,46.84,36.32
2017,6,13,6,30,572.0,72.0,0.3,15.0,246.0,50.06,39.16
2017,6,13,6,45,620.0,77.0,0.3,16.0,296.0,51.49,40.22
2017,6,13,7,0,668.0,82.0,0.3,17.0,346.0,78.85,45.15
2017,6,13,7,15,699.0,86.5,0.25,17.5,395.5,125.6,70.28
2017,6,13,7,30,730.0,91.0,0.2,18.0,445.0,180.48,110.35
2017,6,13,7,45,755.5,94.0,0.2,19.0,494.0,231.64,151.52
2017,6,13,8,0,781.0,97.0,0.2,20.0,543.0,285.49,196.19
2017,6,13,8,15,799.5,100.0,0.2,20.5,589.5,339.56,241.41
2017,6,13,8,30,818.0,103.0,0.2,21.0,636.0,395.06,286.69
2017,6,13,8,45,834.5,104.5,0.25,21.5,679.5,449.61,330.23
2017,6,13,9,0,851.0,106.0,0.3,22.0,723.0,508.05,375.04
2017,6,13,9,15,862.0,108.0,0.3,22.0,761.5,560.65,414.58
2017,6,13,9,30,873.0,110.0,0.3,22.0,800.0,612.85,452.58
2017,6,13,9,45,880.5,112.5,0.3,22.5,833.5,662.65,486.79
2017,6,13,10,0,888.0,115.0,0.3,23.0,867.0,711.26,519.05
2017,6,13,10,15,894.5,116.5,0.3,23.0,895.0,756.86,548.59
2017,6,13,10,30,901.0,118.0,0.3,23.0,923.0,800.77,575.59
2017,6,13,10,45,908.5,117.5,0.35,23.5,945.0,841.74,600.15
2017,6,13,11,0,916.0,117.0,0.4,24.0,967.0,880.66,623.19
2017,6,13,11,15,919.5,117.5,0.4,24.0,981.5,914.83,643.34
2017,6,13,11,30,923.0,118.0,0.4,24.0,996.0,946.37,661.8
2017,6,13,11,45,923.5,119.5,0.45,24.5,1003.0,973.34,677.21
2017,6,13,12,0,924.0,121.0,0.5,25.0,1010.0,997.32,690.86
2017,6,13,12,15,924.5,121.0,0.5,25.0,1010.0,1016.77,702.06
2017,6,13,12,30,925.0,121.0,0.5,25.0,1010.0,1033.02,711.47
2017,6,13,12,45,922.0,122.0,0.5,25.0,1002.0,1043.51,717.59
2017,6,13,13,0,919.0,123.0,0.5,25.0,994.0,1050.6,721.89
2017,6,13,13,15,916.0,122.5,0.5,24.5,979.5,1052.74,724.83
2017,6,13,13,30,913.0,122.0,0.5,24.0,965.0,1051.42,725.93
2017,6,13,13,45,909.5,120.5,0.55,24.0,943.5,1045.11,724.05
2017,6,13,14,0,906.0,119.0,0.6,24.0,922.0,1035.38,720.27
2017,6,13,14,15,899.5,117.5,0.6,24.0,893.5,1019.32,711.63
2017,6,13,14,30,893.0,116.0,0.6,24.0,865.0,1000.05,701.2
2017,6,13,14,45,886.5,113.0,0.6,24.0,831.5,976.08,687.97
2017,6,13,15,0,880.0,110.0,0.6,24.0,798.0,949.15,672.95
2017,6,13,15,15,869.0,108.0,0.6,23.5,758.5,916.38,655.53
2017,6,13,15,30,858.0,106.0,0.6,23.0,719.0,881.22,636.43
2017,6,13,15,45,846.5,102.0,0.6,22.5,675.5,841.24,613.95
2017,6,13,16,0,835.0,98.0,0.6,22.0,632.0,805.08,593.64
2017,6,13,16,15,816.5,95.0,0.6,21.5,585.0,756.68,564.7
2017,6,13,16,30,798.0,92.0,0.6,21.0,538.0,707.31,534.56
2017,6,13,16,45,773.0,89.0,0.6,21.0,488.0,652.72,499.02
2017,6,13,17,0,748.0,86.0,0.6,21.0,438.0,598.29,460.96
2017,6,13,17,15,715.5,81.5,0.6,20.5,387.5,538.11,418.22
2017,6,13,17,30,683.0,77.0,0.6,20.0,337.0,481.24,376.21
2017,6,13,17,45,633.0,72.5,0.6,19.5,286.5,415.66,325.89
2017,6,13,18,0,583.0,68.0,0.6,19.0,236.0,354.07,276.76
2017,6,13,18,15,518.5,61.0,0.6,18.0,189.0,288.24,223.13
2017,6,13,18,30,454.0,54.0,0.6,17.0,142.0,228.7,172.93
2017,6,13,18,45,354.5,44.5,0.6,16.5,101.5,162.93,117.64
2017,6,13,19,0,255.0,35.0,0.6,16.0,61.0,107.48,70.21
2017,6,13,19,15,127.5,17.5,0.6,15.5,30.5,46.02,6.39
2017,6,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,14,4,45,33.0,6.0,0.9,13.5,6.5,0.0,0.0
