Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,5,0,66.0,12.0,0.9,14.0,13.0,11.44,0.0
2017,6,14,5,15,194.5,24.0,0.75,14.5,43.0,19.32,7.12
2017,6,14,5,30,323.0,36.0,0.6,15.0,73.0,28.52,18.74
2017,6,14,5,45,412.5,44.5,0.5,16.0,115.5,33.96,24.13
2017,6,14,6,0,502.0,53.0,0.4,17.0,158.0,39.15,28.96
2017,6,14,6,15,560.0,59.0,0.35,17.5,205.0,41.93,31.54
2017,6,14,6,30,618.0,65.0,0.3,18.0,252.0,44.59,33.87
2017,6,14,6,45,659.0,70.0,0.3,19.0,302.0,46.28,35.17
2017,6,14,7,0,700.0,75.0,0.3,20.0,352.0,79.06,44.21
2017,6,14,7,15,729.5,79.0,0.25,20.5,402.0,126.62,69.1
2017,6,14,7,30,759.0,83.0,0.2,21.0,452.0,177.71,105.63
2017,6,14,7,45,779.0,87.5,0.2,22.0,500.0,230.59,148.04
2017,6,14,8,0,799.0,92.0,0.2,23.0,548.0,285.52,193.35
2017,6,14,8,15,816.5,95.0,0.2,23.5,595.0,340.22,238.68
2017,6,14,8,30,834.0,98.0,0.2,24.0,642.0,396.23,283.95
2017,6,14,8,45,846.5,101.0,0.25,24.5,684.5,454.98,330.02
2017,6,14,9,0,859.0,104.0,0.3,25.0,727.0,509.65,371.7
2017,6,14,9,15,870.0,106.0,0.3,25.0,765.5,562.64,411.12
2017,6,14,9,30,881.0,108.0,0.3,25.0,804.0,615.22,448.94
2017,6,14,9,45,890.0,109.0,0.3,25.5,837.5,665.0,482.77
2017,6,14,10,0,899.0,110.0,0.3,26.0,871.0,713.7,514.74
2017,6,14,10,15,905.0,111.5,0.3,26.0,898.5,759.39,543.82
2017,6,14,10,30,911.0,113.0,0.3,26.0,926.0,803.32,570.5
2017,6,14,10,45,918.0,112.0,0.3,26.5,947.5,843.78,593.52
2017,6,14,11,0,925.0,111.0,0.3,27.0,969.0,882.13,614.91
2017,6,14,11,15,927.5,111.5,0.3,27.0,982.5,915.69,634.35
2017,6,14,11,30,930.0,112.0,0.3,27.0,996.0,946.55,652.1
2017,6,14,11,45,934.0,110.5,0.35,27.0,1003.5,974.04,668.85
2017,6,14,12,0,938.0,109.0,0.4,27.0,1011.0,998.61,683.96
2017,6,14,12,15,937.5,109.0,0.4,27.0,1010.5,1017.28,694.54
2017,6,14,12,30,937.0,109.0,0.4,27.0,1010.0,1032.67,703.33
2017,6,14,12,45,931.5,111.0,0.4,27.0,1001.0,1041.75,708.56
2017,6,14,13,0,926.0,113.0,0.4,27.0,992.0,1047.36,711.96
2017,6,14,13,15,923.0,112.5,0.4,27.0,977.0,1049.47,713.49
2017,6,14,13,30,920.0,112.0,0.4,27.0,962.0,1048.1,713.15
2017,6,14,13,45,915.5,111.0,0.4,27.0,940.0,1041.23,709.77
2017,6,14,14,0,911.0,110.0,0.4,27.0,918.0,1030.94,704.57
2017,6,14,14,15,905.0,109.0,0.4,26.5,890.0,1015.81,698.03
2017,6,14,14,30,899.0,108.0,0.4,26.0,862.0,997.46,689.68
2017,6,14,14,45,890.0,106.5,0.45,26.0,827.5,972.59,677.22
2017,6,14,15,0,881.0,105.0,0.5,26.0,793.0,944.87,663.02
2017,6,14,15,15,870.0,103.0,0.5,25.5,754.0,912.09,645.8
2017,6,14,15,30,859.0,101.0,0.5,25.0,715.0,876.92,626.91
2017,6,14,15,45,841.5,100.0,0.5,25.0,670.5,835.12,602.35
2017,6,14,16,0,824.0,99.0,0.5,25.0,626.0,797.62,580.31
2017,6,14,16,15,805.5,96.0,0.5,24.5,579.5,749.66,552.06
2017,6,14,16,30,787.0,93.0,0.5,24.0,533.0,700.75,522.63
2017,6,14,16,45,761.5,90.0,0.5,23.5,483.5,646.29,488.54
2017,6,14,17,0,736.0,87.0,0.5,23.0,434.0,592.06,451.9
2017,6,14,17,15,704.0,82.5,0.5,22.0,384.5,534.52,412.24
2017,6,14,17,30,672.0,78.0,0.5,21.0,335.0,476.77,370.69
2017,6,14,17,45,626.0,73.0,0.5,20.5,285.5,413.18,322.23
2017,6,14,18,0,580.0,68.0,0.5,20.0,236.0,353.2,274.66
2017,6,14,18,15,517.5,60.5,0.5,19.0,189.5,287.76,221.68
2017,6,14,18,30,455.0,53.0,0.5,18.0,143.0,228.43,171.94
2017,6,14,18,45,363.0,43.5,0.5,17.5,102.5,164.77,118.44
2017,6,14,19,0,271.0,34.0,0.5,17.0,62.0,111.23,72.49
2017,6,14,19,15,135.5,17.0,0.5,16.5,31.0,47.09,8.13
2017,6,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,15,4,45,28.5,5.5,0.5,14.5,6.5,0.0,0.0
2017,6,15,5,0,57.0,11.0,0.5,15.0,13.0,10.48,0.0
2017,6,15,5,15,175.0,23.5,0.5,15.5,41.5,18.42,6.45
2017,6,15,5,30,293.0,36.0,0.5,16.0,70.0,28.5,18.63
2017,6,15,5,45,376.0,45.0,0.5,16.5,109.5,34.37,24.43
2017,6,15,6,0,459.0,54.0,0.5,17.0,149.0,39.95,29.65
2017,6,15,6,15,516.5,60.5,0.5,17.5,194.5,43.08,32.54
2017,6,15,6,30,574.0,67.0,0.5,18.0,240.0,46.06,35.14
2017,6,15,6,45,617.5,71.5,0.5,19.0,288.5,47.29,36.03
2017,6,15,7,0,661.0,76.0,0.5,20.0,337.0,73.3,40.52
2017,6,15,7,15,690.5,80.0,0.5,20.5,385.0,123.37,68.2
2017,6,15,7,30,720.0,84.0,0.5,21.0,433.0,172.21,103.26
2017,6,15,7,45,743.5,87.0,0.5,22.0,480.5,222.32,143.56
2017,6,15,8,0,767.0,90.0,0.5,23.0,528.0,274.87,187.2
2017,6,15,8,15,784.0,93.0,0.45,23.5,573.0,327.58,231.2
2017,6,15,8,30,801.0,96.0,0.4,24.0,618.0,381.58,275.08
2017,6,15,8,45,817.0,97.0,0.4,25.0,660.0,438.34,319.1
2017,6,15,9,0,833.0,98.0,0.4,26.0,702.0,491.36,358.76
2017,6,15,9,15,843.5,100.0,0.35,26.5,739.5,542.68,395.93
2017,6,15,9,30,854.0,102.0,0.3,27.0,777.0,593.6,431.28
2017,6,15,9,45,857.0,106.5,0.3,27.5,808.0,641.38,463.66
2017,6,15,10,0,860.0,111.0,0.3,28.0,839.0,687.65,493.93
2017,6,15,10,15,866.0,112.5,0.3,28.0,865.5,731.67,522.19
2017,6,15,10,30,872.0,114.0,0.3,28.0,892.0,774.02,547.98
2017,6,15,10,45,881.0,112.0,0.35,28.5,913.5,813.7,571.48
2017,6,15,11,0,890.0,110.0,0.4,29.0,935.0,851.5,593.6
2017,6,15,11,15,893.0,110.5,0.4,29.0,948.5,884.38,612.81
2017,6,15,11,30,896.0,111.0,0.4,29.0,962.0,914.7,630.38
2017,6,15,11,45,898.5,110.0,0.4,29.0,969.0,940.42,645.15
2017,6,15,12,0,901.0,109.0,0.4,29.0,976.0,963.29,658.24
2017,6,15,12,15,901.0,109.0,0.4,28.5,976.0,981.77,670.11
2017,6,15,12,30,901.0,109.0,0.4,28.0,976.0,997.11,680.28
2017,6,15,12,45,904.5,106.0,0.45,28.0,970.0,1009.71,688.76
2017,6,15,13,0,908.0,103.0,0.5,28.0,964.0,1019.02,695.46
2017,6,15,13,15,905.5,102.0,0.5,27.5,949.5,1020.97,698.21
2017,6,15,13,30,903.0,101.0,0.5,27.0,935.0,1019.49,699.17
2017,6,15,13,45,898.5,100.5,0.55,27.0,914.0,1013.13,697.18
2017,6,15,14,0,894.0,100.0,0.6,27.0,893.0,1003.42,693.33
2017,6,15,14,15,887.5,99.0,0.6,26.5,865.0,987.92,686.36
2017,6,15,14,30,881.0,98.0,0.6,26.0,837.0,969.29,677.58
2017,6,15,14,45,873.0,96.0,0.6,26.0,804.0,945.1,664.14
2017,6,15,15,0,865.0,94.0,0.6,26.0,771.0,918.08,648.98
2017,6,15,15,15,854.0,92.0,0.6,25.5,732.5,885.65,631.63
2017,6,15,15,30,843.0,90.0,0.6,25.0,694.0,850.88,612.64
2017,6,15,15,45,830.0,87.5,0.6,24.5,651.5,811.72,590.53
2017,6,15,16,0,817.0,85.0,0.6,24.0,609.0,770.77,566.9
2017,6,15,16,15,800.0,82.5,0.6,23.5,563.5,725.16,539.67
2017,6,15,16,30,783.0,80.0,0.6,23.0,518.0,683.33,514.45
2017,6,15,16,45,762.5,76.0,0.6,23.0,471.0,631.47,480.65
2017,6,15,17,0,742.0,72.0,0.6,23.0,424.0,579.45,444.82
2017,6,15,17,15,713.5,68.5,0.55,22.5,375.5,523.28,404.5
2017,6,15,17,30,685.0,65.0,0.5,22.0,327.0,468.28,363.61
2017,6,15,17,45,645.5,60.5,0.5,21.5,279.5,408.01,317.56
2017,6,15,18,0,606.0,56.0,0.5,21.0,232.0,351.85,272.78
2017,6,15,18,15,549.5,50.0,0.5,20.5,187.0,289.29,221.49
2017,6,15,18,30,493.0,44.0,0.5,20.0,142.0,232.21,173.09
2017,6,15,18,45,405.5,36.5,0.5,19.5,102.0,170.1,120.77
2017,6,15,19,0,318.0,29.0,0.5,19.0,62.0,117.62,75.52
2017,6,15,19,15,159.0,14.5,0.5,18.5,31.0,50.12,10.07
2017,6,15,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,16,4,45,56.5,5.5,0.5,16.5,6.5,0.0,0.0
2017,6,16,5,0,113.0,11.0,0.5,17.0,13.0,10.48,0.0
2017,6,16,5,15,237.5,20.5,0.45,17.5,42.5,16.06,4.76
2017,6,16,5,30,362.0,30.0,0.4,18.0,72.0,23.02,13.84
2017,6,16,5,45,443.5,37.0,0.4,19.0,113.0,27.41,18.16
2017,6,16,6,0,525.0,44.0,0.4,20.0,154.0,31.61,22.02
2017,6,16,6,15,578.0,49.5,0.35,21.0,200.0,34.36,24.47
2017,6,16,6,30,631.0,55.0,0.3,22.0,246.0,40.49,29.73
2017,6,16,6,45,669.0,59.0,0.3,23.0,294.0,42.01,30.87
2017,6,16,7,0,707.0,63.0,0.3,24.0,342.0,68.71,35.28
2017,6,16,7,15,734.5,66.0,0.3,24.5,390.0,115.59,59.15
2017,6,16,7,30,762.0,69.0,0.3,25.0,438.0,165.7,94.6
2017,6,16,7,45,783.5,71.5,0.3,26.0,485.5,222.88,139.88
2017,6,16,8,0,805.0,74.0,0.3,27.0,533.0,276.26,183.55
2017,6,16,8,15,820.5,76.5,0.3,27.5,578.0,329.62,227.62
2017,6,16,8,30,836.0,79.0,0.3,28.0,623.0,384.0,271.45
2017,6,16,8,45,849.0,80.5,0.3,28.5,664.5,437.23,313.07
2017,6,16,9,0,862.0,82.0,0.3,29.0,706.0,490.74,353.35
2017,6,16,9,15,871.5,83.5,0.3,29.5,743.5,542.42,390.83
2017,6,16,9,30,881.0,85.0,0.3,30.0,781.0,593.55,426.51
2017,6,16,9,45,888.5,86.5,0.3,30.5,813.5,642.64,459.52
2017,6,16,10,0,896.0,88.0,0.3,31.0,846.0,690.54,490.62
2017,6,16,10,15,901.5,89.0,0.3,31.0,873.0,735.14,518.15
2017,6,16,10,30,907.0,90.0,0.3,31.0,900.0,777.94,543.86
2017,6,16,10,45,911.5,90.5,0.35,31.5,920.5,817.5,566.95
2017,6,16,11,0,916.0,91.0,0.4,32.0,941.0,854.81,588.47
2017,6,16,11,15,918.5,91.5,0.4,32.0,954.5,887.98,607.59
2017,6,16,11,30,921.0,92.0,0.4,32.0,968.0,918.47,625.03
2017,6,16,11,45,922.5,92.5,0.45,32.0,975.0,945.23,641.24
2017,6,16,12,0,924.0,93.0,0.5,32.0,982.0,969.03,655.79
2017,6,16,12,15,924.0,93.0,0.5,31.5,981.5,987.83,667.76
2017,6,16,12,30,924.0,93.0,0.5,31.0,981.0,1003.41,677.99
2017,6,16,12,45,919.0,95.0,0.5,31.0,973.0,1012.77,683.37
2017,6,16,13,0,914.0,97.0,0.5,31.0,965.0,1018.73,686.96
2017,6,16,13,15,911.0,96.5,0.5,31.0,950.5,1020.7,688.38
2017,6,16,13,30,908.0,96.0,0.5,31.0,936.0,1019.24,687.98
2017,6,16,13,45,904.5,95.0,0.5,31.0,915.0,1013.33,685.14
2017,6,16,14,0,901.0,94.0,0.5,31.0,894.0,1004.04,680.5
2017,6,16,14,15,895.5,93.0,0.5,30.5,866.5,989.45,674.24
2017,6,16,14,30,890.0,92.0,0.5,30.0,839.0,971.67,666.18
2017,6,16,14,45,883.0,90.0,0.55,30.0,806.5,948.27,654.54
2017,6,16,15,0,876.0,88.0,0.6,30.0,774.0,921.97,641.11
2017,6,16,15,15,866.0,86.5,0.6,29.5,736.0,890.74,624.83
2017,6,16,15,30,856.0,85.0,0.6,29.0,698.0,857.08,606.89
2017,6,16,15,45,844.0,82.5,0.6,29.0,656.0,818.37,584.34
2017,6,16,16,0,832.0,80.0,0.6,29.0,614.0,777.77,560.33
2017,6,16,16,15,815.5,77.5,0.6,28.5,569.0,732.0,533.64
2017,6,16,16,30,799.0,75.0,0.6,28.0,524.0,685.16,505.66
2017,6,16,16,45,777.5,72.5,0.6,27.5,476.5,638.37,477.0
2017,6,16,17,0,756.0,70.0,0.6,27.0,429.0,586.81,443.16
2017,6,16,17,15,728.0,66.5,0.6,26.5,380.5,530.31,403.78
2017,6,16,17,30,700.0,63.0,0.6,26.0,332.0,474.92,363.65
2017,6,16,17,45,661.5,59.0,0.6,25.5,284.0,414.99,318.46
2017,6,16,18,0,623.0,55.0,0.6,25.0,236.0,357.85,273.53
2017,6,16,18,15,566.5,49.5,0.6,24.0,190.5,296.06,223.89
2017,6,16,18,30,510.0,44.0,0.6,23.0,145.0,238.6,176.02
2017,6,16,18,45,426.5,36.0,0.6,22.0,105.0,176.09,123.94
2017,6,16,19,0,343.0,28.0,0.6,21.0,65.0,122.8,78.29
2017,6,16,19,15,171.5,14.0,0.6,20.5,32.5,52.05,11.68
2017,6,16,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,4,45,70.0,5.0,0.5,17.5,7.0,0.0,0.0
2017,6,17,5,0,140.0,10.0,0.5,18.0,14.0,9.53,0.0
2017,6,17,5,15,268.5,19.0,0.45,18.5,44.0,14.72,3.8
2017,6,17,5,30,397.0,28.0,0.4,19.0,74.0,21.29,12.31
2017,6,17,5,45,477.5,34.5,0.4,20.0,115.5,27.62,18.24
2017,6,17,6,0,558.0,41.0,0.4,21.0,157.0,31.89,22.16
2017,6,17,6,15,609.5,46.0,0.4,22.0,203.5,34.63,24.59
2017,6,17,6,30,661.0,51.0,0.4,23.0,250.0,37.27,26.8
2017,6,17,6,45,698.0,54.0,0.4,24.0,298.5,38.16,27.41
2017,6,17,7,0,735.0,57.0,0.4,25.0,347.0,64.53,31.36
2017,6,17,7,15,761.0,60.0,0.35,25.5,395.5,112.77,55.72
2017,6,17,7,30,787.0,63.0,0.3,26.0,444.0,169.99,96.51
2017,6,17,7,45,807.0,65.5,0.3,27.0,491.5,222.25,137.89
2017,6,17,8,0,827.0,68.0,0.3,28.0,539.0,276.44,182.24
2017,6,17,8,15,842.0,70.0,0.3,28.5,584.5,330.35,226.72
2017,6,17,8,30,857.0,72.0,0.3,29.0,630.0,385.21,270.88
2017,6,17,8,45,868.0,74.0,0.3,30.0,671.5,439.07,312.3
2017,6,17,9,0,879.0,76.0,0.3,31.0,713.0,492.99,351.99
2017,6,17,9,15,888.0,77.5,0.3,31.0,750.5,545.22,390.38
2017,6,17,9,30,897.0,79.0,0.3,31.0,788.0,596.84,427.05
2017,6,17,9,45,893.5,87.0,0.3,31.5,818.0,645.67,459.58
2017,6,17,10,0,890.0,95.0,0.3,32.0,848.0,692.34,489.53
2017,6,17,10,15,895.5,96.0,0.3,32.5,874.5,736.75,516.02
2017,6,17,10,30,901.0,97.0,0.3,33.0,901.0,779.39,540.36
2017,6,17,10,45,904.5,98.0,0.3,33.5,921.0,818.47,562.11
2017,6,17,11,0,908.0,99.0,0.3,34.0,941.0,855.26,582.17
2017,6,17,11,15,910.5,99.5,0.3,34.0,954.5,888.26,600.96
2017,6,17,11,30,913.0,100.0,0.3,34.0,968.0,918.62,618.09
2017,6,17,11,45,914.0,100.5,0.35,34.5,974.5,944.82,632.46
2017,6,17,12,0,915.0,101.0,0.4,35.0,981.0,968.07,645.15
2017,6,17,12,15,914.5,101.0,0.4,35.0,980.5,986.34,655.29
2017,6,17,12,30,914.0,101.0,0.4,35.0,980.0,1001.41,663.71
2017,6,17,12,45,912.0,100.5,0.4,35.0,972.5,1011.22,669.24
2017,6,17,13,0,910.0,100.0,0.4,35.0,965.0,1017.66,673.01
2017,6,17,13,15,907.5,99.5,0.4,35.0,950.5,1020.2,674.72
2017,6,17,13,30,905.0,99.0,0.4,35.0,936.0,1019.32,674.65
2017,6,17,13,45,900.5,98.0,0.4,35.0,914.5,1012.5,671.34
2017,6,17,14,0,896.0,97.0,0.4,35.0,893.0,1002.32,666.3
2017,6,17,14,15,890.0,96.0,0.4,35.0,865.5,987.36,658.64
2017,6,17,14,30,884.0,95.0,0.4,35.0,838.0,969.25,649.28
2017,6,17,14,45,876.0,93.5,0.45,35.0,805.0,945.63,637.81
2017,6,17,15,0,868.0,92.0,0.5,35.0,772.0,919.16,624.64
2017,6,17,15,15,858.0,90.0,0.5,34.5,734.0,887.64,608.61
2017,6,17,15,30,848.0,88.0,0.5,34.0,696.0,853.71,590.96
2017,6,17,15,45,835.5,86.0,0.5,34.0,654.0,815.45,569.21
2017,6,17,16,0,823.0,84.0,0.5,34.0,612.0,775.36,546.08
2017,6,17,16,15,806.0,81.5,0.5,33.5,567.0,729.58,520.03
2017,6,17,16,30,789.0,79.0,0.5,33.0,522.0,687.54,495.88
2017,6,17,16,45,768.5,75.5,0.5,32.5,474.5,636.06,464.77
2017,6,17,17,0,748.0,72.0,0.5,32.0,427.0,584.4,431.64
2017,6,17,17,15,719.5,68.5,0.5,31.0,379.0,527.97,394.03
2017,6,17,17,30,691.0,65.0,0.5,30.0,331.0,472.69,355.56
2017,6,17,17,45,654.0,60.0,0.5,29.5,283.5,412.82,311.32
2017,6,17,18,0,617.0,55.0,0.5,29.0,236.0,355.61,267.21
2017,6,17,18,15,561.5,49.5,0.5,27.5,190.5,294.51,219.45
2017,6,17,18,30,506.0,44.0,0.5,26.0,145.0,237.63,173.15
2017,6,17,18,45,424.0,36.5,0.5,25.0,105.0,176.3,122.66
2017,6,17,19,0,342.0,29.0,0.5,24.0,65.0,123.97,78.38
2017,6,17,19,15,171.0,14.5,0.5,23.5,32.5,52.81,12.85
2017,6,17,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,4,45,78.5,5.0,0.5,20.5,7.0,0.0,0.0
2017,6,18,5,0,157.0,10.0,0.5,21.0,14.0,9.53,0.0
2017,6,18,5,15,288.5,19.0,0.45,21.5,45.0,14.75,3.61
2017,6,18,5,30,420.0,28.0,0.4,22.0,76.0,23.23,13.7
2017,6,18,5,45,498.0,34.5,0.4,23.0,118.0,27.67,18.0
2017,6,18,6,0,576.0,41.0,0.4,24.0,160.0,31.94,21.88
2017,6,18,6,15,627.0,45.5,0.4,24.5,207.0,34.26,23.98
2017,6,18,6,30,678.0,50.0,0.4,25.0,254.0,36.51,25.9
2017,6,18,6,45,713.0,53.5,0.4,26.0,303.0,37.83,26.87
2017,6,18,7,0,748.0,57.0,0.4,27.0,352.0,64.45,30.99
2017,6,18,7,15,773.5,60.0,0.35,27.5,401.0,119.47,60.15
2017,6,18,7,30,799.0,63.0,0.3,28.0,450.0,171.18,96.1
2017,6,18,7,45,818.0,66.0,0.3,29.0,498.0,224.31,137.84
2017,6,18,8,0,837.0,69.0,0.3,30.0,546.0,279.28,182.44
2017,6,18,8,15,852.0,71.0,0.3,30.5,591.5,333.75,227.0
2017,6,18,8,30,867.0,73.0,0.3,31.0,637.0,389.17,271.22
2017,6,18,8,45,877.5,75.0,0.3,32.0,678.5,443.37,312.53
2017,6,18,9,0,888.0,77.0,0.3,33.0,720.0,497.57,352.07
2017,6,18,9,15,897.0,78.5,0.25,33.5,758.0,550.28,389.18
2017,6,18,9,30,906.0,80.0,0.2,34.0,796.0,602.36,424.28
2017,6,18,9,45,911.5,82.0,0.2,35.0,828.0,651.84,455.87
2017,6,18,10,0,917.0,84.0,0.2,36.0,860.0,699.9,485.29
2017,6,18,10,15,922.0,85.0,0.2,36.5,887.0,745.06,511.23
2017,6,18,10,30,927.0,86.0,0.2,37.0,914.0,788.34,535.34
2017,6,18,10,45,929.0,88.0,0.2,37.5,934.0,828.11,556.93
2017,6,18,11,0,931.0,90.0,0.2,38.0,954.0,865.43,576.76
2017,6,18,11,15,933.0,90.5,0.15,38.0,967.0,898.71,594.42
2017,6,18,11,30,935.0,91.0,0.1,38.0,980.0,929.24,610.45
2017,6,18,11,45,935.5,91.5,0.1,38.5,986.5,955.52,623.41
2017,6,18,12,0,936.0,92.0,0.1,39.0,993.0,978.74,634.62
2017,6,18,12,15,935.0,92.0,0.1,39.0,992.0,996.88,644.35
2017,6,18,12,30,934.0,92.0,0.1,39.0,991.0,1011.74,652.37
2017,6,18,12,45,925.5,96.5,0.1,39.5,981.5,1020.38,655.68
2017,6,18,13,0,917.0,101.0,0.1,40.0,972.0,1025.55,657.25
2017,6,18,13,15,913.5,100.5,0.1,40.0,957.0,1027.18,658.41
2017,6,18,13,30,910.0,100.0,0.1,40.0,942.0,1025.36,657.84
2017,6,18,13,45,902.5,101.0,0.1,40.0,919.5,1017.69,654.2
2017,6,18,14,0,895.0,102.0,0.1,40.0,897.0,1006.71,648.91
2017,6,18,14,15,888.5,100.5,0.1,39.5,869.5,990.83,642.39
2017,6,18,14,30,882.0,99.0,0.1,39.0,842.0,971.8,634.17
2017,6,18,14,45,871.5,99.0,0.15,39.0,808.0,947.54,622.46
2017,6,18,15,0,861.0,99.0,0.2,39.0,774.0,920.57,609.29
2017,6,18,15,15,850.0,97.0,0.2,38.5,735.5,888.4,593.42
2017,6,18,15,30,839.0,95.0,0.2,38.0,697.0,853.91,576.02
2017,6,18,15,45,823.5,93.5,0.2,38.0,654.5,814.0,553.94
2017,6,18,16,0,808.0,92.0,0.2,38.0,612.0,778.11,534.08
2017,6,18,16,15,790.0,89.0,0.2,37.5,566.5,731.25,508.12
2017,6,18,16,30,772.0,86.0,0.2,37.0,521.0,683.47,481.07
2017,6,18,16,45,748.0,83.5,0.2,36.5,473.0,631.39,450.49
2017,6,18,17,0,724.0,81.0,0.2,36.0,425.0,579.45,417.7
2017,6,18,17,15,693.5,77.0,0.2,35.0,376.5,522.27,380.65
2017,6,18,17,30,663.0,73.0,0.2,34.0,328.0,467.94,343.87
2017,6,18,17,45,620.5,68.0,0.25,33.5,280.0,406.61,300.15
2017,6,18,18,0,578.0,63.0,0.3,33.0,232.0,348.57,256.92
2017,6,18,18,15,519.0,56.5,0.35,32.0,187.0,285.73,208.91
2017,6,18,18,30,460.0,50.0,0.4,31.0,142.0,228.59,163.52
2017,6,18,18,45,372.5,41.0,0.5,30.0,102.5,166.33,114.0
2017,6,18,19,0,285.0,32.0,0.6,29.0,63.0,113.69,71.13
2017,6,18,19,15,142.5,16.0,0.65,28.0,31.5,49.54,12.63
2017,6,18,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.5,0.55,23.0,5.5,0.0,0.0
2017,6,19,5,0,0.0,11.0,0.5,23.0,11.0,10.48,0.0
2017,6,19,5,15,119.0,24.5,0.4,23.5,38.0,19.22,6.19
2017,6,19,5,30,238.0,38.0,0.3,24.0,65.0,29.42,18.64
2017,6,19,5,45,312.5,50.0,0.25,25.0,103.5,38.0,26.53
2017,6,19,6,0,387.0,62.0,0.2,26.0,142.0,46.23,33.78
2017,6,19,6,15,446.5,70.5,0.2,26.0,186.5,51.59,38.55
2017,6,19,6,30,506.0,79.0,0.2,26.0,231.0,55.83,42.2
2017,6,19,6,45,552.5,85.0,0.2,26.5,278.5,57.73,43.67
2017,6,19,7,0,599.0,91.0,0.2,27.0,326.0,80.79,47.41
2017,6,19,7,15,632.0,96.5,0.15,27.5,374.5,124.44,69.43
2017,6,19,7,30,665.0,102.0,0.1,28.0,423.0,172.03,102.0
2017,6,19,7,45,692.5,105.5,0.05,28.5,471.0,220.67,139.42
2017,6,19,8,0,720.0,109.0,0.0,29.0,519.0,272.25,180.54
2017,6,19,8,15,740.0,112.5,0.0,29.5,564.5,328.02,224.93
2017,6,19,8,30,760.0,116.0,0.0,30.0,610.0,381.24,266.57
2017,6,19,8,45,573.5,206.0,0.05,31.0,593.0,418.89,296.67
2017,6,19,9,0,387.0,296.0,0.1,32.0,576.0,441.55,313.16
2017,6,19,9,15,607.0,209.0,0.1,32.5,675.0,505.41,358.19
2017,6,19,9,30,827.0,122.0,0.1,33.0,774.0,593.13,418.58
2017,6,19,9,45,835.5,125.0,0.1,34.0,807.5,641.95,449.24
2017,6,19,10,0,844.0,128.0,0.1,35.0,841.0,689.8,478.52
2017,6,19,10,15,851.5,129.5,0.1,35.0,869.0,734.41,506.72
2017,6,19,10,30,859.0,131.0,0.1,35.0,897.0,777.53,532.03
2017,6,19,10,45,865.0,132.0,0.1,35.5,918.5,817.32,553.86
2017,6,19,11,0,871.0,133.0,0.1,36.0,940.0,855.11,574.18
2017,6,19,11,15,874.5,133.5,0.1,36.0,954.5,888.12,592.65
2017,6,19,11,30,878.0,134.0,0.1,36.0,969.0,918.67,609.62
2017,6,19,11,45,879.5,134.5,0.15,36.5,976.0,944.79,623.46
2017,6,19,12,0,881.0,135.0,0.2,37.0,983.0,968.11,635.81
2017,6,19,12,15,881.0,135.0,0.2,37.0,983.0,986.62,645.9
2017,6,19,12,30,881.0,135.0,0.2,37.0,983.0,1002.1,654.39
2017,6,19,12,45,871.0,140.0,0.2,37.0,973.0,1009.43,658.42
2017,6,19,13,0,861.0,145.0,0.2,37.0,963.0,1013.46,660.82
2017,6,19,13,15,857.5,144.5,0.2,36.5,948.5,1015.35,663.54
2017,6,19,13,30,854.0,144.0,0.2,36.0,934.0,1013.98,664.58
2017,6,19,13,45,848.5,142.5,0.2,36.0,912.5,1006.36,660.86
2017,6,19,14,0,843.0,141.0,0.2,36.0,891.0,995.53,655.52
2017,6,19,14,15,835.5,139.5,0.2,36.0,863.0,979.62,647.39
2017,6,19,14,30,828.0,138.0,0.2,36.0,835.0,969.32,642.62
2017,6,19,14,45,819.0,135.5,0.25,36.0,802.0,944.83,630.6
2017,6,19,15,0,810.0,133.0,0.3,36.0,769.0,917.63,617.16
2017,6,19,15,15,797.5,130.0,0.3,35.5,730.5,884.17,600.19
2017,6,19,15,30,785.0,127.0,0.3,35.0,692.0,848.53,581.76
2017,6,19,15,45,770.5,123.5,0.3,35.0,649.5,808.68,559.31
2017,6,19,16,0,756.0,120.0,0.3,35.0,607.0,767.23,535.59
2017,6,19,16,15,736.0,116.0,0.3,34.5,561.0,722.31,510.34
2017,6,19,16,30,716.0,112.0,0.3,34.0,515.0,673.92,482.28
2017,6,19,16,45,692.0,107.0,0.3,33.5,467.5,621.2,449.71
2017,6,19,17,0,668.0,102.0,0.3,33.0,420.0,568.75,415.86
2017,6,19,17,15,634.0,96.5,0.3,32.0,371.5,510.18,377.23
2017,6,19,17,30,600.0,91.0,0.3,31.0,323.0,453.42,338.23
2017,6,19,17,45,556.5,84.0,0.35,30.5,275.0,392.27,294.04
2017,6,19,18,0,513.0,77.0,0.4,30.0,227.0,334.56,250.53
2017,6,19,18,15,451.5,68.0,0.4,28.5,182.5,271.14,201.84
2017,6,19,18,30,390.0,59.0,0.4,27.0,138.0,213.76,156.16
2017,6,19,18,45,305.0,47.5,0.45,26.0,99.0,151.72,106.36
2017,6,19,19,0,220.0,36.0,0.5,25.0,60.0,101.34,65.18
2017,6,19,19,15,121.0,22.0,0.5,24.0,34.0,51.36,15.06
2017,6,19,19,30,22.0,8.0,0.5,23.0,8.0,10.52,0.0
2017,6,19,19,45,11.0,4.0,0.5,22.5,4.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,20,4,45,17.0,4.5,0.65,21.0,5.0,0.0,0.0
2017,6,20,5,0,34.0,9.0,0.6,21.0,10.0,8.58,0.0
2017,6,20,5,15,133.0,23.5,0.55,22.0,37.0,18.42,5.61
2017,6,20,5,30,232.0,38.0,0.5,23.0,64.0,29.43,18.7
2017,6,20,5,45,314.0,49.5,0.45,24.0,103.5,37.62,26.31
2017,6,20,6,0,396.0,61.0,0.4,25.0,143.0,45.49,33.29
2017,6,20,6,15,455.5,69.5,0.35,26.0,188.0,50.78,37.85
2017,6,20,6,30,515.0,78.0,0.3,27.0,233.0,55.05,41.36
2017,6,20,6,45,558.0,85.0,0.3,28.0,280.5,57.79,43.43
2017,6,20,7,0,601.0,92.0,0.3,29.0,328.0,81.14,47.49
2017,6,20,7,15,633.5,97.5,0.25,29.5,376.5,124.83,69.22
2017,6,20,7,30,666.0,103.0,0.2,30.0,425.0,172.41,101.51
2017,6,20,7,45,691.5,107.5,0.2,31.0,472.5,221.49,138.86
2017,6,20,8,0,717.0,112.0,0.2,32.0,520.0,273.3,179.58
2017,6,20,8,15,736.5,116.0,0.2,32.5,565.0,329.33,223.74
2017,6,20,8,30,756.0,120.0,0.2,33.0,610.0,382.61,265.04
2017,6,20,8,45,772.0,122.5,0.2,33.5,652.5,434.51,304.24
2017,6,20,9,0,788.0,125.0,0.2,34.0,695.0,487.2,342.61
2017,6,20,9,15,800.0,127.5,0.2,34.5,733.0,538.32,378.53
2017,6,20,9,30,812.0,130.0,0.2,35.0,771.0,589.34,413.05
2017,6,20,9,45,834.5,124.5,0.2,35.5,807.0,640.3,446.49
2017,6,20,10,0,857.0,119.0,0.2,36.0,843.0,690.02,478.08
2017,6,20,10,15,863.5,120.5,0.2,36.0,870.5,734.43,505.87
2017,6,20,10,30,870.0,122.0,0.2,36.0,898.0,777.24,530.97
2017,6,20,10,45,875.5,122.5,0.25,36.5,919.0,816.55,553.28
2017,6,20,11,0,881.0,123.0,0.3,37.0,940.0,853.79,574.18
2017,6,20,11,15,884.5,124.0,0.3,37.0,954.5,887.55,593.17
2017,6,20,11,30,888.0,125.0,0.3,37.0,969.0,918.82,610.62
2017,6,20,11,45,890.5,124.5,0.3,37.0,976.0,945.14,625.13
2017,6,20,12,0,893.0,124.0,0.3,37.0,983.0,968.65,638.08
2017,6,20,12,15,893.0,124.0,0.3,37.0,983.5,987.33,648.31
2017,6,20,12,30,893.0,124.0,0.3,37.0,984.0,1002.93,656.9
2017,6,20,12,45,892.5,123.0,0.35,37.0,977.0,1013.88,664.07
2017,6,20,13,0,892.0,122.0,0.4,37.0,970.0,1021.56,669.6
2017,6,20,13,15,889.5,121.5,0.4,36.5,955.5,1024.4,672.84
2017,6,20,13,30,887.0,121.0,0.4,36.0,941.0,1023.89,674.36
2017,6,20,13,45,884.0,119.0,0.4,35.5,920.5,1017.97,672.97
2017,6,20,14,0,881.0,117.0,0.4,35.0,900.0,1008.71,669.84
2017,6,20,14,15,875.0,115.5,0.4,34.5,873.0,993.72,663.52
2017,6,20,14,30,869.0,114.0,0.4,34.0,846.0,975.59,655.5
2017,6,20,14,45,862.0,111.5,0.45,34.0,813.0,952.41,644.28
2017,6,20,15,0,855.0,109.0,0.5,34.0,780.0,926.37,631.34
2017,6,20,15,15,844.0,107.0,0.5,33.5,742.0,894.51,615.08
2017,6,20,15,30,833.0,105.0,0.5,33.0,704.0,860.32,597.26
2017,6,20,15,45,820.5,102.0,0.55,32.5,662.0,827.81,581.11
2017,6,20,16,0,808.0,99.0,0.6,32.0,620.0,786.93,559.26
2017,6,20,16,15,790.0,96.0,0.6,31.5,574.0,740.13,532.35
2017,6,20,16,30,772.0,93.0,0.6,31.0,528.0,692.37,504.24
2017,6,20,16,45,749.0,89.0,0.65,30.5,480.0,639.29,472.39
2017,6,20,17,0,726.0,85.0,0.7,30.0,432.0,586.25,437.94
2017,6,20,17,15,695.5,81.0,0.7,29.0,383.0,530.58,400.37
2017,6,20,17,30,665.0,77.0,0.7,28.0,334.0,474.7,361.02
2017,6,20,17,45,622.0,71.5,0.7,27.0,285.5,412.38,315.17
2017,6,20,18,0,579.0,66.0,0.7,26.0,237.0,353.37,269.82
2017,6,20,18,15,520.0,59.0,0.65,25.0,191.0,289.8,219.1
2017,6,20,18,30,461.0,52.0,0.6,24.0,145.0,231.92,171.35
2017,6,20,18,45,372.5,43.0,0.6,23.5,105.0,169.12,119.51
2017,6,20,19,0,284.0,34.0,0.6,23.0,65.0,116.0,75.0
2017,6,20,19,15,166.0,21.5,0.6,22.5,37.5,59.38,18.65
2017,6,20,19,30,48.0,9.0,0.6,22.0,10.0,14.94,0.0
2017,6,20,19,45,24.0,4.5,0.6,21.5,5.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.5,20.5,5.5,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.5,21.0,11.0,9.53,0.0
2017,6,21,5,15,182.0,22.0,0.45,22.0,39.5,17.53,4.89
2017,6,21,5,30,298.0,34.0,0.4,23.0,68.0,26.76,16.49
2017,6,21,5,45,380.0,43.0,0.4,24.0,108.0,32.72,22.16
2017,6,21,6,0,462.0,52.0,0.4,25.0,148.0,38.37,27.23
2017,6,21,6,15,519.0,59.0,0.35,25.5,193.5,42.0,30.46
2017,6,21,6,30,576.0,66.0,0.3,26.0,239.0,45.43,33.38
2017,6,21,6,45,616.5,71.5,0.3,27.0,287.0,47.44,34.9
2017,6,21,7,0,657.0,77.0,0.3,28.0,335.0,70.88,38.68
2017,6,21,7,15,687.0,81.5,0.25,29.0,383.5,116.62,61.04
2017,6,21,7,30,717.0,86.0,0.2,30.0,432.0,170.11,97.71
2017,6,21,7,45,740.5,89.5,0.2,31.0,479.5,220.34,136.18
2017,6,21,8,0,764.0,93.0,0.2,32.0,527.0,273.05,177.99
2017,6,21,8,15,782.0,96.0,0.2,32.5,572.5,325.86,220.32
2017,6,21,8,30,800.0,99.0,0.2,33.0,618.0,380.1,262.77
2017,6,21,8,45,814.5,101.5,0.2,33.5,660.5,433.6,303.44
2017,6,21,9,0,829.0,104.0,0.2,34.0,703.0,490.96,345.17
2017,6,21,9,15,840.0,106.0,0.2,34.5,741.0,542.44,381.46
2017,6,21,9,30,851.0,108.0,0.2,35.0,779.0,593.59,416.19
2017,6,21,9,45,852.0,114.0,0.2,35.5,810.0,641.44,447.43
2017,6,21,10,0,853.0,120.0,0.2,36.0,841.0,687.64,476.52
2017,6,21,10,15,859.5,121.5,0.2,36.5,868.0,731.91,503.31
2017,6,21,10,30,866.0,123.0,0.2,37.0,895.0,774.59,527.21
2017,6,21,10,45,871.0,124.0,0.2,37.5,916.0,813.84,548.63
2017,6,21,11,0,876.0,125.0,0.2,38.0,937.0,851.02,568.52
2017,6,21,11,15,879.0,125.5,0.2,38.0,951.0,883.77,586.78
2017,6,21,11,30,882.0,126.0,0.2,38.0,965.0,914.02,603.52
2017,6,21,11,45,884.0,126.0,0.2,38.5,972.0,940.24,616.61
2017,6,21,12,0,886.0,126.0,0.2,39.0,979.0,963.67,628.06
2017,6,21,12,15,886.0,126.0,0.2,39.0,979.0,982.28,638.13
2017,6,21,12,30,886.0,126.0,0.2,39.0,979.0,997.83,646.6
2017,6,21,12,45,887.0,124.0,0.25,39.0,972.5,1009.26,653.88
2017,6,21,13,0,888.0,122.0,0.3,39.0,966.0,1017.45,659.58
2017,6,21,13,15,885.0,121.5,0.3,39.0,951.5,1019.82,661.12
2017,6,21,13,30,882.0,121.0,0.3,39.0,937.0,1018.84,660.99
2017,6,21,13,45,877.0,120.5,0.3,39.0,916.0,1012.53,658.04
2017,6,21,14,0,872.0,120.0,0.3,39.0,895.0,1002.95,653.43
2017,6,21,14,15,865.5,118.5,0.3,38.5,867.5,987.63,647.08
2017,6,21,14,30,859.0,117.0,0.3,38.0,840.0,969.21,639.07
2017,6,21,14,45,850.0,115.0,0.3,38.0,807.0,944.9,626.37
2017,6,21,15,0,841.0,113.0,0.3,38.0,774.0,917.84,612.13
2017,6,21,15,15,830.0,111.0,0.3,37.5,736.0,886.39,596.51
2017,6,21,15,30,819.0,109.0,0.3,37.0,698.0,859.3,583.36
2017,6,21,15,45,805.0,106.0,0.3,37.0,656.0,819.46,561.07
2017,6,21,16,0,791.0,103.0,0.3,37.0,614.0,777.9,537.59
2017,6,21,16,15,772.5,100.0,0.3,36.5,568.5,731.34,511.67
2017,6,21,16,30,754.0,97.0,0.3,36.0,523.0,683.9,484.61
2017,6,21,16,45,731.0,93.0,0.3,36.0,475.0,631.57,452.56
2017,6,21,17,0,708.0,89.0,0.3,36.0,427.0,581.13,419.55
2017,6,21,17,15,677.0,84.5,0.3,35.0,378.5,523.78,382.34
2017,6,21,17,30,646.0,80.0,0.3,34.0,330.0,467.9,344.53
2017,6,21,17,45,605.0,74.0,0.35,33.0,282.0,406.95,301.68
2017,6,21,18,0,564.0,68.0,0.4,32.0,234.0,349.13,259.04
2017,6,21,18,15,505.0,61.0,0.5,31.0,189.0,286.28,211.01
2017,6,21,18,30,446.0,54.0,0.6,30.0,144.0,229.12,165.47
2017,6,21,18,45,362.5,44.0,0.7,29.5,104.5,167.48,115.8
2017,6,21,19,0,279.0,34.0,0.8,29.0,65.0,115.02,72.76
2017,6,21,19,15,162.5,21.5,0.8,28.0,37.5,58.91,18.61
2017,6,21,19,30,46.0,9.0,0.8,27.0,10.0,14.71,0.0
2017,6,21,19,45,23.0,4.5,0.8,26.5,5.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,39.5,5.0,0.5,23.5,6.0,0.0,0.0
2017,6,22,5,0,79.0,10.0,0.5,24.0,12.0,9.53,0.0
2017,6,22,5,15,205.0,21.5,0.45,25.0,41.5,17.1,4.3
2017,6,22,5,30,331.0,33.0,0.4,26.0,71.0,25.89,15.51
2017,6,22,5,45,418.5,41.5,0.4,27.0,112.5,31.46,20.78
2017,6,22,6,0,506.0,50.0,0.4,28.0,154.0,36.76,25.49
2017,6,22,6,15,563.0,56.5,0.35,28.5,201.0,40.08,28.41
2017,6,22,6,30,620.0,63.0,0.3,29.0,248.0,43.22,31.06
2017,6,22,6,45,662.0,67.5,0.3,30.0,297.5,44.61,32.05
2017,6,22,7,0,704.0,72.0,0.3,31.0,347.0,72.51,38.86
2017,6,22,7,15,733.5,76.0,0.25,32.0,397.0,120.06,61.28
2017,6,22,7,30,763.0,80.0,0.2,33.0,447.0,171.14,95.35
2017,6,22,7,45,786.0,83.0,0.2,34.0,496.0,223.42,135.02
2017,6,22,8,0,809.0,86.0,0.2,35.0,545.0,278.09,177.97
2017,6,22,8,15,826.0,89.0,0.15,35.5,591.5,333.05,221.36
2017,6,22,8,30,843.0,92.0,0.1,36.0,638.0,393.75,267.61
2017,6,22,8,45,857.0,94.0,0.1,36.5,681.0,448.39,308.46
2017,6,22,9,0,871.0,96.0,0.1,37.0,724.0,503.41,348.08
2017,6,22,9,15,881.0,98.0,0.05,37.5,763.0,556.46,384.55
2017,6,22,9,30,891.0,100.0,0.0,38.0,802.0,609.02,419.33
2017,6,22,9,45,887.0,108.5,0.0,38.5,832.0,657.88,450.48
2017,6,22,10,0,883.0,117.0,0.0,39.0,862.0,704.56,479.14
2017,6,22,10,15,889.0,118.5,0.0,39.0,889.5,749.79,506.76
2017,6,22,10,30,895.0,120.0,0.0,39.0,917.0,793.31,531.69
2017,6,22,10,45,900.0,120.5,0.05,39.5,938.5,833.24,553.31
2017,6,22,11,0,905.0,121.0,0.1,40.0,960.0,871.0,573.62
2017,6,22,11,15,908.0,122.0,0.1,40.0,974.0,905.17,592.34
2017,6,22,11,30,911.0,123.0,0.1,40.0,988.0,936.75,609.48
2017,6,22,11,45,912.0,123.0,0.1,40.5,995.5,962.84,622.14
2017,6,22,12,0,913.0,123.0,0.1,41.0,1003.0,985.98,633.15
2017,6,22,12,15,913.0,123.0,0.1,41.0,1002.5,1005.13,643.32
2017,6,22,12,30,913.0,123.0,0.1,41.0,1002.0,1021.13,651.86
2017,6,22,12,45,912.5,122.5,0.1,41.0,995.0,1032.91,658.19
2017,6,22,13,0,912.0,122.0,0.1,41.0,988.0,1041.35,662.85
2017,6,22,13,15,909.0,121.0,0.1,41.0,973.5,1043.39,664.17
2017,6,22,13,30,906.0,120.0,0.1,41.0,959.0,1041.98,663.83
2017,6,22,13,45,901.0,119.5,0.15,41.0,937.5,1035.65,661.8
2017,6,22,14,0,896.0,119.0,0.2,41.0,916.0,1025.95,658.2
2017,6,22,14,15,889.5,117.5,0.2,40.5,888.0,1010.43,651.95
2017,6,22,14,30,883.0,116.0,0.2,40.0,860.0,991.74,644.03
2017,6,22,14,45,874.0,114.5,0.2,39.5,826.0,967.58,633.05
2017,6,22,15,0,865.0,113.0,0.2,39.0,792.0,940.61,620.45
2017,6,22,15,15,853.5,110.5,0.2,38.5,753.5,907.61,604.27
2017,6,22,15,30,842.0,108.0,0.2,38.0,715.0,872.27,586.55
2017,6,22,15,45,828.0,105.5,0.2,38.0,671.5,838.95,568.61
2017,6,22,16,0,814.0,103.0,0.2,38.0,628.0,797.22,545.32
2017,6,22,16,15,795.5,100.0,0.2,37.5,582.0,749.84,519.36
2017,6,22,16,30,777.0,97.0,0.2,37.0,536.0,701.52,492.22
2017,6,22,16,45,753.5,93.0,0.2,36.5,487.0,647.88,460.91
2017,6,22,17,0,730.0,89.0,0.2,36.0,438.0,594.3,427.15
2017,6,22,17,15,699.0,84.5,0.2,35.0,388.5,537.76,390.8
2017,6,22,17,30,668.0,80.0,0.2,34.0,339.0,480.8,352.56
2017,6,22,17,45,627.5,74.0,0.25,33.0,290.5,418.98,309.43
2017,6,22,18,0,587.0,68.0,0.3,32.0,242.0,360.21,266.38
2017,6,22,18,15,527.0,61.0,0.35,30.5,195.0,295.69,217.63
2017,6,22,18,30,467.0,54.0,0.4,29.0,148.0,236.95,171.27
2017,6,22,18,45,382.5,44.0,0.45,28.0,107.5,173.79,120.6
2017,6,22,19,0,298.0,34.0,0.5,27.0,67.0,119.92,76.42
2017,6,22,19,15,174.0,21.5,0.55,26.5,38.5,61.28,20.2
2017,6,22,19,30,50.0,9.0,0.6,26.0,10.0,15.28,0.0
2017,6,22,19,45,25.0,4.5,0.7,26.0,5.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,23,4,45,39.0,5.0,0.5,23.0,6.0,0.0,0.0
2017,6,23,5,0,78.0,10.0,0.5,23.0,12.0,9.53,0.0
2017,6,23,5,15,208.0,21.5,0.4,23.5,41.5,17.14,4.16
2017,6,23,5,30,338.0,33.0,0.3,24.0,71.0,25.94,15.7
2017,6,23,5,45,423.5,42.0,0.2,24.5,113.0,31.96,21.48
2017,6,23,6,0,509.0,51.0,0.1,25.0,155.0,37.67,26.67
2017,6,23,6,15,566.5,57.5,0.05,25.5,202.5,40.95,29.6
2017,6,23,6,30,624.0,64.0,0.0,26.0,250.0,44.05,32.24
2017,6,23,6,45,663.5,69.0,0.0,27.0,299.5,45.78,33.53
2017,6,23,7,0,703.0,74.0,0.0,28.0,349.0,73.48,40.51
2017,6,23,7,15,732.5,78.5,0.0,29.0,399.0,121.36,63.14
2017,6,23,7,30,762.0,83.0,0.0,30.0,449.0,172.78,97.66
2017,6,23,7,45,783.5,86.5,0.05,31.0,497.5,225.12,137.72
2017,6,23,8,0,805.0,90.0,0.1,32.0,546.0,279.7,181.09
2017,6,23,8,15,822.0,92.5,0.1,32.5,592.5,334.04,224.62
2017,6,23,8,30,839.0,95.0,0.1,33.0,639.0,394.08,271.14
2017,6,23,8,45,852.0,98.0,0.1,33.5,682.0,448.97,312.65
2017,6,23,9,0,865.0,101.0,0.1,34.0,725.0,504.17,352.85
2017,6,23,9,15,875.5,103.0,0.1,34.0,763.5,557.25,390.89
2017,6,23,9,30,886.0,105.0,0.1,34.0,802.0,609.89,427.36
2017,6,23,9,45,891.0,108.0,0.1,34.5,835.0,659.3,459.59
2017,6,23,10,0,896.0,111.0,0.1,35.0,868.0,707.32,489.8
2017,6,23,10,15,902.0,112.5,0.1,35.0,895.5,753.1,518.07
2017,6,23,10,30,908.0,114.0,0.1,35.0,923.0,797.15,543.74
2017,6,23,10,45,911.5,115.5,0.15,35.5,943.5,837.29,566.24
2017,6,23,11,0,915.0,117.0,0.2,36.0,964.0,875.14,587.23
2017,6,23,11,15,917.5,118.0,0.2,36.0,978.5,909.22,606.24
2017,6,23,11,30,920.0,119.0,0.2,36.0,993.0,940.65,623.62
2017,6,23,11,45,919.5,120.0,0.25,36.0,999.5,966.55,638.74
2017,6,23,12,0,919.0,121.0,0.3,36.0,1006.0,989.43,652.28
2017,6,23,12,15,919.0,121.0,0.3,36.0,1005.5,1008.73,662.83
2017,6,23,12,30,919.0,121.0,0.3,36.0,1005.0,1024.86,671.68
2017,6,23,12,45,915.0,122.0,0.3,36.0,997.0,1034.75,677.14
2017,6,23,13,0,911.0,123.0,0.3,36.0,989.0,1041.26,680.88
2017,6,23,13,15,908.0,122.5,0.3,35.5,974.0,1043.86,684.0
2017,6,23,13,30,905.0,122.0,0.3,35.0,959.0,1043.03,685.37
2017,6,23,13,45,899.5,121.0,0.3,35.0,937.5,1035.75,681.86
2017,6,23,14,0,894.0,120.0,0.3,35.0,916.0,1025.11,676.63
2017,6,23,14,15,888.0,118.5,0.3,35.0,888.5,1010.16,669.09
2017,6,23,14,30,882.0,117.0,0.3,35.0,861.0,992.02,659.85
2017,6,23,14,45,873.0,115.5,0.35,35.0,827.5,967.94,648.29
2017,6,23,15,0,864.0,114.0,0.4,35.0,794.0,941.03,635.1
2017,6,23,15,15,853.5,111.5,0.4,34.5,755.0,909.02,619.04
2017,6,23,15,30,843.0,109.0,0.4,34.0,716.0,874.6,601.39
2017,6,23,15,45,829.0,106.5,0.4,33.5,673.5,841.32,584.19
2017,6,23,16,0,815.0,104.0,0.4,33.0,631.0,799.58,561.41
2017,6,23,16,15,797.5,100.5,0.4,32.5,584.5,752.41,534.81
2017,6,23,16,30,780.0,97.0,0.4,32.0,538.0,704.21,506.96
2017,6,23,16,45,757.0,93.5,0.4,32.0,489.5,651.38,474.33
2017,6,23,17,0,734.0,90.0,0.4,32.0,441.0,598.53,439.32
2017,6,23,17,15,703.5,85.0,0.4,31.0,391.5,541.58,401.85
2017,6,23,17,30,673.0,80.0,0.4,30.0,342.0,484.11,362.39
2017,6,23,17,45,632.5,74.5,0.4,29.5,293.0,422.59,317.51
2017,6,23,18,0,592.0,69.0,0.4,29.0,244.0,364.09,273.02
2017,6,23,18,15,533.5,61.5,0.4,28.0,197.0,299.32,222.72
2017,6,23,18,30,475.0,54.0,0.4,27.0,150.0,240.17,175.02
2017,6,23,18,45,390.5,44.0,0.4,26.0,109.0,176.51,123.47
2017,6,23,19,0,306.0,34.0,0.4,25.0,68.0,122.13,78.51
2017,6,23,19,15,184.0,21.5,0.4,24.0,39.0,64.45,22.3
2017,6,23,19,30,62.0,9.0,0.4,23.0,10.0,16.93,0.0
2017,6,23,19,45,31.0,4.5,0.4,22.5,5.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
