Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,24,4,45,20.5,4.0,0.55,18.5,4.5,0.0,0.0
2017,6,24,5,0,41.0,8.0,0.5,19.0,9.0,7.63,0.0
2017,6,24,5,15,141.0,23.0,0.4,20.0,36.5,18.07,4.55
2017,6,24,5,30,241.0,38.0,0.3,21.0,64.0,29.51,18.87
2017,6,24,5,45,324.0,50.0,0.25,22.0,104.0,38.11,26.96
2017,6,24,6,0,407.0,62.0,0.2,23.0,144.0,47.43,35.24
2017,6,24,6,15,466.0,71.0,0.2,24.0,190.0,52.35,39.53
2017,6,24,6,30,525.0,80.0,0.2,25.0,236.0,56.99,43.39
2017,6,24,6,45,569.5,87.0,0.2,26.0,284.5,59.66,45.41
2017,6,24,7,0,614.0,94.0,0.2,27.0,333.0,80.87,48.58
2017,6,24,7,15,646.5,99.5,0.15,27.5,382.0,125.17,69.95
2017,6,24,7,30,679.0,105.0,0.1,28.0,431.0,173.39,102.44
2017,6,24,7,45,704.0,110.0,0.1,29.0,479.5,223.45,140.58
2017,6,24,8,0,729.0,115.0,0.1,30.0,528.0,276.22,182.2
2017,6,24,8,15,748.5,119.0,0.1,30.5,573.5,328.94,224.29
2017,6,24,8,30,768.0,123.0,0.1,31.0,619.0,387.01,269.28
2017,6,24,8,45,782.0,127.0,0.1,31.5,661.5,440.05,309.48
2017,6,24,9,0,796.0,131.0,0.1,32.0,704.0,493.7,348.68
2017,6,24,9,15,807.5,133.5,0.1,32.5,742.5,545.06,384.91
2017,6,24,9,30,819.0,136.0,0.1,33.0,781.0,596.27,419.71
2017,6,24,9,45,837.0,133.0,0.1,33.5,816.0,646.2,452.55
2017,6,24,10,0,855.0,130.0,0.1,34.0,851.0,696.08,484.29
2017,6,24,10,15,861.5,131.5,0.1,34.0,878.5,740.62,512.59
2017,6,24,10,30,868.0,133.0,0.1,34.0,906.0,783.56,537.87
2017,6,24,10,45,869.5,136.5,0.15,34.5,926.0,822.55,559.92
2017,6,24,11,0,871.0,140.0,0.2,35.0,946.0,859.25,580.45
2017,6,24,11,15,874.0,140.5,0.2,35.0,960.5,892.08,598.94
2017,6,24,11,30,877.0,141.0,0.2,35.0,975.0,922.43,615.89
2017,6,24,11,45,876.0,143.5,0.2,35.0,981.0,948.35,630.23
2017,6,24,12,0,875.0,146.0,0.2,35.0,987.0,971.41,642.95
2017,6,24,12,15,874.5,146.0,0.2,35.0,987.0,989.66,652.96
2017,6,24,12,30,874.0,146.0,0.2,35.0,987.0,1004.88,661.37
2017,6,24,12,45,874.0,144.0,0.25,35.0,980.0,1015.56,668.34
2017,6,24,13,0,874.0,142.0,0.3,35.0,973.0,1023.03,673.72
2017,6,24,13,15,870.5,141.5,0.3,34.5,958.5,1025.19,676.56
2017,6,24,13,30,867.0,141.0,0.3,34.0,944.0,1024.04,677.73
2017,6,24,13,45,859.5,141.0,0.3,34.0,922.0,1016.1,673.79
2017,6,24,14,0,852.0,141.0,0.3,34.0,900.0,1004.96,668.22
2017,6,24,14,15,845.0,139.5,0.3,33.5,872.5,989.68,661.74
2017,6,24,14,30,838.0,138.0,0.3,33.0,845.0,979.97,658.59
2017,6,24,14,45,827.0,136.5,0.35,33.0,811.0,954.69,646.02
2017,6,24,15,0,816.0,135.0,0.4,33.0,777.0,926.74,632.01
2017,6,24,15,15,804.0,132.5,0.4,32.5,739.0,894.32,615.44
2017,6,24,15,30,792.0,130.0,0.4,32.0,701.0,859.66,597.35
2017,6,24,15,45,775.0,127.5,0.4,31.5,658.0,818.69,575.06
2017,6,24,16,0,758.0,125.0,0.4,31.0,615.0,776.24,551.47
2017,6,24,16,15,628.5,151.0,0.4,30.5,537.5,678.73,490.87
2017,6,24,16,30,499.0,177.0,0.4,30.0,460.0,580.09,425.59
2017,6,24,16,45,378.5,184.0,0.4,29.5,387.5,481.46,358.15
2017,6,24,17,0,258.0,191.0,0.4,29.0,315.0,383.06,288.33
2017,6,24,17,15,239.5,174.0,0.4,28.0,279.0,341.44,259.9
2017,6,24,17,30,221.0,157.0,0.4,27.0,243.0,301.06,230.94
2017,6,24,17,45,208.5,135.5,0.4,26.5,208.0,260.09,200.2
2017,6,24,18,0,196.0,114.0,0.4,26.0,173.0,219.99,169.11
2017,6,24,18,15,299.0,87.5,0.4,25.0,158.0,229.0,174.54
2017,6,24,18,30,402.0,61.0,0.4,24.0,143.0,221.71,164.54
2017,6,24,18,45,327.0,48.5,0.4,23.5,103.5,160.7,114.12
2017,6,24,19,0,252.0,36.0,0.4,23.0,64.0,110.03,71.75
2017,6,24,19,15,149.0,22.0,0.35,22.0,36.5,57.5,20.27
2017,6,24,19,30,46.0,8.0,0.3,21.0,9.0,13.86,0.0
2017,6,24,19,45,23.0,4.0,0.3,20.5,4.5,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,4,45,25.5,4.0,0.4,17.5,4.5,0.0,0.0
2017,6,25,5,0,51.0,8.0,0.4,18.0,9.0,7.63,0.0
2017,6,25,5,15,159.5,22.0,0.35,18.5,37.0,17.28,3.85
2017,6,25,5,30,268.0,36.0,0.3,19.0,65.0,27.94,17.72
2017,6,25,5,45,353.0,46.5,0.3,20.0,105.5,36.09,25.46
2017,6,25,6,0,438.0,57.0,0.3,21.0,146.0,42.96,31.69
2017,6,25,6,15,497.0,65.0,0.3,21.5,192.0,47.22,35.54
2017,6,25,6,30,556.0,73.0,0.3,22.0,238.0,51.25,39.02
2017,6,25,6,45,601.5,79.0,0.3,23.0,287.0,53.39,40.66
2017,6,25,7,0,647.0,85.0,0.3,24.0,336.0,74.12,43.52
2017,6,25,7,15,679.0,90.0,0.3,24.5,385.5,119.81,65.58
2017,6,25,7,30,711.0,95.0,0.3,25.0,435.0,169.32,99.49
2017,6,25,7,45,737.5,98.5,0.3,26.0,484.5,224.59,142.31
2017,6,25,8,0,764.0,102.0,0.3,27.0,534.0,277.89,185.16
2017,6,25,8,15,783.5,105.5,0.3,27.0,580.5,331.64,229.44
2017,6,25,8,30,803.0,109.0,0.3,27.0,627.0,387.01,274.21
2017,6,25,8,45,818.5,111.0,0.3,27.5,670.5,440.77,316.1
2017,6,25,9,0,834.0,113.0,0.3,28.0,714.0,495.2,356.97
2017,6,25,9,15,846.0,115.5,0.3,28.0,753.5,551.17,398.06
2017,6,25,9,30,858.0,118.0,0.3,28.0,793.0,603.8,435.58
2017,6,25,9,45,868.0,119.5,0.3,28.5,827.0,653.83,469.32
2017,6,25,10,0,878.0,121.0,0.3,29.0,861.0,702.96,501.32
2017,6,25,10,15,885.5,122.5,0.3,29.0,890.0,749.17,531.17
2017,6,25,10,30,893.0,124.0,0.3,29.0,919.0,793.82,558.08
2017,6,25,10,45,900.5,124.0,0.35,29.5,942.0,835.35,582.41
2017,6,25,11,0,908.0,124.0,0.4,30.0,965.0,874.89,605.29
2017,6,25,11,15,912.5,124.5,0.4,30.0,980.5,910.15,625.64
2017,6,25,11,30,917.0,125.0,0.4,30.0,996.0,942.89,644.38
2017,6,25,11,45,922.0,124.0,0.4,30.0,1005.5,972.01,660.89
2017,6,25,12,0,927.0,123.0,0.4,30.0,1015.0,998.35,675.75
2017,6,25,12,15,928.0,123.0,0.4,30.0,1015.5,1018.88,687.24
2017,6,25,12,30,929.0,123.0,0.4,30.0,1016.0,1036.25,697.02
2017,6,25,12,45,931.0,120.5,0.45,30.0,1010.0,1048.87,705.36
2017,6,25,13,0,933.0,118.0,0.5,30.0,1004.0,1058.1,711.94
2017,6,25,13,15,930.0,117.0,0.5,29.5,989.5,1060.34,714.88
2017,6,25,13,30,927.0,116.0,0.5,29.0,975.0,1059.07,716.02
2017,6,25,13,45,923.0,115.0,0.5,29.0,953.5,1053.28,713.28
2017,6,25,14,0,919.0,114.0,0.5,29.0,932.0,1044.03,708.7
2017,6,25,14,15,912.0,112.5,0.5,28.5,903.5,1027.88,701.62
2017,6,25,14,30,905.0,111.0,0.5,28.0,875.0,1008.48,692.74
2017,6,25,14,45,898.0,108.5,0.5,28.0,841.0,984.88,680.03
2017,6,25,15,0,891.0,106.0,0.5,28.0,807.0,958.28,665.56
2017,6,25,15,15,880.0,104.0,0.5,27.5,768.0,925.72,648.71
2017,6,25,15,30,869.0,102.0,0.5,27.0,729.0,890.7,630.19
2017,6,25,15,45,859.5,98.0,0.5,27.0,686.5,852.5,608.22
2017,6,25,16,0,850.0,94.0,0.5,27.0,644.0,812.15,584.63
2017,6,25,16,15,833.0,91.0,0.5,26.5,597.0,770.43,560.92
2017,6,25,16,30,816.0,88.0,0.5,26.0,550.0,721.85,532.15
2017,6,25,16,45,799.5,83.0,0.5,25.5,501.5,670.46,500.8
2017,6,25,17,0,783.0,78.0,0.5,25.0,453.0,618.43,467.1
2017,6,25,17,15,754.5,74.0,0.5,24.0,403.0,559.78,427.44
2017,6,25,17,30,726.0,70.0,0.5,23.0,353.0,502.18,386.75
2017,6,25,17,45,692.5,64.5,0.5,22.5,303.5,441.67,341.3
2017,6,25,18,0,659.0,59.0,0.5,22.0,254.0,383.36,295.53
2017,6,25,18,15,603.5,53.0,0.5,21.0,206.0,319.38,244.12
2017,6,25,18,30,548.0,47.0,0.5,20.0,158.0,259.3,193.93
2017,6,25,18,45,466.5,39.0,0.5,19.5,116.0,194.71,139.34
2017,6,25,19,0,385.0,31.0,0.5,19.0,74.0,139.0,91.16
2017,6,25,19,15,247.5,20.5,0.45,18.5,43.0,75.96,28.07
2017,6,25,19,30,110.0,10.0,0.4,18.0,12.0,24.5,0.0
2017,6,25,19,45,55.0,5.0,0.4,17.5,6.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,41.5,4.5,0.4,14.5,5.5,0.0,0.0
2017,6,26,5,0,83.0,9.0,0.4,15.0,11.0,8.58,0.0
2017,6,26,5,15,218.5,20.0,0.4,15.5,40.5,15.84,2.82
2017,6,26,5,30,354.0,31.0,0.4,16.0,70.0,24.23,14.82
2017,6,26,5,45,442.5,39.0,0.4,16.5,112.0,29.45,20.08
2017,6,26,6,0,531.0,47.0,0.4,17.0,154.0,34.42,24.77
2017,6,26,6,15,587.5,53.0,0.4,17.5,201.5,37.45,27.58
2017,6,26,6,30,644.0,59.0,0.4,18.0,249.0,40.33,30.12
2017,6,26,6,45,322.0,87.5,0.4,19.0,182.5,60.58,47.65
2017,6,26,7,0,0.0,116.0,0.4,20.0,116.0,103.41,80.16
2017,6,26,7,15,36.0,155.5,0.35,20.5,172.5,133.96,102.78
2017,6,26,7,30,72.0,195.0,0.3,21.0,229.0,173.19,131.34
2017,6,26,7,45,83.0,218.5,0.3,21.5,262.0,200.75,151.65
2017,6,26,8,0,94.0,242.0,0.3,22.0,295.0,229.88,173.23
2017,6,26,8,15,138.0,266.5,0.3,22.5,351.5,266.8,199.79
2017,6,26,8,30,182.0,291.0,0.3,23.0,408.0,313.96,233.99
2017,6,26,8,45,314.5,278.5,0.35,23.5,498.0,369.54,273.81
2017,6,26,9,0,447.0,266.0,0.4,24.0,588.0,439.67,324.57
2017,6,26,9,15,677.0,178.5,0.4,24.0,696.0,512.08,377.98
2017,6,26,9,30,907.0,91.0,0.4,24.0,804.0,607.48,447.19
2017,6,26,9,45,903.5,98.5,0.4,24.5,834.5,656.65,480.45
2017,6,26,10,0,900.0,106.0,0.4,25.0,865.0,703.66,511.58
2017,6,26,10,15,905.5,107.5,0.4,25.0,892.0,749.32,541.26
2017,6,26,10,30,911.0,109.0,0.4,25.0,919.0,793.22,568.23
2017,6,26,10,45,915.5,109.0,0.4,25.5,940.0,832.96,591.1
2017,6,26,11,0,920.0,109.0,0.4,26.0,961.0,870.47,612.26
2017,6,26,11,15,922.5,110.0,0.4,26.0,975.0,904.79,632.42
2017,6,26,11,30,925.0,111.0,0.4,26.0,989.0,936.44,650.85
2017,6,26,11,45,927.5,110.0,0.45,26.0,996.5,963.39,667.46
2017,6,26,12,0,930.0,109.0,0.5,26.0,1004.0,987.41,682.4
2017,6,26,12,15,930.0,109.0,0.5,26.0,1003.5,1006.95,693.64
2017,6,26,12,30,930.0,109.0,0.5,26.0,1003.0,1023.27,703.06
2017,6,26,12,45,925.5,110.5,0.5,26.0,995.0,1033.34,708.91
2017,6,26,13,0,921.0,112.0,0.5,26.0,987.0,1039.99,712.92
2017,6,26,13,15,918.0,111.5,0.5,26.0,972.5,1042.66,714.76
2017,6,26,13,30,915.0,111.0,0.5,26.0,958.0,1041.87,714.73
2017,6,26,13,45,913.5,108.5,0.5,26.0,938.0,1037.05,712.49
2017,6,26,14,0,912.0,106.0,0.5,26.0,918.0,1028.75,708.36
2017,6,26,14,15,906.0,104.5,0.5,25.5,890.5,1013.62,701.68
2017,6,26,14,30,900.0,103.0,0.5,25.0,863.0,995.24,693.19
2017,6,26,14,45,895.5,100.0,0.5,25.0,830.5,973.54,681.39
2017,6,26,15,0,891.0,97.0,0.5,25.0,798.0,948.74,667.75
2017,6,26,15,15,881.0,95.0,0.5,24.5,759.5,917.06,651.11
2017,6,26,15,30,871.0,93.0,0.5,24.0,721.0,882.87,632.78
2017,6,26,15,45,861.5,89.5,0.55,23.5,679.0,845.12,612.85
2017,6,26,16,0,852.0,86.0,0.6,23.0,637.0,805.22,591.08
2017,6,26,16,15,836.0,83.5,0.6,22.5,591.0,759.4,564.04
2017,6,26,16,30,820.0,81.0,0.6,22.0,545.0,717.22,538.91
2017,6,26,16,45,801.5,77.5,0.6,21.5,497.0,665.99,506.87
2017,6,26,17,0,783.0,74.0,0.6,21.0,449.0,614.3,472.83
2017,6,26,17,15,755.5,70.0,0.55,20.5,399.5,556.3,431.42
2017,6,26,17,30,728.0,66.0,0.5,20.0,350.0,499.25,389.24
2017,6,26,17,45,691.5,61.5,0.5,19.5,301.0,438.25,342.82
2017,6,26,18,0,655.0,57.0,0.5,19.0,252.0,379.74,296.32
2017,6,26,18,15,599.5,51.5,0.5,18.5,204.5,316.4,244.31
2017,6,26,18,30,544.0,46.0,0.5,18.0,157.0,257.11,193.87
2017,6,26,18,45,458.0,38.5,0.5,17.5,114.5,191.9,138.49
2017,6,26,19,0,372.0,31.0,0.5,17.0,72.0,136.06,90.09
2017,6,26,19,15,234.5,20.5,0.5,16.5,42.0,73.68,27.74
2017,6,26,19,30,97.0,10.0,0.5,16.0,12.0,22.79,0.0
2017,6,26,19,45,48.5,5.0,0.5,15.5,6.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,27,4,45,39.5,4.5,0.4,13.5,5.5,0.0,0.0
2017,6,27,5,0,79.0,9.0,0.4,14.0,11.0,8.58,0.0
2017,6,27,5,15,218.5,20.0,0.4,14.5,40.5,15.89,2.48
2017,6,27,5,30,358.0,31.0,0.4,15.0,70.0,24.29,14.9
2017,6,27,5,45,448.5,39.0,0.4,16.0,112.5,29.5,20.17
2017,6,27,6,0,539.0,47.0,0.4,17.0,155.0,34.48,24.82
2017,6,27,6,15,596.0,52.5,0.35,17.5,202.5,37.11,27.28
2017,6,27,6,30,653.0,58.0,0.3,18.0,250.0,43.47,32.9
2017,6,27,6,45,694.0,62.5,0.3,19.0,300.5,45.29,34.31
2017,6,27,7,0,735.0,67.0,0.3,20.0,351.0,65.72,36.65
2017,6,27,7,15,763.5,70.5,0.3,21.0,401.5,114.41,59.28
2017,6,27,7,30,792.0,74.0,0.3,22.0,452.0,166.51,95.1
2017,6,27,7,45,813.5,77.0,0.3,23.0,501.0,220.05,137.52
2017,6,27,8,0,835.0,80.0,0.3,24.0,550.0,281.17,187.53
2017,6,27,8,15,851.0,82.5,0.25,24.5,596.5,336.44,233.33
2017,6,27,8,30,867.0,85.0,0.2,25.0,643.0,392.79,278.87
2017,6,27,8,45,879.0,87.0,0.2,25.5,686.5,447.87,322.32
2017,6,27,9,0,891.0,89.0,0.2,26.0,730.0,503.12,364.24
2017,6,27,9,15,900.5,91.0,0.2,26.5,768.5,556.98,403.56
2017,6,27,9,30,910.0,93.0,0.2,27.0,807.0,610.29,440.96
2017,6,27,9,45,913.0,97.0,0.2,27.5,839.5,660.56,474.87
2017,6,27,10,0,916.0,101.0,0.2,28.0,872.0,709.22,506.53
2017,6,27,10,15,921.5,102.0,0.2,28.5,899.5,755.13,534.49
2017,6,27,10,30,927.0,103.0,0.2,29.0,927.0,799.22,559.82
2017,6,27,10,45,931.0,104.0,0.2,29.5,948.0,840.12,582.74
2017,6,27,11,0,935.0,105.0,0.2,30.0,969.0,878.71,603.92
2017,6,27,11,15,937.5,105.5,0.2,30.0,983.5,913.07,623.53
2017,6,27,11,30,940.0,106.0,0.2,30.0,998.0,944.71,641.44
2017,6,27,11,45,940.5,106.5,0.25,30.0,1005.0,971.67,657.51
2017,6,27,12,0,941.0,107.0,0.3,30.0,1012.0,995.57,671.94
2017,6,27,12,15,941.0,107.0,0.3,30.0,1012.0,1015.36,683.0
2017,6,27,12,30,941.0,107.0,0.3,30.0,1012.0,1031.9,692.27
2017,6,27,12,45,938.0,107.5,0.35,30.0,1004.5,1042.62,699.47
2017,6,27,13,0,935.0,108.0,0.4,30.0,997.0,1049.88,704.91
2017,6,27,13,15,932.5,107.5,0.4,30.0,982.5,1053.14,707.03
2017,6,27,13,30,930.0,107.0,0.4,30.0,968.0,1052.88,707.3
2017,6,27,13,45,927.0,105.0,0.4,30.0,947.0,1047.04,704.52
2017,6,27,14,0,924.0,103.0,0.4,30.0,926.0,1037.69,699.91
2017,6,27,14,15,918.5,102.0,0.4,29.5,898.5,1023.49,694.01
2017,6,27,14,30,913.0,101.0,0.4,29.0,871.0,1006.0,686.29
2017,6,27,14,45,906.5,98.5,0.45,29.0,838.0,982.72,674.96
2017,6,27,15,0,900.0,96.0,0.5,29.0,805.0,956.39,661.81
2017,6,27,15,15,890.5,94.5,0.5,28.5,766.5,925.53,646.05
2017,6,27,15,30,881.0,93.0,0.5,28.0,728.0,892.11,628.57
2017,6,27,15,45,870.0,90.0,0.5,28.0,685.5,853.36,606.33
2017,6,27,16,0,859.0,87.0,0.5,28.0,643.0,812.53,582.55
2017,6,27,16,15,843.0,84.5,0.5,27.5,596.5,766.48,556.13
2017,6,27,16,30,827.0,82.0,0.5,27.0,550.0,724.07,531.58
2017,6,27,16,45,807.5,78.5,0.55,26.5,501.5,671.85,500.42
2017,6,27,17,0,788.0,75.0,0.6,26.0,453.0,619.23,467.18
2017,6,27,17,15,760.0,71.5,0.6,25.0,403.0,561.25,427.99
2017,6,27,17,30,732.0,68.0,0.6,24.0,353.0,504.25,387.75
2017,6,27,17,45,694.0,63.0,0.6,23.5,303.5,441.67,340.79
2017,6,27,18,0,656.0,58.0,0.6,23.0,254.0,381.72,293.86
2017,6,27,18,15,600.5,52.5,0.55,22.0,206.0,318.36,242.77
2017,6,27,18,30,545.0,47.0,0.5,21.0,158.0,258.95,193.09
2017,6,27,18,45,456.5,39.5,0.5,20.5,115.5,192.85,137.7
2017,6,27,19,0,368.0,32.0,0.5,20.0,73.0,136.37,89.43
2017,6,27,19,15,229.5,21.0,0.5,19.0,42.5,73.41,27.52
2017,6,27,19,30,91.0,10.0,0.5,18.0,12.0,22.02,0.0
2017,6,27,19,45,45.5,5.0,0.55,17.5,6.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,28,5,15,171.0,16.0,0.45,17.0,34.5,12.24,0.19
2017,6,28,5,30,342.0,32.0,0.4,18.0,69.0,25.27,15.45
2017,6,28,5,45,431.0,41.0,0.35,19.0,111.0,31.33,21.44
2017,6,28,6,0,520.0,50.0,0.3,20.0,153.0,37.08,26.73
2017,6,28,6,15,579.0,56.0,0.25,20.5,201.0,39.98,29.41
2017,6,28,6,30,638.0,62.0,0.2,21.0,249.0,42.75,31.83
2017,6,28,6,45,678.0,67.5,0.2,22.0,299.5,44.93,33.55
2017,6,28,7,0,718.0,73.0,0.2,23.0,350.0,69.38,39.9
2017,6,28,7,15,748.0,77.0,0.2,24.0,400.5,117.62,61.8
2017,6,28,7,30,778.0,81.0,0.2,25.0,451.0,169.48,96.73
2017,6,28,7,45,799.0,85.0,0.2,26.0,500.5,223.0,138.37
2017,6,28,8,0,820.0,89.0,0.2,27.0,550.0,278.72,183.5
2017,6,28,8,15,837.5,92.0,0.2,27.5,597.5,334.5,229.14
2017,6,28,8,30,855.0,95.0,0.2,28.0,645.0,396.06,277.92
2017,6,28,8,45,866.5,98.5,0.2,28.5,688.5,451.7,321.04
2017,6,28,9,0,878.0,102.0,0.2,29.0,732.0,507.5,362.68
2017,6,28,9,15,889.0,104.0,0.2,29.0,771.5,561.64,402.38
2017,6,28,9,30,900.0,106.0,0.2,29.0,811.0,615.38,440.46
2017,6,28,9,45,907.5,107.5,0.2,29.5,845.0,665.87,474.2
2017,6,28,10,0,915.0,109.0,0.2,30.0,879.0,715.15,505.99
2017,6,28,10,15,921.0,110.5,0.2,30.0,907.5,761.94,535.52
2017,6,28,10,30,927.0,112.0,0.2,30.0,936.0,806.96,562.3
2017,6,28,10,45,931.5,113.0,0.25,30.5,957.5,848.37,586.17
2017,6,28,11,0,936.0,114.0,0.3,31.0,979.0,887.51,608.46
2017,6,28,11,15,939.0,114.5,0.3,31.0,994.0,922.45,628.35
2017,6,28,11,30,942.0,115.0,0.3,31.0,1009.0,954.71,646.56
2017,6,28,11,45,942.5,116.0,0.3,31.0,1016.0,982.33,661.98
2017,6,28,12,0,943.0,117.0,0.3,31.0,1023.0,1006.9,675.65
2017,6,28,12,15,943.0,117.0,0.3,31.0,1023.5,1026.88,686.71
2017,6,28,12,30,943.0,117.0,0.3,31.0,1024.0,1043.6,696.01
2017,6,28,12,45,939.5,118.0,0.35,31.0,1016.0,1054.51,703.27
2017,6,28,13,0,936.0,119.0,0.4,31.0,1008.0,1061.95,708.79
2017,6,28,13,15,933.0,118.0,0.4,31.0,993.5,1064.37,710.42
2017,6,28,13,30,930.0,117.0,0.4,31.0,979.0,1063.26,710.22
2017,6,28,13,45,926.0,116.0,0.4,31.0,957.5,1057.62,707.6
2017,6,28,14,0,922.0,115.0,0.4,31.0,936.0,1048.5,703.16
2017,6,28,14,15,916.0,113.5,0.4,30.5,908.0,1033.45,696.85
2017,6,28,14,30,910.0,112.0,0.4,30.0,880.0,1015.11,688.73
2017,6,28,14,45,901.5,110.5,0.45,30.0,846.0,991.19,677.15
2017,6,28,15,0,893.0,109.0,0.5,30.0,812.0,964.32,663.79
2017,6,28,15,15,882.5,107.0,0.5,29.5,773.0,932.29,647.47
2017,6,28,15,30,872.0,105.0,0.5,29.0,734.0,897.75,629.46
2017,6,28,15,45,858.5,102.5,0.5,29.0,690.5,857.79,606.63
2017,6,28,16,0,845.0,100.0,0.5,29.0,647.0,821.84,586.09
2017,6,28,16,15,827.5,97.0,0.5,28.5,599.5,774.24,558.84
2017,6,28,16,30,810.0,94.0,0.5,28.0,552.0,725.52,530.34
2017,6,28,16,45,787.5,90.0,0.5,27.5,503.0,671.28,497.39
2017,6,28,17,0,765.0,86.0,0.5,27.0,454.0,616.92,462.12
2017,6,28,17,15,734.5,82.0,0.5,26.0,403.0,557.78,422.49
2017,6,28,17,30,704.0,78.0,0.5,25.0,352.0,501.65,383.2
2017,6,28,17,45,662.5,72.5,0.5,24.5,302.0,437.99,335.91
2017,6,28,18,0,621.0,67.0,0.5,24.0,252.0,377.41,288.99
2017,6,28,18,15,561.5,60.5,0.5,23.0,204.0,311.65,236.87
2017,6,28,18,30,502.0,54.0,0.5,22.0,156.0,251.54,187.35
2017,6,28,18,45,411.5,44.5,0.5,21.0,113.5,184.82,132.3
2017,6,28,19,0,321.0,35.0,0.5,20.0,71.0,127.98,84.5
2017,6,28,19,15,189.5,22.5,0.5,19.5,41.5,67.37,25.34
2017,6,28,19,30,58.0,10.0,0.5,19.0,12.0,17.52,0.0
2017,6,28,19,45,29.0,5.0,0.5,18.5,6.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,16.5,0.45,17.0,34.0,12.71,0.0
2017,6,29,5,30,327.0,33.0,0.4,18.0,68.0,26.27,16.23
2017,6,29,5,45,424.0,41.5,0.4,19.0,111.0,31.83,21.85
2017,6,29,6,0,521.0,50.0,0.4,20.0,154.0,37.15,26.76
2017,6,29,6,15,581.0,56.5,0.35,21.0,202.0,40.46,29.74
2017,6,29,6,30,641.0,63.0,0.3,22.0,250.0,43.6,32.42
2017,6,29,6,45,684.0,68.0,0.3,23.0,301.0,45.38,33.78
2017,6,29,7,0,727.0,73.0,0.3,24.0,352.0,68.79,39.58
2017,6,29,7,15,757.0,77.0,0.25,25.0,403.5,117.52,61.32
2017,6,29,7,30,787.0,81.0,0.2,26.0,455.0,169.87,96.27
2017,6,29,7,45,810.5,84.0,0.2,27.0,505.0,223.56,137.72
2017,6,29,8,0,834.0,87.0,0.2,28.0,555.0,279.72,182.95
2017,6,29,8,15,851.0,89.5,0.2,28.5,602.5,340.6,232.17
2017,6,29,8,30,868.0,92.0,0.2,29.0,650.0,397.43,277.43
2017,6,29,8,45,882.0,94.0,0.2,29.5,694.0,453.54,320.83
2017,6,29,9,0,896.0,96.0,0.2,30.0,738.0,510.02,362.84
2017,6,29,9,15,905.5,98.0,0.2,30.0,777.5,564.28,402.53
2017,6,29,9,30,915.0,100.0,0.2,30.0,817.0,617.97,440.46
2017,6,29,9,45,916.5,105.0,0.2,30.5,849.5,668.57,474.07
2017,6,29,10,0,918.0,110.0,0.2,31.0,882.0,717.43,505.34
2017,6,29,10,15,924.0,111.5,0.2,31.0,910.0,764.4,534.9
2017,6,29,10,30,930.0,113.0,0.2,31.0,938.0,809.59,561.65
2017,6,29,10,45,935.5,113.0,0.25,31.5,960.0,851.05,585.42
2017,6,29,11,0,941.0,113.0,0.3,32.0,982.0,890.28,607.65
2017,6,29,11,15,943.5,113.5,0.3,32.0,996.5,925.0,627.3
2017,6,29,11,30,946.0,114.0,0.3,32.0,1011.0,956.99,645.26
2017,6,29,11,45,947.5,114.0,0.3,32.0,1018.5,984.72,660.67
2017,6,29,12,0,949.0,114.0,0.3,32.0,1026.0,1009.42,674.34
2017,6,29,12,15,949.0,114.0,0.3,32.0,1026.0,1029.54,685.43
2017,6,29,12,30,949.0,114.0,0.3,32.0,1026.0,1046.38,694.75
2017,6,29,12,45,947.0,113.5,0.35,32.0,1018.5,1057.37,702.03
2017,6,29,13,0,945.0,113.0,0.4,32.0,1011.0,1064.87,707.56
2017,6,29,13,15,942.0,112.5,0.4,32.0,996.5,1067.84,709.48
2017,6,29,13,30,939.0,112.0,0.4,32.0,982.0,1067.24,709.57
2017,6,29,13,45,936.0,110.5,0.4,32.0,960.5,1062.06,707.21
2017,6,29,14,0,933.0,109.0,0.4,32.0,939.0,1053.34,703.02
2017,6,29,14,15,927.0,107.5,0.4,31.5,911.0,1038.17,696.69
2017,6,29,14,30,921.0,106.0,0.4,31.0,883.0,1019.66,688.55
2017,6,29,14,45,914.5,103.5,0.45,31.0,849.5,996.38,677.42
2017,6,29,15,0,908.0,101.0,0.5,31.0,816.0,970.0,664.45
2017,6,29,15,15,898.0,99.0,0.5,30.5,777.0,938.04,648.28
2017,6,29,15,30,888.0,97.0,0.5,30.0,738.0,903.5,630.4
2017,6,29,15,45,876.5,94.0,0.5,29.5,695.0,864.19,609.32
2017,6,29,16,0,865.0,91.0,0.5,29.0,652.0,822.8,586.6
2017,6,29,16,15,848.5,88.5,0.5,28.5,604.5,776.18,560.07
2017,6,29,16,30,832.0,86.0,0.5,28.0,557.0,733.33,535.46
2017,6,29,16,45,810.5,82.5,0.5,27.5,507.5,679.48,502.81
2017,6,29,17,0,789.0,79.0,0.5,27.0,458.0,625.38,468.21
2017,6,29,17,15,760.0,75.5,0.5,26.0,407.5,566.69,428.97
2017,6,29,17,30,731.0,72.0,0.5,25.0,357.0,509.04,388.7
2017,6,29,17,45,689.5,67.0,0.55,24.5,306.0,444.6,341.22
2017,6,29,18,0,648.0,62.0,0.6,24.0,255.0,384.7,294.95
2017,6,29,18,15,590.0,56.0,0.55,23.0,207.0,318.75,242.25
2017,6,29,18,30,532.0,50.0,0.5,22.0,159.0,258.29,192.1
2017,6,29,18,45,438.5,42.0,0.5,21.0,116.0,190.65,136.21
2017,6,29,19,0,345.0,34.0,0.5,20.0,73.0,133.16,87.73
2017,6,29,19,15,208.0,22.5,0.5,19.0,42.5,71.06,26.81
2017,6,29,19,30,71.0,11.0,0.5,18.0,12.0,20.29,0.0
2017,6,29,19,45,35.5,5.5,0.55,17.5,6.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,30,5,15,155.5,16.5,0.7,17.5,32.5,12.75,0.0
2017,6,30,5,30,311.0,33.0,0.6,18.0,65.0,26.32,16.21
2017,6,30,5,45,401.5,42.0,0.55,19.0,106.5,32.32,22.25
2017,6,30,6,0,492.0,51.0,0.5,20.0,148.0,38.04,27.52
2017,6,30,6,15,552.0,58.0,0.45,20.5,195.0,41.7,30.88
2017,6,30,6,30,612.0,65.0,0.4,21.0,242.0,45.18,33.92
2017,6,30,6,45,654.5,70.0,0.4,22.0,292.0,46.86,35.21
2017,6,30,7,0,697.0,75.0,0.4,23.0,342.0,64.05,36.82
2017,6,30,7,15,727.5,79.5,0.4,24.0,392.5,116.37,62.0
2017,6,30,7,30,758.0,84.0,0.4,25.0,443.0,167.52,96.27
2017,6,30,7,45,783.0,86.5,0.4,26.0,492.5,219.44,136.52
2017,6,30,8,0,808.0,89.0,0.4,27.0,542.0,274.01,180.8
2017,6,30,8,15,825.5,92.0,0.35,27.5,589.0,329.14,226.0
2017,6,30,8,30,843.0,95.0,0.3,28.0,636.0,390.06,274.29
2017,6,30,8,45,857.0,97.5,0.3,28.5,680.0,445.29,317.3
2017,6,30,9,0,871.0,100.0,0.3,29.0,724.0,500.94,359.06
2017,6,30,9,15,881.5,102.0,0.3,29.0,763.0,554.5,398.6
2017,6,30,9,30,892.0,104.0,0.3,29.0,802.0,607.63,436.5
2017,6,30,9,45,889.0,112.0,0.3,29.5,833.5,657.05,469.62
2017,6,30,10,0,886.0,120.0,0.3,30.0,865.0,704.4,500.18
2017,6,30,10,15,893.0,121.5,0.3,30.0,893.0,750.79,530.15
2017,6,30,10,30,900.0,123.0,0.3,30.0,921.0,795.58,557.02
2017,6,30,10,45,907.0,123.0,0.3,30.5,943.5,837.19,580.4
2017,6,30,11,0,914.0,123.0,0.3,31.0,966.0,876.77,602.19
2017,6,30,11,15,917.0,123.5,0.3,31.0,981.0,911.16,621.82
2017,6,30,11,30,920.0,124.0,0.3,31.0,996.0,942.94,639.82
2017,6,30,11,45,923.0,123.0,0.35,31.0,1004.0,970.54,656.36
2017,6,30,12,0,926.0,122.0,0.4,31.0,1012.0,995.26,671.3
2017,6,30,12,15,926.0,122.0,0.4,31.0,1012.5,1015.05,682.36
2017,6,30,12,30,926.0,122.0,0.4,31.0,1013.0,1031.65,691.67
2017,6,30,12,45,926.0,121.0,0.45,31.0,1006.0,1043.97,699.82
2017,6,30,13,0,926.0,120.0,0.5,31.0,999.0,1052.91,706.2
2017,6,30,13,15,923.0,119.5,0.5,30.5,984.5,1055.89,709.56
2017,6,30,13,30,920.0,119.0,0.5,30.0,970.0,1055.39,711.12
2017,6,30,13,45,916.5,117.0,0.5,30.0,949.0,1049.34,708.22
2017,6,30,14,0,913.0,115.0,0.5,30.0,928.0,1039.82,703.49
2017,6,30,14,15,906.5,113.5,0.5,29.5,900.0,1024.45,696.88
2017,6,30,14,30,900.0,112.0,0.5,29.0,872.0,1005.82,688.46
2017,6,30,14,45,893.0,109.5,0.55,29.0,838.5,982.49,677.05
2017,6,30,15,0,886.0,107.0,0.6,29.0,805.0,956.17,663.8
2017,6,30,15,15,875.0,105.0,0.6,28.5,766.0,923.89,647.08
2017,6,30,15,30,864.0,103.0,0.6,28.0,727.0,889.15,628.69
2017,6,30,15,45,851.5,100.0,0.6,28.0,683.5,849.76,605.93
2017,6,30,16,0,839.0,97.0,0.6,28.0,640.0,814.27,585.42
2017,6,30,16,15,822.0,94.0,0.6,27.5,593.5,767.31,558.24
2017,6,30,16,30,805.0,91.0,0.6,27.0,547.0,719.21,529.79
2017,6,30,16,45,780.5,88.0,0.6,26.5,497.5,664.91,496.41
2017,6,30,17,0,756.0,85.0,0.6,26.0,448.0,610.66,460.88
2017,6,30,17,15,726.0,80.5,0.6,25.0,398.0,551.69,420.97
2017,6,30,17,30,696.0,76.0,0.6,24.0,348.0,495.58,381.33
2017,6,30,17,45,655.0,71.0,0.6,23.5,298.5,433.14,334.5
2017,6,30,18,0,614.0,66.0,0.6,23.0,249.0,373.73,288.06
2017,6,30,18,15,555.0,59.5,0.6,22.0,201.5,308.51,235.95
2017,6,30,18,30,496.0,53.0,0.6,21.0,154.0,248.9,186.49
2017,6,30,18,45,408.0,43.5,0.6,20.0,112.0,183.19,131.85
2017,6,30,19,0,320.0,34.0,0.6,19.0,70.0,127.13,84.3
2017,6,30,19,15,190.0,22.0,0.6,18.5,40.5,67.18,25.15
2017,6,30,19,30,60.0,10.0,0.6,18.0,11.0,17.84,0.0
2017,6,30,19,45,30.0,5.0,0.6,17.5,5.5,0.0,0.0
2017,6,30,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,1,5,15,130.5,17.0,0.55,14.5,30.5,13.29,0.0
2017,7,1,5,30,261.0,34.0,0.5,15.0,61.0,26.46,16.51
2017,7,1,5,45,354.0,44.5,0.5,15.5,101.5,34.65,24.63
2017,7,1,6,0,447.0,55.0,0.5,16.0,142.0,41.6,31.14
2017,7,1,6,15,509.5,62.5,0.5,17.0,188.5,45.51,34.7
2017,7,1,6,30,572.0,70.0,0.5,18.0,235.0,49.22,37.91
2017,7,1,6,45,616.0,76.0,0.5,19.0,284.5,51.47,39.69
2017,7,1,7,0,660.0,82.0,0.5,20.0,334.0,67.69,41.35
2017,7,1,7,15,692.0,86.5,0.45,21.0,383.5,113.58,62.03
2017,7,1,7,30,724.0,91.0,0.4,22.0,433.0,163.3,95.58
2017,7,1,7,45,748.0,95.0,0.4,23.5,482.0,219.0,138.88
2017,7,1,8,0,772.0,99.0,0.4,25.0,531.0,272.65,182.25
2017,7,1,8,15,790.5,102.5,0.35,25.5,577.5,326.56,226.6
2017,7,1,8,30,809.0,106.0,0.3,26.0,624.0,381.99,271.13
2017,7,1,8,45,823.5,108.5,0.3,27.0,667.5,436.17,313.06
2017,7,1,9,0,838.0,111.0,0.3,28.0,711.0,490.94,353.72
2017,7,1,9,15,849.5,113.5,0.3,28.5,750.0,547.07,394.3
2017,7,1,9,30,861.0,116.0,0.3,29.0,789.0,599.75,431.05
2017,7,1,9,45,865.0,120.0,0.3,29.5,821.5,648.59,463.92
2017,7,1,10,0,869.0,124.0,0.3,30.0,854.0,696.02,494.73
2017,7,1,10,15,875.5,126.0,0.3,30.0,882.0,741.84,524.6
2017,7,1,10,30,882.0,128.0,0.3,30.0,910.0,786.05,551.21
2017,7,1,10,45,888.0,128.0,0.35,30.5,931.5,826.26,574.7
2017,7,1,11,0,894.0,128.0,0.4,31.0,953.0,864.42,596.72
2017,7,1,11,15,897.0,129.0,0.4,31.0,968.0,898.71,616.5
2017,7,1,11,30,900.0,130.0,0.4,31.0,983.0,930.44,634.65
2017,7,1,11,45,902.5,129.5,0.4,31.0,990.5,957.64,650.04
2017,7,1,12,0,905.0,129.0,0.4,31.0,998.0,982.0,663.77
2017,7,1,12,15,905.0,129.0,0.4,31.0,998.0,1001.49,674.71
2017,7,1,12,30,905.0,129.0,0.4,31.0,998.0,1017.86,683.94
2017,7,1,12,45,904.5,128.0,0.45,31.0,991.5,1029.55,691.73
2017,7,1,13,0,904.0,127.0,0.5,31.0,985.0,1037.92,697.8
2017,7,1,13,15,901.0,126.0,0.5,31.0,970.5,1040.4,699.46
2017,7,1,13,30,898.0,125.0,0.5,31.0,956.0,1039.45,699.34
2017,7,1,13,45,895.5,122.5,0.5,31.0,935.5,1034.05,696.8
2017,7,1,14,0,893.0,120.0,0.5,31.0,915.0,1025.23,692.45
2017,7,1,14,15,886.5,118.5,0.5,30.5,887.5,1010.13,685.96
2017,7,1,14,30,880.0,117.0,0.5,30.0,860.0,991.84,677.7
2017,7,1,14,45,874.0,114.0,0.55,30.0,827.5,969.36,666.73
2017,7,1,15,0,868.0,111.0,0.6,30.0,795.0,943.89,653.94
2017,7,1,15,15,857.0,109.0,0.6,29.5,756.5,912.08,637.47
2017,7,1,15,30,846.0,107.0,0.6,29.0,718.0,877.87,619.37
2017,7,1,15,45,833.5,103.5,0.6,29.0,675.0,844.83,600.59
2017,7,1,16,0,821.0,100.0,0.6,29.0,632.0,803.2,576.11
2017,7,1,16,15,803.0,97.0,0.6,28.5,586.0,756.11,548.88
2017,7,1,16,30,785.0,94.0,0.6,28.0,540.0,707.99,520.39
2017,7,1,16,45,762.5,90.5,0.6,28.0,491.0,655.36,487.15
2017,7,1,17,0,740.0,87.0,0.6,28.0,442.0,602.64,451.73
2017,7,1,17,15,709.5,82.5,0.6,27.0,392.5,545.81,413.49
2017,7,1,17,30,679.0,78.0,0.6,26.0,343.0,488.57,373.32
2017,7,1,17,45,637.0,72.5,0.6,25.5,293.5,425.85,326.62
2017,7,1,18,0,595.0,67.0,0.6,25.0,244.0,366.29,280.42
2017,7,1,18,15,535.5,60.0,0.6,24.0,197.0,301.26,228.87
2017,7,1,18,30,476.0,53.0,0.6,23.0,150.0,241.94,180.06
2017,7,1,18,45,386.0,44.0,0.6,22.0,109.0,177.21,126.71
2017,7,1,19,0,296.0,35.0,0.6,21.0,68.0,122.29,80.65
2017,7,1,19,15,172.5,22.5,0.6,20.5,39.5,63.42,23.13
2017,7,1,19,30,49.0,10.0,0.6,20.0,11.0,16.34,0.0
2017,7,1,19,45,24.5,5.0,0.6,19.5,5.5,0.0,0.0
2017,7,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,2,5,15,152.5,15.5,0.45,19.0,31.0,11.93,0.0
2017,7,2,5,30,305.0,31.0,0.4,20.0,62.0,24.56,14.48
2017,7,2,5,45,396.0,40.0,0.35,21.0,103.0,30.64,20.58
2017,7,2,6,0,487.0,49.0,0.3,22.0,144.0,36.41,25.87
2017,7,2,6,15,547.5,55.5,0.25,23.0,190.5,39.74,28.85
2017,7,2,6,30,608.0,62.0,0.2,24.0,237.0,42.9,31.53
2017,7,2,6,45,649.5,67.5,0.15,25.0,286.5,45.07,33.22
2017,7,2,7,0,691.0,73.0,0.1,26.0,336.0,60.73,34.74
2017,7,2,7,15,721.5,77.5,0.1,26.5,386.0,112.53,58.8
2017,7,2,7,30,752.0,82.0,0.1,27.0,436.0,163.32,92.21
2017,7,2,7,45,774.0,85.5,0.1,28.0,485.0,215.14,131.85
2017,7,2,8,0,796.0,89.0,0.1,29.0,534.0,269.3,175.2
2017,7,2,8,15,813.5,92.0,0.05,29.5,580.5,323.78,219.25
2017,7,2,8,30,831.0,95.0,0.0,30.0,627.0,379.63,263.45
2017,7,2,8,45,844.0,97.5,0.0,30.5,670.0,438.29,308.29
2017,7,2,9,0,857.0,100.0,0.0,31.0,713.0,492.83,348.69
2017,7,2,9,15,867.5,102.0,0.0,31.5,751.5,545.74,386.48
2017,7,2,9,30,878.0,104.0,0.0,32.0,790.0,598.24,422.53
2017,7,2,9,45,885.5,106.0,0.05,32.5,823.5,648.25,455.83
2017,7,2,10,0,893.0,108.0,0.1,33.0,857.0,697.12,487.47
2017,7,2,10,15,899.0,109.5,0.1,33.0,885.0,743.11,516.41
2017,7,2,10,30,905.0,111.0,0.1,33.0,913.0,787.4,542.53
2017,7,2,10,45,908.5,112.5,0.1,33.5,934.0,827.81,564.8
2017,7,2,11,0,912.0,114.0,0.1,34.0,955.0,865.96,585.39
2017,7,2,11,15,915.0,114.5,0.1,34.0,969.5,900.32,604.71
2017,7,2,11,30,918.0,115.0,0.1,34.0,984.0,932.06,622.4
2017,7,2,11,45,918.5,115.5,0.15,34.5,991.0,958.77,636.59
2017,7,2,12,0,919.0,116.0,0.2,35.0,998.0,982.5,649.2
2017,7,2,12,15,918.5,116.5,0.2,34.5,998.5,1002.2,661.34
2017,7,2,12,30,918.0,117.0,0.2,34.0,999.0,1018.72,671.81
2017,7,2,12,45,910.5,120.5,0.2,34.0,990.0,1028.03,676.95
2017,7,2,13,0,903.0,124.0,0.2,34.0,981.0,1033.92,680.36
2017,7,2,13,15,900.0,123.5,0.2,34.0,966.5,1036.91,682.3
2017,7,2,13,30,897.0,123.0,0.2,34.0,952.0,1036.5,682.47
2017,7,2,13,45,892.0,122.0,0.25,34.0,931.0,1030.15,680.5
2017,7,2,14,0,887.0,121.0,0.3,34.0,910.0,1020.45,676.85
2017,7,2,14,15,880.5,119.5,0.3,33.5,882.5,1005.45,670.57
2017,7,2,14,30,874.0,118.0,0.3,33.0,855.0,987.28,662.57
2017,7,2,14,45,865.0,116.5,0.35,33.0,822.0,963.65,651.15
2017,7,2,15,0,856.0,115.0,0.4,33.0,789.0,937.21,638.07
2017,7,2,15,15,845.0,112.5,0.4,32.5,750.5,905.2,621.82
2017,7,2,15,30,834.0,110.0,0.4,32.0,712.0,877.59,608.11
2017,7,2,15,45,820.5,107.0,0.4,31.5,669.5,837.97,586.76
2017,7,2,16,0,807.0,104.0,0.4,31.0,627.0,796.53,564.02
2017,7,2,16,15,789.0,101.0,0.4,30.5,581.0,749.94,537.52
2017,7,2,16,30,771.0,98.0,0.4,30.0,535.0,702.35,509.78
2017,7,2,16,45,749.5,93.5,0.4,29.5,487.0,649.86,478.05
2017,7,2,17,0,728.0,89.0,0.4,29.0,439.0,597.24,443.91
2017,7,2,17,15,697.0,84.5,0.4,28.0,389.5,540.75,406.31
2017,7,2,17,30,666.0,80.0,0.4,27.0,340.0,483.8,366.76
2017,7,2,17,45,627.0,74.0,0.4,26.5,291.5,422.68,321.71
2017,7,2,18,0,588.0,68.0,0.4,26.0,243.0,364.43,276.94
2017,7,2,18,15,529.5,60.5,0.4,25.0,196.0,299.59,226.03
2017,7,2,18,30,471.0,53.0,0.4,24.0,149.0,240.37,177.74
2017,7,2,18,45,387.0,43.5,0.4,23.0,108.5,177.18,125.9
2017,7,2,19,0,303.0,34.0,0.4,22.0,68.0,123.2,80.66
2017,7,2,19,15,179.0,21.5,0.35,21.5,39.0,64.65,23.12
2017,7,2,19,30,55.0,9.0,0.3,21.0,10.0,16.23,0.0
2017,7,2,19,45,27.5,4.5,0.3,20.5,5.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,3,5,15,166.5,15.0,0.55,19.5,31.5,11.53,0.0
2017,7,3,5,30,333.0,30.0,0.4,20.0,63.0,23.71,13.72
2017,7,3,5,45,427.0,38.5,0.3,21.0,105.5,29.39,19.51
2017,7,3,6,0,521.0,47.0,0.2,22.0,148.0,34.81,24.49
2017,7,3,6,15,581.0,53.5,0.15,22.5,196.0,38.23,27.62
2017,7,3,6,30,641.0,60.0,0.1,23.0,244.0,41.47,30.46
2017,7,3,6,45,683.0,65.0,0.1,24.0,294.5,47.69,35.64
2017,7,3,7,0,725.0,70.0,0.1,25.0,345.0,62.78,36.75
2017,7,3,7,15,754.0,74.0,0.1,25.5,395.5,111.27,57.07
2017,7,3,7,30,783.0,78.0,0.1,26.0,446.0,163.27,91.3
2017,7,3,7,45,805.0,81.5,0.15,27.0,495.5,216.85,132.51
2017,7,3,8,0,827.0,85.0,0.2,28.0,545.0,272.75,177.67
2017,7,3,8,15,843.5,87.5,0.2,28.0,592.0,333.16,227.08
2017,7,3,8,30,860.0,90.0,0.2,28.0,639.0,389.46,272.72
2017,7,3,8,45,872.5,92.5,0.25,28.5,682.5,445.02,316.42
2017,7,3,9,0,885.0,95.0,0.3,29.0,726.0,500.83,358.79
2017,7,3,9,15,895.0,97.0,0.3,29.0,765.5,554.92,398.8
2017,7,3,9,30,905.0,99.0,0.3,29.0,805.0,608.51,437.09
2017,7,3,9,45,901.5,106.5,0.3,29.5,836.0,657.95,470.29
2017,7,3,10,0,898.0,114.0,0.3,30.0,867.0,705.24,500.87
2017,7,3,10,15,904.0,115.5,0.3,30.0,895.0,751.55,530.68
2017,7,3,10,30,910.0,117.0,0.3,30.0,923.0,796.14,557.41
2017,7,3,10,45,913.0,118.5,0.3,30.5,944.0,836.45,579.99
2017,7,3,11,0,916.0,120.0,0.3,31.0,965.0,874.45,600.85
2017,7,3,11,15,918.5,121.0,0.3,31.0,979.5,909.08,620.66
2017,7,3,11,30,921.0,122.0,0.3,31.0,994.0,941.06,638.79
2017,7,3,11,45,921.5,123.0,0.3,31.0,1001.0,968.44,654.14
2017,7,3,12,0,922.0,124.0,0.3,31.0,1008.0,992.84,667.78
2017,7,3,12,15,922.0,124.0,0.3,31.0,1008.5,1012.73,678.84
2017,7,3,12,30,922.0,124.0,0.3,31.0,1009.0,1029.42,688.17
2017,7,3,12,45,914.5,127.5,0.35,31.0,1000.0,1038.88,694.61
2017,7,3,13,0,907.0,131.0,0.4,31.0,991.0,1044.92,699.34
2017,7,3,13,15,904.0,130.0,0.4,30.5,977.0,1047.55,702.51
2017,7,3,13,30,901.0,129.0,0.4,30.0,963.0,1046.74,703.88
2017,7,3,13,45,895.0,128.5,0.4,30.0,941.5,1040.0,700.58
2017,7,3,14,0,889.0,128.0,0.4,30.0,920.0,1029.9,695.53
2017,7,3,14,15,883.0,126.5,0.4,29.5,892.5,1015.47,689.47
2017,7,3,14,30,877.0,125.0,0.4,29.0,865.0,997.85,681.63
2017,7,3,14,45,867.5,123.5,0.4,29.0,831.0,973.79,668.67
2017,7,3,15,0,858.0,122.0,0.4,29.0,797.0,946.9,654.09
2017,7,3,15,15,846.5,119.5,0.4,28.5,758.5,921.81,641.85
2017,7,3,15,30,835.0,117.0,0.4,28.0,720.0,886.66,623.27
2017,7,3,15,45,820.0,114.5,0.4,28.0,676.5,846.3,600.1
2017,7,3,16,0,805.0,112.0,0.4,28.0,633.0,804.19,575.57
2017,7,3,16,15,786.5,108.5,0.35,27.5,586.5,756.7,547.44
2017,7,3,16,30,768.0,105.0,0.3,27.0,540.0,708.23,518.2
2017,7,3,16,45,743.5,101.0,0.3,26.5,491.0,654.24,485.16
2017,7,3,17,0,719.0,97.0,0.3,26.0,442.0,602.71,451.35
2017,7,3,17,15,687.0,91.5,0.3,25.5,392.0,542.95,410.51
2017,7,3,17,30,655.0,86.0,0.3,25.0,342.0,484.68,369.18
2017,7,3,17,45,611.5,80.0,0.3,24.5,292.5,421.67,322.64
2017,7,3,18,0,568.0,74.0,0.3,24.0,243.0,361.97,276.7
2017,7,3,18,15,506.5,66.0,0.3,22.5,195.5,296.25,225.44
2017,7,3,18,30,445.0,58.0,0.3,21.0,148.0,236.46,176.91
2017,7,3,18,45,356.5,47.0,0.35,20.0,107.0,171.62,123.69
2017,7,3,19,0,268.0,36.0,0.4,19.0,66.0,115.53,76.78
