Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,19,15,151.5,22.0,0.4,18.5,37.5,58.85,20.76
2017,7,3,19,30,35.0,8.0,0.4,18.0,9.0,12.51,0.0
2017,7,3,19,45,17.5,4.0,0.4,17.5,4.5,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,4,5,15,166.5,14.5,0.5,17.5,31.0,11.13,0.0
2017,7,4,5,30,333.0,29.0,0.4,18.0,62.0,22.84,13.08
2017,7,4,5,45,430.5,37.0,0.3,19.0,104.0,28.13,18.6
2017,7,4,6,0,528.0,45.0,0.2,20.0,146.0,33.17,23.3
2017,7,4,6,15,587.5,51.0,0.15,21.0,194.0,36.26,26.1
2017,7,4,6,30,647.0,57.0,0.1,22.0,242.0,43.0,31.92
2017,7,4,6,45,690.5,61.5,0.1,23.0,292.5,44.83,33.34
2017,7,4,7,0,734.0,66.0,0.1,24.0,343.0,58.78,34.2
2017,7,4,7,15,763.0,69.5,0.1,24.5,393.5,107.36,54.1
2017,7,4,7,30,792.0,73.0,0.1,25.0,444.0,159.43,88.35
2017,7,4,7,45,815.0,75.5,0.15,25.5,494.0,212.86,129.86
2017,7,4,8,0,838.0,78.0,0.2,26.0,544.0,274.07,179.67
2017,7,4,8,15,854.0,80.5,0.2,26.5,591.0,329.61,225.53
2017,7,4,8,30,870.0,83.0,0.2,27.0,638.0,386.24,271.35
2017,7,4,8,45,883.0,85.0,0.25,27.5,682.0,442.07,315.54
2017,7,4,9,0,896.0,87.0,0.3,28.0,726.0,498.2,358.44
2017,7,4,9,15,906.0,89.0,0.3,28.5,765.5,552.82,398.28
2017,7,4,9,30,916.0,91.0,0.3,29.0,805.0,606.93,436.22
2017,7,4,9,45,924.5,92.0,0.3,29.5,839.0,658.48,471.03
2017,7,4,10,0,933.0,93.0,0.3,30.0,873.0,708.89,503.86
2017,7,4,10,15,938.5,94.0,0.3,30.0,901.5,755.82,533.35
2017,7,4,10,30,944.0,95.0,0.3,30.0,930.0,800.89,560.33
2017,7,4,10,45,948.0,96.0,0.35,30.5,951.5,842.74,584.68
2017,7,4,11,0,952.0,97.0,0.4,31.0,973.0,882.25,607.36
2017,7,4,11,15,954.5,97.5,0.4,31.0,988.0,917.48,627.55
2017,7,4,11,30,957.0,98.0,0.4,31.0,1003.0,949.94,645.98
2017,7,4,11,45,958.5,98.0,0.4,31.0,1011.0,978.09,661.8
2017,7,4,12,0,960.0,98.0,0.4,31.0,1019.0,1003.16,675.84
2017,7,4,12,15,960.0,98.0,0.4,31.0,1019.0,1023.6,687.23
2017,7,4,12,30,960.0,98.0,0.4,31.0,1019.0,1040.71,696.79
2017,7,4,12,45,948.5,104.0,0.4,31.0,1009.0,1049.08,701.46
2017,7,4,13,0,937.0,110.0,0.4,31.0,999.0,1053.84,704.3
2017,7,4,13,15,934.0,109.5,0.4,30.5,984.5,1056.95,707.78
2017,7,4,13,30,931.0,109.0,0.4,30.0,970.0,1056.53,709.38
2017,7,4,13,45,927.0,108.0,0.4,30.0,948.5,1051.06,706.81
2017,7,4,14,0,923.0,107.0,0.4,30.0,927.0,1042.09,702.42
2017,7,4,14,15,916.5,105.5,0.4,29.5,899.5,1026.68,695.83
2017,7,4,14,30,910.0,104.0,0.4,29.0,872.0,1007.98,687.42
2017,7,4,14,45,903.5,101.5,0.4,28.5,838.5,985.01,676.53
2017,7,4,15,0,897.0,99.0,0.4,28.0,805.0,958.98,663.8
2017,7,4,15,15,887.0,97.5,0.4,27.5,766.5,927.93,647.95
2017,7,4,15,30,877.0,96.0,0.4,27.0,728.0,894.33,630.4
2017,7,4,15,45,866.5,92.5,0.4,27.0,685.5,855.72,608.29
2017,7,4,16,0,856.0,89.0,0.4,27.0,643.0,814.98,584.6
2017,7,4,16,15,839.5,86.5,0.35,26.5,596.5,768.71,557.26
2017,7,4,16,30,823.0,84.0,0.3,26.0,550.0,726.23,531.99
2017,7,4,16,45,805.0,79.5,0.3,26.0,501.5,674.08,499.42
2017,7,4,17,0,787.0,75.0,0.3,26.0,453.0,621.39,465.09
2017,7,4,17,15,759.0,71.5,0.3,25.0,403.0,563.39,426.42
2017,7,4,17,30,731.0,68.0,0.3,24.0,353.0,506.35,386.67
2017,7,4,17,45,697.0,62.5,0.3,23.5,303.5,445.19,341.33
2017,7,4,18,0,663.0,57.0,0.3,23.0,254.0,386.27,295.66
2017,7,4,18,15,607.5,51.5,0.3,22.0,206.0,322.3,244.78
2017,7,4,18,30,552.0,46.0,0.3,21.0,158.0,262.32,195.12
2017,7,4,18,45,473.0,38.0,0.3,20.5,115.5,197.88,140.96
2017,7,4,19,0,394.0,30.0,0.3,20.0,73.0,142.08,92.72
2017,7,4,19,15,254.0,19.5,0.3,19.0,42.5,77.21,26.77
2017,7,4,19,30,114.0,9.0,0.3,18.0,12.0,24.5,0.0
2017,7,4,19,45,57.0,4.5,0.3,17.5,6.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,5,5,15,178.5,14.0,0.3,16.0,31.0,10.73,0.0
2017,7,5,5,30,357.0,28.0,0.3,17.0,62.0,22.01,12.39
2017,7,5,5,45,449.5,35.5,0.3,18.0,104.0,26.89,17.61
2017,7,5,6,0,542.0,43.0,0.3,19.0,146.0,31.56,21.98
2017,7,5,6,15,600.0,48.5,0.25,19.5,193.5,37.54,27.39
2017,7,5,6,30,658.0,54.0,0.2,20.0,241.0,40.49,30.0
2017,7,5,6,45,699.5,58.0,0.2,20.5,291.0,42.03,31.27
2017,7,5,7,0,741.0,62.0,0.2,21.0,341.0,54.76,31.94
2017,7,5,7,15,769.0,65.5,0.2,21.5,391.5,103.64,51.85
2017,7,5,7,30,797.0,69.0,0.2,22.0,442.0,155.9,86.58
2017,7,5,7,45,819.5,71.5,0.2,23.0,491.5,215.17,132.83
2017,7,5,8,0,842.0,74.0,0.2,24.0,541.0,270.82,178.43
2017,7,5,8,15,857.5,76.5,0.2,24.5,587.5,326.4,224.82
2017,7,5,8,30,873.0,79.0,0.2,25.0,634.0,383.03,271.1
2017,7,5,8,45,886.0,80.5,0.25,25.5,677.5,438.57,315.54
2017,7,5,9,0,899.0,82.0,0.3,26.0,721.0,494.4,358.68
2017,7,5,9,15,908.0,84.0,0.3,26.5,760.0,548.65,398.7
2017,7,5,9,30,917.0,86.0,0.3,27.0,799.0,602.3,436.71
2017,7,5,9,45,917.0,91.5,0.3,27.5,831.5,652.74,471.04
2017,7,5,10,0,917.0,97.0,0.3,28.0,864.0,701.32,502.89
2017,7,5,10,15,923.0,98.0,0.3,28.5,891.5,747.97,531.68
2017,7,5,10,30,929.0,99.0,0.3,29.0,919.0,792.86,557.68
2017,7,5,10,45,934.5,98.5,0.3,29.5,941.0,833.99,580.89
2017,7,5,11,0,940.0,98.0,0.3,30.0,963.0,872.9,602.4
2017,7,5,11,15,942.5,98.5,0.3,30.0,978.0,907.79,622.44
2017,7,5,11,30,945.0,99.0,0.3,30.0,993.0,939.95,640.76
2017,7,5,11,45,947.5,98.5,0.35,30.5,1000.5,968.27,656.47
2017,7,5,12,0,950.0,98.0,0.4,31.0,1008.0,993.59,670.44
2017,7,5,12,15,950.0,98.0,0.4,31.0,1008.5,1013.88,681.77
2017,7,5,12,30,950.0,98.0,0.4,31.0,1009.0,1030.87,691.3
2017,7,5,12,45,941.5,102.5,0.4,31.0,1000.0,1040.62,696.78
2017,7,5,13,0,933.0,107.0,0.4,31.0,991.0,1046.82,700.43
2017,7,5,13,15,930.5,106.0,0.4,30.5,977.0,1049.91,703.87
2017,7,5,13,30,928.0,105.0,0.4,30.0,963.0,1049.47,705.44
2017,7,5,13,45,926.0,103.0,0.4,30.0,943.0,1044.95,703.42
2017,7,5,14,0,924.0,101.0,0.4,30.0,923.0,1036.91,699.53
2017,7,5,14,15,918.5,99.5,0.4,29.5,895.5,1022.45,693.45
2017,7,5,14,30,913.0,98.0,0.4,29.0,868.0,1004.66,685.55
2017,7,5,14,45,909.0,95.0,0.4,29.0,836.0,983.46,674.33
2017,7,5,15,0,905.0,92.0,0.4,29.0,804.0,959.08,661.27
2017,7,5,15,15,895.5,90.0,0.4,28.5,765.5,927.71,645.27
2017,7,5,15,30,886.0,88.0,0.4,28.0,727.0,893.73,627.57
2017,7,5,15,45,877.0,84.5,0.4,28.0,685.0,856.08,606.14
2017,7,5,16,0,868.0,81.0,0.4,28.0,643.0,816.17,583.07
2017,7,5,16,15,853.0,78.5,0.4,27.5,597.0,770.61,557.13
2017,7,5,16,30,838.0,76.0,0.4,27.0,551.0,723.71,529.77
2017,7,5,16,45,821.0,72.5,0.4,26.5,502.5,673.15,499.26
2017,7,5,17,0,804.0,69.0,0.4,26.0,454.0,626.05,469.88
2017,7,5,17,15,777.0,65.5,0.4,25.5,404.0,567.9,430.1
2017,7,5,17,30,750.0,62.0,0.4,25.0,354.0,510.61,389.37
2017,7,5,17,45,716.0,57.5,0.4,24.5,304.5,449.67,344.17
2017,7,5,18,0,682.0,53.0,0.4,24.0,255.0,390.94,298.6
2017,7,5,18,15,628.5,48.0,0.4,23.0,207.0,326.03,246.99
2017,7,5,18,30,575.0,43.0,0.4,22.0,159.0,266.03,197.21
2017,7,5,18,45,493.5,36.0,0.4,21.0,116.5,202.05,143.62
2017,7,5,19,0,412.0,29.0,0.4,20.0,74.0,145.63,94.89
2017,7,5,19,15,270.5,19.0,0.4,19.5,43.0,79.88,26.79
2017,7,5,19,30,129.0,9.0,0.4,19.0,12.0,26.62,0.0
2017,7,5,19,45,64.5,4.5,0.4,18.5,6.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,6,5,15,169.5,14.0,0.7,18.0,30.0,10.77,0.0
2017,7,6,5,30,339.0,28.0,0.6,19.0,60.0,22.07,12.18
2017,7,6,5,45,432.0,36.0,0.5,20.5,101.5,27.38,17.76
2017,7,6,6,0,525.0,44.0,0.4,22.0,143.0,32.45,22.41
2017,7,6,6,15,584.0,50.0,0.35,23.0,190.0,35.57,25.23
2017,7,6,6,30,643.0,56.0,0.3,24.0,237.0,42.25,30.96
2017,7,6,6,45,684.0,60.5,0.25,25.0,287.0,44.11,32.4
2017,7,6,7,0,725.0,65.0,0.2,26.0,337.0,55.93,33.0
2017,7,6,7,15,754.5,68.5,0.15,26.5,387.5,104.02,51.77
2017,7,6,7,30,784.0,72.0,0.1,27.0,438.0,155.67,85.1
2017,7,6,7,45,806.0,75.0,0.1,28.0,487.0,208.88,125.66
2017,7,6,8,0,828.0,78.0,0.1,29.0,536.0,269.76,174.17
2017,7,6,8,15,844.5,80.5,0.1,29.5,583.0,324.94,219.11
2017,7,6,8,30,861.0,83.0,0.1,30.0,630.0,381.29,264.09
2017,7,6,8,45,874.0,85.0,0.15,30.5,673.5,436.7,307.37
2017,7,6,9,0,887.0,87.0,0.2,31.0,717.0,492.42,349.39
2017,7,6,9,15,897.0,89.0,0.2,31.5,756.5,546.65,388.44
2017,7,6,9,30,907.0,91.0,0.2,32.0,796.0,600.41,425.63
2017,7,6,9,45,911.0,94.5,0.2,32.5,829.0,651.1,459.36
2017,7,6,10,0,915.0,98.0,0.2,33.0,862.0,700.3,490.9
2017,7,6,10,15,920.5,99.5,0.2,33.0,890.0,747.04,520.16
2017,7,6,10,30,926.0,101.0,0.2,33.0,918.0,791.98,546.71
2017,7,6,10,45,930.5,101.5,0.2,33.5,940.0,833.21,569.49
2017,7,6,11,0,935.0,102.0,0.2,34.0,962.0,872.18,590.58
2017,7,6,11,15,937.5,102.5,0.2,34.0,976.5,906.99,610.17
2017,7,6,11,30,940.0,103.0,0.2,34.0,991.0,939.08,628.08
2017,7,6,11,45,942.0,103.0,0.25,34.0,999.0,967.39,644.68
2017,7,6,12,0,944.0,103.0,0.3,34.0,1007.0,992.69,659.67
2017,7,6,12,15,944.0,103.0,0.3,34.0,1007.5,1012.96,670.8
2017,7,6,12,30,944.0,103.0,0.3,34.0,1008.0,1029.96,680.17
2017,7,6,12,45,945.0,101.0,0.3,34.0,1001.5,1042.55,687.16
2017,7,6,13,0,946.0,99.0,0.3,34.0,995.0,1051.68,692.35
2017,7,6,13,15,943.5,98.5,0.3,34.0,981.0,1055.31,694.59
2017,7,6,13,30,941.0,98.0,0.3,34.0,967.0,1055.37,695.02
2017,7,6,13,45,938.0,96.5,0.3,34.0,946.5,1050.3,692.74
2017,7,6,14,0,935.0,95.0,0.3,34.0,926.0,1041.69,688.63
2017,7,6,14,15,930.0,94.0,0.3,33.5,899.0,1028.13,683.26
2017,7,6,14,30,925.0,93.0,0.3,33.0,872.0,1011.2,676.07
2017,7,6,14,45,918.5,91.0,0.35,33.0,839.5,988.47,665.31
2017,7,6,15,0,912.0,89.0,0.4,33.0,807.0,962.63,652.75
2017,7,6,15,15,903.0,87.5,0.4,32.5,768.5,932.11,637.6
2017,7,6,15,30,894.0,86.0,0.4,32.0,730.0,898.93,620.72
2017,7,6,15,45,883.0,83.5,0.4,32.0,687.5,860.43,599.16
2017,7,6,16,0,872.0,81.0,0.4,32.0,645.0,819.8,576.06
2017,7,6,16,15,856.5,78.5,0.4,31.5,598.5,773.7,550.27
2017,7,6,16,30,841.0,76.0,0.4,31.0,552.0,726.28,523.08
2017,7,6,16,45,821.5,73.0,0.45,30.5,503.0,674.39,492.92
2017,7,6,17,0,802.0,70.0,0.5,30.0,454.0,626.2,463.84
2017,7,6,17,15,774.5,66.5,0.5,29.0,404.0,567.82,425.23
2017,7,6,17,30,747.0,63.0,0.5,28.0,354.0,510.33,385.54
2017,7,6,17,45,709.5,59.0,0.5,27.5,304.0,448.25,339.89
2017,7,6,18,0,672.0,55.0,0.5,27.0,254.0,388.73,294.13
2017,7,6,18,15,618.0,49.5,0.5,26.0,206.0,323.51,242.77
2017,7,6,18,30,564.0,44.0,0.5,25.0,158.0,263.27,193.29
2017,7,6,18,45,478.5,36.5,0.5,24.0,115.0,198.17,139.47
2017,7,6,19,0,393.0,29.0,0.5,23.0,72.0,140.98,90.82
2017,7,6,19,15,255.5,19.0,0.5,22.0,41.5,76.93,24.41
2017,7,6,19,30,118.0,9.0,0.5,21.0,11.0,25.09,0.0
2017,7,6,19,45,59.0,4.5,0.55,20.0,5.5,0.0,0.0
2017,7,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,7,5,15,177.5,13.5,0.55,21.0,30.0,10.38,0.0
2017,7,7,5,30,355.0,27.0,0.5,22.0,60.0,21.22,11.21
2017,7,7,5,45,450.0,34.5,0.5,23.0,102.0,26.15,16.48
2017,7,7,6,0,545.0,42.0,0.5,24.0,144.0,30.86,20.81
2017,7,7,6,15,603.5,47.5,0.45,25.0,191.5,36.79,26.02
2017,7,7,6,30,662.0,53.0,0.4,26.0,239.0,39.77,28.54
2017,7,7,6,45,704.0,57.0,0.4,27.0,289.5,41.34,29.75
2017,7,7,7,0,746.0,61.0,0.4,28.0,340.0,52.09,30.08
2017,7,7,7,15,775.0,64.5,0.35,28.5,391.0,101.32,48.78
2017,7,7,7,30,804.0,68.0,0.3,29.0,442.0,154.04,82.52
2017,7,7,7,45,826.0,70.5,0.3,30.0,491.5,213.64,127.73
2017,7,7,8,0,848.0,73.0,0.3,31.0,541.0,269.56,172.41
2017,7,7,8,15,864.5,75.5,0.3,31.5,588.5,325.82,218.19
2017,7,7,8,30,881.0,78.0,0.3,32.0,636.0,383.25,263.96
2017,7,7,8,45,893.5,80.0,0.3,33.0,680.0,439.53,306.94
2017,7,7,9,0,906.0,82.0,0.3,34.0,724.0,496.04,348.25
2017,7,7,9,15,916.0,83.5,0.3,34.0,763.5,550.82,388.17
2017,7,7,9,30,926.0,85.0,0.3,34.0,803.0,605.09,426.34
2017,7,7,9,45,929.5,88.5,0.35,34.5,836.5,656.41,460.95
2017,7,7,10,0,933.0,92.0,0.4,35.0,870.0,706.16,493.43
2017,7,7,10,15,938.5,93.0,0.4,35.0,898.5,753.24,522.67
2017,7,7,10,30,944.0,94.0,0.4,35.0,927.0,798.47,549.34
2017,7,7,10,45,949.5,94.0,0.4,35.5,949.5,840.72,572.67
2017,7,7,11,0,955.0,94.0,0.4,36.0,972.0,880.73,594.29
2017,7,7,11,15,958.0,94.5,0.4,36.0,987.0,916.63,614.46
2017,7,7,11,30,961.0,95.0,0.4,36.0,1002.0,949.78,632.91
2017,7,7,11,45,963.5,94.0,0.4,36.0,1010.0,978.12,648.51
2017,7,7,12,0,966.0,93.0,0.4,36.0,1018.0,1003.38,662.36
2017,7,7,12,15,966.5,93.0,0.4,35.5,1019.0,1024.53,675.3
2017,7,7,12,30,967.0,93.0,0.4,35.0,1020.0,1042.33,686.48
2017,7,7,12,45,963.0,95.0,0.45,35.0,1012.5,1054.28,694.25
2017,7,7,13,0,959.0,97.0,0.5,35.0,1005.0,1062.66,700.23
2017,7,7,13,15,956.5,96.5,0.5,35.0,991.0,1066.38,702.55
2017,7,7,13,30,954.0,96.0,0.5,35.0,977.0,1066.49,703.01
2017,7,7,13,45,951.5,94.5,0.5,35.0,956.5,1061.91,701.0
2017,7,7,14,0,949.0,93.0,0.5,35.0,936.0,1053.73,697.13
2017,7,7,14,15,944.0,92.0,0.5,34.5,909.0,1040.06,691.71
2017,7,7,14,30,939.0,91.0,0.5,34.0,882.0,1022.96,684.44
2017,7,7,14,45,934.0,88.5,0.5,34.0,849.0,1000.89,672.97
2017,7,7,15,0,929.0,86.0,0.5,34.0,816.0,975.59,659.69
2017,7,7,15,15,920.0,84.5,0.5,33.5,777.5,944.65,644.38
2017,7,7,15,30,911.0,83.0,0.5,33.0,739.0,911.0,627.33
2017,7,7,15,45,900.5,80.5,0.5,33.0,696.5,872.41,605.8
2017,7,7,16,0,890.0,78.0,0.5,33.0,654.0,831.6,582.69
2017,7,7,16,15,875.0,76.0,0.5,32.5,607.0,785.79,557.23
2017,7,7,16,30,860.0,74.0,0.5,32.0,560.0,738.59,530.33
2017,7,7,16,45,841.5,71.0,0.5,31.5,510.5,686.59,499.58
2017,7,7,17,0,823.0,68.0,0.5,31.0,461.0,634.04,467.44
2017,7,7,17,15,796.0,64.5,0.5,30.0,410.5,579.09,431.4
2017,7,7,17,30,769.0,61.0,0.5,29.0,360.0,520.85,391.44
2017,7,7,17,45,733.0,57.0,0.5,28.5,309.5,458.45,345.83
2017,7,7,18,0,697.0,53.0,0.5,28.0,259.0,398.42,299.92
2017,7,7,18,15,643.0,48.0,0.5,27.0,210.0,332.43,248.19
2017,7,7,18,30,589.0,43.0,0.5,26.0,161.0,271.4,198.22
2017,7,7,18,45,504.5,36.0,0.5,25.0,117.5,204.14,142.81
2017,7,7,19,0,420.0,29.0,0.5,24.0,74.0,147.86,94.65
2017,7,7,19,15,210.0,14.5,0.5,23.5,37.0,62.79,17.77
2017,7,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,5,15,190.5,12.5,0.5,21.0,30.0,9.54,0.0
2017,7,8,5,30,381.0,25.0,0.5,22.0,60.0,21.23,11.09
2017,7,8,5,45,470.0,32.5,0.5,23.0,101.5,26.69,16.91
2017,7,8,6,0,559.0,40.0,0.5,24.0,143.0,31.93,21.72
2017,7,8,6,15,616.0,45.0,0.45,25.0,190.5,34.65,24.18
2017,7,8,6,30,673.0,50.0,0.4,26.0,238.0,37.3,26.44
2017,7,8,6,45,709.5,54.5,0.35,27.0,287.5,39.38,28.09
2017,7,8,7,0,746.0,59.0,0.3,28.0,337.0,49.51,28.71
2017,7,8,7,15,773.5,62.5,0.3,28.5,387.0,98.62,46.95
2017,7,8,7,30,801.0,66.0,0.3,29.0,437.0,151.05,80.38
2017,7,8,7,45,819.5,69.0,0.3,30.0,485.5,210.24,125.38
2017,7,8,8,0,838.0,72.0,0.3,31.0,534.0,265.35,169.56
2017,7,8,8,15,853.5,74.5,0.3,31.5,580.5,320.77,214.75
2017,7,8,8,30,869.0,77.0,0.3,32.0,627.0,377.25,259.9
2017,7,8,8,45,879.0,79.5,0.3,32.5,669.5,432.31,302.73
2017,7,8,9,0,889.0,82.0,0.3,33.0,712.0,487.37,343.94
2017,7,8,9,15,898.5,84.0,0.3,33.0,751.0,541.49,383.65
2017,7,8,9,30,908.0,86.0,0.3,33.0,790.0,595.09,421.61
2017,7,8,9,45,897.5,97.5,0.3,33.5,819.0,644.23,454.2
2017,7,8,10,0,887.0,109.0,0.3,34.0,848.0,690.58,483.76
2017,7,8,10,15,893.0,110.5,0.3,34.0,876.0,736.62,513.15
2017,7,8,10,30,899.0,112.0,0.3,34.0,904.0,780.97,539.45
2017,7,8,10,45,903.0,113.0,0.35,34.0,925.5,821.42,563.87
2017,7,8,11,0,907.0,114.0,0.4,34.0,947.0,859.64,586.84
2017,7,8,11,15,910.0,115.0,0.4,34.0,962.0,894.62,606.82
2017,7,8,11,30,913.0,116.0,0.4,34.0,977.0,927.02,625.14
2017,7,8,11,45,915.0,116.0,0.4,34.0,985.0,954.81,640.69
2017,7,8,12,0,917.0,116.0,0.4,34.0,993.0,979.7,654.57
2017,7,8,12,15,917.5,116.0,0.4,34.0,994.0,1000.13,665.9
2017,7,8,12,30,918.0,116.0,0.4,34.0,995.0,1017.4,675.52
2017,7,8,12,45,923.5,111.0,0.4,34.0,990.5,1031.35,683.34
2017,7,8,13,0,929.0,106.0,0.4,34.0,986.0,1041.93,689.37
2017,7,8,13,15,926.5,105.5,0.4,34.0,972.5,1045.62,691.64
2017,7,8,13,30,924.0,105.0,0.4,34.0,959.0,1045.8,692.14
2017,7,8,13,45,921.5,103.5,0.4,34.0,938.5,1041.41,690.21
2017,7,8,14,0,919.0,102.0,0.4,34.0,918.0,1033.53,686.47
2017,7,8,14,15,913.5,100.5,0.4,33.5,891.0,1019.21,680.58
2017,7,8,14,30,908.0,99.0,0.4,33.0,864.0,1001.57,672.91
2017,7,8,14,45,902.5,96.5,0.45,33.0,831.5,979.63,662.52
2017,7,8,15,0,897.0,94.0,0.5,33.0,799.0,954.59,650.3
2017,7,8,15,15,887.5,92.5,0.5,32.5,761.0,924.02,634.96
2017,7,8,15,30,878.0,91.0,0.5,32.0,723.0,890.87,617.94
2017,7,8,15,45,868.5,87.5,0.5,31.5,681.0,853.07,597.83
2017,7,8,16,0,859.0,84.0,0.5,31.0,639.0,813.06,576.03
2017,7,8,16,15,843.5,81.5,0.5,30.5,593.0,767.44,550.23
2017,7,8,16,30,828.0,79.0,0.5,30.0,547.0,720.53,523.04
2017,7,8,16,45,810.5,75.0,0.5,30.0,499.0,673.99,494.43
2017,7,8,17,0,793.0,71.0,0.5,30.0,451.0,621.93,460.92
2017,7,8,17,15,767.0,68.0,0.45,29.0,401.5,565.43,423.07
2017,7,8,17,30,741.0,65.0,0.4,28.0,352.0,509.68,384.17
2017,7,8,17,45,706.5,60.0,0.4,27.5,302.5,448.25,339.15
2017,7,8,18,0,672.0,55.0,0.4,27.0,253.0,389.09,293.82
2017,7,8,18,15,618.0,49.5,0.4,26.0,205.0,323.82,242.55
2017,7,8,18,30,564.0,44.0,0.4,25.0,157.0,265.02,194.25
2017,7,8,18,45,479.5,36.5,0.45,24.0,114.5,198.71,139.68
2017,7,8,19,0,395.0,29.0,0.5,23.0,72.0,141.68,91.02
2017,7,8,19,15,197.5,14.5,0.5,22.0,36.0,60.32,15.99
2017,7,8,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,9,5,15,166.0,14.0,0.65,19.0,29.0,10.92,0.0
2017,7,9,5,30,332.0,28.0,0.6,20.0,58.0,22.31,11.94
2017,7,9,5,45,436.5,36.5,0.55,21.0,101.0,28.07,18.23
2017,7,9,6,0,541.0,45.0,0.5,22.0,144.0,33.57,23.32
2017,7,9,6,15,604.0,51.5,0.45,23.0,193.0,37.05,26.48
2017,7,9,6,30,667.0,58.0,0.4,24.0,242.0,44.31,32.71
2017,7,9,6,45,710.0,62.5,0.35,25.0,294.0,46.08,34.08
2017,7,9,7,0,753.0,67.0,0.3,26.0,346.0,55.0,41.43
2017,7,9,7,15,783.0,71.0,0.3,27.0,398.0,105.12,52.37
2017,7,9,7,30,813.0,75.0,0.3,28.0,450.0,158.89,86.33
2017,7,9,7,45,836.0,78.0,0.3,29.0,501.0,214.02,127.99
2017,7,9,8,0,859.0,81.0,0.3,30.0,552.0,276.88,177.91
2017,7,9,8,15,875.5,83.5,0.25,30.5,600.5,333.96,224.12
2017,7,9,8,30,892.0,86.0,0.2,31.0,649.0,392.19,270.23
2017,7,9,8,45,905.0,88.0,0.2,32.0,694.0,449.46,313.86
2017,7,9,9,0,918.0,90.0,0.2,33.0,739.0,507.01,355.8
2017,7,9,9,15,927.5,92.0,0.2,33.0,779.5,562.79,396.31
2017,7,9,9,30,937.0,94.0,0.2,33.0,820.0,617.98,434.99
2017,7,9,9,45,941.0,97.5,0.2,33.5,853.5,670.33,469.49
2017,7,9,10,0,945.0,101.0,0.2,34.0,887.0,721.13,501.73
2017,7,9,10,15,950.5,102.0,0.2,34.0,916.0,768.93,531.4
2017,7,9,10,30,956.0,103.0,0.2,34.0,945.0,814.86,558.21
2017,7,9,10,45,958.5,104.5,0.2,34.5,966.5,856.82,581.07
2017,7,9,11,0,961.0,106.0,0.2,35.0,988.0,896.3,602.12
2017,7,9,11,15,963.5,106.5,0.2,35.0,1003.0,932.19,622.07
2017,7,9,11,30,966.0,107.0,0.2,35.0,1018.0,965.28,640.29
2017,7,9,11,45,966.0,108.0,0.25,35.5,1025.0,993.63,655.36
2017,7,9,12,0,966.0,109.0,0.3,36.0,1032.0,1018.81,668.7
2017,7,9,12,15,965.5,109.0,0.3,35.5,1032.0,1039.26,681.14
2017,7,9,12,30,965.0,109.0,0.3,35.0,1032.0,1056.34,691.84
2017,7,9,12,45,964.0,108.0,0.3,35.0,1025.0,1068.45,698.47
2017,7,9,13,0,963.0,107.0,0.3,35.0,1018.0,1076.99,703.27
2017,7,9,13,15,959.5,106.5,0.3,35.0,1003.5,1079.92,705.12
2017,7,9,13,30,956.0,106.0,0.3,35.0,989.0,1079.21,705.14
2017,7,9,13,45,952.5,104.5,0.35,35.0,967.5,1073.81,703.9
2017,7,9,14,0,949.0,103.0,0.4,35.0,946.0,1064.8,700.83
2017,7,9,14,15,943.0,102.0,0.4,34.5,917.5,1050.29,695.03
2017,7,9,14,30,937.0,101.0,0.4,34.0,889.0,1032.36,687.39
2017,7,9,14,45,930.5,98.5,0.4,33.5,855.0,1009.02,676.69
2017,7,9,15,0,924.0,96.0,0.4,33.0,821.0,982.51,664.16
2017,7,9,15,15,914.0,94.0,0.4,32.5,781.5,950.32,648.19
2017,7,9,15,30,904.0,92.0,0.4,32.0,742.0,915.47,630.5
2017,7,9,15,45,893.5,89.0,0.45,32.0,698.5,876.6,609.85
2017,7,9,16,0,883.0,86.0,0.5,32.0,655.0,835.51,587.47
2017,7,9,16,15,866.5,83.5,0.5,31.0,607.5,788.23,562.15
2017,7,9,16,30,850.0,81.0,0.5,30.0,560.0,739.67,535.31
2017,7,9,16,45,831.5,77.0,0.55,29.5,510.5,691.55,507.61
2017,7,9,17,0,813.0,73.0,0.6,29.0,461.0,637.87,474.68
2017,7,9,17,15,784.5,69.5,0.6,28.0,409.5,578.27,435.15
2017,7,9,17,30,756.0,66.0,0.6,27.0,358.0,519.62,394.48
2017,7,9,17,45,720.0,61.0,0.6,26.5,307.5,456.62,347.95
2017,7,9,18,0,684.0,56.0,0.6,26.0,257.0,396.01,301.14
2017,7,9,18,15,627.0,50.5,0.6,25.0,208.0,328.78,247.96
2017,7,9,18,30,570.0,45.0,0.6,24.0,159.0,268.46,198.08
2017,7,9,18,45,483.5,37.5,0.6,23.5,115.5,201.15,141.92
2017,7,9,19,0,397.0,30.0,0.6,23.0,72.0,143.33,92.09
2017,7,9,19,15,198.5,15.0,0.6,22.0,36.0,61.06,14.95
2017,7,9,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,5,15,165.5,13.0,0.55,19.5,27.5,10.06,0.0
2017,7,10,5,30,331.0,26.0,0.5,20.0,55.0,20.51,10.37
2017,7,10,5,45,426.0,34.0,0.5,21.0,95.5,25.89,16.36
2017,7,10,6,0,521.0,42.0,0.5,22.0,136.0,31.03,21.13
2017,7,10,6,15,580.5,48.0,0.5,23.0,183.0,34.21,24.02
2017,7,10,6,30,640.0,54.0,0.5,24.0,230.0,40.79,29.68
2017,7,10,6,45,680.0,58.5,0.5,25.0,279.0,42.7,31.19
2017,7,10,7,0,720.0,63.0,0.5,26.0,328.0,50.38,37.52
2017,7,10,7,15,748.5,66.5,0.45,26.5,378.0,98.1,48.38
2017,7,10,7,30,777.0,70.0,0.4,27.0,428.0,149.28,80.84
2017,7,10,7,45,798.0,73.5,0.4,28.0,476.5,202.37,121.3
2017,7,10,8,0,819.0,77.0,0.4,29.0,525.0,263.03,169.94
2017,7,10,8,15,835.5,79.5,0.35,29.5,571.5,317.81,214.79
2017,7,10,8,30,852.0,82.0,0.3,30.0,618.0,373.78,259.65
2017,7,10,8,45,864.0,84.5,0.3,30.5,661.0,428.88,302.8
2017,7,10,9,0,876.0,87.0,0.3,31.0,704.0,484.2,344.5
2017,7,10,9,15,886.0,88.5,0.3,31.5,743.0,537.61,383.29
2017,7,10,9,30,896.0,90.0,0.3,32.0,782.0,590.55,420.24
2017,7,10,9,45,894.0,97.0,0.3,32.5,813.5,640.41,453.61
2017,7,10,10,0,892.0,104.0,0.3,33.0,845.0,688.27,484.45
2017,7,10,10,15,898.5,105.0,0.3,33.0,873.5,734.5,513.99
2017,7,10,10,30,905.0,106.0,0.3,33.0,902.0,779.07,540.56
2017,7,10,10,45,909.5,107.0,0.3,33.5,924.0,820.2,563.52
2017,7,10,11,0,914.0,108.0,0.3,34.0,946.0,859.14,584.8
2017,7,10,11,15,917.0,108.5,0.3,34.0,961.0,893.95,604.57
2017,7,10,11,30,920.0,109.0,0.3,34.0,976.0,926.13,622.69
2017,7,10,11,45,922.5,109.0,0.35,34.0,984.5,954.62,639.6
2017,7,10,12,0,925.0,109.0,0.4,34.0,993.0,980.19,654.9
2017,7,10,12,15,925.0,109.0,0.4,34.0,993.5,1000.33,666.05
2017,7,10,12,30,925.0,109.0,0.4,34.0,994.0,1017.25,675.47
2017,7,10,12,45,927.0,106.5,0.4,34.0,988.5,1030.33,682.8
2017,7,10,13,0,929.0,104.0,0.4,34.0,983.0,1040.01,688.33
2017,7,10,13,15,926.5,103.5,0.4,33.5,969.5,1043.75,692.06
2017,7,10,13,30,924.0,103.0,0.4,33.0,956.0,1043.97,693.99
2017,7,10,13,45,921.0,102.0,0.4,33.0,935.5,1039.65,692.09
2017,7,10,14,0,918.0,101.0,0.4,33.0,915.0,1031.83,688.37
2017,7,10,14,15,912.5,99.5,0.4,32.5,888.0,1017.56,682.47
2017,7,10,14,30,907.0,98.0,0.4,32.0,861.0,999.97,674.77
2017,7,10,14,45,900.0,96.5,0.45,32.0,828.0,977.72,664.15
2017,7,10,15,0,893.0,95.0,0.5,32.0,795.0,952.44,651.73
2017,7,10,15,15,883.0,93.0,0.5,31.5,757.0,920.98,635.76
2017,7,10,15,30,873.0,91.0,0.5,31.0,719.0,886.95,618.12
2017,7,10,15,45,860.5,89.0,0.55,30.5,676.5,848.4,598.34
2017,7,10,16,0,848.0,87.0,0.6,30.0,634.0,807.88,576.87
2017,7,10,16,15,831.5,84.5,0.6,29.5,587.5,761.87,550.52
2017,7,10,16,30,815.0,82.0,0.6,29.0,541.0,719.68,526.13
2017,7,10,16,45,793.5,78.5,0.6,28.5,492.5,666.47,493.69
2017,7,10,17,0,772.0,75.0,0.6,28.0,444.0,613.02,459.57
2017,7,10,17,15,743.5,71.5,0.6,27.0,394.0,555.29,420.83
2017,7,10,17,30,715.0,68.0,0.6,26.0,344.0,498.58,381.06
2017,7,10,17,45,675.0,63.5,0.6,25.5,294.5,436.06,334.46
2017,7,10,18,0,635.0,59.0,0.6,25.0,245.0,377.87,289.13
2017,7,10,18,15,577.5,53.0,0.6,24.0,197.5,312.54,237.14
2017,7,10,18,30,520.0,47.0,0.6,23.0,150.0,252.69,187.58
2017,7,10,18,45,430.0,39.0,0.6,22.5,108.0,186.47,132.38
2017,7,10,19,0,340.0,31.0,0.6,22.0,66.0,130.14,84.08
2017,7,10,19,15,170.0,15.5,0.6,21.0,33.0,56.02,12.12
2017,7,10,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,11,5,15,141.0,13.5,0.55,18.5,26.0,10.56,0.0
2017,7,11,5,30,282.0,27.0,0.5,19.0,52.0,21.5,11.03
2017,7,11,5,45,385.5,35.5,0.45,20.0,92.0,27.27,17.59
2017,7,11,6,0,489.0,44.0,0.4,21.0,132.0,32.78,22.73
2017,7,11,6,15,551.0,50.5,0.35,22.0,178.5,36.27,25.92
2017,7,11,6,30,613.0,57.0,0.3,23.0,225.0,39.6,28.8
2017,7,11,6,45,658.5,61.5,0.3,24.0,274.5,45.24,33.53
2017,7,11,7,0,704.0,66.0,0.3,25.0,324.0,51.66,38.79
2017,7,11,7,15,734.0,69.5,0.25,25.5,374.0,98.58,49.71
2017,7,11,7,30,764.0,73.0,0.2,26.0,424.0,149.14,81.52
2017,7,11,7,45,788.0,76.0,0.2,27.0,473.0,201.66,121.28
2017,7,11,8,0,812.0,79.0,0.2,28.0,522.0,256.75,165.57
2017,7,11,8,15,829.0,81.5,0.2,28.5,568.5,316.67,214.33
2017,7,11,8,30,846.0,84.0,0.2,29.0,615.0,372.52,259.28
2017,7,11,8,45,859.5,86.0,0.2,29.5,658.5,427.53,302.39
2017,7,11,9,0,873.0,88.0,0.2,30.0,702.0,482.93,344.19
2017,7,11,9,15,883.0,89.5,0.2,30.5,741.5,536.24,382.95
2017,7,11,9,30,893.0,91.0,0.2,31.0,781.0,589.09,419.88
2017,7,11,9,45,900.5,93.0,0.2,31.5,815.0,640.17,454.22
2017,7,11,10,0,908.0,95.0,0.2,32.0,849.0,690.1,486.57
2017,7,11,10,15,914.0,96.0,0.2,32.0,877.5,736.66,516.03
2017,7,11,10,30,920.0,97.0,0.2,32.0,906.0,781.49,542.73
2017,7,11,10,45,923.5,99.0,0.2,32.5,928.0,823.36,566.1
2017,7,11,11,0,927.0,101.0,0.2,33.0,950.0,862.93,587.73
2017,7,11,11,15,930.0,101.5,0.2,33.0,965.5,898.17,607.71
2017,7,11,11,30,933.0,102.0,0.2,33.0,981.0,930.75,626.02
2017,7,11,11,45,934.0,103.0,0.2,33.0,989.0,959.18,641.84
2017,7,11,12,0,935.0,104.0,0.2,33.0,997.0,984.59,655.91
2017,7,11,12,15,935.5,104.5,0.2,33.0,998.0,1005.91,667.66
2017,7,11,12,30,936.0,105.0,0.2,33.0,999.0,1023.99,677.65
2017,7,11,12,45,936.0,104.0,0.25,33.0,993.0,1036.74,685.77
2017,7,11,13,0,936.0,103.0,0.3,33.0,987.0,1046.05,692.18
2017,7,11,13,15,933.5,102.5,0.3,32.5,973.5,1049.85,695.95
2017,7,11,13,30,931.0,102.0,0.3,32.0,960.0,1050.11,697.9
2017,7,11,13,45,927.0,101.0,0.3,32.0,939.5,1044.79,695.44
2017,7,11,14,0,923.0,100.0,0.3,32.0,919.0,1035.96,691.16
2017,7,11,14,15,917.5,99.0,0.3,31.5,892.0,1022.19,685.59
2017,7,11,14,30,912.0,98.0,0.3,31.0,865.0,1005.09,678.2
2017,7,11,14,45,905.0,96.5,0.35,31.0,831.5,982.77,667.55
2017,7,11,15,0,898.0,95.0,0.4,31.0,798.0,957.4,655.12
2017,7,11,15,15,888.0,93.0,0.4,30.5,760.0,925.82,639.15
2017,7,11,15,30,878.0,91.0,0.4,30.0,722.0,891.66,621.48
2017,7,11,15,45,866.0,88.5,0.4,30.0,679.0,852.83,599.48
2017,7,11,16,0,854.0,86.0,0.4,30.0,636.0,811.96,575.97
2017,7,11,16,15,837.5,83.5,0.4,29.5,589.5,765.72,549.78
2017,7,11,16,30,821.0,81.0,0.4,29.0,543.0,723.27,525.51
2017,7,11,16,45,800.0,77.5,0.45,28.5,494.5,670.14,494.15
2017,7,11,17,0,779.0,74.0,0.5,28.0,446.0,616.73,461.0
2017,7,11,17,15,750.5,70.5,0.5,27.0,395.5,558.65,422.22
2017,7,11,17,30,722.0,67.0,0.5,26.0,345.0,501.59,382.4
2017,7,11,17,45,682.0,62.5,0.5,25.5,295.5,438.71,335.71
2017,7,11,18,0,642.0,58.0,0.5,25.0,246.0,378.65,289.16
2017,7,11,18,15,584.0,52.5,0.5,24.0,198.5,314.75,238.34
2017,7,11,18,30,526.0,47.0,0.5,23.0,151.0,254.92,188.88
2017,7,11,18,45,434.0,39.0,0.5,22.5,108.5,187.73,133.04
2017,7,11,19,0,342.0,31.0,0.5,22.0,66.0,130.66,84.13
2017,7,11,19,15,171.0,15.5,0.5,21.0,33.0,56.11,10.38
2017,7,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,12,5,15,149.5,13.0,0.35,18.0,26.0,12.39,0.0
2017,7,12,5,30,299.0,26.0,0.3,19.0,52.0,20.66,10.19
2017,7,12,5,45,406.0,34.0,0.25,20.0,93.0,26.03,16.53
2017,7,12,6,0,513.0,42.0,0.2,21.0,134.0,31.17,21.36
2017,7,12,6,15,575.5,48.0,0.15,22.0,181.0,34.34,24.27
2017,7,12,6,30,638.0,54.0,0.1,23.0,228.0,40.94,29.99
2017,7,12,6,45,682.0,58.0,0.1,24.0,278.0,42.44,31.14
2017,7,12,7,0,726.0,62.0,0.1,25.0,328.0,47.64,35.38
2017,7,12,7,15,755.5,66.0,0.1,25.5,378.5,96.18,47.33
2017,7,12,7,30,785.0,70.0,0.1,26.0,429.0,148.3,79.96
2017,7,12,7,45,807.5,72.5,0.1,27.0,478.5,201.34,120.05
2017,7,12,8,0,830.0,75.0,0.1,28.0,528.0,262.11,168.6
2017,7,12,8,15,846.5,77.5,0.1,28.5,575.0,317.57,214.03
2017,7,12,8,30,863.0,80.0,0.1,29.0,622.0,374.21,259.61
2017,7,12,8,45,875.5,82.5,0.1,30.0,665.5,430.18,302.78
2017,7,12,9,0,888.0,85.0,0.1,31.0,709.0,486.43,344.32
2017,7,12,9,15,898.0,86.5,0.1,31.0,748.5,540.55,384.16
2017,7,12,9,30,908.0,88.0,0.1,31.0,788.0,594.19,422.28
2017,7,12,9,45,907.5,94.5,0.1,31.5,820.0,645.22,456.34
2017,7,12,10,0,907.0,101.0,0.1,32.0,852.0,694.37,487.91
2017,7,12,10,15,913.0,102.0,0.1,32.0,880.5,741.0,517.48
2017,7,12,10,30,919.0,103.0,0.1,32.0,909.0,785.9,544.08
2017,7,12,10,45,922.0,104.5,0.1,32.5,931.0,826.96,566.84
2017,7,12,11,0,925.0,106.0,0.1,33.0,953.0,865.69,587.86
2017,7,12,11,15,928.0,107.0,0.1,33.0,968.0,901.44,608.07
2017,7,12,11,30,931.0,108.0,0.1,33.0,983.0,934.54,626.59
2017,7,12,11,45,931.0,109.0,0.15,33.5,990.5,962.1,641.29
2017,7,12,12,0,931.0,110.0,0.2,34.0,998.0,986.61,654.36
2017,7,12,12,15,931.5,110.0,0.2,34.0,999.0,1007.46,665.8
2017,7,12,12,30,932.0,110.0,0.2,34.0,1000.0,1025.07,675.49
2017,7,12,12,45,927.0,112.0,0.2,34.0,992.5,1035.94,681.47
2017,7,12,13,0,922.0,114.0,0.2,34.0,985.0,1043.33,685.69
2017,7,12,13,15,919.5,113.0,0.2,34.0,971.0,1046.69,687.81
2017,7,12,13,30,917.0,112.0,0.2,34.0,957.0,1046.55,688.12
2017,7,12,13,45,912.0,111.5,0.25,34.0,936.0,1040.9,686.56
2017,7,12,14,0,907.0,111.0,0.3,34.0,915.0,1031.81,683.29
2017,7,12,14,15,901.0,110.0,0.3,33.5,888.0,1017.82,677.63
2017,7,12,14,30,895.0,109.0,0.3,33.0,861.0,1000.55,670.2
2017,7,12,14,45,886.5,107.5,0.3,33.0,827.5,977.18,657.93
2017,7,12,15,0,878.0,106.0,0.3,33.0,794.0,950.86,644.01
2017,7,12,15,15,867.5,104.0,0.3,32.5,755.5,919.38,628.27
2017,7,12,15,30,857.0,102.0,0.3,32.0,717.0,885.41,610.9
2017,7,12,15,45,843.0,100.0,0.3,32.0,674.0,846.11,588.83
2017,7,12,16,0,829.0,98.0,0.3,32.0,631.0,810.98,569.14
2017,7,12,16,15,811.0,95.0,0.3,31.5,584.5,763.55,542.44
2017,7,12,16,30,793.0,92.0,0.3,31.0,538.0,715.05,514.55
2017,7,12,16,45,770.5,88.0,0.35,30.5,489.0,661.4,483.18
2017,7,12,17,0,748.0,84.0,0.4,30.0,440.0,607.62,449.61
2017,7,12,17,15,717.0,80.0,0.4,29.0,390.0,548.74,410.67
2017,7,12,17,30,686.0,76.0,0.4,28.0,340.0,492.96,372.14
2017,7,12,17,45,645.0,70.5,0.4,27.5,290.0,430.16,326.04
2017,7,12,18,0,604.0,65.0,0.4,27.0,240.0,370.39,280.29
2017,7,12,18,15,543.5,58.0,0.4,26.0,193.0,304.17,228.43
2017,7,12,18,30,483.0,51.0,0.4,25.0,146.0,243.79,179.27
2017,7,12,18,45,393.0,41.5,0.4,24.0,104.5,177.86,125.41
2017,7,12,19,0,303.0,32.0,0.4,23.0,63.0,121.91,78.11
2017,7,12,19,15,151.5,16.0,0.4,22.0,31.5,52.76,7.55
2017,7,12,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,13,5,15,132.5,13.5,0.75,18.5,24.5,12.87,0.0
2017,7,13,5,30,265.0,27.0,0.6,19.0,49.0,21.69,10.71
2017,7,13,5,45,372.5,36.0,0.5,20.0,89.0,27.9,18.06
2017,7,13,6,0,480.0,45.0,0.4,21.0,129.0,33.82,23.6
2017,7,13,6,15,544.5,51.5,0.35,22.0,176.0,37.26,26.76
2017,7,13,6,30,609.0,58.0,0.3,23.0,223.0,40.54,29.61
2017,7,13,6,45,656.0,62.5,0.3,24.0,273.0,42.07,30.81
2017,7,13,7,0,703.0,67.0,0.3,25.0,323.0,50.52,37.83
2017,7,13,7,15,734.5,71.5,0.25,25.5,374.0,98.29,50.05
2017,7,13,7,30,766.0,76.0,0.2,26.0,425.0,149.91,82.15
2017,7,13,7,45,790.5,78.5,0.2,27.0,474.5,202.28,121.54
2017,7,13,8,0,815.0,81.0,0.2,28.0,524.0,257.28,165.66
2017,7,13,8,15,832.5,84.0,0.2,28.5,571.5,318.0,214.97
2017,7,13,8,30,850.0,87.0,0.2,29.0,619.0,374.76,260.57
2017,7,13,8,45,864.5,89.0,0.2,29.5,663.0,430.53,304.21
2017,7,13,9,0,879.0,91.0,0.2,30.0,707.0,486.79,346.59
2017,7,13,9,15,889.5,93.0,0.2,30.5,747.0,541.25,386.11
2017,7,13,9,30,900.0,95.0,0.2,31.0,787.0,595.31,423.79
2017,7,13,9,45,909.5,95.5,0.2,31.5,822.0,646.75,458.34
2017,7,13,10,0,919.0,96.0,0.2,32.0,857.0,697.18,491.0
2017,7,13,10,15,925.0,97.0,0.2,32.0,885.5,744.36,520.83
2017,7,13,10,30,931.0,98.0,0.2,32.0,914.0,789.78,547.81
2017,7,13,10,45,935.5,98.5,0.2,32.0,936.0,831.59,572.2
2017,7,13,11,0,940.0,99.0,0.2,32.0,958.0,871.11,594.97
2017,7,13,11,15,942.5,100.0,0.2,32.0,973.0,906.94,615.33
2017,7,13,11,30,945.0,101.0,0.2,32.0,988.0,940.04,633.95
2017,7,13,11,45,946.5,101.0,0.25,32.0,996.0,968.38,650.68
2017,7,13,12,0,948.0,101.0,0.3,32.0,1004.0,993.66,665.77
2017,7,13,12,15,948.0,101.0,0.3,32.0,1004.5,1014.34,677.22
2017,7,13,12,30,948.0,101.0,0.3,32.0,1005.0,1031.7,686.86
2017,7,13,12,45,943.5,102.5,0.3,32.0,997.5,1042.72,693.0
2017,7,13,13,0,939.0,104.0,0.3,32.0,990.0,1050.22,697.32
2017,7,13,13,15,936.5,103.5,0.3,32.0,976.5,1054.12,699.76
2017,7,13,13,30,934.0,103.0,0.3,32.0,963.0,1054.45,700.35
2017,7,13,13,45,930.5,102.0,0.35,32.0,942.0,1049.69,699.37
2017,7,13,14,0,927.0,101.0,0.4,32.0,921.0,1041.39,696.57
2017,7,13,14,15,921.5,99.5,0.4,31.5,894.0,1027.1,690.67
2017,7,13,14,30,916.0,98.0,0.4,31.0,867.0,1009.43,682.95
2017,7,13,14,45,909.0,96.5,0.4,31.0,834.0,987.07,671.17
2017,7,13,15,0,902.0,95.0,0.4,31.0,801.0,961.64,657.63
2017,7,13,15,15,892.0,93.0,0.4,30.5,762.5,929.97,641.63
2017,7,13,15,30,882.0,91.0,0.4,30.0,724.0,895.69,623.94
2017,7,13,15,45,870.0,89.0,0.4,30.0,681.0,857.3,602.25
2017,7,13,16,0,858.0,87.0,0.4,30.0,638.0,816.85,579.05
2017,7,13,16,15,841.5,84.5,0.4,29.5,591.5,770.44,552.8
2017,7,13,16,30,825.0,82.0,0.4,29.0,545.0,727.85,528.51
2017,7,13,16,45,803.5,78.5,0.4,28.5,495.5,674.16,496.15
2017,7,13,17,0,782.0,75.0,0.4,28.0,446.0,620.2,462.14
2017,7,13,17,15,753.0,71.5,0.4,27.5,396.0,561.61,422.39
2017,7,13,17,30,724.0,68.0,0.4,27.0,346.0,504.07,381.75
2017,7,13,17,45,683.0,63.5,0.4,26.5,295.5,440.49,334.92
