Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,18,0,642.0,59.0,0.4,26.0,245.0,381.4,289.39
2017,7,13,18,15,583.5,53.0,0.4,25.0,197.0,315.2,237.23
2017,7,13,18,30,525.0,47.0,0.4,24.0,149.0,254.59,187.48
2017,7,13,18,45,432.5,38.5,0.4,23.0,107.0,186.73,131.7
2017,7,13,19,0,340.0,30.0,0.4,22.0,65.0,129.12,82.43
2017,7,13,19,15,170.0,15.0,0.4,21.0,32.5,55.05,5.63
2017,7,13,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,14,5,15,156.5,12.5,0.5,18.0,25.0,11.91,0.0
2017,7,14,5,30,313.0,25.0,0.4,19.0,50.0,19.91,9.13
2017,7,14,5,45,418.0,33.5,0.35,20.5,91.5,25.77,16.19
2017,7,14,6,0,523.0,42.0,0.3,22.0,133.0,31.36,21.37
2017,7,14,6,15,587.0,48.5,0.25,23.0,181.5,34.93,24.64
2017,7,14,6,30,651.0,55.0,0.2,24.0,230.0,42.03,30.76
2017,7,14,6,45,694.0,60.0,0.15,25.0,281.0,44.31,32.6
2017,7,14,7,0,737.0,65.0,0.1,26.0,332.0,48.08,35.6
2017,7,14,7,15,767.0,69.0,0.1,26.5,383.0,97.3,48.26
2017,7,14,7,30,797.0,73.0,0.1,27.0,434.0,150.19,80.72
2017,7,14,7,45,818.5,76.0,0.1,28.0,484.5,204.23,121.18
2017,7,14,8,0,840.0,79.0,0.1,29.0,535.0,265.85,170.1
2017,7,14,8,15,857.0,82.0,0.1,29.5,582.5,322.59,216.24
2017,7,14,8,30,874.0,85.0,0.1,30.0,630.0,380.57,262.57
2017,7,14,8,45,885.5,87.5,0.1,30.5,674.0,436.91,306.42
2017,7,14,9,0,897.0,90.0,0.1,31.0,718.0,493.4,348.72
2017,7,14,9,15,906.5,92.0,0.1,31.0,758.0,548.34,389.07
2017,7,14,9,30,916.0,94.0,0.1,31.0,798.0,602.75,427.63
2017,7,14,9,45,916.5,99.0,0.1,31.5,830.5,653.59,461.52
2017,7,14,10,0,917.0,104.0,0.1,32.0,863.0,702.61,492.98
2017,7,14,10,15,923.0,105.5,0.1,32.0,891.5,750.3,523.24
2017,7,14,10,30,929.0,107.0,0.1,32.0,920.0,796.23,550.37
2017,7,14,10,45,932.5,108.0,0.15,32.5,942.0,837.77,573.97
2017,7,14,11,0,936.0,109.0,0.2,33.0,964.0,876.97,596.0
2017,7,14,11,15,939.0,109.5,0.2,33.0,979.0,912.76,616.2
2017,7,14,11,30,942.0,110.0,0.2,33.0,994.0,945.85,634.7
2017,7,14,11,45,943.0,110.5,0.25,33.5,1002.0,974.27,650.06
2017,7,14,12,0,944.0,111.0,0.3,34.0,1010.0,999.62,663.72
2017,7,14,12,15,944.0,111.0,0.3,33.5,1010.5,1020.36,676.46
2017,7,14,12,30,944.0,111.0,0.3,33.0,1011.0,1037.8,687.47
2017,7,14,12,45,940.5,111.5,0.3,33.0,1003.5,1048.89,693.61
2017,7,14,13,0,937.0,112.0,0.3,33.0,996.0,1056.46,697.95
2017,7,14,13,15,934.0,111.5,0.3,33.0,981.5,1059.96,700.15
2017,7,14,13,30,931.0,111.0,0.3,33.0,967.0,1059.9,700.52
2017,7,14,13,45,927.0,109.5,0.35,33.0,945.5,1054.23,699.05
2017,7,14,14,0,923.0,108.0,0.4,33.0,924.0,1045.02,695.77
2017,7,14,14,15,916.5,107.0,0.4,32.5,896.5,1030.39,689.75
2017,7,14,14,30,910.0,106.0,0.4,32.0,869.0,1012.43,681.92
2017,7,14,14,45,902.0,104.0,0.4,32.0,835.0,988.74,669.43
2017,7,14,15,0,894.0,102.0,0.4,32.0,801.0,962.02,655.21
2017,7,14,15,15,883.5,100.0,0.4,31.5,762.0,930.13,639.19
2017,7,14,15,30,873.0,98.0,0.4,31.0,723.0,895.69,621.47
2017,7,14,15,45,860.5,95.0,0.45,30.5,680.0,856.05,601.25
2017,7,14,16,0,848.0,92.0,0.5,30.0,637.0,814.39,579.31
2017,7,14,16,15,831.0,89.5,0.5,29.5,590.0,773.49,556.48
2017,7,14,16,30,814.0,87.0,0.5,29.0,543.0,725.51,528.5
2017,7,14,16,45,794.0,82.5,0.5,29.0,494.0,672.16,495.28
2017,7,14,17,0,774.0,78.0,0.5,29.0,445.0,618.43,460.26
2017,7,14,17,15,744.5,74.0,0.5,28.0,394.5,559.28,420.94
2017,7,14,17,30,715.0,70.0,0.5,27.0,344.0,501.23,380.6
2017,7,14,17,45,677.5,64.5,0.5,26.5,294.0,438.75,334.42
2017,7,14,18,0,640.0,59.0,0.5,26.0,244.0,380.48,289.31
2017,7,14,18,15,581.0,53.0,0.5,25.0,196.0,314.15,236.86
2017,7,14,18,30,522.0,47.0,0.5,24.0,148.0,253.48,186.91
2017,7,14,18,45,434.5,38.0,0.5,23.5,106.0,186.76,131.48
2017,7,14,19,0,347.0,29.0,0.5,23.0,64.0,129.79,82.13
2017,7,14,19,15,173.5,14.5,0.5,22.0,32.0,54.98,2.69
2017,7,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,15,5,15,150.5,12.0,0.45,20.0,24.0,11.44,0.0
2017,7,15,5,30,301.0,24.0,0.4,21.0,48.0,19.05,8.09
2017,7,15,5,45,403.0,32.5,0.4,22.0,88.0,24.94,15.33
2017,7,15,6,0,505.0,41.0,0.4,23.0,128.0,30.55,20.55
2017,7,15,6,15,569.0,47.5,0.4,24.0,175.5,34.15,23.83
2017,7,15,6,30,633.0,54.0,0.4,25.0,223.0,41.18,29.87
2017,7,15,6,45,677.0,58.5,0.4,26.0,273.0,43.08,31.37
2017,7,15,7,0,721.0,63.0,0.4,27.0,323.0,45.35,33.11
2017,7,15,7,15,752.0,67.0,0.35,27.5,374.0,93.72,46.06
2017,7,15,7,30,783.0,71.0,0.3,28.0,425.0,145.87,77.83
2017,7,15,7,45,806.5,74.0,0.3,29.0,475.0,199.47,117.84
2017,7,15,8,0,830.0,77.0,0.3,30.0,525.0,260.9,166.56
2017,7,15,8,15,847.5,79.5,0.3,30.5,573.0,316.8,212.16
2017,7,15,8,30,865.0,82.0,0.3,31.0,621.0,374.01,258.05
2017,7,15,8,45,879.0,84.0,0.3,31.5,665.5,430.44,302.09
2017,7,15,9,0,893.0,86.0,0.3,32.0,710.0,487.29,344.81
2017,7,15,9,15,903.0,87.5,0.3,32.5,750.0,541.86,384.31
2017,7,15,9,30,913.0,89.0,0.3,33.0,790.0,595.93,421.91
2017,7,15,9,45,917.0,92.5,0.3,33.5,823.5,647.43,456.32
2017,7,15,10,0,921.0,96.0,0.3,34.0,857.0,697.44,488.5
2017,7,15,10,15,927.0,97.5,0.3,34.0,886.0,745.29,518.69
2017,7,15,10,30,933.0,99.0,0.3,34.0,915.0,791.39,545.94
2017,7,15,10,45,938.5,99.0,0.35,34.5,937.5,833.71,570.23
2017,7,15,11,0,944.0,99.0,0.4,35.0,960.0,873.82,592.93
2017,7,15,11,15,946.5,99.5,0.4,35.0,975.0,909.42,613.06
2017,7,15,11,30,949.0,100.0,0.4,35.0,990.0,942.26,631.46
2017,7,15,11,45,951.5,99.5,0.4,35.0,998.5,971.23,647.53
2017,7,15,12,0,954.0,99.0,0.4,35.0,1007.0,997.17,661.84
2017,7,15,12,15,953.5,99.0,0.4,35.0,1007.5,1017.56,673.01
2017,7,15,12,30,953.0,99.0,0.4,35.0,1008.0,1034.58,682.39
2017,7,15,12,45,948.0,101.5,0.45,35.0,1000.0,1046.26,690.02
2017,7,15,13,0,943.0,104.0,0.5,35.0,992.0,1054.38,695.85
2017,7,15,13,15,940.0,103.5,0.5,34.5,978.0,1057.86,699.48
2017,7,15,13,30,937.0,103.0,0.5,34.0,964.0,1057.75,701.25
2017,7,15,13,45,932.5,102.0,0.5,34.0,942.5,1052.02,698.58
2017,7,15,14,0,928.0,101.0,0.5,34.0,921.0,1042.75,694.07
2017,7,15,14,15,922.0,100.0,0.5,33.5,893.5,1028.51,688.26
2017,7,15,14,30,916.0,99.0,0.5,33.0,866.0,1010.92,680.62
2017,7,15,14,45,909.0,97.0,0.55,33.0,833.0,988.03,669.67
2017,7,15,15,0,902.0,95.0,0.6,33.0,800.0,962.05,656.88
2017,7,15,15,15,892.0,93.5,0.6,32.5,761.0,930.93,641.22
2017,7,15,15,30,882.0,92.0,0.6,32.0,722.0,897.21,623.84
2017,7,15,15,45,705.5,145.0,0.65,32.0,629.5,788.26,558.71
2017,7,15,16,0,529.0,198.0,0.7,32.0,537.0,670.9,483.89
2017,7,15,16,15,459.5,202.0,0.7,31.5,481.0,600.98,439.09
2017,7,15,16,30,390.0,206.0,0.7,31.0,425.0,534.64,394.81
2017,7,15,16,45,586.0,140.0,0.7,30.5,434.5,590.58,439.07
2017,7,15,17,0,782.0,74.0,0.7,30.0,444.0,619.23,462.37
2017,7,15,17,15,753.0,70.5,0.7,29.5,393.5,560.6,421.49
2017,7,15,17,30,724.0,67.0,0.7,29.0,343.0,503.01,380.64
2017,7,15,17,45,685.5,62.0,0.7,28.5,293.0,440.13,334.16
2017,7,15,18,0,647.0,57.0,0.7,28.0,243.0,379.93,287.68
2017,7,15,18,15,588.5,51.0,0.65,27.0,195.0,314.92,236.06
2017,7,15,18,30,530.0,45.0,0.6,26.0,147.0,254.06,185.94
2017,7,15,18,45,441.0,37.0,0.6,25.0,105.0,187.59,131.2
2017,7,15,19,0,352.0,29.0,0.6,24.0,63.0,130.99,82.21
2017,7,15,19,15,176.0,14.5,0.6,23.5,31.5,55.28,0.0
2017,7,15,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,5,15,166.5,11.0,0.55,20.0,23.5,10.48,0.0
2017,7,16,5,30,333.0,22.0,0.5,21.0,47.0,17.29,6.51
2017,7,16,5,45,434.5,29.5,0.5,22.5,87.5,24.39,14.78
2017,7,16,6,0,536.0,37.0,0.5,24.0,128.0,29.72,19.72
2017,7,16,6,15,597.5,42.5,0.45,24.5,175.5,32.96,22.74
2017,7,16,6,30,659.0,48.0,0.4,25.0,223.0,36.1,25.52
2017,7,16,6,45,701.5,52.0,0.4,26.0,273.0,37.83,26.9
2017,7,16,7,0,744.0,56.0,0.4,27.0,323.0,39.5,28.15
2017,7,16,7,15,773.5,59.5,0.35,28.0,374.0,87.99,41.07
2017,7,16,7,30,803.0,63.0,0.3,29.0,425.0,146.59,77.35
2017,7,16,7,45,826.0,65.5,0.3,30.0,475.0,200.58,117.38
2017,7,16,8,0,849.0,68.0,0.3,31.0,525.0,256.91,162.22
2017,7,16,8,15,865.5,70.0,0.3,31.5,572.5,313.09,208.12
2017,7,16,8,30,882.0,72.0,0.3,32.0,620.0,370.44,254.18
2017,7,16,8,45,895.0,74.0,0.3,32.5,664.5,427.33,298.6
2017,7,16,9,0,908.0,76.0,0.3,33.0,709.0,484.54,341.56
2017,7,16,9,15,918.0,77.5,0.3,33.5,749.5,539.84,381.53
2017,7,16,9,30,928.0,79.0,0.3,34.0,790.0,594.64,419.55
2017,7,16,9,45,923.5,87.5,0.3,34.5,822.0,646.27,453.85
2017,7,16,10,0,919.0,96.0,0.3,35.0,854.0,695.61,485.35
2017,7,16,10,15,925.5,97.0,0.3,35.0,883.0,743.33,515.39
2017,7,16,10,30,932.0,98.0,0.3,35.0,912.0,789.32,542.5
2017,7,16,10,45,938.0,98.5,0.35,35.0,935.0,832.52,568.39
2017,7,16,11,0,944.0,99.0,0.4,35.0,958.0,873.54,592.82
2017,7,16,11,15,946.5,99.5,0.4,35.0,973.5,909.2,612.96
2017,7,16,11,30,949.0,100.0,0.4,35.0,989.0,942.1,631.39
2017,7,16,11,45,951.5,99.5,0.4,35.5,997.5,971.12,646.16
2017,7,16,12,0,954.0,99.0,0.4,36.0,1006.0,997.1,659.1
2017,7,16,12,15,954.0,99.0,0.4,36.0,1006.5,1018.01,670.53
2017,7,16,12,30,954.0,99.0,0.4,36.0,1007.0,1035.58,680.16
2017,7,16,12,45,953.5,98.0,0.4,36.0,1000.5,1048.19,687.11
2017,7,16,13,0,953.0,97.0,0.4,36.0,994.0,1057.26,692.24
2017,7,16,13,15,950.0,96.5,0.4,35.5,980.0,1060.75,695.83
2017,7,16,13,30,947.0,96.0,0.4,35.0,966.0,1060.61,697.59
2017,7,16,13,45,945.0,93.5,0.45,35.0,945.0,1055.72,696.61
2017,7,16,14,0,943.0,91.0,0.5,35.0,924.0,1047.19,693.72
2017,7,16,14,15,937.5,90.0,0.5,34.5,896.5,1033.23,688.12
2017,7,16,14,30,932.0,89.0,0.5,34.0,869.0,1015.84,680.66
2017,7,16,14,45,926.0,86.5,0.55,34.0,835.5,993.0,669.81
2017,7,16,15,0,920.0,84.0,0.6,34.0,802.0,966.96,657.08
2017,7,16,15,15,910.0,82.5,0.6,33.5,763.0,935.32,641.22
2017,7,16,15,30,900.0,81.0,0.6,33.0,724.0,901.02,623.62
2017,7,16,15,45,888.5,79.0,0.6,33.0,680.5,862.41,601.9
2017,7,16,16,0,877.0,77.0,0.6,33.0,637.0,821.65,578.61
2017,7,16,16,15,861.0,74.5,0.6,32.5,590.5,774.82,552.26
2017,7,16,16,30,845.0,72.0,0.6,32.0,544.0,726.68,524.48
2017,7,16,16,45,824.0,69.5,0.6,31.5,494.5,673.93,492.92
2017,7,16,17,0,803.0,67.0,0.6,31.0,445.0,625.08,462.86
2017,7,16,17,15,775.0,63.5,0.6,30.0,394.5,566.11,423.79
2017,7,16,17,30,747.0,60.0,0.6,29.0,344.0,508.07,383.63
2017,7,16,17,45,707.5,56.0,0.6,28.5,293.5,444.71,336.91
2017,7,16,18,0,668.0,52.0,0.6,28.0,243.0,384.12,290.2
2017,7,16,18,15,611.5,46.5,0.6,27.0,195.0,317.85,237.86
2017,7,16,18,30,555.0,41.0,0.6,26.0,147.0,256.89,187.64
2017,7,16,18,45,464.5,33.5,0.6,25.0,105.0,190.7,132.91
2017,7,16,19,0,374.0,26.0,0.6,24.0,63.0,133.14,82.7
2017,7,16,19,15,187.0,13.0,0.6,23.5,31.5,55.42,0.0
2017,7,16,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,5,15,150.0,11.5,0.55,18.5,22.5,10.96,0.0
2017,7,17,5,30,300.0,23.0,0.5,19.0,45.0,18.29,6.92
2017,7,17,5,45,408.5,31.5,0.5,20.0,85.5,24.23,14.8
2017,7,17,6,0,517.0,40.0,0.5,21.0,126.0,29.88,20.13
2017,7,17,6,15,581.5,46.0,0.45,22.0,174.0,36.19,25.79
2017,7,17,6,30,646.0,52.0,0.4,23.0,222.0,39.62,28.79
2017,7,17,6,45,690.0,56.5,0.4,24.0,272.5,41.59,30.39
2017,7,17,7,0,734.0,61.0,0.4,25.0,323.0,43.49,31.83
2017,7,17,7,15,764.5,64.5,0.4,25.5,374.0,90.4,44.1
2017,7,17,7,30,795.0,68.0,0.4,26.0,425.0,142.81,75.82
2017,7,17,7,45,818.0,71.0,0.4,27.0,475.5,197.05,116.55
2017,7,17,8,0,841.0,74.0,0.4,28.0,526.0,259.07,166.26
2017,7,17,8,15,858.0,77.0,0.4,28.5,574.0,315.92,213.16
2017,7,17,8,30,875.0,80.0,0.4,29.0,622.0,374.03,260.32
2017,7,17,8,45,888.0,82.0,0.4,29.5,666.5,430.69,305.14
2017,7,17,9,0,901.0,84.0,0.4,30.0,711.0,487.67,348.53
2017,7,17,9,15,911.0,85.5,0.4,30.0,751.0,542.75,389.7
2017,7,17,9,30,921.0,87.0,0.4,30.0,791.0,597.33,429.08
2017,7,17,9,45,915.5,96.0,0.4,30.5,822.5,648.55,463.75
2017,7,17,10,0,910.0,105.0,0.4,31.0,854.0,697.4,495.56
2017,7,17,10,15,916.5,106.5,0.4,31.0,883.0,745.31,526.63
2017,7,17,10,30,923.0,108.0,0.4,31.0,912.0,791.53,554.42
2017,7,17,10,45,928.5,108.0,0.4,31.5,935.0,833.65,578.13
2017,7,17,11,0,934.0,108.0,0.4,32.0,958.0,873.58,600.16
2017,7,17,11,15,937.0,108.5,0.4,31.5,973.0,909.46,621.95
2017,7,17,11,30,940.0,109.0,0.4,31.0,988.0,942.64,642.1
2017,7,17,11,45,942.5,108.5,0.45,31.0,996.5,971.55,659.47
2017,7,17,12,0,945.0,108.0,0.5,31.0,1005.0,997.45,675.15
2017,7,17,12,15,945.0,108.0,0.5,31.0,1006.0,1018.31,686.84
2017,7,17,12,30,945.0,108.0,0.5,31.0,1007.0,1035.85,696.71
2017,7,17,12,45,944.0,107.5,0.55,31.0,1000.5,1048.49,705.05
2017,7,17,13,0,943.0,107.0,0.6,31.0,994.0,1057.62,711.55
2017,7,17,13,15,940.5,106.5,0.6,31.0,980.0,1061.69,714.11
2017,7,17,13,30,938.0,106.0,0.6,31.0,966.0,1062.16,714.79
2017,7,17,13,45,936.0,104.0,0.6,31.0,946.0,1057.96,712.94
2017,7,17,14,0,934.0,102.0,0.6,31.0,926.0,1050.16,709.19
2017,7,17,14,15,928.5,101.0,0.6,30.5,898.5,1036.39,703.54
2017,7,17,14,30,923.0,100.0,0.6,30.0,871.0,1019.23,696.03
2017,7,17,14,45,916.5,97.5,0.6,29.5,837.5,996.17,685.07
2017,7,17,15,0,910.0,95.0,0.6,29.0,804.0,969.96,672.24
2017,7,17,15,15,900.0,93.5,0.6,28.5,765.5,938.64,656.24
2017,7,17,15,30,890.0,92.0,0.6,28.0,727.0,904.68,638.48
2017,7,17,15,45,879.0,89.0,0.6,28.0,683.5,865.73,616.14
2017,7,17,16,0,868.0,86.0,0.6,28.0,640.0,824.61,592.19
2017,7,17,16,15,851.5,83.5,0.6,27.5,593.0,777.76,565.29
2017,7,17,16,30,835.0,81.0,0.6,27.0,546.0,729.63,536.98
2017,7,17,16,45,815.0,77.5,0.6,26.5,496.5,681.58,507.99
2017,7,17,17,0,795.0,74.0,0.6,26.0,447.0,628.01,473.78
2017,7,17,17,15,766.0,70.0,0.6,25.5,396.0,568.12,432.55
2017,7,17,17,30,737.0,66.0,0.6,25.0,345.0,509.28,390.38
2017,7,17,17,45,697.0,61.5,0.6,24.5,294.5,445.47,342.66
2017,7,17,18,0,657.0,57.0,0.6,24.0,244.0,384.46,294.97
2017,7,17,18,15,597.5,51.0,0.6,23.0,195.5,318.53,242.12
2017,7,17,18,30,538.0,45.0,0.6,22.0,147.0,256.78,190.64
2017,7,17,18,45,441.5,37.0,0.6,21.0,104.0,187.58,132.99
2017,7,17,19,0,345.0,29.0,0.6,20.0,61.0,129.12,81.42
2017,7,17,19,15,172.5,14.5,0.6,19.5,30.5,54.2,0.0
2017,7,17,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,5,15,111.0,13.0,0.6,15.5,21.0,12.39,0.0
2017,7,18,5,30,222.0,26.0,0.6,16.0,42.0,21.26,8.58
2017,7,18,5,45,331.0,37.0,0.6,16.5,81.5,29.36,19.38
2017,7,18,6,0,440.0,48.0,0.6,17.0,121.0,37.03,26.72
2017,7,18,6,15,511.0,56.0,0.6,18.0,168.0,41.57,30.95
2017,7,18,6,30,582.0,64.0,0.6,19.0,215.0,45.89,34.79
2017,7,18,6,45,634.0,69.0,0.6,20.0,266.5,47.52,36.1
2017,7,18,7,0,686.0,74.0,0.6,21.0,318.0,49.09,37.26
2017,7,18,7,15,720.0,78.5,0.55,21.5,369.0,98.37,53.15
2017,7,18,7,30,754.0,83.0,0.5,22.0,420.0,149.5,84.26
2017,7,18,7,45,783.5,85.0,0.5,22.5,471.5,201.75,123.82
2017,7,18,8,0,813.0,87.0,0.5,23.0,523.0,257.26,169.3
2017,7,18,8,15,832.0,90.0,0.45,23.5,571.5,313.62,216.47
2017,7,18,8,30,851.0,93.0,0.4,24.0,620.0,371.56,264.05
2017,7,18,8,45,868.0,94.0,0.4,25.0,665.5,432.25,311.81
2017,7,18,9,0,885.0,95.0,0.4,26.0,711.0,489.28,355.12
2017,7,18,9,15,896.0,97.0,0.4,26.5,751.5,544.65,396.24
2017,7,18,9,30,907.0,99.0,0.4,27.0,792.0,599.64,435.48
2017,7,18,9,45,914.5,101.5,0.4,27.5,827.0,652.35,471.67
2017,7,18,10,0,922.0,104.0,0.4,28.0,862.0,703.88,505.76
2017,7,18,10,15,928.0,105.5,0.4,28.0,891.0,752.03,537.23
2017,7,18,10,30,934.0,107.0,0.4,28.0,920.0,798.41,565.38
2017,7,18,10,45,937.5,108.5,0.4,28.5,942.5,840.86,589.52
2017,7,18,11,0,941.0,110.0,0.4,29.0,965.0,880.95,611.86
2017,7,18,11,15,944.0,110.5,0.4,29.0,980.5,917.15,632.78
2017,7,18,11,30,947.0,111.0,0.4,29.0,996.0,950.61,651.94
2017,7,18,11,45,946.5,112.5,0.45,29.5,1003.5,978.98,667.75
2017,7,18,12,0,946.0,114.0,0.5,30.0,1011.0,1004.2,681.75
2017,7,18,12,15,946.0,114.0,0.5,30.0,1012.0,1025.19,693.54
2017,7,18,12,30,946.0,114.0,0.5,30.0,1013.0,1042.84,703.49
2017,7,18,12,45,945.0,113.0,0.5,30.0,1006.0,1055.09,710.43
2017,7,18,13,0,944.0,112.0,0.5,30.0,999.0,1063.82,715.51
2017,7,18,13,15,941.0,111.5,0.5,29.5,985.0,1067.47,719.26
2017,7,18,13,30,938.0,111.0,0.5,29.0,971.0,1067.51,721.14
2017,7,18,13,45,933.5,110.0,0.55,29.0,949.5,1061.92,719.71
2017,7,18,14,0,929.0,109.0,0.6,29.0,928.0,1052.76,716.38
2017,7,18,14,15,922.5,108.0,0.6,29.0,900.0,1038.13,708.79
2017,7,18,14,30,916.0,107.0,0.6,29.0,872.0,1020.13,699.35
2017,7,18,14,45,908.5,105.0,0.6,29.0,838.0,996.83,686.86
2017,7,18,15,0,901.0,103.0,0.6,29.0,804.0,970.45,672.57
2017,7,18,15,15,890.5,101.0,0.6,28.5,765.0,938.38,656.12
2017,7,18,15,30,880.0,99.0,0.6,28.0,726.0,903.71,637.93
2017,7,18,15,45,867.5,96.0,0.6,27.5,682.0,863.81,616.2
2017,7,18,16,0,855.0,93.0,0.6,27.0,638.0,821.85,592.83
2017,7,18,16,15,838.0,90.0,0.6,26.5,591.0,780.12,569.14
2017,7,18,16,30,821.0,87.0,0.6,26.0,544.0,731.19,540.14
2017,7,18,16,45,799.0,83.5,0.6,26.0,494.0,677.16,506.01
2017,7,18,17,0,777.0,80.0,0.6,26.0,444.0,622.89,470.04
2017,7,18,17,15,746.5,75.5,0.6,25.0,393.0,562.26,429.08
2017,7,18,17,30,716.0,71.0,0.6,24.0,342.0,502.84,387.12
2017,7,18,17,45,674.0,66.0,0.6,23.5,291.0,440.1,339.95
2017,7,18,18,0,632.0,61.0,0.6,23.0,240.0,378.84,291.91
2017,7,18,18,15,570.0,54.5,0.6,22.0,191.5,311.01,237.5
2017,7,18,18,30,508.0,48.0,0.6,21.0,143.0,249.18,185.89
2017,7,18,18,45,410.0,38.5,0.6,20.5,101.0,179.5,127.58
2017,7,18,19,0,312.0,29.0,0.6,20.0,59.0,120.82,75.71
2017,7,18,19,15,156.0,14.5,0.6,19.5,29.5,50.79,0.0
2017,7,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,19,5,15,128.5,11.5,0.45,17.0,20.5,10.96,0.0
2017,7,19,5,30,257.0,23.0,0.4,18.0,41.0,18.46,6.07
2017,7,19,5,45,369.5,33.0,0.4,19.0,81.0,25.75,16.07
2017,7,19,6,0,482.0,43.0,0.4,20.0,121.0,32.66,22.6
2017,7,19,6,15,551.0,50.0,0.35,21.0,169.0,36.57,26.23
2017,7,19,6,30,620.0,57.0,0.3,22.0,217.0,40.3,29.52
2017,7,19,6,45,666.5,62.0,0.3,23.0,268.0,42.22,31.08
2017,7,19,7,0,713.0,67.0,0.3,24.0,319.0,48.5,36.29
2017,7,19,7,15,745.5,71.0,0.25,24.5,370.5,92.55,47.31
2017,7,19,7,30,778.0,75.0,0.2,25.0,422.0,144.57,78.26
2017,7,19,7,45,802.0,78.5,0.2,26.0,472.5,198.53,118.42
2017,7,19,8,0,826.0,82.0,0.2,27.0,523.0,255.11,163.75
2017,7,19,8,15,844.0,85.0,0.2,27.5,571.5,311.92,210.49
2017,7,19,8,30,862.0,88.0,0.2,28.0,620.0,374.66,260.8
2017,7,19,8,45,876.0,90.5,0.2,28.5,665.0,431.65,305.6
2017,7,19,9,0,890.0,93.0,0.2,29.0,710.0,489.08,349.1
2017,7,19,9,15,900.5,95.0,0.2,29.0,750.5,544.49,390.31
2017,7,19,9,30,911.0,97.0,0.2,29.0,791.0,599.48,429.76
2017,7,19,9,45,918.0,99.5,0.25,29.5,825.5,652.13,465.97
2017,7,19,10,0,925.0,102.0,0.3,30.0,860.0,703.54,500.2
2017,7,19,10,15,930.5,103.0,0.3,30.0,889.0,751.06,530.86
2017,7,19,10,30,936.0,104.0,0.3,30.0,918.0,796.75,558.26
2017,7,19,10,45,941.0,104.5,0.3,30.5,941.0,839.56,582.33
2017,7,19,11,0,946.0,105.0,0.3,31.0,964.0,880.09,604.64
2017,7,19,11,15,948.5,105.5,0.3,31.0,979.0,916.04,625.15
2017,7,19,11,30,951.0,106.0,0.3,31.0,994.0,949.21,643.9
2017,7,19,11,45,953.0,106.0,0.35,31.0,1002.0,978.53,661.37
2017,7,19,12,0,955.0,106.0,0.4,31.0,1010.0,1004.77,677.14
2017,7,19,12,15,954.5,106.0,0.4,31.0,1010.5,1025.42,688.61
2017,7,19,12,30,954.0,106.0,0.4,31.0,1011.0,1042.69,698.26
2017,7,19,12,45,954.0,104.0,0.45,31.0,1004.0,1054.96,706.34
2017,7,19,13,0,954.0,102.0,0.5,31.0,997.0,1063.66,712.59
2017,7,19,13,15,951.0,101.5,0.5,31.0,982.5,1067.28,714.89
2017,7,19,13,30,948.0,101.0,0.5,31.0,968.0,1067.26,715.28
2017,7,19,13,45,945.0,99.0,0.5,31.0,947.0,1062.0,712.86
2017,7,19,14,0,942.0,97.0,0.5,31.0,926.0,1053.11,708.53
2017,7,19,14,15,935.5,96.0,0.5,30.5,898.0,1038.24,702.3
2017,7,19,14,30,929.0,95.0,0.5,30.0,870.0,1019.96,694.21
2017,7,19,14,45,922.5,93.0,0.55,30.0,836.5,997.3,683.33
2017,7,19,15,0,916.0,91.0,0.6,30.0,803.0,971.46,670.54
2017,7,19,15,15,905.5,89.0,0.6,29.5,763.5,938.92,653.88
2017,7,19,15,30,895.0,87.0,0.6,29.0,724.0,903.74,635.47
2017,7,19,15,45,883.5,84.5,0.6,29.0,680.5,864.7,613.17
2017,7,19,16,0,872.0,82.0,0.6,29.0,637.0,823.51,589.26
2017,7,19,16,15,855.0,79.5,0.6,28.5,589.5,776.03,562.06
2017,7,19,16,30,838.0,77.0,0.6,28.0,542.0,727.32,533.46
2017,7,19,16,45,817.5,73.5,0.6,27.5,492.5,678.67,504.16
2017,7,19,17,0,797.0,70.0,0.6,27.0,443.0,624.6,469.85
2017,7,19,17,15,768.0,66.5,0.6,26.0,392.0,565.17,429.85
2017,7,19,17,30,739.0,63.0,0.6,25.0,341.0,506.78,388.72
2017,7,19,17,45,699.5,58.5,0.6,24.5,290.0,443.11,341.01
2017,7,19,18,0,660.0,54.0,0.6,24.0,239.0,382.22,293.29
2017,7,19,18,15,600.0,48.0,0.6,23.0,191.0,314.27,238.78
2017,7,19,18,30,540.0,42.0,0.6,22.0,143.0,253.75,188.1
2017,7,19,18,45,446.5,34.0,0.6,21.0,101.0,185.46,130.92
2017,7,19,19,0,353.0,26.0,0.6,20.0,59.0,127.71,78.88
2017,7,19,19,15,176.5,13.0,0.6,19.5,29.5,52.74,0.0
2017,7,19,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,5,15,143.0,10.5,0.55,16.5,20.0,10.01,0.0
2017,7,20,5,30,286.0,21.0,0.5,17.0,40.0,16.68,4.38
2017,7,20,5,45,397.0,29.5,0.5,18.0,80.0,22.69,13.51
2017,7,20,6,0,508.0,38.0,0.5,19.0,120.0,28.4,19.0
2017,7,20,6,15,574.0,44.0,0.5,19.5,167.0,34.62,24.69
2017,7,20,6,30,640.0,50.0,0.5,20.0,214.0,38.11,27.85
2017,7,20,6,45,684.5,54.0,0.5,21.0,264.0,39.73,29.18
2017,7,20,7,0,729.0,58.0,0.5,22.0,314.0,41.3,30.38
2017,7,20,7,15,759.5,61.5,0.5,23.0,365.0,84.6,41.14
2017,7,20,7,30,790.0,65.0,0.5,24.0,416.0,136.75,72.17
2017,7,20,7,45,813.0,68.0,0.5,25.0,466.0,196.35,117.19
2017,7,20,8,0,836.0,71.0,0.5,26.0,516.0,252.56,162.81
2017,7,20,8,15,853.0,73.5,0.45,26.5,563.5,308.81,209.68
2017,7,20,8,30,870.0,76.0,0.4,27.0,611.0,366.31,256.74
2017,7,20,8,45,883.0,78.0,0.4,27.5,655.5,422.81,301.97
2017,7,20,9,0,896.0,80.0,0.4,28.0,700.0,479.64,345.77
2017,7,20,9,15,906.0,82.0,0.4,28.5,740.0,535.03,386.85
2017,7,20,9,30,916.0,84.0,0.4,29.0,780.0,589.96,425.97
2017,7,20,9,45,925.0,84.5,0.4,29.5,815.5,642.18,461.8
2017,7,20,10,0,934.0,85.0,0.4,30.0,851.0,693.33,495.61
2017,7,20,10,15,940.0,86.0,0.4,30.0,880.0,741.52,526.48
2017,7,20,10,30,946.0,87.0,0.4,30.0,909.0,787.9,554.53
2017,7,20,10,45,951.0,87.5,0.4,30.5,931.5,831.01,578.99
2017,7,20,11,0,956.0,88.0,0.4,31.0,954.0,871.83,601.66
2017,7,20,11,15,958.5,88.5,0.4,31.0,970.0,908.03,622.47
2017,7,20,11,30,961.0,89.0,0.4,31.0,986.0,941.41,641.49
2017,7,20,11,45,962.5,89.5,0.4,31.0,994.0,970.93,658.15
2017,7,20,12,0,964.0,90.0,0.4,31.0,1002.0,997.31,672.95
2017,7,20,12,15,964.0,90.0,0.4,31.0,1003.0,1018.51,684.77
2017,7,20,12,30,964.0,90.0,0.4,31.0,1004.0,1036.29,694.72
2017,7,20,12,45,956.5,94.5,0.45,31.0,996.0,1047.79,702.37
2017,7,20,13,0,949.0,99.0,0.5,31.0,988.0,1055.66,708.14
2017,7,20,13,15,946.5,98.5,0.5,30.5,974.0,1059.73,712.15
2017,7,20,13,30,944.0,98.0,0.5,30.0,960.0,1060.18,714.24
2017,7,20,13,45,942.0,95.5,0.5,30.0,940.0,1055.38,712.05
2017,7,20,14,0,940.0,93.0,0.5,30.0,920.0,1046.93,707.94
2017,7,20,14,15,934.5,92.0,0.5,29.5,892.5,1033.03,702.21
2017,7,20,14,30,929.0,91.0,0.5,29.0,865.0,1015.7,694.6
2017,7,20,14,45,924.0,88.5,0.55,29.0,832.0,993.88,684.13
2017,7,20,15,0,919.0,86.0,0.6,29.0,799.0,968.81,671.72
2017,7,20,15,15,909.5,84.0,0.6,28.5,760.0,937.06,655.43
2017,7,20,15,30,900.0,82.0,0.6,28.0,721.0,902.61,637.36
2017,7,20,15,45,890.5,79.0,0.65,27.5,678.5,864.5,617.67
2017,7,20,16,0,881.0,76.0,0.7,27.0,636.0,824.09,596.06
2017,7,20,16,15,865.5,74.0,0.7,26.5,589.0,777.99,569.41
2017,7,20,16,30,850.0,72.0,0.7,26.0,542.0,730.52,541.27
2017,7,20,16,45,831.0,69.0,0.7,25.5,493.0,678.29,509.17
2017,7,20,17,0,812.0,66.0,0.7,25.0,444.0,625.54,475.72
2017,7,20,17,15,784.5,62.5,0.7,24.0,393.0,570.58,438.26
2017,7,20,17,30,757.0,59.0,0.7,23.0,342.0,512.25,396.67
2017,7,20,17,45,718.0,55.0,0.7,22.5,291.5,448.53,348.36
2017,7,20,18,0,679.0,51.0,0.7,22.0,241.0,387.53,299.96
2017,7,20,18,15,621.5,45.5,0.7,21.0,192.5,320.19,245.25
2017,7,20,18,30,564.0,40.0,0.7,20.0,144.0,258.27,192.78
2017,7,20,18,45,469.5,32.5,0.7,19.0,101.5,188.77,133.9
2017,7,20,19,0,375.0,25.0,0.7,18.0,59.0,131.92,81.19
2017,7,20,19,15,187.5,12.5,0.65,17.5,29.5,54.0,0.0
2017,7,20,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,21,5,15,131.5,10.5,0.55,16.0,19.0,10.01,0.0
2017,7,21,5,30,263.0,21.0,0.5,17.0,38.0,16.76,3.71
2017,7,21,5,45,376.0,30.5,0.45,18.0,77.5,23.67,14.27
2017,7,21,6,0,489.0,40.0,0.4,19.0,117.0,30.22,20.55
2017,7,21,6,15,557.5,46.5,0.4,20.0,164.5,33.82,23.93
2017,7,21,6,30,626.0,53.0,0.4,21.0,212.0,40.84,30.1
2017,7,21,6,45,672.5,57.5,0.4,22.0,263.0,42.73,31.66
2017,7,21,7,0,719.0,62.0,0.4,23.0,314.0,44.58,33.07
2017,7,21,7,15,751.5,66.0,0.35,24.0,365.5,86.75,43.32
2017,7,21,7,30,784.0,70.0,0.3,25.0,417.0,139.14,73.99
2017,7,21,7,45,807.0,73.5,0.3,26.0,467.5,193.3,114.29
2017,7,21,8,0,830.0,77.0,0.3,27.0,518.0,249.97,159.88
2017,7,21,8,15,848.0,80.0,0.25,27.5,566.0,311.96,210.45
2017,7,21,8,30,866.0,83.0,0.2,28.0,614.0,370.1,257.32
2017,7,21,8,45,879.0,85.5,0.2,28.5,659.0,426.96,302.24
2017,7,21,9,0,892.0,88.0,0.2,29.0,704.0,484.16,345.74
2017,7,21,9,15,902.5,90.0,0.2,29.5,744.5,539.75,386.41
2017,7,21,9,30,913.0,92.0,0.2,30.0,785.0,594.91,425.16
2017,7,21,9,45,918.5,95.0,0.2,30.5,819.5,647.29,460.52
2017,7,21,10,0,924.0,98.0,0.2,31.0,854.0,698.29,493.68
2017,7,21,10,15,930.0,99.0,0.2,31.0,883.0,746.2,524.36
2017,7,21,10,30,936.0,100.0,0.2,31.0,912.0,792.33,551.85
2017,7,21,10,45,940.5,101.0,0.25,31.5,935.0,835.3,576.67
2017,7,21,11,0,945.0,102.0,0.3,32.0,958.0,875.96,599.85
2017,7,21,11,15,948.0,102.5,0.3,32.0,973.5,912.38,620.59
2017,7,21,11,30,951.0,103.0,0.3,32.0,989.0,946.06,639.58
2017,7,21,11,45,952.0,103.5,0.3,32.5,997.5,975.01,654.4
2017,7,21,12,0,953.0,104.0,0.3,33.0,1006.0,1000.85,667.35
2017,7,21,12,15,953.5,104.0,0.3,33.0,1006.5,1022.47,679.25
2017,7,21,12,30,954.0,104.0,0.3,33.0,1007.0,1040.75,689.33
2017,7,21,12,45,949.0,106.0,0.35,33.0,999.5,1052.17,696.79
2017,7,21,13,0,944.0,108.0,0.4,33.0,992.0,1060.0,702.48
2017,7,21,13,15,941.5,107.5,0.4,32.5,978.0,1064.17,706.5
2017,7,21,13,30,939.0,107.0,0.4,32.0,964.0,1064.71,708.65
2017,7,21,13,45,934.5,106.0,0.4,32.0,942.5,1059.11,706.03
2017,7,21,14,0,930.0,105.0,0.4,32.0,921.0,1049.93,701.58
2017,7,21,14,15,924.0,103.5,0.4,32.0,893.5,1035.2,694.1
2017,7,21,14,30,918.0,102.0,0.4,32.0,866.0,1017.08,684.8
2017,7,21,14,45,910.0,100.5,0.45,32.0,832.0,993.75,673.68
2017,7,21,15,0,902.0,99.0,0.5,32.0,798.0,967.35,660.74
2017,7,21,15,15,891.5,97.0,0.5,31.5,758.5,935.17,644.51
2017,7,21,15,30,881.0,95.0,0.5,31.0,719.0,900.39,626.56
2017,7,21,15,45,867.5,92.5,0.55,30.5,675.0,860.06,605.86
2017,7,21,16,0,854.0,90.0,0.6,30.0,631.0,817.75,583.44
2017,7,21,16,15,836.0,87.0,0.6,29.5,583.5,775.12,559.44
2017,7,21,16,30,818.0,84.0,0.6,29.0,536.0,725.44,530.24
2017,7,21,16,45,795.0,81.0,0.6,28.5,486.0,671.31,497.35
2017,7,21,17,0,772.0,78.0,0.6,28.0,436.0,617.05,462.58
2017,7,21,17,15,740.5,73.5,0.6,27.0,384.5,555.95,421.49
2017,7,21,17,30,709.0,69.0,0.6,26.0,333.0,496.16,379.47
2017,7,21,17,45,665.0,64.0,0.6,25.5,282.5,432.63,331.92
2017,7,21,18,0,621.0,59.0,0.6,25.0,232.0,370.88,283.71
2017,7,21,18,15,557.5,52.5,0.55,24.0,184.0,303.03,229.35
2017,7,21,18,30,494.0,46.0,0.5,23.0,136.0,241.39,178.11
2017,7,21,18,45,393.5,36.5,0.5,22.0,94.5,171.86,120.67
2017,7,21,19,0,293.0,27.0,0.5,21.0,53.0,113.74,68.56
2017,7,21,19,15,146.5,13.5,0.5,20.5,26.5,47.06,0.0
2017,7,21,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,22,5,15,116.5,10.5,0.8,20.0,17.5,10.01,0.0
2017,7,22,5,30,233.0,21.0,0.6,21.0,35.0,16.85,2.73
2017,7,22,5,45,346.0,31.0,0.45,22.5,74.0,24.21,14.3
2017,7,22,6,0,459.0,41.0,0.3,24.0,113.0,31.17,20.84
2017,7,22,6,15,530.0,48.5,0.25,25.0,160.0,35.56,24.85
2017,7,22,6,30,601.0,56.0,0.2,26.0,207.0,39.74,28.48
2017,7,22,6,45,649.0,61.5,0.15,27.0,258.0,42.06,30.39
2017,7,22,7,0,697.0,67.0,0.1,28.0,309.0,48.74,35.85
2017,7,22,7,15,731.0,71.0,0.1,28.5,360.5,88.77,44.98
2017,7,22,7,30,765.0,75.0,0.1,29.0,412.0,140.17,74.26
2017,7,22,7,45,790.0,78.5,0.1,30.0,462.5,193.64,112.99
2017,7,22,8,0,815.0,82.0,0.1,31.0,513.0,249.86,157.1
2017,7,22,8,15,834.0,85.0,0.1,31.5,561.5,306.47,202.81
2017,7,22,8,30,853.0,88.0,0.1,32.0,610.0,369.1,252.16
2017,7,22,8,45,867.5,90.5,0.1,32.5,655.0,425.95,296.13
2017,7,22,9,0,882.0,93.0,0.1,33.0,700.0,483.32,338.86
2017,7,22,9,15,893.0,95.0,0.1,33.5,740.5,538.74,378.63
2017,7,22,9,30,904.0,97.0,0.1,34.0,781.0,593.81,416.55
2017,7,22,9,45,912.0,99.0,0.1,34.5,816.5,646.45,451.42
2017,7,22,10,0,920.0,101.0,0.1,35.0,852.0,697.96,484.27
2017,7,22,10,15,926.0,102.0,0.1,35.0,881.0,745.78,514.41
2017,7,22,10,30,932.0,103.0,0.1,35.0,910.0,791.83,541.32
2017,7,22,10,45,936.5,104.0,0.15,35.5,932.5,834.72,565.46
2017,7,22,11,0,941.0,105.0,0.2,36.0,955.0,875.31,588.03
2017,7,22,11,15,943.5,106.0,0.2,36.0,971.0,911.73,608.33
2017,7,22,11,30,946.0,107.0,0.2,36.0,987.0,945.38,626.92
2017,7,22,11,45,947.0,107.5,0.2,36.5,995.0,974.28,641.37
2017,7,22,12,0,948.0,108.0,0.2,37.0,1003.0,1000.07,654.0
2017,7,22,12,15,948.0,108.0,0.2,37.0,1003.5,1021.19,665.37
2017,7,22,12,30,948.0,108.0,0.2,37.0,1004.0,1038.95,674.97
2017,7,22,12,45,947.0,107.5,0.2,37.0,997.5,1051.77,681.93
2017,7,22,13,0,946.0,107.0,0.2,37.0,991.0,1061.06,687.09
2017,7,22,13,15,943.0,106.0,0.2,37.0,977.0,1064.22,689.04
2017,7,22,13,30,940.0,105.0,0.2,37.0,963.0,1063.73,689.18
2017,7,22,13,45,935.5,104.5,0.2,37.0,941.5,1058.64,686.94
2017,7,22,14,0,931.0,104.0,0.2,37.0,920.0,1049.98,682.9
2017,7,22,14,15,925.0,102.5,0.2,36.5,892.0,1035.23,677.03
2017,7,22,14,30,919.0,101.0,0.2,36.0,864.0,1017.08,669.37
2017,7,22,14,45,910.5,99.5,0.2,36.0,830.0,993.23,657.15
2017,7,22,15,0,902.0,98.0,0.2,36.0,796.0,966.32,643.23
2017,7,22,15,15,891.5,96.0,0.2,35.5,756.5,934.12,627.52
2017,7,22,15,30,881.0,94.0,0.2,35.0,717.0,899.31,610.12
2017,7,22,15,45,867.5,91.5,0.25,35.0,673.0,858.94,588.79
2017,7,22,16,0,854.0,89.0,0.3,35.0,629.0,816.59,565.95
2017,7,22,16,15,836.0,86.5,0.3,34.5,581.5,768.94,539.63
2017,7,22,16,30,818.0,84.0,0.3,34.0,534.0,725.37,515.34
2017,7,22,16,45,795.0,80.5,0.3,34.0,484.0,670.63,482.09
2017,7,22,17,0,772.0,77.0,0.3,34.0,434.0,615.75,447.23
2017,7,22,17,15,741.0,73.0,0.3,33.0,383.0,555.51,408.18
2017,7,22,17,30,710.0,69.0,0.3,32.0,332.0,496.52,368.17
2017,7,22,17,45,666.0,64.0,0.3,31.0,281.0,432.95,322.82
2017,7,22,18,0,622.0,59.0,0.3,30.0,230.0,371.12,276.58
2017,7,22,18,15,558.5,52.0,0.3,28.5,182.5,302.63,223.87
2017,7,22,18,30,495.0,45.0,0.3,27.0,135.0,240.39,173.84
2017,7,22,18,45,394.5,36.0,0.35,26.0,93.5,171.42,117.96
2017,7,22,19,0,294.0,27.0,0.4,25.0,52.0,113.85,66.42
2017,7,22,19,15,147.0,13.5,0.4,24.0,26.0,40.59,0.0
2017,7,22,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,23,5,15,95.5,10.5,0.9,23.5,16.0,10.01,0.0
2017,7,23,5,30,191.0,21.0,0.7,24.0,32.0,16.94,1.62
2017,7,23,5,45,302.0,32.5,0.55,24.5,70.0,25.69,15.26
2017,7,23,6,0,413.0,44.0,0.4,25.0,108.0,33.95,23.04
2017,7,23,6,15,485.5,52.5,0.3,26.0,154.0,39.05,27.66
2017,7,23,6,30,558.0,61.0,0.2,27.0,200.0,43.9,31.86
2017,7,23,6,45,609.5,67.0,0.15,28.0,250.5,46.4,33.9
2017,7,23,7,0,661.0,73.0,0.1,29.0,301.0,48.77,35.7
2017,7,23,7,15,696.0,78.0,0.1,29.5,352.0,87.13,44.82
2017,7,23,7,30,731.0,83.0,0.1,30.0,403.0,142.23,77.0
2017,7,23,7,45,759.5,86.5,0.1,31.0,454.0,194.35,114.22
2017,7,23,8,0,788.0,90.0,0.1,32.0,505.0,249.68,157.12
2017,7,23,8,15,807.5,93.5,0.1,32.5,553.5,305.42,201.79
2017,7,23,8,30,827.0,97.0,0.1,33.0,602.0,362.84,247.13
2017,7,23,8,45,844.0,99.0,0.15,33.5,647.0,419.4,290.93
2017,7,23,9,0,861.0,101.0,0.2,34.0,692.0,480.13,336.1
2017,7,23,9,15,872.5,103.0,0.2,34.0,733.0,534.84,376.03
2017,7,23,9,30,884.0,105.0,0.2,34.0,774.0,589.27,414.41
2017,7,23,9,45,888.0,109.5,0.2,34.5,808.0,640.88,448.67
2017,7,23,10,0,892.0,114.0,0.2,35.0,842.0,691.04,480.74
2017,7,23,10,15,899.0,115.5,0.2,35.0,871.5,738.92,511.41
2017,7,23,10,30,906.0,117.0,0.2,35.0,901.0,785.19,538.74
2017,7,23,10,45,909.5,119.0,0.2,35.5,923.5,827.35,561.93
2017,7,23,11,0,913.0,121.0,0.2,36.0,946.0,867.23,583.4
2017,7,23,11,15,916.5,122.0,0.2,36.0,961.5,903.73,603.82
2017,7,23,11,30,920.0,123.0,0.2,36.0,977.0,937.6,622.6
2017,7,23,11,45,920.5,124.0,0.2,36.0,985.0,965.99,638.13
2017,7,23,12,0,921.0,125.0,0.2,36.0,993.0,991.34,651.95
2017,7,23,12,15,920.5,125.0,0.2,36.0,994.0,1011.61,662.94
2017,7,23,12,30,920.0,125.0,0.2,36.0,995.0,1028.61,672.2
2017,7,23,12,45,918.0,125.0,0.25,36.0,988.0,1040.78,679.9
2017,7,23,13,0,916.0,125.0,0.3,36.0,981.0,1049.49,685.92
2017,7,23,13,15,913.0,124.5,0.3,35.5,966.5,1053.19,689.63
2017,7,23,13,30,910.0,124.0,0.3,35.0,952.0,1053.36,691.55
2017,7,23,13,45,903.5,123.5,0.3,35.0,930.5,1046.49,688.26
2017,7,23,14,0,897.0,123.0,0.3,35.0,909.0,1036.17,683.24
2017,7,23,14,15,890.5,121.5,0.3,34.5,881.0,1021.42,677.24
