Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,14,30,884.0,120.0,0.3,34.0,853.0,1003.39,669.45
2017,7,23,14,45,873.0,119.5,0.35,34.0,818.5,978.93,657.71
2017,7,23,15,0,862.0,119.0,0.4,34.0,784.0,951.63,644.33
2017,7,23,15,15,850.5,116.5,0.35,33.5,745.0,926.56,631.43
2017,7,23,15,30,839.0,114.0,0.3,33.0,706.0,891.2,612.29
2017,7,23,15,45,822.0,112.0,0.3,33.0,662.0,849.37,588.85
2017,7,23,16,0,805.0,110.0,0.3,33.0,618.0,805.85,564.11
2017,7,23,16,15,785.5,106.5,0.3,32.5,570.5,757.24,536.83
2017,7,23,16,30,766.0,103.0,0.3,32.0,523.0,707.67,508.3
2017,7,23,16,45,740.0,99.0,0.3,31.5,473.5,654.84,476.7
2017,7,23,17,0,714.0,95.0,0.3,31.0,424.0,599.7,441.13
2017,7,23,17,15,679.5,89.5,0.3,30.0,373.0,538.13,400.54
2017,7,23,17,30,645.0,84.0,0.3,29.0,322.0,478.29,359.33
2017,7,23,17,45,598.0,77.0,0.3,28.5,271.5,412.34,311.08
2017,7,23,18,0,551.0,70.0,0.3,28.0,221.0,350.14,263.61
2017,7,23,18,15,482.5,61.5,0.3,26.5,174.0,281.52,210.47
2017,7,23,18,30,414.0,53.0,0.3,25.0,127.0,219.7,160.7
2017,7,23,18,45,312.0,41.0,0.35,24.0,87.0,151.51,105.49
2017,7,23,19,0,210.0,29.0,0.4,23.0,47.0,94.07,54.53
2017,7,23,19,15,105.0,14.5,0.4,22.5,23.5,33.54,0.0
2017,7,23,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,5,15,82.5,10.0,0.4,17.5,15.0,9.53,0.0
2017,7,24,5,30,165.0,20.0,0.3,18.0,30.0,16.06,0.24
2017,7,24,5,45,276.5,32.0,0.25,19.0,66.5,25.31,15.34
2017,7,24,6,0,388.0,44.0,0.2,20.0,103.0,34.05,23.68
2017,7,24,6,15,461.5,52.5,0.15,20.5,148.5,39.13,28.46
2017,7,24,6,30,535.0,61.0,0.1,21.0,194.0,43.96,32.83
2017,7,24,6,45,586.0,67.5,0.1,22.0,243.5,46.85,35.25
2017,7,24,7,0,637.0,74.0,0.1,23.0,293.0,49.57,37.4
2017,7,24,7,15,673.0,79.5,0.1,23.5,343.5,86.22,46.32
2017,7,24,7,30,709.0,85.0,0.1,24.0,394.0,136.1,75.14
2017,7,24,7,45,735.5,89.0,0.15,25.0,443.5,191.63,116.06
2017,7,24,8,0,762.0,93.0,0.2,26.0,493.0,245.58,159.05
2017,7,24,8,15,782.0,96.5,0.2,26.5,540.5,300.02,203.8
2017,7,24,8,30,802.0,100.0,0.2,27.0,588.0,356.24,249.37
2017,7,24,8,45,817.0,103.0,0.25,27.5,632.5,411.57,293.48
2017,7,24,9,0,832.0,106.0,0.3,28.0,677.0,467.61,336.69
2017,7,24,9,15,844.0,108.5,0.3,28.5,717.0,524.73,378.65
2017,7,24,9,30,856.0,111.0,0.3,29.0,757.0,578.52,416.75
2017,7,24,9,45,861.0,115.0,0.3,29.5,791.0,629.0,451.2
2017,7,24,10,0,866.0,119.0,0.3,30.0,825.0,678.17,483.56
2017,7,24,10,15,873.5,121.0,0.3,30.0,854.0,725.78,514.89
2017,7,24,10,30,881.0,123.0,0.3,30.0,883.0,771.88,543.22
2017,7,24,10,45,883.5,125.5,0.3,30.5,905.0,812.82,566.4
2017,7,24,11,0,886.0,128.0,0.3,31.0,927.0,851.47,587.86
2017,7,24,11,15,889.0,129.0,0.3,31.0,942.5,886.72,608.19
2017,7,24,11,30,892.0,130.0,0.3,31.0,958.0,919.4,626.87
2017,7,24,11,45,891.0,132.0,0.35,31.0,965.5,946.68,643.29
2017,7,24,12,0,890.0,134.0,0.4,31.0,973.0,970.97,658.07
2017,7,24,12,15,890.0,134.5,0.4,31.0,974.0,991.68,669.75
2017,7,24,12,30,890.0,135.0,0.4,31.0,975.0,1009.25,679.67
2017,7,24,12,45,898.0,128.5,0.4,31.0,971.0,1024.56,688.39
2017,7,24,13,0,906.0,122.0,0.4,31.0,967.0,1036.54,695.3
2017,7,24,13,15,903.0,121.5,0.4,30.5,953.0,1040.16,698.95
2017,7,24,13,30,900.0,121.0,0.4,30.0,939.0,1040.28,700.83
2017,7,24,13,45,897.0,118.5,0.4,30.0,918.5,1034.83,698.26
2017,7,24,14,0,894.0,116.0,0.4,30.0,898.0,1025.88,693.85
2017,7,24,14,15,887.5,115.0,0.35,29.5,870.5,1011.62,686.72
2017,7,24,14,30,881.0,114.0,0.3,29.0,843.0,994.09,677.84
2017,7,24,14,45,873.0,111.5,0.3,29.0,809.5,970.34,665.13
2017,7,24,15,0,865.0,109.0,0.3,29.0,776.0,943.62,650.71
2017,7,24,15,15,853.5,107.0,0.3,28.5,737.0,911.41,634.21
2017,7,24,15,30,842.0,105.0,0.3,28.0,698.0,876.76,616.06
2017,7,24,15,45,828.0,102.0,0.3,28.0,654.5,843.18,597.16
2017,7,24,16,0,814.0,99.0,0.3,28.0,611.0,800.8,572.45
2017,7,24,16,15,795.5,96.0,0.3,27.5,564.5,753.22,545.17
2017,7,24,16,30,777.0,93.0,0.3,27.0,518.0,704.61,516.6
2017,7,24,16,45,753.0,89.0,0.3,26.5,468.5,650.2,483.33
2017,7,24,17,0,729.0,85.0,0.3,26.0,419.0,595.81,447.84
2017,7,24,17,15,696.0,80.0,0.25,25.5,369.0,537.11,406.91
2017,7,24,17,30,663.0,75.0,0.2,25.0,319.0,477.98,364.24
2017,7,24,17,45,616.5,69.5,0.2,24.5,269.0,413.19,316.06
2017,7,24,18,0,570.0,64.0,0.2,24.0,219.0,352.08,268.62
2017,7,24,18,15,503.5,56.0,0.2,23.0,172.0,283.94,214.56
2017,7,24,18,30,437.0,48.0,0.2,22.0,125.0,222.45,163.95
2017,7,24,18,45,334.5,37.5,0.25,21.5,85.5,154.53,107.99
2017,7,24,19,0,232.0,27.0,0.3,21.0,46.0,97.51,55.5
2017,7,24,19,15,116.0,13.5,0.3,20.0,23.0,34.55,0.0
2017,7,24,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,25,5,15,81.5,10.0,0.4,17.0,14.5,9.53,0.0
2017,7,25,5,30,163.0,20.0,0.3,18.0,29.0,15.77,0.0
2017,7,25,5,45,279.5,31.5,0.25,19.0,65.5,24.97,14.94
2017,7,25,6,0,396.0,43.0,0.2,20.0,102.0,33.27,22.98
2017,7,25,6,15,469.0,51.5,0.15,21.0,147.5,38.39,27.74
2017,7,25,6,30,542.0,60.0,0.1,22.0,193.0,43.26,32.06
2017,7,25,6,45,595.0,65.5,0.05,23.0,242.5,45.38,33.83
2017,7,25,7,0,648.0,71.0,0.0,24.0,292.0,47.41,35.4
2017,7,25,7,15,682.5,76.0,0.0,24.5,342.0,83.08,43.69
2017,7,25,7,30,717.0,81.0,0.0,25.0,392.0,137.24,75.47
2017,7,25,7,45,743.0,85.0,0.05,26.0,441.5,188.62,112.79
2017,7,25,8,0,769.0,89.0,0.1,27.0,491.0,242.91,155.87
2017,7,25,8,15,788.0,92.0,0.1,27.5,538.0,297.06,200.25
2017,7,25,8,30,807.0,95.0,0.1,28.0,585.0,352.86,245.38
2017,7,25,8,45,821.0,98.0,0.15,28.5,629.0,408.09,289.23
2017,7,25,9,0,835.0,101.0,0.2,29.0,673.0,467.17,334.29
2017,7,25,9,15,846.5,103.5,0.2,29.0,712.5,521.05,374.55
2017,7,25,9,30,858.0,106.0,0.2,29.0,752.0,574.7,413.29
2017,7,25,9,45,866.0,108.0,0.2,29.5,786.0,625.32,447.84
2017,7,25,10,0,874.0,110.0,0.2,30.0,820.0,674.89,480.47
2017,7,25,10,15,880.5,111.5,0.2,30.0,849.0,721.69,511.23
2017,7,25,10,30,887.0,113.0,0.2,30.0,878.0,766.86,538.64
2017,7,25,10,45,889.5,115.5,0.25,30.5,899.5,808.03,562.72
2017,7,25,11,0,892.0,118.0,0.3,31.0,921.0,846.89,585.17
2017,7,25,11,15,895.0,119.0,0.3,31.0,936.5,882.3,605.64
2017,7,25,11,30,898.0,120.0,0.3,31.0,952.0,915.13,624.43
2017,7,25,11,45,896.5,122.0,0.3,31.5,959.0,942.09,638.38
2017,7,25,12,0,895.0,124.0,0.3,32.0,966.0,966.0,650.51
2017,7,25,12,15,894.5,124.5,0.3,32.0,966.5,986.27,661.86
2017,7,25,12,30,894.0,125.0,0.3,32.0,967.0,1003.36,671.44
2017,7,25,12,45,889.0,127.0,0.3,32.0,959.5,1014.23,677.56
2017,7,25,13,0,884.0,129.0,0.3,32.0,952.0,1021.72,681.92
2017,7,25,13,15,880.5,128.0,0.3,32.0,938.0,1024.26,683.61
2017,7,25,13,30,877.0,127.0,0.3,32.0,924.0,1023.38,683.52
2017,7,25,13,45,868.5,128.0,0.3,32.0,902.0,1016.13,679.94
2017,7,25,14,0,860.0,129.0,0.3,32.0,880.0,1005.59,674.66
2017,7,25,14,15,852.5,127.5,0.3,31.5,852.5,990.22,668.06
2017,7,25,14,30,845.0,126.0,0.3,31.0,825.0,971.72,659.72
2017,7,25,14,45,833.5,125.5,0.35,31.0,791.0,955.68,652.62
2017,7,25,15,0,822.0,125.0,0.4,31.0,757.0,928.51,638.84
2017,7,25,15,15,809.5,122.0,0.4,30.5,718.0,895.06,621.53
2017,7,25,15,30,797.0,119.0,0.4,30.0,679.0,859.3,602.63
2017,7,25,15,45,782.0,115.5,0.4,29.5,636.5,818.73,580.43
2017,7,25,16,0,767.0,112.0,0.4,29.0,594.0,776.45,556.77
2017,7,25,16,15,747.0,108.5,0.4,28.5,547.5,728.75,529.08
2017,7,25,16,30,727.0,105.0,0.4,28.0,501.0,682.99,502.05
2017,7,25,16,45,702.5,99.5,0.4,28.0,452.5,628.49,467.04
2017,7,25,17,0,678.0,94.0,0.4,28.0,404.0,574.21,430.28
2017,7,25,17,15,643.5,88.5,0.4,27.0,354.5,514.29,389.74
2017,7,25,17,30,609.0,83.0,0.4,26.0,305.0,456.18,348.72
2017,7,25,17,45,562.0,76.0,0.4,25.5,256.5,392.05,300.73
2017,7,25,18,0,515.0,69.0,0.4,25.0,208.0,331.73,253.7
2017,7,25,18,15,448.5,60.0,0.4,24.5,163.0,265.38,200.48
2017,7,25,18,30,382.0,51.0,0.4,24.0,118.0,205.72,151.15
2017,7,25,18,45,285.5,39.0,0.4,23.5,80.0,139.63,96.88
2017,7,25,19,0,189.0,27.0,0.4,23.0,42.0,85.54,46.82
2017,7,25,19,15,94.5,13.5,0.35,22.5,21.0,30.44,0.0
2017,7,25,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,26,5,15,82.0,9.5,0.6,19.5,14.0,9.05,0.0
2017,7,26,5,30,164.0,19.0,0.5,20.0,28.0,15.32,0.0
2017,7,26,5,45,282.5,30.5,0.4,21.0,65.0,24.15,13.98
2017,7,26,6,0,401.0,42.0,0.3,22.0,102.0,32.48,22.05
2017,7,26,6,15,476.5,51.0,0.2,22.5,148.0,38.09,27.26
2017,7,26,6,30,552.0,60.0,0.1,23.0,194.0,43.4,32.03
2017,7,26,6,45,386.5,93.5,0.05,24.0,198.0,67.15,52.27
2017,7,26,7,0,221.0,127.0,0.0,25.0,202.0,94.46,74.85
2017,7,26,7,15,477.0,104.0,0.0,25.5,299.5,95.68,59.25
2017,7,26,7,30,733.0,81.0,0.0,26.0,397.0,138.03,75.18
2017,7,26,7,45,760.5,84.5,0.05,27.0,447.5,190.2,112.79
2017,7,26,8,0,788.0,88.0,0.1,28.0,498.0,245.45,156.38
2017,7,26,8,15,807.5,91.0,0.1,28.5,546.5,300.89,201.59
2017,7,26,8,30,827.0,94.0,0.1,29.0,595.0,358.01,247.57
2017,7,26,8,45,843.0,96.5,0.1,29.5,640.0,414.75,292.08
2017,7,26,9,0,859.0,99.0,0.1,30.0,685.0,475.56,337.75
2017,7,26,9,15,870.5,101.0,0.1,30.5,725.5,530.32,377.58
2017,7,26,9,30,882.0,103.0,0.1,31.0,766.0,584.8,415.69
2017,7,26,9,45,881.5,110.0,0.15,31.5,798.5,636.02,450.54
2017,7,26,10,0,881.0,117.0,0.2,32.0,831.0,685.39,483.05
2017,7,26,10,15,887.0,118.5,0.2,32.0,859.5,732.28,513.53
2017,7,26,10,30,893.0,120.0,0.2,32.0,888.0,777.48,540.82
2017,7,26,10,45,897.5,120.5,0.2,32.5,910.0,818.7,563.83
2017,7,26,11,0,902.0,121.0,0.2,33.0,932.0,857.72,585.17
2017,7,26,11,15,904.0,122.0,0.2,33.0,946.5,892.7,605.04
2017,7,26,11,30,906.0,123.0,0.2,33.0,961.0,924.99,623.22
2017,7,26,11,45,907.5,122.5,0.25,33.5,968.5,952.57,638.23
2017,7,26,12,0,909.0,122.0,0.3,34.0,976.0,977.17,651.57
2017,7,26,12,15,908.5,122.0,0.3,34.0,976.0,997.26,662.66
2017,7,26,12,30,908.0,122.0,0.3,34.0,976.0,1014.09,671.99
2017,7,26,12,45,902.0,124.0,0.3,34.0,967.5,1024.16,677.59
2017,7,26,13,0,896.0,126.0,0.3,34.0,959.0,1030.77,681.42
2017,7,26,13,15,892.5,125.0,0.3,34.0,945.0,1033.36,683.13
2017,7,26,13,30,889.0,124.0,0.3,34.0,931.0,1032.48,683.05
2017,7,26,13,45,883.5,123.5,0.3,34.0,909.5,1026.64,680.32
2017,7,26,14,0,878.0,123.0,0.3,34.0,888.0,1017.41,675.83
2017,7,26,14,15,871.5,121.5,0.3,33.5,860.5,1002.8,669.78
2017,7,26,14,30,865.0,120.0,0.3,33.0,833.0,984.97,661.97
2017,7,26,14,45,855.5,118.0,0.35,33.0,799.5,960.6,650.11
2017,7,26,15,0,846.0,116.0,0.4,33.0,766.0,933.36,636.58
2017,7,26,15,15,834.5,113.5,0.4,32.5,727.0,908.51,624.65
2017,7,26,15,30,823.0,111.0,0.4,32.0,688.0,873.49,606.37
2017,7,26,15,45,808.5,108.0,0.4,32.0,645.0,833.08,583.44
2017,7,26,16,0,794.0,105.0,0.4,32.0,602.0,790.87,559.12
2017,7,26,16,15,774.0,101.5,0.4,31.5,555.0,742.18,531.33
2017,7,26,16,30,754.0,98.0,0.4,31.0,508.0,692.61,502.33
2017,7,26,16,45,730.0,93.5,0.4,31.0,459.0,638.5,468.56
2017,7,26,17,0,706.0,89.0,0.4,31.0,410.0,586.81,434.01
2017,7,26,17,15,671.5,84.0,0.4,30.0,360.0,526.15,393.57
2017,7,26,17,30,637.0,79.0,0.4,29.0,310.0,467.27,352.6
2017,7,26,17,45,591.5,72.0,0.4,28.5,261.0,402.52,304.77
2017,7,26,18,0,546.0,65.0,0.4,28.0,212.0,341.41,257.67
2017,7,26,18,15,477.0,57.0,0.4,27.0,165.5,273.54,204.24
2017,7,26,18,30,408.0,49.0,0.4,26.0,119.0,212.59,154.56
2017,7,26,18,45,307.5,37.5,0.4,25.0,80.0,145.97,100.3
2017,7,26,19,0,207.0,26.0,0.4,24.0,41.0,88.16,46.2
2017,7,26,19,15,103.5,13.0,0.4,23.5,20.5,31.53,0.0
2017,7,26,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,27,5,15,91.0,9.0,0.5,21.0,13.5,8.58,0.0
2017,7,27,5,30,182.0,18.0,0.4,22.0,27.0,14.47,0.0
2017,7,27,5,45,300.0,28.5,0.35,23.5,63.5,22.4,12.27
2017,7,27,6,0,418.0,39.0,0.3,25.0,100.0,29.89,19.52
2017,7,27,6,15,492.5,47.0,0.25,25.5,146.0,34.74,24.02
2017,7,27,6,30,567.0,55.0,0.2,26.0,192.0,39.36,28.13
2017,7,27,6,45,616.5,61.0,0.2,27.0,241.5,42.08,30.39
2017,7,27,7,0,666.0,67.0,0.2,28.0,291.0,44.64,32.39
2017,7,27,7,15,701.5,71.5,0.15,29.0,342.0,83.0,43.07
2017,7,27,7,30,737.0,76.0,0.1,30.0,393.0,133.34,70.32
2017,7,27,7,45,762.5,80.0,0.1,31.0,443.0,185.85,107.63
2017,7,27,8,0,788.0,84.0,0.1,32.0,493.0,241.22,150.65
2017,7,27,8,15,808.0,87.0,0.1,32.5,541.5,296.81,195.33
2017,7,27,8,30,828.0,90.0,0.1,33.0,590.0,354.14,240.81
2017,7,27,8,45,842.5,93.0,0.1,34.0,634.5,414.66,286.69
2017,7,27,9,0,857.0,96.0,0.1,35.0,679.0,471.42,328.16
2017,7,27,9,15,869.0,98.0,0.1,35.0,720.0,526.35,368.17
2017,7,27,9,30,881.0,100.0,0.1,35.0,761.0,581.07,406.63
2017,7,27,9,45,890.0,102.0,0.1,35.5,796.0,633.5,441.39
2017,7,27,10,0,899.0,104.0,0.1,36.0,831.0,684.94,474.22
2017,7,27,10,15,905.5,105.5,0.1,36.0,860.5,732.94,504.74
2017,7,27,10,30,912.0,107.0,0.1,36.0,890.0,779.26,531.83
2017,7,27,10,45,917.0,108.0,0.1,36.5,913.0,822.04,555.27
2017,7,27,11,0,922.0,109.0,0.1,37.0,936.0,862.61,577.01
2017,7,27,11,15,925.0,109.5,0.1,37.0,952.0,898.6,597.02
2017,7,27,11,30,928.0,110.0,0.1,37.0,968.0,931.89,615.35
2017,7,27,11,45,929.5,111.0,0.15,37.0,976.5,961.46,632.26
2017,7,27,12,0,931.0,112.0,0.2,37.0,985.0,987.99,647.59
2017,7,27,12,15,931.0,112.0,0.2,37.0,986.0,1008.94,658.91
2017,7,27,12,30,931.0,112.0,0.2,37.0,987.0,1026.57,668.47
2017,7,27,12,45,931.5,110.5,0.2,37.0,980.5,1039.77,675.68
2017,7,27,13,0,932.0,109.0,0.2,37.0,974.0,1049.47,681.09
2017,7,27,13,15,929.0,108.5,0.2,37.0,960.0,1053.13,683.31
2017,7,27,13,30,926.0,108.0,0.2,37.0,946.0,1053.18,683.74
2017,7,27,13,45,921.5,107.0,0.25,37.0,924.5,1047.6,682.28
2017,7,27,14,0,917.0,106.0,0.3,37.0,903.0,1038.47,679.07
2017,7,27,14,15,910.5,104.5,0.3,36.5,875.5,1023.33,672.91
2017,7,27,14,30,904.0,103.0,0.3,36.0,848.0,1004.82,664.96
2017,7,27,14,45,896.0,101.0,0.3,36.0,814.0,981.07,652.7
2017,7,27,15,0,888.0,99.0,0.3,36.0,780.0,954.27,638.72
2017,7,27,15,15,877.0,97.0,0.3,35.5,740.5,921.82,622.69
2017,7,27,15,30,866.0,95.0,0.3,35.0,701.0,886.81,605.0
2017,7,27,15,45,854.0,92.0,0.35,34.5,657.5,847.48,585.34
2017,7,27,16,0,842.0,89.0,0.4,34.0,614.0,806.09,563.97
2017,7,27,16,15,823.5,86.0,0.4,33.5,566.5,763.36,540.41
2017,7,27,16,30,805.0,83.0,0.4,33.0,519.0,713.57,511.73
2017,7,27,16,45,784.5,79.0,0.45,32.5,470.0,660.39,480.77
2017,7,27,17,0,764.0,75.0,0.5,32.0,421.0,606.88,447.64
2017,7,27,17,15,732.0,70.5,0.5,31.0,370.0,545.66,407.04
2017,7,27,17,30,700.0,66.0,0.5,30.0,319.0,485.84,365.53
2017,7,27,17,45,660.5,60.5,0.5,29.5,269.0,422.75,318.92
2017,7,27,18,0,621.0,55.0,0.5,29.0,219.0,364.33,273.63
2017,7,27,18,15,556.0,48.0,0.5,28.0,171.5,295.36,219.18
2017,7,27,18,30,491.0,41.0,0.5,27.0,124.0,232.89,167.93
2017,7,27,18,45,392.5,32.0,0.5,26.0,84.0,165.14,112.08
2017,7,27,19,0,294.0,23.0,0.5,25.0,44.0,106.29,52.9
2017,7,27,19,15,147.0,11.5,0.45,24.0,22.0,37.98,0.0
2017,7,27,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,28,5,15,117.5,8.5,0.75,20.0,14.0,8.1,0.0
2017,7,28,5,30,235.0,17.0,0.6,21.0,28.0,13.64,0.0
2017,7,28,5,45,359.5,26.0,0.5,22.0,66.0,20.25,10.51
2017,7,28,6,0,484.0,35.0,0.4,23.0,104.0,26.52,16.83
2017,7,28,6,15,556.5,42.0,0.35,24.0,151.5,33.54,23.14
2017,7,28,6,30,629.0,49.0,0.3,25.0,199.0,37.96,27.05
2017,7,28,6,45,677.0,53.5,0.25,26.0,250.0,39.97,28.73
2017,7,28,7,0,725.0,58.0,0.2,27.0,301.0,41.94,30.26
2017,7,28,7,15,758.5,62.0,0.2,27.5,352.5,76.76,37.35
2017,7,28,7,30,792.0,66.0,0.2,28.0,404.0,129.8,66.18
2017,7,28,7,45,816.0,69.0,0.2,29.0,455.5,184.44,105.42
2017,7,28,8,0,840.0,72.0,0.2,30.0,507.0,246.88,154.48
2017,7,28,8,15,858.0,74.5,0.2,30.5,555.5,304.09,201.11
2017,7,28,8,30,876.0,77.0,0.2,31.0,604.0,362.68,248.29
2017,7,28,8,45,890.0,79.0,0.2,31.5,649.5,420.41,293.61
2017,7,28,9,0,904.0,81.0,0.2,32.0,695.0,478.57,337.55
2017,7,28,9,15,914.5,83.0,0.2,32.5,736.0,535.17,378.67
2017,7,28,9,30,925.0,85.0,0.2,33.0,777.0,591.32,417.81
2017,7,28,9,45,925.5,91.0,0.2,33.5,811.0,644.43,453.3
2017,7,28,10,0,926.0,97.0,0.2,34.0,845.0,695.7,486.23
2017,7,28,10,15,932.5,98.0,0.2,34.0,874.5,744.47,517.25
2017,7,28,10,30,939.0,99.0,0.2,34.0,904.0,791.47,544.95
2017,7,28,10,45,943.5,100.0,0.2,34.5,927.0,834.94,568.94
2017,7,28,11,0,948.0,101.0,0.2,35.0,950.0,876.07,591.16
2017,7,28,11,15,951.0,102.0,0.2,35.0,966.0,913.42,612.08
2017,7,28,11,30,954.0,103.0,0.2,35.0,982.0,947.99,631.25
2017,7,28,11,45,955.0,103.5,0.2,35.0,990.5,977.32,647.32
2017,7,28,12,0,956.0,104.0,0.2,35.0,999.0,1003.48,661.59
2017,7,28,12,15,956.0,104.0,0.2,35.0,1000.0,1024.91,673.22
2017,7,28,12,30,956.0,104.0,0.2,35.0,1001.0,1042.91,683.01
2017,7,28,12,45,953.5,104.5,0.25,35.0,994.0,1055.45,690.94
2017,7,28,13,0,951.0,105.0,0.3,35.0,987.0,1064.38,697.1
2017,7,28,13,15,948.0,104.5,0.3,34.5,972.5,1068.11,700.84
2017,7,28,13,30,945.0,104.0,0.3,34.0,958.0,1068.17,702.73
2017,7,28,13,45,941.0,103.0,0.3,34.0,936.5,1063.02,700.43
2017,7,28,14,0,937.0,102.0,0.3,34.0,915.0,1054.23,696.27
2017,7,28,14,15,930.5,100.5,0.3,34.0,887.0,1038.85,688.53
2017,7,28,14,30,924.0,99.0,0.3,34.0,859.0,1020.02,679.0
2017,7,28,14,45,916.5,97.5,0.35,34.0,824.5,996.92,668.18
2017,7,28,15,0,909.0,96.0,0.4,34.0,790.0,970.67,655.55
2017,7,28,15,15,898.5,94.0,0.4,33.5,750.5,938.12,639.37
2017,7,28,15,30,888.0,92.0,0.4,33.0,711.0,902.93,621.48
2017,7,28,15,45,875.5,89.0,0.45,32.5,667.0,862.43,601.03
2017,7,28,16,0,863.0,86.0,0.5,32.0,623.0,819.83,578.82
2017,7,28,16,15,845.5,83.5,0.5,31.5,575.0,772.01,551.85
2017,7,28,16,30,828.0,81.0,0.5,31.0,527.0,728.24,526.92
2017,7,28,16,45,806.5,77.0,0.5,30.5,477.0,673.34,493.88
2017,7,28,17,0,785.0,73.0,0.5,30.0,427.0,618.14,458.99
2017,7,28,17,15,753.5,69.0,0.5,29.0,375.0,556.8,418.1
2017,7,28,17,30,722.0,65.0,0.5,28.0,323.0,496.76,376.19
2017,7,28,17,45,680.0,59.5,0.5,27.5,272.5,431.23,327.49
2017,7,28,18,0,638.0,54.0,0.5,27.0,222.0,368.81,278.91
2017,7,28,18,15,571.0,47.5,0.5,26.0,173.5,300.49,224.45
2017,7,28,18,30,504.0,41.0,0.5,25.0,125.0,237.09,171.99
2017,7,28,18,45,397.0,32.0,0.5,24.0,84.0,166.17,113.24
2017,7,28,19,0,290.0,23.0,0.5,23.0,43.0,104.55,49.47
2017,7,28,19,15,145.0,11.5,0.5,22.5,21.5,37.46,0.0
2017,7,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,29,5,15,112.0,8.0,0.75,19.0,13.5,7.63,0.0
2017,7,29,5,30,224.0,16.0,0.6,20.0,27.0,12.78,0.0
2017,7,29,5,45,354.0,26.0,0.45,21.5,65.5,20.35,10.47
2017,7,29,6,0,484.0,36.0,0.3,23.0,104.0,27.51,17.65
2017,7,29,6,15,560.0,42.5,0.25,24.0,152.0,34.12,23.64
2017,7,29,6,30,636.0,49.0,0.2,25.0,200.0,38.08,27.15
2017,7,29,6,45,684.5,54.5,0.15,26.0,251.5,40.95,29.57
2017,7,29,7,0,733.0,60.0,0.1,27.0,303.0,43.7,31.76
2017,7,29,7,15,766.5,63.5,0.1,27.5,355.5,77.33,38.03
2017,7,29,7,30,800.0,67.0,0.1,28.0,408.0,130.47,66.44
2017,7,29,7,45,824.5,70.5,0.1,29.0,460.0,186.12,106.2
2017,7,29,8,0,849.0,74.0,0.1,30.0,512.0,249.61,155.85
2017,7,29,8,15,867.0,76.5,0.1,30.5,561.0,307.44,202.81
2017,7,29,8,30,885.0,79.0,0.1,31.0,610.0,366.64,250.32
2017,7,29,8,45,898.5,81.5,0.1,32.0,656.0,425.21,295.5
2017,7,29,9,0,912.0,84.0,0.1,33.0,702.0,484.15,339.04
2017,7,29,9,15,922.5,86.0,0.1,33.0,743.0,541.28,380.96
2017,7,29,9,30,933.0,88.0,0.1,33.0,784.0,597.94,421.04
2017,7,29,9,45,939.0,90.5,0.1,33.5,819.5,651.65,456.83
2017,7,29,10,0,945.0,93.0,0.1,34.0,855.0,703.97,490.36
2017,7,29,10,15,951.0,94.0,0.1,34.0,884.5,753.28,521.39
2017,7,29,10,30,957.0,95.0,0.1,34.0,914.0,800.73,549.17
2017,7,29,10,45,960.5,96.5,0.1,34.5,937.0,844.64,573.24
2017,7,29,11,0,964.0,98.0,0.1,35.0,960.0,886.1,595.47
2017,7,29,11,15,966.5,98.5,0.1,35.0,976.0,923.11,616.04
2017,7,29,11,30,969.0,99.0,0.1,35.0,992.0,957.25,634.83
2017,7,29,11,45,969.5,100.0,0.15,35.5,1000.0,987.04,650.51
2017,7,29,12,0,970.0,101.0,0.2,36.0,1008.0,1013.59,664.45
2017,7,29,12,15,970.0,101.0,0.2,36.0,1009.0,1035.3,676.14
2017,7,29,12,30,970.0,101.0,0.2,36.0,1010.0,1053.54,685.99
2017,7,29,12,45,964.5,103.5,0.2,36.0,1001.5,1065.34,692.38
2017,7,29,13,0,959.0,106.0,0.2,36.0,993.0,1073.45,696.92
2017,7,29,13,15,956.0,105.5,0.2,35.5,978.5,1077.24,700.69
2017,7,29,13,30,953.0,105.0,0.2,35.0,964.0,1077.32,702.6
2017,7,29,13,45,948.5,104.0,0.2,35.0,942.5,1071.66,700.05
2017,7,29,14,0,944.0,103.0,0.2,35.0,921.0,1062.33,695.66
2017,7,29,14,15,937.5,102.0,0.2,35.0,892.5,1047.41,688.29
2017,7,29,14,30,931.0,101.0,0.2,35.0,864.0,1029.04,679.12
2017,7,29,14,45,923.0,99.0,0.25,35.0,829.5,1004.77,667.72
2017,7,29,15,0,915.0,97.0,0.3,35.0,795.0,977.34,654.55
2017,7,29,15,15,904.0,95.0,0.3,34.5,755.0,944.17,638.24
2017,7,29,15,30,893.0,93.0,0.3,34.0,715.0,908.35,620.21
2017,7,29,15,45,879.5,90.5,0.3,34.0,670.0,867.37,597.58
2017,7,29,16,0,866.0,88.0,0.3,34.0,625.0,824.36,573.44
2017,7,29,16,15,848.0,85.5,0.3,33.5,576.5,776.0,546.68
2017,7,29,16,30,830.0,83.0,0.3,33.0,528.0,731.76,521.95
2017,7,29,16,45,806.0,79.5,0.3,32.5,477.5,675.54,488.66
2017,7,29,17,0,782.0,76.0,0.3,32.0,427.0,619.23,453.5
2017,7,29,17,15,749.0,71.5,0.3,31.0,374.5,556.46,412.33
2017,7,29,17,30,716.0,67.0,0.3,30.0,322.0,495.14,370.19
2017,7,29,17,45,669.5,62.0,0.3,29.5,270.5,428.1,321.1
2017,7,29,18,0,623.0,57.0,0.3,29.0,219.0,366.72,273.94
2017,7,29,18,15,552.0,50.0,0.3,27.5,170.5,295.19,218.35
2017,7,29,18,30,481.0,43.0,0.3,26.0,122.0,230.8,166.17
2017,7,29,18,45,365.5,33.0,0.3,24.5,81.0,157.61,106.65
2017,7,29,19,0,250.0,23.0,0.3,23.0,40.0,94.19,41.01
2017,7,29,19,15,125.0,11.5,0.3,22.0,20.0,33.66,0.0
2017,7,29,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,30,5,15,88.0,8.0,0.85,21.5,12.0,7.63,0.0
2017,7,30,5,30,176.0,16.0,0.7,22.0,24.0,12.86,0.0
2017,7,30,5,45,308.5,27.0,0.55,23.0,61.5,21.36,10.97
2017,7,30,6,0,441.0,38.0,0.4,24.0,99.0,29.38,19.08
2017,7,30,6,15,520.0,46.0,0.3,25.0,146.5,34.27,23.62
2017,7,30,6,30,599.0,54.0,0.2,26.0,194.0,38.93,27.74
2017,7,30,6,45,649.5,59.5,0.15,27.0,245.0,41.29,29.72
2017,7,30,7,0,700.0,65.0,0.1,28.0,296.0,47.89,35.16
2017,7,30,7,15,735.0,69.5,0.1,28.5,348.0,79.99,41.18
2017,7,30,7,30,770.0,74.0,0.1,29.0,400.0,132.3,68.89
2017,7,30,7,45,794.5,78.0,0.1,30.0,451.5,186.71,107.38
2017,7,30,8,0,819.0,82.0,0.1,31.0,503.0,243.84,151.9
2017,7,30,8,15,838.0,85.0,0.1,31.5,551.5,301.1,198.14
2017,7,30,8,30,857.0,88.0,0.1,32.0,600.0,364.25,248.08
2017,7,30,8,45,870.5,90.5,0.1,32.5,645.0,421.43,292.53
2017,7,30,9,0,884.0,93.0,0.1,33.0,690.0,479.0,335.65
2017,7,30,9,15,894.5,95.0,0.1,33.5,731.0,534.78,375.87
2017,7,30,9,30,905.0,97.0,0.1,34.0,772.0,590.14,414.16
2017,7,30,9,45,906.5,102.5,0.1,34.5,805.5,642.61,448.97
2017,7,30,10,0,908.0,108.0,0.1,35.0,839.0,693.34,481.33
2017,7,30,10,15,914.0,109.5,0.1,35.0,868.0,741.61,512.18
2017,7,30,10,30,920.0,111.0,0.1,35.0,897.0,788.12,539.46
2017,7,30,10,45,922.5,113.0,0.15,35.5,919.0,830.41,563.27
2017,7,30,11,0,925.0,115.0,0.2,36.0,941.0,870.27,585.45
2017,7,30,11,15,928.0,115.5,0.2,36.0,956.5,906.55,605.73
2017,7,30,11,30,931.0,116.0,0.2,36.0,972.0,940.11,624.3
2017,7,30,11,45,932.0,116.5,0.2,36.5,980.0,968.98,638.77
2017,7,30,12,0,933.0,117.0,0.2,37.0,988.0,994.75,651.43
2017,7,30,12,15,933.0,117.0,0.2,37.0,988.5,1015.87,662.83
2017,7,30,12,30,933.0,117.0,0.2,37.0,989.0,1033.64,672.45
2017,7,30,12,45,927.5,119.0,0.2,37.0,981.0,1044.56,678.38
2017,7,30,13,0,922.0,121.0,0.2,37.0,973.0,1051.92,682.52
2017,7,30,13,15,919.0,120.5,0.2,37.0,959.0,1055.64,684.82
2017,7,30,13,30,916.0,120.0,0.2,37.0,945.0,1055.78,685.31
2017,7,30,13,45,911.5,118.5,0.2,37.0,923.5,1049.79,682.56
2017,7,30,14,0,907.0,117.0,0.2,37.0,902.0,1040.25,678.05
2017,7,30,14,15,900.0,116.0,0.2,36.5,873.5,1025.28,672.04
2017,7,30,14,30,893.0,115.0,0.2,36.0,845.0,1007.0,664.27
2017,7,30,14,45,884.5,112.5,0.2,36.0,811.0,982.44,651.61
2017,7,30,15,0,876.0,110.0,0.2,36.0,777.0,954.85,637.27
2017,7,30,15,15,864.5,108.0,0.2,35.5,737.0,922.21,621.23
2017,7,30,15,30,853.0,106.0,0.2,35.0,697.0,887.07,603.56
2017,7,30,15,45,838.0,102.5,0.25,35.0,652.5,851.63,585.1
2017,7,30,16,0,823.0,99.0,0.3,35.0,608.0,807.28,560.88
2017,7,30,16,15,803.0,96.0,0.3,34.5,560.0,757.94,533.42
2017,7,30,16,30,783.0,93.0,0.3,34.0,512.0,707.66,504.68
2017,7,30,16,45,757.5,88.5,0.35,33.5,461.5,651.12,471.67
2017,7,30,17,0,732.0,84.0,0.4,33.0,411.0,594.73,436.25
2017,7,30,17,15,696.5,79.0,0.4,32.0,359.5,534.31,396.31
2017,7,30,17,30,661.0,74.0,0.4,31.0,308.0,473.58,354.31
2017,7,30,17,45,612.0,68.0,0.4,30.5,257.5,406.95,305.36
2017,7,30,18,0,563.0,62.0,0.4,30.0,207.0,344.3,257.27
2017,7,30,18,15,490.0,53.5,0.4,29.0,159.5,273.46,201.82
2017,7,30,18,30,417.0,45.0,0.4,28.0,112.0,210.07,150.46
2017,7,30,18,45,305.5,33.5,0.4,27.0,73.5,140.16,93.74
2017,7,30,19,0,194.0,22.0,0.4,26.0,35.0,79.12,30.05
2017,7,30,19,15,97.0,11.0,0.4,25.0,17.5,27.98,0.0
2017,7,30,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,5,15,39.5,7.0,0.55,21.5,8.5,6.67,0.0
2017,7,31,5,30,79.0,14.0,0.4,22.0,17.0,11.01,0.0
2017,7,31,5,45,179.5,29.0,0.3,23.0,49.5,22.62,11.74
2017,7,31,6,0,280.0,44.0,0.2,24.0,82.0,33.82,22.78
2017,7,31,6,15,356.5,56.5,0.15,24.5,125.5,42.57,30.72
2017,7,31,6,30,433.0,69.0,0.1,25.0,169.0,51.82,38.84
2017,7,31,6,45,486.5,78.0,0.1,26.0,217.0,56.39,42.67
2017,7,31,7,0,540.0,87.0,0.1,27.0,265.0,60.69,46.09
2017,7,31,7,15,580.5,94.5,0.1,28.0,314.5,88.35,51.94
2017,7,31,7,30,621.0,102.0,0.1,29.0,364.0,135.05,76.97
2017,7,31,7,45,650.5,108.0,0.1,30.0,413.5,183.7,110.89
2017,7,31,8,0,680.0,114.0,0.1,31.0,463.0,235.78,150.74
2017,7,31,8,15,704.0,119.0,0.1,31.5,510.5,288.73,192.77
2017,7,31,8,30,728.0,124.0,0.1,32.0,558.0,344.02,236.2
2017,7,31,8,45,745.5,128.5,0.1,32.5,602.5,398.47,278.11
2017,7,31,9,0,763.0,133.0,0.1,33.0,647.0,457.04,321.4
2017,7,31,9,15,777.0,136.0,0.1,33.5,687.0,509.94,359.32
2017,7,31,9,30,791.0,139.0,0.1,34.0,727.0,563.07,396.01
2017,7,31,9,45,768.0,160.0,0.1,34.5,753.5,610.34,427.06
2017,7,31,10,0,745.0,181.0,0.1,35.0,780.0,653.11,454.02
2017,7,31,10,15,754.5,183.5,0.1,35.5,809.0,699.4,482.77
2017,7,31,10,30,764.0,186.0,0.1,36.0,838.0,744.13,509.65
2017,7,31,10,45,776.0,185.0,0.1,36.5,862.5,786.24,534.32
2017,7,31,11,0,788.0,184.0,0.1,37.0,887.0,827.07,556.67
2017,7,31,11,15,792.5,185.5,0.1,37.0,903.0,862.36,576.53
2017,7,31,11,30,797.0,187.0,0.1,37.0,919.0,895.46,595.02
2017,7,31,11,45,806.5,183.0,0.1,37.0,929.5,925.46,611.62
2017,7,31,12,0,816.0,179.0,0.1,37.0,940.0,953.08,626.82
2017,7,31,12,15,816.5,179.5,0.1,37.0,941.5,973.98,638.2
2017,7,31,12,30,817.0,180.0,0.1,37.0,943.0,991.89,648.01
2017,7,31,12,45,821.0,176.0,0.15,37.5,938.0,1005.62,655.03
2017,7,31,13,0,825.0,172.0,0.2,38.0,933.0,1016.17,660.5
2017,7,31,13,15,821.5,171.0,0.2,37.5,919.0,1018.99,663.64
2017,7,31,13,30,818.0,170.0,0.2,37.0,905.0,1018.45,665.14
2017,7,31,13,45,819.5,164.5,0.2,37.0,886.5,1014.91,663.73
2017,7,31,14,0,821.0,159.0,0.2,37.0,868.0,1007.94,660.55
2017,7,31,14,15,813.5,156.5,0.2,36.5,840.0,991.85,653.71
2017,7,31,14,30,806.0,154.0,0.2,36.0,812.0,972.63,645.25
2017,7,31,14,45,802.0,148.0,0.25,36.0,780.0,950.04,634.51
2017,7,31,15,0,798.0,142.0,0.3,36.0,748.0,924.43,622.03
2017,7,31,15,15,784.5,139.0,0.3,35.5,708.5,890.46,604.84
2017,7,31,15,30,771.0,136.0,0.3,35.0,669.0,854.26,586.16
2017,7,31,15,45,760.0,129.5,0.3,35.0,627.0,814.42,563.8
2017,7,31,16,0,749.0,123.0,0.3,35.0,585.0,776.25,542.21
2017,7,31,16,15,727.0,119.0,0.3,34.5,537.5,726.78,514.16
2017,7,31,16,30,705.0,115.0,0.3,34.0,490.0,676.72,485.13
2017,7,31,16,45,682.0,108.0,0.3,33.5,441.5,622.24,451.42
2017,7,31,17,0,659.0,101.0,0.3,33.0,393.0,567.9,416.33
2017,7,31,17,15,621.5,94.5,0.3,32.0,343.0,505.64,375.0
2017,7,31,17,30,584.0,88.0,0.3,31.0,293.0,445.54,333.35
2017,7,31,17,45,536.5,79.0,0.35,30.5,244.0,380.06,285.56
2017,7,31,18,0,489.0,70.0,0.4,30.0,195.0,318.54,238.59
2017,7,31,18,15,416.5,59.5,0.4,29.0,149.5,249.63,184.62
2017,7,31,18,30,344.0,49.0,0.4,28.0,104.0,186.62,133.82
2017,7,31,18,45,244.5,35.0,0.4,27.0,67.0,122.22,81.41
2017,7,31,19,0,145.0,21.0,0.4,26.0,30.0,64.65,20.2
2017,7,31,19,15,72.5,10.5,0.4,25.0,15.0,22.99,0.0
2017,7,31,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,1,5,15,51.0,6.5,0.8,23.5,8.5,6.2,0.0
2017,8,1,5,30,102.0,13.0,0.6,24.0,17.0,12.39,0.0
2017,8,1,5,45,216.0,26.5,0.45,25.0,50.5,21.05,10.14
2017,8,1,6,0,330.0,40.0,0.3,26.0,84.0,31.37,20.47
2017,8,1,6,15,409.0,50.5,0.2,27.0,128.5,38.34,26.78
2017,8,1,6,30,488.0,61.0,0.1,28.0,173.0,44.94,32.52
2017,8,1,6,45,543.5,68.0,0.05,29.0,222.0,48.16,35.2
2017,8,1,7,0,599.0,75.0,0.0,30.0,271.0,51.21,37.59
2017,8,1,7,15,638.0,81.0,0.0,30.5,321.0,79.01,43.06
2017,8,1,7,30,677.0,87.0,0.0,31.0,371.0,127.69,68.54
2017,8,1,7,45,707.0,91.5,0.0,32.0,421.0,178.44,103.65
2017,8,1,8,0,737.0,96.0,0.0,33.0,471.0,236.59,147.93
2017,8,1,8,15,758.5,99.5,0.0,33.5,519.0,290.38,190.63
2017,8,1,8,30,780.0,103.0,0.0,34.0,567.0,346.15,234.49
2017,8,1,8,45,798.0,106.0,0.0,35.0,612.0,401.87,276.69
2017,8,1,9,0,816.0,109.0,0.0,36.0,657.0,458.66,317.97
2017,8,1,9,15,828.5,111.5,0.0,36.5,697.5,513.09,356.7
2017,8,1,9,30,841.0,114.0,0.0,37.0,738.0,569.19,394.95
2017,8,1,9,45,815.5,135.0,0.05,37.5,763.5,615.79,425.45
2017,8,1,10,0,790.0,156.0,0.1,38.0,789.0,660.1,453.46
2017,8,1,10,15,798.5,158.0,0.1,38.0,818.0,706.48,482.94
2017,8,1,10,30,807.0,160.0,0.1,38.0,847.0,751.66,510.88
2017,8,1,10,45,814.5,161.0,0.15,38.5,870.0,793.69,534.98
2017,8,1,11,0,822.0,162.0,0.2,39.0,893.0,833.99,557.45
2017,8,1,11,15,826.0,163.0,0.2,39.0,908.5,869.39,577.24
2017,8,1,11,30,830.0,164.0,0.2,39.0,924.0,902.45,595.56
2017,8,1,11,45,833.0,164.0,0.2,39.0,932.5,931.11,611.27
2017,8,1,12,0,836.0,164.0,0.2,39.0,941.0,957.05,625.43
2017,8,1,12,15,835.5,164.0,0.2,39.0,941.5,976.78,636.11
2017,8,1,12,30,835.0,164.0,0.2,39.0,942.0,993.41,645.16
2017,8,1,12,45,846.0,155.5,0.2,39.0,939.0,1009.46,654.0
2017,8,1,13,0,857.0,147.0,0.2,39.0,936.0,1013.29,656.12
2017,8,1,13,15,853.0,146.0,0.2,38.5,921.5,1015.35,658.94
2017,8,1,13,30,849.0,145.0,0.2,38.0,907.0,1014.05,660.02
2017,8,1,13,45,845.0,143.0,0.25,38.0,886.0,1008.37,658.44
2017,8,1,14,0,841.0,141.0,0.3,38.0,865.0,1008.64,660.42
2017,8,1,14,15,833.0,139.0,0.3,37.5,837.0,992.28,653.34
2017,8,1,14,30,825.0,137.0,0.3,37.0,809.0,972.76,644.72
2017,8,1,14,45,818.0,133.0,0.3,37.0,776.0,948.99,632.34
2017,8,1,15,0,811.0,129.0,0.3,37.0,743.0,922.29,618.3
2017,8,1,15,15,797.5,126.5,0.3,36.5,703.5,888.52,601.3
2017,8,1,15,30,784.0,124.0,0.3,36.0,664.0,852.5,582.8
2017,8,1,15,45,771.5,118.5,0.3,35.5,621.5,811.98,561.25
2017,8,1,16,0,759.0,113.0,0.3,35.0,579.0,769.61,538.18
2017,8,1,16,15,738.0,109.0,0.3,34.5,532.0,720.58,510.37
2017,8,1,16,30,717.0,105.0,0.3,34.0,485.0,673.82,483.4
2017,8,1,16,45,694.0,99.0,0.35,34.0,437.0,619.97,450.08
2017,8,1,17,0,671.0,93.0,0.4,34.0,389.0,566.24,414.99
2017,8,1,17,15,634.0,87.0,0.35,33.0,339.0,504.35,373.36
2017,8,1,17,30,597.0,81.0,0.3,32.0,289.0,444.57,331.52
2017,8,1,17,45,551.0,73.0,0.3,31.5,240.5,380.39,284.4
2017,8,1,18,0,505.0,65.0,0.3,31.0,192.0,320.0,238.12
2017,8,1,18,15,431.5,55.5,0.3,29.5,147.0,251.03,184.69
2017,8,1,18,30,358.0,46.0,0.3,28.0,102.0,189.66,135.46
2017,8,1,18,45,254.5,33.0,0.3,27.0,65.5,124.15,82.02
2017,8,1,19,0,151.0,20.0,0.3,26.0,29.0,64.33,15.25
2017,8,1,19,15,75.5,10.0,0.3,25.5,14.5,22.95,0.0
2017,8,1,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,5,15,49.0,6.5,0.85,25.0,8.0,6.2,0.0
2017,8,2,5,30,98.0,13.0,0.7,26.0,16.0,12.39,0.0
2017,8,2,5,45,216.5,26.0,0.55,27.0,49.0,20.71,9.45
2017,8,2,6,0,335.0,39.0,0.4,28.0,82.0,30.58,19.56
2017,8,2,6,15,415.0,48.5,0.3,28.5,126.5,36.69,25.17
2017,8,2,6,30,495.0,58.0,0.2,29.0,171.0,42.48,30.29
2017,8,2,6,45,551.5,65.0,0.15,30.0,220.0,45.82,33.08
2017,8,2,7,0,608.0,72.0,0.1,31.0,269.0,48.99,35.57
2017,8,2,7,15,646.5,77.5,0.1,32.0,319.0,75.8,40.47
2017,8,2,7,30,685.0,83.0,0.1,33.0,369.0,124.53,65.38
2017,8,2,7,45,715.0,87.0,0.1,34.5,419.0,179.47,103.1
2017,8,2,8,0,745.0,91.0,0.1,36.0,469.0,233.29,143.47
2017,8,2,8,15,766.5,95.0,0.1,36.0,517.0,288.0,186.9
2017,8,2,8,30,788.0,99.0,0.1,36.0,565.0,344.69,231.62
2017,8,2,8,45,804.5,101.5,0.15,36.5,610.0,399.86,274.11
2017,8,2,9,0,821.0,104.0,0.2,37.0,655.0,455.92,315.89
2017,8,2,9,15,833.5,106.5,0.2,37.0,695.0,510.62,355.65
2017,8,2,9,30,846.0,109.0,0.2,37.0,735.0,567.1,395.14
2017,8,2,9,45,845.0,117.0,0.2,37.0,767.5,617.6,429.34
2017,8,2,10,0,844.0,125.0,0.2,37.0,800.0,666.26,461.27
2017,8,2,10,15,851.5,126.5,0.2,37.0,829.0,712.95,491.2
2017,8,2,10,30,859.0,128.0,0.2,37.0,858.0,758.16,518.61
2017,8,2,10,45,864.5,129.5,0.2,37.5,881.0,800.11,541.76
2017,8,2,11,0,870.0,131.0,0.2,38.0,904.0,840.03,563.33
