Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,11,15,873.5,131.5,0.2,38.0,919.5,875.08,582.96
2017,8,2,11,30,877.0,132.0,0.2,38.0,935.0,907.6,601.02
2017,8,2,11,45,878.0,133.0,0.2,38.0,943.0,935.66,616.43
2017,8,2,12,0,879.0,134.0,0.2,38.0,951.0,960.8,630.19
2017,8,2,12,15,879.0,134.0,0.2,38.0,951.5,980.99,641.16
2017,8,2,12,30,879.0,134.0,0.2,38.0,952.0,998.01,650.46
2017,8,2,12,45,874.5,135.5,0.25,38.0,944.5,1008.84,657.41
2017,8,2,13,0,870.0,137.0,0.3,38.0,937.0,1016.29,662.72
2017,8,2,13,15,866.5,136.5,0.3,38.0,922.5,1019.33,664.65
2017,8,2,13,30,863.0,136.0,0.3,38.0,908.0,1018.96,664.86
2017,8,2,13,45,856.0,135.5,0.3,38.0,886.5,1011.68,661.35
2017,8,2,14,0,849.0,135.0,0.3,38.0,865.0,1001.09,656.18
2017,8,2,14,15,841.0,133.5,0.3,37.5,837.0,985.22,649.51
2017,8,2,14,30,833.0,132.0,0.3,37.0,809.0,975.01,646.18
2017,8,2,14,45,819.5,131.5,0.3,37.0,774.0,948.66,632.2
2017,8,2,15,0,806.0,131.0,0.3,37.0,739.0,919.65,616.84
2017,8,2,15,15,792.5,128.0,0.3,36.5,699.5,885.41,599.57
2017,8,2,15,30,779.0,125.0,0.3,36.0,660.0,848.93,580.77
2017,8,2,15,45,758.0,123.0,0.35,35.5,615.5,805.08,557.99
2017,8,2,16,0,737.0,121.0,0.4,35.0,571.0,763.49,536.12
2017,8,2,16,15,714.5,116.5,0.4,34.0,524.0,713.43,508.47
2017,8,2,16,30,692.0,112.0,0.4,33.0,477.0,662.86,479.7
2017,8,2,16,45,660.0,107.5,0.45,32.5,428.0,605.37,443.9
2017,8,2,17,0,628.0,103.0,0.5,32.0,379.0,548.84,407.09
2017,8,2,17,15,589.5,96.0,0.45,31.0,329.5,486.81,364.71
2017,8,2,17,30,551.0,89.0,0.4,30.0,280.0,427.11,322.29
2017,8,2,17,45,498.5,80.5,0.4,29.0,231.5,361.28,273.83
2017,8,2,18,0,446.0,72.0,0.4,28.0,183.0,299.97,226.7
2017,8,2,18,15,374.0,60.5,0.35,27.0,139.0,230.47,171.62
2017,8,2,18,30,302.0,49.0,0.3,26.0,95.0,171.63,123.62
2017,8,2,18,45,205.0,34.0,0.3,25.5,60.0,109.46,72.27
2017,8,2,19,0,108.0,19.0,0.3,25.0,25.0,52.59,6.76
2017,8,2,19,15,54.0,9.5,0.25,24.5,12.5,18.58,0.0
2017,8,2,19,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.25,24.0,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,0.2,24.0,9.0,8.58,0.0
2017,8,3,5,45,54.0,29.5,0.2,24.5,36.5,25.24,12.53
2017,8,3,6,0,108.0,50.0,0.2,25.0,64.0,40.07,27.68
2017,8,3,6,15,165.0,72.5,0.15,25.5,104.5,56.82,42.44
2017,8,3,6,30,222.0,95.0,0.1,26.0,145.0,73.0,56.38
2017,8,3,6,45,248.0,118.0,0.1,27.0,187.0,88.85,69.56
2017,8,3,7,0,274.0,141.0,0.1,28.0,229.0,104.06,81.8
2017,8,3,7,15,312.5,158.5,0.1,28.5,275.5,129.15,90.52
2017,8,3,7,30,351.0,176.0,0.1,29.0,322.0,168.89,113.62
2017,8,3,7,45,350.5,202.0,0.1,29.5,363.5,213.51,145.56
2017,8,3,8,0,350.0,228.0,0.1,30.0,405.0,258.51,179.37
2017,8,3,8,15,308.0,239.0,0.1,30.0,406.5,280.89,198.61
2017,8,3,8,30,266.0,250.0,0.1,30.0,408.0,298.08,213.65
2017,8,3,8,45,328.5,257.0,0.15,30.5,466.5,347.24,249.11
2017,8,3,9,0,391.0,264.0,0.2,31.0,525.0,402.92,288.78
2017,8,3,9,15,421.0,269.5,0.2,31.0,566.5,445.94,319.63
2017,8,3,9,30,451.0,275.0,0.2,31.0,608.0,493.57,353.13
2017,8,3,9,45,462.5,286.0,0.2,31.5,641.5,537.26,382.28
2017,8,3,10,0,474.0,297.0,0.2,32.0,675.0,581.32,410.88
2017,8,3,10,15,454.0,318.0,0.15,32.5,691.0,612.71,429.47
2017,8,3,10,30,434.0,339.0,0.1,33.0,707.0,641.55,445.98
2017,8,3,10,45,440.5,348.0,0.1,33.5,730.0,677.59,467.63
2017,8,3,11,0,447.0,357.0,0.1,34.0,753.0,713.03,488.36
2017,8,3,11,15,419.0,375.5,0.15,34.0,752.0,727.24,496.51
2017,8,3,11,30,391.0,394.0,0.2,34.0,751.0,734.17,500.51
2017,8,3,11,45,359.0,426.0,0.3,34.0,756.0,751.95,511.55
2017,8,3,12,0,327.0,458.0,0.4,34.0,761.0,767.37,521.03
2017,8,3,12,15,394.0,421.0,0.4,33.5,786.5,806.39,547.89
2017,8,3,12,30,461.0,384.0,0.4,33.0,812.0,853.56,579.05
2017,8,3,12,45,526.5,343.0,0.45,32.5,829.0,888.12,603.53
2017,8,3,13,0,592.0,302.0,0.5,32.0,846.0,921.67,627.64
2017,8,3,13,15,546.0,326.0,0.5,31.0,821.5,906.02,619.3
2017,8,3,13,30,500.0,350.0,0.5,30.0,797.0,888.69,610.53
2017,8,3,13,45,429.0,366.0,0.5,29.5,743.0,835.69,578.34
2017,8,3,14,0,358.0,382.0,0.5,29.0,689.0,770.97,538.77
2017,8,3,14,15,321.5,378.5,0.45,28.5,647.5,730.12,513.84
2017,8,3,14,30,285.0,375.0,0.4,28.0,606.0,688.65,487.84
2017,8,3,14,45,281.5,361.0,0.4,27.5,581.5,667.28,476.29
2017,8,3,15,0,278.0,347.0,0.4,27.0,557.0,644.73,463.57
2017,8,3,15,15,419.5,287.0,0.35,26.5,584.0,715.44,515.38
2017,8,3,15,30,561.0,227.0,0.3,26.0,611.0,765.78,552.12
2017,8,3,15,45,550.5,214.5,0.25,26.0,571.0,726.18,526.06
2017,8,3,16,0,540.0,202.0,0.2,26.0,531.0,685.27,500.07
2017,8,3,16,15,515.0,193.0,0.2,26.0,486.5,635.68,468.18
2017,8,3,16,30,490.0,184.0,0.2,26.0,442.0,586.36,435.8
2017,8,3,16,45,368.5,177.5,0.2,26.0,360.5,461.64,348.49
2017,8,3,17,0,247.0,171.0,0.2,26.0,279.0,358.48,273.7
2017,8,3,17,15,210.5,158.0,0.2,25.5,241.5,301.8,232.71
2017,8,3,17,30,174.0,145.0,0.2,25.0,204.0,258.07,199.8
2017,8,3,17,45,157.0,122.0,0.25,25.0,169.0,215.77,167.04
2017,8,3,18,0,140.0,99.0,0.3,25.0,134.0,174.87,134.37
2017,8,3,18,15,108.0,77.5,0.3,24.5,100.5,131.28,98.97
2017,8,3,18,30,76.0,56.0,0.3,24.0,67.0,90.82,65.67
2017,8,3,18,45,38.0,36.0,0.3,24.0,41.5,53.62,34.41
2017,8,3,19,0,0.0,16.0,0.3,24.0,16.0,14.85,0.0
2017,8,3,19,15,0.0,8.0,0.3,24.0,8.0,7.63,0.0
2017,8,3,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,3.5,0.3,25.5,3.5,3.24,0.0
2017,8,4,6,0,0.0,7.0,0.3,26.0,7.0,6.48,0.0
2017,8,4,6,15,0.0,12.0,0.25,26.5,12.0,11.11,3.79
2017,8,4,6,30,0.0,17.0,0.2,27.0,17.0,15.75,7.85
2017,8,4,6,45,0.0,23.0,0.2,27.5,23.0,21.32,12.65
2017,8,4,7,0,0.0,29.0,0.2,28.0,29.0,26.9,17.39
2017,8,4,7,15,0.0,35.0,0.2,28.5,35.0,32.49,20.84
2017,8,4,7,30,0.0,41.0,0.2,29.0,41.0,38.08,25.21
2017,8,4,7,45,0.0,51.5,0.2,30.0,51.5,47.88,32.79
2017,8,4,8,0,0.0,62.0,0.2,31.0,62.0,57.68,40.22
2017,8,4,8,15,43.5,158.5,0.2,31.5,184.0,152.89,111.88
2017,8,4,8,30,87.0,255.0,0.2,32.0,306.0,250.34,182.2
2017,8,4,8,45,108.0,280.0,0.2,32.5,348.5,287.15,207.5
2017,8,4,9,0,129.0,305.0,0.2,33.0,391.0,323.91,232.88
2017,8,4,9,15,110.5,321.0,0.2,33.0,398.5,341.34,244.93
2017,8,4,9,30,92.0,337.0,0.2,33.0,406.0,354.06,253.46
2017,8,4,9,45,47.5,251.0,0.2,33.5,287.0,258.93,186.02
2017,8,4,10,0,3.0,165.0,0.2,34.0,168.0,155.36,110.9
2017,8,4,10,15,11.0,229.5,0.2,34.0,239.5,220.83,158.73
2017,8,4,10,30,19.0,294.0,0.2,34.0,311.0,287.44,205.33
2017,8,4,10,45,139.5,360.5,0.25,34.0,484.0,450.27,319.05
2017,8,4,11,0,260.0,427.0,0.3,34.0,657.0,623.2,432.55
2017,8,4,11,15,176.5,434.0,0.3,34.0,591.5,568.71,393.75
2017,8,4,11,30,93.0,441.0,0.3,34.0,526.0,505.8,351.18
2017,8,4,11,45,65.5,415.5,0.3,34.0,476.0,461.37,321.89
2017,8,4,12,0,38.0,390.0,0.3,34.0,426.0,414.62,290.39
2017,8,4,12,15,34.0,380.0,0.3,34.0,412.0,403.89,283.49
2017,8,4,12,30,30.0,370.0,0.3,34.0,398.0,392.6,275.92
2017,8,4,12,45,17.5,268.5,0.3,34.0,285.0,272.41,193.5
2017,8,4,13,0,5.0,167.0,0.3,34.0,172.0,162.51,115.61
2017,8,4,13,15,6.0,177.5,0.3,33.5,183.5,173.73,124.61
2017,8,4,13,30,7.0,188.0,0.3,33.0,195.0,185.0,133.15
2017,8,4,13,45,3.5,140.0,0.3,33.0,143.5,135.35,96.73
2017,8,4,14,0,0.0,92.0,0.3,33.0,92.0,86.07,60.1
2017,8,4,14,15,103.5,240.0,0.3,33.0,324.0,352.79,257.48
2017,8,4,14,30,207.0,388.0,0.3,33.0,556.0,613.41,431.43
2017,8,4,14,45,347.5,327.5,0.3,33.0,594.5,694.27,484.96
2017,8,4,15,0,488.0,267.0,0.3,33.0,633.0,767.95,534.74
2017,8,4,15,15,250.5,246.0,0.3,32.5,433.5,502.84,360.22
2017,8,4,15,30,13.0,225.0,0.3,32.0,234.0,228.72,165.74
2017,8,4,15,45,89.0,248.0,0.35,32.0,302.5,329.78,243.22
2017,8,4,16,0,165.0,271.0,0.4,32.0,371.0,428.82,314.69
2017,8,4,16,15,82.5,146.0,0.4,31.5,196.0,219.58,164.0
2017,8,4,16,30,0.0,21.0,0.4,31.0,21.0,19.5,9.83
2017,8,4,16,45,0.0,40.5,0.4,30.5,40.5,37.63,24.53
2017,8,4,17,0,0.0,60.0,0.4,30.0,60.0,55.8,39.16
2017,8,4,17,15,0.0,51.5,0.4,29.5,51.5,47.86,33.0
2017,8,4,17,30,0.0,43.0,0.4,29.0,43.0,39.94,26.78
2017,8,4,17,45,0.0,35.0,0.4,28.5,35.0,32.48,20.84
2017,8,4,18,0,0.0,27.0,0.4,28.0,27.0,25.04,14.78
2017,8,4,18,15,0.0,19.5,0.35,27.0,19.5,18.07,9.06
2017,8,4,18,30,0.0,12.0,0.3,26.0,12.0,11.11,3.29
2017,8,4,18,45,0.0,7.0,0.3,25.5,7.0,6.48,0.0
2017,8,4,19,0,0.0,2.0,0.3,25.0,2.0,1.85,0.0
2017,8,4,19,15,0.0,1.0,0.3,24.5,1.0,0.95,0.0
2017,8,4,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,5,15,12.0,3.5,0.35,20.5,4.0,0.0,0.0
2017,8,5,5,30,24.0,7.0,0.3,21.0,8.0,6.67,0.0
2017,8,5,5,45,88.0,25.5,0.3,22.0,35.5,21.14,8.76
2017,8,5,6,0,152.0,44.0,0.3,23.0,63.0,35.64,24.11
2017,8,5,6,15,216.5,62.5,0.25,23.5,103.0,49.69,36.73
2017,8,5,6,30,281.0,81.0,0.2,24.0,143.0,60.36,46.17
2017,8,5,6,45,330.5,96.5,0.2,25.0,188.0,70.32,54.62
2017,8,5,7,0,380.0,112.0,0.2,26.0,233.0,79.77,62.35
2017,8,5,7,15,421.5,124.5,0.2,27.0,280.0,102.72,68.64
2017,8,5,7,30,463.0,137.0,0.2,28.0,327.0,144.79,91.57
2017,8,5,7,45,494.0,148.0,0.2,29.0,374.5,189.13,121.96
2017,8,5,8,0,525.0,159.0,0.2,30.0,422.0,237.13,157.82
2017,8,5,8,15,551.5,167.0,0.2,30.5,468.0,285.0,195.01
2017,8,5,8,30,578.0,175.0,0.2,31.0,514.0,335.61,234.12
2017,8,5,8,45,603.0,179.5,0.2,31.5,558.0,385.58,272.09
2017,8,5,9,0,628.0,184.0,0.2,32.0,602.0,437.2,310.19
2017,8,5,9,15,645.0,189.0,0.2,32.5,641.0,487.26,346.07
2017,8,5,9,30,662.0,194.0,0.2,33.0,680.0,538.19,381.3
2017,8,5,9,45,733.5,165.5,0.2,33.5,728.0,592.01,418.07
2017,8,5,10,0,805.0,137.0,0.2,34.0,776.0,651.43,457.51
2017,8,5,10,15,813.5,139.0,0.2,34.0,805.5,698.52,487.99
2017,8,5,10,30,822.0,141.0,0.2,34.0,835.0,744.35,516.83
2017,8,5,10,45,832.5,139.5,0.2,34.5,859.0,786.89,540.8
2017,8,5,11,0,843.0,138.0,0.2,35.0,883.0,824.25,561.25
2017,8,5,11,15,847.0,139.0,0.2,35.0,898.5,859.42,581.35
2017,8,5,11,30,851.0,140.0,0.2,35.0,914.0,892.17,599.88
2017,8,5,11,45,857.5,137.5,0.25,35.0,924.0,921.28,617.11
2017,8,5,12,0,864.0,135.0,0.3,35.0,934.0,947.76,632.88
2017,8,5,12,15,864.5,135.0,0.3,35.0,935.0,968.14,644.2
2017,8,5,12,30,865.0,135.0,0.3,35.0,936.0,985.41,653.85
2017,8,5,12,45,865.0,134.0,0.3,35.0,930.0,997.99,660.92
2017,8,5,13,0,865.0,133.0,0.3,35.0,924.0,1007.27,666.26
2017,8,5,13,15,862.0,132.5,0.3,34.5,910.0,1010.7,669.79
2017,8,5,13,30,859.0,132.0,0.3,34.0,896.0,1010.72,671.6
2017,8,5,13,45,857.0,129.0,0.3,34.0,876.0,1005.76,669.34
2017,8,5,14,0,855.0,126.0,0.3,34.0,856.0,997.37,665.31
2017,8,5,14,15,848.5,124.5,0.3,33.5,829.0,982.75,659.17
2017,8,5,14,30,842.0,123.0,0.3,33.0,802.0,964.96,651.31
2017,8,5,14,45,836.0,119.5,0.35,33.0,769.0,942.42,640.42
2017,8,5,15,0,830.0,116.0,0.4,33.0,736.0,924.78,632.49
2017,8,5,15,15,818.0,113.5,0.4,32.5,697.5,891.74,615.44
2017,8,5,15,30,806.0,111.0,0.4,32.0,659.0,856.32,596.91
2017,8,5,15,45,794.0,106.0,0.4,32.0,616.0,815.88,573.81
2017,8,5,16,0,782.0,101.0,0.4,32.0,573.0,773.5,549.22
2017,8,5,16,15,761.5,97.5,0.4,31.5,526.5,724.44,520.96
2017,8,5,16,30,741.0,94.0,0.4,31.0,480.0,674.58,491.51
2017,8,5,16,45,718.0,88.5,0.4,30.5,431.0,620.21,458.07
2017,8,5,17,0,695.0,83.0,0.4,30.0,382.0,568.23,423.71
2017,8,5,17,15,658.5,78.0,0.4,29.0,332.0,506.67,381.89
2017,8,5,17,30,622.0,73.0,0.4,28.0,282.0,447.16,339.64
2017,8,5,17,45,573.0,66.0,0.4,27.5,233.0,381.39,290.13
2017,8,5,18,0,524.0,59.0,0.4,27.0,184.0,319.74,241.66
2017,8,5,18,15,448.5,50.0,0.4,26.0,139.0,249.8,185.72
2017,8,5,18,30,373.0,41.0,0.4,25.0,94.0,187.76,134.47
2017,8,5,18,45,259.0,28.5,0.4,24.5,58.5,119.62,76.37
2017,8,5,19,0,145.0,16.0,0.4,24.0,23.0,57.21,0.0
2017,8,5,19,15,72.5,8.0,0.4,23.5,11.5,20.12,0.0
2017,8,5,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,3.0,0.35,18.0,3.0,0.0,0.0
2017,8,6,5,30,0.0,6.0,0.3,19.0,6.0,5.72,0.0
2017,8,6,5,45,12.5,22.5,0.25,20.0,24.0,20.44,7.77
2017,8,6,6,0,25.0,39.0,0.2,21.0,42.0,34.53,23.36
2017,8,6,6,15,42.5,59.0,0.15,22.0,67.0,50.96,38.04
2017,8,6,6,30,60.0,79.0,0.1,23.0,92.0,67.09,52.07
2017,8,6,6,45,70.5,100.5,0.1,24.0,120.0,83.91,66.3
2017,8,6,7,0,81.0,122.0,0.1,25.0,148.0,100.4,79.82
2017,8,6,7,15,89.5,144.0,0.1,25.5,177.0,121.12,90.39
2017,8,6,7,30,98.0,166.0,0.1,26.0,206.0,147.16,108.2
2017,8,6,7,45,234.0,174.5,0.1,27.0,287.0,174.45,122.3
2017,8,6,8,0,370.0,183.0,0.1,28.0,368.0,227.41,157.28
2017,8,6,8,15,571.0,142.0,0.05,28.5,460.0,269.14,184.08
2017,8,6,8,30,772.0,101.0,0.0,29.0,552.0,338.91,234.23
2017,8,6,8,45,787.5,104.5,0.0,29.5,596.5,393.9,277.43
2017,8,6,9,0,803.0,108.0,0.0,30.0,641.0,449.7,319.82
2017,8,6,9,15,454.0,223.5,0.0,30.5,529.0,422.43,303.13
2017,8,6,9,30,105.0,339.0,0.0,31.0,417.0,362.94,260.34
2017,8,6,9,45,459.0,238.0,0.05,31.5,599.0,492.67,353.62
2017,8,6,10,0,813.0,137.0,0.1,32.0,781.0,656.4,464.75
2017,8,6,10,15,821.0,139.0,0.1,32.0,810.0,703.55,494.01
2017,8,6,10,30,829.0,141.0,0.1,32.0,839.0,749.38,522.93
2017,8,6,10,45,831.5,144.0,0.15,32.5,861.0,790.34,546.63
2017,8,6,11,0,834.0,147.0,0.2,33.0,883.0,829.14,568.85
2017,8,6,11,15,837.5,148.0,0.2,33.0,898.0,864.53,589.19
2017,8,6,11,30,841.0,149.0,0.2,33.0,913.0,891.81,604.59
2017,8,6,11,45,839.5,152.0,0.2,33.5,920.0,925.29,622.41
2017,8,6,12,0,838.0,155.0,0.2,34.0,927.0,950.14,634.94
2017,8,6,12,15,837.5,155.0,0.2,34.0,927.5,969.86,645.88
2017,8,6,12,30,837.0,155.0,0.2,34.0,928.0,986.44,655.13
2017,8,6,12,45,845.5,148.0,0.2,34.0,924.0,992.69,658.59
2017,8,6,13,0,854.0,141.0,0.2,34.0,920.0,1004.36,665.4
2017,8,6,13,15,850.5,140.0,0.2,33.5,905.5,1006.77,668.32
2017,8,6,13,30,847.0,139.0,0.2,33.0,891.0,1005.8,669.56
2017,8,6,13,45,843.0,137.0,0.25,33.0,870.0,999.94,667.82
2017,8,6,14,0,839.0,135.0,0.3,33.0,849.0,990.74,664.36
2017,8,6,14,15,831.5,133.0,0.3,32.5,821.0,983.74,662.62
2017,8,6,14,30,824.0,131.0,0.3,32.0,793.0,964.53,653.77
2017,8,6,14,45,814.0,128.5,0.35,32.0,759.5,939.32,641.28
2017,8,6,15,0,804.0,126.0,0.4,32.0,726.0,911.32,627.11
2017,8,6,15,15,790.5,123.0,0.4,31.5,686.5,876.95,609.19
2017,8,6,15,30,777.0,120.0,0.4,31.0,647.0,840.34,589.72
2017,8,6,15,45,758.5,117.0,0.4,31.0,603.5,797.44,564.84
2017,8,6,16,0,740.0,114.0,0.4,31.0,560.0,753.1,538.73
2017,8,6,16,15,718.0,110.0,0.4,30.5,513.0,706.99,512.02
2017,8,6,16,30,696.0,106.0,0.4,30.0,466.0,657.11,482.14
2017,8,6,16,45,665.5,101.0,0.45,29.5,417.0,599.86,446.05
2017,8,6,17,0,635.0,96.0,0.5,29.0,368.0,543.46,408.71
2017,8,6,17,15,596.5,89.5,0.5,28.0,318.5,481.67,366.14
2017,8,6,17,30,558.0,83.0,0.5,27.0,269.0,422.21,323.36
2017,8,6,17,45,504.0,74.5,0.5,26.5,221.0,355.4,272.55
2017,8,6,18,0,450.0,66.0,0.5,26.0,173.0,293.31,223.4
2017,8,6,18,15,375.0,55.0,0.5,25.0,129.0,225.38,168.73
2017,8,6,18,30,300.0,44.0,0.5,24.0,85.0,164.06,118.05
2017,8,6,18,45,197.0,29.0,0.5,23.0,51.5,100.83,63.66
2017,8,6,19,0,94.0,14.0,0.5,22.0,18.0,41.43,0.0
2017,8,6,19,15,47.0,7.0,0.45,21.5,9.0,14.71,0.0
2017,8,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,7,5,15,36.0,4.0,0.4,18.0,5.0,0.0,0.0
2017,8,7,5,30,72.0,8.0,0.3,19.0,10.0,7.63,0.0
2017,8,7,5,45,193.0,21.5,0.25,20.5,41.0,17.03,4.88
2017,8,7,6,0,314.0,35.0,0.2,22.0,72.0,27.51,17.33
2017,8,7,6,15,397.0,45.0,0.15,22.5,115.0,34.2,23.69
2017,8,7,6,30,480.0,55.0,0.1,23.0,158.0,40.53,29.44
2017,8,7,6,45,535.0,63.0,0.1,24.0,206.5,44.78,33.12
2017,8,7,7,0,590.0,71.0,0.1,25.0,255.0,48.78,36.42
2017,8,7,7,15,629.5,77.0,0.1,25.5,305.0,71.02,40.23
2017,8,7,7,30,669.0,83.0,0.1,26.0,355.0,119.33,64.59
2017,8,7,7,45,694.5,88.5,0.1,27.0,403.5,169.9,99.9
2017,8,7,8,0,720.0,94.0,0.1,28.0,452.0,223.38,141.61
2017,8,7,8,15,742.0,98.0,0.1,28.5,500.0,280.95,188.08
2017,8,7,8,30,764.0,102.0,0.1,29.0,548.0,336.65,232.89
2017,8,7,8,45,775.0,108.0,0.1,30.0,591.0,391.73,275.81
2017,8,7,9,0,786.0,114.0,0.1,31.0,634.0,447.19,317.26
2017,8,7,9,15,799.5,117.0,0.1,31.0,674.0,501.3,357.47
2017,8,7,9,30,813.0,120.0,0.1,31.0,714.0,555.54,396.4
2017,8,7,9,45,819.5,124.5,0.1,31.5,748.0,606.86,431.17
2017,8,7,10,0,826.0,129.0,0.1,32.0,782.0,657.14,464.0
2017,8,7,10,15,833.5,130.5,0.1,32.5,811.0,704.05,493.63
2017,8,7,10,30,841.0,132.0,0.1,33.0,840.0,747.73,519.83
2017,8,7,10,45,843.5,135.5,0.1,33.5,861.5,788.7,542.85
2017,8,7,11,0,846.0,139.0,0.1,34.0,883.0,827.46,564.17
2017,8,7,11,15,849.5,140.0,0.1,34.0,898.5,862.38,584.09
2017,8,7,11,30,853.0,141.0,0.1,34.0,914.0,894.82,602.44
2017,8,7,11,45,852.0,143.0,0.15,34.0,921.0,921.52,618.1
2017,8,7,12,0,851.0,145.0,0.2,34.0,928.0,945.27,632.23
2017,8,7,12,15,850.5,145.5,0.2,34.0,928.5,965.02,643.23
2017,8,7,12,30,850.0,146.0,0.2,34.0,929.0,981.67,652.54
2017,8,7,12,45,849.0,145.0,0.2,34.5,922.5,993.16,657.65
2017,8,7,13,0,848.0,144.0,0.2,35.0,916.0,1001.37,661.03
2017,8,7,13,15,844.5,143.0,0.2,35.0,901.5,1003.75,662.61
2017,8,7,13,30,841.0,142.0,0.2,35.0,887.0,1002.77,662.49
2017,8,7,13,45,833.5,141.5,0.2,35.0,865.0,1004.29,663.95
2017,8,7,14,0,826.0,141.0,0.2,35.0,843.0,993.23,658.33
2017,8,7,14,15,818.0,139.0,0.2,34.5,815.0,976.81,651.25
2017,8,7,14,30,810.0,137.0,0.2,34.0,787.0,957.27,642.45
2017,8,7,14,45,799.0,135.0,0.25,34.0,752.5,931.88,629.9
2017,8,7,15,0,788.0,133.0,0.3,34.0,718.0,903.77,615.75
2017,8,7,15,15,774.0,130.0,0.3,33.5,679.0,869.28,597.95
2017,8,7,15,30,760.0,127.0,0.3,33.0,640.0,832.63,578.64
2017,8,7,15,45,741.5,123.5,0.3,33.0,596.0,789.63,553.94
2017,8,7,16,0,723.0,120.0,0.3,33.0,552.0,748.92,530.37
2017,8,7,16,15,700.0,115.0,0.3,32.5,505.0,698.21,500.92
2017,8,7,16,30,677.0,110.0,0.3,32.0,458.0,647.08,470.52
2017,8,7,16,45,645.0,105.0,0.35,31.5,409.0,589.54,434.22
2017,8,7,17,0,613.0,100.0,0.4,31.0,360.0,533.01,397.09
2017,8,7,17,15,572.5,93.0,0.4,30.0,311.0,470.42,354.32
2017,8,7,17,30,532.0,86.0,0.4,29.0,262.0,410.42,311.49
2017,8,7,17,45,475.5,77.0,0.4,28.5,214.0,343.11,260.74
2017,8,7,18,0,419.0,68.0,0.4,28.0,166.0,278.04,209.86
2017,8,7,18,15,343.0,56.0,0.4,27.0,123.5,211.19,156.55
2017,8,7,18,30,267.0,44.0,0.4,26.0,81.0,152.68,108.62
2017,8,7,18,45,167.0,28.5,0.4,25.5,48.5,91.81,56.02
2017,8,7,19,0,67.0,13.0,0.4,25.0,16.0,27.38,0.0
2017,8,7,19,15,33.5,6.5,0.4,24.5,8.0,6.2,0.0
2017,8,7,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,8,5,15,11.0,3.0,0.55,20.5,3.0,0.0,0.0
2017,8,8,5,30,22.0,6.0,0.4,21.0,6.0,5.72,0.0
2017,8,8,5,45,104.5,23.0,0.3,22.0,33.5,18.04,4.62
2017,8,8,6,0,187.0,40.0,0.2,23.0,61.0,30.98,20.03
2017,8,8,6,15,262.5,55.0,0.15,23.5,101.5,41.81,29.99
2017,8,8,6,30,338.0,70.0,0.1,24.0,142.0,52.17,39.19
2017,8,8,6,45,397.5,81.0,0.05,25.0,188.0,58.99,45.02
2017,8,8,7,0,457.0,92.0,0.0,26.0,234.0,65.49,50.34
2017,8,8,7,15,500.5,101.5,0.0,27.0,282.5,86.49,55.07
2017,8,8,7,30,544.0,111.0,0.0,28.0,331.0,130.49,77.56
2017,8,8,7,45,580.0,117.0,0.0,29.0,379.5,175.72,108.07
2017,8,8,8,0,616.0,123.0,0.0,30.0,428.0,225.26,145.36
2017,8,8,8,15,641.5,129.0,0.0,30.0,475.0,276.09,185.89
2017,8,8,8,30,667.0,135.0,0.0,30.0,522.0,329.54,228.4
2017,8,8,8,45,689.0,138.5,0.05,30.5,566.0,381.87,269.06
2017,8,8,9,0,711.0,142.0,0.1,31.0,610.0,435.9,309.83
2017,8,8,9,15,726.0,146.0,0.1,31.5,650.0,488.37,347.95
2017,8,8,9,30,741.0,150.0,0.1,32.0,690.0,541.29,384.95
2017,8,8,9,45,735.0,163.0,0.1,32.5,720.5,590.1,417.66
2017,8,8,10,0,729.0,176.0,0.1,33.0,751.0,637.0,447.92
2017,8,8,10,15,738.5,178.5,0.1,33.0,780.0,682.84,477.76
2017,8,8,10,30,748.0,181.0,0.1,33.0,809.0,727.71,506.25
2017,8,8,10,45,756.5,182.5,0.15,33.0,832.0,768.4,532.16
2017,8,8,11,0,765.0,184.0,0.2,33.0,855.0,808.21,556.51
2017,8,8,11,15,769.5,185.0,0.2,33.0,870.5,842.45,576.31
2017,8,8,11,30,774.0,186.0,0.2,33.0,886.0,874.53,594.73
2017,8,8,11,45,778.0,186.0,0.25,33.5,895.0,902.86,610.48
2017,8,8,12,0,782.0,186.0,0.3,34.0,904.0,928.67,624.78
2017,8,8,12,15,782.0,186.0,0.3,34.0,904.5,947.98,635.62
2017,8,8,12,30,782.0,186.0,0.3,34.0,905.0,964.36,644.87
2017,8,8,12,45,775.5,188.5,0.3,34.0,897.0,973.79,650.22
2017,8,8,13,0,769.0,191.0,0.3,34.0,889.0,980.01,653.92
2017,8,8,13,15,765.0,189.5,0.3,33.5,874.5,981.49,656.37
2017,8,8,13,30,761.0,188.0,0.3,33.0,860.0,979.76,657.15
2017,8,8,13,45,754.5,186.0,0.35,33.0,839.0,971.82,654.21
2017,8,8,14,0,748.0,184.0,0.4,33.0,818.0,967.09,653.34
2017,8,8,14,15,738.5,181.5,0.4,32.5,790.0,949.57,645.23
2017,8,8,14,30,729.0,179.0,0.4,32.0,762.0,929.2,635.62
2017,8,8,14,45,716.0,176.0,0.4,32.0,728.0,902.21,620.78
2017,8,8,15,0,703.0,173.0,0.4,32.0,694.0,872.82,604.5
2017,8,8,15,15,687.5,169.0,0.4,31.5,655.0,837.84,585.88
2017,8,8,15,30,672.0,165.0,0.4,31.0,616.0,801.02,565.88
2017,8,8,15,45,650.0,160.0,0.4,31.0,572.5,755.92,539.18
2017,8,8,16,0,628.0,155.0,0.4,31.0,529.0,709.9,511.41
2017,8,8,16,15,603.0,148.5,0.4,30.5,483.0,659.27,480.38
2017,8,8,16,30,578.0,142.0,0.4,30.0,437.0,608.57,448.39
2017,8,8,16,45,544.0,134.0,0.4,29.5,389.0,545.55,406.91
2017,8,8,17,0,510.0,126.0,0.4,29.0,341.0,489.38,368.74
2017,8,8,17,15,469.0,116.0,0.4,28.0,293.5,428.6,326.39
2017,8,8,17,30,428.0,106.0,0.4,27.0,246.0,370.83,284.47
2017,8,8,17,45,374.0,93.0,0.4,26.5,199.5,306.47,235.32
2017,8,8,18,0,320.0,80.0,0.4,26.0,153.0,247.26,188.47
2017,8,8,18,15,253.0,63.5,0.4,25.0,112.0,184.43,138.0
2017,8,8,18,30,186.0,47.0,0.4,24.0,71.0,128.94,92.44
2017,8,8,18,45,112.0,28.5,0.4,23.5,41.0,70.3,41.34
2017,8,8,19,0,38.0,10.0,0.4,23.0,11.0,17.96,0.0
2017,8,8,19,15,19.0,5.0,0.4,22.5,5.5,4.77,0.0
2017,8,8,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,9,5,45,104.5,19.0,0.4,21.0,31.0,14.82,2.01
2017,8,9,6,0,209.0,38.0,0.3,22.0,62.0,29.45,18.77
2017,8,9,6,15,288.5,52.5,0.25,23.0,103.0,39.94,28.43
2017,8,9,6,30,368.0,67.0,0.2,24.0,144.0,49.98,37.3
2017,8,9,6,45,434.5,77.0,0.15,25.0,192.0,56.15,42.61
2017,8,9,7,0,501.0,87.0,0.1,26.0,240.0,62.19,47.57
2017,8,9,7,15,544.5,95.0,0.05,26.5,289.5,81.79,51.0
2017,8,9,7,30,588.0,103.0,0.0,27.0,339.0,127.11,73.71
2017,8,9,7,45,625.0,108.0,0.0,28.0,389.5,174.32,105.62
2017,8,9,8,0,662.0,113.0,0.0,29.0,440.0,225.9,144.74
2017,8,9,8,15,687.0,118.5,0.0,29.5,487.5,278.84,186.96
2017,8,9,8,30,712.0,124.0,0.0,30.0,535.0,334.3,230.88
2017,8,9,8,45,573.5,184.0,0.0,30.5,532.5,376.52,266.28
2017,8,9,9,0,435.0,244.0,0.0,31.0,530.0,402.63,287.33
2017,8,9,9,15,609.5,190.5,0.0,31.5,618.5,470.3,335.26
2017,8,9,9,30,784.0,137.0,0.0,32.0,707.0,554.66,393.75
2017,8,9,9,45,749.0,164.5,0.05,32.5,730.5,599.64,423.39
2017,8,9,10,0,714.0,192.0,0.1,33.0,754.0,641.92,450.55
2017,8,9,10,15,723.5,195.5,0.1,33.0,783.0,688.21,480.62
2017,8,9,10,30,733.0,199.0,0.1,33.0,812.0,733.6,509.31
2017,8,9,10,45,741.0,200.0,0.15,33.5,835.0,774.32,534.05
2017,8,9,11,0,749.0,201.0,0.2,34.0,858.0,813.53,557.45
2017,8,9,11,15,753.5,203.0,0.2,34.0,873.0,849.03,577.9
2017,8,9,11,30,758.0,205.0,0.2,34.0,888.0,882.41,596.95
2017,8,9,11,45,758.0,206.5,0.2,34.5,895.5,908.92,610.6
2017,8,9,12,0,758.0,208.0,0.2,35.0,903.0,932.75,622.69
2017,8,9,12,15,758.0,208.5,0.2,35.0,903.5,952.77,633.85
2017,8,9,12,30,758.0,209.0,0.2,35.0,904.0,969.87,643.42
2017,8,9,12,45,749.5,212.0,0.2,35.0,895.5,978.18,648.06
2017,8,9,13,0,741.0,215.0,0.2,35.0,887.0,983.27,651.09
2017,8,9,13,15,736.5,214.0,0.2,35.0,872.5,984.97,652.34
2017,8,9,13,30,732.0,213.0,0.2,35.0,858.0,983.52,651.95
2017,8,9,13,45,723.0,211.5,0.25,35.0,836.0,973.89,648.01
2017,8,9,14,0,714.0,210.0,0.3,35.0,814.0,961.23,642.56
2017,8,9,14,15,704.0,207.0,0.3,34.5,785.5,943.07,634.3
2017,8,9,14,30,694.0,204.0,0.3,34.0,757.0,922.13,624.47
2017,8,9,14,45,679.0,201.0,0.35,33.5,722.5,893.8,611.18
2017,8,9,15,0,664.0,198.0,0.4,33.0,688.0,863.21,596.43
2017,8,9,15,15,647.0,192.5,0.4,32.5,649.0,826.1,576.49
2017,8,9,15,30,630.0,187.0,0.4,32.0,610.0,787.3,555.2
2017,8,9,15,45,607.0,181.5,0.45,32.0,566.0,741.94,528.53
2017,8,9,16,0,584.0,176.0,0.5,32.0,522.0,690.99,497.75
2017,8,9,16,15,557.5,168.0,0.5,31.0,476.0,639.56,466.95
2017,8,9,16,30,531.0,160.0,0.5,30.0,430.0,588.44,435.25
2017,8,9,16,45,496.0,150.5,0.5,29.5,382.0,530.33,396.65
2017,8,9,17,0,461.0,141.0,0.5,29.0,334.0,473.97,358.02
2017,8,9,17,15,420.0,128.5,0.5,28.0,286.0,412.74,315.07
2017,8,9,17,30,379.0,116.0,0.5,27.0,238.0,354.61,272.66
2017,8,9,17,45,326.5,100.0,0.5,26.5,192.0,290.26,223.34
2017,8,9,18,0,274.0,84.0,0.5,26.0,146.0,223.8,170.9
2017,8,9,18,15,212.5,65.0,0.5,25.0,105.5,163.56,122.32
2017,8,9,18,30,151.0,46.0,0.5,24.0,65.0,109.81,78.12
2017,8,9,18,45,88.5,26.5,0.5,23.5,36.5,60.59,33.84
2017,8,9,19,0,26.0,7.0,0.5,23.0,8.0,12.39,0.0
2017,8,9,19,15,13.0,3.5,0.45,22.5,4.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,5,45,86.0,18.5,0.3,21.0,28.0,14.44,0.84
2017,8,10,6,0,172.0,37.0,0.2,22.0,56.0,28.66,18.03
2017,8,10,6,15,245.5,54.0,0.15,22.5,96.5,41.14,29.49
2017,8,10,6,30,319.0,71.0,0.1,23.0,137.0,53.09,40.11
2017,8,10,6,45,376.5,84.5,0.1,24.0,183.5,61.79,47.59
2017,8,10,7,0,434.0,98.0,0.1,25.0,230.0,70.07,54.44
2017,8,10,7,15,477.5,108.5,0.1,25.5,278.5,89.85,59.21
2017,8,10,7,30,521.0,119.0,0.1,26.0,327.0,133.66,81.87
2017,8,10,7,45,553.0,128.0,0.1,27.0,375.5,179.86,113.38
2017,8,10,8,0,585.0,137.0,0.1,28.0,424.0,229.91,151.23
2017,8,10,8,15,611.5,144.0,0.1,28.5,471.0,280.14,190.92
2017,8,10,8,30,638.0,151.0,0.1,29.0,518.0,333.19,232.64
2017,8,10,8,45,528.0,201.0,0.1,30.0,521.5,373.25,265.31
2017,8,10,9,0,418.0,251.0,0.1,31.0,525.0,401.03,286.67
2017,8,10,9,15,561.5,212.5,0.1,31.5,605.0,465.34,332.15
2017,8,10,9,30,705.0,174.0,0.1,32.0,685.0,542.86,385.84
2017,8,10,9,45,696.0,189.0,0.1,32.5,714.5,590.2,417.1
2017,8,10,10,0,687.0,204.0,0.1,33.0,744.0,635.42,446.12
2017,8,10,10,15,697.0,207.5,0.1,33.0,773.0,680.96,475.69
2017,8,10,10,30,707.0,211.0,0.1,33.0,802.0,725.71,504.02
2017,8,10,10,45,710.0,216.5,0.15,33.5,823.5,765.91,528.33
2017,8,10,11,0,713.0,222.0,0.2,34.0,845.0,804.38,551.17
2017,8,10,11,15,717.5,223.5,0.2,34.0,860.0,838.4,571.46
2017,8,10,11,30,722.0,225.0,0.2,34.0,875.0,870.4,590.03
2017,8,10,11,45,721.0,228.0,0.2,34.5,882.5,896.7,603.66
2017,8,10,12,0,720.0,231.0,0.2,35.0,890.0,920.41,615.75
2017,8,10,12,15,720.0,231.0,0.2,35.0,890.0,939.36,626.35
2017,8,10,12,30,720.0,231.0,0.2,35.0,890.0,955.5,635.43
2017,8,10,12,45,754.5,207.0,0.25,35.0,892.5,977.94,649.19
2017,8,10,13,0,789.0,183.0,0.3,35.0,895.0,991.83,658.09
2017,8,10,13,15,784.5,181.5,0.3,34.5,880.5,992.81,660.16
2017,8,10,13,30,780.0,180.0,0.3,34.0,866.0,990.51,660.66
2017,8,10,13,45,771.0,179.5,0.3,34.0,843.5,981.48,656.08
2017,8,10,14,0,762.0,179.0,0.3,34.0,821.0,969.3,649.87
2017,8,10,14,15,752.5,176.5,0.3,33.5,793.0,957.59,645.38
2017,8,10,14,30,743.0,174.0,0.3,33.0,765.0,936.94,635.66
2017,8,10,14,45,728.5,171.5,0.35,33.0,730.0,908.74,621.27
2017,8,10,15,0,714.0,169.0,0.4,33.0,695.0,878.15,605.4
2017,8,10,15,15,698.5,165.0,0.4,32.5,655.5,842.82,586.71
2017,8,10,15,30,683.0,161.0,0.4,32.0,616.0,805.6,566.63
2017,8,10,15,45,661.5,156.0,0.4,31.5,572.5,760.52,541.19
2017,8,10,16,0,640.0,151.0,0.4,31.0,529.0,714.46,514.65
2017,8,10,16,15,614.5,144.5,0.4,30.5,482.0,662.95,483.15
2017,8,10,16,30,589.0,138.0,0.4,30.0,435.0,611.38,450.6
2017,8,10,16,45,556.5,129.5,0.4,29.5,387.0,553.04,412.29
2017,8,10,17,0,524.0,121.0,0.4,29.0,339.0,491.8,370.68
2017,8,10,17,15,482.0,111.0,0.4,28.5,290.5,429.77,326.76
2017,8,10,17,30,440.0,101.0,0.4,28.0,242.0,370.84,283.39
2017,8,10,17,45,386.5,88.0,0.4,27.5,196.0,306.18,234.05
2017,8,10,18,0,333.0,75.0,0.4,27.0,150.0,246.63,186.93
2017,8,10,18,15,262.5,59.0,0.4,26.0,108.5,182.44,135.42
2017,8,10,18,30,192.0,43.0,0.4,25.0,67.0,126.0,89.06
2017,8,10,18,45,113.5,25.5,0.4,24.5,38.0,71.31,38.32
2017,8,10,19,0,35.0,8.0,0.4,24.0,9.0,15.26,0.0
2017,8,10,19,15,17.5,4.0,0.4,23.5,4.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,11,5,45,90.5,18.0,0.5,20.5,28.0,14.07,0.0
2017,8,11,6,0,181.0,36.0,0.4,21.0,56.0,27.92,17.38
2017,8,11,6,15,257.5,52.0,0.35,22.0,96.0,39.64,28.23
2017,8,11,6,30,334.0,68.0,0.3,23.0,136.0,50.86,38.17
2017,8,11,6,45,396.5,79.5,0.3,24.0,183.0,58.13,44.46
2017,8,11,7,0,459.0,91.0,0.3,25.0,230.0,65.05,50.22
2017,8,11,7,15,503.0,100.5,0.25,26.0,278.5,84.07,54.4
2017,8,11,7,30,547.0,110.0,0.2,27.0,327.0,128.41,76.64
2017,8,11,7,45,585.5,116.0,0.15,28.0,377.0,174.23,107.36
2017,8,11,8,0,624.0,122.0,0.1,29.0,427.0,224.67,145.28
2017,8,11,8,15,650.0,128.0,0.1,29.5,474.5,276.2,186.19
2017,8,11,8,30,676.0,134.0,0.1,30.0,522.0,330.42,229.01
2017,8,11,8,45,701.0,136.5,0.1,30.5,567.5,383.65,270.29
2017,8,11,9,0,726.0,139.0,0.1,31.0,613.0,438.89,311.76
2017,8,11,9,15,742.0,142.5,0.1,31.5,653.5,492.32,350.6
2017,8,11,9,30,758.0,146.0,0.1,32.0,694.0,548.21,389.59
2017,8,11,9,45,748.5,161.0,0.1,32.5,724.0,595.83,421.48
2017,8,11,10,0,739.0,176.0,0.1,33.0,754.0,643.13,451.93
2017,8,11,10,15,748.5,178.5,0.1,33.0,783.5,689.54,482.1
2017,8,11,10,30,758.0,181.0,0.1,33.0,813.0,734.94,510.86
2017,8,11,10,45,769.5,180.5,0.15,33.5,837.5,776.53,536.27
2017,8,11,11,0,781.0,180.0,0.2,34.0,862.0,817.43,559.91
2017,8,11,11,15,786.0,181.5,0.2,34.0,877.5,853.15,580.44
2017,8,11,11,30,791.0,183.0,0.2,34.0,893.0,886.69,599.55
2017,8,11,11,45,797.0,181.5,0.2,34.0,902.5,915.84,615.99
2017,8,11,12,0,803.0,180.0,0.2,34.0,912.0,942.47,630.94
2017,8,11,12,15,803.0,180.0,0.2,34.0,913.0,962.17,641.88
2017,8,11,12,30,803.0,180.0,0.2,34.0,914.0,978.82,651.21
2017,8,11,12,45,801.5,179.5,0.25,34.0,907.0,990.36,658.72
2017,8,11,13,0,800.0,179.0,0.3,34.0,900.0,998.67,664.61
2017,8,11,13,15,796.0,178.0,0.3,34.0,886.0,1000.67,666.0
2017,8,11,13,30,792.0,177.0,0.3,34.0,872.0,999.36,665.7
2017,8,11,13,45,790.0,173.0,0.35,34.0,851.5,993.63,664.12
2017,8,11,14,0,788.0,169.0,0.4,34.0,831.0,984.6,660.8
2017,8,11,14,15,779.5,166.5,0.4,33.5,803.0,967.47,653.13
2017,8,11,14,30,771.0,164.0,0.4,33.0,775.0,947.32,643.81
2017,8,11,14,45,764.0,159.0,0.4,33.0,742.0,923.07,630.79
2017,8,11,15,0,757.0,154.0,0.4,33.0,709.0,901.23,619.24
2017,8,11,15,15,742.0,150.0,0.4,32.5,669.5,865.25,600.27
2017,8,11,15,30,727.0,146.0,0.4,32.0,630.0,827.25,579.93
2017,8,11,15,45,713.0,139.5,0.45,31.5,587.0,785.48,557.71
2017,8,11,16,0,699.0,133.0,0.5,31.0,544.0,742.11,533.91
2017,8,11,16,15,674.5,127.5,0.5,30.5,496.5,690.35,503.19
2017,8,11,16,30,650.0,122.0,0.5,30.0,449.0,638.32,470.83
2017,8,11,16,45,623.0,114.0,0.5,29.5,400.5,581.82,433.98
2017,8,11,17,0,596.0,106.0,0.5,29.0,352.0,525.97,396.23
2017,8,11,17,15,554.5,98.0,0.5,28.0,302.0,462.36,351.98
2017,8,11,17,30,513.0,90.0,0.5,27.0,252.0,401.44,307.75
2017,8,11,17,45,459.0,79.0,0.55,26.5,204.5,331.28,254.31
2017,8,11,18,0,405.0,68.0,0.6,26.0,157.0,269.94,205.42
2017,8,11,18,15,326.5,54.5,0.55,25.0,114.0,201.61,149.95
2017,8,11,18,30,248.0,41.0,0.5,24.0,71.0,142.01,100.25
2017,8,11,18,45,149.0,24.5,0.5,23.0,40.0,79.01,39.92
2017,8,11,19,0,50.0,8.0,0.5,22.0,9.0,18.44,0.0
2017,8,11,19,15,25.0,4.0,0.5,21.5,4.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,5,45,135.0,16.5,0.5,20.0,30.5,12.91,0.0
2017,8,12,6,0,270.0,33.0,0.4,21.0,61.0,26.31,15.94
2017,8,12,6,15,357.5,45.0,0.35,22.0,104.0,34.89,24.16
2017,8,12,6,30,445.0,57.0,0.3,23.0,147.0,43.0,31.44
2017,8,12,6,45,504.0,66.0,0.3,24.0,195.0,47.98,35.8
2017,8,12,7,0,563.0,75.0,0.3,25.0,243.0,52.69,39.73
2017,8,12,7,15,605.5,81.5,0.25,26.0,293.5,70.52,42.21
2017,8,12,7,30,648.0,88.0,0.2,27.0,344.0,118.19,64.95
2017,8,12,7,45,681.0,92.5,0.2,28.0,394.0,168.03,98.76
2017,8,12,8,0,714.0,97.0,0.2,29.0,444.0,221.68,139.96
2017,8,12,8,15,737.5,101.5,0.2,29.5,492.5,276.42,184.16
2017,8,12,8,30,761.0,106.0,0.2,30.0,541.0,336.75,232.28
2017,8,12,8,45,781.0,108.5,0.2,30.5,586.5,392.26,275.91
2017,8,12,9,0,801.0,111.0,0.2,31.0,632.0,449.1,319.07
2017,8,12,9,15,814.5,114.0,0.2,31.0,673.0,504.25,360.22
2017,8,12,9,30,828.0,117.0,0.2,31.0,714.0,559.49,400.0
2017,8,12,9,45,839.5,119.0,0.2,31.5,750.0,612.44,436.05
2017,8,12,10,0,851.0,121.0,0.2,32.0,786.0,664.67,470.32
2017,8,12,10,15,859.0,122.5,0.2,32.0,815.5,712.43,501.59
2017,8,12,10,30,867.0,124.0,0.2,32.0,845.0,758.68,530.24
2017,8,12,10,45,873.5,125.0,0.25,32.5,868.5,801.59,555.27
2017,8,12,11,0,880.0,126.0,0.3,33.0,892.0,842.46,578.79
2017,8,12,11,15,884.0,127.0,0.3,33.0,907.5,878.97,599.77
2017,8,12,11,30,888.0,128.0,0.3,33.0,923.0,912.91,619.09
2017,8,12,11,45,890.5,128.0,0.35,33.0,931.5,941.79,636.34
