Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,12,0,893.0,128.0,0.4,33.0,940.0,967.7,651.97
2017,8,12,12,15,893.0,128.0,0.4,32.5,940.5,988.15,664.76
2017,8,12,12,30,893.0,128.0,0.4,32.0,941.0,1005.31,675.8
2017,8,12,12,45,899.5,122.5,0.4,32.0,936.0,1019.9,684.13
2017,8,12,13,0,906.0,117.0,0.4,32.0,931.0,1031.05,690.59
2017,8,12,13,15,902.5,116.0,0.4,32.0,916.0,1033.35,692.13
2017,8,12,13,30,899.0,115.0,0.4,32.0,901.0,1032.05,691.85
2017,8,12,13,45,895.0,113.0,0.45,32.0,879.5,1025.61,689.95
2017,8,12,14,0,891.0,111.0,0.5,32.0,858.0,1015.61,686.15
2017,8,12,14,15,883.5,109.5,0.5,31.5,829.0,999.22,678.98
2017,8,12,14,30,876.0,108.0,0.5,31.0,800.0,979.53,669.98
2017,8,12,14,45,868.0,105.5,0.5,31.0,765.5,955.09,656.84
2017,8,12,15,0,860.0,103.0,0.5,31.0,731.0,927.64,641.94
2017,8,12,15,15,847.5,100.5,0.5,30.5,690.5,893.24,624.01
2017,8,12,15,30,835.0,98.0,0.5,30.0,650.0,856.44,604.42
2017,8,12,15,45,820.0,95.0,0.55,30.0,605.5,821.4,585.36
2017,8,12,16,0,805.0,92.0,0.6,30.0,561.0,777.58,560.25
2017,8,12,16,15,783.5,88.5,0.6,29.5,513.0,726.57,530.27
2017,8,12,16,30,762.0,85.0,0.6,29.0,465.0,674.8,499.05
2017,8,12,16,45,683.5,88.5,0.6,28.5,402.0,593.66,445.92
2017,8,12,17,0,605.0,92.0,0.6,28.0,339.0,515.26,391.51
2017,8,12,17,15,561.0,87.0,0.6,27.0,291.5,453.31,347.98
2017,8,12,17,30,517.0,82.0,0.6,26.0,244.0,394.26,304.44
2017,8,12,17,45,520.0,67.0,0.6,25.5,204.5,350.86,270.29
2017,8,12,18,0,523.0,52.0,0.6,25.0,165.0,306.13,232.9
2017,8,12,18,15,438.5,43.0,0.6,24.0,120.0,233.47,173.38
2017,8,12,18,30,354.0,34.0,0.6,23.0,75.0,169.97,119.4
2017,8,12,18,45,222.0,21.5,0.6,22.5,43.0,95.78,44.12
2017,8,12,19,0,90.0,9.0,0.6,22.0,11.0,27.88,0.0
2017,8,12,19,15,45.0,4.5,0.6,21.5,5.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,13,5,45,150.0,15.5,0.5,19.0,31.0,12.04,0.0
2017,8,13,6,0,300.0,31.0,0.5,20.0,62.0,24.57,14.47
2017,8,13,6,15,391.0,41.5,0.5,20.5,105.0,31.86,21.69
2017,8,13,6,30,482.0,52.0,0.5,21.0,148.0,38.76,28.03
2017,8,13,6,45,544.0,58.5,0.5,22.0,197.0,41.85,30.81
2017,8,13,7,0,606.0,65.0,0.5,23.0,246.0,44.82,33.31
2017,8,13,7,15,647.5,70.5,0.5,23.5,296.5,62.21,35.67
2017,8,13,7,30,689.0,76.0,0.5,24.0,347.0,111.44,59.08
2017,8,13,7,45,719.5,80.5,0.5,25.0,397.5,167.12,98.0
2017,8,13,8,0,750.0,85.0,0.5,26.0,448.0,222.12,141.21
2017,8,13,8,15,772.5,88.5,0.45,26.5,496.0,277.44,186.87
2017,8,13,8,30,795.0,92.0,0.4,27.0,544.0,334.85,233.9
2017,8,13,8,45,816.0,93.0,0.4,28.0,590.0,391.29,278.79
2017,8,13,9,0,837.0,94.0,0.4,29.0,636.0,452.06,325.03
2017,8,13,9,15,849.5,96.0,0.35,29.5,676.5,507.08,365.73
2017,8,13,9,30,862.0,98.0,0.3,30.0,717.0,561.94,404.56
2017,8,13,9,45,872.0,99.5,0.3,30.5,752.5,614.43,440.73
2017,8,13,10,0,882.0,101.0,0.3,31.0,788.0,666.0,474.95
2017,8,13,10,15,888.5,102.5,0.3,31.0,817.5,713.99,506.69
2017,8,13,10,30,895.0,104.0,0.3,31.0,847.0,760.28,534.93
2017,8,13,10,45,901.0,104.5,0.3,31.5,869.5,803.31,559.44
2017,8,13,11,0,907.0,105.0,0.3,32.0,892.0,844.16,582.22
2017,8,13,11,15,909.5,105.5,0.3,32.0,907.0,879.68,602.67
2017,8,13,11,30,912.0,106.0,0.3,32.0,922.0,912.43,621.38
2017,8,13,11,45,915.0,105.5,0.35,32.0,930.0,941.72,638.97
2017,8,13,12,0,918.0,105.0,0.4,32.0,938.0,967.96,654.84
2017,8,13,12,15,917.0,105.0,0.4,32.0,937.5,987.73,665.94
2017,8,13,12,30,916.0,105.0,0.4,32.0,937.0,1004.08,675.18
2017,8,13,12,45,913.0,105.0,0.45,32.0,929.0,1014.97,682.52
2017,8,13,13,0,910.0,105.0,0.5,32.0,921.0,1022.28,688.0
2017,8,13,13,15,906.0,104.5,0.5,31.5,905.5,1024.46,690.94
2017,8,13,13,30,902.0,104.0,0.5,31.0,890.0,1023.03,691.98
2017,8,13,13,45,898.5,101.5,0.5,31.0,868.0,1016.36,688.74
2017,8,13,14,0,895.0,99.0,0.5,31.0,846.0,1006.11,683.61
2017,8,13,14,15,887.0,97.5,0.5,30.5,817.0,989.02,675.94
2017,8,13,14,30,879.0,96.0,0.5,30.0,788.0,968.63,666.42
2017,8,13,14,45,869.0,94.5,0.55,30.0,753.0,943.17,653.62
2017,8,13,15,0,859.0,93.0,0.6,30.0,718.0,914.8,638.99
2017,8,13,15,15,846.0,91.0,0.6,29.5,678.0,880.4,620.79
2017,8,13,15,30,833.0,89.0,0.6,29.0,638.0,843.64,600.9
2017,8,13,15,45,814.5,87.5,0.6,28.5,593.0,800.66,576.72
2017,8,13,16,0,796.0,86.0,0.6,28.0,548.0,762.36,555.18
2017,8,13,16,15,568.5,136.5,0.6,27.5,452.0,616.67,459.58
2017,8,13,16,30,341.0,187.0,0.6,27.0,356.0,465.57,352.6
2017,8,13,16,45,406.5,153.5,0.6,26.5,333.5,469.87,359.48
2017,8,13,17,0,472.0,120.0,0.6,26.0,311.0,455.34,350.9
2017,8,13,17,15,449.0,105.5,0.6,25.0,267.0,402.04,312.4
2017,8,13,17,30,426.0,91.0,0.6,24.0,223.0,349.99,273.47
2017,8,13,17,45,457.5,71.0,0.6,23.5,189.0,323.54,251.83
2017,8,13,18,0,489.0,51.0,0.6,23.0,155.0,289.18,221.92
2017,8,13,18,15,401.5,42.0,0.6,22.0,112.0,217.41,162.55
2017,8,13,18,30,314.0,33.0,0.6,21.0,69.0,155.22,109.24
2017,8,13,18,45,157.0,16.5,0.6,20.5,34.5,71.25,27.41
2017,8,13,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,14,5,45,111.0,17.0,0.5,16.5,28.0,13.36,0.0
2017,8,14,6,0,222.0,34.0,0.5,17.0,56.0,26.51,16.14
2017,8,14,6,15,315.0,46.5,0.45,17.5,97.5,35.56,25.16
2017,8,14,6,30,408.0,59.0,0.4,18.0,139.0,45.11,33.95
2017,8,14,6,45,468.0,69.0,0.4,19.0,186.5,50.87,39.09
2017,8,14,7,0,528.0,79.0,0.4,20.0,234.0,56.3,43.74
2017,8,14,7,15,573.5,86.0,0.35,20.5,284.5,72.22,45.97
2017,8,14,7,30,619.0,93.0,0.3,21.0,335.0,118.67,68.44
2017,8,14,7,45,644.5,95.0,0.3,22.0,377.5,163.71,99.5
2017,8,14,8,0,670.0,97.0,0.3,23.0,420.0,211.68,137.51
2017,8,14,8,15,599.0,134.0,0.25,23.0,445.5,266.79,185.98
2017,8,14,8,30,528.0,171.0,0.2,23.0,471.0,313.25,226.22
2017,8,14,8,45,562.0,176.0,0.2,23.5,518.5,364.12,266.02
2017,8,14,9,0,596.0,181.0,0.2,24.0,566.0,418.64,307.5
2017,8,14,9,15,692.0,158.0,0.2,24.0,633.0,480.97,354.18
2017,8,14,9,30,788.0,135.0,0.2,24.0,700.0,553.77,407.28
2017,8,14,9,45,828.0,122.0,0.2,24.5,742.0,607.93,445.32
2017,8,14,10,0,868.0,109.0,0.2,25.0,784.0,664.15,483.74
2017,8,14,10,15,876.0,110.5,0.2,25.5,813.5,712.64,515.37
2017,8,14,10,30,884.0,112.0,0.2,26.0,843.0,759.58,543.77
2017,8,14,10,45,893.5,110.5,0.2,27.0,867.0,803.06,567.87
2017,8,14,11,0,903.0,109.0,0.2,28.0,891.0,844.62,590.26
2017,8,14,11,15,906.0,110.0,0.2,28.0,906.5,880.96,611.44
2017,8,14,11,30,909.0,111.0,0.2,28.0,922.0,914.58,630.88
2017,8,14,11,45,909.0,112.5,0.2,28.5,929.5,943.1,645.89
2017,8,14,12,0,909.0,114.0,0.2,29.0,937.0,968.48,658.99
2017,8,14,12,15,908.5,114.0,0.2,29.0,937.0,988.61,670.34
2017,8,14,12,30,908.0,114.0,0.2,29.0,937.0,1005.37,679.84
2017,8,14,12,45,903.0,115.5,0.25,29.5,928.5,1015.8,685.45
2017,8,14,13,0,898.0,117.0,0.3,30.0,920.0,1022.66,689.25
2017,8,14,13,15,894.0,116.5,0.3,30.0,905.0,1024.87,690.81
2017,8,14,13,30,890.0,116.0,0.3,30.0,890.0,1023.5,690.5
2017,8,14,13,45,879.5,117.5,0.3,30.0,866.5,1014.23,685.77
2017,8,14,14,0,869.0,119.0,0.3,30.0,843.0,1001.58,679.3
2017,8,14,14,15,861.0,117.5,0.3,29.5,814.0,984.89,671.93
2017,8,14,14,30,853.0,116.0,0.3,29.0,785.0,964.98,662.73
2017,8,14,14,45,841.0,114.5,0.35,29.0,749.5,938.19,649.17
2017,8,14,15,0,829.0,113.0,0.4,29.0,714.0,916.54,638.74
2017,8,14,15,15,815.5,110.5,0.4,28.5,674.0,881.68,620.27
2017,8,14,15,30,802.0,108.0,0.4,28.0,634.0,844.52,600.28
2017,8,14,15,45,784.0,105.0,0.4,28.0,589.5,800.88,574.7
2017,8,14,16,0,766.0,102.0,0.4,28.0,545.0,755.73,547.79
2017,8,14,16,15,743.5,98.0,0.4,27.5,497.0,704.71,517.53
2017,8,14,16,30,721.0,94.0,0.4,27.0,449.0,655.92,488.01
2017,8,14,16,45,690.5,89.5,0.45,26.5,399.5,598.03,451.08
2017,8,14,17,0,660.0,85.0,0.5,26.0,350.0,540.98,412.51
2017,8,14,17,15,618.0,79.0,0.5,25.0,299.5,476.51,367.02
2017,8,14,17,30,576.0,73.0,0.5,24.0,249.0,414.75,321.42
2017,8,14,17,45,514.0,65.5,0.5,23.5,200.5,344.54,266.68
2017,8,14,18,0,452.0,58.0,0.5,23.0,152.0,279.95,214.23
2017,8,14,18,15,360.5,47.0,0.5,22.0,109.0,206.45,154.03
2017,8,14,18,30,269.0,36.0,0.5,21.0,66.0,142.07,99.28
2017,8,14,18,45,134.5,18.0,0.5,20.5,33.0,64.19,18.64
2017,8,14,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,15,5,45,140.5,15.5,0.25,17.0,29.0,12.22,0.0
2017,8,15,6,0,281.0,31.0,0.2,18.0,58.0,24.85,14.56
2017,8,15,6,15,378.5,41.5,0.15,18.5,101.0,32.13,22.11
2017,8,15,6,30,476.0,52.0,0.1,19.0,144.0,39.04,28.55
2017,8,15,6,45,541.0,59.0,0.1,20.0,193.5,42.53,31.71
2017,8,15,7,0,606.0,66.0,0.1,21.0,243.0,45.87,34.56
2017,8,15,7,15,649.0,71.5,0.1,21.5,294.0,61.66,36.42
2017,8,15,7,30,692.0,77.0,0.1,22.0,345.0,111.17,59.43
2017,8,15,7,45,723.0,81.5,0.1,23.0,396.0,167.27,98.41
2017,8,15,8,0,754.0,86.0,0.1,24.0,447.0,222.66,141.76
2017,8,15,8,15,776.5,89.5,0.1,24.5,496.0,278.31,187.71
2017,8,15,8,30,799.0,93.0,0.1,25.0,545.0,336.05,235.15
2017,8,15,8,45,816.0,96.5,0.1,25.5,590.5,393.54,281.39
2017,8,15,9,0,833.0,100.0,0.1,26.0,636.0,451.97,326.69
2017,8,15,9,15,846.5,102.0,0.1,26.5,677.0,510.22,370.1
2017,8,15,9,30,860.0,104.0,0.1,27.0,718.0,565.61,409.88
2017,8,15,9,45,860.5,111.0,0.1,27.5,752.0,617.53,445.67
2017,8,15,10,0,861.0,118.0,0.1,28.0,786.0,667.67,478.92
2017,8,15,10,15,869.0,120.0,0.1,28.5,815.5,716.41,510.24
2017,8,15,10,30,877.0,122.0,0.1,29.0,845.0,763.63,538.64
2017,8,15,10,45,882.0,123.5,0.15,29.5,868.0,806.32,563.56
2017,8,15,11,0,887.0,125.0,0.2,30.0,891.0,846.8,586.93
2017,8,15,11,15,890.5,126.0,0.2,30.0,907.0,883.17,607.96
2017,8,15,11,30,894.0,127.0,0.2,30.0,923.0,916.89,627.28
2017,8,15,11,45,895.5,127.5,0.2,30.0,931.0,945.51,643.49
2017,8,15,12,0,897.0,128.0,0.2,30.0,939.0,971.08,657.93
2017,8,15,12,15,897.0,128.0,0.2,30.0,939.0,991.57,669.43
2017,8,15,12,30,897.0,128.0,0.2,30.0,939.0,1008.74,679.11
2017,8,15,12,45,893.0,129.0,0.25,30.0,931.0,1019.6,686.31
2017,8,15,13,0,889.0,130.0,0.3,30.0,923.0,1026.93,691.75
2017,8,15,13,15,885.5,129.5,0.3,30.0,908.0,1029.68,693.62
2017,8,15,13,30,882.0,129.0,0.3,30.0,893.0,1028.89,693.63
2017,8,15,13,45,876.5,127.5,0.35,30.0,871.0,1021.52,691.15
2017,8,15,14,0,871.0,126.0,0.4,30.0,849.0,1010.67,686.86
2017,8,15,14,15,863.0,124.0,0.4,29.5,819.5,993.44,679.15
2017,8,15,14,30,855.0,122.0,0.4,29.0,790.0,972.96,669.63
2017,8,15,14,45,845.5,119.5,0.4,29.0,755.0,955.72,660.78
2017,8,15,15,0,836.0,117.0,0.4,29.0,720.0,927.02,644.98
2017,8,15,15,15,822.0,114.5,0.4,28.5,679.0,891.48,626.3
2017,8,15,15,30,808.0,112.0,0.4,28.0,638.0,853.63,605.99
2017,8,15,15,45,790.5,108.0,0.4,28.0,593.0,809.03,579.9
2017,8,15,16,0,773.0,104.0,0.4,28.0,548.0,762.85,552.44
2017,8,15,16,15,749.5,100.0,0.4,27.5,499.5,710.73,521.56
2017,8,15,16,30,726.0,96.0,0.4,27.0,451.0,661.09,491.57
2017,8,15,16,45,694.5,91.0,0.4,26.5,400.5,601.66,452.96
2017,8,15,17,0,663.0,86.0,0.4,26.0,350.0,543.15,412.98
2017,8,15,17,15,619.5,80.0,0.4,25.0,299.0,477.63,366.9
2017,8,15,17,30,576.0,74.0,0.4,24.0,248.0,414.97,320.74
2017,8,15,17,45,512.0,66.0,0.4,23.5,198.5,343.23,264.98
2017,8,15,18,0,448.0,58.0,0.4,23.0,149.0,277.36,211.64
2017,8,15,18,15,355.5,46.5,0.4,22.0,105.5,203.32,151.11
2017,8,15,18,30,263.0,35.0,0.4,21.0,62.0,138.68,95.91
2017,8,15,18,45,131.5,17.5,0.4,20.0,31.0,62.09,10.38
2017,8,15,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,16,5,45,88.0,16.0,0.45,19.0,24.5,12.6,0.0
2017,8,16,6,0,176.0,32.0,0.3,20.0,49.0,24.96,14.27
2017,8,16,6,15,262.5,47.5,0.25,21.0,89.5,36.42,25.43
2017,8,16,6,30,349.0,63.0,0.2,22.0,130.0,47.4,35.28
2017,8,16,6,45,413.5,74.5,0.15,23.0,177.0,54.81,41.78
2017,8,16,7,0,478.0,86.0,0.1,24.0,224.0,61.88,47.73
2017,8,16,7,15,524.0,94.5,0.1,24.5,273.5,77.25,50.66
2017,8,16,7,30,570.0,103.0,0.1,25.0,323.0,122.0,71.92
2017,8,16,7,45,606.0,109.5,0.1,26.0,373.0,169.36,103.66
2017,8,16,8,0,642.0,116.0,0.1,27.0,423.0,221.04,142.94
2017,8,16,8,15,668.0,122.0,0.1,27.5,471.0,273.78,185.23
2017,8,16,8,30,694.0,128.0,0.1,28.0,519.0,329.19,229.48
2017,8,16,8,45,715.5,131.5,0.1,29.0,564.0,383.14,271.32
2017,8,16,9,0,737.0,135.0,0.1,30.0,609.0,438.69,312.82
2017,8,16,9,15,752.0,139.0,0.1,30.5,649.0,492.85,352.44
2017,8,16,9,30,767.0,143.0,0.1,31.0,689.0,549.25,392.02
2017,8,16,9,45,785.5,142.5,0.1,31.5,726.0,601.31,427.38
2017,8,16,10,0,804.0,142.0,0.1,32.0,763.0,653.49,461.63
2017,8,16,10,15,812.5,144.0,0.1,32.0,792.0,700.98,492.63
2017,8,16,10,30,821.0,146.0,0.1,32.0,821.0,747.16,522.04
2017,8,16,10,45,827.0,147.5,0.1,32.5,843.5,789.39,546.05
2017,8,16,11,0,833.0,149.0,0.1,33.0,866.0,829.68,568.37
2017,8,16,11,15,836.5,150.0,0.1,33.0,881.5,865.22,588.73
2017,8,16,11,30,840.0,151.0,0.1,33.0,897.0,898.27,607.49
2017,8,16,11,45,842.0,151.5,0.15,33.5,904.5,926.8,623.0
2017,8,16,12,0,844.0,152.0,0.2,34.0,912.0,952.44,636.92
2017,8,16,12,15,844.0,152.0,0.2,34.0,912.5,972.65,648.15
2017,8,16,12,30,844.0,152.0,0.2,34.0,913.0,989.66,657.65
2017,8,16,12,45,842.5,151.0,0.2,34.0,906.0,1000.84,663.94
2017,8,16,13,0,841.0,150.0,0.2,34.0,899.0,1008.62,668.47
2017,8,16,13,15,837.5,149.0,0.2,34.0,884.0,1010.95,670.07
2017,8,16,13,30,834.0,148.0,0.2,34.0,869.0,1009.83,669.9
2017,8,16,13,45,826.5,147.5,0.2,34.0,847.0,1001.8,665.96
2017,8,16,14,0,819.0,147.0,0.2,34.0,825.0,990.43,660.31
2017,8,16,14,15,811.0,145.0,0.2,33.5,796.0,973.69,653.03
2017,8,16,14,30,803.0,143.0,0.2,33.0,767.0,953.82,644.02
2017,8,16,14,45,789.5,141.0,0.2,33.0,732.0,925.71,628.88
2017,8,16,15,0,776.0,139.0,0.2,33.0,697.0,894.99,612.22
2017,8,16,15,15,761.0,135.5,0.2,32.5,657.0,858.86,593.41
2017,8,16,15,30,746.0,132.0,0.2,32.0,617.0,825.01,575.78
2017,8,16,15,45,723.0,129.5,0.2,32.0,572.0,779.37,549.3
2017,8,16,16,0,700.0,127.0,0.2,32.0,527.0,732.69,521.86
2017,8,16,16,15,675.0,121.5,0.2,31.5,479.0,680.34,491.15
2017,8,16,16,30,650.0,116.0,0.2,31.0,431.0,627.78,458.8
2017,8,16,16,45,612.0,110.5,0.25,30.5,381.0,566.4,419.3
2017,8,16,17,0,574.0,105.0,0.3,30.0,331.0,506.62,379.34
2017,8,16,17,15,528.5,96.5,0.3,29.0,281.5,441.14,333.77
2017,8,16,17,30,483.0,88.0,0.3,28.0,232.0,375.62,286.15
2017,8,16,17,45,418.0,77.0,0.35,27.0,184.0,305.77,233.27
2017,8,16,18,0,353.0,66.0,0.4,26.0,136.0,242.34,183.1
2017,8,16,18,15,269.5,50.5,0.35,25.0,95.0,173.41,127.24
2017,8,16,18,30,186.0,35.0,0.3,24.0,54.0,113.92,76.9
2017,8,16,18,45,93.0,17.5,0.3,23.0,27.0,51.34,0.0
2017,8,16,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,15.0,0.45,21.0,24.5,11.82,0.0
2017,8,17,6,0,213.0,30.0,0.3,22.0,49.0,23.41,12.68
2017,8,17,6,15,304.5,43.5,0.25,23.0,90.5,33.35,22.56
2017,8,17,6,30,396.0,57.0,0.2,24.0,132.0,43.79,31.87
2017,8,17,6,45,461.5,66.5,0.15,25.0,180.0,49.16,36.61
2017,8,17,7,0,527.0,76.0,0.1,26.0,228.0,54.26,40.88
2017,8,17,7,15,572.5,83.5,0.1,26.5,278.0,68.48,42.98
2017,8,17,7,30,618.0,91.0,0.1,27.0,328.0,115.31,64.44
2017,8,17,7,45,653.5,96.5,0.1,28.0,378.5,164.67,97.27
2017,8,17,8,0,689.0,102.0,0.1,29.0,429.0,218.21,137.91
2017,8,17,8,15,714.0,106.5,0.1,29.5,477.5,272.14,181.18
2017,8,17,8,30,739.0,111.0,0.1,30.0,526.0,328.51,226.24
2017,8,17,8,45,584.5,175.0,0.1,31.0,520.5,371.75,262.59
2017,8,17,9,0,430.0,239.0,0.1,32.0,515.0,395.59,281.85
2017,8,17,9,15,619.5,181.5,0.1,32.5,606.5,466.06,331.71
2017,8,17,9,30,809.0,124.0,0.1,33.0,698.0,554.31,392.87
2017,8,17,9,45,761.5,157.0,0.1,33.5,719.0,598.97,422.02
2017,8,17,10,0,714.0,190.0,0.1,34.0,740.0,639.5,447.49
2017,8,17,10,15,724.0,193.0,0.1,34.5,769.5,685.9,476.64
2017,8,17,10,30,734.0,196.0,0.1,35.0,799.0,731.38,504.25
2017,8,17,10,45,745.0,196.5,0.1,35.5,822.5,774.12,529.47
2017,8,17,11,0,756.0,197.0,0.1,36.0,846.0,815.51,553.19
2017,8,17,11,15,760.5,198.0,0.1,36.0,861.5,850.32,572.95
2017,8,17,11,30,765.0,199.0,0.1,36.0,877.0,882.92,591.34
2017,8,17,11,45,770.0,198.0,0.15,36.5,885.5,907.3,604.33
2017,8,17,12,0,775.0,197.0,0.2,37.0,894.0,932.92,618.22
2017,8,17,12,15,775.0,197.0,0.2,37.0,894.0,952.09,628.79
2017,8,17,12,30,775.0,197.0,0.2,37.0,894.0,968.27,637.79
2017,8,17,12,45,795.5,182.5,0.2,37.0,893.0,986.95,648.32
2017,8,17,13,0,816.0,168.0,0.2,37.0,892.0,1002.45,657.06
2017,8,17,13,15,811.5,167.0,0.2,36.5,877.0,1003.74,659.31
2017,8,17,13,30,807.0,166.0,0.2,36.0,862.0,1001.65,659.97
2017,8,17,13,45,800.0,164.5,0.25,36.0,839.5,993.16,656.8
2017,8,17,14,0,793.0,163.0,0.3,36.0,817.0,981.39,651.98
2017,8,17,14,15,783.5,160.5,0.3,35.5,787.5,962.9,643.7
2017,8,17,14,30,774.0,158.0,0.3,35.0,758.0,941.39,633.74
2017,8,17,14,45,761.0,155.0,0.3,35.0,723.0,913.14,618.53
2017,8,17,15,0,748.0,152.0,0.3,35.0,688.0,887.66,605.0
2017,8,17,15,15,732.0,148.5,0.3,34.5,647.5,851.27,585.97
2017,8,17,15,30,716.0,145.0,0.3,34.0,607.0,812.93,565.58
2017,8,17,15,45,693.0,141.0,0.3,34.0,562.0,766.41,538.6
2017,8,17,16,0,670.0,137.0,0.3,34.0,517.0,718.95,510.62
2017,8,17,16,15,643.0,131.0,0.3,33.0,469.0,665.53,479.88
2017,8,17,16,30,616.0,125.0,0.3,32.0,421.0,612.13,447.39
2017,8,17,16,45,575.5,118.5,0.3,31.5,371.0,549.26,406.15
2017,8,17,17,0,535.0,112.0,0.3,31.0,321.0,484.02,361.86
2017,8,17,17,15,487.5,102.5,0.3,30.0,271.5,418.96,316.46
2017,8,17,17,30,440.0,93.0,0.3,29.0,222.0,357.62,271.7
2017,8,17,17,45,371.0,81.0,0.35,28.5,175.0,287.06,217.83
2017,8,17,18,0,302.0,69.0,0.4,28.0,128.0,223.45,167.46
2017,8,17,18,15,220.5,51.5,0.4,27.0,88.0,156.02,113.38
2017,8,17,18,30,139.0,34.0,0.4,26.0,48.0,91.16,59.6
2017,8,17,18,45,69.5,17.0,0.4,25.0,24.0,40.24,0.0
2017,8,17,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,18,5,45,83.0,15.0,0.5,21.5,22.5,14.3,0.0
2017,8,18,6,0,166.0,30.0,0.4,22.0,45.0,23.43,12.42
2017,8,18,6,15,255.0,45.5,0.3,23.0,85.5,34.95,23.85
2017,8,18,6,30,344.0,61.0,0.2,24.0,126.0,45.99,33.71
2017,8,18,6,45,417.0,72.0,0.15,25.0,174.0,53.09,39.92
2017,8,18,7,0,490.0,83.0,0.1,26.0,222.0,60.44,46.1
2017,8,18,7,15,537.5,91.5,0.1,26.5,272.5,74.01,48.26
2017,8,18,7,30,585.0,100.0,0.1,27.0,323.0,119.72,69.24
2017,8,18,7,45,626.5,105.0,0.1,28.0,374.5,167.53,100.59
2017,8,18,8,0,668.0,110.0,0.1,29.0,426.0,220.3,140.2
2017,8,18,8,15,694.0,115.5,0.05,29.5,474.5,274.19,183.07
2017,8,18,8,30,720.0,121.0,0.0,30.0,523.0,330.7,227.86
2017,8,18,8,45,743.5,124.0,0.0,31.0,569.5,386.47,270.76
2017,8,18,9,0,767.0,127.0,0.0,32.0,616.0,446.77,315.21
2017,8,18,9,15,782.0,130.0,0.0,32.5,657.0,501.16,354.65
2017,8,18,9,30,797.0,133.0,0.0,33.0,698.0,555.86,392.81
2017,8,18,9,45,805.0,138.0,0.05,34.0,733.0,608.31,427.33
2017,8,18,10,0,813.0,143.0,0.1,35.0,768.0,659.87,460.05
2017,8,18,10,15,821.5,145.0,0.1,35.5,797.5,707.83,489.93
2017,8,18,10,30,830.0,147.0,0.1,36.0,827.0,754.45,518.06
2017,8,18,10,45,837.5,148.0,0.1,36.5,850.0,797.78,542.24
2017,8,18,11,0,845.0,149.0,0.1,37.0,873.0,839.22,564.77
2017,8,18,11,15,849.0,150.0,0.1,37.0,889.0,875.62,585.2
2017,8,18,11,30,853.0,151.0,0.1,37.0,905.0,909.5,604.06
2017,8,18,11,45,855.0,152.0,0.15,37.0,913.0,938.88,621.0
2017,8,18,12,0,857.0,153.0,0.2,37.0,921.0,965.33,636.42
2017,8,18,12,15,857.0,153.0,0.2,37.0,921.0,985.79,647.59
2017,8,18,12,30,857.0,153.0,0.2,37.0,921.0,1002.97,657.03
2017,8,18,12,45,849.0,156.0,0.2,37.0,911.5,1012.07,662.05
2017,8,18,13,0,841.0,159.0,0.2,37.0,902.0,1017.64,665.31
2017,8,18,13,15,837.0,157.5,0.2,37.0,887.0,1018.94,666.34
2017,8,18,13,30,833.0,156.0,0.2,37.0,872.0,1016.74,665.6
2017,8,18,13,45,823.5,156.0,0.2,37.0,848.5,1007.21,660.9
2017,8,18,14,0,814.0,156.0,0.2,37.0,825.0,994.33,654.51
2017,8,18,14,15,805.0,154.0,0.2,36.5,795.5,976.58,646.82
2017,8,18,14,30,796.0,152.0,0.2,36.0,766.0,955.72,637.42
2017,8,18,14,45,780.0,151.0,0.2,36.0,729.5,926.33,621.75
2017,8,18,15,0,764.0,150.0,0.2,36.0,693.0,899.65,607.73
2017,8,18,15,15,748.0,146.0,0.2,35.5,652.5,862.23,588.39
2017,8,18,15,30,732.0,142.0,0.2,35.0,612.0,822.82,567.66
2017,8,18,15,45,705.0,139.5,0.25,34.5,565.5,774.09,541.51
2017,8,18,16,0,678.0,137.0,0.3,34.0,519.0,724.62,514.28
2017,8,18,16,15,651.0,130.5,0.3,33.5,471.0,670.3,482.13
2017,8,18,16,30,624.0,124.0,0.3,33.0,423.0,615.99,448.27
2017,8,18,16,45,581.5,118.0,0.3,32.5,372.0,551.94,406.41
2017,8,18,17,0,539.0,112.0,0.3,32.0,321.0,485.82,361.66
2017,8,18,17,15,491.5,102.0,0.3,31.0,271.0,420.02,315.92
2017,8,18,17,30,444.0,92.0,0.3,30.0,221.0,357.95,270.76
2017,8,18,17,45,375.5,79.5,0.35,29.0,173.5,286.94,217.14
2017,8,18,18,0,307.0,67.0,0.4,28.0,126.0,222.84,166.73
2017,8,18,18,15,226.5,49.5,0.35,27.0,85.5,155.65,112.64
2017,8,18,18,30,146.0,32.0,0.3,26.0,45.0,97.48,62.93
2017,8,18,18,45,73.0,16.0,0.3,25.0,22.5,43.08,0.0
2017,8,18,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,19,5,45,87.5,14.5,0.5,21.0,21.5,13.82,0.0
2017,8,19,6,0,175.0,29.0,0.4,22.0,43.0,22.67,11.53
2017,8,19,6,15,266.0,44.0,0.35,23.0,84.0,33.83,22.86
2017,8,19,6,30,357.0,59.0,0.3,24.0,125.0,44.53,32.43
2017,8,19,6,45,424.0,70.5,0.25,25.0,173.0,52.04,39.02
2017,8,19,7,0,491.0,82.0,0.2,26.0,221.0,59.76,45.53
2017,8,19,7,15,357.5,114.0,0.15,27.0,226.0,87.25,61.14
2017,8,19,7,30,224.0,146.0,0.1,28.0,231.0,131.05,90.88
2017,8,19,7,45,441.5,129.5,0.1,29.0,327.0,161.48,103.13
2017,8,19,8,0,659.0,113.0,0.1,30.0,423.0,220.62,140.2
2017,8,19,8,15,492.0,167.5,0.05,30.5,413.0,265.18,181.57
2017,8,19,8,30,325.0,222.0,0.0,31.0,403.0,292.48,207.56
2017,8,19,8,45,359.0,235.0,0.0,32.0,450.5,338.73,240.96
2017,8,19,9,0,393.0,248.0,0.0,33.0,498.0,388.53,275.97
2017,8,19,9,15,387.5,268.5,0.0,33.5,528.5,428.94,304.25
2017,8,19,9,30,382.0,289.0,0.0,34.0,559.0,468.48,331.01
2017,8,19,9,45,589.5,220.5,0.05,34.5,661.0,554.98,390.54
2017,8,19,10,0,797.0,152.0,0.1,35.0,763.0,657.85,459.21
2017,8,19,10,15,806.5,154.5,0.1,35.0,792.5,706.33,489.76
2017,8,19,10,30,816.0,157.0,0.1,35.0,822.0,753.61,519.4
2017,8,19,10,45,820.0,160.0,0.1,35.5,844.5,795.68,543.31
2017,8,19,11,0,824.0,163.0,0.1,36.0,867.0,835.69,565.12
2017,8,19,11,15,828.0,164.0,0.1,36.0,882.5,871.49,585.34
2017,8,19,11,30,832.0,165.0,0.1,36.0,898.0,904.84,604.01
2017,8,19,11,45,828.5,169.0,0.15,36.0,904.5,931.77,619.63
2017,8,19,12,0,825.0,173.0,0.2,36.0,911.0,955.6,633.67
2017,8,19,12,15,825.0,173.0,0.2,36.0,911.0,975.55,644.68
2017,8,19,12,30,825.0,173.0,0.2,36.0,911.0,992.34,653.99
2017,8,19,12,45,783.0,196.5,0.2,36.0,892.0,988.41,651.66
2017,8,19,13,0,741.0,220.0,0.2,36.0,873.0,987.94,651.73
2017,8,19,13,15,736.0,218.0,0.2,35.5,857.5,987.79,653.38
2017,8,19,13,30,731.0,216.0,0.2,35.0,842.0,984.42,653.31
2017,8,19,13,45,720.0,215.5,0.2,35.0,819.0,973.49,647.71
2017,8,19,14,0,709.0,215.0,0.2,35.0,796.0,959.52,640.56
2017,8,19,14,15,698.5,211.5,0.2,34.5,766.5,939.93,631.55
2017,8,19,14,30,688.0,208.0,0.2,34.0,737.0,917.57,620.97
2017,8,19,14,45,670.5,205.0,0.25,34.0,701.0,886.48,604.82
2017,8,19,15,0,653.0,202.0,0.3,34.0,665.0,853.24,587.33
2017,8,19,15,15,635.0,196.0,0.3,33.5,624.5,814.45,566.44
2017,8,19,15,30,617.0,190.0,0.3,33.0,584.0,774.06,543.89
2017,8,19,15,45,591.0,184.0,0.3,33.0,539.0,721.12,511.8
2017,8,19,16,0,565.0,178.0,0.3,33.0,494.0,672.86,482.03
2017,8,19,16,15,536.5,168.5,0.3,32.5,446.5,618.74,448.58
2017,8,19,16,30,508.0,159.0,0.3,32.0,399.0,565.19,414.49
2017,8,19,16,45,469.5,147.5,0.3,31.5,350.0,503.47,373.5
2017,8,19,17,0,431.0,136.0,0.3,31.0,301.0,443.96,332.64
2017,8,19,17,15,386.0,121.0,0.3,30.0,252.5,379.31,287.06
2017,8,19,17,30,341.0,106.0,0.3,29.0,204.0,318.33,242.25
2017,8,19,17,45,284.5,88.0,0.3,28.0,158.5,244.62,186.05
2017,8,19,18,0,228.0,70.0,0.3,27.0,113.0,185.18,138.88
2017,8,19,18,15,162.5,49.0,0.3,26.0,74.5,124.28,89.65
2017,8,19,18,30,97.0,28.0,0.3,25.0,36.0,69.81,43.06
2017,8,19,18,45,48.5,14.0,0.3,24.0,18.0,25.72,0.0
2017,8,19,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,20,5,45,57.0,13.5,0.55,20.5,18.5,12.87,0.0
2017,8,20,6,0,114.0,27.0,0.5,21.0,37.0,21.04,10.02
2017,8,20,6,15,192.0,46.0,0.4,22.0,75.5,35.41,24.24
2017,8,20,6,30,270.0,65.0,0.3,23.0,114.0,49.2,36.52
2017,8,20,6,45,158.5,86.0,0.2,24.0,117.0,66.6,51.55
2017,8,20,7,0,47.0,107.0,0.1,25.0,120.0,88.81,70.17
2017,8,20,7,15,61.5,128.0,0.1,25.5,148.5,106.44,80.06
2017,8,20,7,30,76.0,149.0,0.1,26.0,177.0,130.52,96.53
2017,8,20,7,45,90.0,172.5,0.15,27.0,211.0,158.38,116.36
2017,8,20,8,0,104.0,196.0,0.2,28.0,245.0,188.3,138.03
2017,8,20,8,15,245.0,202.0,0.2,28.5,333.0,232.42,166.75
2017,8,20,8,30,386.0,208.0,0.2,29.0,421.0,300.25,214.52
2017,8,20,8,45,514.0,190.0,0.2,29.5,499.5,356.78,255.17
2017,8,20,9,0,642.0,172.0,0.2,30.0,578.0,429.57,307.71
2017,8,20,9,15,659.0,177.5,0.2,30.5,618.0,481.32,345.19
2017,8,20,9,30,676.0,183.0,0.2,31.0,658.0,533.89,382.09
2017,8,20,9,45,660.5,202.0,0.2,32.0,685.5,580.13,412.29
2017,8,20,10,0,645.0,221.0,0.2,33.0,713.0,623.65,439.44
2017,8,20,10,15,655.0,225.0,0.15,33.0,741.5,668.13,467.92
2017,8,20,10,30,665.0,229.0,0.1,33.0,770.0,711.9,495.21
2017,8,20,10,45,678.5,228.5,0.1,33.5,793.5,753.2,519.96
2017,8,20,11,0,692.0,228.0,0.1,34.0,817.0,793.53,543.54
2017,8,20,11,15,696.5,229.5,0.1,34.0,832.0,826.95,563.46
2017,8,20,11,30,701.0,231.0,0.1,34.0,847.0,858.37,581.98
2017,8,20,11,45,706.0,230.0,0.15,34.5,855.5,885.59,597.16
2017,8,20,12,0,711.0,229.0,0.2,35.0,864.0,910.43,610.8
2017,8,20,12,15,711.0,229.0,0.2,35.0,863.5,929.01,621.23
2017,8,20,12,30,711.0,229.0,0.2,35.0,863.0,944.75,630.14
2017,8,20,12,45,712.0,226.0,0.2,35.0,856.0,955.45,636.25
2017,8,20,13,0,713.0,223.0,0.2,35.0,849.0,963.13,640.79
2017,8,20,13,15,707.5,221.5,0.2,35.0,834.0,962.83,640.88
2017,8,20,13,30,702.0,220.0,0.2,35.0,819.0,959.41,639.41
2017,8,20,13,45,691.0,219.0,0.25,35.0,796.0,947.98,634.41
2017,8,20,14,0,680.0,218.0,0.3,35.0,773.0,933.61,627.92
2017,8,20,14,15,669.0,214.5,0.3,34.5,744.0,913.78,618.59
2017,8,20,14,30,658.0,211.0,0.3,34.0,715.0,891.29,607.72
2017,8,20,14,45,639.0,208.5,0.3,34.0,679.0,859.79,590.17
2017,8,20,15,0,620.0,206.0,0.3,34.0,643.0,826.28,571.14
2017,8,20,15,15,602.0,199.5,0.3,33.5,603.5,787.74,549.86
2017,8,20,15,30,584.0,193.0,0.3,33.0,564.0,743.0,524.42
2017,8,20,15,45,555.0,187.5,0.3,32.5,519.5,694.17,495.47
2017,8,20,16,0,526.0,182.0,0.3,32.0,475.0,645.32,465.76
2017,8,20,16,15,497.5,172.0,0.3,31.5,428.5,592.13,432.43
2017,8,20,16,30,469.0,162.0,0.3,31.0,382.0,539.63,398.54
2017,8,20,16,45,427.5,151.0,0.35,31.0,334.0,478.18,356.84
2017,8,20,17,0,386.0,140.0,0.4,31.0,286.0,419.33,315.59
2017,8,20,17,15,342.0,124.0,0.4,30.0,239.0,347.23,264.17
2017,8,20,17,30,298.0,108.0,0.4,29.0,192.0,288.96,220.84
2017,8,20,17,45,240.5,88.5,0.4,28.0,147.5,223.98,170.65
2017,8,20,18,0,183.0,69.0,0.4,27.0,103.0,164.77,123.49
2017,8,20,18,15,126.0,46.5,0.4,26.0,66.5,107.6,77.12
2017,8,20,18,30,69.0,24.0,0.4,25.0,30.0,55.38,32.18
2017,8,20,18,45,34.5,12.0,0.4,24.5,15.0,20.16,0.0
2017,8,20,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,5,45,17.0,10.0,0.25,19.5,11.0,9.53,0.0
2017,8,21,6,0,34.0,20.0,0.2,20.0,22.0,17.84,7.37
2017,8,21,6,15,73.5,45.5,0.2,20.0,56.5,38.33,26.9
2017,8,21,6,30,113.0,71.0,0.2,20.0,91.0,57.81,44.36
2017,8,21,6,45,149.0,98.0,0.2,20.5,133.5,77.57,61.69
2017,8,21,7,0,185.0,125.0,0.2,21.0,176.0,96.68,78.04
2017,8,21,7,15,176.5,137.0,0.2,21.5,193.5,109.23,82.6
2017,8,21,7,30,168.0,149.0,0.2,22.0,211.0,133.03,96.91
2017,8,21,7,45,124.0,170.5,0.2,22.5,220.0,157.42,116.38
2017,8,21,8,0,80.0,192.0,0.2,23.0,229.0,180.42,135.7
2017,8,21,8,15,187.5,209.0,0.2,23.5,309.0,226.53,167.48
2017,8,21,8,30,295.0,226.0,0.2,24.0,389.0,286.05,210.29
2017,8,21,8,45,375.5,239.5,0.2,25.0,464.5,348.47,255.5
2017,8,21,9,0,456.0,253.0,0.2,26.0,540.0,418.59,305.59
2017,8,21,9,15,474.5,262.0,0.2,26.5,578.5,464.93,338.83
2017,8,21,9,30,493.0,271.0,0.2,27.0,617.0,512.58,372.23
2017,8,21,9,45,519.0,271.5,0.2,28.0,652.5,558.19,402.65
2017,8,21,10,0,545.0,272.0,0.2,29.0,688.0,605.21,433.06
2017,8,21,10,15,519.0,286.5,0.2,29.0,694.5,630.52,449.4
2017,8,21,10,30,493.0,301.0,0.2,29.0,701.0,652.39,463.29
2017,8,21,10,45,546.5,290.5,0.2,29.5,746.0,708.8,499.55
2017,8,21,11,0,600.0,280.0,0.2,30.0,791.0,768.03,536.26
2017,8,21,11,15,605.5,282.5,0.2,30.0,805.5,800.53,555.82
2017,8,21,11,30,611.0,285.0,0.2,30.0,820.0,831.4,574.48
2017,8,21,11,45,618.5,283.0,0.2,30.5,828.5,857.97,589.3
2017,8,21,12,0,626.0,281.0,0.2,31.0,837.0,882.56,602.79
2017,8,21,12,15,626.5,280.5,0.2,31.0,837.0,899.8,612.89
2017,8,21,12,30,627.0,280.0,0.2,31.0,837.0,914.47,621.57
2017,8,21,12,45,627.5,277.0,0.25,31.0,830.5,924.02,628.26
2017,8,21,13,0,628.0,274.0,0.3,31.0,824.0,930.79,633.51
2017,8,21,13,15,623.0,271.5,0.3,31.0,809.0,929.76,633.18
2017,8,21,13,30,618.0,269.0,0.3,31.0,794.0,925.86,631.35
2017,8,21,13,45,613.0,263.5,0.3,31.0,773.0,916.08,626.21
2017,8,21,14,0,608.0,258.0,0.3,31.0,752.0,903.51,619.55
2017,8,21,14,15,597.0,253.0,0.3,30.5,724.0,882.85,609.2
2017,8,21,14,30,586.0,248.0,0.3,30.0,696.0,856.4,595.44
2017,8,21,14,45,576.5,239.5,0.3,30.0,662.5,828.83,579.79
2017,8,21,15,0,567.0,231.0,0.3,30.0,629.0,799.22,562.73
2017,8,21,15,15,549.0,223.5,0.3,29.5,590.0,761.19,541.09
2017,8,21,15,30,531.0,216.0,0.3,29.0,551.0,721.96,518.35
2017,8,21,15,45,513.5,204.5,0.3,28.5,509.0,677.79,491.99
2017,8,21,16,0,496.0,193.0,0.3,28.0,467.0,632.92,464.53
2017,8,21,16,15,467.5,181.5,0.3,27.5,421.0,579.22,430.11
2017,8,21,16,30,439.0,170.0,0.3,27.0,375.0,526.28,395.23
2017,8,21,16,45,409.0,155.0,0.3,27.0,328.5,469.53,355.82
2017,8,21,17,0,379.0,140.0,0.3,27.0,282.0,414.36,316.35
2017,8,21,17,15,335.5,124.0,0.3,26.0,235.5,343.11,264.73
2017,8,21,17,30,292.0,108.0,0.3,25.0,189.0,285.55,221.28
2017,8,21,17,45,238.0,88.0,0.3,24.5,145.0,222.07,171.17
2017,8,21,18,0,184.0,68.0,0.3,24.0,101.0,163.98,124.01
2017,8,21,18,15,126.0,46.0,0.3,23.0,65.0,107.2,77.39
2017,8,21,18,30,68.0,24.0,0.3,22.0,29.0,54.79,30.76
2017,8,21,18,45,34.0,12.0,0.3,21.5,14.5,19.95,0.0
2017,8,21,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,22,5,45,64.5,13.0,0.4,19.0,18.0,12.39,0.0
2017,8,22,6,0,129.0,26.0,0.3,20.0,36.0,20.34,8.69
2017,8,22,6,15,214.5,43.5,0.25,20.5,75.0,33.57,22.75
2017,8,22,6,30,300.0,61.0,0.2,21.0,114.0,46.26,34.28
2017,8,22,6,45,373.0,73.0,0.15,22.0,160.5,54.12,41.29
2017,8,22,7,0,446.0,85.0,0.1,23.0,207.0,61.63,47.71
2017,8,22,7,15,494.0,95.0,0.1,24.0,256.5,74.05,50.82
2017,8,22,7,30,542.0,105.0,0.1,25.0,306.0,119.02,71.38
2017,8,22,7,45,582.0,111.5,0.1,26.5,355.5,165.3,101.44
2017,8,22,8,0,622.0,118.0,0.1,28.0,405.0,216.45,139.52
2017,8,22,8,15,649.0,124.0,0.1,28.5,453.0,268.46,180.94
2017,8,22,8,30,676.0,130.0,0.1,29.0,501.0,323.28,224.54
2017,8,22,8,45,699.0,134.0,0.1,29.5,546.0,377.41,266.9
2017,8,22,9,0,722.0,138.0,0.1,30.0,591.0,433.34,309.25
2017,8,22,9,15,667.0,169.0,0.1,30.5,609.5,477.3,341.81
2017,8,22,9,30,612.0,200.0,0.1,31.0,628.0,514.59,368.07
