Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,9,45,493.5,261.0,0.1,31.5,617.0,533.8,380.04
2017,8,22,10,0,375.0,322.0,0.1,32.0,606.0,540.36,382.43
2017,8,22,10,15,566.0,250.0,0.1,32.0,698.5,629.18,444.18
2017,8,22,10,30,757.0,178.0,0.1,32.0,791.0,730.83,511.8
2017,8,22,10,45,762.5,181.0,0.15,32.5,813.0,772.49,536.49
2017,8,22,11,0,768.0,184.0,0.2,33.0,835.0,810.18,558.58
2017,8,22,11,15,772.0,185.5,0.2,33.0,850.0,844.69,578.58
2017,8,22,11,30,776.0,187.0,0.2,33.0,865.0,876.92,597.1
2017,8,22,11,45,775.5,189.5,0.2,33.5,872.0,903.62,611.01
2017,8,22,12,0,775.0,192.0,0.2,34.0,879.0,927.51,623.24
2017,8,22,12,15,774.5,192.0,0.2,34.0,878.5,946.03,633.63
2017,8,22,12,30,774.0,192.0,0.2,34.0,878.0,961.51,642.39
2017,8,22,12,45,787.5,182.0,0.2,34.0,874.5,977.5,651.54
2017,8,22,13,0,801.0,172.0,0.2,34.0,871.0,990.33,658.96
2017,8,22,13,15,796.0,170.5,0.2,33.5,855.5,990.32,660.5
2017,8,22,13,30,791.0,169.0,0.2,33.0,840.0,986.93,660.42
2017,8,22,13,45,782.0,168.5,0.25,33.0,816.5,977.29,656.53
2017,8,22,14,0,773.0,168.0,0.3,33.0,793.0,964.44,650.99
2017,8,22,14,15,763.5,165.5,0.3,32.5,764.0,945.88,642.48
2017,8,22,14,30,754.0,163.0,0.3,32.0,735.0,930.2,635.77
2017,8,22,14,45,738.5,160.5,0.3,32.0,699.0,900.27,619.22
2017,8,22,15,0,723.0,158.0,0.3,32.0,663.0,867.96,601.32
2017,8,22,15,15,706.0,153.5,0.3,31.5,622.5,829.89,580.92
2017,8,22,15,30,689.0,149.0,0.3,31.0,582.0,790.02,559.1
2017,8,22,15,45,666.5,144.0,0.3,31.0,537.5,743.44,531.49
2017,8,22,16,0,644.0,139.0,0.3,31.0,493.0,695.96,502.87
2017,8,22,16,15,616.0,132.5,0.3,30.5,445.5,642.03,469.56
2017,8,22,16,30,588.0,126.0,0.3,30.0,398.0,588.29,435.18
2017,8,22,16,45,552.5,117.0,0.35,30.0,349.0,527.29,394.22
2017,8,22,17,0,517.0,108.0,0.4,30.0,300.0,463.92,350.14
2017,8,22,17,15,468.5,97.5,0.35,29.0,251.0,398.25,303.01
2017,8,22,17,30,420.0,87.0,0.3,28.0,202.0,336.52,256.81
2017,8,22,17,45,355.0,73.5,0.3,27.5,156.5,267.77,203.26
2017,8,22,18,0,290.0,60.0,0.3,27.0,111.0,205.65,153.21
2017,8,22,18,15,205.0,42.5,0.3,26.0,72.5,138.45,98.67
2017,8,22,18,30,120.0,25.0,0.3,25.0,34.0,78.07,42.16
2017,8,22,18,45,60.0,12.5,0.35,24.0,17.0,26.79,0.0
2017,8,22,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,23,5,45,65.0,12.5,0.6,21.5,17.0,11.91,0.0
2017,8,23,6,0,130.0,25.0,0.5,22.0,34.0,19.57,7.47
2017,8,23,6,15,218.5,41.5,0.4,23.0,72.5,32.03,21.11
2017,8,23,6,30,307.0,58.0,0.3,24.0,111.0,43.98,31.85
2017,8,23,6,45,373.0,71.0,0.25,25.5,157.0,52.67,39.4
2017,8,23,7,0,439.0,84.0,0.2,27.0,203.0,60.96,46.31
2017,8,23,7,15,488.0,94.0,0.15,27.5,252.5,72.76,49.41
2017,8,23,7,30,537.0,104.0,0.1,28.0,302.0,117.41,69.51
2017,8,23,7,45,575.0,111.5,0.1,29.0,351.5,163.99,99.7
2017,8,23,8,0,613.0,119.0,0.1,30.0,401.0,215.2,137.76
2017,8,23,8,15,641.0,125.0,0.1,30.5,449.0,266.96,178.59
2017,8,23,8,30,669.0,131.0,0.1,31.0,497.0,321.66,221.69
2017,8,23,8,45,548.5,182.0,0.1,31.5,499.0,362.37,255.95
2017,8,23,9,0,428.0,233.0,0.1,32.0,501.0,389.37,277.77
2017,8,23,9,15,590.0,190.5,0.1,32.5,586.0,459.18,327.15
2017,8,23,9,30,752.0,148.0,0.1,33.0,671.0,542.54,384.89
2017,8,23,9,45,781.5,142.5,0.1,33.5,711.0,597.64,421.83
2017,8,23,10,0,811.0,137.0,0.1,34.0,751.0,652.06,457.45
2017,8,23,10,15,820.0,139.0,0.1,34.0,780.5,700.31,488.73
2017,8,23,10,30,829.0,141.0,0.1,34.0,810.0,747.23,518.41
2017,8,23,10,45,837.5,141.5,0.15,34.5,834.0,790.77,543.57
2017,8,23,11,0,846.0,142.0,0.2,35.0,858.0,832.46,567.32
2017,8,23,11,15,850.5,143.5,0.2,35.0,873.5,869.7,588.57
2017,8,23,11,30,855.0,145.0,0.2,35.0,889.0,904.45,608.2
2017,8,23,11,45,858.5,144.5,0.2,35.0,897.5,927.09,620.67
2017,8,23,12,0,862.0,144.0,0.2,35.0,906.0,952.64,635.01
2017,8,23,12,15,862.5,144.0,0.2,35.0,906.0,972.83,646.2
2017,8,23,12,30,863.0,144.0,0.2,35.0,906.0,989.8,655.67
2017,8,23,12,45,860.5,144.0,0.25,35.0,898.5,1000.53,662.7
2017,8,23,13,0,858.0,144.0,0.3,35.0,891.0,1007.82,668.05
2017,8,23,13,15,854.0,143.0,0.3,34.5,875.5,1018.38,675.75
2017,8,23,13,30,850.0,142.0,0.3,34.0,860.0,1016.37,676.37
2017,8,23,13,45,845.5,139.5,0.35,34.0,837.5,1008.69,673.78
2017,8,23,14,0,841.0,137.0,0.4,34.0,815.0,997.54,669.37
2017,8,23,14,15,832.5,135.0,0.4,33.5,785.5,979.62,661.4
2017,8,23,14,30,824.0,133.0,0.4,33.0,756.0,958.5,651.65
2017,8,23,14,45,814.5,129.5,0.4,33.0,721.0,931.7,637.24
2017,8,23,15,0,805.0,126.0,0.4,33.0,686.0,902.05,621.14
2017,8,23,15,15,790.0,122.5,0.4,32.5,644.5,864.78,601.54
2017,8,23,15,30,775.0,119.0,0.4,32.0,603.0,825.34,580.36
2017,8,23,15,45,759.5,114.0,0.45,32.0,558.5,781.89,555.98
2017,8,23,16,0,744.0,109.0,0.5,32.0,514.0,740.52,532.42
2017,8,23,16,15,718.0,104.0,0.5,31.0,465.0,686.12,500.99
2017,8,23,16,30,692.0,99.0,0.5,30.0,416.0,631.55,468.25
2017,8,23,16,45,663.0,92.0,0.5,29.5,366.5,572.78,429.32
2017,8,23,17,0,634.0,85.0,0.5,29.0,317.0,514.85,389.38
2017,8,23,17,15,586.0,77.5,0.5,28.0,266.0,446.54,340.74
2017,8,23,17,30,538.0,70.0,0.5,27.0,215.0,381.69,292.33
2017,8,23,17,45,474.5,60.0,0.5,26.5,167.5,310.63,236.47
2017,8,23,18,0,411.0,50.0,0.5,26.0,120.0,245.66,183.27
2017,8,23,18,15,306.0,37.0,0.45,25.0,79.0,169.3,120.46
2017,8,23,18,30,201.0,24.0,0.4,24.0,38.0,101.47,50.77
2017,8,23,18,45,100.5,12.0,0.4,23.0,19.0,36.1,0.0
2017,8,23,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,5,45,106.5,12.0,0.6,17.5,19.5,11.44,0.0
2017,8,24,6,0,213.0,24.0,0.6,18.0,39.0,19.36,6.85
2017,8,24,6,15,320.0,36.5,0.55,18.5,80.5,28.77,18.74
2017,8,24,6,30,427.0,49.0,0.5,19.0,122.0,37.66,27.08
2017,8,24,6,45,491.5,59.0,0.5,20.0,170.0,43.78,32.64
2017,8,24,7,0,556.0,69.0,0.5,21.0,218.0,49.56,37.69
2017,8,24,7,15,604.0,76.0,0.5,22.0,269.5,59.17,38.96
2017,8,24,7,30,652.0,83.0,0.5,23.0,321.0,107.74,59.42
2017,8,24,7,45,683.5,89.0,0.5,24.0,372.0,159.18,93.87
2017,8,24,8,0,715.0,95.0,0.5,25.0,423.0,214.29,136.73
2017,8,24,8,15,740.5,99.5,0.45,25.5,472.0,270.08,182.56
2017,8,24,8,30,766.0,104.0,0.4,26.0,521.0,331.55,232.62
2017,8,24,8,45,785.0,108.0,0.4,27.0,567.0,388.78,278.2
2017,8,24,9,0,804.0,112.0,0.4,28.0,613.0,447.22,322.98
2017,8,24,9,15,818.5,115.0,0.4,28.5,654.5,503.49,365.14
2017,8,24,9,30,833.0,118.0,0.4,29.0,696.0,559.9,405.75
2017,8,24,9,45,834.0,125.5,0.4,29.5,729.5,612.48,442.1
2017,8,24,10,0,835.0,133.0,0.4,30.0,763.0,663.41,475.97
2017,8,24,10,15,843.5,135.0,0.4,30.0,793.0,712.4,508.58
2017,8,24,10,30,852.0,137.0,0.4,30.0,823.0,759.96,539.23
2017,8,24,10,45,863.0,136.0,0.4,30.5,847.0,804.85,565.13
2017,8,24,11,0,874.0,135.0,0.4,31.0,871.0,844.08,587.11
2017,8,24,11,15,877.5,136.0,0.4,31.0,886.5,880.09,608.08
2017,8,24,11,30,881.0,137.0,0.4,31.0,902.0,913.43,627.32
2017,8,24,11,45,884.5,136.0,0.4,31.5,910.0,941.99,642.34
2017,8,24,12,0,888.0,135.0,0.4,32.0,918.0,967.57,655.54
2017,8,24,12,15,887.5,135.0,0.4,32.0,917.5,987.23,666.61
2017,8,24,12,30,887.0,135.0,0.4,32.0,917.0,1003.53,675.86
2017,8,24,12,45,870.0,143.5,0.4,32.0,904.5,1008.91,678.92
2017,8,24,13,0,853.0,152.0,0.4,32.0,892.0,1019.99,685.55
2017,8,24,13,15,848.5,151.0,0.4,31.5,876.0,1021.02,687.78
2017,8,24,13,30,844.0,150.0,0.4,31.0,860.0,1018.5,688.25
2017,8,24,13,45,839.5,147.5,0.45,31.0,837.0,1010.84,685.66
2017,8,24,14,0,835.0,145.0,0.5,31.0,814.0,999.71,681.2
2017,8,24,14,15,825.5,142.5,0.5,30.5,784.5,980.3,672.19
2017,8,24,14,30,816.0,140.0,0.5,30.0,755.0,957.72,661.4
2017,8,24,14,45,807.0,136.0,0.5,30.0,719.5,930.95,646.78
2017,8,24,15,0,798.0,132.0,0.5,30.0,684.0,901.31,630.4
2017,8,24,15,15,782.5,129.0,0.5,29.5,642.5,864.26,610.57
2017,8,24,15,30,767.0,126.0,0.5,29.0,601.0,829.42,591.92
2017,8,24,15,45,739.0,115.5,0.55,28.5,545.5,769.2,557.33
2017,8,24,16,0,711.0,105.0,0.6,28.0,490.0,708.25,521.4
2017,8,24,16,15,695.5,104.5,0.6,27.5,451.5,668.45,497.95
2017,8,24,16,30,680.0,104.0,0.6,27.0,413.0,627.58,472.34
2017,8,24,16,45,650.5,96.5,0.6,26.5,363.0,568.38,432.24
2017,8,24,17,0,621.0,89.0,0.6,26.0,313.0,510.09,391.31
2017,8,24,17,15,570.5,81.5,0.6,25.0,262.5,440.93,341.16
2017,8,24,17,30,520.0,74.0,0.6,24.0,212.0,375.46,291.42
2017,8,24,17,45,454.5,63.0,0.65,23.0,164.0,303.33,234.48
2017,8,24,18,0,389.0,52.0,0.7,22.0,116.0,237.51,180.15
2017,8,24,18,15,277.0,38.0,0.65,21.0,75.5,158.19,113.84
2017,8,24,18,30,165.0,24.0,0.6,20.0,35.0,88.4,38.61
2017,8,24,18,45,82.5,12.0,0.6,19.5,17.5,31.49,0.0
2017,8,24,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,25,5,45,108.0,12.0,0.55,18.0,19.0,11.44,0.0
2017,8,25,6,0,216.0,24.0,0.5,19.0,38.0,19.51,6.07
2017,8,25,6,15,330.5,36.0,0.45,20.0,80.5,28.47,18.29
2017,8,25,6,30,445.0,48.0,0.4,21.0,123.0,36.94,26.19
2017,8,25,6,45,519.5,56.5,0.35,22.5,173.0,41.8,30.57
2017,8,25,7,0,594.0,65.0,0.3,24.0,223.0,46.44,34.52
2017,8,25,7,15,642.5,71.0,0.25,24.5,275.5,55.06,41.84
2017,8,25,7,30,691.0,77.0,0.2,25.0,328.0,105.18,55.58
2017,8,25,7,45,727.5,81.0,0.2,26.0,380.5,157.98,90.1
2017,8,25,8,0,764.0,85.0,0.2,27.0,433.0,218.54,136.46
2017,8,25,8,15,789.0,89.0,0.15,27.5,483.5,276.25,183.28
2017,8,25,8,30,814.0,93.0,0.1,28.0,534.0,336.34,231.87
2017,8,25,8,45,835.0,95.0,0.1,29.0,581.0,395.24,278.2
2017,8,25,9,0,856.0,97.0,0.1,30.0,628.0,455.46,323.7
2017,8,25,9,15,869.5,99.5,0.1,30.5,670.0,515.49,367.82
2017,8,25,9,30,883.0,102.0,0.1,31.0,712.0,572.86,408.39
2017,8,25,9,45,881.5,110.0,0.1,31.5,745.5,626.08,444.48
2017,8,25,10,0,880.0,118.0,0.1,32.0,779.0,677.23,477.81
2017,8,25,10,15,888.0,119.5,0.05,32.5,809.0,726.61,508.52
2017,8,25,10,30,896.0,121.0,0.0,33.0,839.0,774.34,536.45
2017,8,25,10,45,904.0,121.0,0.0,33.5,863.0,818.77,561.22
2017,8,25,11,0,912.0,121.0,0.0,34.0,887.0,861.09,584.31
2017,8,25,11,15,915.5,122.0,0.0,34.0,902.5,898.27,605.25
2017,8,25,11,30,919.0,123.0,0.0,34.0,918.0,932.66,624.45
2017,8,25,11,45,923.0,122.0,0.05,34.5,926.0,962.56,640.01
2017,8,25,12,0,927.0,121.0,0.1,35.0,934.0,989.35,654.02
2017,8,25,12,15,927.0,121.0,0.1,35.0,934.0,1010.11,665.34
2017,8,25,12,30,927.0,121.0,0.1,35.0,934.0,1027.38,674.82
2017,8,25,12,45,931.5,117.0,0.1,35.0,927.5,1041.3,682.54
2017,8,25,13,0,936.0,113.0,0.1,35.0,921.0,1051.57,688.37
2017,8,25,13,15,932.5,112.0,0.1,35.0,905.0,1053.36,689.63
2017,8,25,13,30,929.0,111.0,0.1,35.0,889.0,1051.38,689.06
2017,8,25,13,45,925.0,109.0,0.15,35.0,866.0,1044.07,686.55
2017,8,25,14,0,921.0,107.0,0.2,35.0,843.0,1033.04,682.26
2017,8,25,14,15,913.5,105.5,0.2,34.5,812.5,1015.52,674.83
2017,8,25,14,30,906.0,104.0,0.2,34.0,782.0,994.56,665.54
2017,8,25,14,45,896.5,102.0,0.2,34.0,746.0,967.85,651.61
2017,8,25,15,0,887.0,100.0,0.2,34.0,710.0,938.08,635.91
2017,8,25,15,15,873.5,97.5,0.2,33.5,667.5,901.29,617.23
2017,8,25,15,30,860.0,95.0,0.2,33.0,625.0,869.09,601.13
2017,8,25,15,45,843.0,91.5,0.2,33.0,578.5,823.23,575.11
2017,8,25,16,0,826.0,88.0,0.2,33.0,532.0,775.64,547.71
2017,8,25,16,15,801.5,84.5,0.2,32.5,481.5,720.92,516.21
2017,8,25,16,30,777.0,81.0,0.2,32.0,431.0,665.68,483.46
2017,8,25,16,45,745.0,76.5,0.25,31.5,378.5,604.06,445.07
2017,8,25,17,0,713.0,72.0,0.3,31.0,326.0,543.28,404.53
2017,8,25,17,15,665.5,66.0,0.35,29.5,273.5,476.12,358.69
2017,8,25,17,30,618.0,60.0,0.4,28.0,221.0,409.51,310.45
2017,8,25,17,45,546.5,52.0,0.5,26.5,171.0,333.09,252.25
2017,8,25,18,0,475.0,44.0,0.6,25.0,121.0,263.57,196.24
2017,8,25,18,15,352.5,33.0,0.65,24.0,78.5,180.17,126.87
2017,8,25,18,30,230.0,22.0,0.7,23.0,36.0,104.85,35.62
2017,8,25,18,45,115.0,11.0,0.75,22.5,18.0,38.14,0.0
2017,8,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,26,5,45,161.0,10.5,1.0,20.5,21.0,10.01,0.0
2017,8,26,6,0,322.0,21.0,0.9,21.0,42.0,16.81,3.47
2017,8,26,6,15,439.5,30.0,0.7,22.0,86.5,23.16,13.61
2017,8,26,6,30,557.0,39.0,0.5,23.0,131.0,31.9,21.63
2017,8,26,6,45,625.5,45.5,0.35,24.5,183.0,35.86,25.21
2017,8,26,7,0,694.0,52.0,0.2,26.0,235.0,39.69,28.47
2017,8,26,7,15,737.5,56.5,0.15,27.0,289.0,47.8,35.26
2017,8,26,7,30,781.0,61.0,0.1,28.0,343.0,101.68,49.11
2017,8,26,7,45,811.0,64.5,0.05,29.0,396.0,158.19,85.58
2017,8,26,8,0,841.0,68.0,0.0,30.0,449.0,218.09,131.18
2017,8,26,8,15,862.5,71.0,0.0,30.5,500.0,282.66,183.15
2017,8,26,8,30,884.0,74.0,0.0,31.0,551.0,344.58,233.1
2017,8,26,8,45,900.0,76.5,0.05,32.0,598.0,405.51,280.84
2017,8,26,9,0,916.0,79.0,0.1,33.0,645.0,467.03,327.2
2017,8,26,9,15,927.5,81.0,0.1,33.5,687.5,526.23,370.46
2017,8,26,9,30,939.0,83.0,0.1,34.0,730.0,584.97,411.57
2017,8,26,9,45,945.5,86.0,0.1,34.5,766.0,640.99,449.17
2017,8,26,10,0,952.0,89.0,0.1,35.0,802.0,695.55,484.34
2017,8,26,10,15,958.5,90.5,0.1,35.5,832.5,746.97,516.13
2017,8,26,10,30,965.0,92.0,0.1,36.0,863.0,796.42,543.9
2017,8,26,10,45,968.0,93.5,0.1,36.5,885.5,840.99,568.21
2017,8,26,11,0,971.0,95.0,0.1,37.0,908.0,882.9,590.56
2017,8,26,11,15,973.5,95.5,0.1,37.0,923.0,920.53,611.38
2017,8,26,11,30,976.0,96.0,0.1,37.0,938.0,955.09,630.31
2017,8,26,11,45,976.0,97.0,0.15,37.5,945.0,984.69,645.8
2017,8,26,12,0,976.0,98.0,0.2,38.0,952.0,1010.81,659.45
2017,8,26,12,15,975.0,98.0,0.2,38.0,951.5,1031.35,670.47
2017,8,26,12,30,974.0,98.0,0.2,38.0,951.0,1048.18,679.56
2017,8,26,12,45,970.0,99.0,0.2,38.0,941.5,1059.35,685.65
2017,8,26,13,0,966.0,100.0,0.2,38.0,932.0,1066.64,689.81
2017,8,26,13,15,961.5,99.5,0.2,38.0,915.0,1067.93,690.85
2017,8,26,13,30,957.0,99.0,0.2,38.0,898.0,1065.34,689.96
2017,8,26,13,45,950.5,98.5,0.2,38.0,873.5,1056.93,686.05
2017,8,26,14,0,944.0,98.0,0.2,38.0,849.0,1044.76,680.26
2017,8,26,14,15,936.0,96.5,0.2,37.5,818.0,1026.34,672.53
2017,8,26,14,30,928.0,95.0,0.2,37.0,787.0,1004.41,662.93
2017,8,26,14,45,917.0,93.5,0.2,37.0,749.0,976.3,648.44
2017,8,26,15,0,906.0,92.0,0.2,37.0,711.0,945.13,632.21
2017,8,26,15,15,892.0,89.5,0.2,36.5,668.0,907.27,613.25
2017,8,26,15,30,878.0,87.0,0.2,36.0,625.0,866.94,592.57
2017,8,26,15,45,859.5,84.5,0.2,36.0,577.5,820.67,566.71
2017,8,26,16,0,841.0,82.0,0.2,36.0,530.0,778.97,543.29
2017,8,26,16,15,816.5,78.5,0.2,35.5,479.0,723.65,511.78
2017,8,26,16,30,792.0,75.0,0.2,35.0,428.0,667.8,479.08
2017,8,26,16,45,759.0,70.5,0.2,34.5,375.5,604.88,439.92
2017,8,26,17,0,726.0,66.0,0.2,34.0,323.0,542.93,398.57
2017,8,26,17,15,677.5,61.0,0.25,32.5,270.0,472.88,351.35
2017,8,26,17,30,629.0,56.0,0.3,31.0,217.0,409.01,305.57
2017,8,26,17,45,556.5,48.5,0.4,29.5,166.5,332.34,247.87
2017,8,26,18,0,484.0,41.0,0.5,28.0,116.0,262.71,192.41
2017,8,26,18,15,359.5,30.5,0.55,27.0,74.5,179.09,123.14
2017,8,26,18,30,235.0,20.0,0.6,26.0,33.0,102.67,20.36
2017,8,26,18,45,117.5,10.0,0.65,25.0,16.5,37.5,0.0
2017,8,26,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,27,5,45,97.0,10.5,1.0,26.0,16.5,10.01,0.0
2017,8,27,6,0,194.0,21.0,1.0,26.0,33.0,16.86,2.23
2017,8,27,6,15,307.5,33.5,0.8,27.0,73.5,26.39,15.77
2017,8,27,6,30,421.0,46.0,0.6,28.0,114.0,35.39,23.97
2017,8,27,6,45,492.0,54.5,0.4,29.0,162.0,40.3,28.36
2017,8,27,7,0,563.0,63.0,0.2,30.0,210.0,44.99,32.35
2017,8,27,7,15,611.0,69.5,0.15,31.0,261.0,52.47,38.47
2017,8,27,7,30,659.0,76.0,0.1,32.0,312.0,101.05,52.04
2017,8,27,7,45,692.0,81.0,0.1,33.0,362.5,152.3,84.55
2017,8,27,8,0,725.0,86.0,0.1,34.0,413.0,210.97,128.17
2017,8,27,8,15,750.0,90.0,0.1,34.5,461.5,266.41,171.95
2017,8,27,8,30,775.0,94.0,0.1,35.0,510.0,324.25,217.64
2017,8,27,8,45,793.0,98.0,0.1,36.0,555.5,381.65,261.62
2017,8,27,9,0,811.0,102.0,0.1,37.0,601.0,440.1,304.63
2017,8,27,9,15,825.0,104.5,0.1,37.5,642.0,496.03,344.87
2017,8,27,9,30,839.0,107.0,0.1,38.0,683.0,552.01,383.53
2017,8,27,9,45,849.5,109.0,0.1,38.5,718.5,605.72,419.18
2017,8,27,10,0,860.0,111.0,0.1,39.0,754.0,657.4,452.25
2017,8,27,10,15,868.0,113.0,0.1,39.0,783.5,706.25,483.4
2017,8,27,10,30,876.0,115.0,0.1,39.0,813.0,753.51,511.84
2017,8,27,10,45,879.5,117.5,0.15,39.5,834.5,795.98,535.71
2017,8,27,11,0,883.0,120.0,0.2,40.0,856.0,836.1,557.99
2017,8,27,11,15,886.5,120.5,0.2,40.0,871.0,871.73,577.86
2017,8,27,11,30,890.0,121.0,0.2,40.0,886.0,904.64,596.05
2017,8,27,11,45,890.0,122.5,0.2,40.0,893.0,932.53,611.3
2017,8,27,12,0,890.0,124.0,0.2,40.0,900.0,957.26,624.77
2017,8,27,12,15,890.0,124.0,0.2,40.0,900.0,977.2,635.6
2017,8,27,12,30,890.0,124.0,0.2,40.0,900.0,993.77,644.65
2017,8,27,12,45,891.5,121.5,0.2,40.0,892.5,1005.75,651.26
2017,8,27,13,0,893.0,119.0,0.2,40.0,885.0,1014.21,656.08
2017,8,27,13,15,889.5,118.5,0.2,40.0,869.5,1016.25,657.51
2017,8,27,13,30,886.0,118.0,0.2,40.0,854.0,1014.69,657.16
2017,8,27,13,45,878.5,117.5,0.25,40.0,830.5,1005.6,653.8
2017,8,27,14,0,871.0,117.0,0.3,40.0,807.0,993.03,648.73
2017,8,27,14,15,863.0,115.0,0.3,39.5,777.0,974.96,640.98
2017,8,27,14,30,855.0,113.0,0.3,39.0,747.0,953.64,631.45
2017,8,27,14,45,843.0,111.5,0.3,39.0,711.0,934.15,621.69
2017,8,27,15,0,831.0,110.0,0.3,39.0,675.0,903.55,605.45
2017,8,27,15,15,816.0,107.0,0.3,38.5,633.5,865.93,586.3
2017,8,27,15,30,801.0,104.0,0.3,38.0,592.0,826.08,565.56
2017,8,27,15,45,781.0,101.0,0.3,38.0,546.0,780.13,539.54
2017,8,27,16,0,761.0,98.0,0.3,38.0,500.0,732.81,512.25
2017,8,27,16,15,735.0,93.5,0.3,37.5,451.0,681.36,482.73
2017,8,27,16,30,709.0,89.0,0.3,37.0,402.0,626.64,450.18
2017,8,27,16,45,673.5,83.5,0.3,36.5,351.0,564.58,410.1
2017,8,27,17,0,638.0,78.0,0.3,36.0,300.0,503.95,369.33
2017,8,27,17,15,587.0,71.0,0.3,34.5,249.5,434.58,321.81
2017,8,27,17,30,536.0,64.0,0.3,33.0,199.0,369.03,274.44
2017,8,27,17,45,462.5,54.5,0.3,32.0,151.5,294.53,217.55
2017,8,27,18,0,389.0,45.0,0.3,31.0,104.0,227.29,163.97
2017,8,27,18,15,271.5,32.0,0.3,30.0,65.0,149.07,99.79
2017,8,27,18,30,154.0,19.0,0.3,29.0,26.0,75.35,0.0
2017,8,27,18,45,77.0,9.5,0.35,28.5,13.0,27.19,0.0
2017,8,27,19,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,28,5,45,105.0,10.0,0.85,25.5,16.5,9.53,0.0
2017,8,28,6,0,210.0,20.0,0.8,26.0,33.0,16.04,0.59
2017,8,28,6,15,326.5,32.0,0.65,27.0,73.5,25.14,14.68
2017,8,28,6,30,443.0,44.0,0.5,28.0,114.0,33.74,22.58
2017,8,28,6,45,516.0,52.0,0.35,29.0,163.0,38.32,26.69
2017,8,28,7,0,589.0,60.0,0.2,30.0,212.0,42.7,30.43
2017,8,28,7,15,637.0,66.0,0.15,30.5,263.5,49.41,36.02
2017,8,28,7,30,685.0,72.0,0.1,31.0,315.0,99.16,50.07
2017,8,28,7,45,719.0,76.5,0.1,32.0,366.5,155.38,86.21
2017,8,28,8,0,753.0,81.0,0.1,33.0,418.0,211.48,128.01
2017,8,28,8,15,777.5,84.5,0.1,33.5,467.5,268.03,173.0
2017,8,28,8,30,802.0,88.0,0.1,34.0,517.0,326.89,219.81
2017,8,28,8,45,820.5,91.0,0.1,35.0,562.5,385.1,264.72
2017,8,28,9,0,839.0,94.0,0.1,36.0,608.0,444.37,308.62
2017,8,28,9,15,852.5,96.5,0.1,36.5,649.5,503.46,351.2
2017,8,28,9,30,866.0,99.0,0.1,37.0,691.0,559.94,390.35
2017,8,28,9,45,876.0,101.0,0.1,37.5,726.5,613.53,426.11
2017,8,28,10,0,886.0,103.0,0.1,38.0,762.0,666.12,459.86
2017,8,28,10,15,893.5,104.5,0.1,38.0,791.5,715.29,491.3
2017,8,28,10,30,901.0,106.0,0.1,38.0,821.0,762.74,519.59
2017,8,28,10,45,906.0,107.0,0.15,38.5,843.5,805.85,543.85
2017,8,28,11,0,911.0,108.0,0.2,39.0,866.0,846.6,566.52
2017,8,28,11,15,914.0,109.0,0.2,39.0,881.0,883.15,586.91
2017,8,28,11,30,917.0,110.0,0.2,39.0,896.0,916.85,605.55
2017,8,28,11,45,918.0,110.5,0.2,39.0,903.0,945.25,621.07
2017,8,28,12,0,919.0,111.0,0.2,39.0,910.0,970.42,634.79
2017,8,28,12,15,918.5,111.0,0.2,39.0,909.0,990.3,645.58
2017,8,28,12,30,918.0,111.0,0.2,39.0,908.0,1006.68,654.52
2017,8,28,12,45,915.5,111.0,0.25,39.0,899.5,1017.54,661.54
2017,8,28,13,0,913.0,111.0,0.3,39.0,891.0,1024.74,666.77
2017,8,28,13,15,909.0,110.0,0.3,39.0,874.5,1025.71,667.64
2017,8,28,13,30,905.0,109.0,0.3,39.0,858.0,1022.98,666.66
2017,8,28,13,45,898.5,108.0,0.3,39.0,834.5,1014.12,662.42
2017,8,28,14,0,892.0,107.0,0.3,39.0,811.0,1001.69,656.38
2017,8,28,14,15,883.5,105.5,0.3,38.5,780.5,983.3,648.45
2017,8,28,14,30,875.0,104.0,0.3,38.0,750.0,961.6,638.72
2017,8,28,14,45,863.5,102.0,0.3,38.0,713.0,933.38,623.9
2017,8,28,15,0,852.0,100.0,0.3,38.0,676.0,902.3,607.43
2017,8,28,15,15,837.5,97.5,0.3,37.5,634.5,872.68,592.97
2017,8,28,15,30,823.0,95.0,0.3,37.0,593.0,833.16,572.3
2017,8,28,15,45,804.5,91.5,0.3,37.0,546.5,787.11,546.19
2017,8,28,16,0,786.0,88.0,0.3,37.0,500.0,739.56,518.71
2017,8,28,16,15,760.0,84.5,0.3,36.0,450.5,685.18,488.28
2017,8,28,16,30,734.0,81.0,0.3,35.0,401.0,630.52,456.6
2017,8,28,16,45,700.0,75.5,0.3,34.5,350.0,571.02,418.24
2017,8,28,17,0,666.0,70.0,0.3,34.0,299.0,510.16,376.91
2017,8,28,17,15,615.5,64.0,0.3,33.0,248.0,441.03,328.42
2017,8,28,17,30,565.0,58.0,0.3,32.0,197.0,375.68,280.17
2017,8,28,17,45,490.5,49.5,0.35,31.0,149.5,300.59,222.64
2017,8,28,18,0,416.0,41.0,0.4,30.0,102.0,232.89,168.27
2017,8,28,18,15,292.0,29.0,0.4,29.0,63.5,152.4,100.84
2017,8,28,18,30,168.0,17.0,0.4,28.0,25.0,77.02,0.0
2017,8,28,18,45,84.0,8.5,0.4,27.0,12.5,27.68,0.0
2017,8,28,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,29,5,45,82.5,10.0,0.75,23.5,14.5,9.53,0.0
2017,8,29,6,0,165.0,20.0,0.7,24.0,29.0,15.77,0.0
2017,8,29,6,15,276.5,33.0,0.6,25.0,68.0,26.19,15.59
2017,8,29,6,30,388.0,46.0,0.5,26.0,107.0,35.67,24.38
2017,8,29,6,45,464.5,55.0,0.4,27.0,154.5,41.0,29.19
2017,8,29,7,0,541.0,64.0,0.3,28.0,202.0,46.08,33.56
2017,8,29,7,15,591.0,71.0,0.25,28.5,252.5,52.55,38.99
2017,8,29,7,30,641.0,78.0,0.2,29.0,303.0,100.49,53.26
2017,8,29,7,45,679.0,82.5,0.2,29.5,354.5,150.95,85.48
2017,8,29,8,0,717.0,87.0,0.2,30.0,406.0,205.84,126.93
2017,8,29,8,15,743.5,91.0,0.2,30.5,455.0,264.87,174.17
2017,8,29,8,30,770.0,95.0,0.2,31.0,504.0,322.85,220.73
2017,8,29,8,45,791.5,98.0,0.2,31.5,550.5,380.39,266.18
2017,8,29,9,0,813.0,101.0,0.2,32.0,597.0,439.38,311.15
2017,8,29,9,15,828.5,103.5,0.2,32.0,639.0,496.17,353.69
2017,8,29,9,30,844.0,106.0,0.2,32.0,681.0,553.16,394.86
2017,8,29,9,45,855.5,108.0,0.2,32.5,717.0,607.67,432.09
2017,8,29,10,0,867.0,110.0,0.2,33.0,753.0,660.28,466.71
2017,8,29,10,15,876.0,112.0,0.2,33.0,783.5,710.13,499.37
2017,8,29,10,30,885.0,114.0,0.2,33.0,814.0,758.45,529.22
2017,8,29,10,45,892.5,114.5,0.25,33.5,837.5,802.41,554.79
2017,8,29,11,0,900.0,115.0,0.3,34.0,861.0,844.23,578.81
2017,8,29,11,15,904.5,116.0,0.3,34.0,877.0,881.7,600.28
2017,8,29,11,30,909.0,117.0,0.3,34.0,893.0,916.45,620.01
2017,8,29,11,45,913.5,116.0,0.3,34.5,901.5,946.3,635.47
2017,8,29,12,0,918.0,115.0,0.3,35.0,910.0,973.07,649.09
2017,8,29,12,15,919.0,115.0,0.3,35.0,910.0,994.35,660.87
2017,8,29,12,30,920.0,115.0,0.3,35.0,910.0,1012.17,670.8
2017,8,29,12,45,918.0,115.0,0.3,35.0,902.5,1023.53,677.18
2017,8,29,13,0,916.0,115.0,0.3,35.0,895.0,1031.22,681.69
2017,8,29,13,15,913.0,114.0,0.3,34.5,879.0,1033.17,684.53
2017,8,29,13,30,910.0,113.0,0.3,34.0,863.0,1031.41,685.48
2017,8,29,13,45,908.0,110.5,0.35,34.0,841.0,1025.31,683.87
2017,8,29,14,0,906.0,108.0,0.4,34.0,819.0,1015.52,680.33
2017,8,29,14,15,898.5,106.5,0.4,33.5,789.0,997.88,672.63
2017,8,29,14,30,891.0,105.0,0.4,33.0,759.0,976.86,663.08
2017,8,29,14,45,885.0,101.0,0.4,33.0,723.0,951.15,649.47
2017,8,29,15,0,879.0,97.0,0.4,33.0,687.0,922.24,633.96
2017,8,29,15,15,865.0,94.5,0.4,32.5,645.0,884.93,614.55
2017,8,29,15,30,851.0,92.0,0.4,32.0,603.0,852.23,597.79
2017,8,29,15,45,837.5,87.5,0.45,31.5,557.0,808.13,574.38
2017,8,29,16,0,824.0,83.0,0.5,31.0,511.0,762.08,549.19
2017,8,29,16,15,799.0,79.5,0.5,30.0,460.5,706.95,517.5
2017,8,29,16,30,774.0,76.0,0.5,29.0,410.0,651.37,484.43
2017,8,29,16,45,745.0,70.0,0.5,28.5,358.5,590.11,444.23
2017,8,29,17,0,716.0,64.0,0.5,28.0,307.0,529.52,401.93
2017,8,29,17,15,666.0,58.5,0.5,27.0,254.5,458.71,350.75
2017,8,29,17,30,616.0,53.0,0.5,26.0,202.0,394.35,301.6
2017,8,29,17,45,544.0,45.0,0.55,25.5,153.0,318.47,241.09
2017,8,29,18,0,472.0,37.0,0.6,25.0,104.0,249.75,183.62
2017,8,29,18,15,338.0,26.5,0.55,24.0,64.0,164.79,109.09
2017,8,29,18,30,204.0,16.0,0.5,23.0,24.0,84.94,0.0
2017,8,29,18,45,102.0,8.0,0.5,22.0,12.0,31.17,0.0
2017,8,29,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,5,45,69.0,9.5,0.6,17.5,13.5,9.05,0.0
2017,8,30,6,0,138.0,19.0,0.6,18.0,27.0,14.97,0.0
2017,8,30,6,15,248.0,35.0,0.55,19.0,66.5,27.25,16.84
2017,8,30,6,30,358.0,51.0,0.5,20.0,106.0,39.05,27.94
2017,8,30,6,45,414.0,66.0,0.5,21.0,153.0,49.5,37.31
2017,8,30,7,0,470.0,81.0,0.5,22.0,200.0,59.47,46.0
2017,8,30,7,15,522.5,91.0,0.45,23.0,251.5,68.73,53.81
2017,8,30,7,30,575.0,101.0,0.4,24.0,303.0,115.11,68.64
2017,8,30,7,45,606.5,111.0,0.4,25.0,353.0,165.41,101.7
2017,8,30,8,0,638.0,121.0,0.4,26.0,403.0,219.57,142.88
2017,8,30,8,15,667.0,128.0,0.35,27.0,453.0,274.1,186.2
2017,8,30,8,30,696.0,135.0,0.3,28.0,503.0,331.71,231.72
2017,8,30,8,45,718.5,140.0,0.3,29.0,549.5,387.93,275.5
2017,8,30,9,0,741.0,145.0,0.3,30.0,596.0,445.89,318.98
2017,8,30,9,15,758.0,149.0,0.3,30.5,637.5,501.75,360.04
2017,8,30,9,30,775.0,153.0,0.3,31.0,679.0,558.15,399.92
2017,8,30,9,45,842.0,130.0,0.3,31.5,729.0,619.88,442.45
2017,8,30,10,0,909.0,107.0,0.3,32.0,779.0,683.79,485.14
2017,8,30,10,15,916.0,109.0,0.3,32.5,808.5,734.21,517.03
2017,8,30,10,30,923.0,111.0,0.3,33.0,838.0,782.8,545.66
2017,8,30,10,45,931.0,110.0,0.3,33.5,861.5,827.19,570.55
2017,8,30,11,0,939.0,109.0,0.3,34.0,885.0,869.34,593.69
2017,8,30,11,15,941.5,110.0,0.3,34.0,899.5,906.4,614.72
2017,8,30,11,30,944.0,111.0,0.3,34.0,914.0,940.48,633.89
2017,8,30,11,45,946.5,110.5,0.3,34.0,921.0,969.91,650.27
2017,8,30,12,0,949.0,110.0,0.3,34.0,928.0,996.04,664.76
2017,8,30,12,15,948.0,109.5,0.3,34.0,927.0,1015.44,675.45
2017,8,30,12,30,947.0,109.0,0.3,34.0,926.0,1031.19,684.2
2017,8,30,12,45,950.5,105.0,0.35,34.0,918.5,1043.87,692.51
2017,8,30,13,0,954.0,101.0,0.4,34.0,911.0,1052.78,698.88
2017,8,30,13,15,950.0,100.5,0.4,33.5,894.0,1054.25,701.47
2017,8,30,13,30,946.0,100.0,0.4,33.0,877.0,1051.87,702.11
2017,8,30,13,45,942.0,98.0,0.4,33.0,853.0,1044.0,698.39
2017,8,30,14,0,938.0,96.0,0.4,33.0,829.0,1032.35,692.69
2017,8,30,14,15,930.5,94.5,0.4,33.0,798.0,1014.16,683.37
2017,8,30,14,30,923.0,93.0,0.4,33.0,767.0,992.47,672.16
2017,8,30,14,45,914.0,90.5,0.45,33.0,729.5,964.87,658.61
2017,8,30,15,0,905.0,88.0,0.5,33.0,692.0,934.11,643.13
2017,8,30,15,15,891.0,85.5,0.5,32.5,649.0,895.98,623.27
2017,8,30,15,30,877.0,83.0,0.5,32.0,606.0,855.4,601.65
2017,8,30,15,45,859.0,80.5,0.55,31.5,558.5,809.34,577.02
2017,8,30,16,0,841.0,78.0,0.6,31.0,511.0,767.8,554.63
2017,8,30,16,15,816.0,74.5,0.6,30.5,460.5,711.98,521.33
2017,8,30,16,30,791.0,71.0,0.6,30.0,410.0,655.69,486.8
2017,8,30,16,45,754.0,67.5,0.6,29.5,357.0,591.39,444.54
2017,8,30,17,0,717.0,64.0,0.6,29.0,304.0,528.42,400.41
2017,8,30,17,15,665.5,58.5,0.6,28.0,251.0,456.75,348.53
2017,8,30,17,30,614.0,53.0,0.6,27.0,198.0,391.85,298.85
2017,8,30,17,45,529.0,45.5,0.6,26.0,148.5,310.94,234.78
2017,8,30,18,0,444.0,38.0,0.6,25.0,99.0,238.57,174.84
2017,8,30,18,15,302.5,26.5,0.6,24.0,59.5,151.96,97.81
2017,8,30,18,30,161.0,15.0,0.6,23.0,20.0,59.82,0.0
2017,8,30,18,45,80.5,7.5,0.6,22.5,10.0,7.15,0.0
2017,8,30,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,5,45,44.0,7.5,0.4,19.5,9.5,7.15,0.0
2017,8,31,6,0,88.0,15.0,0.4,20.0,19.0,11.72,0.0
2017,8,31,6,15,178.0,33.0,0.35,21.5,55.5,25.62,15.17
2017,8,31,6,30,268.0,51.0,0.3,23.0,92.0,39.0,27.49
2017,8,31,6,45,330.5,67.5,0.3,24.5,137.0,50.6,37.66
2017,8,31,7,0,393.0,84.0,0.3,26.0,182.0,61.68,47.06
2017,8,31,7,15,444.5,96.0,0.25,26.5,231.5,70.57,54.53
2017,8,31,7,30,496.0,108.0,0.2,27.0,281.0,114.22,69.77
2017,8,31,7,45,530.5,119.0,0.2,28.0,330.0,161.25,100.19
2017,8,31,8,0,565.0,130.0,0.2,29.0,379.0,212.4,138.15
2017,8,31,8,15,594.5,138.0,0.15,30.0,427.0,264.54,178.55
2017,8,31,8,30,624.0,146.0,0.1,31.0,475.0,318.93,220.54
2017,8,31,8,45,540.5,181.0,0.1,32.0,483.5,357.34,252.05
2017,8,31,9,0,457.0,216.0,0.1,33.0,492.0,386.84,275.01
2017,8,31,9,15,579.0,194.0,0.1,33.5,569.0,455.18,323.29
2017,8,31,9,30,701.0,172.0,0.1,34.0,646.0,535.94,378.79
2017,8,31,9,45,677.5,193.5,0.1,34.5,671.5,581.51,408.69
2017,8,31,10,0,654.0,215.0,0.1,35.0,697.0,623.47,435.37
2017,8,31,10,15,665.0,219.0,0.1,35.5,725.5,669.09,463.98
2017,8,31,10,30,676.0,223.0,0.1,36.0,754.0,713.99,491.25
2017,8,31,10,45,681.5,227.0,0.1,36.5,775.5,753.75,514.58
2017,8,31,11,0,687.0,231.0,0.1,37.0,797.0,791.92,536.42
2017,8,31,11,15,691.5,233.5,0.1,37.0,811.5,826.02,556.54
2017,8,31,11,30,696.0,236.0,0.1,37.0,826.0,858.08,575.22
2017,8,31,11,45,691.0,241.0,0.1,37.5,831.0,881.86,587.45
2017,8,31,12,0,686.0,246.0,0.1,38.0,836.0,902.83,598.01
2017,8,31,12,15,685.5,245.5,0.1,38.0,834.5,919.67,607.59
2017,8,31,12,30,685.0,245.0,0.1,38.0,833.0,933.66,615.58
2017,8,31,12,45,636.0,269.0,0.1,38.0,810.5,922.25,607.84
2017,8,31,13,0,587.0,293.0,0.1,38.0,788.0,905.44,597.4
2017,8,31,13,15,581.0,290.0,0.1,38.0,772.5,902.19,596.16
2017,8,31,13,30,575.0,287.0,0.1,38.0,757.0,896.26,593.25
2017,8,31,13,45,560.0,285.0,0.1,38.0,732.0,879.95,584.24
2017,8,31,14,0,545.0,283.0,0.1,38.0,707.0,861.25,574.0
2017,8,31,14,15,533.0,276.5,0.1,37.5,677.5,838.39,562.66
2017,8,31,14,30,521.0,270.0,0.1,37.0,648.0,813.44,550.01
2017,8,31,14,45,505.0,261.5,0.1,37.0,613.0,780.68,531.39
2017,8,31,15,0,489.0,253.0,0.1,37.0,578.0,746.38,511.7
2017,8,31,15,15,470.0,242.0,0.1,36.5,538.0,705.4,488.64
2017,8,31,15,30,451.0,231.0,0.1,36.0,498.0,663.55,464.58
2017,8,31,15,45,430.5,216.5,0.15,36.0,455.0,616.04,435.93
2017,8,31,16,0,410.0,202.0,0.2,36.0,412.0,556.68,399.04
2017,8,31,16,15,381.5,186.0,0.2,35.0,366.0,502.09,365.06
2017,8,31,16,30,353.0,170.0,0.2,34.0,320.0,448.7,330.55
2017,8,31,16,45,323.5,150.5,0.2,33.5,274.0,391.96,291.73
2017,8,31,17,0,294.0,131.0,0.2,33.0,228.0,337.08,252.84
2017,8,31,17,15,252.5,109.5,0.3,31.5,182.5,275.18,208.45
2017,8,31,17,30,211.0,88.0,0.4,30.0,137.0,216.86,164.57
2017,8,31,17,45,167.5,65.0,0.55,29.0,97.5,159.42,119.28
2017,8,31,18,0,124.0,42.0,0.7,28.0,58.0,105.77,75.69
2017,8,31,18,15,73.5,23.5,0.75,27.0,32.0,59.21,34.1
2017,8,31,18,30,23.0,5.0,0.8,26.0,6.0,11.2,0.0
2017,8,31,18,45,11.5,2.5,0.9,25.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,8.5,0.5,25.0,8.5,8.1,0.0
2017,9,1,6,0,0.0,17.0,0.5,26.0,17.0,15.63,0.0
2017,9,1,6,15,128.5,33.0,0.45,27.0,52.0,27.12,15.73
2017,9,1,6,30,257.0,49.0,0.4,28.0,87.0,37.46,25.52
2017,9,1,6,45,322.5,64.5,0.35,29.5,131.5,48.33,34.9
2017,9,1,7,0,388.0,80.0,0.3,31.0,176.0,58.72,43.55
2017,9,1,7,15,439.5,91.5,0.25,32.0,224.5,66.83,50.13
2017,9,1,7,30,491.0,103.0,0.2,33.0,273.0,109.68,64.75
2017,9,1,7,45,525.5,114.0,0.2,34.0,321.0,156.32,94.18
2017,9,1,8,0,560.0,125.0,0.2,35.0,369.0,207.79,131.52
