Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,8,15,589.5,132.5,0.2,35.5,416.5,258.22,170.25
2017,9,1,8,30,619.0,140.0,0.2,36.0,464.0,311.86,211.57
2017,9,1,8,45,515.0,184.0,0.2,37.0,470.0,350.43,242.95
2017,9,1,9,0,411.0,228.0,0.2,38.0,476.0,377.72,263.95
2017,9,1,9,15,553.0,196.5,0.15,38.5,554.5,444.83,310.16
2017,9,1,9,30,695.0,165.0,0.1,39.0,633.0,526.16,364.86
2017,9,1,9,45,674.5,185.0,0.1,39.5,658.5,571.79,394.34
2017,9,1,10,0,654.0,205.0,0.1,40.0,684.0,614.13,420.84
2017,9,1,10,15,665.0,209.0,0.1,40.0,712.5,659.64,449.84
2017,9,1,10,30,676.0,213.0,0.1,40.0,741.0,704.44,477.65
2017,9,1,10,45,677.5,218.5,0.1,40.5,761.0,742.46,499.55
2017,9,1,11,0,679.0,224.0,0.1,41.0,781.0,778.61,519.86
2017,9,1,11,15,684.0,226.0,0.1,41.0,796.0,812.27,539.53
2017,9,1,11,30,689.0,228.0,0.1,41.0,811.0,843.92,557.77
2017,9,1,11,45,686.5,231.5,0.1,41.5,816.5,868.16,570.2
2017,9,1,12,0,684.0,235.0,0.1,42.0,822.0,889.73,581.02
2017,9,1,12,15,684.0,235.0,0.1,42.0,821.0,907.34,590.78
2017,9,1,12,30,684.0,235.0,0.1,42.0,820.0,922.16,599.0
2017,9,1,12,45,669.0,240.5,0.1,42.0,808.0,925.16,600.67
2017,9,1,13,0,654.0,246.0,0.1,42.0,796.0,924.97,600.55
2017,9,1,13,15,648.5,243.5,0.1,41.5,780.0,922.85,601.05
2017,9,1,13,30,643.0,241.0,0.1,41.0,764.0,917.75,599.96
2017,9,1,13,45,631.5,239.0,0.15,41.0,740.0,904.36,593.6
2017,9,1,14,0,620.0,237.0,0.2,41.0,716.0,888.19,585.87
2017,9,1,14,15,608.0,231.5,0.2,41.0,686.5,865.29,573.54
2017,9,1,14,30,596.0,226.0,0.2,41.0,657.0,839.93,559.81
2017,9,1,14,45,580.5,220.0,0.2,41.0,621.5,804.49,540.09
2017,9,1,15,0,565.0,214.0,0.2,41.0,586.0,771.57,521.65
2017,9,1,15,15,545.0,205.5,0.2,40.5,546.0,730.34,498.93
2017,9,1,15,30,525.0,197.0,0.2,40.0,506.0,688.1,475.14
2017,9,1,15,45,502.0,186.0,0.2,39.5,462.0,639.85,446.98
2017,9,1,16,0,479.0,175.0,0.2,39.0,418.0,591.4,417.94
2017,9,1,16,15,448.0,162.5,0.2,38.0,371.5,535.43,383.75
2017,9,1,16,30,417.0,150.0,0.2,37.0,325.0,480.57,349.03
2017,9,1,16,45,381.0,134.5,0.2,36.5,278.0,420.52,308.61
2017,9,1,17,0,345.0,119.0,0.2,36.0,231.0,362.79,268.32
2017,9,1,17,15,297.0,100.5,0.2,34.5,185.0,288.29,215.23
2017,9,1,17,30,249.0,82.0,0.2,33.0,139.0,228.09,170.32
2017,9,1,17,45,194.0,61.0,0.25,31.5,98.5,165.98,122.28
2017,9,1,18,0,139.0,40.0,0.3,30.0,58.0,109.05,76.82
2017,9,1,18,15,80.5,22.5,0.3,29.5,31.5,59.65,31.81
2017,9,1,18,30,22.0,5.0,0.3,29.0,5.0,10.86,0.0
2017,9,1,18,45,11.0,2.5,0.3,28.5,2.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.0,1.2,28.0,5.0,3.81,0.0
2017,9,2,6,0,32.0,8.0,1.2,28.0,10.0,6.92,0.0
2017,9,2,6,15,86.0,28.5,1.0,29.0,39.5,23.59,12.62
2017,9,2,6,30,140.0,49.0,0.8,30.0,69.0,39.5,26.88
2017,9,2,6,45,188.0,71.0,0.6,31.0,110.0,55.9,40.87
2017,9,2,7,0,236.0,93.0,0.4,32.0,151.0,71.69,54.01
2017,9,2,7,15,279.5,112.5,0.3,33.0,197.0,85.69,65.3
2017,9,2,7,30,323.0,132.0,0.2,34.0,243.0,124.49,81.3
2017,9,2,7,45,352.0,150.0,0.15,35.0,288.0,165.91,107.87
2017,9,2,8,0,381.0,168.0,0.1,36.0,333.0,210.99,139.72
2017,9,2,8,15,410.0,181.5,0.1,36.5,378.5,253.66,171.29
2017,9,2,8,30,439.0,195.0,0.1,37.0,424.0,302.34,207.38
2017,9,2,8,45,404.0,216.5,0.1,38.0,441.5,337.57,234.05
2017,9,2,9,0,369.0,238.0,0.1,39.0,459.0,369.1,256.81
2017,9,2,9,15,377.0,254.5,0.05,39.5,494.5,411.59,285.98
2017,9,2,9,30,385.0,271.0,0.0,40.0,530.0,454.55,314.51
2017,9,2,9,45,476.0,258.0,0.0,40.5,594.5,521.17,358.48
2017,9,2,10,0,567.0,245.0,0.0,41.0,659.0,594.57,405.53
2017,9,2,10,15,578.5,250.5,0.0,41.0,687.0,638.11,432.74
2017,9,2,10,30,590.0,256.0,0.0,41.0,715.0,681.2,459.38
2017,9,2,10,45,598.5,259.0,0.0,41.5,737.0,720.21,481.96
2017,9,2,11,0,607.0,262.0,0.0,42.0,759.0,756.93,502.7
2017,9,2,11,15,612.0,264.5,0.0,42.0,773.0,788.91,521.33
2017,9,2,11,30,617.0,267.0,0.0,42.0,787.0,819.12,538.73
2017,9,2,11,45,619.0,268.5,0.05,42.0,793.5,843.73,553.01
2017,9,2,12,0,621.0,270.0,0.1,42.0,800.0,866.07,566.22
2017,9,2,12,15,620.5,270.0,0.1,42.0,799.0,882.19,575.3
2017,9,2,12,30,620.0,270.0,0.1,42.0,798.0,895.67,582.97
2017,9,2,12,45,580.0,288.0,0.1,42.0,778.5,884.35,575.63
2017,9,2,13,0,540.0,306.0,0.1,42.0,759.0,872.37,568.2
2017,9,2,13,15,534.0,302.5,0.1,41.5,743.5,868.38,567.68
2017,9,2,13,30,528.0,299.0,0.1,41.0,728.0,861.88,565.66
2017,9,2,13,45,522.5,292.5,0.1,41.0,706.0,850.23,559.62
2017,9,2,14,0,517.0,286.0,0.1,41.0,684.0,836.18,552.3
2017,9,2,14,15,505.0,279.0,0.1,41.0,655.0,813.03,539.6
2017,9,2,14,30,493.0,272.0,0.1,41.0,626.0,787.9,525.78
2017,9,2,14,45,484.5,260.0,0.15,41.0,593.0,758.77,510.28
2017,9,2,15,0,476.0,248.0,0.2,41.0,560.0,727.84,493.58
2017,9,2,15,15,456.5,237.0,0.2,40.5,520.5,686.72,470.5
2017,9,2,15,30,437.0,226.0,0.2,40.0,481.0,644.81,446.53
2017,9,2,15,45,421.5,210.5,0.2,39.5,440.0,600.71,420.73
2017,9,2,16,0,406.0,195.0,0.2,39.0,399.0,556.09,393.9
2017,9,2,16,15,376.5,179.5,0.2,38.0,353.5,489.64,352.4
2017,9,2,16,30,347.0,164.0,0.2,37.0,308.0,436.4,318.27
2017,9,2,16,45,318.5,144.5,0.2,36.5,263.0,380.61,280.34
2017,9,2,17,0,290.0,125.0,0.2,36.0,218.0,326.62,242.29
2017,9,2,17,15,246.0,104.0,0.25,34.5,173.0,264.26,197.57
2017,9,2,17,30,202.0,83.0,0.3,33.0,128.0,205.77,153.73
2017,9,2,17,45,155.5,60.5,0.4,32.0,89.5,148.22,108.75
2017,9,2,18,0,109.0,38.0,0.5,31.0,51.0,94.75,65.76
2017,9,2,18,15,61.5,20.5,0.55,30.5,27.5,49.92,23.32
2017,9,2,18,30,14.0,3.0,0.6,30.0,4.0,6.7,0.0
2017,9,2,18,45,7.0,1.5,0.65,29.5,2.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,7.0,1.15,27.5,7.0,6.67,0.0
2017,9,3,6,0,0.0,14.0,1.1,28.0,14.0,13.0,0.0
2017,9,3,6,15,109.5,31.5,0.85,29.0,47.0,25.91,14.19
2017,9,3,6,30,219.0,49.0,0.6,30.0,80.0,37.57,25.25
2017,9,3,6,45,280.5,65.5,0.4,31.0,122.5,49.23,35.34
2017,9,3,7,0,342.0,82.0,0.2,32.0,165.0,60.36,44.67
2017,9,3,7,15,417.5,87.0,0.15,32.5,212.0,62.71,46.6
2017,9,3,7,30,493.0,92.0,0.1,33.0,259.0,100.65,57.88
2017,9,3,7,45,387.0,129.5,0.1,33.5,274.0,150.61,95.65
2017,9,3,8,0,281.0,167.0,0.1,34.0,289.0,191.3,130.22
2017,9,3,8,15,280.0,189.5,0.1,34.5,323.0,230.07,159.72
2017,9,3,8,30,279.0,212.0,0.1,35.0,357.0,268.91,189.0
2017,9,3,8,45,429.5,190.0,0.1,35.5,436.0,324.11,227.18
2017,9,3,9,0,580.0,168.0,0.1,36.0,515.0,397.68,278.85
2017,9,3,9,15,563.5,189.0,0.1,36.0,545.0,442.95,311.78
2017,9,3,9,30,547.0,210.0,0.1,36.0,575.0,486.9,342.77
2017,9,3,9,45,435.5,265.0,0.1,36.5,565.5,503.9,353.09
2017,9,3,10,0,324.0,320.0,0.1,37.0,556.0,507.46,353.6
2017,9,3,10,15,326.0,334.5,0.1,37.0,580.0,541.77,376.09
2017,9,3,10,30,328.0,349.0,0.1,37.0,604.0,575.64,397.56
2017,9,3,10,45,446.0,315.5,0.1,37.5,673.0,656.23,449.65
2017,9,3,11,0,564.0,282.0,0.1,38.0,742.0,740.4,502.0
2017,9,3,11,15,540.0,298.0,0.1,38.0,744.5,759.91,512.22
2017,9,3,11,30,516.0,314.0,0.1,38.0,747.0,776.21,521.2
2017,9,3,11,45,517.0,317.5,0.1,38.0,754.5,799.43,534.89
2017,9,3,12,0,518.0,321.0,0.1,38.0,762.0,820.71,547.26
2017,9,3,12,15,508.0,323.5,0.1,38.0,755.0,828.61,551.56
2017,9,3,12,30,498.0,326.0,0.1,38.0,748.0,834.0,554.6
2017,9,3,12,45,540.5,306.0,0.15,38.5,760.5,864.53,573.34
2017,9,3,13,0,583.0,286.0,0.2,39.0,773.0,893.05,590.55
2017,9,3,13,15,586.5,278.0,0.2,39.0,759.5,893.58,591.13
2017,9,3,13,30,590.0,270.0,0.2,39.0,746.0,891.39,590.62
2017,9,3,13,45,579.0,266.5,0.2,39.0,722.5,877.12,582.86
2017,9,3,14,0,568.0,263.0,0.2,39.0,699.0,860.36,573.83
2017,9,3,14,15,556.0,257.0,0.2,39.0,669.5,837.57,561.34
2017,9,3,14,30,544.0,251.0,0.2,39.0,640.0,812.63,547.58
2017,9,3,14,45,529.5,243.0,0.2,39.0,605.0,781.21,529.86
2017,9,3,15,0,515.0,235.0,0.2,39.0,570.0,748.13,511.01
2017,9,3,15,15,494.5,225.0,0.2,38.5,530.0,706.14,487.39
2017,9,3,15,30,474.0,215.0,0.2,38.0,490.0,663.32,462.79
2017,9,3,15,45,449.5,203.0,0.25,38.0,446.5,614.48,433.36
2017,9,3,16,0,425.0,191.0,0.3,38.0,403.0,565.69,403.22
2017,9,3,16,15,394.0,176.5,0.3,37.0,357.0,498.43,360.99
2017,9,3,16,30,363.0,162.0,0.3,36.0,311.0,444.63,326.26
2017,9,3,16,45,325.5,144.0,0.3,35.5,264.0,384.15,284.65
2017,9,3,17,0,288.0,126.0,0.3,35.0,217.0,326.37,243.5
2017,9,3,17,15,242.5,105.0,0.35,33.5,172.0,263.46,198.0
2017,9,3,17,30,197.0,84.0,0.4,32.0,127.0,204.62,153.51
2017,9,3,17,45,145.0,60.0,0.45,30.5,87.0,143.08,105.35
2017,9,3,18,0,93.0,36.0,0.5,29.0,47.0,86.01,59.45
2017,9,3,18,15,46.5,18.0,0.5,28.5,23.5,40.93,15.52
2017,9,3,18,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.5,0.4,25.5,1.5,1.43,0.0
2017,9,4,6,0,0.0,3.0,0.4,26.0,3.0,2.86,0.0
2017,9,4,6,15,17.0,13.5,0.35,26.0,15.5,12.42,3.88
2017,9,4,6,30,34.0,24.0,0.3,26.0,28.0,21.62,12.46
2017,9,4,6,45,51.0,44.0,0.25,26.5,54.5,38.21,26.82
2017,9,4,7,0,68.0,64.0,0.2,27.0,81.0,54.09,40.44
2017,9,4,7,15,66.5,97.0,0.15,27.5,116.5,82.46,64.22
2017,9,4,7,30,65.0,130.0,0.1,28.0,152.0,113.72,83.47
2017,9,4,7,45,69.0,152.0,0.1,28.5,179.0,138.43,101.44
2017,9,4,8,0,73.0,174.0,0.1,29.0,206.0,163.95,120.37
2017,9,4,8,15,107.5,199.0,0.1,29.5,252.0,197.61,144.43
2017,9,4,8,30,142.0,224.0,0.1,30.0,298.0,238.75,174.13
2017,9,4,8,45,151.0,253.5,0.15,30.5,338.0,278.67,203.28
2017,9,4,9,0,160.0,283.0,0.2,31.0,378.0,320.04,232.92
2017,9,4,9,15,169.5,305.0,0.2,31.5,412.0,356.59,258.33
2017,9,4,9,30,179.0,327.0,0.2,32.0,446.0,394.22,283.97
2017,9,4,9,45,188.0,345.0,0.2,33.0,476.0,428.99,306.49
2017,9,4,10,0,197.0,363.0,0.2,34.0,506.0,464.51,328.96
2017,9,4,10,15,238.5,372.5,0.2,34.0,552.5,514.85,362.71
2017,9,4,10,30,280.0,382.0,0.2,34.0,599.0,572.33,400.38
2017,9,4,10,45,299.5,388.0,0.25,34.5,626.0,609.41,423.63
2017,9,4,11,0,319.0,394.0,0.3,35.0,653.0,647.13,447.22
2017,9,4,11,15,323.0,400.0,0.3,35.0,666.0,672.31,462.65
2017,9,4,11,30,327.0,406.0,0.3,35.0,679.0,696.68,477.59
2017,9,4,11,45,347.5,400.5,0.3,35.5,693.0,723.26,493.33
2017,9,4,12,0,368.0,395.0,0.3,36.0,707.0,749.34,508.57
2017,9,4,12,15,366.5,396.0,0.3,35.5,706.5,760.72,516.32
2017,9,4,12,30,365.0,397.0,0.3,35.0,706.0,770.49,523.32
2017,9,4,12,45,422.5,358.0,0.3,35.0,712.0,803.48,545.28
2017,9,4,13,0,480.0,319.0,0.3,35.0,718.0,826.68,561.12
2017,9,4,13,15,397.0,343.5,0.3,34.5,669.5,764.53,522.66
2017,9,4,13,30,314.0,368.0,0.3,34.0,621.0,712.91,490.67
2017,9,4,13,45,383.0,330.5,0.35,34.0,629.0,740.93,512.33
2017,9,4,14,0,452.0,293.0,0.4,34.0,637.0,779.53,539.25
2017,9,4,14,15,401.5,298.5,0.4,33.5,595.0,720.46,502.81
2017,9,4,14,30,351.0,304.0,0.4,33.0,553.0,674.92,475.1
2017,9,4,14,45,295.5,297.5,0.4,33.0,500.0,611.56,434.29
2017,9,4,15,0,240.0,291.0,0.4,33.0,447.0,535.51,384.47
2017,9,4,15,15,234.5,271.0,0.4,32.5,415.0,503.61,365.44
2017,9,4,15,30,229.0,251.0,0.4,32.0,383.0,471.06,345.11
2017,9,4,15,45,147.0,227.0,0.4,31.5,309.5,371.15,275.07
2017,9,4,16,0,65.0,203.0,0.4,31.0,236.0,264.78,197.99
2017,9,4,16,15,116.5,184.0,0.4,30.0,235.0,291.64,221.24
2017,9,4,16,30,168.0,165.0,0.4,29.0,234.0,302.24,231.42
2017,9,4,16,45,125.5,146.0,0.4,28.5,193.5,247.16,189.86
2017,9,4,17,0,83.0,127.0,0.4,28.0,153.0,187.09,143.82
2017,9,4,17,15,59.0,100.0,0.35,27.0,117.0,140.23,107.34
2017,9,4,17,30,35.0,73.0,0.3,26.0,81.0,95.29,71.39
2017,9,4,17,45,17.5,48.5,0.3,25.5,52.5,58.4,41.28
2017,9,4,18,0,0.0,24.0,0.3,25.0,24.0,22.28,11.79
2017,9,4,18,15,0.0,12.0,0.25,24.5,12.0,11.12,0.0
2017,9,4,18,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.05,23.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.0,23.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.05,23.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,2.0,0.2,22.0,2.0,0.0,0.0
2017,9,5,6,0,0.0,4.0,0.2,22.0,4.0,3.81,0.0
2017,9,5,6,15,0.0,21.5,0.2,22.5,21.5,19.96,9.62
2017,9,5,6,30,0.0,39.0,0.2,23.0,39.0,35.59,24.4
2017,9,5,6,45,10.0,62.0,0.2,24.0,64.5,55.18,41.49
2017,9,5,7,0,20.0,85.0,0.2,25.0,90.0,71.96,55.87
2017,9,5,7,15,36.0,106.5,0.15,25.5,117.5,88.73,69.96
2017,9,5,7,30,52.0,128.0,0.1,26.0,145.0,111.32,82.69
2017,9,5,7,45,56.0,152.0,0.1,27.0,173.5,136.68,101.28
2017,9,5,8,0,60.0,176.0,0.1,28.0,202.0,162.97,120.65
2017,9,5,8,15,266.5,178.5,0.1,28.5,312.5,217.69,155.14
2017,9,5,8,30,473.0,181.0,0.1,29.0,423.0,300.62,212.71
2017,9,5,8,45,498.5,190.0,0.1,29.5,466.0,349.12,249.52
2017,9,5,9,0,524.0,199.0,0.1,30.0,509.0,399.99,287.41
2017,9,5,9,15,542.5,206.5,0.1,30.5,547.0,448.33,322.49
2017,9,5,9,30,561.0,214.0,0.1,31.0,585.0,497.78,357.22
2017,9,5,9,45,575.5,220.0,0.15,31.5,618.0,544.41,389.36
2017,9,5,10,0,590.0,226.0,0.2,32.0,651.0,591.25,420.8
2017,9,5,10,15,600.5,230.5,0.2,32.5,678.5,635.54,449.17
2017,9,5,10,30,611.0,235.0,0.2,33.0,706.0,677.75,475.47
2017,9,5,10,45,618.0,238.5,0.2,33.5,726.5,715.54,498.31
2017,9,5,11,0,625.0,242.0,0.2,34.0,747.0,752.0,519.84
2017,9,5,11,15,549.0,282.0,0.2,34.0,731.5,751.56,517.42
2017,9,5,11,30,473.0,322.0,0.2,34.0,716.0,746.68,512.51
2017,9,5,11,45,563.5,280.0,0.2,34.0,753.0,803.13,549.65
2017,9,5,12,0,654.0,238.0,0.2,34.0,790.0,863.89,587.9
2017,9,5,12,15,653.5,238.0,0.2,34.0,789.0,880.25,596.94
2017,9,5,12,30,653.0,238.0,0.2,34.0,788.0,893.88,605.01
2017,9,5,12,45,688.5,214.5,0.25,34.0,789.0,915.11,618.72
2017,9,5,13,0,724.0,191.0,0.3,34.0,790.0,933.23,630.37
2017,9,5,13,15,718.5,189.5,0.3,33.5,774.0,931.88,631.04
2017,9,5,13,30,713.0,188.0,0.3,33.0,758.0,927.38,630.25
2017,9,5,13,45,716.0,179.5,0.3,33.0,737.5,920.34,626.84
2017,9,5,14,0,719.0,171.0,0.3,33.0,717.0,910.05,621.64
2017,9,5,14,15,708.5,168.0,0.3,32.5,687.5,889.8,611.83
2017,9,5,14,30,698.0,165.0,0.3,32.0,658.0,866.8,600.48
2017,9,5,14,45,697.5,155.0,0.35,32.0,625.5,842.53,588.03
2017,9,5,15,0,697.0,145.0,0.4,32.0,593.0,815.36,573.68
2017,9,5,15,15,678.5,140.5,0.35,31.5,552.5,776.0,550.95
2017,9,5,15,30,660.0,136.0,0.3,31.0,512.0,735.06,527.05
2017,9,5,15,45,647.0,126.5,0.3,31.0,469.5,691.57,500.79
2017,9,5,16,0,634.0,117.0,0.3,31.0,427.0,646.67,473.12
2017,9,5,16,15,602.0,110.5,0.25,30.5,379.5,590.15,436.34
2017,9,5,16,30,570.0,104.0,0.2,30.0,332.0,534.31,398.85
2017,9,5,16,45,531.5,95.0,0.2,29.5,284.5,472.56,356.27
2017,9,5,17,0,493.0,86.0,0.2,29.0,237.0,412.89,313.4
2017,9,5,17,15,433.0,75.5,0.2,28.0,189.5,339.25,258.82
2017,9,5,17,30,373.0,65.0,0.2,27.0,142.0,275.22,209.05
2017,9,5,17,45,286.5,51.0,0.2,26.5,100.0,201.28,149.69
2017,9,5,18,0,200.0,37.0,0.2,26.0,58.0,136.96,95.68
2017,9,5,18,15,100.0,18.5,0.2,25.5,29.0,63.88,11.37
2017,9,5,18,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,6.0,0.15,19.5,7.0,0.0,0.0
2017,9,6,6,0,66.0,12.0,0.1,20.0,14.0,11.44,0.0
2017,9,6,6,15,170.5,28.5,0.1,20.5,47.5,22.29,11.2
2017,9,6,6,30,275.0,45.0,0.1,21.0,81.0,34.65,23.8
2017,9,6,6,45,347.0,58.5,0.1,22.0,125.5,44.11,32.41
2017,9,6,7,0,419.0,72.0,0.1,23.0,170.0,53.16,40.35
2017,9,6,7,15,474.0,81.5,0.1,23.5,218.0,59.25,45.59
2017,9,6,7,30,529.0,91.0,0.1,24.0,266.0,101.3,59.96
2017,9,6,7,45,563.0,100.5,0.1,25.0,314.5,148.75,90.42
2017,9,6,8,0,597.0,110.0,0.1,26.0,363.0,200.34,129.22
2017,9,6,8,15,627.5,116.5,0.1,26.5,410.5,252.37,170.83
2017,9,6,8,30,658.0,123.0,0.1,27.0,458.0,307.63,215.21
2017,9,6,8,45,676.5,129.5,0.15,27.5,501.5,361.5,258.29
2017,9,6,9,0,695.0,136.0,0.2,28.0,545.0,416.69,301.15
2017,9,6,9,15,712.5,140.0,0.2,28.5,585.0,470.18,341.09
2017,9,6,9,30,730.0,144.0,0.2,29.0,625.0,524.31,380.0
2017,9,6,9,45,727.5,155.0,0.25,29.5,656.5,573.8,414.69
2017,9,6,10,0,725.0,166.0,0.3,30.0,688.0,621.57,447.1
2017,9,6,10,15,735.0,169.0,0.3,30.0,716.0,668.27,478.39
2017,9,6,10,30,745.0,172.0,0.3,30.0,744.0,713.91,508.19
2017,9,6,10,45,746.5,177.0,0.3,30.5,764.0,753.76,532.46
2017,9,6,11,0,748.0,182.0,0.3,31.0,784.0,791.52,554.75
2017,9,6,11,15,752.0,183.5,0.3,31.0,798.0,825.56,574.91
2017,9,6,11,30,756.0,185.0,0.3,31.0,812.0,857.28,593.54
2017,9,6,11,45,754.0,187.5,0.35,31.5,817.0,882.19,607.69
2017,9,6,12,0,752.0,190.0,0.4,32.0,822.0,904.2,620.19
2017,9,6,12,15,751.0,190.0,0.4,32.0,820.5,921.52,630.22
2017,9,6,12,30,750.0,190.0,0.4,32.0,819.0,935.77,638.56
2017,9,6,12,45,765.0,178.5,0.4,32.0,814.0,944.36,643.66
2017,9,6,13,0,780.0,167.0,0.4,32.0,809.0,955.63,650.54
2017,9,6,13,15,774.5,165.5,0.4,31.5,792.0,954.06,651.23
2017,9,6,13,30,769.0,164.0,0.4,31.0,775.0,949.16,650.24
2017,9,6,13,45,756.5,164.0,0.45,31.0,750.0,941.56,647.55
2017,9,6,14,0,744.0,164.0,0.5,31.0,725.0,925.35,639.8
2017,9,6,14,15,732.5,161.0,0.5,30.5,694.5,903.76,629.17
2017,9,6,14,30,721.0,158.0,0.5,30.0,664.0,879.38,616.86
2017,9,6,14,45,698.0,157.5,0.5,29.5,626.0,844.64,598.02
2017,9,6,15,0,675.0,157.0,0.5,29.0,588.0,807.98,577.83
2017,9,6,15,15,654.5,152.0,0.45,28.5,546.5,766.83,553.6
2017,9,6,15,30,634.0,147.0,0.4,28.0,505.0,724.27,528.14
2017,9,6,15,45,595.0,144.5,0.4,27.5,458.0,668.39,493.57
2017,9,6,16,0,556.0,142.0,0.4,27.0,411.0,608.04,454.67
2017,9,6,16,15,522.5,133.0,0.4,26.5,364.0,551.25,417.09
2017,9,6,16,30,489.0,124.0,0.4,26.0,317.0,495.67,378.97
2017,9,6,16,45,434.5,114.5,0.4,25.5,268.0,427.68,330.13
2017,9,6,17,0,380.0,105.0,0.4,25.0,219.0,363.73,282.52
2017,9,6,17,15,324.5,89.5,0.35,24.0,173.5,296.74,231.04
2017,9,6,17,30,269.0,74.0,0.3,23.0,128.0,234.91,181.67
2017,9,6,17,45,195.0,54.5,0.3,22.5,87.5,157.76,118.93
2017,9,6,18,0,121.0,35.0,0.3,22.0,47.0,96.54,66.93
2017,9,6,18,15,60.5,17.5,0.3,21.5,23.5,43.95,0.0
2017,9,6,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,13.5,4.5,0.25,16.0,4.5,0.0,0.0
2017,9,7,6,0,27.0,9.0,0.3,16.0,9.0,8.58,0.0
2017,9,7,6,15,98.5,29.0,0.25,16.0,40.0,23.89,12.26
2017,9,7,6,30,170.0,49.0,0.2,16.0,71.0,39.44,28.39
2017,9,7,6,45,229.0,68.5,0.2,16.5,113.0,54.11,41.86
2017,9,7,7,0,288.0,88.0,0.2,17.0,155.0,68.29,54.56
2017,9,7,7,15,144.0,84.0,0.2,17.5,117.5,64.95,51.71
2017,9,7,7,30,0.0,80.0,0.2,18.0,80.0,73.33,56.11
2017,9,7,7,45,0.0,95.0,0.2,18.5,95.0,86.95,67.09
2017,9,7,8,0,0.0,110.0,0.2,19.0,110.0,100.68,77.92
2017,9,7,8,15,4.0,139.5,0.2,19.0,141.5,128.05,99.57
2017,9,7,8,30,8.0,169.0,0.2,19.0,173.0,156.18,121.45
2017,9,7,8,45,5.0,169.5,0.25,19.5,172.5,157.1,121.6
2017,9,7,9,0,2.0,170.0,0.3,20.0,172.0,157.39,121.35
2017,9,7,9,15,13.0,208.0,0.3,20.5,217.0,197.68,152.11
2017,9,7,9,30,24.0,246.0,0.3,21.0,262.0,239.55,183.29
2017,9,7,9,45,18.5,240.0,0.3,21.5,252.5,233.17,177.5
2017,9,7,10,0,13.0,234.0,0.3,22.0,243.0,225.91,171.37
2017,9,7,10,15,17.0,257.0,0.3,22.0,270.0,251.38,190.36
2017,9,7,10,30,21.0,280.0,0.3,22.0,297.0,277.42,209.38
2017,9,7,10,45,35.0,314.5,0.3,22.5,343.0,327.39,245.48
2017,9,7,11,0,49.0,349.0,0.3,23.0,389.0,375.65,279.41
2017,9,7,11,15,30.0,292.5,0.3,23.0,317.5,307.93,229.72
2017,9,7,11,30,11.0,236.0,0.3,23.0,246.0,232.46,174.1
2017,9,7,11,45,11.5,238.0,0.3,23.5,248.5,235.59,176.53
2017,9,7,12,0,12.0,240.0,0.3,24.0,251.0,238.7,178.47
2017,9,7,12,15,13.0,252.0,0.3,24.0,263.5,252.06,188.34
2017,9,7,12,30,14.0,264.0,0.3,24.0,276.0,265.54,198.22
2017,9,7,12,45,9.5,220.5,0.3,24.0,228.5,219.02,163.7
2017,9,7,13,0,5.0,177.0,0.3,24.0,181.0,172.48,128.95
2017,9,7,13,15,11.5,226.0,0.3,24.0,235.0,227.27,170.74
2017,9,7,13,30,18.0,275.0,0.3,24.0,289.0,283.37,212.19
2017,9,7,13,45,17.5,268.0,0.3,24.0,281.5,276.48,206.95
2017,9,7,14,0,17.0,261.0,0.3,24.0,274.0,269.54,202.17
2017,9,7,14,15,32.5,279.0,0.3,23.5,302.5,317.38,238.64
2017,9,7,14,30,48.0,297.0,0.3,23.0,331.0,353.48,265.93
2017,9,7,14,45,49.5,281.5,0.3,23.0,314.5,338.69,255.52
2017,9,7,15,0,51.0,266.0,0.3,23.0,298.0,323.61,245.28
2017,9,7,15,15,40.0,240.5,0.3,22.5,264.5,285.86,218.18
2017,9,7,15,30,29.0,215.0,0.3,22.0,231.0,248.48,190.97
2017,9,7,15,45,28.5,197.5,0.3,22.0,212.5,229.31,177.16
2017,9,7,16,0,28.0,180.0,0.3,22.0,194.0,210.07,163.0
2017,9,7,16,15,29.5,163.0,0.3,21.5,176.5,192.85,150.55
2017,9,7,16,30,31.0,146.0,0.3,21.0,159.0,175.47,137.67
2017,9,7,16,45,25.5,126.5,0.3,21.0,136.0,150.39,117.91
2017,9,7,17,0,20.0,107.0,0.3,21.0,113.0,118.92,92.63
2017,9,7,17,15,172.5,86.5,0.3,20.5,121.5,201.32,160.21
2017,9,7,17,30,325.0,66.0,0.3,20.0,130.0,251.72,197.39
2017,9,7,17,45,249.0,49.5,0.3,19.5,90.0,182.41,138.85
2017,9,7,18,0,173.0,33.0,0.3,19.0,50.0,121.42,84.58
2017,9,7,18,15,86.5,16.5,0.3,18.5,25.0,55.07,0.0
2017,9,7,18,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,5,45,27.0,5.0,0.55,16.5,5.5,0.0,0.0
2017,9,8,6,0,54.0,10.0,0.5,17.0,11.0,9.53,0.0
2017,9,8,6,15,157.0,26.5,0.4,18.0,43.5,20.75,9.31
2017,9,8,6,30,260.0,43.0,0.3,19.0,76.0,33.17,22.62
2017,9,8,6,45,342.0,56.0,0.25,20.0,121.0,42.31,31.06
2017,9,8,7,0,424.0,69.0,0.2,21.0,166.0,51.06,38.86
2017,9,8,7,15,480.0,79.0,0.15,21.5,214.5,57.49,44.48
2017,9,8,7,30,536.0,89.0,0.1,22.0,263.0,99.46,59.03
2017,9,8,7,45,581.0,95.5,0.1,23.0,313.0,146.08,88.36
2017,9,8,8,0,626.0,102.0,0.1,24.0,363.0,198.15,127.43
2017,9,8,8,15,656.0,107.5,0.05,25.0,411.0,250.89,169.7
2017,9,8,8,30,686.0,113.0,0.0,26.0,459.0,306.73,214.52
2017,9,8,8,45,713.0,116.0,0.0,27.0,504.5,362.08,258.21
2017,9,8,9,0,740.0,119.0,0.0,28.0,550.0,419.58,301.99
2017,9,8,9,15,757.0,122.0,0.0,28.5,590.5,476.04,344.05
2017,9,8,9,30,774.0,125.0,0.0,29.0,631.0,530.64,383.27
2017,9,8,9,45,793.0,125.0,0.05,29.5,667.5,583.72,420.3
2017,9,8,10,0,812.0,125.0,0.1,30.0,704.0,636.85,456.26
2017,9,8,10,15,821.5,127.0,0.1,30.0,732.5,685.23,488.47
2017,9,8,10,30,831.0,129.0,0.1,30.0,761.0,732.24,518.97
2017,9,8,10,45,836.5,130.5,0.15,30.5,783.0,774.11,543.76
2017,9,8,11,0,842.0,132.0,0.2,31.0,805.0,813.81,566.93
2017,9,8,11,15,846.0,133.0,0.2,31.0,819.0,849.41,587.76
2017,9,8,11,30,850.0,134.0,0.2,31.0,833.0,882.37,606.88
2017,9,8,11,45,849.5,135.5,0.25,31.0,839.0,909.04,623.07
2017,9,8,12,0,849.0,137.0,0.3,31.0,845.0,932.55,637.55
2017,9,8,12,15,848.5,137.0,0.3,31.0,843.5,951.22,648.25
2017,9,8,12,30,848.0,137.0,0.3,31.0,842.0,966.52,657.11
2017,9,8,12,45,846.0,136.0,0.3,31.0,832.5,975.86,662.6
2017,9,8,13,0,844.0,135.0,0.3,31.0,823.0,981.69,666.22
2017,9,8,13,15,839.0,134.0,0.3,30.5,806.0,981.04,667.58
2017,9,8,13,30,834.0,133.0,0.3,30.0,789.0,976.87,667.09
2017,9,8,13,45,827.0,131.5,0.3,30.0,765.0,966.7,661.89
2017,9,8,14,0,820.0,130.0,0.3,30.0,741.0,953.15,654.88
2017,9,8,14,15,810.0,127.5,0.3,30.0,710.5,932.33,643.63
2017,9,8,14,30,800.0,125.0,0.3,30.0,680.0,908.43,630.66
2017,9,8,14,45,789.5,121.0,0.3,30.0,643.5,879.47,614.6
2017,9,8,15,0,779.0,117.0,0.3,30.0,607.0,847.8,596.84
2017,9,8,15,15,761.0,113.5,0.3,29.5,565.0,807.68,574.78
2017,9,8,15,30,743.0,110.0,0.3,29.0,523.0,769.74,553.82
2017,9,8,15,45,724.5,104.0,0.3,28.5,478.0,722.91,526.56
2017,9,8,16,0,706.0,98.0,0.3,28.0,433.0,674.9,497.9
2017,9,8,16,15,674.5,93.0,0.3,27.5,384.0,617.79,462.17
2017,9,8,16,30,643.0,88.0,0.3,27.0,335.0,561.2,424.27
2017,9,8,16,45,603.5,80.0,0.3,27.0,285.5,496.89,378.53
2017,9,8,17,0,564.0,72.0,0.3,27.0,236.0,434.68,332.49
2017,9,8,17,15,500.0,63.5,0.3,26.0,187.5,361.33,277.23
2017,9,8,17,30,436.0,55.0,0.3,25.0,139.0,293.44,223.59
2017,9,8,17,45,341.5,42.5,0.3,24.0,96.0,214.38,159.46
2017,9,8,18,0,247.0,30.0,0.3,23.0,53.0,145.85,97.89
2017,9,8,18,15,123.5,15.0,0.3,22.0,26.5,63.71,0.0
2017,9,8,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,5,45,27.5,4.5,0.8,18.5,5.0,0.0,0.0
2017,9,9,6,0,55.0,9.0,0.8,19.0,10.0,8.58,0.0
2017,9,9,6,15,167.5,25.0,0.65,20.0,43.0,19.58,7.81
2017,9,9,6,30,280.0,41.0,0.5,21.0,76.0,31.65,21.04
2017,9,9,6,45,361.5,53.5,0.35,22.0,121.0,40.46,29.16
2017,9,9,7,0,443.0,66.0,0.2,23.0,166.0,49.62,37.26
2017,9,9,7,15,500.0,75.5,0.2,24.0,215.0,54.69,41.59
2017,9,9,7,30,557.0,85.0,0.2,25.0,264.0,96.96,55.79
2017,9,9,7,45,596.5,92.0,0.2,26.0,313.5,144.64,85.63
2017,9,9,8,0,636.0,99.0,0.2,27.0,363.0,197.07,124.82
2017,9,9,8,15,666.0,104.5,0.15,27.5,411.0,250.39,167.53
2017,9,9,8,30,696.0,110.0,0.1,28.0,459.0,306.8,212.85
2017,9,9,8,45,716.5,115.0,0.1,29.0,503.5,362.14,256.43
2017,9,9,9,0,737.0,120.0,0.1,30.0,548.0,418.92,299.5
2017,9,9,9,15,754.0,124.0,0.05,30.5,588.5,474.28,340.28
2017,9,9,9,30,771.0,128.0,0.0,31.0,629.0,531.52,380.79
2017,9,9,9,45,775.0,134.5,0.0,31.5,661.5,581.96,415.34
2017,9,9,10,0,779.0,141.0,0.0,32.0,694.0,631.08,447.78
2017,9,9,10,15,788.5,143.5,0.0,32.0,722.5,678.55,479.12
2017,9,9,10,30,798.0,146.0,0.0,32.0,751.0,724.75,508.82
2017,9,9,10,45,804.0,148.0,0.05,32.5,772.5,766.29,533.61
2017,9,9,11,0,810.0,150.0,0.1,33.0,794.0,805.82,556.29
2017,9,9,11,15,814.0,151.0,0.1,33.0,808.0,840.47,576.38
2017,9,9,11,30,818.0,152.0,0.1,33.0,822.0,872.58,594.85
2017,9,9,11,45,819.5,153.0,0.1,33.5,828.0,899.76,609.09
2017,9,9,12,0,821.0,154.0,0.1,34.0,834.0,923.98,621.55
2017,9,9,12,15,820.5,153.5,0.1,34.0,832.5,941.67,631.5
2017,9,9,12,30,820.0,153.0,0.1,34.0,831.0,956.08,639.7
2017,9,9,12,45,827.0,147.0,0.15,34.0,824.0,968.48,647.68
2017,9,9,13,0,834.0,141.0,0.2,34.0,817.0,977.48,653.96
2017,9,9,13,15,577.5,245.5,0.2,34.0,709.5,850.44,578.0
2017,9,9,13,30,321.0,350.0,0.2,34.0,602.0,699.62,480.96
2017,9,9,13,45,319.0,339.5,0.2,34.0,583.5,687.61,476.01
2017,9,9,14,0,317.0,329.0,0.2,34.0,565.0,674.05,468.35
2017,9,9,14,15,315.0,315.5,0.2,33.5,541.0,655.63,458.63
2017,9,9,14,30,313.0,302.0,0.2,33.0,517.0,635.75,447.95
2017,9,9,14,45,539.0,212.0,0.25,33.0,558.0,750.43,528.93
2017,9,9,15,0,765.0,122.0,0.3,33.0,599.0,839.33,586.51
2017,9,9,15,15,746.0,118.0,0.3,32.5,557.0,802.47,564.96
2017,9,9,15,30,727.0,114.0,0.3,32.0,515.0,759.58,540.99
2017,9,9,15,45,706.0,108.5,0.35,32.0,469.5,711.87,513.14
2017,9,9,16,0,685.0,103.0,0.4,32.0,424.0,663.21,483.97
2017,9,9,16,15,651.5,97.0,0.4,31.5,375.0,604.3,446.85
2017,9,9,16,30,618.0,91.0,0.4,31.0,326.0,546.12,408.14
2017,9,9,16,45,577.5,83.0,0.4,30.5,277.0,482.35,363.8
2017,9,9,17,0,537.0,75.0,0.4,30.0,228.0,420.81,319.09
2017,9,9,17,15,471.0,65.5,0.4,28.5,179.5,346.69,264.02
2017,9,9,17,30,405.0,56.0,0.4,27.0,131.0,278.31,210.61
2017,9,9,17,45,310.5,42.5,0.4,26.0,89.5,198.48,146.14
2017,9,9,18,0,216.0,29.0,0.4,25.0,48.0,131.8,84.91
2017,9,9,18,15,108.0,14.5,0.4,24.0,24.0,47.18,0.0
2017,9,9,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,3.5,0.3,19.5,4.0,0.0,0.0
2017,9,10,6,0,40.0,7.0,0.3,20.0,8.0,6.67,0.0
2017,9,10,6,15,141.5,24.0,0.3,21.5,39.5,18.79,6.59
2017,9,10,6,30,243.0,41.0,0.3,23.0,71.0,31.68,20.81
2017,9,10,6,45,323.5,55.0,0.3,24.5,115.0,41.65,29.81
2017,9,10,7,0,404.0,69.0,0.3,26.0,159.0,51.21,38.07
2017,9,10,7,15,461.0,80.0,0.25,27.0,207.5,58.04,43.85
2017,9,10,7,30,518.0,91.0,0.2,28.0,256.0,99.62,58.52
2017,9,10,7,45,559.0,99.0,0.15,29.0,305.5,145.91,87.06
2017,9,10,8,0,600.0,107.0,0.1,30.0,355.0,197.21,124.59
2017,9,10,8,15,631.0,113.5,0.1,30.5,402.5,249.52,165.78
2017,9,10,8,30,662.0,120.0,0.1,31.0,450.0,305.11,209.78
2017,9,10,8,45,685.0,125.5,0.1,32.0,494.5,359.93,252.17
2017,9,10,9,0,708.0,131.0,0.1,33.0,539.0,416.53,294.38
2017,9,10,9,15,725.5,135.0,0.1,33.5,579.0,470.65,333.96
2017,9,10,9,30,743.0,139.0,0.1,34.0,619.0,525.37,372.47
2017,9,10,9,45,774.5,133.5,0.1,34.5,658.0,580.34,409.91
2017,9,10,10,0,806.0,128.0,0.1,35.0,697.0,635.13,446.01
2017,9,10,10,15,814.5,130.0,0.1,35.0,725.5,682.54,476.96
2017,9,10,10,30,823.0,132.0,0.1,35.0,754.0,728.49,506.22
2017,9,10,10,45,832.5,132.0,0.1,35.5,776.0,771.52,530.85
2017,9,10,11,0,842.0,132.0,0.1,36.0,798.0,812.66,553.65
2017,9,10,11,15,846.0,132.5,0.1,36.0,812.0,847.65,573.61
2017,9,10,11,30,850.0,133.0,0.1,36.0,826.0,879.97,591.94
2017,9,10,11,45,855.0,131.5,0.1,36.5,833.0,902.04,602.94
2017,9,10,12,0,860.0,130.0,0.1,37.0,840.0,926.82,615.62
2017,9,10,12,15,860.0,129.5,0.1,37.0,838.5,944.91,625.66
2017,9,10,12,30,860.0,129.0,0.1,37.0,837.0,959.66,633.95
2017,9,10,12,45,857.5,128.5,0.1,37.0,827.5,968.61,639.06
2017,9,10,13,0,855.0,128.0,0.1,37.0,818.0,974.07,642.39
2017,9,10,13,15,851.0,127.0,0.1,37.0,801.5,982.62,647.65
2017,9,10,13,30,847.0,126.0,0.1,37.0,785.0,979.21,646.2
2017,9,10,13,45,844.0,122.5,0.1,37.0,761.5,970.41,641.98
2017,9,10,14,0,841.0,119.0,0.1,37.0,738.0,958.09,635.93
2017,9,10,14,15,831.5,117.0,0.1,37.0,707.5,937.87,625.46
2017,9,10,14,30,822.0,115.0,0.1,37.0,677.0,914.5,613.29
2017,9,10,14,45,811.5,111.0,0.1,37.0,640.5,884.93,597.5
2017,9,10,15,0,801.0,107.0,0.1,37.0,604.0,852.59,580.03
2017,9,10,15,15,783.0,104.0,0.1,36.5,561.0,812.38,558.81
2017,9,10,15,30,765.0,101.0,0.1,36.0,518.0,770.26,536.09
2017,9,10,15,45,741.0,96.5,0.15,36.0,471.5,720.02,507.26
2017,9,10,16,0,717.0,92.0,0.2,36.0,425.0,672.49,479.59
2017,9,10,16,15,684.0,87.0,0.2,35.0,375.5,613.93,445.03
2017,9,10,16,30,651.0,82.0,0.2,34.0,326.0,556.03,408.27
2017,9,10,16,45,603.5,75.5,0.25,33.5,275.5,488.27,362.4
2017,9,10,17,0,556.0,69.0,0.3,33.0,225.0,423.38,316.34
2017,9,10,17,15,488.0,60.5,0.4,32.0,176.5,348.67,261.55
2017,9,10,17,30,420.0,52.0,0.5,31.0,128.0,279.91,208.33
2017,9,10,17,45,317.0,39.5,0.6,30.0,86.0,198.8,143.68
2017,9,10,18,0,214.0,27.0,0.7,29.0,44.0,126.81,76.72
2017,9,10,18,15,107.0,13.5,0.7,28.0,22.0,45.58,0.0
2017,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.5,0.85,24.5,2.5,0.0,0.0
2017,9,11,6,0,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2017,9,11,6,15,12.0,22.5,0.65,25.5,24.0,20.36,6.55
2017,9,11,6,30,24.0,40.0,0.5,26.0,43.0,35.24,23.32
2017,9,11,6,45,42.5,60.5,0.35,27.0,69.0,52.05,38.09
2017,9,11,7,0,61.0,81.0,0.2,28.0,95.0,68.54,52.16
2017,9,11,7,15,73.0,103.0,0.15,28.5,123.5,85.68,66.51
2017,9,11,7,30,85.0,125.0,0.1,29.0,152.0,110.13,79.82
2017,9,11,7,45,93.0,146.5,0.1,30.0,181.0,136.31,98.31
2017,9,11,8,0,101.0,168.0,0.1,31.0,210.0,161.15,116.28
2017,9,11,8,15,141.0,190.5,0.1,31.5,256.5,198.78,143.2
2017,9,11,8,30,181.0,213.0,0.1,32.0,303.0,241.47,173.97
2017,9,11,8,45,276.5,218.5,0.15,32.5,370.5,293.63,210.86
2017,9,11,9,0,372.0,224.0,0.2,33.0,438.0,357.79,256.6
2017,9,11,9,15,579.5,168.5,0.2,33.0,529.0,432.23,309.72
2017,9,11,9,30,787.0,113.0,0.2,33.0,620.0,524.97,375.42
2017,9,11,9,45,703.0,158.5,0.2,33.5,629.5,561.56,399.51
2017,9,11,10,0,619.0,204.0,0.2,34.0,639.0,589.69,417.05
2017,9,11,10,15,584.5,228.5,0.2,34.0,653.0,620.28,436.9
2017,9,11,10,30,550.0,253.0,0.2,34.0,667.0,648.49,454.48
2017,9,11,10,45,549.0,264.0,0.2,34.5,687.0,684.9,476.5
2017,9,11,11,0,548.0,275.0,0.2,35.0,707.0,719.71,496.87
2017,9,11,11,15,572.5,272.0,0.2,35.0,730.5,760.06,521.97
