Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,11,30,597.0,269.0,0.2,35.0,754.0,799.85,546.3
2017,9,11,11,45,615.0,263.5,0.2,35.0,766.5,832.55,565.99
2017,9,11,12,0,633.0,258.0,0.2,35.0,779.0,861.98,583.68
2017,9,11,12,15,559.0,285.0,0.2,35.0,744.5,834.58,565.41
2017,9,11,12,30,485.0,312.0,0.2,35.0,710.0,805.08,546.42
2017,9,11,12,45,500.5,295.0,0.2,35.5,701.5,811.55,550.56
2017,9,11,13,0,516.0,278.0,0.2,36.0,693.0,815.66,552.85
2017,9,11,13,15,557.5,263.0,0.2,36.0,702.5,844.64,571.63
2017,9,11,13,30,599.0,248.0,0.2,36.0,712.0,874.54,590.45
2017,9,11,13,45,711.5,183.5,0.2,36.0,717.0,914.33,615.49
2017,9,11,14,0,824.0,119.0,0.2,36.0,722.0,940.31,630.96
2017,9,11,14,15,813.5,117.0,0.15,36.0,691.0,919.28,618.42
2017,9,11,14,30,803.0,115.0,0.1,36.0,660.0,895.21,604.94
2017,9,11,14,45,790.5,111.5,0.1,36.5,623.5,864.71,587.18
2017,9,11,15,0,778.0,108.0,0.1,37.0,587.0,831.61,567.89
2017,9,11,15,15,759.5,105.0,0.1,36.5,545.0,791.56,546.55
2017,9,11,15,30,741.0,102.0,0.1,36.0,503.0,749.71,523.75
2017,9,11,15,45,718.0,97.0,0.1,36.0,457.5,704.1,497.01
2017,9,11,16,0,695.0,92.0,0.1,36.0,412.0,654.08,466.87
2017,9,11,16,15,662.0,87.0,0.1,35.0,363.5,596.44,432.58
2017,9,11,16,30,629.0,82.0,0.1,34.0,315.0,539.53,396.19
2017,9,11,16,45,588.5,74.5,0.15,33.5,266.0,476.05,353.07
2017,9,11,17,0,548.0,67.0,0.2,33.0,217.0,414.84,309.49
2017,9,11,17,15,480.0,58.0,0.25,32.0,169.5,340.17,254.35
2017,9,11,17,30,412.0,49.0,0.3,31.0,122.0,271.56,201.11
2017,9,11,17,45,315.0,37.0,0.35,30.0,81.5,194.34,139.24
2017,9,11,18,0,218.0,25.0,0.4,29.0,41.0,125.17,70.46
2017,9,11,18,15,109.0,12.5,0.35,28.5,20.5,44.9,0.0
2017,9,11,18,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,12,6,15,35.5,20.5,0.3,23.5,24.5,18.06,4.37
2017,9,12,6,30,71.0,41.0,0.3,24.0,49.0,34.71,23.03
2017,9,12,6,45,110.0,62.0,0.3,24.5,82.0,51.23,37.79
2017,9,12,7,0,149.0,83.0,0.3,25.0,115.0,64.44,49.38
2017,9,12,7,15,174.5,103.5,0.25,25.5,151.0,78.8,61.63
2017,9,12,7,30,200.0,124.0,0.2,26.0,187.0,108.97,76.49
2017,9,12,7,45,222.0,142.0,0.15,27.0,223.0,142.07,98.78
2017,9,12,8,0,244.0,160.0,0.1,28.0,259.0,177.97,124.97
2017,9,12,8,15,293.0,174.5,0.1,28.5,308.0,220.28,156.19
2017,9,12,8,30,342.0,189.0,0.1,29.0,357.0,268.32,192.09
2017,9,12,8,45,376.5,201.0,0.1,29.5,402.5,314.54,226.81
2017,9,12,9,0,411.0,213.0,0.1,30.0,448.0,364.4,263.58
2017,9,12,9,15,393.0,236.5,0.1,30.0,474.0,402.91,292.18
2017,9,12,9,30,375.0,260.0,0.1,30.0,500.0,439.31,318.35
2017,9,12,9,45,375.0,276.5,0.15,30.5,527.5,477.46,344.71
2017,9,12,10,0,375.0,293.0,0.2,31.0,555.0,515.05,369.99
2017,9,12,10,15,187.5,205.5,0.15,30.5,336.5,326.72,239.17
2017,9,12,10,30,0.0,118.0,0.1,30.0,118.0,110.21,78.86
2017,9,12,10,45,26.0,231.0,0.1,30.0,252.0,240.52,176.88
2017,9,12,11,0,52.0,344.0,0.1,30.0,386.0,374.13,270.83
2017,9,12,11,15,253.0,330.5,0.1,29.5,535.0,545.98,392.15
2017,9,12,11,30,454.0,317.0,0.1,29.0,684.0,724.62,511.04
2017,9,12,11,45,513.0,300.5,0.15,29.0,718.0,777.18,543.64
2017,9,12,12,0,572.0,284.0,0.2,29.0,752.0,830.15,577.94
2017,9,12,12,15,349.5,341.5,0.2,29.0,627.5,687.6,482.91
2017,9,12,12,30,127.0,399.0,0.2,29.0,503.0,535.77,379.52
2017,9,12,12,45,140.5,390.5,0.25,29.0,504.0,544.37,388.09
2017,9,12,13,0,154.0,382.0,0.3,29.0,505.0,552.42,394.62
2017,9,12,13,15,352.5,323.0,0.3,29.5,596.5,697.12,494.61
2017,9,12,13,30,551.0,264.0,0.3,30.0,688.0,841.13,587.57
2017,9,12,13,45,275.5,141.0,0.3,30.5,353.0,436.51,319.56
2017,9,12,14,0,0.0,18.0,0.3,31.0,18.0,16.76,7.34
2017,9,12,14,15,40.5,161.0,0.25,31.0,188.5,198.72,148.29
2017,9,12,14,30,81.0,304.0,0.2,31.0,359.0,393.74,287.84
2017,9,12,14,45,326.5,241.5,0.2,31.5,443.5,573.53,415.73
2017,9,12,15,0,572.0,179.0,0.2,32.0,528.0,727.25,519.28
2017,9,12,15,15,482.5,190.0,0.2,32.0,470.0,648.5,465.53
2017,9,12,15,30,393.0,201.0,0.2,32.0,412.0,572.81,415.46
2017,9,12,15,45,377.5,183.5,0.2,32.0,371.5,514.83,378.21
2017,9,12,16,0,362.0,166.0,0.2,32.0,331.0,469.83,348.43
2017,9,12,16,15,497.5,123.0,0.2,31.5,321.0,514.42,383.4
2017,9,12,16,30,633.0,80.0,0.2,31.0,311.0,538.08,401.98
2017,9,12,16,45,583.5,74.0,0.25,30.5,261.5,470.7,354.35
2017,9,12,17,0,534.0,68.0,0.3,30.0,212.0,406.42,307.66
2017,9,12,17,15,464.0,59.0,0.3,28.5,164.5,331.55,251.56
2017,9,12,17,30,394.0,50.0,0.3,27.0,117.0,262.93,197.51
2017,9,12,17,45,285.5,37.0,0.35,26.0,76.5,181.19,131.12
2017,9,12,18,0,177.0,24.0,0.4,25.0,36.0,106.09,54.07
2017,9,12,18,15,88.5,12.0,0.4,24.5,18.0,37.95,0.0
2017,9,12,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,10.5,0.35,20.0,10.5,9.73,0.0
2017,9,13,6,30,0.0,21.0,0.3,20.0,21.0,19.48,10.68
2017,9,13,6,45,0.0,35.0,0.3,20.5,35.0,32.51,22.43
2017,9,13,7,0,0.0,49.0,0.3,21.0,49.0,45.38,33.86
2017,9,13,7,15,0.0,65.0,0.25,21.5,65.0,59.54,46.21
2017,9,13,7,30,0.0,81.0,0.2,22.0,81.0,73.89,55.65
2017,9,13,7,45,0.0,97.5,0.2,23.0,97.5,88.84,67.43
2017,9,13,8,0,0.0,114.0,0.2,24.0,114.0,103.94,79.01
2017,9,13,8,15,4.0,139.0,0.2,24.5,141.5,127.47,97.03
2017,9,13,8,30,8.0,164.0,0.2,25.0,169.0,151.74,115.28
2017,9,13,8,45,51.5,207.0,0.2,26.0,236.5,205.0,154.47
2017,9,13,9,0,95.0,250.0,0.2,27.0,304.0,265.68,198.38
2017,9,13,9,15,418.0,191.5,0.2,27.5,454.5,375.14,277.31
2017,9,13,9,30,741.0,133.0,0.2,28.0,605.0,517.62,378.43
2017,9,13,9,45,757.0,135.0,0.25,28.5,640.0,569.62,414.38
2017,9,13,10,0,773.0,137.0,0.3,29.0,675.0,621.78,450.32
2017,9,13,10,15,782.5,139.0,0.3,29.0,703.0,668.32,481.81
2017,9,13,10,30,792.0,141.0,0.3,29.0,731.0,713.57,511.68
2017,9,13,10,45,798.5,143.0,0.3,29.0,752.0,755.02,537.94
2017,9,13,11,0,805.0,145.0,0.3,29.0,773.0,794.5,561.85
2017,9,13,11,15,809.0,146.0,0.3,29.0,787.0,828.71,582.26
2017,9,13,11,30,813.0,147.0,0.3,29.0,801.0,860.39,601.02
2017,9,13,11,45,812.5,148.5,0.35,29.0,806.5,885.89,616.9
2017,9,13,12,0,812.0,150.0,0.4,29.0,812.0,908.34,631.07
2017,9,13,12,15,633.0,235.0,0.4,29.0,750.0,853.91,596.65
2017,9,13,12,30,454.0,320.0,0.4,29.0,688.0,783.32,548.74
2017,9,13,12,45,458.5,309.5,0.4,29.0,677.5,785.68,551.81
2017,9,13,13,0,463.0,299.0,0.4,29.0,667.0,785.81,552.56
2017,9,13,13,15,521.5,271.0,0.4,29.0,677.0,817.09,574.35
2017,9,13,13,30,580.0,243.0,0.4,29.0,687.0,845.46,593.83
2017,9,13,13,45,572.5,239.0,0.4,29.0,665.5,833.46,586.59
2017,9,13,14,0,565.0,235.0,0.4,29.0,644.0,819.0,578.42
2017,9,13,14,15,582.5,215.5,0.4,28.5,621.0,808.34,574.7
2017,9,13,14,30,600.0,196.0,0.4,28.0,598.0,799.95,572.23
2017,9,13,14,45,657.5,164.5,0.4,28.0,582.0,806.33,577.91
2017,9,13,15,0,715.0,133.0,0.4,28.0,566.0,806.07,579.02
2017,9,13,15,15,695.0,128.5,0.4,27.5,524.5,764.68,554.92
2017,9,13,15,30,675.0,124.0,0.4,27.0,483.0,721.8,529.92
2017,9,13,15,45,651.0,117.5,0.4,27.0,437.5,672.24,498.87
2017,9,13,16,0,627.0,111.0,0.4,27.0,392.0,622.1,466.48
2017,9,13,16,15,591.0,104.0,0.4,26.5,344.0,562.62,426.7
2017,9,13,16,30,555.0,97.0,0.4,26.0,296.0,504.23,386.25
2017,9,13,16,45,507.5,87.5,0.4,25.5,248.0,437.47,337.93
2017,9,13,17,0,460.0,78.0,0.4,25.0,200.0,370.51,287.46
2017,9,13,17,15,389.5,66.5,0.4,24.0,154.0,297.4,230.48
2017,9,13,17,30,319.0,55.0,0.4,23.0,108.0,231.19,176.62
2017,9,13,17,45,217.0,39.0,0.4,22.5,69.0,153.73,111.99
2017,9,13,18,0,115.0,23.0,0.4,22.0,30.0,81.39,34.18
2017,9,13,18,15,57.5,11.5,0.4,21.5,15.0,28.01,0.0
2017,9,13,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,14,6,15,151.5,18.0,0.5,16.5,34.5,14.09,0.37
2017,9,14,6,30,303.0,36.0,0.5,17.0,69.0,28.88,18.67
2017,9,14,6,45,401.5,46.0,0.5,17.5,115.0,35.43,25.22
2017,9,14,7,0,500.0,56.0,0.5,18.0,161.0,41.71,31.07
2017,9,14,7,15,558.0,63.5,0.45,19.0,210.5,45.49,34.44
2017,9,14,7,30,616.0,71.0,0.4,20.0,260.0,86.77,47.59
2017,9,14,7,45,658.0,75.5,0.4,21.0,310.0,136.16,78.35
2017,9,14,8,0,700.0,80.0,0.4,22.0,360.0,190.46,119.87
2017,9,14,8,15,727.5,84.5,0.4,22.5,408.0,248.86,168.28
2017,9,14,8,30,755.0,89.0,0.4,23.0,456.0,306.66,216.66
2017,9,14,8,45,774.0,92.5,0.4,24.0,500.0,362.88,262.76
2017,9,14,9,0,793.0,96.0,0.4,25.0,544.0,420.21,308.05
2017,9,14,9,15,808.5,98.5,0.4,25.5,584.0,475.78,350.93
2017,9,14,9,30,824.0,101.0,0.4,26.0,624.0,531.49,392.26
2017,9,14,9,45,837.5,102.0,0.4,26.5,658.5,584.46,430.13
2017,9,14,10,0,851.0,103.0,0.4,27.0,693.0,636.11,465.75
2017,9,14,10,15,859.5,104.5,0.4,27.0,721.5,683.97,498.57
2017,9,14,10,30,868.0,106.0,0.4,27.0,750.0,730.19,528.82
2017,9,14,10,45,876.0,106.5,0.4,27.5,772.0,773.19,554.28
2017,9,14,11,0,884.0,107.0,0.4,28.0,794.0,814.04,577.99
2017,9,14,11,15,888.0,108.0,0.4,28.0,808.0,849.75,599.34
2017,9,14,11,30,892.0,109.0,0.4,28.0,822.0,882.68,618.87
2017,9,14,11,45,896.5,108.0,0.45,28.5,829.0,911.02,635.28
2017,9,14,12,0,901.0,107.0,0.5,29.0,836.0,936.26,649.83
2017,9,14,12,15,900.5,107.0,0.5,29.0,834.5,954.68,660.57
2017,9,14,12,30,900.0,107.0,0.5,29.0,833.0,969.59,669.38
2017,9,14,12,45,900.0,105.5,0.55,29.0,824.0,979.77,676.6
2017,9,14,13,0,900.0,104.0,0.6,29.0,815.0,986.32,681.86
2017,9,14,13,15,896.0,103.0,0.6,28.5,798.0,985.89,683.39
2017,9,14,13,30,892.0,102.0,0.6,28.0,781.0,981.78,682.95
2017,9,14,13,45,886.0,100.5,0.6,28.0,756.5,971.56,677.65
2017,9,14,14,0,880.0,99.0,0.6,28.0,732.0,957.81,670.4
2017,9,14,14,15,871.0,97.0,0.6,27.5,700.5,937.22,660.41
2017,9,14,14,30,862.0,95.0,0.6,27.0,669.0,913.42,648.49
2017,9,14,14,45,849.0,93.5,0.65,27.0,631.5,883.53,632.43
2017,9,14,15,0,836.0,92.0,0.7,27.0,594.0,858.37,619.26
2017,9,14,15,15,819.5,89.0,0.7,26.5,551.5,818.33,596.57
2017,9,14,15,30,803.0,86.0,0.7,26.0,509.0,776.22,572.26
2017,9,14,15,45,778.0,83.0,0.7,25.5,461.5,725.65,541.73
2017,9,14,16,0,753.0,80.0,0.7,25.0,414.0,674.22,509.83
2017,9,14,16,15,720.0,75.5,0.7,24.5,364.5,614.84,471.31
2017,9,14,16,30,687.0,71.0,0.7,24.0,315.0,559.22,432.88
2017,9,14,16,45,637.5,66.0,0.7,23.5,264.0,490.87,382.86
2017,9,14,17,0,588.0,61.0,0.7,23.0,213.0,425.57,332.86
2017,9,14,17,15,514.5,52.5,0.7,22.0,164.0,347.22,271.1
2017,9,14,17,30,441.0,44.0,0.7,21.0,115.0,275.54,211.86
2017,9,14,17,45,318.0,32.5,0.7,20.5,73.5,187.87,137.14
2017,9,14,18,0,195.0,21.0,0.7,20.0,32.0,106.48,32.9
2017,9,14,18,15,97.5,10.5,0.65,19.0,16.0,38.64,0.0
2017,9,14,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,15,6,15,87.5,20.5,0.35,15.5,29.5,17.12,0.0
2017,9,15,6,30,175.0,41.0,0.3,16.0,59.0,31.98,21.25
2017,9,15,6,45,248.5,59.0,0.3,17.0,101.5,45.18,33.69
2017,9,15,7,0,322.0,77.0,0.3,18.0,144.0,57.81,45.07
2017,9,15,7,15,381.0,91.0,0.25,18.5,191.5,66.77,53.04
2017,9,15,7,30,440.0,105.0,0.2,19.0,239.0,104.06,67.56
2017,9,15,7,45,476.5,118.0,0.2,20.0,286.5,149.67,97.12
2017,9,15,8,0,513.0,131.0,0.2,21.0,334.0,199.7,134.84
2017,9,15,8,15,546.5,139.5,0.2,21.5,381.0,249.47,174.77
2017,9,15,8,30,580.0,148.0,0.2,22.0,428.0,302.8,217.92
2017,9,15,8,45,597.0,158.0,0.2,23.0,470.5,354.91,259.4
2017,9,15,9,0,614.0,168.0,0.2,24.0,513.0,409.86,301.56
2017,9,15,9,15,633.5,173.5,0.15,24.5,552.5,461.37,340.01
2017,9,15,9,30,653.0,179.0,0.1,25.0,592.0,513.91,377.8
2017,9,15,9,45,721.5,158.0,0.1,25.5,637.0,570.35,417.93
2017,9,15,10,0,790.0,137.0,0.1,26.0,682.0,631.37,460.06
2017,9,15,10,15,800.0,139.0,0.1,26.5,710.5,678.95,491.25
2017,9,15,10,30,810.0,141.0,0.1,27.0,739.0,725.23,520.78
2017,9,15,10,45,814.5,143.5,0.1,27.5,759.5,766.3,545.61
2017,9,15,11,0,819.0,146.0,0.1,28.0,780.0,805.19,567.91
2017,9,15,11,15,688.0,212.0,0.1,28.0,751.0,796.96,560.82
2017,9,15,11,30,557.0,278.0,0.1,28.0,722.0,773.13,542.92
2017,9,15,11,45,692.0,215.0,0.1,28.5,770.5,850.31,593.66
2017,9,15,12,0,827.0,152.0,0.1,29.0,819.0,922.14,634.77
2017,9,15,12,15,826.5,152.0,0.1,29.0,817.0,940.04,644.32
2017,9,15,12,30,826.0,152.0,0.1,29.0,815.0,954.62,652.83
2017,9,15,12,45,820.5,152.5,0.1,29.0,804.5,961.59,656.98
2017,9,15,13,0,815.0,153.0,0.1,29.0,794.0,965.05,659.3
2017,9,15,13,15,809.5,152.0,0.1,29.0,776.5,963.42,658.8
2017,9,15,13,30,804.0,151.0,0.1,29.0,759.0,958.33,656.47
2017,9,15,13,45,792.5,150.5,0.15,29.0,733.5,944.63,649.97
2017,9,15,14,0,781.0,150.0,0.2,29.0,708.0,927.69,641.83
2017,9,15,14,15,769.5,147.0,0.2,28.5,676.5,910.62,634.09
2017,9,15,14,30,758.0,144.0,0.2,28.0,645.0,885.11,621.17
2017,9,15,14,45,740.0,141.0,0.25,28.0,607.0,851.03,602.61
2017,9,15,15,0,722.0,138.0,0.3,28.0,569.0,814.75,582.56
2017,9,15,15,15,701.0,133.5,0.3,27.5,526.5,772.25,558.46
2017,9,15,15,30,680.0,129.0,0.3,27.0,484.0,728.27,532.95
2017,9,15,15,45,648.5,123.5,0.3,27.0,436.5,673.77,498.77
2017,9,15,16,0,617.0,118.0,0.3,27.0,389.0,619.17,463.01
2017,9,15,16,15,579.0,110.0,0.3,26.0,340.0,557.52,422.65
2017,9,15,16,30,541.0,102.0,0.3,25.0,291.0,497.14,381.45
2017,9,15,16,45,482.0,93.0,0.35,24.5,241.0,421.67,326.83
2017,9,15,17,0,423.0,84.0,0.4,24.0,191.0,354.85,276.18
2017,9,15,17,15,351.5,69.5,0.45,22.5,144.5,279.99,217.97
2017,9,15,17,30,280.0,55.0,0.5,21.0,98.0,212.18,162.74
2017,9,15,17,45,180.5,36.0,0.55,20.0,60.0,134.77,97.05
2017,9,15,18,0,81.0,17.0,0.6,19.0,22.0,58.51,4.76
2017,9,15,18,15,40.5,8.5,0.55,18.5,11.0,19.87,0.0
2017,9,15,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,16,6,15,15.0,17.5,0.75,17.5,19.0,16.05,0.0
2017,9,16,6,30,30.0,35.0,0.6,18.0,38.0,31.01,20.07
2017,9,16,6,45,68.0,57.5,0.45,18.5,70.0,47.64,35.52
2017,9,16,7,0,106.0,80.0,0.3,19.0,102.0,64.8,50.87
2017,9,16,7,15,131.5,103.5,0.25,20.0,138.0,82.08,65.84
2017,9,16,7,30,157.0,127.0,0.2,21.0,174.0,111.21,81.44
2017,9,16,7,45,196.5,141.0,0.15,22.0,211.5,140.68,100.9
2017,9,16,8,0,236.0,155.0,0.1,23.0,249.0,172.16,123.38
2017,9,16,8,15,173.0,180.0,0.1,23.5,253.5,197.71,146.1
2017,9,16,8,30,110.0,205.0,0.1,24.0,258.0,213.51,160.34
2017,9,16,8,45,359.0,175.5,0.1,24.5,372.0,285.25,210.62
2017,9,16,9,0,608.0,146.0,0.1,25.0,486.0,387.0,284.37
2017,9,16,9,15,572.5,172.0,0.1,25.0,511.0,431.14,318.18
2017,9,16,9,30,537.0,198.0,0.1,25.0,536.0,468.83,346.45
2017,9,16,9,45,536.5,212.0,0.15,25.0,565.0,512.72,378.52
2017,9,16,10,0,536.0,226.0,0.2,25.0,594.0,555.56,409.0
2017,9,16,10,15,437.5,274.5,0.2,25.0,583.5,564.41,413.55
2017,9,16,10,30,339.0,323.0,0.2,25.0,573.0,559.65,408.56
2017,9,16,10,45,438.0,296.0,0.2,25.5,628.0,631.15,457.93
2017,9,16,11,0,537.0,269.0,0.2,26.0,683.0,703.78,506.0
2017,9,16,11,15,508.0,285.0,0.2,26.0,682.0,718.22,513.77
2017,9,16,11,30,479.0,301.0,0.2,26.0,681.0,729.21,519.98
2017,9,16,11,45,581.5,263.0,0.2,26.5,727.5,797.93,565.16
2017,9,16,12,0,684.0,225.0,0.2,27.0,774.0,872.09,611.68
2017,9,16,12,15,664.0,240.5,0.2,27.5,772.0,886.02,617.4
2017,9,16,12,30,644.0,256.0,0.2,28.0,770.0,896.42,621.87
2017,9,16,12,45,671.5,238.0,0.2,28.5,768.0,914.85,632.85
2017,9,16,13,0,699.0,220.0,0.2,29.0,766.0,930.33,641.2
2017,9,16,13,15,710.0,209.5,0.2,29.0,754.0,934.65,644.07
2017,9,16,13,30,721.0,199.0,0.2,29.0,742.0,935.68,645.27
2017,9,16,13,45,715.5,194.0,0.2,29.0,717.5,923.51,638.72
2017,9,16,14,0,710.0,189.0,0.2,29.0,693.0,908.23,630.58
2017,9,16,14,15,696.5,185.0,0.2,28.5,661.0,883.55,618.03
2017,9,16,14,30,683.0,181.0,0.2,28.0,629.0,856.21,603.9
2017,9,16,14,45,665.0,176.0,0.25,28.0,591.0,821.29,584.56
2017,9,16,15,0,647.0,171.0,0.3,28.0,553.0,784.33,563.77
2017,9,16,15,15,641.0,147.0,0.3,27.5,502.0,735.07,534.89
2017,9,16,15,30,635.0,123.0,0.3,27.0,451.0,682.99,503.57
2017,9,16,15,45,585.0,132.5,0.35,27.0,412.5,632.56,471.54
2017,9,16,16,0,535.0,142.0,0.4,27.0,374.0,579.57,436.03
2017,9,16,16,15,495.5,131.0,0.4,26.0,325.5,517.62,394.66
2017,9,16,16,30,456.0,120.0,0.4,25.0,277.0,457.54,352.94
2017,9,16,16,45,405.0,105.5,0.4,24.5,228.0,388.67,302.13
2017,9,16,17,0,354.0,91.0,0.4,24.0,179.0,323.71,252.24
2017,9,16,17,15,287.0,73.0,0.4,23.0,133.5,250.82,194.66
2017,9,16,17,30,220.0,55.0,0.4,22.0,88.0,184.5,140.32
2017,9,16,17,45,141.5,34.5,0.45,21.5,52.5,117.23,82.31
2017,9,16,18,0,63.0,14.0,0.5,21.0,17.0,46.88,0.0
2017,9,16,18,15,31.5,7.0,0.5,20.0,8.5,15.74,0.0
2017,9,16,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,86.0,18.0,0.65,15.5,27.0,14.16,0.0
2017,9,17,6,30,172.0,36.0,0.6,16.0,54.0,28.03,17.63
2017,9,17,6,45,264.5,52.5,0.55,17.0,97.5,40.17,29.25
2017,9,17,7,0,357.0,69.0,0.5,18.0,141.0,51.81,39.79
2017,9,17,7,15,417.5,81.5,0.45,19.0,189.0,59.82,46.89
2017,9,17,7,30,478.0,94.0,0.4,20.0,237.0,96.89,60.6
2017,9,17,7,45,532.0,101.0,0.4,21.0,287.5,142.76,89.11
2017,9,17,8,0,586.0,108.0,0.4,22.0,338.0,193.66,126.95
2017,9,17,8,15,618.0,115.0,0.35,23.0,385.5,245.72,168.91
2017,9,17,8,30,650.0,122.0,0.3,24.0,433.0,301.18,213.74
2017,9,17,8,45,680.0,125.5,0.3,25.0,478.0,355.89,257.42
2017,9,17,9,0,710.0,129.0,0.3,26.0,523.0,413.12,301.63
2017,9,17,9,15,727.5,133.5,0.25,26.5,563.0,467.66,342.64
2017,9,17,9,30,745.0,138.0,0.2,27.0,603.0,522.76,382.39
2017,9,17,9,45,795.0,124.5,0.2,27.5,646.0,580.18,423.02
2017,9,17,10,0,845.0,111.0,0.2,28.0,689.0,639.03,463.37
2017,9,17,10,15,853.5,113.0,0.2,28.0,717.0,687.76,496.24
2017,9,17,10,30,862.0,115.0,0.2,28.0,745.0,734.89,527.14
2017,9,17,10,45,870.5,114.5,0.25,28.5,766.5,774.52,550.85
2017,9,17,11,0,879.0,114.0,0.3,29.0,788.0,814.46,574.62
2017,9,17,11,15,882.5,115.0,0.3,29.0,801.5,849.49,595.38
2017,9,17,11,30,886.0,116.0,0.3,29.0,815.0,881.69,614.33
2017,9,17,11,45,891.0,114.0,0.3,29.5,821.5,909.14,629.08
2017,9,17,12,0,896.0,112.0,0.3,30.0,828.0,933.48,641.93
2017,9,17,12,15,895.0,112.0,0.3,29.5,825.5,951.17,653.43
2017,9,17,12,30,894.0,112.0,0.3,29.0,823.0,965.35,663.06
2017,9,17,12,45,893.5,110.0,0.35,29.0,813.0,974.26,669.48
2017,9,17,13,0,893.0,108.0,0.4,29.0,803.0,979.53,673.98
2017,9,17,13,15,888.0,107.5,0.4,29.0,784.5,978.48,673.82
2017,9,17,13,30,883.0,107.0,0.4,29.0,766.0,973.79,671.72
2017,9,17,13,45,882.0,102.0,0.45,29.0,742.5,964.25,668.0
2017,9,17,14,0,881.0,97.0,0.5,29.0,719.0,951.03,662.21
2017,9,17,14,15,870.5,95.5,0.5,28.5,686.5,929.39,651.64
2017,9,17,14,30,860.0,94.0,0.5,28.0,654.0,904.6,639.21
2017,9,17,14,45,851.0,89.5,0.5,28.0,616.5,874.64,622.26
2017,9,17,15,0,842.0,85.0,0.5,28.0,579.0,841.76,603.42
2017,9,17,15,15,823.5,82.5,0.5,27.5,535.5,807.57,584.74
2017,9,17,15,30,805.0,80.0,0.5,27.0,492.0,764.24,559.74
2017,9,17,15,45,782.0,76.0,0.55,26.5,445.0,713.95,530.33
2017,9,17,16,0,759.0,72.0,0.6,26.0,398.0,662.69,499.31
2017,9,17,16,15,724.5,68.0,0.6,25.0,348.0,602.79,461.32
2017,9,17,16,30,690.0,64.0,0.6,24.0,298.0,543.58,420.97
2017,9,17,16,45,637.0,59.0,0.6,23.5,247.0,476.2,371.17
2017,9,17,17,0,584.0,54.0,0.6,23.0,196.0,409.49,319.6
2017,9,17,17,15,506.0,46.5,0.55,22.0,148.0,331.06,256.98
2017,9,17,17,30,428.0,39.0,0.5,21.0,100.0,259.88,197.46
2017,9,17,17,45,287.5,27.5,0.5,20.5,61.5,167.57,116.38
2017,9,17,18,0,147.0,16.0,0.5,20.0,23.0,79.25,0.0
2017,9,17,18,15,73.5,8.0,0.5,19.5,11.5,28.57,0.0
2017,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,145.0,15.0,0.5,16.5,29.5,11.73,0.0
2017,9,18,6,30,290.0,30.0,0.5,17.0,59.0,23.77,13.87
2017,9,18,6,45,391.5,39.5,0.55,17.5,103.0,30.14,20.49
2017,9,18,7,0,493.0,49.0,0.6,18.0,147.0,36.22,26.19
2017,9,18,7,15,555.5,55.5,0.55,18.5,196.0,39.46,29.19
2017,9,18,7,30,618.0,62.0,0.5,19.0,245.0,77.81,41.05
2017,9,18,7,45,665.0,66.0,0.5,19.5,295.5,127.31,71.58
2017,9,18,8,0,712.0,70.0,0.5,20.0,346.0,185.07,116.13
2017,9,18,8,15,380.0,130.0,0.5,20.0,279.5,201.23,144.56
2017,9,18,8,30,48.0,190.0,0.5,20.0,213.0,183.92,142.19
2017,9,18,8,45,44.5,205.5,0.5,20.5,228.5,201.29,155.65
2017,9,18,9,0,41.0,221.0,0.5,21.0,244.0,218.29,168.36
2017,9,18,9,15,233.5,228.5,0.5,21.0,372.5,320.69,246.0
2017,9,18,9,30,426.0,236.0,0.5,21.0,501.0,445.42,338.51
2017,9,18,9,45,361.0,269.0,0.5,21.0,502.5,462.19,349.94
2017,9,18,10,0,296.0,302.0,0.5,21.0,504.0,474.29,358.11
2017,9,18,10,15,356.0,298.5,0.5,21.0,551.0,528.61,397.76
2017,9,18,10,30,416.0,295.0,0.5,21.0,598.0,591.88,442.49
2017,9,18,10,45,481.0,279.0,0.55,21.5,638.5,646.64,480.57
2017,9,18,11,0,546.0,263.0,0.6,22.0,679.0,704.25,520.04
2017,9,18,11,15,586.5,253.5,0.6,22.0,707.5,750.45,551.07
2017,9,18,11,30,627.0,244.0,0.6,22.0,736.0,799.54,583.61
2017,9,18,11,45,530.5,282.5,0.6,22.0,701.0,772.06,562.82
2017,9,18,12,0,434.0,321.0,0.6,22.0,666.0,740.61,540.09
2017,9,18,12,15,357.0,346.5,0.6,22.0,630.0,698.87,511.12
2017,9,18,12,30,280.0,372.0,0.6,22.0,594.0,663.25,485.72
2017,9,18,12,45,318.5,357.0,0.6,22.0,606.0,690.34,505.79
2017,9,18,13,0,357.0,342.0,0.6,22.0,618.0,716.38,524.35
2017,9,18,13,15,302.5,346.0,0.6,22.0,576.5,672.96,494.1
2017,9,18,13,30,248.0,350.0,0.6,22.0,535.0,628.15,463.35
2017,9,18,13,45,327.5,318.0,0.65,22.0,553.5,669.58,495.77
2017,9,18,14,0,407.0,286.0,0.7,22.0,572.0,707.91,524.92
2017,9,18,14,15,384.5,276.5,0.7,21.5,537.0,673.21,502.44
2017,9,18,14,30,362.0,267.0,0.7,21.0,502.0,637.5,479.81
2017,9,18,14,45,370.0,247.5,0.7,21.0,475.0,616.66,467.22
2017,9,18,15,0,378.0,228.0,0.7,21.0,448.0,593.79,452.9
2017,9,18,15,15,269.0,224.5,0.7,20.5,375.0,489.61,377.97
2017,9,18,15,30,160.0,221.0,0.7,20.0,302.0,378.35,295.66
2017,9,18,15,45,315.0,176.5,0.75,20.0,316.5,454.01,358.17
2017,9,18,16,0,470.0,132.0,0.8,20.0,331.0,517.27,408.32
2017,9,18,16,15,440.0,121.0,0.8,19.5,289.0,464.73,369.25
2017,9,18,16,30,410.0,110.0,0.8,19.0,247.0,413.45,330.92
2017,9,18,16,45,378.5,94.5,0.8,18.5,204.5,357.45,287.5
2017,9,18,17,0,347.0,79.0,0.8,18.0,162.0,303.53,243.92
2017,9,18,17,15,298.0,63.0,0.75,17.5,121.5,242.66,192.9
2017,9,18,17,30,249.0,47.0,0.7,17.0,81.0,186.5,144.11
2017,9,18,17,45,124.5,32.0,0.7,16.5,49.0,99.15,67.12
2017,9,18,18,0,0.0,17.0,0.7,16.0,17.0,16.2,0.0
2017,9,18,18,15,0.0,8.5,0.7,15.5,8.5,8.1,0.0
2017,9,18,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,19,6,15,124.5,15.0,0.5,12.5,27.0,11.79,0.0
2017,9,19,6,30,249.0,30.0,0.5,13.0,54.0,23.89,14.08
2017,9,19,6,45,322.0,43.5,0.5,13.5,94.0,33.9,24.14
2017,9,19,7,0,395.0,57.0,0.5,14.0,134.0,43.36,32.97
2017,9,19,7,15,440.0,69.0,0.5,14.5,178.5,50.93,39.9
2017,9,19,7,30,485.0,81.0,0.5,15.0,223.0,86.78,53.5
2017,9,19,7,45,518.5,90.0,0.5,16.0,267.5,130.91,81.91
2017,9,19,8,0,552.0,99.0,0.5,17.0,312.0,179.11,119.35
2017,9,19,8,15,548.5,116.0,0.5,17.5,351.0,229.62,162.66
2017,9,19,8,30,545.0,133.0,0.5,18.0,390.0,278.25,204.5
2017,9,19,8,45,466.0,171.0,0.5,18.5,405.5,318.85,240.43
2017,9,19,9,0,387.0,209.0,0.5,19.0,421.0,349.89,266.79
2017,9,19,9,15,397.5,224.5,0.45,19.5,456.0,393.45,300.13
2017,9,19,9,30,408.0,240.0,0.4,20.0,491.0,439.59,334.1
2017,9,19,9,45,501.5,220.5,0.4,20.5,547.5,499.93,378.47
2017,9,19,10,0,595.0,201.0,0.4,21.0,604.0,569.67,428.45
2017,9,19,10,15,744.0,146.5,0.4,21.5,671.5,646.91,483.52
2017,9,19,10,30,893.0,92.0,0.4,22.0,739.0,729.84,540.08
2017,9,19,10,45,615.0,215.5,0.4,22.5,667.0,687.04,505.33
2017,9,19,11,0,337.0,339.0,0.4,23.0,595.0,608.29,445.81
2017,9,19,11,15,447.5,304.0,0.4,23.0,650.0,686.44,501.84
2017,9,19,11,30,558.0,269.0,0.4,23.0,705.0,763.08,553.88
2017,9,19,11,45,741.0,179.5,0.45,23.5,763.0,853.59,614.22
2017,9,19,12,0,924.0,90.0,0.5,24.0,821.0,932.58,662.08
2017,9,19,12,15,924.0,90.0,0.5,24.0,818.5,951.34,672.46
2017,9,19,12,30,924.0,90.0,0.5,24.0,816.0,966.49,681.63
2017,9,19,12,45,661.0,205.5,0.5,24.0,721.5,868.1,620.46
2017,9,19,13,0,398.0,321.0,0.5,24.0,627.0,732.07,528.36
2017,9,19,13,15,392.5,316.5,0.5,24.0,612.5,726.02,526.62
2017,9,19,13,30,387.0,312.0,0.5,24.0,598.0,718.19,522.05
2017,9,19,13,45,394.0,296.0,0.55,24.0,578.5,707.54,516.98
2017,9,19,14,0,401.0,280.0,0.6,24.0,559.0,694.85,510.57
2017,9,19,14,15,399.0,266.5,0.6,23.5,533.5,674.61,499.14
2017,9,19,14,30,397.0,253.0,0.6,23.0,508.0,652.62,486.51
2017,9,19,14,45,620.0,167.0,0.6,23.0,537.5,766.65,569.76
2017,9,19,15,0,843.0,81.0,0.6,23.0,567.0,833.51,613.75
2017,9,19,15,15,825.0,78.5,0.6,22.5,523.5,799.55,593.2
2017,9,19,15,30,807.0,76.0,0.6,22.0,480.0,756.53,567.65
2017,9,19,15,45,785.0,72.0,0.6,22.0,433.5,706.94,536.05
2017,9,19,16,0,763.0,68.0,0.6,22.0,387.0,656.31,503.04
2017,9,19,16,15,728.5,64.0,0.6,21.5,337.5,596.37,463.29
2017,9,19,16,30,694.0,60.0,0.6,21.0,288.0,537.16,421.2
2017,9,19,16,45,648.0,54.0,0.6,20.5,238.0,469.8,370.61
2017,9,19,17,0,602.0,48.0,0.6,20.0,188.0,405.15,319.59
2017,9,19,17,15,521.5,41.0,0.55,19.5,140.5,328.82,256.78
2017,9,19,17,30,441.0,34.0,0.5,19.0,93.0,257.12,195.19
2017,9,19,17,45,304.0,23.5,0.5,18.5,55.5,167.2,109.38
2017,9,19,18,0,167.0,13.0,0.5,18.0,18.0,67.86,0.0
2017,9,19,18,15,83.5,6.5,0.5,17.5,9.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,20,6,15,152.0,14.0,0.4,15.0,28.0,11.0,0.0
2017,9,20,6,30,304.0,28.0,0.4,15.0,56.0,22.19,12.34
2017,9,20,6,45,400.0,37.5,0.45,15.5,99.0,28.64,19.32
2017,9,20,7,0,496.0,47.0,0.5,16.0,142.0,34.8,25.14
2017,9,20,7,15,558.0,53.0,0.5,16.0,190.5,37.7,27.95
2017,9,20,7,30,620.0,59.0,0.5,16.0,239.0,74.6,39.22
2017,9,20,7,45,424.0,104.5,0.5,16.5,238.5,131.42,86.3
2017,9,20,8,0,228.0,150.0,0.5,17.0,238.0,166.31,122.59
2017,9,20,8,15,144.5,170.5,0.5,17.0,229.0,182.97,139.95
2017,9,20,8,30,61.0,191.0,0.5,17.0,220.0,188.55,147.35
2017,9,20,8,45,35.0,186.0,0.5,17.5,203.0,181.17,141.76
2017,9,20,9,0,9.0,181.0,0.5,18.0,186.0,170.23,132.96
2017,9,20,9,15,17.5,207.5,0.5,18.0,218.0,199.53,155.79
2017,9,20,9,30,26.0,234.0,0.5,18.0,250.0,230.04,179.13
2017,9,20,9,45,146.5,269.5,0.55,18.5,367.0,338.03,262.08
2017,9,20,10,0,267.0,305.0,0.6,19.0,484.0,459.22,351.66
2017,9,20,10,15,194.0,323.5,0.6,19.0,456.5,440.64,336.04
2017,9,20,10,30,121.0,342.0,0.6,19.0,429.0,418.74,318.71
2017,9,20,10,45,139.5,354.0,0.6,19.5,457.0,452.71,343.1
2017,9,20,11,0,158.0,366.0,0.6,20.0,485.0,487.86,367.49
2017,9,20,11,15,328.0,326.5,0.6,20.0,579.5,603.64,452.71
2017,9,20,11,30,498.0,287.0,0.6,20.0,674.0,729.89,541.14
2017,9,20,11,45,419.5,321.0,0.6,20.5,648.5,712.95,525.11
2017,9,20,12,0,341.0,355.0,0.6,21.0,623.0,682.51,501.94
2017,9,20,12,15,220.5,364.5,0.6,20.5,537.5,581.14,431.5
2017,9,20,12,30,100.0,374.0,0.6,20.0,452.0,473.5,354.57
2017,9,20,12,45,82.0,359.5,0.65,20.0,423.0,444.37,334.87
2017,9,20,13,0,64.0,345.0,0.7,20.0,394.0,414.35,313.49
2017,9,20,13,15,46.0,316.0,0.7,20.0,351.0,367.73,279.54
2017,9,20,13,30,28.0,287.0,0.7,20.0,308.0,320.61,244.77
2017,9,20,13,45,40.5,292.5,0.7,20.0,321.0,340.27,260.53
2017,9,20,14,0,53.0,298.0,0.7,20.0,334.0,359.99,275.85
2017,9,20,14,15,46.0,278.5,0.7,19.5,309.5,333.01,256.43
2017,9,20,14,30,39.0,259.0,0.7,19.0,285.0,305.92,237.03
2017,9,20,14,45,45.5,248.0,0.7,19.0,276.0,300.64,234.02
2017,9,20,15,0,52.0,237.0,0.7,19.0,267.0,295.0,230.58
2017,9,20,15,15,26.0,175.5,0.7,18.5,190.5,202.97,159.49
2017,9,20,15,30,0.0,114.0,0.7,18.0,114.0,108.17,83.73
2017,9,20,15,45,1.0,125.0,0.75,18.0,125.5,121.11,94.87
2017,9,20,16,0,2.0,136.0,0.8,18.0,137.0,135.16,106.61
2017,9,20,16,15,1.0,118.5,0.8,17.5,119.0,117.12,92.25
2017,9,20,16,30,0.0,101.0,0.8,17.0,101.0,99.14,77.75
2017,9,20,16,45,0.0,83.0,0.8,17.0,83.0,81.23,62.88
2017,9,20,17,0,0.0,65.0,0.8,17.0,65.0,63.2,47.64
2017,9,20,17,15,0.0,48.0,0.75,16.5,48.0,46.14,33.05
2017,9,20,17,30,0.0,31.0,0.7,16.0,31.0,28.8,18.05
2017,9,20,17,45,0.0,18.0,0.7,15.5,18.0,16.7,5.92
2017,9,20,18,0,0.0,5.0,0.7,15.0,5.0,4.77,0.0
2017,9,20,18,15,0.0,2.5,0.7,14.5,2.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,14.5,0.5,11.0,27.5,13.82,0.0
2017,9,21,6,30,289.0,29.0,0.5,11.0,55.0,23.29,13.23
2017,9,21,6,45,408.5,38.0,0.55,11.5,101.0,29.26,20.18
2017,9,21,7,0,528.0,47.0,0.6,12.0,147.0,35.0,25.75
2017,9,21,7,15,592.5,53.5,0.6,12.5,197.5,38.33,28.93
2017,9,21,7,30,657.0,60.0,0.6,13.0,248.0,76.85,40.74
2017,9,21,7,45,704.5,63.0,0.6,14.0,299.5,130.84,74.61
2017,9,21,8,0,752.0,66.0,0.6,15.0,351.0,186.92,118.25
2017,9,21,8,15,781.0,70.0,0.55,15.5,400.0,244.83,167.88
2017,9,21,8,30,810.0,74.0,0.5,16.0,449.0,305.48,220.34
2017,9,21,8,45,833.5,75.5,0.5,16.5,495.5,364.29,270.82
2017,9,21,9,0,857.0,77.0,0.5,17.0,542.0,426.35,322.21
2017,9,21,9,15,871.5,79.5,0.5,17.5,582.5,483.97,368.52
2017,9,21,9,30,886.0,82.0,0.5,18.0,623.0,541.42,412.86
2017,9,21,9,45,893.0,85.5,0.5,18.5,657.0,595.13,452.76
2017,9,21,10,0,900.0,89.0,0.5,19.0,691.0,647.41,490.14
2017,9,21,10,15,908.0,90.5,0.45,19.5,719.5,696.68,523.47
2017,9,21,10,30,916.0,92.0,0.4,20.0,748.0,744.1,553.32
2017,9,21,10,45,920.0,93.5,0.4,20.5,768.5,786.46,578.96
2017,9,21,11,0,924.0,95.0,0.4,21.0,789.0,826.22,602.57
2017,9,21,11,15,760.5,173.0,0.4,21.0,751.0,812.67,592.71
2017,9,21,11,30,597.0,251.0,0.4,21.0,713.0,776.66,566.43
2017,9,21,11,45,569.0,264.0,0.45,21.0,706.5,785.12,572.77
