Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,12,0,541.0,277.0,0.5,21.0,700.0,790.17,576.21
2017,9,21,12,15,548.0,270.5,0.5,21.0,697.5,803.64,585.44
2017,9,21,12,30,555.0,264.0,0.5,21.0,695.0,814.87,593.11
2017,9,21,12,45,722.5,190.0,0.55,21.5,743.5,907.22,654.92
2017,9,21,13,0,890.0,116.0,0.6,22.0,792.0,978.93,698.6
2017,9,21,13,15,884.5,114.5,0.6,21.5,773.5,976.08,697.63
2017,9,21,13,30,879.0,113.0,0.6,21.0,755.0,969.58,695.69
2017,9,21,13,45,870.0,112.5,0.6,21.0,728.5,965.62,694.21
2017,9,21,14,0,861.0,112.0,0.6,21.0,702.0,949.96,685.48
2017,9,21,14,15,849.5,109.5,0.6,21.0,669.5,926.31,671.95
2017,9,21,14,30,838.0,107.0,0.6,21.0,637.0,899.53,656.52
2017,9,21,14,45,820.5,105.5,0.65,21.0,597.5,865.68,637.43
2017,9,21,15,0,803.0,104.0,0.7,21.0,558.0,829.37,616.52
2017,9,21,15,15,781.5,100.5,0.7,20.5,514.0,785.23,590.3
2017,9,21,15,30,760.0,97.0,0.7,20.0,470.0,739.44,562.45
2017,9,21,15,45,728.0,93.0,0.7,19.5,421.5,687.85,529.85
2017,9,21,16,0,696.0,89.0,0.7,19.0,373.0,632.19,493.4
2017,9,21,16,15,654.5,83.5,0.7,18.5,323.0,568.48,448.66
2017,9,21,16,30,613.0,78.0,0.7,18.0,273.0,506.29,402.89
2017,9,21,16,45,548.0,71.0,0.7,17.5,222.0,430.36,344.46
2017,9,21,17,0,483.0,64.0,0.7,17.0,171.0,359.06,287.12
2017,9,21,17,15,390.5,53.0,0.65,16.5,124.5,275.19,217.46
2017,9,21,17,30,298.0,42.0,0.6,16.0,78.0,200.29,152.73
2017,9,21,17,45,167.0,26.0,0.6,15.5,44.5,111.77,63.12
2017,9,21,18,0,36.0,10.0,0.6,15.0,11.0,21.26,0.0
2017,9,21,18,15,18.0,5.0,0.6,14.5,5.5,0.0,0.0
2017,9,21,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,6,15,132.5,14.5,0.35,10.0,25.5,13.82,0.0
2017,9,22,6,30,265.0,29.0,0.3,11.0,51.0,23.45,13.05
2017,9,22,6,45,375.0,39.5,0.3,12.0,95.5,30.76,21.43
2017,9,22,7,0,485.0,50.0,0.3,13.0,140.0,37.74,28.07
2017,9,22,7,15,552.0,57.5,0.3,13.5,190.0,41.74,31.87
2017,9,22,7,30,619.0,65.0,0.3,14.0,240.0,78.69,43.47
2017,9,22,7,45,664.5,70.0,0.3,15.0,290.5,128.84,74.32
2017,9,22,8,0,710.0,75.0,0.3,16.0,341.0,184.29,117.09
2017,9,22,8,15,740.5,79.5,0.25,16.5,390.0,243.54,166.92
2017,9,22,8,30,771.0,84.0,0.2,17.0,439.0,302.73,217.23
2017,9,22,8,45,793.0,87.0,0.2,18.0,484.0,360.22,265.33
2017,9,22,9,0,815.0,90.0,0.2,19.0,529.0,419.08,312.81
2017,9,22,9,15,831.0,92.5,0.2,19.5,569.5,475.75,357.48
2017,9,22,9,30,847.0,95.0,0.2,20.0,610.0,532.52,400.47
2017,9,22,9,45,867.5,93.5,0.2,20.5,646.5,587.58,440.67
2017,9,22,10,0,888.0,92.0,0.2,21.0,683.0,642.05,479.01
2017,9,22,10,15,896.0,93.5,0.15,21.0,711.0,690.74,512.36
2017,9,22,10,30,904.0,95.0,0.1,21.0,739.0,737.62,542.8
2017,9,22,10,45,908.0,96.5,0.1,21.5,759.0,779.47,567.79
2017,9,22,11,0,912.0,98.0,0.1,22.0,779.0,818.75,590.8
2017,9,22,11,15,915.5,98.5,0.1,22.0,792.5,853.85,612.03
2017,9,22,11,30,919.0,99.0,0.1,22.0,806.0,885.99,631.32
2017,9,22,11,45,918.0,100.5,0.1,22.5,810.5,912.16,645.61
2017,9,22,12,0,917.0,102.0,0.1,23.0,815.0,934.89,657.81
2017,9,22,12,15,916.0,102.0,0.1,23.0,812.0,952.49,668.21
2017,9,22,12,30,915.0,102.0,0.1,23.0,809.0,966.48,676.58
2017,9,22,12,45,513.0,231.5,0.1,23.0,627.5,748.76,538.01
2017,9,22,13,0,111.0,361.0,0.1,23.0,446.0,477.01,348.15
2017,9,22,13,15,112.0,351.5,0.1,23.0,435.5,470.29,346.94
2017,9,22,13,30,113.0,342.0,0.1,23.0,425.0,463.06,342.49
2017,9,22,13,45,56.5,221.5,0.1,23.0,263.0,277.79,209.25
2017,9,22,14,0,0.0,101.0,0.1,23.0,101.0,94.41,69.42
2017,9,22,14,15,0.0,96.0,0.1,23.0,96.0,89.59,66.43
2017,9,22,14,30,0.0,91.0,0.1,23.0,91.0,84.83,62.83
2017,9,22,14,45,0.0,66.5,0.1,23.0,66.5,61.92,44.69
2017,9,22,15,0,0.0,42.0,0.1,23.0,42.0,39.06,26.38
2017,9,22,15,15,0.0,30.5,0.1,22.5,30.5,28.34,17.78
2017,9,22,15,30,0.0,19.0,0.1,22.0,19.0,17.64,9.03
2017,9,22,15,45,0.0,25.5,0.15,22.0,25.5,23.67,14.1
2017,9,22,16,0,0.0,32.0,0.2,22.0,32.0,29.71,19.17
2017,9,22,16,15,0.0,28.0,0.2,21.5,28.0,25.98,16.15
2017,9,22,16,30,0.0,24.0,0.2,21.0,24.0,22.26,13.1
2017,9,22,16,45,0.0,19.5,0.25,20.5,19.5,18.07,9.59
2017,9,22,17,0,0.0,15.0,0.3,20.0,15.0,13.89,6.04
2017,9,22,17,15,0.0,10.5,0.4,19.0,10.5,9.72,2.45
2017,9,22,17,30,0.0,6.0,0.5,18.0,6.0,5.55,0.0
2017,9,22,17,45,0.0,3.0,0.65,17.5,3.0,2.77,0.0
2017,9,22,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,23,6,15,170.0,12.5,0.55,12.0,26.5,11.91,0.0
2017,9,23,6,30,340.0,25.0,0.5,13.0,53.0,19.82,9.7
2017,9,23,6,45,451.5,33.5,0.45,14.5,99.0,25.55,16.59
2017,9,23,7,0,563.0,42.0,0.4,16.0,145.0,33.92,24.31
2017,9,23,7,15,624.5,48.0,0.4,16.5,195.5,37.36,27.57
2017,9,23,7,30,686.0,54.0,0.4,17.0,246.0,75.4,38.49
2017,9,23,7,45,730.0,57.5,0.4,18.0,297.5,127.69,69.82
2017,9,23,8,0,774.0,61.0,0.4,19.0,349.0,185.05,113.78
2017,9,23,8,15,801.0,64.0,0.4,19.5,397.5,242.8,162.63
2017,9,23,8,30,828.0,67.0,0.4,20.0,446.0,305.66,216.24
2017,9,23,8,45,848.5,69.5,0.4,20.5,491.5,364.81,266.3
2017,9,23,9,0,869.0,72.0,0.4,21.0,537.0,424.97,315.57
2017,9,23,9,15,883.5,74.0,0.4,21.5,577.0,482.62,361.2
2017,9,23,9,30,898.0,76.0,0.4,22.0,617.0,540.04,404.83
2017,9,23,9,45,903.5,79.5,0.4,22.5,650.5,593.36,443.8
2017,9,23,10,0,909.0,83.0,0.4,23.0,684.0,645.05,480.16
2017,9,23,10,15,916.5,84.5,0.4,23.0,712.0,694.21,514.52
2017,9,23,10,30,924.0,86.0,0.4,23.0,740.0,741.45,545.56
2017,9,23,10,45,929.5,86.5,0.4,23.5,761.0,784.01,571.08
2017,9,23,11,0,935.0,87.0,0.4,24.0,782.0,824.04,594.59
2017,9,23,11,15,938.0,87.5,0.35,24.0,795.0,859.3,615.03
2017,9,23,11,30,941.0,88.0,0.3,24.0,808.0,891.48,633.38
2017,9,23,11,45,942.0,88.0,0.3,24.5,813.0,918.18,647.95
2017,9,23,12,0,943.0,88.0,0.3,25.0,818.0,941.41,660.4
2017,9,23,12,15,942.0,88.0,0.3,25.0,814.5,959.26,670.93
2017,9,23,12,30,941.0,88.0,0.3,25.0,811.0,973.4,679.37
2017,9,23,12,45,927.0,93.0,0.3,25.5,797.5,977.21,680.42
2017,9,23,13,0,913.0,98.0,0.3,26.0,784.0,977.14,679.43
2017,9,23,13,15,907.5,97.5,0.25,26.0,765.0,975.12,677.75
2017,9,23,13,30,902.0,97.0,0.2,26.0,746.0,969.41,674.06
2017,9,23,13,45,893.5,95.5,0.2,26.0,719.5,956.08,666.98
2017,9,23,14,0,885.0,94.0,0.2,26.0,693.0,939.24,657.98
2017,9,23,14,15,873.5,92.5,0.2,26.0,660.0,916.28,645.34
2017,9,23,14,30,862.0,91.0,0.2,26.0,627.0,890.2,630.86
2017,9,23,14,45,848.0,88.5,0.25,26.0,588.0,865.26,617.98
2017,9,23,15,0,834.0,86.0,0.3,26.0,549.0,830.06,598.46
2017,9,23,15,15,814.5,83.0,0.3,25.5,505.5,787.3,574.13
2017,9,23,15,30,795.0,80.0,0.3,25.0,462.0,742.74,548.14
2017,9,23,15,45,769.5,76.0,0.3,25.0,414.5,690.92,515.58
2017,9,23,16,0,744.0,72.0,0.3,25.0,367.0,638.36,481.72
2017,9,23,16,15,706.0,67.5,0.35,24.0,317.0,576.38,442.03
2017,9,23,16,30,668.0,63.0,0.4,23.0,267.0,518.88,402.18
2017,9,23,16,45,612.0,56.5,0.45,22.5,217.0,446.89,348.52
2017,9,23,17,0,556.0,50.0,0.5,22.0,167.0,378.82,295.05
2017,9,23,17,15,464.0,41.5,0.55,21.0,120.5,295.38,227.63
2017,9,23,17,30,372.0,33.0,0.6,20.0,74.0,220.99,163.24
2017,9,23,17,45,186.0,16.5,0.65,19.5,37.0,104.51,37.7
2017,9,23,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,6,15,143.0,13.0,0.65,14.0,24.5,12.39,0.0
2017,9,24,6,30,286.0,26.0,0.5,15.0,49.0,20.88,9.97
2017,9,24,6,45,392.0,37.0,0.4,16.5,93.0,28.8,19.17
2017,9,24,7,0,498.0,48.0,0.3,18.0,137.0,36.32,26.16
2017,9,24,7,15,564.5,55.0,0.3,18.5,186.5,39.98,29.6
2017,9,24,7,30,631.0,62.0,0.3,19.0,236.0,75.85,40.3
2017,9,24,7,45,676.0,67.0,0.3,20.0,287.0,126.58,70.64
2017,9,24,8,0,721.0,72.0,0.3,21.0,338.0,185.41,115.22
2017,9,24,8,15,751.5,76.0,0.3,21.5,386.5,241.74,161.95
2017,9,24,8,30,782.0,80.0,0.3,22.0,435.0,301.01,211.78
2017,9,24,8,45,804.0,83.0,0.3,23.0,480.0,359.01,259.64
2017,9,24,9,0,826.0,86.0,0.3,24.0,525.0,418.35,306.84
2017,9,24,9,15,842.0,88.5,0.25,24.0,565.5,475.48,351.53
2017,9,24,9,30,858.0,91.0,0.2,24.0,606.0,532.68,394.54
2017,9,24,9,45,737.0,139.0,0.2,24.5,599.0,556.24,411.3
2017,9,24,10,0,616.0,187.0,0.2,25.0,592.0,567.18,418.05
2017,9,24,10,15,629.0,193.0,0.2,25.0,622.0,613.3,450.37
2017,9,24,10,30,642.0,199.0,0.2,25.0,652.0,658.88,481.12
2017,9,24,10,45,767.5,153.5,0.2,25.5,710.0,735.59,532.89
2017,9,24,11,0,893.0,108.0,0.2,26.0,768.0,811.77,579.66
2017,9,24,11,15,796.5,154.0,0.15,26.0,750.0,816.71,580.42
2017,9,24,11,30,700.0,200.0,0.1,26.0,732.0,812.73,576.64
2017,9,24,11,45,810.5,150.0,0.1,26.5,770.0,874.24,613.88
2017,9,24,12,0,921.0,100.0,0.1,27.0,808.0,933.22,647.56
2017,9,24,12,15,920.5,99.5,0.1,27.0,805.0,950.62,657.1
2017,9,24,12,30,920.0,99.0,0.1,27.0,802.0,964.4,665.23
2017,9,24,12,45,705.5,186.5,0.1,27.5,721.0,883.72,615.26
2017,9,24,13,0,491.0,274.0,0.1,28.0,640.0,778.69,546.75
2017,9,24,13,15,700.5,183.5,0.1,28.0,692.0,887.08,619.97
2017,9,24,13,30,910.0,93.0,0.1,28.0,744.0,970.32,669.24
2017,9,24,13,45,901.5,92.5,0.1,28.0,718.0,958.0,661.37
2017,9,24,14,0,893.0,92.0,0.1,28.0,692.0,942.17,653.07
2017,9,24,14,15,882.5,90.0,0.1,28.0,659.0,919.35,640.67
2017,9,24,14,30,872.0,88.0,0.1,28.0,626.0,893.36,626.43
2017,9,24,14,45,773.0,106.5,0.15,28.0,561.0,818.7,582.42
2017,9,24,15,0,674.0,125.0,0.2,28.0,496.0,742.2,536.66
2017,9,24,15,15,649.0,119.0,0.2,27.5,453.0,695.96,509.81
2017,9,24,15,30,624.0,113.0,0.2,27.0,410.0,648.75,481.2
2017,9,24,15,45,640.0,96.5,0.2,27.0,373.5,619.39,463.18
2017,9,24,16,0,656.0,80.0,0.2,27.0,337.0,586.26,441.9
2017,9,24,16,15,601.0,79.5,0.2,26.0,290.0,521.63,397.79
2017,9,24,16,30,546.0,79.0,0.2,25.0,243.0,459.48,353.69
2017,9,24,16,45,491.0,69.5,0.25,24.5,196.5,390.13,302.02
2017,9,24,17,0,436.0,60.0,0.3,24.0,150.0,324.74,250.85
2017,9,24,17,15,355.5,47.5,0.3,23.0,107.0,248.5,189.33
2017,9,24,17,30,275.0,35.0,0.3,22.0,64.0,180.42,130.43
2017,9,24,17,45,137.5,17.5,0.35,21.5,32.0,83.63,14.91
2017,9,24,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,150.0,12.0,0.9,16.0,23.5,11.44,0.0
2017,9,25,6,30,300.0,24.0,0.7,17.0,47.0,19.13,8.06
2017,9,25,6,45,400.0,34.0,0.5,18.0,89.5,26.21,16.76
2017,9,25,7,0,500.0,44.0,0.3,19.0,132.0,32.94,23.08
2017,9,25,7,15,565.5,50.5,0.25,19.5,181.0,36.36,26.31
2017,9,25,7,30,631.0,57.0,0.2,20.0,230.0,71.2,36.52
2017,9,25,7,45,671.0,63.0,0.2,21.0,279.0,125.14,69.43
2017,9,25,8,0,711.0,69.0,0.2,22.0,328.0,180.42,111.08
2017,9,25,8,15,741.0,72.5,0.2,22.5,375.5,235.51,156.62
2017,9,25,8,30,771.0,76.0,0.2,23.0,423.0,293.46,205.19
2017,9,25,8,45,793.5,78.5,0.2,24.0,467.5,350.44,252.06
2017,9,25,9,0,816.0,81.0,0.2,25.0,512.0,408.8,298.34
2017,9,25,9,15,831.5,83.5,0.2,25.5,551.5,465.02,341.94
2017,9,25,9,30,847.0,86.0,0.2,26.0,591.0,521.77,384.16
2017,9,25,9,45,859.5,87.0,0.2,26.5,625.0,574.0,421.67
2017,9,25,10,0,872.0,88.0,0.2,27.0,659.0,625.34,457.2
2017,9,25,10,15,880.5,89.5,0.2,27.5,686.5,673.4,489.27
2017,9,25,10,30,889.0,91.0,0.2,28.0,714.0,719.7,518.53
2017,9,25,10,45,896.0,91.0,0.2,28.5,734.5,761.39,543.01
2017,9,25,11,0,903.0,91.0,0.2,29.0,755.0,800.72,565.67
2017,9,25,11,15,906.0,91.5,0.2,29.0,767.5,834.81,585.92
2017,9,25,11,30,909.0,92.0,0.2,29.0,780.0,865.93,604.29
2017,9,25,11,45,909.5,92.5,0.2,29.5,785.0,891.77,618.17
2017,9,25,12,0,910.0,93.0,0.2,30.0,790.0,914.25,630.02
2017,9,25,12,15,909.5,93.0,0.2,30.0,786.5,931.84,640.25
2017,9,25,12,30,909.0,93.0,0.2,30.0,783.0,945.85,648.51
2017,9,25,12,45,900.5,95.5,0.2,30.5,771.0,951.59,650.7
2017,9,25,13,0,892.0,98.0,0.2,31.0,759.0,953.6,650.93
2017,9,25,13,15,886.5,97.0,0.2,31.0,740.0,950.83,649.82
2017,9,25,13,30,881.0,96.0,0.2,31.0,721.0,944.42,646.78
2017,9,25,13,45,869.0,96.0,0.2,31.0,694.5,929.54,638.85
2017,9,25,14,0,857.0,96.0,0.2,31.0,668.0,911.34,629.13
2017,9,25,14,15,845.5,94.5,0.2,30.5,635.5,888.68,618.04
2017,9,25,14,30,834.0,93.0,0.2,30.0,603.0,870.67,609.82
2017,9,25,14,45,812.5,92.5,0.25,30.0,563.5,834.52,589.89
2017,9,25,15,0,791.0,92.0,0.3,30.0,524.0,796.19,568.54
2017,9,25,15,15,769.5,88.5,0.3,29.5,480.5,752.4,543.57
2017,9,25,15,30,748.0,85.0,0.3,29.0,437.0,707.07,517.05
2017,9,25,15,45,712.0,82.5,0.3,29.0,389.0,654.25,483.81
2017,9,25,16,0,676.0,80.0,0.3,29.0,341.0,598.54,447.72
2017,9,25,16,15,634.5,74.5,0.35,28.0,292.5,536.1,406.57
2017,9,25,16,30,593.0,69.0,0.4,27.0,244.0,475.33,364.32
2017,9,25,16,45,525.0,62.0,0.45,26.5,195.0,399.53,307.83
2017,9,25,17,0,457.0,55.0,0.5,26.0,146.0,328.86,252.56
2017,9,25,17,15,363.5,43.5,0.55,25.0,102.5,246.83,186.74
2017,9,25,17,30,270.0,32.0,0.6,24.0,59.0,174.41,123.77
2017,9,25,17,45,135.0,16.0,0.7,23.5,29.5,81.65,0.0
2017,9,25,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,6,15,137.5,12.0,0.45,18.0,22.0,11.44,0.0
2017,9,26,6,30,275.0,24.0,0.4,19.0,44.0,19.26,7.46
2017,9,26,6,45,382.5,34.0,0.4,20.5,86.5,26.33,16.6
2017,9,26,7,0,490.0,44.0,0.4,22.0,129.0,33.08,22.83
2017,9,26,7,15,558.0,51.0,0.35,22.5,178.0,36.91,26.39
2017,9,26,7,30,626.0,58.0,0.3,23.0,227.0,71.32,36.5
2017,9,26,7,45,668.0,63.5,0.3,24.0,276.5,121.71,66.04
2017,9,26,8,0,710.0,69.0,0.3,25.0,326.0,179.69,109.33
2017,9,26,8,15,741.0,73.0,0.3,25.5,374.0,235.36,154.82
2017,9,26,8,30,772.0,77.0,0.3,26.0,422.0,294.02,203.45
2017,9,26,8,45,793.5,80.5,0.3,27.0,466.5,351.62,250.35
2017,9,26,9,0,815.0,84.0,0.3,28.0,511.0,410.51,296.59
2017,9,26,9,15,831.5,86.0,0.25,28.5,551.0,466.64,339.34
2017,9,26,9,30,848.0,88.0,0.2,29.0,591.0,522.89,380.34
2017,9,26,9,45,863.5,89.0,0.2,29.5,626.0,577.24,418.83
2017,9,26,10,0,879.0,90.0,0.2,30.0,661.0,630.56,455.19
2017,9,26,10,15,887.5,91.0,0.2,30.0,689.0,678.39,487.65
2017,9,26,10,30,896.0,92.0,0.2,30.0,717.0,724.43,517.52
2017,9,26,10,45,903.5,92.5,0.2,30.5,738.0,767.21,542.45
2017,9,26,11,0,911.0,93.0,0.2,31.0,759.0,807.67,565.54
2017,9,26,11,15,914.5,93.5,0.2,31.0,772.0,842.37,585.95
2017,9,26,11,30,918.0,94.0,0.2,31.0,785.0,874.1,604.49
2017,9,26,11,45,920.0,94.0,0.2,31.5,790.0,900.88,618.74
2017,9,26,12,0,922.0,94.0,0.2,32.0,795.0,924.32,631.0
2017,9,26,12,15,921.5,93.5,0.2,32.0,792.0,941.51,640.86
2017,9,26,12,30,921.0,93.0,0.2,32.0,789.0,955.07,648.77
2017,9,26,12,45,923.0,90.0,0.2,32.0,779.0,964.45,654.39
2017,9,26,13,0,925.0,87.0,0.2,32.0,769.0,970.09,658.0
2017,9,26,13,15,920.5,86.5,0.2,32.0,750.5,968.72,657.69
2017,9,26,13,30,916.0,86.0,0.2,32.0,732.0,963.59,655.42
2017,9,26,13,45,908.5,84.5,0.2,32.0,706.0,950.81,648.83
2017,9,26,14,0,901.0,83.0,0.2,32.0,680.0,934.45,640.32
2017,9,26,14,15,891.0,81.5,0.2,32.0,647.0,912.38,628.5
2017,9,26,14,30,881.0,80.0,0.2,32.0,614.0,887.1,614.82
2017,9,26,14,45,866.5,78.0,0.2,32.0,575.5,854.27,596.5
2017,9,26,15,0,852.0,76.0,0.2,32.0,537.0,818.84,576.5
2017,9,26,15,15,832.5,73.5,0.2,31.5,493.0,783.15,557.21
2017,9,26,15,30,813.0,71.0,0.2,31.0,449.0,738.64,531.82
2017,9,26,15,45,785.0,68.0,0.2,31.0,401.5,685.64,499.24
2017,9,26,16,0,757.0,65.0,0.2,31.0,354.0,632.09,465.45
2017,9,26,16,15,718.0,61.0,0.25,30.0,304.0,569.81,426.27
2017,9,26,16,30,679.0,57.0,0.3,29.0,254.0,508.69,384.58
2017,9,26,16,45,618.0,51.0,0.35,28.0,204.0,434.17,330.55
2017,9,26,17,0,557.0,45.0,0.4,27.0,154.0,367.85,279.42
2017,9,26,17,15,459.0,36.5,0.5,26.0,108.0,282.61,211.55
2017,9,26,17,30,361.0,28.0,0.6,25.0,62.0,207.4,143.94
2017,9,26,17,45,180.5,14.0,0.75,24.0,31.0,94.13,0.0
2017,9,26,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,150.0,11.5,0.4,18.0,22.0,10.96,0.0
2017,9,27,6,30,300.0,23.0,0.4,19.0,44.0,18.46,6.21
2017,9,27,6,45,415.0,32.5,0.4,20.0,88.5,25.15,15.58
2017,9,27,7,0,530.0,42.0,0.4,21.0,133.0,31.54,21.59
2017,9,27,7,15,598.0,49.0,0.35,22.0,183.0,35.47,25.19
2017,9,27,7,30,666.0,56.0,0.3,23.0,233.0,74.23,38.08
2017,9,27,7,45,707.5,61.0,0.3,24.0,284.0,126.16,68.05
2017,9,27,8,0,749.0,66.0,0.3,25.0,335.0,182.91,110.2
2017,9,27,8,15,779.0,69.5,0.25,25.5,384.0,240.17,156.98
2017,9,27,8,30,809.0,73.0,0.2,26.0,433.0,300.24,206.67
2017,9,27,8,45,829.0,77.0,0.2,27.0,478.0,359.85,255.11
2017,9,27,9,0,849.0,81.0,0.2,28.0,523.0,420.52,302.59
2017,9,27,9,15,864.5,83.0,0.2,28.5,563.5,478.95,347.23
2017,9,27,9,30,880.0,85.0,0.2,29.0,604.0,535.77,388.98
2017,9,27,9,45,883.5,90.5,0.2,29.5,636.5,588.91,426.5
2017,9,27,10,0,887.0,96.0,0.2,30.0,669.0,640.29,461.36
2017,9,27,10,15,895.5,97.5,0.2,30.0,697.0,688.99,494.31
2017,9,27,10,30,904.0,99.0,0.2,30.0,725.0,735.89,524.87
2017,9,27,10,45,909.0,100.0,0.2,30.5,745.5,777.66,549.03
2017,9,27,11,0,914.0,101.0,0.2,31.0,766.0,816.91,571.28
2017,9,27,11,15,917.5,101.5,0.15,31.0,778.5,851.73,590.92
2017,9,27,11,30,921.0,102.0,0.1,31.0,791.0,883.55,608.7
2017,9,27,11,45,922.0,102.5,0.1,31.5,796.0,910.09,622.69
2017,9,27,12,0,923.0,103.0,0.1,32.0,801.0,933.25,634.68
2017,9,27,12,15,922.0,103.0,0.1,32.0,797.5,950.57,644.57
2017,9,27,12,30,921.0,103.0,0.1,32.0,794.0,964.25,652.51
2017,9,27,12,45,923.5,99.5,0.1,32.0,784.0,973.6,658.07
2017,9,27,13,0,926.0,96.0,0.1,32.0,774.0,979.19,661.64
2017,9,27,13,15,921.0,95.0,0.1,32.0,754.5,976.8,660.75
2017,9,27,13,30,916.0,94.0,0.1,32.0,735.0,970.65,657.93
2017,9,27,13,45,907.0,93.0,0.1,32.0,708.5,957.09,650.94
2017,9,27,14,0,898.0,92.0,0.1,32.0,682.0,939.99,642.06
2017,9,27,14,15,887.0,90.0,0.1,31.5,648.5,916.52,630.75
2017,9,27,14,30,876.0,88.0,0.1,31.0,615.0,889.87,617.56
2017,9,27,14,45,859.0,86.0,0.15,31.0,575.0,862.38,603.29
2017,9,27,15,0,842.0,84.0,0.2,31.0,535.0,824.87,582.7
2017,9,27,15,15,820.5,81.0,0.2,30.5,490.5,780.23,557.72
2017,9,27,15,30,799.0,78.0,0.2,30.0,446.0,733.9,531.11
2017,9,27,15,45,767.0,75.0,0.2,30.0,397.0,678.4,496.67
2017,9,27,16,0,735.0,72.0,0.2,30.0,348.0,622.63,461.13
2017,9,27,16,15,693.0,67.0,0.25,29.0,298.0,558.03,419.49
2017,9,27,16,30,651.0,62.0,0.3,28.0,248.0,498.79,378.62
2017,9,27,16,45,584.0,55.5,0.35,27.0,197.5,421.97,322.42
2017,9,27,17,0,517.0,49.0,0.4,26.0,147.0,350.19,266.91
2017,9,27,17,15,413.0,39.0,0.45,25.0,101.5,262.62,196.7
2017,9,27,17,30,309.0,29.0,0.5,24.0,56.0,185.79,126.14
2017,9,27,17,45,154.5,14.5,0.6,23.0,28.0,69.43,0.0
2017,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,6,15,137.5,11.0,0.8,17.0,20.5,10.48,0.0
2017,9,28,6,30,275.0,22.0,0.6,18.0,41.0,17.63,4.86
2017,9,28,6,45,394.5,32.0,0.45,19.0,84.5,24.81,15.3
2017,9,28,7,0,514.0,42.0,0.3,20.0,128.0,31.66,21.78
2017,9,28,7,15,583.5,49.0,0.25,21.0,178.0,35.58,25.4
2017,9,28,7,30,653.0,56.0,0.2,22.0,228.0,73.15,37.96
2017,9,28,7,45,698.0,61.0,0.15,23.0,279.0,124.59,67.47
2017,9,28,8,0,743.0,66.0,0.1,24.0,330.0,181.28,109.34
2017,9,28,8,15,773.0,69.5,0.1,24.5,378.5,238.13,155.85
2017,9,28,8,30,803.0,73.0,0.1,25.0,427.0,297.79,205.41
2017,9,28,8,45,824.5,76.0,0.1,26.0,472.0,356.56,253.31
2017,9,28,9,0,846.0,79.0,0.1,27.0,517.0,416.55,300.42
2017,9,28,9,15,861.5,81.5,0.1,27.5,557.5,475.2,345.34
2017,9,28,9,30,877.0,84.0,0.1,28.0,598.0,532.26,387.36
2017,9,28,9,45,887.0,86.5,0.1,28.5,632.0,585.88,425.37
2017,9,28,10,0,897.0,89.0,0.1,29.0,666.0,638.3,461.12
2017,9,28,10,15,905.0,90.5,0.1,29.0,693.0,686.97,494.13
2017,9,28,10,30,913.0,92.0,0.1,29.0,720.0,733.77,524.51
2017,9,28,10,45,916.0,94.0,0.1,29.5,740.0,775.31,548.57
2017,9,28,11,0,919.0,96.0,0.1,30.0,760.0,814.17,570.64
2017,9,28,11,15,921.5,96.5,0.1,30.0,772.0,848.2,590.63
2017,9,28,11,30,924.0,97.0,0.1,30.0,784.0,879.17,608.7
2017,9,28,11,45,923.0,97.5,0.15,30.0,787.5,903.93,623.74
2017,9,28,12,0,922.0,98.0,0.2,30.0,791.0,925.21,636.93
2017,9,28,12,15,920.0,98.0,0.2,30.0,787.0,941.48,646.38
2017,9,28,12,30,918.0,98.0,0.2,30.0,783.0,954.08,653.81
2017,9,28,12,45,916.5,96.0,0.2,30.0,771.5,961.21,658.16
2017,9,28,13,0,915.0,94.0,0.2,30.0,760.0,964.59,660.51
2017,9,28,13,15,909.0,93.0,0.2,30.0,740.5,961.15,659.01
2017,9,28,13,30,903.0,92.0,0.2,30.0,721.0,953.99,655.55
2017,9,28,13,45,895.0,90.5,0.2,30.0,694.0,940.77,648.65
2017,9,28,14,0,887.0,89.0,0.2,30.0,667.0,924.04,639.81
2017,9,28,14,15,875.5,87.0,0.2,29.5,633.5,900.19,628.02
2017,9,28,14,30,864.0,85.0,0.2,29.0,600.0,873.23,614.34
2017,9,28,14,45,850.5,82.0,0.2,29.0,561.5,840.43,595.73
2017,9,28,15,0,837.0,79.0,0.2,29.0,523.0,812.06,579.82
2017,9,28,15,15,816.0,76.0,0.2,28.5,478.5,767.97,554.67
2017,9,28,15,30,795.0,73.0,0.2,28.0,434.0,722.21,528.02
2017,9,28,15,45,768.5,69.0,0.2,28.0,387.0,669.78,495.17
2017,9,28,16,0,742.0,65.0,0.2,28.0,340.0,616.76,461.02
2017,9,28,16,15,701.0,60.5,0.2,27.0,290.0,553.34,419.24
2017,9,28,16,30,660.0,56.0,0.2,26.0,240.0,491.32,375.5
2017,9,28,16,45,598.5,49.5,0.25,25.5,191.0,420.71,322.56
2017,9,28,17,0,537.0,43.0,0.3,25.0,142.0,351.5,267.96
2017,9,28,17,15,434.0,34.0,0.3,23.5,97.5,265.11,198.35
2017,9,28,17,30,331.0,25.0,0.3,22.0,53.0,189.45,124.84
2017,9,28,17,45,165.5,12.5,0.3,21.0,26.5,70.93,0.0
2017,9,28,18,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,29,6,15,39.5,11.5,0.45,15.5,14.0,10.96,0.0
2017,9,29,6,30,79.0,23.0,0.4,16.0,28.0,19.12,4.68
2017,9,29,6,45,143.5,40.5,0.4,17.0,60.0,32.94,22.23
2017,9,29,7,0,208.0,58.0,0.4,18.0,92.0,46.35,34.64
2017,9,29,7,15,243.5,76.0,0.35,18.5,129.5,59.64,46.6
2017,9,29,7,30,279.0,94.0,0.3,19.0,167.0,87.08,59.92
2017,9,29,7,45,312.5,108.0,0.3,19.5,205.5,122.5,82.91
2017,9,29,8,0,346.0,122.0,0.3,20.0,244.0,160.12,111.12
2017,9,29,8,15,321.5,146.5,0.3,20.5,272.0,200.97,145.77
2017,9,29,8,30,297.0,171.0,0.3,21.0,300.0,237.36,176.56
2017,9,29,8,45,387.5,171.0,0.3,21.5,358.5,289.31,216.22
2017,9,29,9,0,478.0,171.0,0.3,22.0,417.0,351.02,263.3
2017,9,29,9,15,639.0,134.5,0.3,22.5,490.0,421.7,316.41
2017,9,29,9,30,800.0,98.0,0.3,23.0,563.0,505.62,378.57
2017,9,29,9,45,607.0,174.5,0.3,24.0,539.5,514.23,383.33
2017,9,29,10,0,414.0,251.0,0.3,25.0,516.0,500.6,371.25
2017,9,29,10,15,391.0,270.5,0.3,25.5,529.0,522.67,386.22
2017,9,29,10,30,368.0,290.0,0.3,26.0,542.0,546.08,401.12
2017,9,29,10,45,453.0,267.0,0.3,27.0,586.5,610.29,444.47
2017,9,29,11,0,538.0,244.0,0.3,28.0,631.0,673.35,485.54
2017,9,29,11,15,510.0,259.5,0.3,28.0,631.0,688.11,493.88
2017,9,29,11,30,482.0,275.0,0.3,28.0,631.0,699.51,500.52
2017,9,29,11,45,494.0,272.5,0.3,28.5,639.5,723.57,515.32
2017,9,29,12,0,506.0,270.0,0.3,29.0,648.0,746.13,528.85
2017,9,29,12,15,508.0,268.0,0.3,29.0,646.0,758.56,536.76
2017,9,29,12,30,510.0,266.0,0.3,29.0,644.0,768.82,543.47
2017,9,29,12,45,517.5,258.5,0.3,29.0,637.0,776.04,548.56
2017,9,29,13,0,525.0,251.0,0.3,29.0,630.0,780.94,552.31
2017,9,29,13,15,483.0,260.0,0.3,28.5,602.0,755.41,536.68
2017,9,29,13,30,441.0,269.0,0.3,28.0,574.0,727.68,519.88
2017,9,29,13,45,629.0,187.5,0.35,28.0,604.0,815.96,582.97
2017,9,29,14,0,817.0,106.0,0.4,28.0,634.0,885.62,627.32
2017,9,29,14,15,523.0,185.0,0.4,27.5,517.0,699.96,508.49
2017,9,29,14,30,229.0,264.0,0.4,27.0,400.0,496.37,367.39
2017,9,29,14,45,495.0,179.5,0.4,27.0,447.0,651.69,483.65
2017,9,29,15,0,761.0,95.0,0.4,27.0,494.0,765.49,560.56
2017,9,29,15,15,738.0,91.5,0.4,26.5,451.5,721.35,532.36
2017,9,29,15,30,715.0,88.0,0.4,26.0,409.0,679.65,507.37
2017,9,29,15,45,528.5,108.5,0.45,25.5,331.5,541.4,413.23
2017,9,29,16,0,342.0,129.0,0.5,25.0,254.0,410.46,318.27
2017,9,29,16,15,317.0,113.0,0.5,24.5,216.0,349.72,274.42
2017,9,29,16,30,292.0,97.0,0.5,24.0,178.0,302.65,238.46
2017,9,29,16,45,372.5,72.5,0.55,23.5,153.5,316.18,248.38
2017,9,29,17,0,453.0,48.0,0.6,23.0,129.0,312.74,242.45
2017,9,29,17,15,347.5,37.0,0.6,22.0,87.0,227.44,171.52
2017,9,29,17,30,242.0,26.0,0.6,21.0,45.0,151.3,95.21
2017,9,29,17,45,121.0,13.0,0.6,20.5,22.5,55.14,0.0
2017,9,29,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,98.5,11.5,0.6,13.5,17.5,10.96,0.0
2017,9,30,6,30,197.0,23.0,0.6,14.0,35.0,18.87,3.17
2017,9,30,6,45,326.0,34.5,0.6,14.5,77.0,27.4,17.66
2017,9,30,7,0,455.0,46.0,0.6,15.0,119.0,35.52,25.58
2017,9,30,7,15,528.5,54.0,0.55,15.5,168.0,40.07,29.95
2017,9,30,7,30,602.0,62.0,0.5,16.0,217.0,71.78,39.66
2017,9,30,7,45,654.0,67.0,0.5,17.0,267.5,121.14,68.45
2017,9,30,8,0,706.0,72.0,0.5,18.0,318.0,176.57,110.21
2017,9,30,8,15,738.5,76.5,0.45,19.0,366.5,235.49,159.11
2017,9,30,8,30,771.0,81.0,0.4,20.0,415.0,294.69,208.87
2017,9,30,8,45,798.0,83.0,0.4,21.0,460.5,352.52,257.09
2017,9,30,9,0,825.0,85.0,0.4,22.0,506.0,412.2,305.19
2017,9,30,9,15,842.0,87.5,0.35,22.5,546.5,469.36,349.94
2017,9,30,9,30,859.0,90.0,0.3,23.0,587.0,526.66,392.87
2017,9,30,9,45,873.5,91.5,0.3,23.5,621.5,581.05,432.49
2017,9,30,10,0,888.0,93.0,0.3,24.0,656.0,634.47,469.98
2017,9,30,10,15,897.0,94.0,0.3,24.5,684.0,682.78,502.71
2017,9,30,10,30,906.0,95.0,0.3,25.0,712.0,729.31,532.99
2017,9,30,10,45,915.0,95.0,0.3,25.5,733.5,772.78,558.96
2017,9,30,11,0,924.0,95.0,0.3,26.0,755.0,813.97,583.07
2017,9,30,11,15,928.0,95.5,0.3,26.5,768.0,849.2,603.09
2017,9,30,11,30,932.0,96.0,0.3,27.0,781.0,881.43,621.1
2017,9,30,11,45,935.0,95.0,0.3,27.5,786.0,908.03,635.53
2017,9,30,12,0,938.0,94.0,0.3,28.0,791.0,931.26,647.92
2017,9,30,12,15,937.5,94.0,0.3,28.0,788.0,948.96,658.31
2017,9,30,12,30,937.0,94.0,0.3,28.0,785.0,962.97,666.65
2017,9,30,12,45,925.0,98.0,0.35,28.0,771.5,967.18,670.36
2017,9,30,13,0,913.0,102.0,0.4,28.0,758.0,967.53,672.07
2017,9,30,13,15,907.5,101.5,0.4,28.0,738.5,965.08,671.21
2017,9,30,13,30,902.0,101.0,0.4,28.0,719.0,958.93,668.31
2017,9,30,13,45,893.5,99.5,0.45,28.0,692.5,945.24,662.08
2017,9,30,14,0,885.0,98.0,0.5,28.0,666.0,928.07,653.89
2017,9,30,14,15,731.5,134.0,0.5,27.5,587.5,833.73,597.49
2017,9,30,14,30,578.0,170.0,0.5,27.0,509.0,727.38,531.78
2017,9,30,14,45,624.0,143.0,0.5,27.0,487.0,725.03,533.2
2017,9,30,15,0,670.0,116.0,0.5,27.0,465.0,716.79,529.1
2017,9,30,15,15,727.5,99.0,0.5,26.5,448.0,723.66,536.28
2017,9,30,15,30,785.0,82.0,0.5,26.0,431.0,720.48,536.58
2017,9,30,15,45,756.5,77.5,0.55,26.0,383.0,666.34,501.89
2017,9,30,16,0,728.0,73.0,0.6,26.0,335.0,611.74,466.32
2017,9,30,16,15,683.0,67.5,0.6,25.0,284.5,549.11,423.15
2017,9,30,16,30,638.0,62.0,0.6,24.0,234.0,484.67,376.33
2017,9,30,16,45,575.0,54.0,0.6,23.5,184.5,409.47,318.24
2017,9,30,17,0,512.0,46.0,0.6,23.0,135.0,339.02,261.03
2017,9,30,17,15,393.5,36.0,0.6,21.5,90.5,246.27,184.82
2017,9,30,17,30,275.0,26.0,0.6,20.0,46.0,161.86,94.83
2017,9,30,17,45,137.5,13.0,0.65,19.0,23.0,60.53,0.0
2017,9,30,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,1,6,15,145.0,9.5,0.5,11.5,18.0,9.05,0.0
2017,10,1,6,30,290.0,19.0,0.5,12.0,36.0,15.18,0.01
2017,10,1,6,45,413.5,28.5,0.5,12.5,79.5,22.06,13.18
2017,10,1,7,0,537.0,38.0,0.5,13.0,123.0,31.26,22.03
2017,10,1,7,15,605.5,44.0,0.5,14.0,172.0,34.81,25.47
2017,10,1,7,30,674.0,50.0,0.5,15.0,221.0,66.96,34.2
2017,10,1,7,45,716.5,54.5,0.5,16.0,271.0,118.81,64.26
2017,10,1,8,0,759.0,59.0,0.5,17.0,321.0,175.52,107.52
2017,10,1,8,15,788.0,62.5,0.5,18.0,369.0,232.87,155.91
2017,10,1,8,30,817.0,66.0,0.5,19.0,417.0,292.86,207.31
2017,10,1,8,45,837.5,68.5,0.5,20.0,461.5,353.31,258.41
2017,10,1,9,0,858.0,71.0,0.5,21.0,506.0,412.38,306.79
2017,10,1,9,15,873.0,73.5,0.45,21.5,545.5,469.66,352.25
2017,10,1,9,30,888.0,76.0,0.4,22.0,585.0,526.76,395.58
2017,10,1,9,45,890.5,81.0,0.4,23.0,617.0,578.96,433.23
2017,10,1,10,0,893.0,86.0,0.4,24.0,649.0,629.26,467.93
2017,10,1,10,15,901.0,87.0,0.4,24.5,676.5,676.98,500.54
2017,10,1,10,30,909.0,88.0,0.4,25.0,704.0,722.82,530.44
2017,10,1,10,45,914.5,89.0,0.4,25.5,723.5,764.72,555.6
2017,10,1,11,0,920.0,90.0,0.4,26.0,743.0,804.1,578.77
2017,10,1,11,15,923.0,90.5,0.4,26.0,755.5,838.26,599.51
2017,10,1,11,30,926.0,91.0,0.4,26.0,768.0,869.37,618.27
2017,10,1,11,45,928.5,90.5,0.4,26.5,772.5,895.78,632.82
2017,10,1,12,0,931.0,90.0,0.4,27.0,777.0,918.83,645.3
2017,10,1,12,15,930.5,90.0,0.4,27.0,774.0,936.27,655.68
2017,10,1,12,30,930.0,90.0,0.4,27.0,771.0,950.06,664.01
2017,10,1,12,45,924.5,91.0,0.45,27.0,759.0,956.7,669.24
2017,10,1,13,0,919.0,92.0,0.5,27.0,747.0,959.55,672.45
2017,10,1,13,15,915.0,91.0,0.5,27.0,728.5,957.76,671.94
2017,10,1,13,30,911.0,90.0,0.5,27.0,710.0,952.23,669.37
2017,10,1,13,45,903.5,89.0,0.5,27.0,684.5,939.82,662.77
2017,10,1,14,0,896.0,88.0,0.5,27.0,659.0,923.88,654.19
