Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,14,15,887.5,86.5,0.5,26.5,627.0,903.06,643.95
2017,10,1,14,30,879.0,85.0,0.5,26.0,595.0,879.02,631.72
2017,10,1,14,45,865.0,83.0,0.55,26.0,557.0,853.86,618.46
2017,10,1,15,0,851.0,81.0,0.6,26.0,519.0,818.64,598.51
2017,10,1,15,15,831.5,78.0,0.6,25.5,475.0,775.36,573.28
2017,10,1,15,30,812.0,75.0,0.6,25.0,431.0,730.27,546.29
2017,10,1,15,45,785.5,71.0,0.6,25.0,383.5,677.33,512.13
2017,10,1,16,0,759.0,67.0,0.6,25.0,336.0,623.73,476.54
2017,10,1,16,15,714.5,62.0,0.6,24.0,285.0,556.94,430.6
2017,10,1,16,30,670.0,57.0,0.6,23.0,234.0,491.78,383.02
2017,10,1,16,45,603.0,50.0,0.6,22.5,183.5,418.23,325.65
2017,10,1,17,0,536.0,43.0,0.6,22.0,133.0,345.93,266.54
2017,10,1,17,15,416.0,33.0,0.6,20.5,88.0,251.83,188.42
2017,10,1,17,30,296.0,23.0,0.6,19.0,43.0,164.65,85.86
2017,10,1,17,45,148.0,11.5,0.6,18.0,21.5,62.3,0.0
2017,10,1,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,6,15,156.5,9.5,0.55,12.5,18.0,9.05,0.0
2017,10,2,6,30,313.0,19.0,0.5,13.0,36.0,16.72,0.0
2017,10,2,6,45,441.0,28.0,0.5,13.5,80.0,23.74,14.41
2017,10,2,7,0,569.0,37.0,0.5,14.0,124.0,30.49,21.21
2017,10,2,7,15,639.0,43.0,0.5,14.5,175.0,34.1,24.76
2017,10,2,7,30,709.0,49.0,0.5,15.0,226.0,66.86,33.56
2017,10,2,7,45,752.5,53.0,0.5,16.0,277.5,120.45,64.2
2017,10,2,8,0,796.0,57.0,0.5,17.0,329.0,178.98,108.71
2017,10,2,8,15,825.0,60.5,0.45,17.5,378.5,238.47,159.1
2017,10,2,8,30,854.0,64.0,0.4,18.0,428.0,302.89,214.36
2017,10,2,8,45,670.0,114.5,0.4,19.0,419.0,334.89,247.8
2017,10,2,9,0,486.0,165.0,0.4,20.0,410.0,347.58,262.78
2017,10,2,9,15,705.0,119.0,0.4,20.5,505.0,434.81,328.92
2017,10,2,9,30,924.0,73.0,0.4,21.0,600.0,540.73,407.36
2017,10,2,9,45,932.0,75.5,0.4,21.5,634.0,595.19,447.02
2017,10,2,10,0,940.0,78.0,0.4,22.0,668.0,648.14,484.62
2017,10,2,10,15,947.5,79.5,0.4,22.5,695.5,698.0,518.77
2017,10,2,10,30,955.0,81.0,0.4,23.0,723.0,745.8,549.7
2017,10,2,10,45,959.5,82.0,0.4,23.5,743.0,788.61,575.37
2017,10,2,11,0,964.0,83.0,0.4,24.0,763.0,828.69,598.93
2017,10,2,11,15,966.5,83.5,0.4,24.0,775.0,863.72,620.18
2017,10,2,11,30,969.0,84.0,0.4,24.0,787.0,895.52,639.34
2017,10,2,11,45,969.0,84.5,0.4,24.5,791.5,921.82,653.77
2017,10,2,12,0,969.0,85.0,0.4,25.0,796.0,944.52,666.0
2017,10,2,12,15,968.0,85.0,0.4,25.0,792.0,962.06,676.44
2017,10,2,12,30,967.0,85.0,0.4,25.0,788.0,975.79,684.72
2017,10,2,12,45,956.5,88.0,0.4,25.0,774.0,980.39,687.65
2017,10,2,13,0,946.0,91.0,0.4,25.0,760.0,981.03,688.47
2017,10,2,13,15,941.0,90.0,0.4,25.0,741.0,978.28,687.44
2017,10,2,13,30,936.0,89.0,0.4,25.0,722.0,971.71,684.27
2017,10,2,13,45,928.0,88.0,0.45,25.0,694.5,958.62,678.42
2017,10,2,14,0,920.0,87.0,0.5,25.0,667.0,941.93,670.5
2017,10,2,14,15,908.5,85.0,0.5,24.5,633.5,917.45,658.01
2017,10,2,14,30,897.0,83.0,0.5,24.0,600.0,889.76,643.51
2017,10,2,14,45,880.5,81.0,0.55,24.0,560.0,854.81,623.98
2017,10,2,15,0,864.0,79.0,0.6,24.0,520.0,824.3,607.11
2017,10,2,15,15,842.0,76.5,0.6,23.5,474.5,779.29,580.49
2017,10,2,15,30,820.0,74.0,0.6,23.0,429.0,732.58,552.24
2017,10,2,15,45,787.5,70.5,0.65,22.5,380.0,675.64,516.7
2017,10,2,16,0,755.0,67.0,0.7,22.0,331.0,618.47,479.61
2017,10,2,16,15,708.5,62.0,0.7,21.0,279.5,550.66,431.86
2017,10,2,16,30,662.0,57.0,0.7,20.0,228.0,488.71,385.58
2017,10,2,16,45,586.5,50.5,0.7,19.5,177.5,407.81,321.63
2017,10,2,17,0,511.0,44.0,0.7,19.0,127.0,332.8,259.41
2017,10,2,17,15,383.0,33.5,0.7,18.0,83.0,236.22,177.41
2017,10,2,17,30,255.0,23.0,0.7,17.0,39.0,145.58,62.11
2017,10,2,17,45,127.5,11.5,0.7,16.0,19.5,54.8,0.0
2017,10,2,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,3,6,15,106.0,9.5,0.5,10.5,14.5,9.05,0.0
2017,10,3,6,30,212.0,19.0,0.5,11.0,29.0,15.41,0.0
2017,10,3,6,45,344.0,30.0,0.5,12.0,70.5,23.67,14.31
2017,10,3,7,0,476.0,41.0,0.5,13.0,112.0,31.51,22.17
2017,10,3,7,15,552.0,48.5,0.5,14.0,161.5,35.85,26.35
2017,10,3,7,30,628.0,56.0,0.5,15.0,211.0,66.14,35.27
2017,10,3,7,45,678.0,61.0,0.5,16.0,261.5,119.6,66.71
2017,10,3,8,0,728.0,66.0,0.5,17.0,312.0,175.52,108.78
2017,10,3,8,15,761.0,70.0,0.5,17.5,361.0,232.29,156.56
2017,10,3,8,30,794.0,74.0,0.5,18.0,410.0,292.23,208.04
2017,10,3,8,45,818.5,77.0,0.5,19.0,455.5,351.2,257.96
2017,10,3,9,0,843.0,80.0,0.5,20.0,501.0,411.7,307.44
2017,10,3,9,15,860.0,82.5,0.5,20.5,541.5,469.57,353.79
2017,10,3,9,30,877.0,85.0,0.5,21.0,582.0,527.73,398.53
2017,10,3,9,45,888.0,87.5,0.5,21.5,616.0,581.56,438.48
2017,10,3,10,0,899.0,90.0,0.5,22.0,650.0,634.28,476.16
2017,10,3,10,15,908.0,91.5,0.45,22.0,678.0,683.32,510.3
2017,10,3,10,30,917.0,93.0,0.4,22.0,706.0,730.54,542.0
2017,10,3,10,45,924.5,93.5,0.4,22.5,727.0,773.58,568.12
2017,10,3,11,0,932.0,94.0,0.4,23.0,748.0,814.2,592.29
2017,10,3,11,15,935.5,94.5,0.4,23.0,760.5,849.03,613.61
2017,10,3,11,30,939.0,95.0,0.4,23.0,773.0,880.79,632.93
2017,10,3,11,45,942.0,94.5,0.4,23.5,777.5,907.83,647.99
2017,10,3,12,0,945.0,94.0,0.4,24.0,782.0,931.48,660.94
2017,10,3,12,15,944.0,93.5,0.35,24.0,778.0,948.06,669.8
2017,10,3,12,30,943.0,93.0,0.3,24.0,774.0,960.91,676.54
2017,10,3,12,45,940.0,92.5,0.3,24.5,762.5,968.15,679.78
2017,10,3,13,0,937.0,92.0,0.3,25.0,751.0,971.57,680.92
2017,10,3,13,15,931.5,91.0,0.3,25.0,731.0,968.29,679.52
2017,10,3,13,30,926.0,90.0,0.3,25.0,711.0,961.22,676.06
2017,10,3,13,45,918.5,88.0,0.3,25.0,684.0,947.43,668.69
2017,10,3,14,0,911.0,86.0,0.3,25.0,657.0,930.05,659.29
2017,10,3,14,15,899.0,84.5,0.3,24.5,623.0,905.81,647.0
2017,10,3,14,30,887.0,83.0,0.3,24.0,589.0,878.43,632.74
2017,10,3,14,45,871.5,80.0,0.3,24.0,549.0,843.32,612.23
2017,10,3,15,0,856.0,77.0,0.3,24.0,509.0,812.59,594.44
2017,10,3,15,15,834.0,74.5,0.3,23.5,464.0,767.83,568.19
2017,10,3,15,30,812.0,72.0,0.3,23.0,419.0,721.42,540.34
2017,10,3,15,45,781.5,68.0,0.3,23.0,370.5,665.69,504.25
2017,10,3,16,0,751.0,64.0,0.3,23.0,322.0,609.64,466.86
2017,10,3,16,15,705.0,59.0,0.35,22.0,271.5,542.5,420.74
2017,10,3,16,30,659.0,54.0,0.4,21.0,221.0,477.19,373.04
2017,10,3,16,45,587.5,47.0,0.5,20.5,171.0,402.06,314.55
2017,10,3,17,0,516.0,40.0,0.6,20.0,121.0,328.86,254.39
2017,10,3,17,15,389.5,30.0,0.65,19.0,78.0,233.94,173.26
2017,10,3,17,30,263.0,20.0,0.7,18.0,35.0,143.3,40.42
2017,10,3,17,45,131.5,10.0,0.8,17.0,17.5,54.34,0.0
2017,10,3,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,15,126.0,8.5,0.8,11.0,14.5,8.1,0.0
2017,10,4,6,30,252.0,17.0,0.6,12.0,29.0,13.63,0.0
2017,10,4,6,45,383.5,27.0,0.45,13.0,71.0,21.07,11.91
2017,10,4,7,0,515.0,37.0,0.3,14.0,113.0,28.13,19.09
2017,10,4,7,15,588.5,43.5,0.25,15.0,162.5,34.77,25.29
2017,10,4,7,30,662.0,50.0,0.2,16.0,212.0,64.72,33.44
2017,10,4,7,45,708.5,55.0,0.15,17.0,262.0,116.47,62.58
2017,10,4,8,0,755.0,60.0,0.1,18.0,312.0,173.58,105.2
2017,10,4,8,15,786.5,63.5,0.1,19.0,361.0,231.06,152.86
2017,10,4,8,30,818.0,67.0,0.1,20.0,410.0,291.47,203.79
2017,10,4,8,45,840.0,70.0,0.1,21.0,455.0,350.81,253.36
2017,10,4,9,0,862.0,73.0,0.1,22.0,500.0,412.71,303.12
2017,10,4,9,15,878.0,75.0,0.05,22.5,540.0,470.0,347.98
2017,10,4,9,30,894.0,77.0,0.0,23.0,580.0,527.16,391.01
2017,10,4,9,45,902.0,80.5,0.0,23.5,613.5,581.02,430.15
2017,10,4,10,0,910.0,84.0,0.0,24.0,647.0,633.46,466.79
2017,10,4,10,15,918.5,85.0,0.0,24.5,674.5,682.0,499.55
2017,10,4,10,30,927.0,86.0,0.0,25.0,702.0,728.64,529.71
2017,10,4,10,45,933.0,87.0,0.05,25.5,722.0,771.33,555.26
2017,10,4,11,0,939.0,88.0,0.1,26.0,742.0,811.48,579.09
2017,10,4,11,15,942.0,88.5,0.1,26.0,754.5,845.98,599.73
2017,10,4,11,30,945.0,89.0,0.1,26.0,767.0,877.37,618.4
2017,10,4,11,45,946.5,89.0,0.1,26.0,771.5,903.68,633.9
2017,10,4,12,0,948.0,89.0,0.1,26.0,776.0,926.51,647.36
2017,10,4,12,15,947.0,89.0,0.1,26.0,772.0,943.57,657.41
2017,10,4,12,30,946.0,89.0,0.1,26.0,768.0,956.89,665.38
2017,10,4,12,45,939.0,90.0,0.15,26.5,755.0,962.11,668.16
2017,10,4,13,0,932.0,91.0,0.2,27.0,742.0,963.48,669.0
2017,10,4,13,15,926.0,90.0,0.2,26.5,722.0,959.66,668.63
2017,10,4,13,30,920.0,89.0,0.2,26.0,702.0,952.08,666.2
2017,10,4,13,45,912.5,87.5,0.2,26.0,675.0,938.86,659.21
2017,10,4,14,0,905.0,86.0,0.2,26.0,648.0,922.08,650.23
2017,10,4,14,15,893.0,84.0,0.2,25.5,614.5,897.3,637.63
2017,10,4,14,30,881.0,82.0,0.2,25.0,581.0,869.4,623.11
2017,10,4,14,45,865.5,79.5,0.2,25.0,541.0,835.02,603.16
2017,10,4,15,0,850.0,77.0,0.2,25.0,501.0,805.03,585.91
2017,10,4,15,15,827.5,74.0,0.2,24.5,456.0,759.45,559.2
2017,10,4,15,30,805.0,71.0,0.2,24.0,411.0,712.29,530.94
2017,10,4,15,45,774.5,67.0,0.2,24.0,363.0,656.88,495.17
2017,10,4,16,0,744.0,63.0,0.2,24.0,315.0,601.18,458.12
2017,10,4,16,15,697.0,58.0,0.2,23.0,264.5,533.83,411.26
2017,10,4,16,30,650.0,53.0,0.2,22.0,214.0,468.43,363.2
2017,10,4,16,45,578.0,46.0,0.25,21.0,165.0,393.73,305.61
2017,10,4,17,0,506.0,39.0,0.3,20.0,116.0,321.05,246.41
2017,10,4,17,15,376.5,28.5,0.35,18.5,73.5,225.26,164.46
2017,10,4,17,30,247.0,18.0,0.4,17.0,31.0,132.58,9.41
2017,10,4,17,45,123.5,9.0,0.5,16.0,15.5,50.29,0.0
2017,10,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,13.5,1.1,13.5,13.5,12.87,0.0
2017,10,5,6,30,0.0,27.0,0.9,14.0,27.0,23.06,0.0
2017,10,5,6,45,259.5,31.5,0.75,15.0,69.0,25.38,15.09
2017,10,5,7,0,519.0,36.0,0.6,16.0,111.0,29.92,20.39
2017,10,5,7,15,594.0,43.0,0.45,17.0,160.5,34.47,24.74
2017,10,5,7,30,669.0,50.0,0.3,18.0,210.0,64.36,33.01
2017,10,5,7,45,716.5,54.5,0.2,19.0,261.0,116.1,61.56
2017,10,5,8,0,764.0,59.0,0.1,20.0,312.0,173.31,103.75
2017,10,5,8,15,796.0,62.5,0.1,21.0,361.0,231.36,151.47
2017,10,5,8,30,828.0,66.0,0.1,22.0,410.0,292.37,202.51
2017,10,5,8,45,850.5,69.0,0.1,23.0,455.5,352.38,252.24
2017,10,5,9,0,873.0,72.0,0.1,24.0,501.0,414.95,302.16
2017,10,5,9,15,889.0,74.0,0.1,24.5,541.5,472.74,347.36
2017,10,5,9,30,905.0,76.0,0.1,25.0,582.0,530.38,390.64
2017,10,5,9,45,913.0,79.0,0.1,25.5,615.5,584.2,429.54
2017,10,5,10,0,921.0,82.0,0.1,26.0,649.0,636.56,465.92
2017,10,5,10,15,929.5,83.5,0.1,26.5,676.5,686.01,499.06
2017,10,5,10,30,938.0,85.0,0.1,27.0,704.0,733.52,529.58
2017,10,5,10,45,944.0,85.5,0.1,27.5,724.0,776.02,554.49
2017,10,5,11,0,950.0,86.0,0.1,28.0,744.0,815.93,577.42
2017,10,5,11,15,953.0,86.5,0.1,28.0,756.5,850.67,598.04
2017,10,5,11,30,956.0,87.0,0.1,28.0,769.0,882.26,616.65
2017,10,5,11,45,957.5,87.5,0.1,28.0,773.5,909.29,632.44
2017,10,5,12,0,959.0,88.0,0.1,28.0,778.0,932.82,646.18
2017,10,5,12,15,958.0,87.5,0.1,28.0,774.0,949.41,655.84
2017,10,5,12,30,957.0,87.0,0.1,28.0,770.0,962.22,663.45
2017,10,5,12,45,953.5,87.0,0.15,28.5,757.5,969.51,667.43
2017,10,5,13,0,950.0,87.0,0.2,29.0,745.0,972.92,669.44
2017,10,5,13,15,944.5,86.0,0.2,29.0,725.5,969.48,667.98
2017,10,5,13,30,939.0,85.0,0.2,29.0,706.0,962.21,664.49
2017,10,5,13,45,930.0,84.0,0.2,29.0,678.5,948.01,657.04
2017,10,5,14,0,921.0,83.0,0.2,29.0,651.0,930.23,647.61
2017,10,5,14,15,909.5,81.0,0.2,28.5,616.5,905.6,635.36
2017,10,5,14,30,898.0,79.0,0.2,28.0,582.0,877.77,621.14
2017,10,5,14,45,881.0,77.0,0.2,28.0,542.0,842.34,600.83
2017,10,5,15,0,864.0,75.0,0.2,28.0,502.0,811.3,583.17
2017,10,5,15,15,841.5,72.0,0.2,27.5,456.5,765.34,556.64
2017,10,5,15,30,819.0,69.0,0.2,27.0,411.0,717.76,528.5
2017,10,5,15,45,786.5,65.5,0.2,26.5,362.0,661.1,493.31
2017,10,5,16,0,754.0,62.0,0.2,26.0,313.0,604.27,456.73
2017,10,5,16,15,706.5,57.0,0.3,25.0,262.5,536.32,410.73
2017,10,5,16,30,659.0,52.0,0.4,24.0,212.0,470.34,363.21
2017,10,5,16,45,582.0,45.5,0.5,23.5,162.0,393.44,303.57
2017,10,5,17,0,505.0,39.0,0.6,23.0,112.0,318.95,242.54
2017,10,5,17,15,369.5,28.0,0.65,22.0,70.0,220.54,157.0
2017,10,5,17,30,234.0,17.0,0.7,21.0,28.0,124.25,0.0
2017,10,5,17,45,117.0,8.5,0.75,20.0,14.0,47.27,0.0
2017,10,5,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,12.5,1.05,17.5,12.5,11.91,0.0
2017,10,6,6,30,0.0,25.0,0.9,18.0,25.0,21.5,0.0
2017,10,6,6,45,251.5,30.5,0.8,19.0,66.0,24.59,13.89
2017,10,6,7,0,503.0,36.0,0.7,20.0,107.0,27.52,17.9
2017,10,6,7,15,579.0,43.5,0.5,21.0,156.5,35.08,24.78
2017,10,6,7,30,655.0,51.0,0.3,22.0,206.0,64.15,32.92
2017,10,6,7,45,700.0,56.0,0.2,23.0,255.5,115.16,60.55
2017,10,6,8,0,745.0,61.0,0.1,24.0,305.0,171.36,101.31
2017,10,6,8,15,777.5,65.0,0.05,25.0,353.5,228.78,147.59
2017,10,6,8,30,810.0,69.0,0.0,26.0,402.0,289.26,197.19
2017,10,6,8,45,831.0,72.5,0.0,27.0,446.5,348.18,245.22
2017,10,6,9,0,852.0,76.0,0.0,28.0,491.0,408.19,292.45
2017,10,6,9,15,868.0,78.5,0.0,28.0,531.0,466.54,337.93
2017,10,6,9,30,884.0,81.0,0.0,28.0,571.0,523.56,380.88
2017,10,6,9,45,894.0,83.5,0.05,28.5,604.5,576.92,419.19
2017,10,6,10,0,904.0,86.0,0.1,29.0,638.0,629.03,455.42
2017,10,6,10,15,912.5,87.5,0.1,29.5,665.5,677.68,487.71
2017,10,6,10,30,921.0,89.0,0.1,30.0,693.0,724.44,517.72
2017,10,6,10,45,927.5,89.5,0.1,30.5,713.0,766.6,542.24
2017,10,6,11,0,934.0,90.0,0.1,31.0,733.0,806.25,564.83
2017,10,6,11,15,937.5,90.5,0.1,31.0,745.0,840.83,585.19
2017,10,6,11,30,941.0,91.0,0.1,31.0,757.0,872.35,603.6
2017,10,6,11,45,944.0,90.0,0.1,31.5,761.5,898.57,617.55
2017,10,6,12,0,947.0,89.0,0.1,32.0,766.0,921.39,629.46
2017,10,6,12,15,946.0,89.0,0.1,32.0,762.0,938.26,639.19
2017,10,6,12,30,945.0,89.0,0.1,32.0,758.0,951.42,646.9
2017,10,6,12,45,943.0,87.5,0.15,32.5,746.0,958.18,650.51
2017,10,6,13,0,941.0,86.0,0.2,33.0,734.0,961.1,652.19
2017,10,6,13,15,935.5,85.0,0.2,33.0,714.5,957.57,650.71
2017,10,6,13,30,930.0,84.0,0.2,33.0,695.0,950.26,647.23
2017,10,6,13,45,921.5,83.0,0.2,33.0,667.5,936.52,640.13
2017,10,6,14,0,913.0,82.0,0.2,33.0,640.0,919.22,631.09
2017,10,6,14,15,901.0,80.0,0.2,32.5,606.0,894.23,618.77
2017,10,6,14,30,889.0,78.0,0.2,32.0,572.0,866.1,604.53
2017,10,6,14,45,872.0,76.0,0.2,32.0,532.0,830.86,584.56
2017,10,6,15,0,855.0,74.0,0.2,32.0,492.0,800.03,567.22
2017,10,6,15,15,832.0,71.0,0.2,31.5,447.0,753.97,540.91
2017,10,6,15,30,809.0,68.0,0.2,31.0,402.0,706.36,513.05
2017,10,6,15,45,774.5,65.0,0.25,30.5,353.0,649.34,478.6
2017,10,6,16,0,740.0,62.0,0.3,30.0,304.0,592.32,442.59
2017,10,6,16,15,692.0,56.5,0.35,28.5,254.0,524.18,396.98
2017,10,6,16,30,644.0,51.0,0.4,27.0,204.0,458.12,349.91
2017,10,6,16,45,565.0,44.5,0.45,26.0,155.0,381.17,290.85
2017,10,6,17,0,486.0,38.0,0.5,25.0,106.0,306.86,230.57
2017,10,6,17,15,349.5,27.0,0.55,23.5,65.5,209.62,145.06
2017,10,6,17,30,213.0,16.0,0.6,22.0,25.0,113.04,0.0
2017,10,6,17,45,106.5,8.0,0.65,21.0,12.5,42.98,0.0
2017,10,6,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,6,15,109.5,7.0,0.8,15.5,11.5,6.67,0.0
2017,10,7,6,30,219.0,14.0,0.7,16.0,23.0,13.34,0.0
2017,10,7,6,45,359.0,24.0,0.65,17.0,62.5,18.7,9.1
2017,10,7,7,0,499.0,34.0,0.6,18.0,102.0,28.24,18.66
2017,10,7,7,15,574.0,40.5,0.5,19.0,150.0,32.39,22.65
2017,10,7,7,30,649.0,47.0,0.4,20.0,198.0,59.63,29.95
2017,10,7,7,45,697.5,51.0,0.3,21.5,247.0,109.63,56.69
2017,10,7,8,0,746.0,55.0,0.2,23.0,296.0,165.17,96.91
2017,10,7,8,15,777.5,58.5,0.2,23.5,344.0,221.83,143.37
2017,10,7,8,30,809.0,62.0,0.2,24.0,392.0,281.39,193.37
2017,10,7,8,45,831.5,64.5,0.25,25.0,436.0,341.37,243.14
2017,10,7,9,0,854.0,67.0,0.3,26.0,480.0,400.38,290.74
2017,10,7,9,15,871.0,69.0,0.3,26.5,520.0,457.34,335.48
2017,10,7,9,30,888.0,71.0,0.3,27.0,560.0,514.29,378.44
2017,10,7,9,45,895.0,75.0,0.3,28.0,593.0,567.52,416.27
2017,10,7,10,0,902.0,79.0,0.3,29.0,626.0,619.25,451.42
2017,10,7,10,15,910.5,80.0,0.3,29.0,653.0,667.12,484.56
2017,10,7,10,30,919.0,81.0,0.3,29.0,680.0,713.1,515.39
2017,10,7,10,45,923.5,82.5,0.3,29.5,699.5,754.61,539.92
2017,10,7,11,0,928.0,84.0,0.3,30.0,719.0,793.51,562.44
2017,10,7,11,15,930.0,84.5,0.3,30.0,730.0,826.56,582.2
2017,10,7,11,30,932.0,85.0,0.3,30.0,741.0,856.48,599.97
2017,10,7,11,45,930.5,86.0,0.35,30.0,744.0,880.75,615.21
2017,10,7,12,0,929.0,87.0,0.4,30.0,747.0,901.49,628.46
2017,10,7,12,15,926.5,87.0,0.4,30.0,742.0,916.63,637.45
2017,10,7,12,30,924.0,87.0,0.4,30.0,737.0,928.08,644.39
2017,10,7,12,45,909.0,91.0,0.45,30.0,721.5,929.12,646.23
2017,10,7,13,0,894.0,95.0,0.5,30.0,706.0,926.36,646.06
2017,10,7,13,15,887.5,93.5,0.5,29.5,686.0,921.32,644.95
2017,10,7,13,30,881.0,92.0,0.5,29.0,666.0,912.67,641.78
2017,10,7,13,45,872.0,90.5,0.5,29.0,639.0,898.26,633.93
2017,10,7,14,0,863.0,89.0,0.5,29.0,612.0,880.48,624.15
2017,10,7,14,15,851.5,87.0,0.5,28.5,579.5,864.15,616.59
2017,10,7,14,30,840.0,85.0,0.5,28.0,547.0,837.29,602.32
2017,10,7,14,45,824.0,82.0,0.5,28.0,508.5,802.62,581.84
2017,10,7,15,0,808.0,79.0,0.5,28.0,470.0,765.55,559.64
2017,10,7,15,15,785.0,76.0,0.5,27.5,426.5,720.9,533.08
2017,10,7,15,30,762.0,73.0,0.5,27.0,383.0,674.84,504.92
2017,10,7,15,45,729.5,69.0,0.5,26.5,336.5,619.72,469.57
2017,10,7,16,0,697.0,65.0,0.5,26.0,290.0,564.58,432.34
2017,10,7,16,15,646.0,59.5,0.5,25.0,241.0,500.38,386.47
2017,10,7,16,30,595.0,54.0,0.5,24.0,192.0,435.2,337.5
2017,10,7,16,45,514.0,46.0,0.5,23.5,144.5,354.0,273.26
2017,10,7,17,0,433.0,38.0,0.5,23.0,97.0,279.6,211.41
2017,10,7,17,15,287.5,26.5,0.55,22.0,58.5,181.25,122.49
2017,10,7,17,30,142.0,15.0,0.6,21.0,20.0,68.24,0.0
2017,10,7,17,45,71.0,7.5,0.65,20.0,10.0,7.15,0.0
2017,10,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,6,15,100.5,7.5,0.6,13.0,11.0,0.0,0.0
2017,10,8,6,30,201.0,15.0,0.6,13.0,22.0,14.3,0.0
2017,10,8,6,45,355.0,25.0,0.6,13.5,62.5,19.75,9.82
2017,10,8,7,0,509.0,35.0,0.6,14.0,103.0,29.42,20.0
2017,10,8,7,15,590.0,42.0,0.6,14.5,153.0,33.99,24.51
2017,10,8,7,30,671.0,49.0,0.6,15.0,203.0,61.57,32.14
2017,10,8,7,45,721.0,53.5,0.6,16.0,254.0,113.4,60.35
2017,10,8,8,0,771.0,58.0,0.6,17.0,305.0,170.99,103.23
2017,10,8,8,15,804.5,61.5,0.55,17.5,354.5,229.53,152.43
2017,10,8,8,30,838.0,65.0,0.5,18.0,404.0,291.19,205.46
2017,10,8,8,45,862.0,68.0,0.5,19.0,450.0,353.68,258.49
2017,10,8,9,0,886.0,71.0,0.5,20.0,496.0,415.43,309.28
2017,10,8,9,15,903.0,73.0,0.5,20.5,537.0,474.11,356.56
2017,10,8,9,30,920.0,75.0,0.5,21.0,578.0,532.7,401.92
2017,10,8,9,45,922.5,80.5,0.5,21.5,610.5,586.56,442.05
2017,10,8,10,0,925.0,86.0,0.5,22.0,643.0,638.43,479.22
2017,10,8,10,15,933.0,87.5,0.5,22.5,670.5,687.52,513.22
2017,10,8,10,30,941.0,89.0,0.5,23.0,698.0,734.62,544.77
2017,10,8,10,45,945.5,90.5,0.5,23.5,717.5,777.0,570.6
2017,10,8,11,0,950.0,92.0,0.5,24.0,737.0,816.68,594.18
2017,10,8,11,15,953.0,92.5,0.45,24.0,749.0,851.24,614.45
2017,10,8,11,30,956.0,93.0,0.4,24.0,761.0,882.63,632.55
2017,10,8,11,45,958.0,92.5,0.4,24.5,765.0,908.8,647.02
2017,10,8,12,0,960.0,92.0,0.4,25.0,769.0,931.46,659.34
2017,10,8,12,15,959.0,91.5,0.4,25.0,765.0,947.89,669.18
2017,10,8,12,30,958.0,91.0,0.4,25.0,761.0,960.52,676.9
2017,10,8,12,45,953.5,91.5,0.4,25.5,748.0,967.33,679.91
2017,10,8,13,0,949.0,92.0,0.4,26.0,735.0,970.27,680.78
2017,10,8,13,15,943.0,91.0,0.4,26.0,715.0,966.26,678.97
2017,10,8,13,30,937.0,90.0,0.4,26.0,695.0,958.44,675.09
2017,10,8,13,45,932.5,86.5,0.4,26.0,668.0,945.26,668.1
2017,10,8,14,0,928.0,83.0,0.4,26.0,641.0,928.36,659.0
2017,10,8,14,15,915.5,81.5,0.4,26.0,606.5,903.3,644.92
2017,10,8,14,30,903.0,80.0,0.4,26.0,572.0,875.09,628.92
2017,10,8,14,45,888.0,77.0,0.4,26.0,531.5,840.01,608.46
2017,10,8,15,0,873.0,74.0,0.4,26.0,491.0,809.12,590.55
2017,10,8,15,15,849.0,70.5,0.4,25.5,445.0,761.21,562.18
2017,10,8,15,30,825.0,67.0,0.4,25.0,399.0,711.75,532.19
2017,10,8,15,45,718.0,76.5,0.45,25.0,339.5,622.18,473.06
2017,10,8,16,0,611.0,86.0,0.5,25.0,280.0,534.11,410.76
2017,10,8,16,15,554.5,77.0,0.5,24.0,230.5,462.06,359.03
2017,10,8,16,30,498.0,68.0,0.5,23.0,181.0,393.15,306.77
2017,10,8,16,45,375.5,57.5,0.5,22.0,130.5,290.07,225.71
2017,10,8,17,0,253.0,47.0,0.5,21.0,80.0,201.55,153.24
2017,10,8,17,15,155.5,28.5,0.5,20.0,45.5,123.81,80.19
2017,10,8,17,30,58.0,10.0,0.5,19.0,11.0,31.38,0.0
2017,10,8,17,45,29.0,5.0,0.5,18.5,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,6,15,28.0,5.5,0.55,13.5,6.0,0.0,0.0
2017,10,9,6,30,56.0,11.0,0.5,14.0,12.0,10.48,0.0
2017,10,9,6,45,156.0,29.5,0.5,14.5,46.5,23.13,11.94
2017,10,9,7,0,256.0,48.0,0.5,15.0,81.0,37.14,26.49
2017,10,9,7,15,335.5,63.5,0.5,15.5,127.0,48.2,36.82
2017,10,9,7,30,415.0,79.0,0.5,16.0,173.0,74.28,48.42
2017,10,9,7,45,459.0,93.0,0.5,17.0,219.5,118.93,75.39
2017,10,9,8,0,503.0,107.0,0.5,18.0,266.0,168.83,112.45
2017,10,9,8,15,544.5,116.5,0.45,18.5,313.5,219.36,153.18
2017,10,9,8,30,586.0,126.0,0.4,19.0,361.0,274.29,198.37
2017,10,9,8,45,598.0,139.0,0.4,20.0,401.5,326.81,241.78
2017,10,9,9,0,610.0,152.0,0.4,21.0,442.0,379.99,284.33
2017,10,9,9,15,633.0,158.5,0.4,21.5,481.5,434.59,326.9
2017,10,9,9,30,656.0,165.0,0.4,22.0,521.0,488.32,367.45
2017,10,9,9,45,640.5,182.0,0.4,22.5,547.0,532.14,399.43
2017,10,9,10,0,625.0,199.0,0.4,23.0,573.0,570.86,426.71
2017,10,9,10,15,637.0,203.5,0.35,23.5,599.0,614.28,456.05
2017,10,9,10,30,649.0,208.0,0.3,24.0,625.0,659.38,485.44
2017,10,9,10,45,561.0,249.0,0.3,24.5,617.5,663.8,485.77
2017,10,9,11,0,473.0,290.0,0.3,25.0,610.0,662.52,482.32
2017,10,9,11,15,477.5,293.5,0.25,25.0,621.0,689.06,499.48
2017,10,9,11,30,482.0,297.0,0.2,25.0,632.0,714.11,515.06
2017,10,9,11,45,416.5,319.0,0.2,25.0,609.5,690.03,497.79
2017,10,9,12,0,351.0,341.0,0.2,25.0,587.0,670.1,483.53
2017,10,9,12,15,349.0,339.5,0.15,25.0,583.0,676.54,487.66
2017,10,9,12,30,347.0,338.0,0.1,25.0,579.0,681.42,490.5
2017,10,9,12,45,360.0,329.0,0.1,25.5,575.5,689.84,495.79
2017,10,9,13,0,373.0,320.0,0.1,26.0,572.0,696.73,500.07
2017,10,9,13,15,364.5,312.5,0.1,26.0,552.5,684.27,492.33
2017,10,9,13,30,356.0,305.0,0.1,26.0,533.0,670.17,483.81
2017,10,9,13,45,293.0,297.0,0.1,26.0,479.5,605.3,440.38
2017,10,9,14,0,230.0,289.0,0.1,26.0,426.0,526.61,387.36
2017,10,9,14,15,218.5,271.0,0.1,25.5,395.5,495.03,367.85
2017,10,9,14,30,207.0,253.0,0.1,25.0,365.0,462.83,346.99
2017,10,9,14,45,171.0,222.0,0.1,24.5,310.0,393.84,298.89
2017,10,9,15,0,135.0,191.0,0.1,24.0,255.0,325.6,250.15
2017,10,9,15,15,122.5,166.5,0.15,23.0,220.5,284.75,221.66
2017,10,9,15,30,110.0,142.0,0.2,22.0,186.0,243.99,192.04
2017,10,9,15,45,473.5,85.5,0.3,21.0,238.0,459.09,364.17
2017,10,9,16,0,837.0,29.0,0.4,20.0,290.0,599.25,469.06
2017,10,9,16,15,793.5,26.5,0.45,19.5,240.0,534.29,420.31
2017,10,9,16,30,750.0,24.0,0.5,19.0,190.0,471.11,371.24
2017,10,9,16,45,678.0,21.0,0.55,18.5,142.0,394.57,308.91
2017,10,9,17,0,606.0,18.0,0.6,18.0,94.0,324.2,247.25
2017,10,9,17,15,470.0,13.0,0.6,17.5,55.5,228.69,142.43
2017,10,9,17,30,334.0,8.0,0.6,17.0,17.0,132.38,0.0
2017,10,9,17,45,167.0,4.0,0.65,17.0,8.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,6,15,12.0,3.0,1.05,12.0,3.0,0.0,0.0
2017,10,10,6,30,24.0,6.0,0.9,12.0,6.0,5.72,0.0
2017,10,10,6,45,81.0,24.5,0.8,12.5,33.5,20.38,9.46
2017,10,10,7,0,138.0,43.0,0.7,13.0,61.0,34.9,24.7
2017,10,10,7,15,193.0,65.0,0.55,14.0,101.5,51.49,39.9
2017,10,10,7,30,248.0,87.0,0.4,15.0,142.0,77.13,54.64
2017,10,10,7,45,290.0,106.0,0.3,16.5,185.5,115.12,79.25
2017,10,10,8,0,332.0,125.0,0.2,18.0,229.0,158.37,111.05
2017,10,10,8,15,318.5,138.0,0.15,19.0,250.5,189.86,137.45
2017,10,10,8,30,305.0,151.0,0.1,20.0,272.0,219.44,162.51
2017,10,10,8,45,309.0,169.0,0.05,21.0,303.5,257.36,192.95
2017,10,10,9,0,313.0,187.0,0.0,22.0,335.0,295.59,222.7
2017,10,10,9,15,327.5,202.0,0.0,22.0,368.0,335.84,253.98
2017,10,10,9,30,342.0,217.0,0.0,22.0,401.0,377.21,285.39
2017,10,10,9,45,373.5,224.5,0.05,22.5,437.0,421.52,317.91
2017,10,10,10,0,405.0,232.0,0.1,23.0,473.0,468.01,351.39
2017,10,10,10,15,456.0,226.0,0.1,23.0,508.5,521.06,389.48
2017,10,10,10,30,507.0,220.0,0.1,23.0,544.0,572.24,425.62
2017,10,10,10,45,493.5,233.0,0.1,23.5,556.0,598.89,442.46
2017,10,10,11,0,480.0,246.0,0.1,24.0,568.0,623.13,457.57
2017,10,10,11,15,492.5,260.5,0.1,24.0,595.5,666.76,486.51
2017,10,10,11,30,505.0,275.0,0.1,24.0,623.0,709.52,514.16
2017,10,10,11,45,480.5,271.5,0.15,24.5,604.5,701.94,508.13
2017,10,10,12,0,456.0,268.0,0.2,25.0,586.0,691.17,500.78
2017,10,10,12,15,439.5,273.5,0.2,25.0,578.5,693.9,502.57
2017,10,10,12,30,423.0,279.0,0.2,25.0,571.0,694.28,502.66
2017,10,10,12,45,463.5,257.0,0.2,25.0,571.5,714.01,517.22
2017,10,10,13,0,504.0,235.0,0.2,25.0,572.0,731.64,530.17
2017,10,10,13,15,487.5,234.0,0.2,24.5,552.5,718.79,522.83
2017,10,10,13,30,471.0,233.0,0.2,24.0,533.0,703.8,514.48
2017,10,10,13,45,501.0,211.5,0.2,24.0,518.5,705.3,517.45
2017,10,10,14,0,531.0,190.0,0.2,24.0,504.0,703.61,518.14
2017,10,10,14,15,487.0,204.0,0.2,23.5,479.5,675.39,499.93
2017,10,10,14,30,443.0,218.0,0.2,23.0,455.0,646.22,481.2
2017,10,10,14,45,438.5,202.0,0.25,23.0,422.0,615.8,462.52
2017,10,10,15,0,434.0,186.0,0.3,23.0,389.0,583.66,442.28
2017,10,10,15,15,405.0,173.0,0.3,22.5,348.0,522.78,401.19
2017,10,10,15,30,376.0,160.0,0.3,22.0,307.0,474.74,368.14
2017,10,10,15,45,357.5,141.5,0.3,21.5,267.0,427.82,334.99
2017,10,10,16,0,339.0,123.0,0.3,21.0,227.0,381.1,300.71
2017,10,10,16,15,290.5,104.5,0.3,20.0,183.0,316.31,251.34
2017,10,10,16,30,242.0,86.0,0.3,19.0,139.0,254.96,202.76
2017,10,10,16,45,185.5,64.5,0.3,18.5,99.0,188.81,148.29
2017,10,10,17,0,129.0,43.0,0.3,18.0,59.0,126.95,95.75
2017,10,10,17,15,71.0,23.5,0.3,17.0,32.0,68.24,36.44
2017,10,10,17,30,13.0,4.0,0.3,16.0,5.0,8.63,0.0
2017,10,10,17,45,6.5,2.0,0.35,15.5,2.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,6,15,25.0,6.0,0.7,7.5,6.5,0.0,0.0
2017,10,11,6,30,50.0,12.0,0.7,8.0,13.0,11.44,0.0
2017,10,11,6,45,186.0,29.0,0.7,8.5,49.5,22.87,10.84
2017,10,11,7,0,322.0,46.0,0.7,9.0,86.0,35.78,25.82
2017,10,11,7,15,414.0,58.0,0.7,10.0,133.5,46.08,35.69
2017,10,11,7,30,506.0,70.0,0.7,11.0,181.0,70.5,44.87
2017,10,11,7,45,572.0,77.5,0.7,12.0,231.5,116.39,70.35
2017,10,11,8,0,638.0,85.0,0.7,13.0,282.0,170.27,110.04
2017,10,11,8,15,678.0,90.5,0.7,14.0,330.0,224.4,155.06
2017,10,11,8,30,718.0,96.0,0.7,15.0,378.0,282.65,204.74
2017,10,11,8,45,746.0,100.5,0.7,16.0,423.0,339.8,253.51
2017,10,11,9,0,774.0,105.0,0.7,17.0,468.0,399.0,302.55
2017,10,11,9,15,793.5,108.5,0.65,17.5,507.5,455.24,348.07
2017,10,11,9,30,813.0,112.0,0.6,18.0,547.0,512.64,392.61
2017,10,11,9,45,823.0,116.5,0.6,18.5,579.5,565.0,432.19
2017,10,11,10,0,833.0,121.0,0.6,19.0,612.0,616.34,469.61
2017,10,11,10,15,842.5,123.0,0.6,19.0,638.5,663.6,503.91
2017,10,11,10,30,852.0,125.0,0.6,19.0,665.0,709.26,536.21
2017,10,11,10,45,822.0,142.0,0.6,19.5,675.5,742.19,557.28
2017,10,11,11,0,792.0,159.0,0.6,20.0,686.0,769.44,574.07
2017,10,11,11,15,796.0,160.0,0.6,20.0,697.5,801.82,595.47
2017,10,11,11,30,800.0,161.0,0.6,20.0,709.0,831.59,614.32
2017,10,11,11,45,775.5,172.0,0.6,20.5,706.0,845.62,621.71
2017,10,11,12,0,751.0,183.0,0.6,21.0,703.0,855.6,626.75
2017,10,11,12,15,748.5,183.0,0.6,21.0,698.0,869.11,635.43
2017,10,11,12,30,746.0,183.0,0.6,21.0,693.0,879.46,642.13
2017,10,11,12,45,756.5,174.5,0.6,21.0,684.0,889.0,648.48
2017,10,11,13,0,767.0,166.0,0.6,21.0,675.0,895.28,652.89
2017,10,11,13,15,758.0,163.5,0.6,21.0,654.5,887.4,648.39
2017,10,11,13,30,749.0,161.0,0.6,21.0,634.0,876.25,642.13
2017,10,11,13,45,704.0,169.5,0.6,21.0,599.0,842.14,621.03
2017,10,11,14,0,659.0,178.0,0.6,21.0,564.0,805.34,598.33
2017,10,11,14,15,640.5,173.0,0.6,20.5,530.5,775.08,580.89
2017,10,11,14,30,622.0,168.0,0.6,20.0,497.0,738.76,558.77
2017,10,11,14,45,599.5,160.0,0.6,20.0,458.0,698.35,532.36
2017,10,11,15,0,577.0,152.0,0.6,20.0,419.0,656.66,504.59
2017,10,11,15,15,544.0,143.5,0.6,19.5,375.5,605.42,470.17
2017,10,11,15,30,511.0,135.0,0.6,19.0,332.0,554.28,434.83
2017,10,11,15,45,496.0,119.0,0.6,19.0,290.0,507.19,400.92
