Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,16,0,481.0,103.0,0.6,19.0,248.0,459.52,365.26
2017,10,11,16,15,420.0,90.5,0.6,18.0,201.0,387.68,310.38
2017,10,11,16,30,359.0,78.0,0.6,17.0,154.0,320.14,256.57
2017,10,11,16,45,303.0,60.5,0.6,16.5,113.0,253.81,201.16
2017,10,11,17,0,247.0,43.0,0.6,16.0,72.0,192.47,146.93
2017,10,11,17,15,123.5,21.5,0.6,15.0,36.0,94.72,45.67
2017,10,11,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,15,24.0,5.5,0.55,5.5,6.0,0.0,0.0
2017,10,12,6,30,48.0,11.0,0.5,6.0,12.0,10.48,0.0
2017,10,12,6,45,203.5,26.5,0.5,7.0,48.5,20.89,8.68
2017,10,12,7,0,359.0,42.0,0.5,8.0,85.0,34.18,24.45
2017,10,12,7,15,455.5,52.0,0.45,9.0,132.5,40.63,30.94
2017,10,12,7,30,552.0,62.0,0.4,10.0,180.0,63.89,38.86
2017,10,12,7,45,617.0,68.0,0.4,11.0,231.0,111.15,64.43
2017,10,12,8,0,682.0,74.0,0.4,12.0,282.0,166.1,104.84
2017,10,12,8,15,719.5,78.5,0.4,13.0,330.0,221.24,150.95
2017,10,12,8,30,757.0,83.0,0.4,14.0,378.0,280.07,201.43
2017,10,12,8,45,789.5,85.0,0.4,15.0,423.0,340.03,252.49
2017,10,12,9,0,822.0,87.0,0.4,16.0,468.0,400.29,302.41
2017,10,12,9,15,838.5,89.5,0.4,17.0,507.0,456.14,347.43
2017,10,12,9,30,855.0,92.0,0.4,18.0,546.0,512.03,390.58
2017,10,12,9,45,855.5,98.0,0.4,19.0,576.0,562.62,428.03
2017,10,12,10,0,856.0,104.0,0.4,20.0,606.0,611.22,462.45
2017,10,12,10,15,865.0,106.0,0.35,20.5,632.0,658.89,495.21
2017,10,12,10,30,874.0,108.0,0.3,21.0,658.0,704.86,525.58
2017,10,12,10,45,871.0,112.5,0.3,21.5,674.5,743.02,550.3
2017,10,12,11,0,868.0,117.0,0.3,22.0,691.0,778.22,571.37
2017,10,12,11,15,871.5,118.0,0.3,22.0,702.5,811.64,592.2
2017,10,12,11,30,875.0,119.0,0.3,22.0,714.0,842.19,611.08
2017,10,12,11,45,866.5,123.0,0.3,22.5,715.0,863.05,622.56
2017,10,12,12,0,858.0,127.0,0.3,23.0,716.0,880.28,631.89
2017,10,12,12,15,856.0,127.0,0.3,23.0,711.5,895.15,641.06
2017,10,12,12,30,854.0,127.0,0.3,23.0,707.0,906.53,648.19
2017,10,12,12,45,861.0,121.0,0.3,23.5,697.0,915.72,652.87
2017,10,12,13,0,868.0,115.0,0.3,24.0,687.0,921.34,655.48
2017,10,12,13,15,860.0,113.5,0.3,24.0,666.0,915.04,652.14
2017,10,12,13,30,852.0,112.0,0.3,24.0,645.0,905.18,646.9
2017,10,12,13,45,831.5,113.0,0.35,24.0,615.0,883.67,635.48
2017,10,12,14,0,811.0,114.0,0.4,24.0,585.0,859.04,622.22
2017,10,12,14,15,794.5,111.5,0.4,23.5,551.0,831.03,606.95
2017,10,12,14,30,778.0,109.0,0.4,23.0,517.0,805.11,592.93
2017,10,12,14,45,754.5,105.5,0.4,23.0,476.5,765.28,568.36
2017,10,12,15,0,731.0,102.0,0.4,23.0,436.0,723.65,542.37
2017,10,12,15,15,700.0,97.0,0.4,22.5,391.5,673.01,510.66
2017,10,12,15,30,669.0,92.0,0.4,22.0,347.0,621.74,477.63
2017,10,12,15,45,632.0,85.0,0.45,22.0,300.5,563.7,437.24
2017,10,12,16,0,595.0,78.0,0.5,22.0,254.0,506.29,395.57
2017,10,12,16,15,532.0,70.0,0.55,21.0,206.0,432.91,341.19
2017,10,12,16,30,469.0,62.0,0.6,20.0,158.0,363.26,286.86
2017,10,12,16,45,376.5,50.5,0.65,19.0,114.0,279.07,218.51
2017,10,12,17,0,284.0,39.0,0.7,18.0,70.0,203.86,153.35
2017,10,12,17,15,142.0,19.5,0.75,17.0,35.0,97.96,36.5
2017,10,12,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,6,15,29.0,5.0,0.5,7.5,5.5,0.0,0.0
2017,10,13,6,30,58.0,10.0,0.5,8.0,11.0,9.53,0.0
2017,10,13,6,45,214.0,24.0,0.5,9.0,46.0,19.49,6.64
2017,10,13,7,0,370.0,38.0,0.5,10.0,81.0,30.48,20.91
2017,10,13,7,15,464.5,47.0,0.45,11.0,127.5,36.19,26.7
2017,10,13,7,30,559.0,56.0,0.4,12.0,174.0,58.06,33.84
2017,10,13,7,45,618.0,62.0,0.4,13.0,223.5,105.14,58.98
2017,10,13,8,0,677.0,68.0,0.4,14.0,273.0,159.09,98.5
2017,10,13,8,15,715.5,73.0,0.35,15.0,320.5,214.44,144.35
2017,10,13,8,30,754.0,78.0,0.3,16.0,368.0,275.59,196.12
2017,10,13,8,45,781.5,81.0,0.25,17.5,412.5,332.44,243.77
2017,10,13,9,0,809.0,84.0,0.2,19.0,457.0,391.17,291.2
2017,10,13,9,15,828.0,87.0,0.2,19.5,496.5,447.78,336.69
2017,10,13,9,30,847.0,90.0,0.2,20.0,536.0,504.71,380.7
2017,10,13,9,45,849.0,96.5,0.2,21.0,567.0,556.13,418.25
2017,10,13,10,0,851.0,103.0,0.2,22.0,598.0,605.72,452.91
2017,10,13,10,15,861.0,104.5,0.2,22.5,624.5,653.18,485.76
2017,10,13,10,30,871.0,106.0,0.2,23.0,651.0,699.02,516.46
2017,10,13,10,45,875.0,108.5,0.2,23.5,669.5,739.82,542.74
2017,10,13,11,0,879.0,111.0,0.2,24.0,688.0,778.12,565.57
2017,10,13,11,15,883.0,111.5,0.2,24.0,700.0,811.59,586.14
2017,10,13,11,30,887.0,112.0,0.2,24.0,712.0,842.16,604.82
2017,10,13,11,45,887.0,113.0,0.2,24.5,715.0,866.95,618.63
2017,10,13,12,0,887.0,114.0,0.2,25.0,718.0,888.4,630.38
2017,10,13,12,15,885.5,113.5,0.2,25.0,713.5,903.45,639.47
2017,10,13,12,30,884.0,113.0,0.2,25.0,709.0,914.93,646.55
2017,10,13,12,45,884.5,110.0,0.25,25.0,697.5,921.72,651.88
2017,10,13,13,0,885.0,107.0,0.3,25.0,686.0,924.85,655.23
2017,10,13,13,15,877.5,106.0,0.3,25.0,665.5,919.51,652.55
2017,10,13,13,30,870.0,105.0,0.3,25.0,645.0,910.55,647.9
2017,10,13,13,45,859.5,102.5,0.35,25.0,617.0,893.68,639.46
2017,10,13,14,0,849.0,100.0,0.4,25.0,589.0,873.45,629.05
2017,10,13,14,15,833.5,98.0,0.4,24.5,554.5,846.34,614.48
2017,10,13,14,30,818.0,96.0,0.4,24.0,520.0,816.39,598.01
2017,10,13,14,45,797.5,92.0,0.4,24.0,480.0,777.41,574.26
2017,10,13,15,0,777.0,88.0,0.4,24.0,440.0,736.34,548.85
2017,10,13,15,15,747.0,84.0,0.4,23.5,395.0,690.37,520.61
2017,10,13,15,30,717.0,80.0,0.4,23.0,350.0,639.72,488.29
2017,10,13,15,45,675.0,75.0,0.4,22.5,302.0,579.15,447.25
2017,10,13,16,0,633.0,70.0,0.4,22.0,254.0,519.52,404.4
2017,10,13,16,15,569.0,63.0,0.45,21.0,205.5,445.52,349.81
2017,10,13,16,30,505.0,56.0,0.5,20.0,157.0,375.35,295.21
2017,10,13,16,45,404.0,45.5,0.6,19.0,112.0,286.75,223.69
2017,10,13,17,0,303.0,35.0,0.7,18.0,67.0,207.24,154.35
2017,10,13,17,15,151.5,17.5,0.75,17.0,33.5,100.2,22.21
2017,10,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,6,45,239.5,15.5,0.45,11.5,42.5,11.76,0.95
2017,10,14,7,0,479.0,31.0,0.4,12.0,85.0,26.4,17.12
2017,10,14,7,15,568.0,38.0,0.4,13.0,133.5,31.11,21.95
2017,10,14,7,30,657.0,45.0,0.4,14.0,182.0,53.09,28.04
2017,10,14,7,45,710.0,50.0,0.4,15.0,232.0,104.17,54.18
2017,10,14,8,0,763.0,55.0,0.4,16.0,282.0,161.33,95.8
2017,10,14,8,15,798.0,58.5,0.35,16.5,330.5,219.1,143.97
2017,10,14,8,30,833.0,62.0,0.3,17.0,379.0,280.13,196.39
2017,10,14,8,45,856.5,65.0,0.3,18.0,424.0,341.39,248.61
2017,10,14,9,0,880.0,68.0,0.3,19.0,469.0,402.02,298.79
2017,10,14,9,15,897.0,70.0,0.25,20.0,509.0,459.79,344.59
2017,10,14,9,30,914.0,72.0,0.2,21.0,549.0,517.45,388.17
2017,10,14,9,45,920.0,76.0,0.2,22.0,582.0,570.9,427.18
2017,10,14,10,0,926.0,80.0,0.2,23.0,615.0,622.68,463.31
2017,10,14,10,15,935.0,81.5,0.15,23.5,642.0,671.83,496.57
2017,10,14,10,30,944.0,83.0,0.1,24.0,669.0,719.06,527.38
2017,10,14,10,45,950.0,83.5,0.1,24.5,688.5,760.95,553.02
2017,10,14,11,0,956.0,84.0,0.1,25.0,708.0,800.22,576.07
2017,10,14,11,15,959.0,84.5,0.1,25.0,719.5,834.37,596.74
2017,10,14,11,30,962.0,85.0,0.1,25.0,731.0,865.33,615.37
2017,10,14,11,45,963.0,85.5,0.1,25.5,734.5,891.34,629.66
2017,10,14,12,0,964.0,86.0,0.1,26.0,738.0,913.81,641.79
2017,10,14,12,15,962.5,85.5,0.1,26.0,733.5,929.36,651.03
2017,10,14,12,30,961.0,85.0,0.1,26.0,729.0,941.12,658.17
2017,10,14,12,45,953.5,86.5,0.1,26.5,715.5,946.07,660.08
2017,10,14,13,0,946.0,88.0,0.1,27.0,702.0,947.15,659.89
2017,10,14,13,15,939.5,86.5,0.1,27.0,681.0,941.79,657.3
2017,10,14,13,30,933.0,85.0,0.1,27.0,660.0,932.64,652.67
2017,10,14,13,45,924.5,83.5,0.1,27.0,632.5,918.05,644.88
2017,10,14,14,0,916.0,82.0,0.1,27.0,605.0,899.93,635.08
2017,10,14,14,15,902.5,80.0,0.1,26.5,570.0,873.55,621.44
2017,10,14,14,30,889.0,78.0,0.1,26.0,535.0,844.12,605.87
2017,10,14,14,45,872.0,75.0,0.1,26.0,494.5,814.68,588.96
2017,10,14,15,0,855.0,72.0,0.1,26.0,454.0,775.7,565.63
2017,10,14,15,15,828.5,69.0,0.1,25.5,409.0,727.35,536.81
2017,10,14,15,30,802.0,66.0,0.1,25.0,364.0,677.72,506.32
2017,10,14,15,45,764.0,62.0,0.1,25.0,315.0,618.04,466.83
2017,10,14,16,0,726.0,58.0,0.1,25.0,266.0,558.69,424.92
2017,10,14,16,15,667.5,52.5,0.2,23.5,216.0,485.95,373.89
2017,10,14,16,30,609.0,47.0,0.3,22.0,166.0,416.15,321.69
2017,10,14,16,45,507.0,39.0,0.45,20.5,118.5,330.62,254.12
2017,10,14,17,0,405.0,31.0,0.6,19.0,71.0,249.29,182.19
2017,10,14,17,15,202.5,15.5,0.65,18.0,35.5,116.84,1.3
2017,10,14,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,15,6,45,146.0,18.5,0.35,14.5,34.5,14.47,1.19
2017,10,15,7,0,292.0,37.0,0.3,15.0,69.0,29.87,19.69
2017,10,15,7,15,369.5,50.0,0.25,16.0,112.0,39.33,28.78
2017,10,15,7,30,447.0,63.0,0.2,17.0,155.0,60.52,37.86
2017,10,15,7,45,501.5,72.0,0.2,18.5,199.5,102.81,60.54
2017,10,15,8,0,556.0,81.0,0.2,20.0,244.0,151.63,95.17
2017,10,15,8,15,625.0,75.5,0.2,21.0,288.0,196.26,129.73
2017,10,15,8,30,694.0,70.0,0.2,22.0,332.0,249.98,173.35
2017,10,15,8,45,566.5,112.0,0.2,23.0,342.5,288.94,210.19
2017,10,15,9,0,439.0,154.0,0.2,24.0,353.0,312.57,232.45
2017,10,15,9,15,639.0,125.5,0.15,24.5,442.5,400.37,297.51
2017,10,15,9,30,839.0,97.0,0.1,25.0,532.0,504.86,373.09
2017,10,15,9,45,734.5,123.5,0.1,26.0,521.5,519.12,383.23
2017,10,15,10,0,630.0,150.0,0.1,27.0,511.0,522.45,385.24
2017,10,15,10,15,756.0,129.0,0.1,27.5,581.5,610.25,446.73
2017,10,15,10,30,882.0,108.0,0.1,28.0,652.0,704.76,509.71
2017,10,15,10,45,881.5,112.5,0.1,28.5,670.0,744.78,534.21
2017,10,15,11,0,881.0,117.0,0.1,29.0,688.0,781.99,555.95
2017,10,15,11,15,776.0,146.5,0.05,29.0,655.5,765.14,543.78
2017,10,15,11,30,671.0,176.0,0.0,29.0,623.0,737.52,525.04
2017,10,15,11,45,770.5,151.5,0.0,29.5,667.5,812.13,572.19
2017,10,15,12,0,870.0,127.0,0.0,30.0,712.0,883.79,614.01
2017,10,15,12,15,868.0,127.0,0.0,30.0,707.5,898.68,622.0
2017,10,15,12,30,866.0,127.0,0.0,30.0,703.0,910.03,628.86
2017,10,15,12,45,776.0,143.5,0.0,30.0,652.5,863.45,600.72
2017,10,15,13,0,686.0,160.0,0.0,30.0,602.0,808.51,567.94
2017,10,15,13,15,745.5,147.5,0.0,30.0,614.5,849.69,594.95
2017,10,15,13,30,805.0,135.0,0.0,30.0,627.0,887.25,618.14
2017,10,15,13,45,788.5,133.5,0.05,30.0,598.0,867.02,606.42
2017,10,15,14,0,772.0,132.0,0.1,30.0,569.0,843.78,593.98
2017,10,15,14,15,753.5,128.5,0.1,29.5,534.0,813.71,577.85
2017,10,15,14,30,735.0,125.0,0.1,29.0,499.0,781.15,560.0
2017,10,15,14,45,709.0,120.5,0.1,29.0,458.5,739.15,534.69
2017,10,15,15,0,683.0,116.0,0.1,29.0,418.0,695.55,507.99
2017,10,15,15,15,649.0,110.0,0.1,28.5,373.5,642.99,475.51
2017,10,15,15,30,615.0,104.0,0.1,28.0,329.0,590.04,441.01
2017,10,15,15,45,567.5,96.0,0.1,27.5,281.5,525.69,397.1
2017,10,15,16,0,520.0,88.0,0.1,27.0,234.0,462.79,352.46
2017,10,15,16,15,454.0,77.0,0.2,25.5,187.0,386.51,297.71
2017,10,15,16,30,388.0,66.0,0.3,24.0,140.0,317.43,245.25
2017,10,15,16,45,292.0,50.5,0.4,23.0,97.0,232.67,177.52
2017,10,15,17,0,196.0,35.0,0.5,22.0,54.0,157.16,111.4
2017,10,15,17,15,98.0,17.5,0.4,21.5,27.0,73.49,0.0
2017,10,15,17,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,6,45,75.0,19.0,0.75,15.5,27.0,15.94,0.17
2017,10,16,7,0,150.0,38.0,0.7,16.0,54.0,31.0,20.35
2017,10,16,7,15,218.0,57.5,0.6,17.0,94.5,44.04,32.63
2017,10,16,7,30,286.0,77.0,0.5,18.0,135.0,66.27,45.29
2017,10,16,7,45,338.5,93.5,0.4,19.0,179.0,105.5,69.07
2017,10,16,8,0,391.0,110.0,0.3,20.0,223.0,151.08,101.88
2017,10,16,8,15,427.0,124.0,0.25,21.0,266.5,197.32,138.11
2017,10,16,8,30,463.0,138.0,0.2,22.0,310.0,247.52,178.14
2017,10,16,8,45,558.5,119.0,0.15,23.0,351.5,292.15,212.49
2017,10,16,9,0,654.0,100.0,0.1,24.0,393.0,343.47,252.24
2017,10,16,9,15,662.0,108.5,0.05,24.5,427.0,392.72,291.11
2017,10,16,9,30,670.0,117.0,0.0,25.0,461.0,441.62,328.3
2017,10,16,9,45,699.5,117.0,0.0,26.0,496.5,492.83,365.29
2017,10,16,10,0,729.0,117.0,0.0,27.0,532.0,545.05,401.6
2017,10,16,10,15,714.5,146.5,0.0,27.5,568.0,600.85,438.92
2017,10,16,10,30,700.0,176.0,0.0,28.0,604.0,653.29,472.58
2017,10,16,10,45,726.5,155.5,0.05,28.5,612.0,681.01,490.96
2017,10,16,11,0,753.0,135.0,0.1,29.0,620.0,707.11,508.51
2017,10,16,11,15,734.5,146.0,0.1,29.0,625.5,731.12,523.7
2017,10,16,11,30,716.0,157.0,0.1,29.0,631.0,751.53,536.23
2017,10,16,11,45,734.5,150.5,0.1,29.5,639.0,779.76,552.63
2017,10,16,12,0,753.0,144.0,0.1,30.0,647.0,805.77,567.41
2017,10,16,12,15,744.0,146.5,0.1,30.0,640.5,815.93,573.45
2017,10,16,12,30,735.0,149.0,0.1,30.0,634.0,822.85,577.82
2017,10,16,12,45,706.0,155.5,0.1,30.5,614.5,813.55,571.12
2017,10,16,13,0,677.0,162.0,0.1,31.0,595.0,800.86,562.67
2017,10,16,13,15,636.0,169.0,0.1,30.5,565.5,774.98,548.3
2017,10,16,13,30,595.0,176.0,0.1,30.0,536.0,746.25,531.87
2017,10,16,13,45,662.5,145.5,0.1,30.0,530.0,768.68,547.74
2017,10,16,14,0,730.0,115.0,0.1,30.0,524.0,785.11,558.84
2017,10,16,14,15,737.5,104.0,0.1,29.5,496.0,768.45,550.19
2017,10,16,14,30,745.0,93.0,0.1,29.0,468.0,744.71,537.41
2017,10,16,14,45,663.0,104.0,0.1,29.0,418.5,680.39,496.83
2017,10,16,15,0,581.0,115.0,0.1,29.0,369.0,612.84,453.33
2017,10,16,15,15,564.0,116.0,0.15,28.0,342.0,583.86,436.8
2017,10,16,15,30,547.0,117.0,0.2,27.0,315.0,550.78,416.26
2017,10,16,15,45,504.0,106.5,0.25,26.5,269.0,490.17,374.36
2017,10,16,16,0,461.0,96.0,0.3,26.0,223.0,431.27,332.11
2017,10,16,16,15,398.5,82.0,0.35,25.0,177.0,358.61,278.05
2017,10,16,16,30,336.0,68.0,0.4,24.0,131.0,290.47,224.88
2017,10,16,16,45,253.5,50.5,0.5,23.0,89.5,212.86,162.15
2017,10,16,17,0,171.0,33.0,0.6,22.0,48.0,142.96,99.07
2017,10,16,17,15,85.5,16.5,0.65,21.0,24.0,65.95,0.0
2017,10,16,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,6,45,139.0,17.5,1.15,16.5,32.0,13.73,0.0
2017,10,17,7,0,278.0,35.0,1.1,17.0,64.0,28.34,17.85
2017,10,17,7,15,360.5,48.0,0.85,17.5,106.5,37.9,27.19
2017,10,17,7,30,443.0,61.0,0.6,18.0,149.0,57.63,36.01
2017,10,17,7,45,501.5,70.0,0.4,19.0,194.0,99.79,58.23
2017,10,17,8,0,560.0,79.0,0.2,20.0,239.0,148.94,92.82
2017,10,17,8,15,633.5,72.5,0.15,21.0,283.0,193.46,126.94
2017,10,17,8,30,707.0,66.0,0.1,22.0,327.0,247.41,170.47
2017,10,17,8,45,630.0,96.0,0.1,23.0,349.0,292.26,210.83
2017,10,17,9,0,553.0,126.0,0.1,24.0,371.0,329.68,243.18
2017,10,17,9,15,561.0,136.0,0.1,24.5,403.0,375.15,279.11
2017,10,17,9,30,569.0,146.0,0.1,25.0,435.0,420.49,313.62
2017,10,17,9,45,631.0,137.0,0.15,26.0,477.0,475.38,353.69
2017,10,17,10,0,693.0,128.0,0.2,27.0,519.0,534.2,395.38
2017,10,17,10,15,735.5,121.5,0.2,27.5,553.0,586.87,431.92
2017,10,17,10,30,778.0,115.0,0.2,28.0,587.0,639.85,467.74
2017,10,17,10,45,750.5,130.0,0.2,28.5,597.0,669.54,486.16
2017,10,17,11,0,723.0,145.0,0.2,29.0,607.0,694.12,500.97
2017,10,17,11,15,699.5,157.5,0.15,29.0,611.0,714.95,513.49
2017,10,17,11,30,676.0,170.0,0.1,29.0,615.0,731.98,523.41
2017,10,17,11,45,687.5,167.0,0.1,29.5,621.0,757.46,538.94
2017,10,17,12,0,699.0,164.0,0.1,30.0,627.0,780.68,552.16
2017,10,17,12,15,618.0,191.0,0.1,30.0,598.5,754.81,534.72
2017,10,17,12,30,537.0,218.0,0.1,30.0,570.0,720.19,511.69
2017,10,17,12,45,577.0,199.5,0.1,30.5,571.5,741.93,526.51
2017,10,17,13,0,617.0,181.0,0.1,31.0,573.0,766.91,542.38
2017,10,17,13,15,718.0,150.5,0.1,30.5,593.0,824.59,580.12
2017,10,17,13,30,819.0,120.0,0.1,30.0,613.0,872.57,610.9
2017,10,17,13,45,803.5,119.0,0.1,30.0,584.5,853.38,599.24
2017,10,17,14,0,788.0,118.0,0.1,30.0,556.0,836.2,589.91
2017,10,17,14,15,771.0,114.5,0.1,29.5,521.5,807.19,574.27
2017,10,17,14,30,754.0,111.0,0.1,29.0,487.0,775.63,556.98
2017,10,17,14,45,727.0,108.0,0.1,29.0,447.0,734.36,532.04
2017,10,17,15,0,700.0,105.0,0.1,29.0,407.0,691.54,505.74
2017,10,17,15,15,667.0,99.0,0.1,28.5,363.0,639.52,473.61
2017,10,17,15,30,634.0,93.0,0.1,28.0,319.0,587.08,439.51
2017,10,17,15,45,580.0,87.0,0.15,27.5,271.5,520.41,394.03
2017,10,17,16,0,526.0,81.0,0.2,27.0,224.0,455.61,347.97
2017,10,17,16,15,460.0,70.5,0.3,25.5,177.5,381.39,294.21
2017,10,17,16,30,394.0,60.0,0.4,24.0,131.0,310.97,240.18
2017,10,17,16,45,292.5,45.5,0.5,23.0,89.0,225.09,170.88
2017,10,17,17,0,191.0,31.0,0.6,22.0,47.0,149.2,100.58
2017,10,17,17,15,95.5,15.5,0.6,21.0,23.5,52.94,0.0
2017,10,17,17,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,6,45,108.5,17.5,1.05,13.5,28.5,13.76,0.0
2017,10,18,7,0,217.0,35.0,1.0,14.0,57.0,27.3,17.06
2017,10,18,7,15,303.5,50.5,0.8,15.0,99.5,38.75,28.19
2017,10,18,7,30,390.0,66.0,0.6,16.0,142.0,58.73,38.35
2017,10,18,7,45,450.5,78.0,0.4,17.5,188.0,100.68,61.42
2017,10,18,8,0,511.0,90.0,0.2,19.0,234.0,149.72,95.92
2017,10,18,8,15,554.5,98.5,0.15,19.5,280.0,200.87,136.5
2017,10,18,8,30,598.0,107.0,0.1,20.0,326.0,254.91,180.68
2017,10,18,8,45,626.0,114.5,0.05,21.0,368.0,307.49,223.68
2017,10,18,9,0,654.0,122.0,0.0,22.0,410.0,362.35,267.37
2017,10,18,9,15,677.5,127.5,0.0,22.5,448.5,415.38,309.01
2017,10,18,9,30,701.0,133.0,0.0,23.0,487.0,469.57,350.11
2017,10,18,9,45,751.5,125.5,0.05,24.0,527.0,525.9,390.94
2017,10,18,10,0,802.0,118.0,0.1,25.0,567.0,584.8,432.34
2017,10,18,10,15,813.0,120.0,0.1,25.0,593.0,630.63,464.63
2017,10,18,10,30,824.0,122.0,0.1,25.0,619.0,675.4,495.46
2017,10,18,10,45,809.0,132.5,0.1,25.5,633.0,711.01,518.05
2017,10,18,11,0,794.0,143.0,0.1,26.0,647.0,741.97,537.08
2017,10,18,11,15,798.0,144.0,0.1,26.0,658.0,773.67,557.39
2017,10,18,11,30,802.0,145.0,0.1,26.0,669.0,802.76,575.24
2017,10,18,11,45,786.5,152.0,0.15,26.5,668.0,819.83,584.99
2017,10,18,12,0,771.0,159.0,0.2,27.0,667.0,833.27,592.79
2017,10,18,12,15,768.5,158.5,0.2,27.0,661.5,845.98,600.66
2017,10,18,12,30,766.0,158.0,0.2,27.0,656.0,855.49,606.65
2017,10,18,12,45,767.0,154.0,0.2,27.0,644.5,860.92,610.27
2017,10,18,13,0,768.0,150.0,0.2,27.0,633.0,863.1,612.05
2017,10,18,13,15,758.0,148.0,0.2,26.5,612.5,854.63,608.57
2017,10,18,13,30,748.0,146.0,0.2,26.0,592.0,842.97,603.32
2017,10,18,13,45,743.0,140.0,0.25,26.0,566.0,827.98,595.76
2017,10,18,14,0,738.0,134.0,0.3,26.0,540.0,809.91,586.32
2017,10,18,14,15,719.0,130.0,0.3,25.5,506.0,779.42,569.11
2017,10,18,14,30,700.0,126.0,0.3,25.0,472.0,746.59,550.28
2017,10,18,14,45,701.0,114.0,0.3,25.0,437.0,718.41,533.24
2017,10,18,15,0,702.0,102.0,0.3,25.0,402.0,687.29,513.9
2017,10,18,15,15,668.0,96.5,0.3,24.5,357.5,635.17,480.68
2017,10,18,15,30,634.0,91.0,0.3,24.0,313.0,582.7,445.63
2017,10,18,15,45,625.0,78.0,0.3,23.5,271.5,538.37,415.14
2017,10,18,16,0,616.0,65.0,0.3,23.0,230.0,492.56,381.84
2017,10,18,16,15,548.5,57.5,0.3,22.0,182.5,417.74,325.36
2017,10,18,16,30,481.0,50.0,0.3,21.0,135.0,347.19,269.5
2017,10,18,16,45,411.5,37.5,0.3,20.0,94.0,275.16,209.43
2017,10,18,17,0,342.0,25.0,0.3,19.0,53.0,208.4,136.94
2017,10,18,17,15,171.0,12.5,0.3,18.0,26.5,79.76,0.0
2017,10,18,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,6,45,155.5,15.5,0.3,11.5,30.0,12.2,0.0
2017,10,19,7,0,311.0,31.0,0.3,12.0,60.0,24.88,15.03
2017,10,19,7,15,408.5,40.5,0.3,12.0,103.0,31.34,22.04
2017,10,19,7,30,506.0,50.0,0.3,12.0,146.0,47.68,28.46
2017,10,19,7,45,563.0,57.0,0.3,12.5,191.5,91.55,50.76
2017,10,19,8,0,620.0,64.0,0.3,13.0,237.0,142.02,87.13
2017,10,19,8,15,317.0,97.5,0.3,13.5,186.5,150.41,108.24
2017,10,19,8,30,14.0,131.0,0.3,14.0,136.0,123.57,98.05
2017,10,19,8,45,14.0,144.0,0.3,14.5,149.5,137.03,108.96
2017,10,19,9,0,14.0,157.0,0.3,15.0,163.0,150.5,119.51
2017,10,19,9,15,21.0,175.0,0.3,15.5,185.0,171.58,135.96
2017,10,19,9,30,28.0,193.0,0.3,16.0,207.0,195.84,154.73
2017,10,19,9,45,124.0,220.5,0.35,16.5,289.0,278.91,219.83
2017,10,19,10,0,220.0,248.0,0.4,17.0,371.0,368.44,288.1
2017,10,19,10,15,215.5,264.0,0.4,17.0,389.0,393.8,306.39
2017,10,19,10,30,211.0,280.0,0.4,17.0,407.0,418.49,324.45
2017,10,19,10,45,170.0,287.0,0.4,17.0,391.5,408.08,315.85
2017,10,19,11,0,129.0,294.0,0.4,17.0,376.0,394.25,304.82
2017,10,19,11,15,126.5,301.5,0.4,16.5,382.5,407.04,314.86
2017,10,19,11,30,124.0,309.0,0.4,16.0,389.0,419.39,324.32
2017,10,19,11,45,77.5,285.5,0.45,16.0,336.0,351.79,273.31
2017,10,19,12,0,31.0,262.0,0.5,16.0,283.0,291.11,226.83
2017,10,19,12,15,31.5,260.0,0.5,16.0,281.0,291.45,227.64
2017,10,19,12,30,32.0,258.0,0.5,16.0,279.0,291.71,227.98
2017,10,19,12,45,26.5,245.5,0.5,16.0,262.5,263.17,206.1
2017,10,19,13,0,21.0,233.0,0.5,16.0,246.0,246.35,193.29
2017,10,19,13,15,25.5,233.0,0.5,16.0,248.5,251.4,197.72
2017,10,19,13,30,30.0,233.0,0.5,16.0,251.0,269.41,212.05
2017,10,19,13,45,70.0,239.0,0.5,16.0,278.0,312.94,247.24
2017,10,19,14,0,110.0,245.0,0.5,16.0,305.0,356.27,281.65
2017,10,19,14,15,55.5,199.5,0.5,16.0,230.0,257.31,204.14
2017,10,19,14,30,1.0,154.0,0.5,16.0,155.0,151.34,119.16
2017,10,19,14,45,0.5,142.5,0.5,16.0,143.0,139.81,110.56
2017,10,19,15,0,0.0,131.0,0.5,16.0,131.0,128.36,101.52
2017,10,19,15,15,0.0,116.5,0.5,15.5,116.5,114.02,90.21
2017,10,19,15,30,0.0,102.0,0.5,15.0,102.0,99.69,78.71
2017,10,19,15,45,274.5,85.0,0.5,15.0,157.0,305.34,252.37
2017,10,19,16,0,549.0,68.0,0.5,15.0,212.0,452.08,366.58
2017,10,19,16,15,479.0,60.0,0.5,14.5,167.0,378.15,305.28
2017,10,19,16,30,409.0,52.0,0.5,14.0,122.0,308.77,247.45
2017,10,19,16,45,319.0,39.0,0.5,13.5,83.0,229.75,179.41
2017,10,19,17,0,229.0,26.0,0.5,13.0,44.0,156.42,99.65
2017,10,19,17,15,114.5,13.0,0.5,13.0,22.0,57.5,0.0
2017,10,19,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,20,6,45,99.5,18.5,0.3,8.5,27.5,14.67,0.0
2017,10,20,7,0,199.0,37.0,0.3,9.0,55.0,29.1,18.47
2017,10,20,7,15,303.0,50.0,0.3,9.0,96.5,38.55,28.67
2017,10,20,7,30,407.0,63.0,0.3,9.0,138.0,55.51,37.28
2017,10,20,7,45,291.5,87.0,0.3,9.5,149.0,94.61,64.67
2017,10,20,8,0,176.0,111.0,0.3,10.0,160.0,121.61,90.83
2017,10,20,8,15,200.5,126.5,0.3,10.5,191.0,152.59,116.09
2017,10,20,8,30,225.0,142.0,0.3,11.0,222.0,187.22,144.86
2017,10,20,8,45,350.5,140.0,0.35,11.5,283.0,240.06,186.11
2017,10,20,9,0,476.0,138.0,0.4,12.0,344.0,307.9,240.17
2017,10,20,9,15,491.0,149.5,0.4,12.0,378.0,353.44,278.11
2017,10,20,9,30,506.0,161.0,0.4,12.0,412.0,399.74,315.83
2017,10,20,9,45,403.0,197.5,0.4,12.5,405.5,409.5,323.7
2017,10,20,10,0,300.0,234.0,0.4,13.0,399.0,404.44,319.31
2017,10,20,10,15,310.0,244.0,0.35,13.5,421.5,436.75,343.3
2017,10,20,10,30,320.0,254.0,0.3,14.0,444.0,469.18,366.41
2017,10,20,10,45,399.0,240.5,0.3,14.5,485.0,524.78,407.7
2017,10,20,11,0,478.0,227.0,0.3,15.0,526.0,592.95,456.68
2017,10,20,11,15,271.0,255.5,0.3,15.0,426.0,476.16,368.44
2017,10,20,11,30,64.0,284.0,0.3,15.0,326.0,336.11,260.83
2017,10,20,11,45,273.0,260.5,0.35,15.5,437.5,502.98,391.05
2017,10,20,12,0,482.0,237.0,0.4,16.0,549.0,669.57,511.37
2017,10,20,12,15,294.5,267.0,0.4,16.0,457.5,544.01,417.1
2017,10,20,12,30,107.0,297.0,0.4,16.0,366.0,399.7,308.77
2017,10,20,12,45,110.5,292.0,0.45,16.0,362.0,400.29,311.33
2017,10,20,13,0,114.0,287.0,0.5,16.0,358.0,400.56,312.29
2017,10,20,13,15,249.0,261.0,0.5,16.0,409.0,516.73,402.06
2017,10,20,13,30,384.0,235.0,0.5,16.0,460.0,605.08,468.31
2017,10,20,13,45,328.0,234.0,0.55,16.0,420.0,555.61,431.77
2017,10,20,14,0,272.0,233.0,0.6,16.0,380.0,505.99,396.06
2017,10,20,14,15,314.5,210.0,0.6,15.5,370.0,512.22,404.01
2017,10,20,14,30,357.0,187.0,0.6,15.0,360.0,515.4,409.1
2017,10,20,14,45,375.5,167.0,0.6,15.0,336.0,499.83,398.93
2017,10,20,15,0,394.0,147.0,0.6,15.0,312.0,495.37,396.73
2017,10,20,15,15,363.5,138.0,0.6,14.5,277.5,451.76,364.5
2017,10,20,15,30,333.0,129.0,0.6,14.0,243.0,396.91,323.27
2017,10,20,15,45,452.5,98.0,0.6,14.0,228.5,439.67,358.2
2017,10,20,16,0,572.0,67.0,0.6,14.0,214.0,463.55,375.9
2017,10,20,16,15,499.5,59.5,0.55,13.5,168.5,387.99,313.97
2017,10,20,16,30,427.0,52.0,0.5,13.0,123.0,317.02,254.25
2017,10,20,16,45,319.0,39.5,0.5,12.5,83.0,229.08,178.55
2017,10,20,17,0,211.0,27.0,0.5,12.0,43.0,147.22,86.95
2017,10,20,17,15,105.5,13.5,0.5,11.5,21.5,54.13,0.0
2017,10,20,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,21,6,45,166.0,13.5,0.4,9.5,28.0,10.58,0.0
2017,10,21,7,0,332.0,27.0,0.3,10.0,56.0,21.43,11.78
2017,10,21,7,15,431.5,35.5,0.25,10.5,98.0,27.17,18.42
2017,10,21,7,30,531.0,44.0,0.2,11.0,140.0,41.41,24.04
2017,10,21,7,45,588.5,49.5,0.2,12.0,185.5,85.2,44.9
2017,10,21,8,0,646.0,55.0,0.2,13.0,231.0,137.67,82.32
2017,10,21,8,15,685.0,59.5,0.2,13.5,275.0,189.49,125.13
2017,10,21,8,30,724.0,64.0,0.2,14.0,319.0,245.15,173.12
2017,10,21,8,45,747.5,67.5,0.25,15.0,360.0,298.56,219.7
2017,10,21,9,0,771.0,71.0,0.3,16.0,401.0,353.41,266.39
2017,10,21,9,15,790.0,74.0,0.3,16.5,438.0,407.04,310.98
2017,10,21,9,30,809.0,77.0,0.3,17.0,475.0,461.03,354.24
2017,10,21,9,45,814.5,81.5,0.3,17.5,505.0,509.69,391.99
2017,10,21,10,0,820.0,86.0,0.3,18.0,535.0,556.91,427.32
2017,10,21,10,15,830.5,87.5,0.3,18.0,560.0,602.36,461.08
2017,10,21,10,30,841.0,89.0,0.3,18.0,585.0,646.31,492.87
2017,10,21,10,45,578.0,179.5,0.3,18.5,525.0,591.76,450.11
2017,10,21,11,0,315.0,270.0,0.3,19.0,465.0,511.07,388.27
2017,10,21,11,15,267.0,283.5,0.3,19.0,451.0,502.34,382.1
2017,10,21,11,30,219.0,297.0,0.3,19.0,437.0,480.39,365.6
2017,10,21,11,45,215.0,299.0,0.3,19.0,437.0,487.29,370.81
2017,10,21,12,0,211.0,301.0,0.3,19.0,437.0,493.27,375.04
2017,10,21,12,15,212.5,297.5,0.3,19.0,434.0,496.83,377.81
2017,10,21,12,30,214.0,294.0,0.3,19.0,431.0,499.56,380.07
2017,10,21,12,45,215.5,288.0,0.3,19.5,423.0,498.6,379.09
2017,10,21,13,0,217.0,282.0,0.3,20.0,415.0,496.76,377.57
2017,10,21,13,15,217.0,272.5,0.3,19.5,402.0,488.65,373.08
2017,10,21,13,30,217.0,263.0,0.3,19.0,389.0,479.6,367.99
2017,10,21,13,45,216.5,250.5,0.3,19.0,371.5,465.63,358.71
2017,10,21,14,0,216.0,238.0,0.3,19.0,354.0,450.75,348.78
2017,10,21,14,15,505.5,158.5,0.3,19.0,407.0,622.74,480.04
2017,10,21,14,30,795.0,79.0,0.3,19.0,460.0,756.55,572.81
2017,10,21,14,45,771.5,77.0,0.35,19.0,422.0,718.52,546.88
2017,10,21,15,0,748.0,75.0,0.4,19.0,384.0,678.7,521.79
