Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,15,15,718.0,71.5,0.4,18.5,341.5,630.84,490.55
2017,10,21,15,30,688.0,68.0,0.4,18.0,299.0,586.14,460.65
2017,10,21,15,45,639.5,63.5,0.4,17.5,254.0,524.19,415.5
2017,10,21,16,0,591.0,59.0,0.4,17.0,209.0,463.87,369.55
2017,10,21,16,15,522.0,52.0,0.35,16.5,164.0,390.67,311.14
2017,10,21,16,30,453.0,45.0,0.3,16.0,119.0,322.02,253.92
2017,10,21,16,45,336.0,34.5,0.3,15.5,79.0,231.32,176.66
2017,10,21,17,0,219.0,24.0,0.3,15.0,39.0,145.23,75.24
2017,10,21,17,15,109.5,12.0,0.3,14.5,19.5,53.96,0.0
2017,10,21,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,22,6,45,197.5,12.5,0.4,10.0,29.0,11.91,0.0
2017,10,22,7,0,395.0,25.0,0.4,11.0,58.0,21.57,11.46
2017,10,22,7,15,495.5,32.5,0.35,11.5,102.5,26.98,18.09
2017,10,22,7,30,596.0,40.0,0.3,12.0,147.0,40.65,23.21
2017,10,22,7,45,655.0,45.0,0.3,13.0,194.0,87.47,44.34
2017,10,22,8,0,714.0,50.0,0.3,14.0,241.0,141.04,81.84
2017,10,22,8,15,752.0,53.5,0.25,15.0,287.0,195.55,126.56
2017,10,22,8,30,790.0,57.0,0.2,16.0,333.0,253.65,176.18
2017,10,22,8,45,815.5,60.0,0.2,17.0,376.0,310.71,225.38
2017,10,22,9,0,841.0,63.0,0.2,18.0,419.0,370.15,275.14
2017,10,22,9,15,859.0,65.0,0.2,18.5,457.0,425.38,320.68
2017,10,22,9,30,877.0,67.0,0.2,19.0,495.0,480.67,364.57
2017,10,22,9,45,888.5,69.0,0.2,20.0,527.0,532.38,403.45
2017,10,22,10,0,900.0,71.0,0.2,21.0,559.0,582.97,439.87
2017,10,22,10,15,908.5,72.0,0.15,21.5,584.5,629.3,472.23
2017,10,22,10,30,917.0,73.0,0.1,22.0,610.0,673.73,502.18
2017,10,22,10,45,922.5,74.0,0.1,22.5,628.5,713.98,528.31
2017,10,22,11,0,928.0,75.0,0.1,23.0,647.0,751.68,551.11
2017,10,22,11,15,931.0,75.5,0.1,23.5,657.5,784.22,570.27
2017,10,22,11,30,934.0,76.0,0.1,24.0,668.0,813.69,587.35
2017,10,22,11,45,934.0,76.0,0.15,24.5,670.5,837.0,601.11
2017,10,22,12,0,934.0,76.0,0.2,25.0,673.0,856.85,612.89
2017,10,22,12,15,932.0,76.0,0.2,25.0,668.0,871.49,621.9
2017,10,22,12,30,930.0,76.0,0.2,25.0,663.0,882.48,628.8
2017,10,22,12,45,923.5,76.5,0.2,25.0,649.5,886.53,631.55
2017,10,22,13,0,917.0,77.0,0.2,25.0,636.0,886.86,632.23
2017,10,22,13,15,909.5,76.0,0.2,25.0,615.5,880.88,629.16
2017,10,22,13,30,902.0,75.0,0.2,25.0,595.0,871.29,624.06
2017,10,22,13,45,892.5,73.0,0.25,25.5,567.5,855.27,614.73
2017,10,22,14,0,883.0,71.0,0.3,26.0,540.0,835.9,603.44
2017,10,22,14,15,867.5,69.5,0.3,25.5,506.0,809.02,588.79
2017,10,22,14,30,852.0,68.0,0.3,25.0,472.0,779.37,572.25
2017,10,22,14,45,832.0,65.5,0.3,25.0,433.0,742.4,549.52
2017,10,22,15,0,812.0,63.0,0.3,25.0,394.0,709.83,529.44
2017,10,22,15,15,782.5,60.0,0.3,24.0,350.0,661.25,499.82
2017,10,22,15,30,753.0,57.0,0.3,23.0,306.0,611.8,468.59
2017,10,22,15,45,711.5,52.5,0.35,22.5,260.0,552.07,427.72
2017,10,22,16,0,670.0,48.0,0.4,22.0,214.0,493.22,384.4
2017,10,22,16,15,603.0,42.5,0.5,21.0,167.5,419.77,328.6
2017,10,22,16,30,536.0,37.0,0.6,20.0,121.0,350.33,272.5
2017,10,22,16,45,423.0,28.5,0.75,19.5,80.0,260.19,195.44
2017,10,22,17,0,310.0,20.0,0.9,19.0,39.0,178.5,76.91
2017,10,22,17,15,155.0,10.0,0.9,18.0,19.5,69.29,0.0
2017,10,22,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,23,6,45,196.5,11.0,0.3,17.5,27.0,10.48,0.0
2017,10,23,7,0,393.0,22.0,0.3,18.0,54.0,18.65,8.38
2017,10,23,7,15,491.0,29.0,0.3,18.5,97.0,23.72,14.65
2017,10,23,7,30,589.0,36.0,0.3,19.0,140.0,35.92,19.27
2017,10,23,7,45,646.5,41.0,0.3,20.0,185.5,82.08,39.18
2017,10,23,8,0,704.0,46.0,0.3,21.0,231.0,134.77,74.97
2017,10,23,8,15,741.0,49.5,0.25,22.0,276.0,188.33,117.77
2017,10,23,8,30,778.0,53.0,0.2,23.0,321.0,245.36,165.34
2017,10,23,8,45,803.5,55.5,0.2,24.0,363.0,302.35,213.26
2017,10,23,9,0,829.0,58.0,0.2,25.0,405.0,359.18,259.88
2017,10,23,9,15,847.0,59.5,0.2,25.5,442.5,413.08,303.43
2017,10,23,9,30,865.0,61.0,0.2,26.0,480.0,467.05,345.41
2017,10,23,9,45,873.5,64.5,0.2,27.0,511.5,518.04,382.91
2017,10,23,10,0,882.0,68.0,0.2,28.0,543.0,567.69,417.85
2017,10,23,10,15,891.5,69.5,0.2,28.5,568.5,614.25,450.19
2017,10,23,10,30,901.0,71.0,0.2,29.0,594.0,659.05,480.29
2017,10,23,10,45,907.5,71.5,0.2,30.0,612.5,698.73,504.65
2017,10,23,11,0,914.0,72.0,0.2,31.0,631.0,735.97,525.63
2017,10,23,11,15,918.0,72.5,0.15,31.5,642.0,768.71,543.79
2017,10,23,11,30,922.0,73.0,0.1,32.0,653.0,798.49,559.98
2017,10,23,11,45,923.5,72.5,0.1,32.5,656.0,822.05,572.83
2017,10,23,12,0,925.0,72.0,0.1,33.0,659.0,842.23,583.68
2017,10,23,12,15,924.0,72.0,0.1,33.0,654.5,857.47,592.77
2017,10,23,12,30,923.0,72.0,0.1,33.0,650.0,869.12,599.86
2017,10,23,12,45,909.5,75.5,0.1,33.5,636.0,870.64,599.76
2017,10,23,13,0,896.0,79.0,0.1,34.0,622.0,868.45,597.7
2017,10,23,13,15,889.5,78.0,0.1,34.0,602.0,863.33,595.28
2017,10,23,13,30,883.0,77.0,0.1,34.0,582.0,854.68,590.89
2017,10,23,13,45,874.0,75.5,0.1,34.0,555.5,839.88,582.89
2017,10,23,14,0,865.0,74.0,0.1,34.0,529.0,821.81,573.02
2017,10,23,14,15,850.5,72.0,0.1,33.5,496.0,795.48,559.2
2017,10,23,14,30,836.0,70.0,0.1,33.0,463.0,773.21,547.88
2017,10,23,14,45,574.0,112.0,0.1,33.0,371.5,605.74,440.3
2017,10,23,15,0,312.0,154.0,0.1,33.0,280.0,425.92,315.34
2017,10,23,15,15,301.5,138.0,0.1,32.0,248.5,391.59,294.33
2017,10,23,15,30,291.0,122.0,0.1,31.0,217.0,356.82,270.71
2017,10,23,15,45,475.0,85.5,0.15,30.0,213.0,434.88,330.8
2017,10,23,16,0,659.0,49.0,0.2,29.0,209.0,485.57,367.75
2017,10,23,16,15,591.0,43.0,0.3,28.0,163.0,411.58,312.01
2017,10,23,16,30,523.0,37.0,0.4,27.0,117.0,341.71,257.28
2017,10,23,16,45,405.0,28.0,0.55,26.0,76.5,255.01,184.64
2017,10,23,17,0,287.0,19.0,0.7,25.0,36.0,165.14,50.01
2017,10,23,17,15,143.5,9.5,0.75,24.0,18.0,63.99,0.0
2017,10,23,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,24,6,45,192.5,11.5,0.3,18.5,26.5,10.96,0.0
2017,10,24,7,0,385.0,23.0,0.3,19.0,53.0,19.84,8.7
2017,10,24,7,15,489.5,30.5,0.25,20.0,96.5,25.33,15.84
2017,10,24,7,30,594.0,38.0,0.2,21.0,140.0,36.97,20.57
2017,10,24,7,45,653.0,43.5,0.2,22.0,187.0,83.85,40.29
2017,10,24,8,0,712.0,49.0,0.2,23.0,234.0,137.45,76.1
2017,10,24,8,15,750.5,52.5,0.2,24.0,279.5,191.68,118.86
2017,10,24,8,30,789.0,56.0,0.2,25.0,325.0,249.55,166.65
2017,10,24,8,45,814.5,59.0,0.2,26.0,368.0,306.31,214.01
2017,10,24,9,0,840.0,62.0,0.2,27.0,411.0,365.4,261.93
2017,10,24,9,15,858.5,64.0,0.2,27.5,449.0,420.57,306.0
2017,10,24,9,30,877.0,66.0,0.2,28.0,487.0,475.84,348.5
2017,10,24,9,45,890.0,67.5,0.2,29.0,519.0,527.59,386.18
2017,10,24,10,0,903.0,69.0,0.2,30.0,551.0,578.35,421.56
2017,10,24,10,15,912.0,70.5,0.15,30.5,577.0,625.44,453.38
2017,10,24,10,30,921.0,72.0,0.1,31.0,603.0,670.68,482.86
2017,10,24,10,45,926.0,73.5,0.1,32.0,621.5,711.12,507.4
2017,10,24,11,0,931.0,75.0,0.1,33.0,640.0,748.97,528.37
2017,10,24,11,15,934.5,75.5,0.1,33.0,651.0,781.83,548.08
2017,10,24,11,30,938.0,76.0,0.1,33.0,662.0,811.65,565.85
2017,10,24,11,45,937.0,76.5,0.1,33.5,664.5,834.72,578.27
2017,10,24,12,0,936.0,77.0,0.1,34.0,667.0,854.29,588.64
2017,10,24,12,15,934.5,77.0,0.1,34.0,662.0,869.31,597.53
2017,10,24,12,30,933.0,77.0,0.1,34.0,657.0,880.69,604.41
2017,10,24,12,45,929.0,76.5,0.1,34.0,644.0,885.68,607.62
2017,10,24,13,0,925.0,76.0,0.1,34.0,631.0,886.96,608.84
2017,10,24,13,15,917.5,75.0,0.1,33.5,610.5,880.95,607.11
2017,10,24,13,30,910.0,74.0,0.1,33.0,590.0,871.32,603.4
2017,10,24,13,45,897.5,73.5,0.1,33.0,562.0,854.57,594.26
2017,10,24,14,0,885.0,73.0,0.1,33.0,534.0,834.56,583.24
2017,10,24,14,15,870.0,71.0,0.1,32.5,500.5,807.54,569.05
2017,10,24,14,30,855.0,69.0,0.1,32.0,467.0,777.73,552.99
2017,10,24,14,45,833.0,67.0,0.1,31.5,427.0,746.54,535.79
2017,10,24,15,0,811.0,65.0,0.1,31.0,387.0,706.55,512.45
2017,10,24,15,15,781.0,61.5,0.15,30.0,343.5,657.19,483.79
2017,10,24,15,30,751.0,58.0,0.2,29.0,300.0,606.99,453.38
2017,10,24,15,45,706.5,54.0,0.3,28.5,253.5,546.26,412.84
2017,10,24,16,0,662.0,50.0,0.4,28.0,207.0,486.55,370.1
2017,10,24,16,15,591.5,43.5,0.45,27.5,161.0,410.59,312.46
2017,10,24,16,30,521.0,37.0,0.5,27.0,115.0,338.94,255.06
2017,10,24,16,45,399.5,28.0,0.55,26.5,74.5,251.46,179.84
2017,10,24,17,0,278.0,19.0,0.6,26.0,34.0,159.14,23.17
2017,10,24,17,15,139.0,9.5,0.65,25.5,17.0,61.91,0.0
2017,10,24,17,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,11.0,0.95,18.5,25.0,10.48,0.0
2017,10,25,7,0,376.0,22.0,0.9,19.0,50.0,18.97,7.41
2017,10,25,7,15,481.5,29.5,0.7,20.0,93.0,24.5,15.03
2017,10,25,7,30,587.0,37.0,0.5,21.0,136.0,35.06,24.58
2017,10,25,7,45,649.0,42.0,0.35,22.0,182.5,81.11,38.47
2017,10,25,8,0,711.0,47.0,0.2,23.0,229.0,134.22,73.58
2017,10,25,8,15,749.5,50.5,0.15,24.0,274.5,188.24,116.02
2017,10,25,8,30,788.0,54.0,0.1,25.0,320.0,245.89,163.47
2017,10,25,8,45,814.5,56.5,0.05,26.0,362.5,303.46,211.21
2017,10,25,9,0,841.0,59.0,0.0,27.0,405.0,361.04,257.81
2017,10,25,9,15,859.5,61.0,0.0,27.5,443.0,416.1,301.74
2017,10,25,9,30,878.0,63.0,0.0,28.0,481.0,471.27,344.11
2017,10,25,9,45,889.0,65.5,0.0,29.0,512.5,522.96,381.68
2017,10,25,10,0,900.0,68.0,0.0,30.0,544.0,573.5,416.82
2017,10,25,10,15,909.0,69.0,0.0,30.0,569.5,619.82,449.52
2017,10,25,10,30,918.0,70.0,0.0,30.0,595.0,664.29,480.07
2017,10,25,10,45,924.0,71.0,0.05,30.5,613.5,704.64,506.08
2017,10,25,11,0,930.0,72.0,0.1,31.0,632.0,742.48,528.79
2017,10,25,11,15,933.5,72.5,0.1,31.5,643.0,775.21,547.53
2017,10,25,11,30,937.0,73.0,0.1,32.0,654.0,804.9,564.24
2017,10,25,11,45,938.0,73.0,0.1,32.5,657.0,828.87,577.32
2017,10,25,12,0,939.0,73.0,0.1,33.0,660.0,849.42,588.35
2017,10,25,12,15,937.5,73.0,0.1,33.0,655.0,864.39,597.27
2017,10,25,12,30,936.0,73.0,0.1,33.0,650.0,875.73,604.16
2017,10,25,12,45,923.5,76.0,0.1,33.0,636.0,877.64,605.53
2017,10,25,13,0,911.0,79.0,0.1,33.0,622.0,875.81,604.92
2017,10,25,13,15,904.0,78.0,0.1,33.0,601.5,870.26,602.24
2017,10,25,13,30,897.0,77.0,0.1,33.0,581.0,861.14,597.57
2017,10,25,13,45,886.0,75.5,0.1,33.0,554.0,844.58,588.48
2017,10,25,14,0,875.0,74.0,0.1,33.0,527.0,824.75,577.52
2017,10,25,14,15,860.0,72.0,0.1,32.5,493.0,797.95,563.37
2017,10,25,14,30,845.0,70.0,0.1,32.0,459.0,775.15,551.68
2017,10,25,14,45,822.5,68.0,0.1,32.0,419.5,737.09,528.83
2017,10,25,15,0,800.0,66.0,0.1,32.0,380.0,697.06,504.46
2017,10,25,15,15,769.0,62.5,0.1,31.0,337.0,647.41,475.0
2017,10,25,15,30,738.0,59.0,0.1,30.0,294.0,597.01,443.88
2017,10,25,15,45,691.0,54.5,0.15,29.5,247.5,534.64,401.42
2017,10,25,16,0,644.0,50.0,0.2,29.0,201.0,473.53,357.36
2017,10,25,16,15,570.0,44.0,0.2,28.0,155.0,401.75,303.19
2017,10,25,16,30,496.0,38.0,0.2,27.0,109.0,330.94,246.92
2017,10,25,16,45,364.5,28.0,0.25,26.0,69.5,233.91,164.74
2017,10,25,17,0,233.0,18.0,0.3,25.0,30.0,136.84,0.0
2017,10,25,17,15,116.5,9.0,0.25,24.5,15.0,52.6,0.0
2017,10,25,17,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,6,45,183.0,11.0,0.75,19.0,23.5,10.48,0.0
2017,10,26,7,0,366.0,22.0,0.7,19.0,47.0,19.13,6.72
2017,10,26,7,15,474.5,29.5,0.55,20.0,90.0,24.66,15.09
2017,10,26,7,30,583.0,37.0,0.4,21.0,133.0,34.12,23.75
2017,10,26,7,45,645.0,42.5,0.3,22.0,179.5,80.24,38.18
2017,10,26,8,0,707.0,48.0,0.2,23.0,226.0,133.42,73.13
2017,10,26,8,15,746.0,51.5,0.15,24.0,271.5,187.18,115.2
2017,10,26,8,30,785.0,55.0,0.1,25.0,317.0,244.63,162.41
2017,10,26,8,45,811.0,58.0,0.05,26.0,359.0,301.07,209.31
2017,10,26,9,0,837.0,61.0,0.0,27.0,401.0,359.85,256.82
2017,10,26,9,15,855.5,63.0,0.0,27.5,439.0,414.64,300.56
2017,10,26,9,30,874.0,65.0,0.0,28.0,477.0,469.52,342.76
2017,10,26,9,45,880.0,69.0,0.0,29.0,507.5,520.0,379.52
2017,10,26,10,0,886.0,73.0,0.0,30.0,538.0,568.89,413.57
2017,10,26,10,15,895.5,74.0,0.0,30.0,563.5,614.89,446.12
2017,10,26,10,30,905.0,75.0,0.0,30.0,589.0,659.11,476.56
2017,10,26,10,45,911.0,76.0,0.05,30.5,607.0,698.97,502.6
2017,10,26,11,0,917.0,77.0,0.1,31.0,625.0,736.35,525.12
2017,10,26,11,15,920.5,77.5,0.1,31.0,636.0,768.67,544.76
2017,10,26,11,30,924.0,78.0,0.1,31.0,647.0,798.0,562.48
2017,10,26,11,45,925.0,78.0,0.1,31.5,649.5,821.67,575.5
2017,10,26,12,0,926.0,78.0,0.1,32.0,652.0,841.97,586.48
2017,10,26,12,15,924.5,78.0,0.1,32.0,647.0,856.76,595.35
2017,10,26,12,30,923.0,78.0,0.1,32.0,642.0,867.96,602.21
2017,10,26,12,45,917.5,78.0,0.1,32.5,629.0,872.16,603.76
2017,10,26,13,0,912.0,78.0,0.1,33.0,616.0,872.7,603.32
2017,10,26,13,15,904.5,77.0,0.1,33.0,596.0,866.71,600.33
2017,10,26,13,30,897.0,76.0,0.1,33.0,576.0,857.16,595.39
2017,10,26,13,45,886.0,74.5,0.1,33.0,548.5,840.61,586.3
2017,10,26,14,0,875.0,73.0,0.1,33.0,521.0,820.8,575.33
2017,10,26,14,15,860.0,71.0,0.1,32.5,487.5,794.04,561.16
2017,10,26,14,30,845.0,69.0,0.1,32.0,454.0,771.26,549.44
2017,10,26,14,45,823.0,66.5,0.1,32.0,415.0,733.02,526.42
2017,10,26,15,0,801.0,64.0,0.1,32.0,376.0,692.81,501.86
2017,10,26,15,15,770.0,61.0,0.1,31.0,332.5,643.88,472.77
2017,10,26,15,30,739.0,58.0,0.1,30.0,289.0,594.2,442.02
2017,10,26,15,45,692.0,53.5,0.15,29.5,243.0,531.97,399.43
2017,10,26,16,0,645.0,49.0,0.2,29.0,197.0,471.0,355.29
2017,10,26,16,15,570.5,42.5,0.2,28.0,151.5,393.96,297.25
2017,10,26,16,30,496.0,36.0,0.2,27.0,106.0,327.11,243.51
2017,10,26,16,45,248.0,31.5,0.2,26.0,66.5,181.6,125.47
2017,10,26,17,0,0.0,27.0,0.2,25.0,27.0,33.78,0.0
2017,10,26,17,15,0.0,13.5,0.25,24.5,13.5,12.87,0.0
2017,10,26,17,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,6,45,178.5,10.0,0.85,18.5,22.0,9.53,0.0
2017,10,27,7,0,357.0,20.0,0.8,19.0,44.0,17.21,4.54
2017,10,27,7,15,467.5,28.0,0.65,20.0,86.0,23.32,13.88
2017,10,27,7,30,578.0,36.0,0.5,21.0,128.0,32.22,22.07
2017,10,27,7,45,640.5,41.0,0.35,22.0,174.5,77.44,36.35
2017,10,27,8,0,703.0,46.0,0.2,23.0,221.0,129.78,70.41
2017,10,27,8,15,742.5,49.5,0.15,24.0,266.0,183.24,112.14
2017,10,27,8,30,782.0,53.0,0.1,25.0,311.0,240.44,159.14
2017,10,27,8,45,809.0,55.5,0.05,26.0,353.0,297.53,206.54
2017,10,27,9,0,836.0,58.0,0.0,27.0,395.0,354.73,252.96
2017,10,27,9,15,854.5,60.5,0.0,27.5,432.5,409.81,297.03
2017,10,27,9,30,873.0,63.0,0.0,28.0,470.0,465.01,339.56
2017,10,27,9,45,877.5,67.5,0.05,29.0,500.5,515.11,376.33
2017,10,27,10,0,882.0,72.0,0.1,30.0,531.0,563.5,410.51
2017,10,27,10,15,891.5,73.5,0.1,30.0,556.5,609.76,443.36
2017,10,27,10,30,901.0,75.0,0.1,30.0,582.0,654.27,474.09
2017,10,27,10,45,907.0,76.0,0.1,30.5,600.0,693.9,499.84
2017,10,27,11,0,913.0,77.0,0.1,31.0,618.0,731.07,521.98
2017,10,27,11,15,916.0,77.0,0.1,31.0,628.5,762.28,540.97
2017,10,27,11,30,919.0,77.0,0.1,31.0,639.0,790.48,558.04
2017,10,27,11,45,919.5,77.5,0.15,31.5,641.5,814.15,571.79
2017,10,27,12,0,920.0,78.0,0.2,32.0,644.0,834.46,583.62
2017,10,27,12,15,918.0,78.0,0.2,32.0,639.0,848.71,592.21
2017,10,27,12,30,916.0,78.0,0.2,32.0,634.0,859.38,598.8
2017,10,27,12,45,902.0,80.5,0.2,32.0,619.0,859.32,598.99
2017,10,27,13,0,888.0,83.0,0.2,32.0,604.0,855.6,597.23
2017,10,27,13,15,880.0,82.0,0.2,32.0,583.5,849.24,594.02
2017,10,27,13,30,872.0,81.0,0.2,32.0,563.0,839.42,588.84
2017,10,27,13,45,860.5,79.5,0.2,32.0,536.0,822.73,579.51
2017,10,27,14,0,849.0,78.0,0.2,32.0,509.0,809.84,572.71
2017,10,27,14,15,832.5,76.0,0.2,31.5,475.5,782.27,557.72
2017,10,27,14,30,816.0,74.0,0.2,31.0,442.0,752.03,541.0
2017,10,27,14,45,793.5,71.0,0.2,31.0,403.0,713.51,517.54
2017,10,27,15,0,771.0,68.0,0.2,31.0,364.0,673.13,492.45
2017,10,27,15,15,738.0,64.5,0.25,30.5,321.0,623.11,461.75
2017,10,27,15,30,705.0,61.0,0.3,30.0,278.0,572.53,429.4
2017,10,27,15,45,657.0,56.0,0.35,29.5,233.0,510.36,385.99
2017,10,27,16,0,609.0,51.0,0.4,29.0,188.0,454.19,344.54
2017,10,27,16,15,531.5,44.0,0.45,28.0,143.5,377.06,286.01
2017,10,27,16,30,454.0,37.0,0.5,27.0,99.0,305.38,228.37
2017,10,27,16,45,319.0,26.5,0.55,26.0,61.5,209.14,142.75
2017,10,27,17,0,184.0,16.0,0.6,25.0,24.0,110.47,0.0
2017,10,27,17,15,92.0,8.0,0.6,24.5,12.0,41.97,0.0
2017,10,27,17,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,6,45,149.5,10.5,0.75,16.5,20.0,10.01,0.0
2017,10,28,7,0,299.0,21.0,0.7,17.0,40.0,16.85,3.22
2017,10,28,7,15,415.5,30.0,0.55,18.0,81.0,23.31,13.93
2017,10,28,7,30,532.0,39.0,0.4,19.0,122.0,31.33,21.48
2017,10,28,7,45,598.5,44.5,0.3,20.5,167.5,76.99,37.94
2017,10,28,8,0,665.0,50.0,0.2,22.0,213.0,127.64,70.62
2017,10,28,8,15,707.5,54.5,0.15,22.5,258.0,180.29,111.78
2017,10,28,8,30,750.0,59.0,0.1,23.0,303.0,237.11,158.71
2017,10,28,8,45,778.0,62.0,0.1,24.0,345.0,292.01,204.74
2017,10,28,9,0,806.0,65.0,0.1,25.0,387.0,348.76,251.2
2017,10,28,9,15,826.5,67.5,0.1,26.0,424.5,403.52,294.76
2017,10,28,9,30,847.0,70.0,0.1,27.0,462.0,458.7,336.87
2017,10,28,9,45,853.0,74.5,0.1,28.0,492.5,508.84,373.69
2017,10,28,10,0,859.0,79.0,0.1,29.0,523.0,557.5,407.89
2017,10,28,10,15,869.5,80.5,0.05,29.0,548.0,601.99,439.35
2017,10,28,10,30,880.0,82.0,0.0,29.0,573.0,646.24,469.85
2017,10,28,10,45,886.0,83.0,0.0,29.5,591.0,685.11,495.23
2017,10,28,11,0,892.0,84.0,0.0,30.0,609.0,721.58,517.5
2017,10,28,11,15,895.5,84.5,0.0,30.0,620.0,753.1,536.82
2017,10,28,11,30,899.0,85.0,0.0,30.0,631.0,781.72,554.25
2017,10,28,11,45,899.5,85.5,0.05,30.5,633.5,804.96,567.46
2017,10,28,12,0,900.0,86.0,0.1,31.0,636.0,824.92,578.93
2017,10,28,12,15,898.0,85.5,0.1,31.0,631.0,838.34,587.04
2017,10,28,12,30,896.0,85.0,0.1,31.0,626.0,848.24,593.2
2017,10,28,12,45,894.5,83.5,0.1,31.5,613.5,853.86,595.7
2017,10,28,13,0,893.0,82.0,0.1,32.0,601.0,855.93,596.2
2017,10,28,13,15,885.0,81.0,0.1,31.5,580.5,849.57,594.12
2017,10,28,13,30,877.0,80.0,0.1,31.0,560.0,839.74,590.12
2017,10,28,13,45,864.5,78.5,0.15,31.0,533.0,822.2,580.94
2017,10,28,14,0,852.0,77.0,0.2,31.0,506.0,808.44,574.34
2017,10,28,14,15,835.5,75.0,0.2,30.5,472.5,780.88,559.28
2017,10,28,14,30,819.0,73.0,0.2,30.0,439.0,750.63,542.46
2017,10,28,14,45,795.5,70.5,0.2,30.0,400.0,711.99,518.78
2017,10,28,15,0,772.0,68.0,0.2,30.0,361.0,671.51,493.49
2017,10,28,15,15,738.5,64.0,0.25,29.0,318.0,620.62,462.9
2017,10,28,15,30,705.0,60.0,0.3,28.0,275.0,569.2,430.44
2017,10,28,15,45,655.5,55.5,0.35,27.5,229.5,506.84,386.37
2017,10,28,16,0,606.0,51.0,0.4,27.0,184.0,450.72,344.44
2017,10,28,16,15,527.0,44.0,0.45,25.5,139.5,373.14,285.47
2017,10,28,16,30,448.0,37.0,0.5,24.0,95.0,301.11,227.14
2017,10,28,16,45,308.5,26.0,0.6,23.0,58.0,203.01,136.68
2017,10,28,17,0,169.0,15.0,0.7,22.0,21.0,84.91,0.0
2017,10,28,17,15,84.5,7.5,0.7,21.5,10.5,7.15,0.0
2017,10,28,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,6,45,130.0,10.5,1.15,16.5,18.0,10.01,0.0
2017,10,29,7,0,260.0,21.0,1.1,17.0,36.0,16.99,1.72
2017,10,29,7,15,380.5,30.5,0.85,18.0,76.0,23.9,14.28
2017,10,29,7,30,501.0,40.0,0.6,19.0,116.0,31.25,21.35
2017,10,29,7,45,571.0,46.5,0.4,20.0,161.5,73.79,36.61
2017,10,29,8,0,641.0,53.0,0.2,21.0,207.0,126.4,70.98
2017,10,29,8,15,685.0,57.5,0.15,21.5,251.5,177.8,111.05
2017,10,29,8,30,729.0,62.0,0.1,22.0,296.0,233.57,157.12
2017,10,29,8,45,759.0,65.0,0.05,23.0,338.0,287.8,202.5
2017,10,29,9,0,789.0,68.0,0.0,24.0,380.0,344.14,248.59
2017,10,29,9,15,810.0,71.0,0.0,24.5,417.5,398.65,292.62
2017,10,29,9,30,831.0,74.0,0.0,25.0,455.0,453.68,335.48
2017,10,29,9,45,836.5,79.0,0.05,26.0,485.0,503.29,372.37
2017,10,29,10,0,842.0,84.0,0.1,27.0,515.0,551.42,406.86
2017,10,29,10,15,853.0,85.5,0.1,27.0,540.0,597.39,439.96
2017,10,29,10,30,864.0,87.0,0.1,27.0,565.0,641.84,471.1
2017,10,29,10,45,872.0,87.5,0.1,27.5,583.5,681.44,497.27
2017,10,29,11,0,880.0,88.0,0.1,28.0,602.0,715.14,518.41
2017,10,29,11,15,884.0,88.5,0.1,28.0,613.0,746.65,538.0
2017,10,29,11,30,888.0,89.0,0.1,28.0,624.0,775.33,555.7
2017,10,29,11,45,890.5,88.5,0.15,28.5,627.0,798.75,569.57
2017,10,29,12,0,893.0,88.0,0.2,29.0,630.0,818.99,581.59
2017,10,29,12,15,891.5,88.0,0.2,29.0,625.0,833.27,590.36
2017,10,29,12,30,890.0,88.0,0.2,29.0,620.0,844.1,597.17
2017,10,29,12,45,883.0,88.0,0.2,29.0,607.0,846.86,599.11
2017,10,29,13,0,876.0,88.0,0.2,29.0,594.0,846.07,599.11
2017,10,29,13,15,868.0,87.0,0.2,29.0,573.5,846.67,600.15
2017,10,29,13,30,860.0,86.0,0.2,29.0,553.0,837.07,594.92
2017,10,29,13,45,849.0,84.0,0.2,29.0,526.5,820.4,585.48
2017,10,29,14,0,838.0,82.0,0.2,29.0,500.0,800.54,574.14
2017,10,29,14,15,821.0,79.5,0.2,28.5,466.5,772.24,558.48
2017,10,29,14,30,804.0,77.0,0.2,28.0,433.0,741.31,540.98
2017,10,29,14,45,781.0,74.0,0.2,28.0,394.5,702.83,517.11
2017,10,29,15,0,758.0,71.0,0.2,28.0,356.0,662.54,491.6
2017,10,29,15,15,723.5,67.0,0.2,27.0,313.0,611.42,459.8
2017,10,29,15,30,689.0,63.0,0.2,26.0,270.0,559.86,425.95
2017,10,29,15,45,638.5,57.5,0.25,25.5,225.0,500.91,383.8
2017,10,29,16,0,588.0,52.0,0.3,25.0,180.0,439.61,337.85
2017,10,29,16,15,505.5,44.5,0.35,23.5,135.5,360.44,277.21
2017,10,29,16,30,423.0,37.0,0.4,22.0,91.0,287.16,217.37
2017,10,29,16,45,282.5,25.5,0.45,20.5,55.0,188.08,123.34
2017,10,29,17,0,142.0,14.0,0.5,19.0,19.0,72.32,0.0
2017,10,29,17,15,71.0,7.0,0.5,18.5,9.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,6,45,126.5,10.0,0.6,11.5,17.5,9.53,0.0
2017,10,30,7,0,253.0,20.0,0.6,12.0,35.0,16.17,0.0
2017,10,30,7,15,373.5,30.0,0.6,12.5,74.5,23.6,14.3
2017,10,30,7,30,494.0,40.0,0.6,13.0,114.0,30.71,21.44
2017,10,30,7,45,567.0,46.0,0.6,13.5,159.0,72.11,36.66
2017,10,30,8,0,640.0,52.0,0.6,14.0,204.0,124.16,71.38
2017,10,30,8,15,685.0,56.5,0.6,14.5,248.5,175.52,112.67
2017,10,30,8,30,730.0,61.0,0.6,15.0,293.0,231.37,160.51
2017,10,30,8,45,763.5,64.0,0.6,16.0,335.5,286.54,208.5
2017,10,30,9,0,797.0,67.0,0.6,17.0,378.0,344.18,257.64
2017,10,30,9,15,818.5,69.0,0.55,17.5,415.5,398.16,303.03
2017,10,30,9,30,840.0,71.0,0.5,18.0,453.0,452.67,347.12
2017,10,30,9,45,694.5,112.5,0.5,18.5,443.0,465.14,358.76
2017,10,30,10,0,549.0,154.0,0.5,19.0,433.0,459.35,355.33
2017,10,30,10,15,722.0,115.5,0.45,19.5,501.0,550.84,423.67
2017,10,30,10,30,895.0,77.0,0.4,20.0,569.0,645.63,491.41
2017,10,30,10,45,903.5,78.0,0.4,20.5,588.0,686.5,518.87
2017,10,30,11,0,912.0,79.0,0.4,21.0,607.0,725.1,543.77
2017,10,30,11,15,916.0,79.5,0.4,21.0,618.0,757.41,564.53
2017,10,30,11,30,920.0,80.0,0.4,21.0,629.0,786.79,583.31
2017,10,30,11,45,741.5,134.0,0.4,21.5,578.0,739.37,550.06
2017,10,30,12,0,563.0,188.0,0.4,22.0,527.0,668.31,499.4
2017,10,30,12,15,494.5,209.5,0.35,22.0,505.5,648.02,484.67
2017,10,30,12,30,426.0,231.0,0.3,22.0,484.0,623.77,466.44
2017,10,30,12,45,659.0,158.0,0.3,22.0,540.0,748.11,556.3
2017,10,30,13,0,892.0,85.0,0.3,22.0,596.0,853.26,623.9
2017,10,30,13,15,884.0,84.0,0.3,22.0,575.5,846.96,618.85
2017,10,30,13,30,876.0,83.0,0.3,22.0,555.0,844.12,617.94
2017,10,30,13,45,863.0,81.5,0.3,22.0,527.5,826.3,607.36
2017,10,30,14,0,850.0,80.0,0.3,22.0,500.0,805.3,594.95
2017,10,30,14,15,832.5,77.5,0.25,22.0,466.0,776.47,576.5
2017,10,30,14,30,815.0,75.0,0.2,22.0,432.0,745.01,556.32
2017,10,30,14,45,788.5,72.5,0.2,22.0,392.5,704.33,530.41
2017,10,30,15,0,762.0,70.0,0.2,22.0,353.0,661.98,502.89
2017,10,30,15,15,727.0,66.0,0.2,21.5,310.0,610.53,469.12
2017,10,30,15,30,692.0,62.0,0.2,21.0,267.0,558.65,433.3
2017,10,30,15,45,634.5,57.5,0.2,20.5,221.5,496.63,387.41
2017,10,30,16,0,577.0,53.0,0.2,20.0,176.0,432.74,338.12
2017,10,30,16,15,493.0,45.0,0.15,19.0,131.5,352.82,274.61
2017,10,30,16,30,409.0,37.0,0.1,18.0,87.0,278.92,212.46
2017,10,30,16,45,260.5,25.0,0.1,17.0,51.5,175.17,110.68
2017,10,30,17,0,112.0,13.0,0.1,16.0,16.0,58.64,0.0
2017,10,30,17,15,56.0,6.5,0.15,15.5,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,6,45,91.5,10.0,0.4,9.5,15.0,9.53,0.0
2017,10,31,7,0,183.0,20.0,0.4,10.0,30.0,16.3,0.0
2017,10,31,7,15,305.5,32.0,0.35,11.0,68.0,25.63,15.96
2017,10,31,7,30,428.0,44.0,0.3,12.0,106.0,34.52,24.87
2017,10,31,7,45,507.0,51.5,0.25,13.0,150.5,72.62,39.47
2017,10,31,8,0,586.0,59.0,0.2,14.0,195.0,121.03,71.03
2017,10,31,8,15,634.0,64.5,0.2,15.0,239.5,170.98,110.37
2017,10,31,8,30,682.0,70.0,0.2,16.0,284.0,225.81,156.17
2017,10,31,8,45,718.5,73.5,0.2,17.0,326.5,279.94,202.28
2017,10,31,9,0,755.0,77.0,0.2,18.0,369.0,337.99,250.71
2017,10,31,9,15,777.5,80.0,0.15,18.5,406.0,391.22,294.56
2017,10,31,9,30,800.0,83.0,0.1,19.0,443.0,445.18,337.41
2017,10,31,9,45,818.0,85.0,0.1,19.5,475.0,496.33,376.97
2017,10,31,10,0,836.0,87.0,0.1,20.0,507.0,547.13,414.88
2017,10,31,10,15,847.0,88.5,0.1,20.5,532.5,592.72,447.82
2017,10,31,10,30,858.0,90.0,0.1,21.0,558.0,636.8,478.68
2017,10,31,10,45,866.0,90.5,0.1,21.5,576.0,676.07,505.37
2017,10,31,11,0,874.0,91.0,0.1,22.0,594.0,713.14,529.76
2017,10,31,11,15,878.0,92.0,0.05,22.5,604.5,745.46,548.79
2017,10,31,11,30,882.0,93.0,0.0,23.0,615.0,774.96,566.01
2017,10,31,11,45,883.0,92.5,0.0,23.5,618.0,797.49,578.9
2017,10,31,12,0,884.0,92.0,0.0,24.0,621.0,811.18,586.2
2017,10,31,12,15,882.0,92.0,0.0,24.0,615.5,830.87,598.68
2017,10,31,12,30,880.0,92.0,0.0,24.0,610.0,841.5,605.38
2017,10,31,12,45,875.5,91.0,0.05,24.5,597.0,845.38,607.21
2017,10,31,13,0,871.0,90.0,0.1,25.0,584.0,845.71,607.29
2017,10,31,13,15,862.0,88.5,0.1,25.0,564.0,838.18,603.17
2017,10,31,13,30,853.0,87.0,0.1,25.0,544.0,827.21,597.09
2017,10,31,13,45,841.5,85.0,0.1,25.0,516.5,810.25,587.31
2017,10,31,14,0,830.0,83.0,0.1,25.0,489.0,790.15,575.6
2017,10,31,14,15,812.0,80.5,0.1,24.5,455.5,761.29,559.24
2017,10,31,14,30,794.0,78.0,0.1,24.0,422.0,729.88,541.04
2017,10,31,14,45,770.5,74.5,0.15,23.5,383.5,690.8,517.88
2017,10,31,15,0,747.0,71.0,0.2,23.0,345.0,649.98,492.96
