Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,15,15,711.5,67.0,0.2,22.0,302.5,598.72,460.1
2017,10,31,15,30,676.0,63.0,0.2,21.0,260.0,551.54,427.95
2017,10,31,15,45,625.0,57.0,0.25,20.5,215.5,488.27,381.56
2017,10,31,16,0,574.0,51.0,0.3,20.0,171.0,426.92,334.34
2017,10,31,16,15,490.5,43.5,0.4,19.0,127.5,348.35,272.25
2017,10,31,16,30,407.0,36.0,0.5,18.0,84.0,275.73,210.69
2017,10,31,16,45,264.5,24.0,0.6,17.0,49.5,173.81,104.21
2017,10,31,17,0,122.0,12.0,0.7,16.0,15.0,61.52,0.0
2017,10,31,17,15,61.0,6.0,0.65,15.0,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,6,45,95.0,9.0,0.75,10.0,13.5,8.58,0.0
2017,11,1,7,0,190.0,18.0,0.7,10.0,27.0,14.52,0.0
2017,11,1,7,15,309.5,29.5,0.55,11.0,64.5,23.43,13.88
2017,11,1,7,30,429.0,41.0,0.4,12.0,102.0,31.93,22.53
2017,11,1,7,45,503.5,49.0,0.3,13.0,145.5,69.21,37.01
2017,11,1,8,0,578.0,57.0,0.2,14.0,189.0,117.15,68.22
2017,11,1,8,15,625.5,62.5,0.15,14.5,232.5,166.39,107.03
2017,11,1,8,30,673.0,68.0,0.1,15.0,276.0,220.43,152.4
2017,11,1,8,45,706.0,72.0,0.1,16.0,317.5,273.38,197.77
2017,11,1,9,0,739.0,76.0,0.1,17.0,359.0,329.88,245.18
2017,11,1,9,15,761.5,79.0,0.1,17.5,395.5,382.15,288.72
2017,11,1,9,30,784.0,82.0,0.1,18.0,432.0,435.19,331.42
2017,11,1,9,45,800.5,84.5,0.1,18.5,463.0,485.23,370.45
2017,11,1,10,0,817.0,87.0,0.1,19.0,494.0,534.85,407.79
2017,11,1,10,15,828.0,88.5,0.1,19.5,519.0,579.54,440.38
2017,11,1,10,30,839.0,90.0,0.1,20.0,544.0,622.78,470.93
2017,11,1,10,45,846.0,91.0,0.1,20.5,561.5,661.17,497.25
2017,11,1,11,0,853.0,92.0,0.1,21.0,579.0,697.36,521.41
2017,11,1,11,15,857.0,93.0,0.1,21.0,589.5,729.0,541.88
2017,11,1,11,30,861.0,94.0,0.1,21.0,600.0,757.9,560.35
2017,11,1,11,45,862.5,93.5,0.15,21.5,603.0,780.3,574.07
2017,11,1,12,0,864.0,93.0,0.2,22.0,606.0,799.54,585.93
2017,11,1,12,15,861.5,93.0,0.2,22.0,600.5,812.91,594.44
2017,11,1,12,30,859.0,93.0,0.2,22.0,595.0,822.88,600.94
2017,11,1,12,45,840.0,97.0,0.2,22.0,579.5,820.47,599.61
2017,11,1,13,0,821.0,101.0,0.2,22.0,564.0,814.48,596.28
2017,11,1,13,15,811.5,100.0,0.2,22.0,544.0,807.18,592.29
2017,11,1,13,30,802.0,99.0,0.2,22.0,524.0,796.62,586.28
2017,11,1,13,45,788.0,96.5,0.2,22.0,497.0,777.49,574.76
2017,11,1,14,0,774.0,94.0,0.2,22.0,470.0,755.42,561.4
2017,11,1,14,15,754.5,91.5,0.2,21.5,437.0,730.41,547.08
2017,11,1,14,30,735.0,89.0,0.2,21.0,404.0,699.21,528.36
2017,11,1,14,45,706.0,85.5,0.25,21.0,366.0,657.61,501.82
2017,11,1,15,0,677.0,82.0,0.3,21.0,328.0,614.76,473.84
2017,11,1,15,15,638.5,77.0,0.3,20.5,286.0,562.58,437.92
2017,11,1,15,30,600.0,72.0,0.3,20.0,244.0,510.51,400.31
2017,11,1,15,45,541.5,65.5,0.3,19.5,200.5,444.64,350.64
2017,11,1,16,0,483.0,59.0,0.3,19.0,157.0,381.25,300.76
2017,11,1,16,15,397.5,49.0,0.3,18.0,116.0,302.38,237.23
2017,11,1,16,30,312.0,39.0,0.3,17.0,75.0,229.77,175.18
2017,11,1,16,45,183.0,24.5,0.3,16.0,43.0,134.09,73.5
2017,11,1,17,0,54.0,10.0,0.3,15.0,11.0,31.58,0.0
2017,11,1,17,15,27.0,5.0,0.3,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,6,45,82.5,9.0,0.25,11.0,12.5,8.58,0.0
2017,11,2,7,0,165.0,18.0,0.3,11.0,25.0,14.66,0.0
2017,11,2,7,15,286.0,29.5,0.3,11.0,61.0,23.6,13.78
2017,11,2,7,30,407.0,41.0,0.3,11.0,97.0,32.12,22.74
2017,11,2,7,45,481.0,48.5,0.3,11.5,139.0,66.61,36.06
2017,11,2,8,0,555.0,56.0,0.3,12.0,181.0,112.52,65.97
2017,11,2,8,15,277.5,48.0,0.3,12.0,110.5,91.59,60.71
2017,11,2,8,30,0.0,40.0,0.3,12.0,40.0,37.14,26.51
2017,11,2,8,45,0.0,46.0,0.3,12.5,46.0,42.73,31.33
2017,11,2,9,0,0.0,52.0,0.3,13.0,52.0,48.33,35.98
2017,11,2,9,15,0.0,59.5,0.3,13.5,59.5,55.33,41.76
2017,11,2,9,30,0.0,67.0,0.3,14.0,67.0,62.33,47.47
2017,11,2,9,45,0.0,75.0,0.35,14.5,75.0,69.81,53.52
2017,11,2,10,0,0.0,83.0,0.4,15.0,83.0,77.29,59.52
2017,11,2,10,15,0.0,101.5,0.4,15.0,101.5,94.79,73.87
2017,11,2,10,30,0.0,120.0,0.4,15.0,120.0,112.51,88.23
2017,11,2,10,45,0.0,123.5,0.4,15.5,123.5,115.94,90.67
2017,11,2,11,0,0.0,127.0,0.4,16.0,127.0,119.4,93.19
2017,11,2,11,15,0.0,142.5,0.35,16.5,142.5,134.6,105.15
2017,11,2,11,30,0.0,158.0,0.3,17.0,158.0,150.05,117.11
2017,11,2,11,45,0.0,158.5,0.3,17.5,158.5,150.76,117.33
2017,11,2,12,0,0.0,159.0,0.3,18.0,159.0,151.51,117.68
2017,11,2,12,15,0.0,134.5,0.3,18.0,134.5,127.29,98.43
2017,11,2,12,30,0.0,110.0,0.3,18.0,110.0,103.27,79.27
2017,11,2,12,45,0.0,107.5,0.35,18.0,107.5,100.9,77.52
2017,11,2,13,0,0.0,105.0,0.4,18.0,105.0,98.53,75.7
2017,11,2,13,15,0.0,70.0,0.4,18.0,70.0,65.17,48.53
2017,11,2,13,30,0.0,35.0,0.4,18.0,35.0,32.53,21.62
2017,11,2,13,45,0.0,89.0,0.4,18.0,89.0,83.06,63.58
2017,11,2,14,0,0.0,143.0,0.4,18.0,143.0,138.91,108.99
2017,11,2,14,15,0.0,94.0,0.4,17.5,94.0,88.46,68.09
2017,11,2,14,30,0.0,45.0,0.4,17.0,45.0,41.81,29.7
2017,11,2,14,45,0.0,50.0,0.4,17.0,50.0,46.46,33.76
2017,11,2,15,0,0.0,55.0,0.4,17.0,55.0,51.12,37.74
2017,11,2,15,15,0.0,48.0,0.4,16.5,48.0,44.59,32.34
2017,11,2,15,30,0.0,41.0,0.4,16.0,41.0,38.07,26.89
2017,11,2,15,45,0.0,33.5,0.4,15.5,33.5,31.09,20.94
2017,11,2,16,0,0.0,26.0,0.4,15.0,26.0,24.11,14.91
2017,11,2,16,15,0.0,19.0,0.4,14.5,19.0,17.61,9.21
2017,11,2,16,30,0.0,12.0,0.4,14.0,12.0,11.11,3.44
2017,11,2,16,45,0.0,6.5,0.4,13.5,6.5,6.01,0.0
2017,11,2,17,0,0.0,1.0,0.4,13.0,1.0,0.95,0.0
2017,11,2,17,15,0.0,0.5,0.35,12.5,0.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.0,0.3,11.0,1.0,0.95,0.0
2017,11,3,7,0,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2017,11,3,7,15,0.0,6.0,0.3,11.0,6.0,5.55,0.0
2017,11,3,7,30,0.0,10.0,0.3,11.0,10.0,9.26,2.54
2017,11,3,7,45,0.0,14.5,0.3,11.5,14.5,13.43,5.92
2017,11,3,8,0,0.0,19.0,0.3,12.0,19.0,17.61,9.62
2017,11,3,8,15,0.0,24.0,0.3,12.0,24.0,22.25,13.71
2017,11,3,8,30,0.0,29.0,0.3,12.0,29.0,26.9,17.77
2017,11,3,8,45,0.0,33.5,0.35,12.5,33.5,31.09,21.32
2017,11,3,9,0,0.0,38.0,0.4,13.0,38.0,35.28,24.82
2017,11,3,9,15,0.0,57.0,0.4,13.0,57.0,52.99,39.89
2017,11,3,9,30,0.0,76.0,0.4,13.0,76.0,70.74,54.79
2017,11,3,9,45,0.0,102.5,0.4,13.0,102.5,95.69,75.52
2017,11,3,10,0,0.0,129.0,0.4,13.0,129.0,120.98,96.23
2017,11,3,10,15,0.0,144.5,0.4,13.0,144.5,136.03,108.3
2017,11,3,10,30,0.0,160.0,0.4,13.0,160.0,151.27,120.48
2017,11,3,10,45,0.0,125.0,0.4,13.0,125.0,117.41,92.64
2017,11,3,11,0,0.0,90.0,0.4,13.0,90.0,83.86,65.0
2017,11,3,11,15,0.0,82.5,0.4,13.0,82.5,76.86,59.22
2017,11,3,11,30,0.0,75.0,0.4,13.0,75.0,69.85,53.37
2017,11,3,11,45,0.0,102.5,0.4,13.5,102.5,95.86,74.83
2017,11,3,12,0,0.0,130.0,0.4,14.0,130.0,122.74,96.61
2017,11,3,12,15,0.0,141.5,0.4,14.0,141.5,134.3,105.91
2017,11,3,12,30,0.0,153.0,0.4,14.0,153.0,146.1,115.46
2017,11,3,12,45,0.0,104.0,0.4,14.0,104.0,97.48,75.85
2017,11,3,13,0,0.0,55.0,0.4,14.0,55.0,51.17,37.6
2017,11,3,13,15,0.0,51.5,0.4,14.0,51.5,47.9,34.99
2017,11,3,13,30,0.0,48.0,0.4,14.0,48.0,44.63,32.3
2017,11,3,13,45,0.0,27.5,0.4,14.0,27.5,25.54,16.17
2017,11,3,14,0,0.0,7.0,0.4,14.0,7.0,6.49,0.0
2017,11,3,14,15,0.0,32.5,0.35,13.5,32.5,30.18,20.3
2017,11,3,14,30,0.0,58.0,0.3,13.0,58.0,53.93,40.67
2017,11,3,14,45,0.0,44.0,0.3,13.0,44.0,40.87,29.57
2017,11,3,15,0,0.0,30.0,0.3,13.0,30.0,27.84,18.44
2017,11,3,15,15,0.0,26.0,0.3,13.0,26.0,24.12,15.27
2017,11,3,15,30,0.0,22.0,0.3,13.0,22.0,20.4,12.05
2017,11,3,15,45,0.0,18.0,0.3,13.0,18.0,16.68,8.79
2017,11,3,16,0,0.0,14.0,0.3,13.0,14.0,12.97,5.51
2017,11,3,16,15,0.0,10.0,0.3,12.5,10.0,9.26,2.22
2017,11,3,16,30,0.0,6.0,0.3,12.0,6.0,5.55,0.0
2017,11,3,16,45,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2017,11,3,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,6,45,111.0,7.5,0.4,6.0,12.0,7.15,0.0
2017,11,4,7,0,222.0,15.0,0.4,6.0,24.0,14.3,0.0
2017,11,4,7,15,361.0,25.0,0.4,6.5,62.0,19.75,10.25
2017,11,4,7,30,500.0,35.0,0.4,7.0,100.0,27.07,18.52
2017,11,4,7,45,580.0,41.0,0.4,7.5,145.5,65.14,33.04
2017,11,4,8,0,660.0,47.0,0.4,8.0,191.0,115.33,64.96
2017,11,4,8,15,708.0,51.5,0.4,8.5,236.0,167.57,106.83
2017,11,4,8,30,756.0,56.0,0.4,9.0,281.0,224.57,156.18
2017,11,4,8,45,413.0,103.5,0.4,9.5,229.0,215.37,164.18
2017,11,4,9,0,70.0,151.0,0.4,10.0,177.0,164.92,132.76
2017,11,4,9,15,110.5,169.0,0.4,10.5,215.0,205.14,165.65
2017,11,4,9,30,151.0,187.0,0.4,11.0,253.0,247.68,199.71
2017,11,4,9,45,521.0,130.0,0.4,11.5,379.5,387.52,310.1
2017,11,4,10,0,891.0,73.0,0.4,12.0,506.0,551.37,434.91
2017,11,4,10,15,448.5,125.0,0.4,12.5,343.0,391.67,312.64
2017,11,4,10,30,6.0,177.0,0.4,13.0,180.0,171.65,135.8
2017,11,4,10,45,126.0,213.0,0.4,13.5,283.0,299.24,240.05
2017,11,4,11,0,246.0,249.0,0.4,14.0,386.0,425.03,336.49
2017,11,4,11,15,593.0,163.0,0.4,14.0,502.0,611.62,478.69
2017,11,4,11,30,940.0,77.0,0.4,14.0,618.0,784.87,600.75
2017,11,4,11,45,695.0,147.5,0.4,14.5,548.5,708.04,543.25
2017,11,4,12,0,450.0,218.0,0.4,15.0,479.0,604.83,466.4
2017,11,4,12,15,449.0,216.0,0.4,15.0,474.5,611.91,473.19
2017,11,4,12,30,448.0,214.0,0.4,15.0,470.0,617.08,477.2
2017,11,4,12,45,686.0,145.5,0.4,15.5,528.0,746.45,571.59
2017,11,4,13,0,924.0,77.0,0.4,16.0,586.0,856.55,643.35
2017,11,4,13,15,916.0,76.0,0.4,15.5,565.5,850.3,639.3
2017,11,4,13,30,908.0,75.0,0.4,15.0,545.0,840.5,634.88
2017,11,4,13,45,895.0,73.5,0.45,15.0,517.0,822.6,624.92
2017,11,4,14,0,882.0,72.0,0.5,15.0,489.0,801.49,612.86
2017,11,4,14,15,864.0,70.0,0.5,14.5,455.0,779.45,600.3
2017,11,4,14,30,846.0,68.0,0.5,14.0,421.0,748.0,581.01
2017,11,4,14,45,819.5,65.5,0.5,14.0,381.0,707.18,553.77
2017,11,4,15,0,793.0,63.0,0.5,14.0,341.0,664.62,524.75
2017,11,4,15,15,756.5,59.5,0.5,13.5,297.5,612.57,488.82
2017,11,4,15,30,720.0,56.0,0.5,13.0,254.0,560.11,450.4
2017,11,4,15,45,663.0,51.0,0.5,13.0,208.5,493.19,397.75
2017,11,4,16,0,606.0,46.0,0.5,13.0,163.0,428.22,344.38
2017,11,4,16,15,515.5,38.5,0.5,12.0,119.5,350.88,279.8
2017,11,4,16,30,425.0,31.0,0.5,11.0,76.0,275.19,210.62
2017,11,4,16,45,212.5,15.5,0.5,10.0,38.0,132.68,43.61
2017,11,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,11,5,6,45,93.5,7.5,0.4,3.5,10.5,7.15,0.0
2017,11,5,7,0,187.0,15.0,0.4,4.0,21.0,14.3,0.0
2017,11,5,7,15,325.5,25.5,0.35,5.0,58.0,20.36,10.38
2017,11,5,7,30,464.0,36.0,0.3,6.0,95.0,28.13,19.49
2017,11,5,7,45,536.0,43.5,0.3,7.0,138.0,61.98,32.14
2017,11,5,8,0,608.0,51.0,0.3,8.0,181.0,110.25,62.98
2017,11,5,8,15,418.0,83.0,0.3,8.5,181.5,144.68,100.14
2017,11,5,8,30,228.0,115.0,0.3,9.0,182.0,157.4,120.25
2017,11,5,8,45,240.0,130.0,0.35,10.0,209.5,189.7,148.04
2017,11,5,9,0,252.0,145.0,0.4,11.0,237.0,223.17,176.35
2017,11,5,9,15,280.5,157.0,0.4,11.5,269.5,261.11,207.72
2017,11,5,9,30,309.0,169.0,0.4,12.0,302.0,301.55,240.56
2017,11,5,9,45,355.5,174.0,0.4,12.5,337.5,345.91,275.89
2017,11,5,10,0,402.0,179.0,0.4,13.0,373.0,399.15,317.31
2017,11,5,10,15,626.0,132.0,0.4,13.0,451.5,502.18,397.48
2017,11,5,10,30,850.0,85.0,0.4,13.0,530.0,614.99,482.52
2017,11,5,10,45,857.5,86.0,0.4,13.5,548.0,653.78,509.41
2017,11,5,11,0,865.0,87.0,0.4,14.0,566.0,690.38,535.0
2017,11,5,11,15,869.0,87.5,0.4,14.0,576.0,721.57,556.33
2017,11,5,11,30,873.0,88.0,0.4,14.0,586.0,749.99,575.25
2017,11,5,11,45,459.5,165.0,0.4,14.5,427.0,541.55,422.62
2017,11,5,12,0,46.0,242.0,0.4,15.0,268.0,284.14,222.26
2017,11,5,12,15,46.0,239.5,0.4,14.5,266.0,283.67,224.38
2017,11,5,12,30,46.0,237.0,0.4,14.0,264.0,283.11,224.52
2017,11,5,12,45,48.0,233.5,0.4,14.0,260.5,282.95,224.67
2017,11,5,13,0,50.0,230.0,0.4,14.0,257.0,282.75,224.82
2017,11,5,13,15,25.0,185.5,0.4,13.5,199.0,202.4,161.52
2017,11,5,13,30,0.0,141.0,0.4,13.0,141.0,135.66,107.63
2017,11,5,13,45,0.0,127.0,0.4,13.0,127.0,121.67,96.62
2017,11,5,14,0,0.0,113.0,0.4,13.0,113.0,107.69,85.3
2017,11,5,14,15,0.0,123.5,0.4,12.5,123.5,119.44,95.45
2017,11,5,14,30,0.0,134.0,0.4,12.0,134.0,132.17,106.35
2017,11,5,14,45,74.5,138.0,0.4,12.0,164.0,203.54,167.68
2017,11,5,15,0,149.0,142.0,0.4,12.0,194.0,275.21,227.08
2017,11,5,15,15,138.0,125.5,0.4,11.5,169.0,245.74,202.94
2017,11,5,15,30,127.0,109.0,0.4,11.0,144.0,216.5,179.16
2017,11,5,15,45,112.5,91.0,0.4,11.0,117.5,183.29,151.04
2017,11,5,16,0,98.0,73.0,0.4,11.0,91.0,150.66,122.74
2017,11,5,16,15,76.0,54.0,0.4,10.5,66.0,112.94,89.68
2017,11,5,16,30,54.0,35.0,0.4,10.0,41.0,75.82,55.61
2017,11,5,16,45,27.0,17.5,0.4,10.0,20.5,34.97,3.27
2017,11,5,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,7.0,0.55,5.0,10.0,0.0,0.0
2017,11,6,7,0,208.0,14.0,0.5,5.0,20.0,13.34,0.0
2017,11,6,7,15,354.0,23.5,0.45,5.5,57.0,18.65,8.47
2017,11,6,7,30,500.0,33.0,0.4,6.0,94.0,27.96,19.25
2017,11,6,7,45,582.5,39.0,0.35,7.0,139.0,61.06,30.43
2017,11,6,8,0,665.0,45.0,0.3,8.0,184.0,111.21,61.42
2017,11,6,8,15,713.0,49.0,0.25,8.5,229.0,162.91,102.34
2017,11,6,8,30,761.0,53.0,0.2,9.0,274.0,219.34,150.86
2017,11,6,8,45,795.5,55.5,0.2,9.5,316.5,274.95,200.4
2017,11,6,9,0,830.0,58.0,0.2,10.0,359.0,333.03,251.52
2017,11,6,9,15,851.5,60.5,0.2,10.5,396.5,388.43,299.53
2017,11,6,9,30,873.0,63.0,0.2,11.0,434.0,443.73,345.84
2017,11,6,9,45,877.5,68.0,0.2,12.0,464.5,493.68,385.79
2017,11,6,10,0,882.0,73.0,0.2,13.0,495.0,541.95,422.77
2017,11,6,10,15,893.0,74.5,0.15,13.0,520.0,588.28,458.04
2017,11,6,10,30,904.0,76.0,0.1,13.0,545.0,632.99,491.06
2017,11,6,10,45,912.0,76.5,0.1,13.5,563.5,672.82,519.3
2017,11,6,11,0,920.0,77.0,0.1,14.0,582.0,710.34,545.1
2017,11,6,11,15,924.0,77.5,0.1,14.5,593.0,742.52,565.22
2017,11,6,11,30,928.0,78.0,0.1,15.0,604.0,771.77,583.22
2017,11,6,11,45,930.0,78.0,0.1,15.5,607.0,795.87,597.69
2017,11,6,12,0,932.0,78.0,0.1,16.0,610.0,816.68,610.0
2017,11,6,12,15,930.0,77.5,0.05,16.0,605.0,830.36,618.25
2017,11,6,12,30,928.0,77.0,0.0,16.0,600.0,840.47,624.6
2017,11,6,12,45,922.0,77.0,0.0,16.0,587.0,844.33,627.37
2017,11,6,13,0,916.0,77.0,0.0,16.0,574.0,844.57,628.01
2017,11,6,13,15,908.0,76.0,0.0,16.0,553.5,838.38,624.63
2017,11,6,13,30,900.0,75.0,0.0,16.0,533.0,828.7,619.16
2017,11,6,13,45,888.5,73.5,0.0,16.0,506.0,812.18,609.28
2017,11,6,14,0,877.0,72.0,0.0,16.0,479.0,792.47,597.4
2017,11,6,14,15,859.5,69.5,0.0,15.5,445.0,770.37,584.96
2017,11,6,14,30,842.0,67.0,0.0,15.0,411.0,738.92,565.95
2017,11,6,14,45,817.0,64.5,0.0,15.0,372.0,699.52,540.09
2017,11,6,15,0,792.0,62.0,0.0,15.0,333.0,658.32,512.43
2017,11,6,15,15,755.0,58.0,0.0,14.5,290.0,605.63,476.52
2017,11,6,15,30,718.0,54.0,0.0,14.0,247.0,552.59,438.02
2017,11,6,15,45,661.0,49.0,0.05,13.5,202.0,486.18,387.27
2017,11,6,16,0,604.0,44.0,0.1,13.0,157.0,421.73,335.67
2017,11,6,16,15,510.5,36.5,0.15,12.0,113.5,343.4,270.91
2017,11,6,16,30,417.0,29.0,0.2,11.0,70.0,267.2,199.76
2017,11,6,16,45,208.5,14.5,0.3,10.5,35.0,126.97,6.68
2017,11,6,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,5.0,0.5,4.5,5.0,0.0,0.0
2017,11,7,7,0,0.0,10.0,0.5,5.0,10.0,9.53,0.0
2017,11,7,7,15,35.5,26.0,0.45,5.5,30.5,22.47,10.56
2017,11,7,7,30,71.0,42.0,0.4,6.0,51.0,35.53,25.83
2017,11,7,7,45,87.0,60.5,0.4,7.0,76.0,56.06,40.36
2017,11,7,8,0,103.0,79.0,0.4,8.0,101.0,80.73,59.83
2017,11,7,8,15,113.0,97.5,0.4,8.0,126.0,106.6,81.66
2017,11,7,8,30,123.0,116.0,0.4,8.0,151.0,133.85,105.1
2017,11,7,8,45,131.0,132.0,0.4,8.5,174.5,159.55,127.13
2017,11,7,9,0,139.0,148.0,0.4,9.0,198.0,186.14,149.68
2017,11,7,9,15,252.5,152.0,0.4,9.5,254.0,244.53,196.41
2017,11,7,9,30,366.0,156.0,0.4,10.0,310.0,311.7,250.16
2017,11,7,9,45,624.5,114.5,0.4,11.0,400.5,420.19,334.78
2017,11,7,10,0,883.0,73.0,0.4,12.0,491.0,540.1,425.83
2017,11,7,10,15,894.5,74.0,0.35,12.5,516.5,586.15,459.55
2017,11,7,10,30,906.0,75.0,0.3,13.0,542.0,630.6,491.72
2017,11,7,10,45,914.5,75.5,0.3,14.0,560.5,670.75,519.49
2017,11,7,11,0,923.0,76.0,0.3,15.0,579.0,708.61,544.78
2017,11,7,11,15,927.0,76.5,0.3,15.0,590.0,740.83,566.07
2017,11,7,11,30,931.0,77.0,0.3,15.0,601.0,770.12,585.3
2017,11,7,11,45,821.0,102.0,0.3,15.5,565.5,743.52,565.47
2017,11,7,12,0,711.0,127.0,0.3,16.0,530.0,707.74,540.22
2017,11,7,12,15,683.0,134.5,0.3,16.0,519.0,707.62,540.76
2017,11,7,12,30,655.0,142.0,0.3,16.0,508.0,704.0,538.49
2017,11,7,12,45,619.0,149.0,0.3,16.5,489.0,690.07,527.88
2017,11,7,13,0,583.0,156.0,0.3,17.0,470.0,672.98,515.13
2017,11,7,13,15,744.5,114.5,0.3,17.0,500.0,759.29,576.36
2017,11,7,13,30,906.0,73.0,0.3,17.0,530.0,828.47,622.36
2017,11,7,13,45,892.0,72.0,0.3,17.0,502.5,810.57,610.21
2017,11,7,14,0,878.0,71.0,0.3,17.0,475.0,789.53,597.37
2017,11,7,14,15,860.5,68.5,0.3,17.0,441.5,767.47,583.8
2017,11,7,14,30,843.0,66.0,0.3,17.0,408.0,736.09,563.68
2017,11,7,14,45,813.0,64.5,0.3,17.0,368.0,694.36,536.11
2017,11,7,15,0,783.0,63.0,0.3,17.0,328.0,651.06,506.87
2017,11,7,15,15,746.5,59.0,0.3,16.0,285.5,599.09,472.21
2017,11,7,15,30,710.0,55.0,0.3,15.0,243.0,546.75,434.56
2017,11,7,15,45,645.5,50.5,0.3,14.5,197.5,476.7,380.49
2017,11,7,16,0,581.0,46.0,0.3,14.0,152.0,414.79,330.05
2017,11,7,16,15,489.5,37.5,0.4,13.0,109.5,332.42,262.28
2017,11,7,16,30,398.0,29.0,0.5,12.0,67.0,257.11,190.41
2017,11,7,16,45,199.0,14.5,0.65,11.0,33.5,121.63,0.0
2017,11,7,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.5,0.55,9.5,3.5,0.0,0.0
2017,11,8,7,0,0.0,7.0,0.6,10.0,7.0,6.67,0.0
2017,11,8,7,15,3.0,23.0,0.6,10.0,23.0,21.03,8.31
2017,11,8,7,30,6.0,39.0,0.6,10.0,39.0,34.99,24.76
2017,11,8,7,45,22.0,57.0,0.6,10.5,60.5,51.28,37.47
2017,11,8,8,0,38.0,75.0,0.6,11.0,82.0,71.07,53.71
2017,11,8,8,15,46.0,92.5,0.6,11.0,103.5,91.36,70.85
2017,11,8,8,30,54.0,110.0,0.6,11.0,125.0,112.79,89.03
2017,11,8,8,45,61.0,127.0,0.6,11.5,146.5,134.58,107.3
2017,11,8,9,0,68.0,144.0,0.6,12.0,168.0,157.27,126.13
2017,11,8,9,15,34.0,106.5,0.6,12.0,118.5,113.46,90.5
2017,11,8,9,30,0.0,69.0,0.6,12.0,69.0,64.2,49.41
2017,11,8,9,45,0.0,71.5,0.6,12.5,71.5,66.54,51.29
2017,11,8,10,0,0.0,74.0,0.6,13.0,74.0,68.88,53.05
2017,11,8,10,15,0.0,116.5,0.6,13.0,116.5,109.22,86.67
2017,11,8,10,30,0.0,159.0,0.6,13.0,159.0,150.6,120.43
2017,11,8,10,45,0.0,92.0,0.65,13.0,92.0,85.8,66.76
2017,11,8,11,0,0.0,25.0,0.7,13.0,25.0,23.23,14.17
2017,11,8,11,15,0.0,73.5,0.7,13.0,73.5,68.44,52.42
2017,11,8,11,30,0.0,122.0,0.7,13.0,122.0,114.84,90.89
2017,11,8,11,45,0.0,80.5,0.7,13.5,80.5,74.98,57.55
2017,11,8,12,0,0.0,39.0,0.7,14.0,39.0,36.26,25.08
2017,11,8,12,15,0.0,79.5,0.7,14.0,79.5,74.05,56.83
2017,11,8,12,30,0.0,120.0,0.7,14.0,120.0,113.28,89.26
2017,11,8,12,45,0.0,83.5,0.7,14.0,83.5,77.78,59.84
2017,11,8,13,0,0.0,47.0,0.7,14.0,47.0,43.71,31.42
2017,11,8,13,15,0.0,46.5,0.7,14.0,46.5,43.24,31.11
2017,11,8,13,30,0.0,46.0,0.7,14.0,46.0,42.76,30.76
2017,11,8,13,45,0.0,37.5,0.7,14.0,37.5,34.84,24.1
2017,11,8,14,0,0.0,29.0,0.7,14.0,29.0,26.93,17.41
2017,11,8,14,15,0.0,43.0,0.7,14.0,43.0,39.95,28.57
2017,11,8,14,30,0.0,57.0,0.7,14.0,57.0,52.99,39.71
2017,11,8,14,45,0.0,51.5,0.7,14.0,51.5,47.86,35.4
2017,11,8,15,0,0.0,46.0,0.7,14.0,46.0,42.73,31.08
2017,11,8,15,15,0.0,39.5,0.65,14.0,39.5,36.67,25.92
2017,11,8,15,30,0.0,33.0,0.6,14.0,33.0,30.62,20.71
2017,11,8,15,45,0.0,26.5,0.6,14.0,26.5,24.58,15.44
2017,11,8,16,0,0.0,20.0,0.6,14.0,20.0,18.54,10.13
2017,11,8,16,15,0.0,14.0,0.6,13.5,14.0,12.97,5.21
2017,11,8,16,30,0.0,8.0,0.6,13.0,8.0,7.4,0.1
2017,11,8,16,45,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2017,11,8,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2017,11,9,7,0,0.0,6.0,0.5,12.0,6.0,5.72,0.0
2017,11,9,7,15,0.0,20.5,0.45,12.0,20.5,18.9,5.72
2017,11,9,7,30,0.0,35.0,0.4,12.0,35.0,31.73,21.63
2017,11,9,7,45,9.0,53.0,0.4,12.5,55.0,48.1,34.8
2017,11,9,8,0,18.0,71.0,0.4,13.0,75.0,65.64,49.52
2017,11,9,8,15,25.5,88.5,0.4,13.0,95.0,84.59,65.46
2017,11,9,8,30,33.0,106.0,0.4,13.0,115.0,104.65,82.28
2017,11,9,8,45,38.5,122.5,0.4,13.0,135.0,124.34,98.77
2017,11,9,9,0,44.0,139.0,0.4,13.0,155.0,144.79,115.75
2017,11,9,9,15,47.5,153.5,0.4,13.0,172.0,163.34,131.03
2017,11,9,9,30,51.0,168.0,0.4,13.0,189.0,182.34,146.51
2017,11,9,9,45,25.5,133.0,0.45,13.5,143.5,139.36,111.28
2017,11,9,10,0,0.0,98.0,0.5,14.0,98.0,91.52,71.57
2017,11,9,10,15,8.5,142.5,0.5,14.0,147.0,139.08,110.92
2017,11,9,10,30,17.0,187.0,0.5,14.0,196.0,188.46,150.71
2017,11,9,10,45,19.5,195.5,0.5,14.5,206.0,199.53,158.92
2017,11,9,11,0,22.0,204.0,0.5,15.0,216.0,210.84,167.48
2017,11,9,11,15,19.5,203.5,0.5,15.0,214.5,209.7,166.38
2017,11,9,11,30,17.0,203.0,0.5,15.0,213.0,208.38,165.22
2017,11,9,11,45,16.5,204.0,0.5,15.0,213.5,209.95,166.44
2017,11,9,12,0,16.0,205.0,0.5,15.0,214.0,211.52,167.66
2017,11,9,12,15,8.0,164.0,0.5,15.0,168.5,163.66,129.36
2017,11,9,12,30,0.0,123.0,0.5,15.0,123.0,116.3,91.03
2017,11,9,12,45,0.0,120.5,0.5,15.0,120.5,113.98,89.36
2017,11,9,13,0,0.0,118.0,0.5,15.0,118.0,111.67,87.56
2017,11,9,13,15,0.0,130.0,0.5,15.0,130.0,124.14,97.88
2017,11,9,13,30,0.0,142.0,0.5,15.0,142.0,137.12,108.56
2017,11,9,13,45,0.0,141.5,0.5,15.0,141.5,137.36,108.87
2017,11,9,14,0,0.0,141.0,0.5,15.0,141.0,137.83,109.45
2017,11,9,14,15,0.0,94.0,0.5,14.5,94.0,88.83,69.4
2017,11,9,14,30,0.0,47.0,0.5,14.0,47.0,43.67,31.73
2017,11,9,14,45,0.0,42.0,0.5,14.0,42.0,39.01,27.88
2017,11,9,15,0,0.0,37.0,0.5,14.0,37.0,34.35,23.94
2017,11,9,15,15,0.0,32.0,0.45,13.5,32.0,29.69,20.01
2017,11,9,15,30,0.0,27.0,0.4,13.0,27.0,25.04,16.02
2017,11,9,15,45,0.0,21.5,0.4,13.0,21.5,19.93,11.54
2017,11,9,16,0,0.0,16.0,0.4,13.0,16.0,14.82,7.02
2017,11,9,16,15,0.0,11.5,0.4,12.5,11.5,10.65,3.29
2017,11,9,16,30,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2017,11,9,16,45,0.0,3.5,0.4,12.0,3.5,3.24,0.0
2017,11,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,10,7,15,216.5,15.0,0.4,12.0,38.5,11.35,0.34
2017,11,10,7,30,433.0,30.0,0.4,12.0,77.0,23.43,14.41
2017,11,10,7,45,518.5,36.5,0.4,12.0,118.5,51.43,25.28
2017,11,10,8,0,604.0,43.0,0.4,12.0,160.0,97.7,52.25
2017,11,10,8,15,654.5,47.5,0.4,12.0,202.5,146.11,89.37
2017,11,10,8,30,705.0,52.0,0.4,12.0,245.0,199.59,134.76
2017,11,10,8,45,740.0,55.0,0.4,12.5,285.5,252.18,181.3
2017,11,10,9,0,775.0,58.0,0.4,13.0,326.0,307.41,229.85
2017,11,10,9,15,798.0,60.5,0.4,13.0,362.0,359.99,276.07
2017,11,10,9,30,821.0,63.0,0.4,13.0,398.0,413.29,321.6
2017,11,10,9,45,573.5,123.5,0.4,13.5,366.0,400.47,315.36
2017,11,10,10,0,326.0,184.0,0.4,14.0,334.0,355.15,281.63
2017,11,10,10,15,219.0,204.0,0.4,14.0,307.0,326.92,260.38
2017,11,10,10,30,112.0,224.0,0.4,14.0,280.0,288.54,229.8
2017,11,10,10,45,492.5,150.0,0.4,14.5,410.5,477.59,379.72
2017,11,10,11,0,873.0,76.0,0.4,15.0,541.0,667.61,520.17
2017,11,10,11,15,602.5,153.0,0.4,15.0,477.0,597.6,464.27
2017,11,10,11,30,332.0,230.0,0.4,15.0,413.0,490.99,383.37
2017,11,10,11,45,607.0,153.5,0.45,15.0,489.5,636.89,496.49
2017,11,10,12,0,882.0,77.0,0.5,15.0,566.0,766.55,588.15
2017,11,10,12,15,880.0,77.0,0.5,15.0,561.5,780.03,595.54
2017,11,10,12,30,878.0,77.0,0.5,15.0,557.0,790.16,602.49
2017,11,10,12,45,865.0,79.0,0.5,15.0,543.0,790.53,602.98
2017,11,10,13,0,852.0,81.0,0.5,15.0,529.0,793.84,605.75
2017,11,10,13,15,613.0,136.5,0.45,15.0,452.5,672.55,521.2
2017,11,10,13,30,374.0,192.0,0.4,15.0,376.0,526.92,413.44
2017,11,10,13,45,260.0,194.0,0.4,15.0,319.0,438.92,348.1
2017,11,10,14,0,146.0,196.0,0.4,15.0,262.0,339.73,271.39
2017,11,10,14,15,232.5,173.0,0.4,15.0,269.0,390.68,314.12
2017,11,10,14,30,319.0,150.0,0.4,15.0,276.0,424.87,342.22
2017,11,10,14,45,309.5,137.0,0.4,15.0,249.5,397.2,320.96
2017,11,10,15,0,300.0,124.0,0.4,15.0,223.0,368.86,299.36
2017,11,10,15,15,481.0,89.0,0.35,14.5,222.5,451.77,365.98
2017,11,10,15,30,662.0,54.0,0.3,14.0,222.0,509.63,409.61
2017,11,10,15,45,609.5,48.0,0.3,14.0,180.0,447.44,358.57
2017,11,10,16,0,557.0,42.0,0.3,14.0,138.0,392.38,312.09
2017,11,10,16,15,459.0,34.0,0.4,13.0,97.5,309.14,242.69
2017,11,10,16,30,361.0,26.0,0.5,12.0,57.0,233.8,164.98
2017,11,10,16,45,180.5,13.0,0.6,11.0,28.5,90.97,0.0
2017,11,10,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
