Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,11,7,15,222.5,14.5,0.45,7.5,38.0,11.0,0.0
2017,11,11,7,30,445.0,29.0,0.3,8.0,76.0,24.77,15.73
2017,11,11,7,45,528.5,36.0,0.2,9.0,118.0,50.22,24.88
2017,11,11,8,0,612.0,43.0,0.1,10.0,160.0,97.12,51.98
2017,11,11,8,15,306.0,55.0,0.1,10.5,113.5,96.88,63.76
2017,11,11,8,30,0.0,67.0,0.1,11.0,67.0,62.14,48.03
2017,11,11,8,45,0.0,78.0,0.1,11.5,78.0,72.44,56.88
2017,11,11,9,0,0.0,89.0,0.1,12.0,89.0,82.82,65.46
2017,11,11,9,15,1.5,114.0,0.1,12.5,114.5,106.98,85.4
2017,11,11,9,30,3.0,139.0,0.1,13.0,140.0,131.68,105.36
2017,11,11,9,45,19.5,160.5,0.1,13.5,169.5,160.48,128.34
2017,11,11,10,0,36.0,182.0,0.1,14.0,199.0,195.32,155.9
2017,11,11,10,15,48.0,197.0,0.1,14.5,220.5,219.69,174.71
2017,11,11,10,30,60.0,212.0,0.1,15.0,242.0,245.23,194.33
2017,11,11,10,45,72.0,222.5,0.1,15.5,260.0,267.11,210.91
2017,11,11,11,0,84.0,233.0,0.1,16.0,278.0,289.87,228.03
2017,11,11,11,15,175.5,236.5,0.1,16.0,332.0,369.1,289.86
2017,11,11,11,30,267.0,240.0,0.1,16.0,386.0,454.69,354.32
2017,11,11,11,45,253.0,243.0,0.1,16.5,382.0,456.63,353.98
2017,11,11,12,0,239.0,246.0,0.1,17.0,378.0,446.39,345.88
2017,11,11,12,15,181.5,246.5,0.1,17.0,346.0,408.56,317.14
2017,11,11,12,30,124.0,247.0,0.1,17.0,314.0,368.57,286.61
2017,11,11,12,45,217.0,233.0,0.15,17.0,347.5,429.54,335.44
2017,11,11,13,0,310.0,219.0,0.2,17.0,381.0,503.14,391.43
2017,11,11,13,15,172.5,207.5,0.2,17.0,297.0,369.62,289.75
2017,11,11,13,30,35.0,196.0,0.2,17.0,213.0,235.95,185.23
2017,11,11,13,45,87.0,195.0,0.2,17.0,234.5,278.11,220.99
2017,11,11,14,0,139.0,194.0,0.2,17.0,256.0,331.75,263.59
2017,11,11,14,15,327.5,154.5,0.2,16.5,286.0,439.65,350.47
2017,11,11,14,30,516.0,115.0,0.2,16.0,316.0,541.22,429.04
2017,11,11,14,45,493.5,108.0,0.2,16.0,285.0,506.54,402.18
2017,11,11,15,0,471.0,101.0,0.2,16.0,254.0,471.17,375.95
2017,11,11,15,15,448.0,89.5,0.2,15.5,219.5,429.36,344.8
2017,11,11,15,30,425.0,78.0,0.2,15.0,185.0,387.42,312.37
2017,11,11,15,45,483.5,60.5,0.25,14.5,160.0,390.21,313.88
2017,11,11,16,0,542.0,43.0,0.3,14.0,135.0,384.12,305.88
2017,11,11,16,15,441.5,34.5,0.35,13.0,94.5,299.81,234.66
2017,11,11,16,30,341.0,26.0,0.4,12.0,54.0,222.53,153.27
2017,11,11,16,45,170.5,13.0,0.5,11.0,27.0,86.31,0.0
2017,11,11,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,14.5,0.3,9.5,14.5,13.45,0.0
2017,11,12,7,30,0.0,29.0,0.3,10.0,29.0,26.62,16.96
2017,11,12,7,45,0.0,46.5,0.3,10.5,46.5,42.12,30.1
2017,11,12,8,0,0.0,64.0,0.3,11.0,64.0,58.16,44.23
2017,11,12,8,15,5.5,80.0,0.3,11.0,82.0,74.0,57.82
2017,11,12,8,30,11.0,96.0,0.3,11.0,100.0,90.62,71.89
2017,11,12,8,45,16.0,111.0,0.3,11.5,117.0,106.92,85.43
2017,11,12,9,0,21.0,126.0,0.3,12.0,134.0,123.86,99.33
2017,11,12,9,15,57.0,147.5,0.3,12.0,170.5,160.88,129.4
2017,11,12,9,30,93.0,169.0,0.3,12.0,207.0,200.56,161.5
2017,11,12,9,45,85.5,181.0,0.3,12.5,218.0,214.49,172.49
2017,11,12,10,0,78.0,193.0,0.3,13.0,229.0,227.7,182.75
2017,11,12,10,15,93.0,206.0,0.3,13.0,251.0,253.59,203.41
2017,11,12,10,30,108.0,219.0,0.3,13.0,273.0,280.72,224.8
2017,11,12,10,45,95.0,225.0,0.3,13.0,273.5,284.09,227.05
2017,11,12,11,0,82.0,231.0,0.3,13.0,274.0,286.39,228.56
2017,11,12,11,15,41.0,187.5,0.3,13.0,209.0,215.23,171.86
2017,11,12,11,30,0.0,144.0,0.3,13.0,144.0,136.7,108.06
2017,11,12,11,45,0.0,146.0,0.3,13.5,146.0,138.88,109.97
2017,11,12,12,0,0.0,148.0,0.3,14.0,148.0,141.11,111.56
2017,11,12,12,15,0.0,129.0,0.3,14.0,129.0,122.24,96.23
2017,11,12,12,30,0.0,110.0,0.3,14.0,110.0,103.5,81.0
2017,11,12,12,45,3.0,141.5,0.3,14.0,143.5,137.76,109.28
2017,11,12,13,0,6.0,173.0,0.3,14.0,177.0,173.59,138.28
2017,11,12,13,15,3.0,133.0,0.3,14.0,135.0,129.84,102.71
2017,11,12,13,30,0.0,93.0,0.3,14.0,93.0,87.12,67.77
2017,11,12,13,45,0.0,105.5,0.35,14.5,105.5,99.99,78.57
2017,11,12,14,0,0.0,118.0,0.4,15.0,118.0,113.53,89.7
2017,11,12,14,15,21.0,135.5,0.4,14.5,144.0,149.59,120.39
2017,11,12,14,30,42.0,153.0,0.4,14.0,170.0,197.97,160.63
2017,11,12,14,45,38.5,139.0,0.4,14.0,153.0,180.27,146.1
2017,11,12,15,0,35.0,125.0,0.4,14.0,136.0,162.69,131.85
2017,11,12,15,15,29.5,108.5,0.4,13.5,117.0,140.54,113.76
2017,11,12,15,30,24.0,92.0,0.4,13.0,98.0,118.58,95.45
2017,11,12,15,45,266.0,67.5,0.4,13.0,113.0,264.99,218.18
2017,11,12,16,0,508.0,43.0,0.4,13.0,128.0,364.0,292.89
2017,11,12,16,15,406.0,34.5,0.4,12.5,89.0,280.56,219.95
2017,11,12,16,30,304.0,26.0,0.4,12.0,50.0,203.1,136.12
2017,11,12,16,45,152.0,13.0,0.4,11.5,25.0,78.02,0.0
2017,11,12,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,13,7,15,47.5,17.0,0.4,13.0,22.0,14.31,0.0
2017,11,13,7,30,95.0,34.0,0.4,13.0,44.0,27.84,17.49
2017,11,13,7,45,129.5,51.5,0.4,13.0,71.5,47.3,31.32
2017,11,13,8,0,164.0,69.0,0.4,13.0,99.0,75.49,51.7
2017,11,13,8,15,183.5,85.5,0.4,13.0,127.5,104.82,75.24
2017,11,13,8,30,203.0,102.0,0.4,13.0,156.0,136.44,101.77
2017,11,13,8,45,222.5,116.5,0.4,13.5,183.5,168.38,128.78
2017,11,13,9,0,242.0,131.0,0.4,14.0,211.0,202.29,157.33
2017,11,13,9,15,153.0,147.0,0.4,14.0,200.0,197.59,156.5
2017,11,13,9,30,64.0,163.0,0.4,14.0,189.0,182.63,145.99
2017,11,13,9,45,33.0,156.5,0.4,14.0,170.0,165.97,132.77
2017,11,13,10,0,2.0,150.0,0.4,14.0,151.0,142.68,113.65
2017,11,13,10,15,2.0,155.0,0.4,14.0,156.0,147.87,117.82
2017,11,13,10,30,2.0,160.0,0.4,14.0,161.0,153.08,121.86
2017,11,13,10,45,3.5,166.5,0.4,14.5,168.5,160.76,127.69
2017,11,13,11,0,5.0,173.0,0.4,15.0,176.0,168.61,133.63
2017,11,13,11,15,8.0,180.5,0.4,15.0,185.0,178.67,141.64
2017,11,13,11,30,11.0,188.0,0.4,15.0,194.0,189.03,149.87
2017,11,13,11,45,11.0,190.0,0.4,15.0,196.0,191.78,151.97
2017,11,13,12,0,11.0,192.0,0.4,15.0,198.0,194.58,154.19
2017,11,13,12,15,5.5,121.5,0.4,15.0,124.5,119.03,93.35
2017,11,13,12,30,0.0,51.0,0.4,15.0,51.0,47.43,34.34
2017,11,13,12,45,0.0,57.5,0.45,15.0,57.5,53.49,39.57
2017,11,13,13,0,0.0,64.0,0.5,15.0,64.0,59.55,44.67
2017,11,13,13,15,0.0,61.5,0.5,15.0,61.5,57.21,42.76
2017,11,13,13,30,0.0,59.0,0.5,15.0,59.0,54.88,40.86
2017,11,13,13,45,0.0,45.0,0.5,15.0,45.0,41.82,29.93
2017,11,13,14,0,0.0,31.0,0.5,15.0,31.0,28.78,18.94
2017,11,13,14,15,0.0,50.0,0.45,14.5,50.0,46.47,34.1
2017,11,13,14,30,0.0,69.0,0.4,14.0,69.0,64.2,49.25
2017,11,13,14,45,0.0,61.5,0.4,14.0,61.5,57.19,43.36
2017,11,13,15,0,0.0,54.0,0.4,14.0,54.0,50.19,37.46
2017,11,13,15,15,0.0,46.5,0.4,13.5,46.5,43.2,31.57
2017,11,13,15,30,0.0,39.0,0.4,13.0,39.0,36.21,25.58
2017,11,13,15,45,0.0,31.0,0.4,13.0,31.0,28.77,19.06
2017,11,13,16,0,0.0,23.0,0.4,13.0,23.0,21.33,12.49
2017,11,13,16,15,0.0,15.5,0.45,12.5,15.5,14.36,6.29
2017,11,13,16,30,0.0,8.0,0.5,12.0,8.0,7.4,0.0
2017,11,13,16,45,0.0,4.0,0.55,11.5,4.0,3.81,0.0
2017,11,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,14,7,15,205.0,14.0,0.65,7.5,33.0,10.81,0.0
2017,11,14,7,30,410.0,28.0,0.5,8.0,66.0,22.21,12.93
2017,11,14,7,45,506.0,35.0,0.35,9.0,108.0,45.19,22.75
2017,11,14,8,0,602.0,42.0,0.2,10.0,150.0,91.13,47.92
2017,11,14,8,15,657.0,47.0,0.15,11.0,193.0,139.86,83.93
2017,11,14,8,30,712.0,52.0,0.1,12.0,236.0,194.17,128.71
2017,11,14,8,45,415.5,93.5,0.1,13.0,205.5,196.95,145.11
2017,11,14,9,0,119.0,135.0,0.1,14.0,175.0,165.69,129.76
2017,11,14,9,15,154.0,150.0,0.1,14.0,207.0,200.5,158.39
2017,11,14,9,30,189.0,165.0,0.1,14.0,239.0,238.77,189.28
2017,11,14,9,45,137.5,178.0,0.15,14.0,234.0,238.97,190.26
2017,11,14,10,0,86.0,191.0,0.2,14.0,229.0,229.52,183.14
2017,11,14,10,15,196.0,196.0,0.2,14.0,289.5,304.36,243.03
2017,11,14,10,30,306.0,201.0,0.2,14.0,350.0,389.41,309.04
2017,11,14,10,45,256.0,215.5,0.2,14.5,343.5,387.54,305.94
2017,11,14,11,0,206.0,230.0,0.2,15.0,337.0,373.68,294.44
2017,11,14,11,15,334.5,211.0,0.2,15.0,388.5,457.31,359.69
2017,11,14,11,30,463.0,192.0,0.2,15.0,440.0,548.55,427.81
2017,11,14,11,45,397.0,208.5,0.25,15.0,421.5,521.6,406.9
2017,11,14,12,0,331.0,225.0,0.3,15.0,403.0,500.88,391.5
2017,11,14,12,15,617.0,150.0,0.3,15.0,479.0,660.05,512.29
2017,11,14,12,30,903.0,75.0,0.3,15.0,555.0,797.25,606.39
2017,11,14,12,45,897.0,74.5,0.3,15.0,542.0,800.56,606.78
2017,11,14,13,0,891.0,74.0,0.3,15.0,529.0,800.36,607.11
2017,11,14,13,15,882.5,73.0,0.25,14.5,509.5,794.14,603.79
2017,11,14,13,30,874.0,72.0,0.2,14.0,490.0,784.56,598.43
2017,11,14,13,45,863.0,69.5,0.2,14.0,464.0,767.89,588.06
2017,11,14,14,0,852.0,67.0,0.2,14.0,438.0,754.58,580.11
2017,11,14,14,15,810.5,63.5,0.2,14.0,395.5,707.48,548.5
2017,11,14,14,30,769.0,60.0,0.2,14.0,353.0,658.69,515.56
2017,11,14,14,45,731.0,61.5,0.2,14.0,317.5,617.61,487.43
2017,11,14,15,0,693.0,63.0,0.2,14.0,282.0,575.37,457.57
2017,11,14,15,15,658.0,58.0,0.2,13.5,243.0,526.74,421.91
2017,11,14,15,30,623.0,53.0,0.2,13.0,204.0,482.39,387.58
2017,11,14,15,45,556.0,48.5,0.25,12.5,163.5,416.01,334.88
2017,11,14,16,0,489.0,44.0,0.3,12.0,123.0,352.72,282.27
2017,11,14,16,15,397.0,34.0,0.35,11.5,85.0,273.94,214.12
2017,11,14,16,30,305.0,24.0,0.4,11.0,47.0,198.3,124.28
2017,11,14,16,45,152.5,12.0,0.45,10.5,23.5,76.8,0.0
2017,11,14,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,6.0,0.4,9.0,6.0,5.55,0.0
2017,11,15,7,30,0.0,12.0,0.4,9.0,12.0,11.11,3.49
2017,11,15,7,45,0.0,22.5,0.4,9.0,22.5,20.87,12.11
2017,11,15,8,0,0.0,33.0,0.4,9.0,33.0,30.64,20.87
2017,11,15,8,15,0.0,43.5,0.4,9.0,43.5,40.42,29.59
2017,11,15,8,30,0.0,54.0,0.4,9.0,54.0,50.21,38.23
2017,11,15,8,45,0.0,65.5,0.45,9.0,65.5,60.89,47.52
2017,11,15,9,0,0.0,77.0,0.5,9.0,77.0,71.65,56.77
2017,11,15,9,15,0.0,86.5,0.5,9.0,86.5,80.61,64.37
2017,11,15,9,30,0.0,96.0,0.5,9.0,96.0,89.64,71.94
2017,11,15,9,45,0.0,114.5,0.5,9.5,114.5,107.33,86.63
2017,11,15,10,0,0.0,133.0,0.5,10.0,133.0,125.27,101.29
2017,11,15,10,15,17.5,163.0,0.5,10.0,171.5,164.21,133.56
2017,11,15,10,30,35.0,193.0,0.5,10.0,210.0,210.97,171.69
2017,11,15,10,45,17.5,128.0,0.55,10.0,136.5,131.44,105.99
2017,11,15,11,0,0.0,63.0,0.6,10.0,63.0,58.62,44.66
2017,11,15,11,15,0.0,69.5,0.6,10.0,69.5,64.69,49.93
2017,11,15,11,30,0.0,76.0,0.6,10.0,76.0,70.76,55.04
2017,11,15,11,45,0.0,68.5,0.6,10.5,68.5,63.76,48.97
2017,11,15,12,0,0.0,61.0,0.6,11.0,61.0,56.76,42.95
2017,11,15,12,15,0.0,59.0,0.6,11.0,59.0,54.89,41.38
2017,11,15,12,30,0.0,57.0,0.6,11.0,57.0,53.03,39.82
2017,11,15,12,45,0.0,60.5,0.65,11.0,60.5,56.29,42.62
2017,11,15,13,0,0.0,64.0,0.7,11.0,64.0,59.55,45.43
2017,11,15,13,15,0.0,36.5,0.7,11.0,36.5,33.91,23.58
2017,11,15,13,30,0.0,9.0,0.7,11.0,9.0,8.35,1.58
2017,11,15,13,45,0.0,8.5,0.7,11.0,8.5,7.88,1.19
2017,11,15,14,0,0.0,8.0,0.7,11.0,8.0,7.42,0.8
2017,11,15,14,15,0.0,33.0,0.7,11.0,33.0,30.64,20.97
2017,11,15,14,30,0.0,58.0,0.7,11.0,58.0,53.92,41.08
2017,11,15,14,45,0.0,52.0,0.7,11.0,52.0,48.33,36.29
2017,11,15,15,0,0.0,46.0,0.7,11.0,46.0,42.73,31.5
2017,11,15,15,15,0.0,39.0,0.7,11.0,39.0,36.21,25.85
2017,11,15,15,30,0.0,32.0,0.7,11.0,32.0,29.69,20.14
2017,11,15,15,45,0.0,25.5,0.7,11.5,25.5,23.65,14.75
2017,11,15,16,0,0.0,19.0,0.7,12.0,19.0,17.61,9.34
2017,11,15,16,15,0.0,13.0,0.7,12.0,13.0,12.04,4.31
2017,11,15,16,30,0.0,7.0,0.7,12.0,7.0,6.48,0.0
2017,11,15,16,45,0.0,3.5,0.7,12.5,3.5,3.34,0.0
2017,11,15,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,7,15,40.0,15.5,0.3,9.0,19.0,13.06,0.0
2017,11,16,7,30,80.0,31.0,0.3,9.0,38.0,25.46,14.87
2017,11,16,7,45,115.0,48.0,0.3,9.5,64.0,42.93,28.63
2017,11,16,8,0,150.0,65.0,0.3,10.0,90.0,69.62,47.98
2017,11,16,8,15,171.0,82.0,0.3,10.0,118.5,98.61,71.28
2017,11,16,8,30,192.0,99.0,0.3,10.0,147.0,130.09,97.79
2017,11,16,8,45,209.0,114.5,0.35,10.0,175.0,161.56,124.97
2017,11,16,9,0,226.0,130.0,0.4,10.0,203.0,194.79,153.7
2017,11,16,9,15,239.0,143.0,0.4,10.0,228.0,225.82,180.42
2017,11,16,9,30,252.0,156.0,0.4,10.0,253.0,257.89,207.61
2017,11,16,9,45,210.0,173.0,0.45,10.5,258.5,265.95,215.05
2017,11,16,10,0,168.0,190.0,0.5,11.0,264.0,273.55,221.5
2017,11,16,10,15,323.0,176.5,0.5,11.0,328.0,357.11,289.06
2017,11,16,10,30,478.0,163.0,0.5,11.0,392.0,454.15,365.25
2017,11,16,10,45,326.5,196.0,0.5,11.5,355.5,408.69,328.04
2017,11,16,11,0,175.0,229.0,0.5,12.0,319.0,351.84,282.06
2017,11,16,11,15,166.0,234.5,0.5,12.0,320.5,359.04,288.11
2017,11,16,11,30,157.0,240.0,0.5,12.0,322.0,365.33,292.81
2017,11,16,11,45,153.5,243.0,0.5,12.0,324.0,371.97,297.9
2017,11,16,12,0,150.0,246.0,0.5,12.0,326.0,378.07,302.57
2017,11,16,12,15,97.0,231.5,0.5,12.0,283.0,315.02,252.83
2017,11,16,12,30,44.0,217.0,0.5,12.0,240.0,260.29,209.02
2017,11,16,12,45,68.0,220.0,0.55,12.5,254.5,284.73,229.38
2017,11,16,13,0,92.0,223.0,0.6,13.0,269.0,309.65,249.42
2017,11,16,13,15,69.0,208.5,0.55,13.0,242.5,276.58,222.76
2017,11,16,13,30,46.0,194.0,0.5,13.0,216.0,243.26,196.05
2017,11,16,13,45,23.0,105.0,0.5,13.0,116.0,123.37,98.89
2017,11,16,14,0,0.0,16.0,0.5,13.0,16.0,14.84,7.11
2017,11,16,14,15,67.5,87.0,0.5,12.5,112.0,146.77,121.38
2017,11,16,14,30,135.0,158.0,0.5,12.0,208.0,285.33,235.34
2017,11,16,14,45,126.0,143.5,0.5,12.0,186.5,260.94,214.7
2017,11,16,15,0,117.0,129.0,0.5,12.0,165.0,236.6,195.03
2017,11,16,15,15,107.5,111.5,0.5,11.5,141.5,207.87,171.68
2017,11,16,15,30,98.0,94.0,0.5,11.0,118.0,179.24,147.81
2017,11,16,15,45,83.5,76.0,0.5,11.0,93.5,147.06,120.0
2017,11,16,16,0,69.0,58.0,0.5,11.0,69.0,115.32,92.02
2017,11,16,16,15,39.0,41.0,0.5,10.5,47.0,69.57,51.81
2017,11,16,16,30,9.0,24.0,0.5,10.0,25.0,31.87,13.93
2017,11,16,16,45,4.5,12.0,0.5,10.0,12.5,13.35,0.0
2017,11,16,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,7,15,226.5,12.0,0.4,5.5,31.0,11.44,0.0
2017,11,17,7,30,453.0,24.0,0.4,6.0,62.0,20.68,10.8
2017,11,17,7,45,549.0,31.0,0.4,6.5,104.0,38.83,18.75
2017,11,17,8,0,645.0,38.0,0.4,7.0,146.0,86.45,43.53
2017,11,17,8,15,699.5,42.0,0.35,7.0,189.5,136.02,80.02
2017,11,17,8,30,754.0,46.0,0.3,7.0,233.0,191.01,126.41
2017,11,17,8,45,790.0,49.0,0.3,7.5,274.5,245.49,175.22
2017,11,17,9,0,826.0,52.0,0.3,8.0,316.0,303.01,226.77
2017,11,17,9,15,848.5,54.5,0.3,8.5,352.5,356.83,274.77
2017,11,17,9,30,871.0,57.0,0.3,9.0,389.0,411.18,321.78
2017,11,17,9,45,879.5,61.0,0.3,10.0,419.5,461.14,363.22
2017,11,17,10,0,888.0,65.0,0.3,11.0,450.0,509.81,401.95
2017,11,17,10,15,898.5,66.0,0.3,11.5,475.0,554.78,437.19
2017,11,17,10,30,909.0,67.0,0.3,12.0,500.0,598.11,470.05
2017,11,17,10,45,915.5,68.0,0.3,12.5,517.5,637.13,498.76
2017,11,17,11,0,922.0,69.0,0.3,13.0,535.0,673.8,524.98
2017,11,17,11,15,926.0,69.5,0.25,13.0,545.5,705.66,547.15
2017,11,17,11,30,930.0,70.0,0.2,13.0,556.0,734.66,565.84
2017,11,17,11,45,930.5,70.5,0.2,13.5,559.0,758.12,580.33
2017,11,17,12,0,931.0,71.0,0.2,14.0,562.0,778.31,592.63
2017,11,17,12,15,929.0,70.5,0.2,14.0,557.5,792.05,601.72
2017,11,17,12,30,927.0,70.0,0.2,14.0,553.0,802.28,608.66
2017,11,17,12,45,911.0,73.0,0.2,14.5,538.5,802.36,607.8
2017,11,17,13,0,895.0,76.0,0.2,15.0,524.0,798.84,604.81
2017,11,17,13,15,886.0,75.0,0.2,15.0,504.5,792.46,601.18
2017,11,17,13,30,877.0,74.0,0.2,15.0,485.0,789.09,599.76
2017,11,17,13,45,863.5,72.5,0.2,15.0,458.5,772.01,589.04
2017,11,17,14,0,850.0,71.0,0.2,15.0,432.0,751.82,576.38
2017,11,17,14,15,831.0,68.5,0.2,14.5,400.0,723.37,558.93
2017,11,17,14,30,812.0,66.0,0.2,14.0,368.0,692.39,539.47
2017,11,17,14,45,784.5,63.0,0.2,14.0,330.0,652.5,512.21
2017,11,17,15,0,757.0,60.0,0.2,14.0,292.0,611.02,483.14
2017,11,17,15,15,716.5,56.0,0.25,13.0,251.0,558.57,446.34
2017,11,17,15,30,676.0,52.0,0.3,12.0,210.0,505.99,407.11
2017,11,17,15,45,612.5,46.0,0.35,11.5,167.5,437.94,352.96
2017,11,17,16,0,549.0,40.0,0.4,11.0,125.0,378.44,302.59
2017,11,17,16,15,436.5,31.5,0.55,10.5,85.0,289.38,225.0
2017,11,17,16,30,324.0,23.0,0.7,10.0,45.0,201.97,108.07
2017,11,17,16,45,162.0,11.5,0.85,9.5,22.5,79.72,0.0
2017,11,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,15,217.0,12.5,1.15,7.0,29.5,11.91,0.0
2017,11,18,7,30,434.0,25.0,1.0,7.0,59.0,21.91,11.15
2017,11,18,7,45,533.0,32.0,0.85,7.5,101.0,38.27,19.1
2017,11,18,8,0,632.0,39.0,0.7,8.0,143.0,84.9,42.83
2017,11,18,8,15,689.5,44.0,0.55,9.0,187.0,134.92,78.98
2017,11,18,8,30,747.0,49.0,0.4,10.0,231.0,190.75,124.99
2017,11,18,8,45,784.0,52.5,0.3,11.0,272.5,245.5,172.87
2017,11,18,9,0,821.0,56.0,0.2,12.0,314.0,303.04,222.88
2017,11,18,9,15,845.5,58.5,0.15,13.0,351.5,357.65,269.84
2017,11,18,9,30,870.0,61.0,0.1,14.0,389.0,412.61,315.44
2017,11,18,9,45,885.5,63.0,0.05,15.0,421.0,463.5,356.27
2017,11,18,10,0,901.0,65.0,0.0,16.0,453.0,513.69,394.95
2017,11,18,10,15,912.0,66.5,0.0,16.5,478.0,559.96,430.21
2017,11,18,10,30,923.0,68.0,0.0,17.0,503.0,604.62,463.11
2017,11,18,10,45,929.0,69.0,0.0,17.5,521.0,643.85,491.14
2017,11,18,11,0,935.0,70.0,0.0,18.0,539.0,680.63,516.7
2017,11,18,11,15,938.5,71.0,0.0,18.0,550.0,713.13,539.56
2017,11,18,11,30,942.0,72.0,0.0,18.0,561.0,742.71,558.84
2017,11,18,11,45,840.5,89.0,0.05,18.5,527.5,716.99,540.01
2017,11,18,12,0,739.0,106.0,0.1,19.0,494.0,682.2,516.08
2017,11,18,12,15,836.0,89.5,0.1,19.0,524.5,747.23,560.92
2017,11,18,12,30,933.0,73.0,0.1,19.0,555.0,808.01,600.65
2017,11,18,12,45,926.5,72.5,0.1,19.0,542.5,811.37,602.23
2017,11,18,13,0,920.0,72.0,0.1,19.0,530.0,811.13,602.52
2017,11,18,13,15,792.5,89.5,0.1,18.5,473.5,740.93,557.31
2017,11,18,13,30,665.0,107.0,0.1,18.0,417.0,665.57,508.35
2017,11,18,13,45,613.5,113.0,0.1,18.0,387.0,629.75,485.07
2017,11,18,14,0,562.0,119.0,0.1,18.0,357.0,591.88,458.51
2017,11,18,14,15,631.5,94.5,0.1,17.5,343.0,608.46,473.42
2017,11,18,14,30,701.0,70.0,0.1,17.0,329.0,614.67,479.21
2017,11,18,14,45,668.5,68.5,0.1,17.0,295.0,579.49,454.36
2017,11,18,15,0,636.0,67.0,0.1,17.0,261.0,539.9,425.5
2017,11,18,15,15,601.0,61.5,0.15,16.0,224.0,493.02,391.94
2017,11,18,15,30,566.0,56.0,0.2,15.0,187.0,446.23,356.78
2017,11,18,15,45,497.0,50.5,0.25,14.0,148.5,379.94,304.46
2017,11,18,16,0,428.0,45.0,0.3,13.0,110.0,316.88,252.24
2017,11,18,16,15,343.0,34.0,0.25,12.5,74.5,243.9,187.18
2017,11,18,16,30,258.0,23.0,0.2,12.0,39.0,169.83,82.42
2017,11,18,16,45,129.0,11.5,0.2,12.0,19.5,65.55,0.0
2017,11,18,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,19,7,15,147.5,12.5,0.75,4.5,23.5,11.91,0.0
2017,11,19,7,30,295.0,25.0,0.6,5.0,47.0,20.11,9.3
2017,11,19,7,45,371.5,36.0,0.45,6.0,83.0,35.95,20.1
2017,11,19,8,0,448.0,47.0,0.3,7.0,119.0,75.51,42.31
2017,11,19,8,15,508.5,52.5,0.25,7.5,157.0,116.2,71.59
2017,11,19,8,30,569.0,58.0,0.2,8.0,195.0,163.21,110.05
2017,11,19,8,45,596.0,65.0,0.2,9.0,230.5,209.59,150.98
2017,11,19,9,0,623.0,72.0,0.2,10.0,266.0,258.07,193.73
2017,11,19,9,15,653.0,74.0,0.2,10.5,298.5,304.37,234.39
2017,11,19,9,30,683.0,76.0,0.2,11.0,331.0,352.35,275.48
2017,11,19,9,45,751.0,76.5,0.2,12.0,379.0,416.93,327.25
2017,11,19,10,0,819.0,77.0,0.2,13.0,427.0,485.62,380.34
2017,11,19,10,15,684.5,108.5,0.2,13.0,412.5,484.81,381.33
2017,11,19,10,30,550.0,140.0,0.2,13.0,398.0,467.06,369.09
2017,11,19,10,45,566.0,141.5,0.25,13.0,415.5,500.71,396.15
2017,11,19,11,0,582.0,143.0,0.3,13.0,433.0,537.71,424.56
2017,11,19,11,15,542.5,159.0,0.3,13.0,433.5,544.64,429.33
2017,11,19,11,30,503.0,175.0,0.3,13.0,434.0,551.66,434.18
2017,11,19,11,45,497.5,179.0,0.3,13.0,437.0,566.41,445.17
2017,11,19,12,0,492.0,183.0,0.3,13.0,440.0,579.13,454.49
2017,11,19,12,15,514.0,173.0,0.25,13.0,439.5,595.0,466.22
2017,11,19,12,30,536.0,163.0,0.2,13.0,439.0,609.19,476.66
2017,11,19,12,45,518.0,164.0,0.2,13.0,425.5,603.21,472.37
2017,11,19,13,0,500.0,165.0,0.2,13.0,412.0,594.96,466.71
2017,11,19,13,15,490.0,161.5,0.2,13.0,396.0,585.66,460.56
2017,11,19,13,30,480.0,158.0,0.2,13.0,380.0,574.37,452.94
2017,11,19,13,45,489.0,145.0,0.2,13.0,360.5,564.64,447.01
2017,11,19,14,0,498.0,132.0,0.2,13.0,341.0,552.56,439.24
2017,11,19,14,15,474.0,124.5,0.2,12.5,311.5,520.26,416.53
2017,11,19,14,30,450.0,117.0,0.2,12.0,282.0,486.89,392.74
2017,11,19,14,45,427.0,108.5,0.2,12.0,252.0,452.25,366.72
2017,11,19,15,0,404.0,100.0,0.2,12.0,222.0,417.13,339.63
2017,11,19,15,15,378.0,88.0,0.2,11.5,189.5,375.46,307.22
2017,11,19,15,30,352.0,76.0,0.2,11.0,157.0,334.06,273.84
2017,11,19,15,45,315.0,62.5,0.25,10.5,124.0,284.85,233.02
2017,11,19,16,0,278.0,49.0,0.3,10.0,91.0,237.42,191.97
2017,11,19,16,15,209.5,35.5,0.35,9.5,61.0,176.35,136.56
2017,11,19,16,30,141.0,22.0,0.4,9.0,31.0,111.86,48.8
2017,11,19,16,45,70.5,11.0,0.45,9.0,15.5,40.24,0.0
2017,11,19,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,2.0,0.3,10.0,2.0,1.91,0.0
2017,11,20,7,30,0.0,4.0,0.3,10.0,4.0,3.7,0.0
2017,11,20,7,45,0.0,8.5,0.35,10.0,8.5,7.87,0.92
2017,11,20,8,0,0.0,13.0,0.4,10.0,13.0,12.04,4.7
2017,11,20,8,15,0.0,17.5,0.35,10.0,17.5,16.21,8.45
2017,11,20,8,30,0.0,22.0,0.3,10.0,22.0,20.39,12.19
2017,11,20,8,45,0.0,27.0,0.3,10.5,27.0,25.04,16.26
2017,11,20,9,0,0.0,32.0,0.3,11.0,32.0,29.69,20.28
2017,11,20,9,15,0.0,36.0,0.3,11.5,36.0,33.42,23.43
2017,11,20,9,30,0.0,40.0,0.3,12.0,40.0,37.15,26.56
2017,11,20,9,45,3.0,94.0,0.35,12.5,95.5,89.16,70.65
2017,11,20,10,0,6.0,148.0,0.4,13.0,151.0,143.04,114.99
2017,11,20,10,15,3.0,85.5,0.35,13.0,87.0,81.29,63.38
2017,11,20,10,30,0.0,23.0,0.3,13.0,23.0,21.35,12.69
2017,11,20,10,45,0.0,68.0,0.3,13.5,68.0,63.28,48.31
2017,11,20,11,0,0.0,113.0,0.3,14.0,113.0,106.25,83.8
2017,11,20,11,15,0.0,134.5,0.3,14.0,134.5,127.49,100.98
2017,11,20,11,30,0.0,156.0,0.3,14.0,156.0,149.24,118.51
2017,11,20,11,45,0.0,111.0,0.3,14.0,111.0,104.43,81.81
2017,11,20,12,0,0.0,66.0,0.3,14.0,66.0,61.42,46.29
2017,11,20,12,15,0.0,61.5,0.3,14.0,61.5,57.22,42.89
2017,11,20,12,30,0.0,57.0,0.3,14.0,57.0,53.02,39.39
2017,11,20,12,45,0.0,88.0,0.3,14.0,88.0,82.07,63.74
2017,11,20,13,0,0.0,119.0,0.3,14.0,119.0,113.19,89.46
2017,11,20,13,15,0.0,71.5,0.3,14.0,71.5,66.54,50.72
2017,11,20,13,30,0.0,24.0,0.3,14.0,24.0,22.28,13.43
2017,11,20,13,45,0.0,41.5,0.3,14.0,41.5,38.56,27.41
2017,11,20,14,0,0.0,59.0,0.3,14.0,59.0,54.86,41.29
2017,11,20,14,15,0.0,60.5,0.3,14.0,60.5,56.26,42.5
2017,11,20,14,30,0.0,62.0,0.3,14.0,62.0,57.66,43.75
2017,11,20,14,45,0.0,55.5,0.3,14.0,55.5,51.59,38.65
2017,11,20,15,0,0.0,49.0,0.3,14.0,49.0,45.53,33.51
2017,11,20,15,15,0.0,42.0,0.25,14.0,42.0,39.01,27.91
2017,11,20,15,30,0.0,35.0,0.2,14.0,35.0,32.49,22.26
2017,11,20,15,45,0.0,27.5,0.2,14.0,27.5,25.51,16.13
2017,11,20,16,0,0.0,20.0,0.2,14.0,20.0,18.54,9.97
2017,11,20,16,15,0.0,13.0,0.25,13.5,13.0,12.04,4.1
2017,11,20,16,30,0.0,6.0,0.3,13.0,6.0,5.55,0.0
2017,11,20,16,45,0.0,3.0,0.35,13.0,3.0,2.86,0.0
2017,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,7,15,135.5,11.5,0.4,13.0,21.0,10.96,0.0
2017,11,21,7,30,271.0,23.0,0.4,13.0,42.0,18.49,6.19
2017,11,21,7,45,374.5,32.0,0.4,13.5,78.5,30.46,15.97
2017,11,21,8,0,478.0,41.0,0.4,14.0,115.0,69.76,35.69
