Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,8,15,540.5,47.0,0.35,14.0,154.0,112.47,65.31
2017,11,21,8,30,603.0,53.0,0.3,14.0,193.0,161.65,104.66
2017,11,21,8,45,645.0,57.0,0.3,14.5,231.5,210.18,146.39
2017,11,21,9,0,687.0,61.0,0.3,15.0,270.0,263.0,192.14
2017,11,21,9,15,715.0,64.0,0.3,15.0,305.0,312.27,235.4
2017,11,21,9,30,743.0,67.0,0.3,15.0,340.0,362.96,278.9
2017,11,21,9,45,466.5,123.0,0.3,15.5,299.5,333.68,261.18
2017,11,21,10,0,190.0,179.0,0.3,16.0,259.0,271.1,214.34
2017,11,21,10,15,379.5,155.5,0.3,16.5,327.0,366.98,290.02
2017,11,21,10,30,569.0,132.0,0.3,17.0,395.0,469.84,368.01
2017,11,21,10,45,508.0,154.0,0.3,17.5,395.0,476.26,371.43
2017,11,21,11,0,447.0,176.0,0.3,18.0,395.0,480.62,373.78
2017,11,21,11,15,489.0,169.5,0.3,18.0,414.5,517.68,401.95
2017,11,21,11,30,531.0,163.0,0.3,18.0,434.0,555.18,429.73
2017,11,21,11,45,510.0,170.0,0.3,18.5,431.5,562.82,434.04
2017,11,21,12,0,489.0,177.0,0.3,19.0,429.0,567.78,436.68
2017,11,21,12,15,452.0,184.0,0.3,19.0,415.5,558.29,429.62
2017,11,21,12,30,415.0,191.0,0.3,19.0,402.0,546.04,420.68
2017,11,21,12,45,460.5,176.0,0.3,19.0,405.0,570.16,439.52
2017,11,21,13,0,506.0,161.0,0.3,19.0,408.0,592.59,456.65
2017,11,21,13,15,470.0,161.5,0.25,19.0,384.0,567.91,438.21
2017,11,21,13,30,434.0,162.0,0.2,19.0,360.0,541.41,418.97
2017,11,21,13,45,500.5,138.5,0.2,19.0,355.0,563.57,437.25
2017,11,21,14,0,567.0,115.0,0.2,19.0,350.0,587.31,455.73
2017,11,21,14,15,664.0,89.0,0.2,19.0,343.5,621.79,481.58
2017,11,21,14,30,761.0,63.0,0.2,19.0,337.0,645.05,498.2
2017,11,21,14,45,733.5,60.0,0.2,19.0,302.0,606.77,471.19
2017,11,21,15,0,706.0,57.0,0.2,19.0,267.0,567.08,443.26
2017,11,21,15,15,665.0,53.0,0.25,18.5,228.0,516.36,406.46
2017,11,21,15,30,624.0,49.0,0.3,18.0,189.0,465.73,368.0
2017,11,21,15,45,560.0,43.5,0.4,17.5,149.0,405.53,320.41
2017,11,21,16,0,496.0,38.0,0.5,17.0,109.0,343.95,269.2
2017,11,21,16,15,387.0,29.0,0.55,16.5,72.5,259.22,194.15
2017,11,21,16,30,278.0,20.0,0.6,16.0,36.0,172.93,57.84
2017,11,21,16,45,139.0,10.0,0.65,15.5,18.0,67.91,0.0
2017,11,21,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,7,15,172.0,10.5,0.6,12.5,22.0,10.01,0.0
2017,11,22,7,30,344.0,21.0,0.5,13.0,44.0,18.31,5.01
2017,11,22,7,45,449.0,29.0,0.45,13.5,82.5,29.48,15.16
2017,11,22,8,0,554.0,37.0,0.4,14.0,121.0,71.6,34.81
2017,11,22,8,15,615.5,42.0,0.35,14.5,162.0,116.97,65.63
2017,11,22,8,30,677.0,47.0,0.3,15.0,203.0,168.65,106.7
2017,11,22,8,45,428.0,84.0,0.25,16.0,189.0,182.4,130.42
2017,11,22,9,0,179.0,121.0,0.2,17.0,175.0,167.34,127.9
2017,11,22,9,15,185.0,135.5,0.2,18.0,197.0,194.06,150.16
2017,11,22,9,30,191.0,150.0,0.2,19.0,219.0,221.26,172.04
2017,11,22,9,45,256.5,156.0,0.2,20.0,257.5,270.22,209.9
2017,11,22,10,0,322.0,162.0,0.2,21.0,296.0,321.08,248.57
2017,11,22,10,15,354.5,167.0,0.2,21.5,322.5,358.7,277.11
2017,11,22,10,30,387.0,172.0,0.2,22.0,349.0,404.78,311.38
2017,11,22,10,45,381.0,182.0,0.2,22.5,362.0,421.26,323.14
2017,11,22,11,0,375.0,192.0,0.2,23.0,375.0,443.12,338.66
2017,11,22,11,15,381.0,194.0,0.2,23.0,383.5,462.75,353.16
2017,11,22,11,30,387.0,196.0,0.2,23.0,392.0,481.47,366.88
2017,11,22,11,45,384.0,198.5,0.2,23.0,393.5,493.4,375.5
2017,11,22,12,0,381.0,201.0,0.2,23.0,395.0,503.9,383.11
2017,11,22,12,15,441.0,185.5,0.2,23.0,408.5,550.62,417.35
2017,11,22,12,30,501.0,170.0,0.2,23.0,422.0,586.61,443.52
2017,11,22,12,45,495.0,166.5,0.2,23.0,411.5,584.67,442.16
2017,11,22,13,0,489.0,163.0,0.2,23.0,401.0,580.63,439.84
2017,11,22,13,15,511.5,151.0,0.15,23.0,391.5,586.62,444.66
2017,11,22,13,30,534.0,139.0,0.1,23.0,382.0,590.26,447.76
2017,11,22,13,45,653.0,103.0,0.1,23.0,383.5,642.52,486.21
2017,11,22,14,0,772.0,67.0,0.1,23.0,385.0,678.79,511.09
2017,11,22,14,15,699.0,75.0,0.1,22.5,346.0,628.65,477.69
2017,11,22,14,30,626.0,83.0,0.1,22.0,307.0,575.18,442.14
2017,11,22,14,45,591.0,80.5,0.1,22.0,274.5,535.35,414.0
2017,11,22,15,0,556.0,78.0,0.1,22.0,242.0,494.79,384.3
2017,11,22,15,15,520.0,70.5,0.2,21.0,206.5,447.46,350.82
2017,11,22,15,30,484.0,63.0,0.3,20.0,171.0,400.4,315.85
2017,11,22,15,45,428.0,53.5,0.4,19.5,134.0,340.22,268.24
2017,11,22,16,0,372.0,44.0,0.5,19.0,97.0,282.74,220.45
2017,11,22,16,15,280.5,32.5,0.5,18.5,64.5,209.01,154.7
2017,11,22,16,30,189.0,21.0,0.5,18.0,32.0,131.89,35.14
2017,11,22,16,45,94.5,10.5,0.5,18.0,16.0,49.61,0.0
2017,11,22,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,32.5,11.0,0.75,15.0,13.0,10.48,0.0
2017,11,23,7,30,65.0,22.0,0.6,15.0,26.0,18.32,3.62
2017,11,23,7,45,119.0,37.0,0.5,15.0,51.5,31.52,20.87
2017,11,23,8,0,173.0,52.0,0.4,15.0,77.0,57.09,36.01
2017,11,23,8,15,198.5,67.5,0.35,15.5,105.5,85.91,57.81
2017,11,23,8,30,224.0,83.0,0.3,16.0,134.0,117.67,83.5
2017,11,23,8,45,240.0,97.5,0.25,16.5,161.5,149.09,109.98
2017,11,23,9,0,256.0,112.0,0.2,17.0,189.0,182.11,137.8
2017,11,23,9,15,264.0,126.5,0.2,17.0,214.0,213.93,164.9
2017,11,23,9,30,272.0,141.0,0.2,17.0,239.0,246.32,191.99
2017,11,23,9,45,254.5,156.0,0.2,17.5,254.0,268.73,210.51
2017,11,23,10,0,237.0,171.0,0.2,18.0,269.0,289.26,226.9
2017,11,23,10,15,239.0,182.0,0.2,18.5,286.0,313.89,245.95
2017,11,23,10,30,241.0,193.0,0.2,19.0,303.0,338.24,264.32
2017,11,23,10,45,172.5,203.5,0.2,19.5,284.0,312.92,244.15
2017,11,23,11,0,104.0,214.0,0.2,20.0,265.0,281.44,219.14
2017,11,23,11,15,203.5,212.5,0.2,20.0,314.0,357.4,278.61
2017,11,23,11,30,303.0,211.0,0.2,20.0,363.0,439.98,340.7
2017,11,23,11,45,305.0,211.5,0.2,20.5,365.5,451.45,347.84
2017,11,23,12,0,307.0,212.0,0.2,21.0,368.0,461.94,354.98
2017,11,23,12,15,302.0,211.5,0.2,21.0,364.5,465.09,357.37
2017,11,23,12,30,297.0,211.0,0.2,21.0,361.0,467.0,358.95
2017,11,23,12,45,157.0,195.0,0.2,21.0,274.0,334.86,259.66
2017,11,23,13,0,17.0,179.0,0.2,21.0,187.0,189.96,146.72
2017,11,23,13,15,16.0,172.5,0.2,21.0,180.0,183.23,142.49
2017,11,23,13,30,15.0,166.0,0.2,21.0,173.0,176.53,137.44
2017,11,23,13,45,35.0,167.0,0.2,21.0,182.0,205.19,160.76
2017,11,23,14,0,55.0,168.0,0.2,21.0,191.0,223.93,175.99
2017,11,23,14,15,197.0,149.0,0.2,20.5,221.0,318.05,252.86
2017,11,23,14,30,339.0,130.0,0.2,20.0,251.0,407.15,322.84
2017,11,23,14,45,325.5,118.0,0.2,20.0,224.0,377.91,299.8
2017,11,23,15,0,312.0,106.0,0.2,20.0,197.0,348.15,277.07
2017,11,23,15,15,292.0,92.0,0.2,19.5,167.5,323.06,257.47
2017,11,23,15,30,272.0,78.0,0.2,19.0,138.0,285.95,227.87
2017,11,23,15,45,358.0,58.5,0.2,18.5,120.0,303.09,240.14
2017,11,23,16,0,444.0,39.0,0.2,18.0,102.0,315.8,245.54
2017,11,23,16,15,331.0,29.5,0.2,17.5,67.0,230.93,169.83
2017,11,23,16,30,218.0,20.0,0.2,17.0,32.0,143.53,30.09
2017,11,23,16,45,109.0,10.0,0.2,16.5,16.0,55.12,0.0
2017,11,23,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,24,7,15,119.0,10.0,0.45,12.0,17.0,9.53,0.0
2017,11,24,7,30,238.0,20.0,0.4,12.0,34.0,16.04,1.12
2017,11,24,7,45,313.5,31.5,0.4,12.0,66.5,26.96,17.15
2017,11,24,8,0,389.0,43.0,0.4,12.0,99.0,62.61,33.85
2017,11,24,8,15,442.5,51.5,0.4,12.5,134.5,101.1,60.53
2017,11,24,8,30,496.0,60.0,0.4,13.0,170.0,145.22,95.68
2017,11,24,8,45,531.0,66.5,0.4,13.5,205.0,188.55,132.97
2017,11,24,9,0,566.0,73.0,0.4,14.0,240.0,234.91,173.36
2017,11,24,9,15,584.5,80.0,0.35,14.5,271.0,279.05,211.92
2017,11,24,9,30,603.0,87.0,0.3,15.0,302.0,324.04,250.13
2017,11,24,9,45,720.0,77.5,0.3,15.5,356.0,394.53,306.26
2017,11,24,10,0,837.0,68.0,0.3,16.0,410.0,473.33,367.34
2017,11,24,10,15,498.0,133.0,0.25,16.5,340.0,401.6,314.21
2017,11,24,10,30,159.0,198.0,0.2,17.0,270.0,291.31,228.9
2017,11,24,10,45,236.5,198.0,0.2,17.5,309.5,351.48,276.53
2017,11,24,11,0,314.0,198.0,0.2,18.0,349.0,409.87,320.58
2017,11,24,11,15,180.0,202.5,0.2,18.0,289.5,330.68,259.09
2017,11,24,11,30,46.0,207.0,0.2,18.0,230.0,242.42,189.59
2017,11,24,11,45,23.0,180.0,0.2,18.5,191.5,190.73,149.16
2017,11,24,12,0,0.0,153.0,0.2,19.0,153.0,147.0,114.05
2017,11,24,12,15,0.0,127.0,0.2,19.0,127.0,120.75,93.35
2017,11,24,12,30,0.0,101.0,0.2,19.0,101.0,94.87,72.62
2017,11,24,12,45,0.0,113.5,0.2,19.5,113.5,107.52,82.85
2017,11,24,13,0,0.0,126.0,0.2,20.0,126.0,120.58,93.19
2017,11,24,13,15,5.0,143.5,0.2,20.0,146.0,143.35,111.61
2017,11,24,13,30,10.0,161.0,0.2,20.0,166.0,167.26,130.76
2017,11,24,13,45,47.5,166.5,0.2,20.0,186.0,214.19,168.93
2017,11,24,14,0,85.0,172.0,0.2,20.0,206.0,251.63,199.02
2017,11,24,14,15,118.5,159.5,0.2,19.5,203.5,273.97,217.57
2017,11,24,14,30,152.0,147.0,0.2,19.0,201.0,283.26,226.07
2017,11,24,14,45,147.5,132.0,0.2,19.0,180.0,261.0,208.74
2017,11,24,15,0,143.0,117.0,0.2,19.0,159.0,238.44,191.04
2017,11,24,15,15,135.0,100.5,0.25,18.0,135.5,211.24,169.95
2017,11,24,15,30,127.0,84.0,0.3,17.0,112.0,183.96,148.04
2017,11,24,15,45,113.0,67.5,0.4,16.5,88.0,153.19,122.17
2017,11,24,16,0,99.0,51.0,0.5,16.0,64.0,122.79,95.74
2017,11,24,16,15,61.0,35.0,0.55,15.5,42.5,81.42,58.16
2017,11,24,16,30,23.0,19.0,0.6,15.0,21.0,36.43,1.35
2017,11,24,16,45,11.5,9.5,0.7,14.5,10.5,13.86,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,0.0,8.0,0.55,11.5,8.0,7.63,0.0
2017,11,25,7,30,0.0,16.0,0.5,12.0,16.0,14.85,0.0
2017,11,25,7,45,0.5,32.0,0.5,12.5,32.0,29.01,18.62
2017,11,25,8,0,1.0,48.0,0.5,13.0,48.0,43.68,30.95
2017,11,25,8,15,8.5,64.0,0.5,13.5,65.5,59.55,44.46
2017,11,25,8,30,16.0,80.0,0.5,14.0,83.0,76.44,58.66
2017,11,25,8,45,20.5,95.0,0.5,14.5,100.0,92.71,72.32
2017,11,25,9,0,25.0,110.0,0.5,15.0,117.0,110.9,87.43
2017,11,25,9,15,28.0,123.5,0.45,15.0,132.5,126.96,100.79
2017,11,25,9,30,31.0,137.0,0.4,15.0,148.0,143.46,114.33
2017,11,25,9,45,228.0,138.5,0.4,15.5,230.5,238.51,189.79
2017,11,25,10,0,425.0,140.0,0.4,16.0,313.0,349.78,276.53
2017,11,25,10,15,483.5,137.5,0.35,16.0,345.5,397.53,313.51
2017,11,25,10,30,542.0,135.0,0.3,16.0,378.0,448.51,352.82
2017,11,25,10,45,503.5,150.5,0.3,16.5,383.5,464.51,364.3
2017,11,25,11,0,465.0,166.0,0.3,17.0,389.0,476.48,372.62
2017,11,25,11,15,444.5,175.0,0.3,17.0,392.0,489.49,382.37
2017,11,25,11,30,424.0,184.0,0.3,17.0,395.0,499.94,389.99
2017,11,25,11,45,460.0,177.5,0.3,17.5,407.5,530.78,412.62
2017,11,25,12,0,496.0,171.0,0.3,18.0,420.0,561.27,434.45
2017,11,25,12,15,538.0,157.5,0.3,18.0,425.5,587.55,454.16
2017,11,25,12,30,580.0,144.0,0.3,18.0,431.0,617.35,476.18
2017,11,25,12,45,720.5,108.0,0.3,18.0,457.0,690.65,529.37
2017,11,25,13,0,861.0,72.0,0.3,18.0,483.0,750.86,570.13
2017,11,25,13,15,637.5,117.0,0.3,18.0,414.5,645.72,496.87
2017,11,25,13,30,414.0,162.0,0.3,18.0,346.0,522.54,406.79
2017,11,25,13,45,323.0,165.0,0.3,18.0,304.0,444.41,349.97
2017,11,25,14,0,232.0,168.0,0.3,18.0,262.0,379.87,300.9
2017,11,25,14,15,328.5,142.0,0.3,17.5,263.5,417.1,332.9
2017,11,25,14,30,425.0,116.0,0.3,17.0,265.0,463.14,369.65
2017,11,25,14,45,402.5,107.0,0.3,17.0,236.5,429.29,343.38
2017,11,25,15,0,380.0,98.0,0.3,17.0,208.0,395.01,317.02
2017,11,25,15,15,355.0,86.0,0.3,16.5,177.0,355.19,286.14
2017,11,25,15,30,330.0,74.0,0.3,16.0,146.0,315.65,254.34
2017,11,25,15,45,295.5,60.0,0.35,15.5,114.0,268.57,215.47
2017,11,25,16,0,261.0,46.0,0.4,15.0,82.0,223.06,176.17
2017,11,25,16,15,130.5,36.0,0.45,14.5,54.0,127.6,93.33
2017,11,25,16,30,0.0,26.0,0.5,14.0,26.0,30.98,0.0
2017,11,25,16,45,0.0,13.0,0.6,13.5,13.0,12.39,0.0
2017,11,25,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.5,0.6,15.0,4.5,4.29,0.0
2017,11,26,7,30,0.0,9.0,0.6,15.0,9.0,8.34,0.0
2017,11,26,7,45,0.0,19.5,0.6,15.0,19.5,18.09,9.22
2017,11,26,8,0,0.0,30.0,0.6,15.0,30.0,27.86,17.55
2017,11,26,8,15,0.0,42.0,0.6,15.0,42.0,38.99,27.32
2017,11,26,8,30,0.0,54.0,0.6,15.0,54.0,50.1,36.99
2017,11,26,8,45,0.0,65.5,0.6,15.0,65.5,60.85,46.25
2017,11,26,9,0,0.0,77.0,0.6,15.0,77.0,71.69,55.46
2017,11,26,9,15,0.0,88.0,0.6,15.0,88.0,82.14,64.23
2017,11,26,9,30,0.0,99.0,0.6,15.0,99.0,92.68,72.96
2017,11,26,9,45,0.0,95.0,0.6,15.0,95.0,88.9,69.68
2017,11,26,10,0,0.0,91.0,0.6,15.0,91.0,85.06,66.39
2017,11,26,10,15,0.0,106.0,0.6,14.5,106.0,99.51,78.47
2017,11,26,10,30,0.0,121.0,0.6,14.0,121.0,114.16,90.63
2017,11,26,10,45,33.5,162.0,0.65,14.0,178.0,179.93,144.94
2017,11,26,11,0,67.0,203.0,0.7,14.0,235.0,246.32,198.5
2017,11,26,11,15,35.0,182.5,0.7,14.0,199.0,206.29,165.54
2017,11,26,11,30,3.0,162.0,0.7,14.0,163.0,157.8,125.75
2017,11,26,11,45,28.0,186.0,0.7,14.0,200.0,208.79,167.82
2017,11,26,12,0,53.0,210.0,0.7,14.0,237.0,255.41,205.35
2017,11,26,12,15,57.5,210.5,0.7,13.5,239.5,261.62,210.59
2017,11,26,12,30,62.0,211.0,0.7,13.0,242.0,267.96,216.22
2017,11,26,12,45,31.0,134.5,0.7,13.0,150.0,159.28,128.33
2017,11,26,13,0,0.0,58.0,0.7,13.0,58.0,53.94,40.27
2017,11,26,13,15,64.5,126.5,0.65,13.0,155.0,177.69,145.78
2017,11,26,13,30,129.0,195.0,0.6,13.0,252.0,321.01,261.39
2017,11,26,13,45,73.0,172.0,0.6,13.0,204.0,240.47,195.36
2017,11,26,14,0,17.0,149.0,0.6,13.0,156.0,162.24,130.97
2017,11,26,14,15,71.5,147.5,0.6,12.5,173.0,212.75,174.81
2017,11,26,14,30,126.0,146.0,0.6,12.0,190.0,263.4,217.43
2017,11,26,14,45,118.0,132.0,0.6,12.0,170.0,240.66,198.6
2017,11,26,15,0,110.0,118.0,0.6,12.0,150.0,217.96,179.95
2017,11,26,15,15,99.5,101.5,0.55,12.0,127.0,190.19,156.61
2017,11,26,15,30,89.0,85.0,0.5,12.0,104.0,162.63,132.99
2017,11,26,15,45,72.0,67.5,0.5,12.0,80.5,130.01,104.65
2017,11,26,16,0,55.0,50.0,0.5,12.0,57.0,97.89,76.27
2017,11,26,16,15,27.5,33.5,0.5,12.0,37.0,54.55,37.33
2017,11,26,16,30,0.0,17.0,0.5,12.0,17.0,16.2,0.0
2017,11,26,16,45,0.0,8.5,0.5,12.0,8.5,8.1,0.0
2017,11,26,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,7,15,122.0,9.5,0.4,5.0,15.5,9.05,0.0
2017,11,27,7,30,244.0,19.0,0.4,5.0,31.0,15.5,0.0
2017,11,27,7,45,376.0,27.5,0.4,5.5,68.0,21.75,12.65
2017,11,27,8,0,508.0,36.0,0.4,6.0,105.0,59.69,29.18
2017,11,27,8,15,577.0,42.0,0.4,6.5,145.5,105.01,59.46
2017,11,27,8,30,646.0,48.0,0.4,7.0,186.0,155.86,99.84
2017,11,27,8,45,691.0,52.0,0.4,7.5,225.5,206.26,143.9
2017,11,27,9,0,736.0,56.0,0.4,8.0,265.0,260.47,192.18
2017,11,27,9,15,764.0,59.0,0.4,8.5,300.5,311.6,238.17
2017,11,27,9,30,792.0,62.0,0.4,9.0,336.0,364.07,284.22
2017,11,27,9,45,808.5,64.5,0.4,9.5,366.5,412.21,325.69
2017,11,27,10,0,825.0,67.0,0.4,10.0,397.0,460.01,365.48
2017,11,27,10,15,838.0,68.5,0.4,10.5,421.5,504.32,401.29
2017,11,27,10,30,851.0,70.0,0.4,11.0,446.0,547.43,435.02
2017,11,27,10,45,859.5,71.0,0.4,11.5,464.0,585.92,464.3
2017,11,27,11,0,868.0,72.0,0.4,12.0,482.0,619.19,489.05
2017,11,27,11,15,872.0,72.5,0.35,12.5,492.5,649.55,510.34
2017,11,27,11,30,876.0,73.0,0.3,13.0,503.0,677.28,529.16
2017,11,27,11,45,876.0,73.5,0.3,13.5,506.0,699.47,543.31
2017,11,27,12,0,876.0,74.0,0.3,14.0,509.0,718.61,555.3
2017,11,27,12,15,874.0,74.0,0.3,14.0,505.5,732.57,564.79
2017,11,27,12,30,872.0,74.0,0.3,14.0,502.0,743.3,572.2
2017,11,27,12,45,861.5,74.5,0.3,14.0,489.5,750.73,577.49
2017,11,27,13,0,851.0,75.0,0.3,14.0,477.0,749.24,576.8
2017,11,27,13,15,841.5,74.0,0.3,14.0,459.0,743.37,573.31
2017,11,27,13,30,832.0,73.0,0.3,14.0,441.0,734.27,567.73
2017,11,27,13,45,816.0,71.5,0.3,14.0,415.5,716.56,556.22
2017,11,27,14,0,800.0,70.0,0.3,14.0,390.0,695.97,542.74
2017,11,27,14,15,779.0,67.5,0.25,14.0,359.5,667.84,523.08
2017,11,27,14,30,758.0,65.0,0.2,14.0,329.0,637.43,501.64
2017,11,27,14,45,728.0,62.0,0.2,14.0,293.5,598.16,473.97
2017,11,27,15,0,698.0,59.0,0.2,14.0,258.0,557.55,444.07
2017,11,27,15,15,653.0,54.5,0.25,13.5,219.0,504.61,404.54
2017,11,27,15,30,608.0,50.0,0.3,13.0,180.0,457.07,367.19
2017,11,27,15,45,538.0,43.5,0.35,12.5,140.5,389.12,312.11
2017,11,27,16,0,468.0,37.0,0.4,12.0,101.0,324.63,257.05
2017,11,27,16,15,348.0,28.0,0.45,11.5,65.5,236.72,175.08
2017,11,27,16,30,228.0,19.0,0.5,11.0,30.0,144.6,0.0
2017,11,27,16,45,114.0,9.5,0.55,10.5,15.0,56.47,0.0
2017,11,27,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,28,7,15,146.0,8.0,0.7,6.5,15.0,7.63,0.0
2017,11,28,7,30,292.0,16.0,0.6,7.0,30.0,13.89,0.0
2017,11,28,7,45,406.5,24.0,0.5,7.5,65.0,20.34,11.1
2017,11,28,8,0,521.0,32.0,0.4,8.0,100.0,56.86,26.53
2017,11,28,8,15,586.0,37.5,0.4,8.5,139.5,100.11,54.55
2017,11,28,8,30,651.0,43.0,0.4,9.0,179.0,150.09,93.92
2017,11,28,8,45,690.0,47.0,0.4,9.5,217.0,199.26,136.88
2017,11,28,9,0,729.0,51.0,0.4,10.0,255.0,251.59,183.55
2017,11,28,9,15,454.5,96.0,0.4,10.5,229.0,244.8,189.41
2017,11,28,9,30,180.0,141.0,0.4,11.0,203.0,205.56,164.53
2017,11,28,9,45,200.5,153.0,0.4,11.5,228.0,235.99,190.11
2017,11,28,10,0,221.0,165.0,0.4,12.0,253.0,272.89,219.99
2017,11,28,10,15,375.0,149.5,0.4,12.0,309.5,351.54,283.09
2017,11,28,10,30,529.0,134.0,0.4,12.0,366.0,436.19,349.76
2017,11,28,10,45,393.0,167.0,0.45,12.5,343.5,413.99,331.58
2017,11,28,11,0,257.0,200.0,0.5,13.0,321.0,374.29,299.99
2017,11,28,11,15,330.5,192.0,0.45,13.0,351.0,422.73,338.72
2017,11,28,11,30,404.0,184.0,0.4,13.0,381.0,483.38,384.99
2017,11,28,11,45,486.5,165.0,0.4,13.5,404.0,532.12,421.68
2017,11,28,12,0,569.0,146.0,0.4,14.0,427.0,581.82,458.61
2017,11,28,12,15,460.5,170.5,0.4,13.5,397.0,541.92,428.14
2017,11,28,12,30,352.0,195.0,0.4,13.0,367.0,486.22,386.55
2017,11,28,12,45,431.0,173.5,0.45,13.0,379.5,537.88,428.02
2017,11,28,13,0,510.0,152.0,0.5,13.0,392.0,577.49,459.25
2017,11,28,13,15,511.5,145.0,0.5,13.0,378.0,573.25,456.34
2017,11,28,13,30,513.0,138.0,0.5,13.0,364.0,566.89,452.39
2017,11,28,13,45,390.5,149.5,0.5,13.0,315.5,487.45,391.57
2017,11,28,14,0,268.0,161.0,0.5,13.0,267.0,396.89,321.48
2017,11,28,14,15,255.0,151.5,0.45,13.0,246.0,374.7,305.0
2017,11,28,14,30,242.0,142.0,0.4,13.0,225.0,352.05,287.25
2017,11,28,14,45,240.0,126.5,0.4,13.0,201.5,328.71,269.23
2017,11,28,15,0,238.0,111.0,0.4,13.0,178.0,304.49,250.04
2017,11,28,15,15,400.0,83.0,0.4,12.5,176.0,378.96,310.86
2017,11,28,15,30,562.0,55.0,0.4,12.0,174.0,434.81,353.26
2017,11,28,15,45,504.5,47.0,0.4,11.5,136.0,373.75,301.54
2017,11,28,16,0,447.0,39.0,0.4,11.0,98.0,315.31,250.57
2017,11,28,16,15,327.0,29.0,0.45,10.5,63.5,227.16,167.8
2017,11,28,16,30,207.0,19.0,0.5,10.0,29.0,134.51,0.0
2017,11,28,16,45,103.5,9.5,0.55,9.5,14.5,52.07,0.0
2017,11,28,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,29,7,15,158.5,8.0,0.45,4.5,15.0,7.63,0.0
2017,11,29,7,30,317.0,16.0,0.4,5.0,30.0,14.03,0.0
2017,11,29,7,45,437.5,25.0,0.4,5.5,67.5,21.54,11.92
2017,11,29,8,0,558.0,34.0,0.4,6.0,105.0,59.45,28.26
2017,11,29,8,15,625.0,39.5,0.35,6.5,146.5,104.76,57.3
2017,11,29,8,30,692.0,45.0,0.3,7.0,188.0,157.02,98.4
2017,11,29,8,45,730.5,49.5,0.3,7.5,228.0,208.69,143.66
2017,11,29,9,0,769.0,54.0,0.3,8.0,268.0,263.43,192.62
2017,11,29,9,15,705.5,64.5,0.25,8.5,281.0,294.61,224.62
2017,11,29,9,30,642.0,75.0,0.2,9.0,294.0,318.13,248.8
2017,11,29,9,45,715.5,68.0,0.2,9.5,333.0,373.23,295.03
2017,11,29,10,0,789.0,61.0,0.2,10.0,372.0,432.75,343.47
2017,11,29,10,15,774.0,68.5,0.15,10.5,389.5,468.0,371.9
2017,11,29,10,30,759.0,76.0,0.1,11.0,407.0,500.04,396.96
2017,11,29,10,45,629.0,114.5,0.1,12.0,396.5,497.38,393.81
2017,11,29,11,0,499.0,153.0,0.1,13.0,386.0,478.64,378.2
2017,11,29,11,15,694.0,114.0,0.1,13.5,446.0,583.21,457.55
2017,11,29,11,30,889.0,75.0,0.1,14.0,506.0,684.01,530.35
2017,11,29,11,45,884.5,76.5,0.1,14.5,508.5,709.17,545.49
2017,11,29,12,0,880.0,78.0,0.1,15.0,511.0,726.97,556.32
2017,11,29,12,15,877.0,77.5,0.1,15.0,506.5,740.19,565.18
2017,11,29,12,30,874.0,77.0,0.1,15.0,502.0,750.08,571.93
2017,11,29,12,45,863.5,77.5,0.15,15.5,489.5,752.21,573.12
2017,11,29,13,0,853.0,78.0,0.2,16.0,477.0,750.93,572.3
2017,11,29,13,15,843.0,77.0,0.2,16.0,458.5,744.88,568.72
2017,11,29,13,30,833.0,76.0,0.2,16.0,440.0,735.6,563.07
2017,11,29,13,45,808.5,76.0,0.2,16.0,413.5,713.55,548.66
2017,11,29,14,0,784.0,76.0,0.2,16.0,387.0,688.73,532.4
2017,11,29,14,15,762.0,73.5,0.2,15.5,356.0,660.29,514.36
2017,11,29,14,30,740.0,71.0,0.2,15.0,325.0,629.59,494.33
2017,11,29,14,45,701.0,68.5,0.25,15.0,288.5,589.85,466.67
2017,11,29,15,0,662.0,66.0,0.3,15.0,252.0,545.14,433.75
2017,11,29,15,15,615.5,60.5,0.35,14.5,213.5,491.54,393.66
2017,11,29,15,30,569.0,55.0,0.4,14.0,175.0,438.52,352.15
2017,11,29,15,45,487.0,48.0,0.5,13.5,135.0,364.47,292.5
2017,11,29,16,0,405.0,41.0,0.6,13.0,95.0,294.57,233.25
2017,11,29,16,15,202.5,34.0,0.65,12.0,61.0,171.34,125.05
2017,11,29,16,30,0.0,27.0,0.7,11.0,27.0,33.96,0.0
2017,11,29,16,45,0.0,13.5,0.8,10.5,13.5,12.87,0.0
2017,11,29,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,7,15,102.5,8.0,1.0,8.5,12.0,7.63,0.0
2017,11,30,7,30,205.0,16.0,0.9,9.0,24.0,12.95,0.0
2017,11,30,7,45,325.0,26.0,0.85,9.5,58.0,20.73,10.66
2017,11,30,8,0,445.0,36.0,0.8,10.0,92.0,52.9,25.96
2017,11,30,8,15,518.0,43.0,0.65,10.5,131.0,94.13,52.18
2017,11,30,8,30,591.0,50.0,0.5,11.0,170.0,143.02,89.74
2017,11,30,8,45,631.0,55.5,0.35,11.5,208.0,190.75,130.59
2017,11,30,9,0,671.0,61.0,0.2,12.0,246.0,241.88,175.06
2017,11,30,9,15,702.5,65.0,0.2,12.0,281.0,292.32,219.71
2017,11,30,9,30,734.0,69.0,0.2,12.0,316.0,343.95,264.61
2017,11,30,9,45,752.0,72.5,0.2,12.0,346.0,391.02,305.12
2017,11,30,10,0,770.0,76.0,0.2,12.0,376.0,438.04,344.43
2017,11,30,10,15,785.5,78.0,0.2,12.5,401.0,481.91,379.55
2017,11,30,10,30,801.0,80.0,0.2,13.0,426.0,524.93,412.92
2017,11,30,10,45,699.0,103.0,0.2,13.5,414.5,523.64,411.97
2017,11,30,11,0,597.0,126.0,0.2,14.0,403.0,511.99,403.07
2017,11,30,11,15,489.0,156.0,0.2,14.0,386.5,491.95,387.95
2017,11,30,11,30,381.0,186.0,0.2,14.0,370.0,459.22,362.9
2017,11,30,11,45,376.5,191.0,0.25,14.5,374.0,472.9,373.51
2017,11,30,12,0,372.0,196.0,0.3,15.0,378.0,485.21,382.44
2017,11,30,12,15,517.0,155.5,0.3,15.0,407.0,564.01,443.2
2017,11,30,12,30,662.0,115.0,0.3,15.0,436.0,639.35,499.43
2017,11,30,12,45,496.5,151.0,0.3,15.5,388.5,559.41,437.83
2017,11,30,13,0,331.0,187.0,0.3,16.0,341.0,469.55,369.49
2017,11,30,13,15,388.0,168.5,0.3,15.5,343.0,505.45,399.33
2017,11,30,13,30,445.0,150.0,0.3,15.0,345.0,528.14,418.11
2017,11,30,13,45,229.0,147.5,0.3,15.0,247.5,350.28,281.0
2017,11,30,14,0,13.0,145.0,0.3,15.0,150.0,155.12,123.12
2017,11,30,14,15,10.5,134.5,0.3,14.5,138.5,143.01,114.57
2017,11,30,14,30,8.0,124.0,0.3,14.0,127.0,131.05,105.07
2017,11,30,14,45,353.0,92.0,0.3,14.0,191.5,373.91,307.79
2017,11,30,15,0,698.0,60.0,0.3,14.0,256.0,556.17,446.98
2017,11,30,15,15,653.5,55.5,0.35,13.5,217.5,508.73,408.19
2017,11,30,15,30,609.0,51.0,0.4,13.0,179.0,457.29,367.74
2017,11,30,15,45,536.0,44.5,0.5,12.5,139.0,387.95,311.66
2017,11,30,16,0,463.0,38.0,0.6,12.0,99.0,322.15,255.3
2017,11,30,16,15,342.5,28.0,0.65,11.0,64.0,233.48,170.92
2017,11,30,16,30,222.0,18.0,0.7,10.0,29.0,139.6,0.0
2017,11,30,16,45,111.0,9.0,0.75,9.5,14.5,54.64,0.0
2017,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.0,6.5,9.0,8.58,0.0
2017,12,1,7,30,0.0,18.0,0.8,7.0,18.0,17.16,0.0
2017,12,1,7,45,129.5,29.5,0.65,7.5,45.5,23.12,12.24
2017,12,1,8,0,259.0,41.0,0.5,8.0,73.0,47.0,26.77
2017,12,1,8,15,299.0,54.5,0.45,9.0,104.5,80.3,50.2
2017,12,1,8,30,339.0,68.0,0.4,10.0,136.0,117.94,80.05
2017,12,1,8,45,372.0,78.5,0.35,11.0,167.5,155.44,111.67
2017,12,1,9,0,405.0,89.0,0.3,12.0,199.0,196.05,146.4
2017,12,1,9,15,431.0,96.5,0.3,12.5,228.0,234.42,179.76
2017,12,1,9,30,457.0,104.0,0.3,13.0,257.0,274.64,214.17
2017,12,1,9,45,427.5,120.5,0.3,13.5,274.0,302.95,238.97
2017,12,1,10,0,398.0,137.0,0.3,14.0,291.0,327.86,260.03
2017,12,1,10,15,479.5,130.5,0.3,14.5,328.0,380.81,301.99
2017,12,1,10,30,561.0,124.0,0.3,15.0,365.0,442.11,349.28
2017,12,1,10,45,537.0,136.0,0.3,15.5,374.5,460.56,363.0
2017,12,1,11,0,513.0,148.0,0.3,16.0,384.0,479.31,376.78
2017,12,1,11,15,679.5,114.5,0.3,16.0,435.5,571.19,446.56
