Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,11,30,846.0,81.0,0.3,16.0,487.0,662.36,513.38
2017,12,1,11,45,849.5,81.0,0.3,16.0,491.5,686.37,529.78
2017,12,1,12,0,853.0,81.0,0.3,16.0,496.0,707.53,544.12
2017,12,1,12,15,851.5,80.5,0.3,16.0,493.0,721.55,553.58
2017,12,1,12,30,850.0,80.0,0.3,16.0,490.0,732.39,561.03
2017,12,1,12,45,650.0,121.5,0.3,16.0,431.0,644.42,498.99
2017,12,1,13,0,450.0,163.0,0.3,16.0,372.0,542.22,423.96
2017,12,1,13,15,529.5,138.0,0.3,16.0,374.5,575.77,451.83
2017,12,1,13,30,609.0,113.0,0.3,16.0,377.0,612.43,479.79
2017,12,1,13,45,500.0,126.5,0.3,16.0,335.5,539.74,425.54
2017,12,1,14,0,391.0,140.0,0.3,16.0,294.0,472.87,375.48
2017,12,1,14,15,377.0,132.0,0.3,15.5,271.0,449.85,359.86
2017,12,1,14,30,363.0,124.0,0.3,15.0,248.0,425.75,342.52
2017,12,1,14,45,352.0,111.5,0.3,15.0,221.0,397.36,320.97
2017,12,1,15,0,341.0,99.0,0.3,15.0,194.0,368.07,298.14
2017,12,1,15,15,318.5,86.5,0.3,14.0,164.5,330.77,269.16
2017,12,1,15,30,296.0,74.0,0.3,13.0,135.0,293.69,239.19
2017,12,1,15,45,262.5,59.5,0.35,12.5,105.0,248.18,200.9
2017,12,1,16,0,229.0,45.0,0.4,12.0,75.0,204.2,162.18
2017,12,1,16,15,114.5,33.5,0.45,11.5,48.5,116.35,83.19
2017,12,1,16,30,0.0,22.0,0.5,11.0,22.0,24.79,0.0
2017,12,1,16,45,0.0,11.0,0.55,10.5,11.0,10.48,0.0
2017,12,1,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.5,0.25,10.0,7.5,7.15,0.0
2017,12,2,7,30,0.0,15.0,0.2,10.0,15.0,14.3,0.0
2017,12,2,7,45,84.0,28.5,0.2,10.0,38.5,23.48,11.86
2017,12,2,8,0,168.0,42.0,0.2,10.0,62.0,43.24,26.02
2017,12,2,8,15,197.0,58.0,0.2,10.0,90.0,72.45,47.73
2017,12,2,8,30,226.0,74.0,0.2,10.0,118.0,104.4,73.54
2017,12,2,8,45,245.5,88.0,0.2,10.0,146.0,135.71,100.41
2017,12,2,9,0,265.0,102.0,0.2,10.0,174.0,168.95,129.38
2017,12,2,9,15,282.5,113.0,0.2,10.0,199.0,200.43,156.97
2017,12,2,9,30,300.0,124.0,0.2,10.0,224.0,233.28,185.43
2017,12,2,9,45,297.5,139.5,0.2,10.0,246.0,263.82,211.76
2017,12,2,10,0,295.0,155.0,0.2,10.0,268.0,293.79,236.97
2017,12,2,10,15,377.5,149.5,0.2,10.0,304.5,348.91,281.56
2017,12,2,10,30,460.0,144.0,0.2,10.0,341.0,404.67,326.0
2017,12,2,10,45,471.0,149.0,0.2,10.5,358.0,435.55,349.7
2017,12,2,11,0,482.0,154.0,0.2,11.0,375.0,465.85,372.68
2017,12,2,11,15,387.0,177.0,0.15,11.0,357.0,438.99,351.23
2017,12,2,11,30,292.0,200.0,0.1,11.0,339.0,414.57,331.56
2017,12,2,11,45,214.0,208.5,0.1,11.0,311.0,370.64,297.32
2017,12,2,12,0,136.0,217.0,0.1,11.0,283.0,331.86,266.36
2017,12,2,12,15,112.0,213.5,0.1,11.0,267.5,314.86,253.2
2017,12,2,12,30,88.0,210.0,0.1,11.0,252.0,286.14,230.57
2017,12,2,12,45,86.0,205.0,0.1,11.0,245.5,281.44,227.31
2017,12,2,13,0,84.0,200.0,0.1,11.0,239.0,276.52,223.67
2017,12,2,13,15,82.0,193.0,0.1,11.0,230.0,268.98,217.98
2017,12,2,13,30,80.0,186.0,0.1,11.0,221.0,261.29,212.18
2017,12,2,13,45,78.5,175.0,0.1,11.0,207.5,248.81,202.58
2017,12,2,14,0,77.0,164.0,0.1,11.0,194.0,236.15,192.8
2017,12,2,14,15,73.0,152.0,0.1,10.5,178.5,220.27,180.58
2017,12,2,14,30,69.0,140.0,0.1,10.0,163.0,204.39,168.17
2017,12,2,14,45,64.5,125.0,0.1,10.0,145.0,184.13,151.65
2017,12,2,15,0,60.0,110.0,0.1,10.0,127.0,163.89,134.87
2017,12,2,15,15,53.0,94.5,0.15,9.5,107.5,141.39,116.1
2017,12,2,15,30,46.0,79.0,0.2,9.0,88.0,119.11,97.05
2017,12,2,15,45,34.0,62.0,0.3,9.0,68.0,91.8,73.1
2017,12,2,16,0,22.0,45.0,0.4,9.0,48.0,64.65,48.94
2017,12,2,16,15,11.0,29.5,0.4,8.5,31.0,40.32,25.7
2017,12,2,16,30,0.0,14.0,0.4,8.0,14.0,12.99,0.0
2017,12,2,16,45,0.0,7.0,0.45,8.0,7.0,6.67,0.0
2017,12,2,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,3,7,15,70.0,7.5,0.5,6.0,9.5,7.15,0.0
2017,12,3,7,30,140.0,15.0,0.5,6.0,19.0,14.3,0.0
2017,12,3,7,45,300.0,24.5,0.5,6.5,53.0,19.69,8.67
2017,12,3,8,0,460.0,34.0,0.5,7.0,87.0,48.33,23.22
2017,12,3,8,15,539.5,40.0,0.5,7.0,127.0,89.47,48.34
2017,12,3,8,30,619.0,46.0,0.5,7.0,167.0,140.02,87.0
2017,12,3,8,45,677.0,49.0,0.5,7.5,207.5,189.83,129.45
2017,12,3,9,0,735.0,52.0,0.5,8.0,248.0,244.83,177.9
2017,12,3,9,15,766.5,55.0,0.5,8.5,284.5,296.46,224.55
2017,12,3,9,30,798.0,58.0,0.5,9.0,321.0,349.8,271.76
2017,12,3,9,45,816.0,61.0,0.5,9.5,352.0,399.07,314.68
2017,12,3,10,0,834.0,64.0,0.5,10.0,383.0,448.16,356.04
2017,12,3,10,15,848.5,65.5,0.45,10.0,408.5,493.43,393.4
2017,12,3,10,30,863.0,67.0,0.4,10.0,434.0,537.64,428.71
2017,12,3,10,45,873.0,68.0,0.4,10.5,453.0,574.77,457.48
2017,12,3,11,0,883.0,69.0,0.4,11.0,472.0,612.19,485.59
2017,12,3,11,15,888.0,69.5,0.4,11.0,483.5,643.79,509.62
2017,12,3,11,30,893.0,70.0,0.4,11.0,495.0,672.8,531.37
2017,12,3,11,45,894.5,70.5,0.4,11.5,499.0,696.7,547.48
2017,12,3,12,0,896.0,71.0,0.4,12.0,503.0,717.58,560.85
2017,12,3,12,15,894.0,71.0,0.4,12.0,499.5,732.25,570.91
2017,12,3,12,30,892.0,71.0,0.4,12.0,496.0,743.63,578.85
2017,12,3,12,45,861.5,78.0,0.4,12.5,481.5,744.7,578.67
2017,12,3,13,0,831.0,85.0,0.4,13.0,467.0,736.53,572.3
2017,12,3,13,15,821.0,83.5,0.35,13.0,449.0,730.27,567.74
2017,12,3,13,30,811.0,82.0,0.3,13.0,431.0,720.83,561.03
2017,12,3,13,45,796.0,80.0,0.3,13.0,406.5,704.02,550.0
2017,12,3,14,0,781.0,78.0,0.3,13.0,382.0,684.35,536.98
2017,12,3,14,15,758.5,75.0,0.3,12.5,351.5,655.44,518.14
2017,12,3,14,30,736.0,72.0,0.3,12.0,321.0,624.27,497.37
2017,12,3,14,45,705.5,68.0,0.3,12.0,286.0,589.28,471.97
2017,12,3,15,0,675.0,64.0,0.3,12.0,251.0,548.65,441.08
2017,12,3,15,15,627.0,59.0,0.35,11.5,212.5,494.87,400.27
2017,12,3,15,30,579.0,54.0,0.4,11.0,174.0,441.67,358.07
2017,12,3,15,45,508.0,47.0,0.5,10.5,135.0,374.07,302.77
2017,12,3,16,0,437.0,40.0,0.6,10.0,96.0,309.74,247.0
2017,12,3,16,15,218.5,33.5,0.65,9.5,61.5,178.83,129.61
2017,12,3,16,30,0.0,27.0,0.7,9.0,27.0,34.66,0.0
2017,12,3,16,45,0.0,13.5,0.8,8.5,13.5,12.87,0.0
2017,12,3,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,4,7,15,147.0,6.5,0.65,3.5,10.5,0.0,0.0
2017,12,4,7,30,294.0,13.0,0.6,4.0,21.0,12.39,0.0
2017,12,4,7,45,433.0,21.0,0.6,4.5,57.5,18.07,7.01
2017,12,4,8,0,572.0,29.0,0.6,5.0,94.0,48.27,21.03
2017,12,4,8,15,644.5,34.0,0.6,5.5,135.5,93.45,47.77
2017,12,4,8,30,717.0,39.0,0.6,6.0,177.0,146.12,88.04
2017,12,4,8,45,761.0,43.0,0.6,7.0,218.0,199.11,133.89
2017,12,4,9,0,805.0,47.0,0.6,8.0,259.0,255.71,184.36
2017,12,4,9,15,834.0,49.5,0.6,8.5,296.5,309.43,233.25
2017,12,4,9,30,863.0,52.0,0.6,9.0,334.0,364.1,282.02
2017,12,4,9,45,879.0,55.0,0.65,9.5,365.5,415.08,326.96
2017,12,4,10,0,895.0,58.0,0.7,10.0,397.0,465.53,370.09
2017,12,4,10,15,908.5,59.0,0.7,10.5,423.5,511.77,408.27
2017,12,4,10,30,922.0,60.0,0.7,11.0,450.0,556.69,444.15
2017,12,4,10,45,932.5,60.5,0.7,11.5,469.0,597.79,476.03
2017,12,4,11,0,943.0,61.0,0.7,12.0,488.0,636.86,505.47
2017,12,4,11,15,947.0,61.5,0.7,12.0,500.0,669.6,530.46
2017,12,4,11,30,951.0,62.0,0.7,12.0,512.0,699.5,552.95
2017,12,4,11,45,951.5,62.5,0.7,12.5,516.0,724.07,569.14
2017,12,4,12,0,952.0,63.0,0.7,13.0,520.0,745.39,582.77
2017,12,4,12,15,949.5,63.0,0.7,13.0,516.5,760.62,593.23
2017,12,4,12,30,947.0,63.0,0.7,13.0,513.0,772.36,601.42
2017,12,4,12,45,935.5,64.5,0.7,13.0,501.0,775.81,603.96
2017,12,4,13,0,924.0,66.0,0.7,13.0,489.0,775.65,604.24
2017,12,4,13,15,915.0,65.0,0.65,13.0,470.5,770.75,600.54
2017,12,4,13,30,906.0,64.0,0.6,13.0,452.0,762.44,594.6
2017,12,4,13,45,893.0,62.0,0.6,13.0,427.0,746.58,584.27
2017,12,4,14,0,880.0,60.0,0.6,13.0,402.0,727.61,571.8
2017,12,4,14,15,859.5,58.0,0.55,12.5,370.5,700.34,553.53
2017,12,4,14,30,839.0,56.0,0.5,12.0,339.0,676.43,537.47
2017,12,4,14,45,811.5,53.0,0.5,12.0,303.0,638.16,510.18
2017,12,4,15,0,784.0,50.0,0.5,12.0,267.0,598.22,480.81
2017,12,4,15,15,741.0,46.5,0.5,11.5,227.0,546.53,441.21
2017,12,4,15,30,698.0,43.0,0.5,11.0,187.0,494.74,399.73
2017,12,4,15,45,630.5,37.5,0.55,10.5,146.0,427.02,344.15
2017,12,4,16,0,563.0,32.0,0.6,10.0,105.0,361.94,287.28
2017,12,4,16,15,440.0,24.0,0.65,9.5,67.5,270.57,196.03
2017,12,4,16,30,317.0,16.0,0.7,9.0,30.0,175.98,0.0
2017,12,4,16,45,158.5,8.0,0.75,8.5,15.0,73.36,0.0
2017,12,4,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,7,15,135.0,6.0,0.65,7.5,9.5,0.0,0.0
2017,12,5,7,30,270.0,12.0,0.6,8.0,19.0,11.44,0.0
2017,12,5,7,45,412.5,20.0,0.55,9.0,54.5,17.15,5.51
2017,12,5,8,0,555.0,28.0,0.5,10.0,90.0,45.27,19.04
2017,12,5,8,15,629.0,33.5,0.4,11.0,131.0,89.95,44.61
2017,12,5,8,30,703.0,39.0,0.3,12.0,172.0,142.29,83.26
2017,12,5,8,45,748.5,42.5,0.25,13.0,212.5,194.21,126.73
2017,12,5,9,0,794.0,46.0,0.2,14.0,253.0,250.24,175.03
2017,12,5,9,15,822.5,48.5,0.15,14.5,290.0,302.84,221.33
2017,12,5,9,30,851.0,51.0,0.1,15.0,327.0,356.71,267.66
2017,12,5,9,45,857.5,56.0,0.1,16.0,357.0,405.46,308.61
2017,12,5,10,0,864.0,61.0,0.1,17.0,387.0,454.14,347.8
2017,12,5,10,15,877.5,62.5,0.1,17.5,413.0,498.45,382.92
2017,12,5,10,30,891.0,64.0,0.1,18.0,439.0,542.77,416.81
2017,12,5,10,45,900.0,65.5,0.1,18.5,458.0,583.1,446.72
2017,12,5,11,0,909.0,67.0,0.1,19.0,477.0,621.42,474.3
2017,12,5,11,15,913.5,67.5,0.1,19.0,488.5,653.56,497.76
2017,12,5,11,30,918.0,68.0,0.1,19.0,500.0,683.01,518.94
2017,12,5,11,45,919.5,68.0,0.1,19.5,504.5,707.02,534.45
2017,12,5,12,0,921.0,68.0,0.1,20.0,509.0,727.92,547.18
2017,12,5,12,15,919.0,68.0,0.1,20.0,505.5,743.14,557.16
2017,12,5,12,30,917.0,68.0,0.1,20.0,502.0,754.99,565.05
2017,12,5,12,45,892.5,72.5,0.1,20.0,487.5,752.37,563.39
2017,12,5,13,0,868.0,77.0,0.1,20.0,473.0,751.86,563.49
2017,12,5,13,15,858.0,76.0,0.1,20.0,455.0,746.44,560.35
2017,12,5,13,30,848.0,75.0,0.1,20.0,437.0,737.73,555.15
2017,12,5,13,45,833.0,73.0,0.1,20.0,412.5,720.94,544.54
2017,12,5,14,0,818.0,71.0,0.1,20.0,388.0,701.18,531.96
2017,12,5,14,15,796.0,68.5,0.05,19.0,357.0,673.01,514.93
2017,12,5,14,30,774.0,66.0,0.0,18.0,326.0,642.48,496.09
2017,12,5,14,45,744.0,62.5,0.0,17.5,290.5,603.22,469.75
2017,12,5,15,0,714.0,59.0,0.0,17.0,255.0,562.49,440.72
2017,12,5,15,15,666.5,54.5,0.05,16.0,216.0,508.45,401.33
2017,12,5,15,30,619.0,50.0,0.1,15.0,177.0,460.23,364.39
2017,12,5,15,45,546.0,43.5,0.15,14.0,137.0,391.13,309.52
2017,12,5,16,0,473.0,37.0,0.2,13.0,97.0,325.49,254.21
2017,12,5,16,15,343.0,27.5,0.2,12.5,62.0,232.85,165.38
2017,12,5,16,30,213.0,18.0,0.2,12.0,27.0,134.45,0.0
2017,12,5,16,45,106.5,9.0,0.25,11.5,13.5,52.76,0.0
2017,12,5,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,5.5,0.65,5.5,8.0,0.0,0.0
2017,12,6,7,30,204.0,11.0,0.6,6.0,16.0,10.48,0.0
2017,12,6,7,45,356.5,20.0,0.55,7.0,50.0,17.22,4.88
2017,12,6,8,0,509.0,29.0,0.5,8.0,84.0,43.42,19.23
2017,12,6,8,15,586.5,34.5,0.45,8.5,124.0,85.63,43.35
2017,12,6,8,30,664.0,40.0,0.4,9.0,164.0,135.98,80.65
2017,12,6,8,45,715.5,43.5,0.35,10.0,204.5,186.89,123.42
2017,12,6,9,0,767.0,47.0,0.3,11.0,245.0,242.27,171.48
2017,12,6,9,15,797.5,49.5,0.25,11.5,281.5,294.39,217.89
2017,12,6,9,30,828.0,52.0,0.2,12.0,318.0,347.7,264.33
2017,12,6,9,45,851.0,53.5,0.2,13.0,350.0,398.16,307.04
2017,12,6,10,0,874.0,55.0,0.2,14.0,382.0,448.76,348.29
2017,12,6,10,15,888.0,56.0,0.2,14.0,408.0,494.31,385.66
2017,12,6,10,30,902.0,57.0,0.2,14.0,434.0,538.66,421.04
2017,12,6,10,45,911.0,58.0,0.2,14.5,453.0,578.76,451.46
2017,12,6,11,0,920.0,59.0,0.2,15.0,472.0,616.81,479.49
2017,12,6,11,15,925.0,59.5,0.2,15.0,484.0,649.54,503.88
2017,12,6,11,30,930.0,60.0,0.2,15.0,496.0,679.59,525.92
2017,12,6,11,45,930.5,60.5,0.2,15.5,500.5,703.76,541.65
2017,12,6,12,0,931.0,61.0,0.2,16.0,505.0,724.77,554.73
2017,12,6,12,15,929.5,61.0,0.2,16.0,502.0,740.51,565.25
2017,12,6,12,30,928.0,61.0,0.2,16.0,499.0,752.86,573.63
2017,12,6,12,45,923.5,60.5,0.2,16.5,488.5,758.98,576.82
2017,12,6,13,0,919.0,60.0,0.2,17.0,478.0,761.62,577.85
2017,12,6,13,15,910.0,59.0,0.2,17.0,460.0,756.84,575.06
2017,12,6,13,30,901.0,58.0,0.2,17.0,442.0,748.66,570.16
2017,12,6,13,45,885.5,57.5,0.2,17.0,417.5,733.07,560.25
2017,12,6,14,0,870.0,57.0,0.2,17.0,393.0,714.47,548.33
2017,12,6,14,15,851.0,55.0,0.2,16.5,362.5,688.59,532.21
2017,12,6,14,30,832.0,53.0,0.2,16.0,332.0,660.23,514.06
2017,12,6,14,45,802.0,51.0,0.25,16.0,296.5,627.87,492.23
2017,12,6,15,0,772.0,49.0,0.3,16.0,261.0,588.05,463.99
2017,12,6,15,15,730.0,45.5,0.35,15.0,222.0,537.55,427.35
2017,12,6,15,30,688.0,42.0,0.4,14.0,183.0,486.95,388.59
2017,12,6,15,45,618.5,37.0,0.5,13.5,142.5,419.25,334.07
2017,12,6,16,0,549.0,32.0,0.6,13.0,102.0,354.25,278.15
2017,12,6,16,15,428.5,24.0,0.6,12.5,66.0,264.79,188.88
2017,12,6,16,30,308.0,16.0,0.6,12.0,30.0,171.73,0.0
2017,12,6,16,45,154.0,8.0,0.65,12.0,15.0,71.53,0.0
2017,12,6,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,7,15,120.0,5.5,0.6,8.5,8.0,0.0,0.0
2017,12,7,7,30,240.0,11.0,0.6,9.0,16.0,10.48,0.0
2017,12,7,7,45,392.5,20.0,0.6,9.5,51.0,17.37,3.96
2017,12,7,8,0,545.0,29.0,0.6,10.0,86.0,43.34,18.74
2017,12,7,8,15,622.5,34.5,0.55,10.5,127.5,87.34,43.17
2017,12,7,8,30,700.0,40.0,0.5,11.0,169.0,139.45,81.29
2017,12,7,8,45,747.0,44.0,0.5,11.5,210.0,191.79,125.39
2017,12,7,9,0,794.0,48.0,0.5,12.0,251.0,248.1,174.76
2017,12,7,9,15,824.5,51.0,0.45,12.5,288.5,302.06,222.82
2017,12,7,9,30,855.0,54.0,0.4,13.0,326.0,357.2,270.86
2017,12,7,9,45,870.0,57.0,0.4,13.5,358.0,407.39,314.16
2017,12,7,10,0,885.0,60.0,0.4,14.0,390.0,457.0,355.53
2017,12,7,10,15,899.0,61.5,0.35,14.5,416.0,503.66,392.77
2017,12,7,10,30,913.0,63.0,0.3,15.0,442.0,549.09,427.67
2017,12,7,10,45,921.0,64.5,0.3,15.5,461.5,589.72,458.36
2017,12,7,11,0,929.0,66.0,0.3,16.0,481.0,628.21,486.59
2017,12,7,11,15,934.0,66.5,0.25,16.5,493.5,661.36,509.59
2017,12,7,11,30,939.0,67.0,0.2,17.0,506.0,691.81,530.08
2017,12,7,11,45,938.0,68.0,0.2,17.5,510.0,715.94,545.91
2017,12,7,12,0,937.0,69.0,0.2,18.0,514.0,736.83,558.72
2017,12,7,12,15,935.0,69.0,0.2,18.0,511.0,752.5,569.08
2017,12,7,12,30,933.0,69.0,0.2,18.0,508.0,764.76,577.29
2017,12,7,12,45,918.0,71.5,0.2,18.5,495.5,767.1,577.87
2017,12,7,13,0,903.0,74.0,0.2,19.0,483.0,771.6,580.17
2017,12,7,13,15,894.0,72.5,0.2,19.0,465.5,766.59,577.24
2017,12,7,13,30,885.0,71.0,0.2,19.0,448.0,758.17,572.23
2017,12,7,13,45,864.5,71.0,0.2,19.0,422.0,739.8,560.55
2017,12,7,14,0,844.0,71.0,0.2,19.0,396.0,718.42,546.87
2017,12,7,14,15,823.5,68.5,0.2,18.5,365.0,691.23,530.05
2017,12,7,14,30,803.0,66.0,0.2,18.0,334.0,661.53,511.13
2017,12,7,14,45,766.5,63.5,0.25,17.5,297.5,618.67,482.88
2017,12,7,15,0,730.0,61.0,0.3,17.0,261.0,574.45,451.84
2017,12,7,15,15,684.0,56.0,0.35,16.0,221.5,520.51,412.76
2017,12,7,15,30,638.0,51.0,0.4,15.0,182.0,472.55,375.93
2017,12,7,15,45,555.5,45.0,0.45,14.0,140.5,398.16,316.67
2017,12,7,16,0,473.0,39.0,0.5,13.0,99.0,327.6,257.1
2017,12,7,16,15,236.5,33.0,0.5,12.5,63.0,187.21,132.88
2017,12,7,16,30,0.0,27.0,0.5,12.0,27.0,34.96,0.0
2017,12,7,16,45,0.0,13.5,0.55,11.5,13.5,12.87,0.0
2017,12,7,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.5,0.65,7.5,6.5,0.0,0.0
2017,12,8,7,30,0.0,13.0,0.6,8.0,13.0,12.39,0.0
2017,12,8,7,45,226.0,22.0,0.6,8.5,45.5,17.86,3.18
2017,12,8,8,0,452.0,31.0,0.6,9.0,78.0,39.66,18.13
2017,12,8,8,15,534.5,38.0,0.5,10.0,118.0,81.9,42.39
2017,12,8,8,30,617.0,45.0,0.4,11.0,158.0,131.17,77.98
2017,12,8,8,45,669.5,50.0,0.35,12.0,198.0,181.05,119.14
2017,12,8,9,0,722.0,55.0,0.3,13.0,238.0,235.64,165.81
2017,12,8,9,15,544.0,83.5,0.25,13.5,233.0,249.5,186.58
2017,12,8,9,30,366.0,112.0,0.2,14.0,228.0,243.3,188.5
2017,12,8,9,45,361.5,123.5,0.2,15.0,247.5,272.72,213.64
2017,12,8,10,0,357.0,135.0,0.2,16.0,267.0,301.11,236.78
2017,12,8,10,15,370.0,143.5,0.2,16.5,288.5,333.74,262.84
2017,12,8,10,30,383.0,152.0,0.2,17.0,310.0,366.58,288.39
2017,12,8,10,45,401.5,156.0,0.2,18.0,328.5,397.84,311.69
2017,12,8,11,0,420.0,160.0,0.2,19.0,347.0,429.23,334.52
2017,12,8,11,15,495.0,147.5,0.15,19.5,374.0,477.81,370.48
2017,12,8,11,30,570.0,135.0,0.1,20.0,401.0,532.66,409.95
2017,12,8,11,45,576.5,135.0,0.1,20.5,406.0,553.3,423.91
2017,12,8,12,0,583.0,135.0,0.1,21.0,411.0,572.12,436.79
2017,12,8,12,15,604.0,128.0,0.1,21.0,412.5,591.79,451.31
2017,12,8,12,30,625.0,121.0,0.1,21.0,414.0,609.57,464.4
2017,12,8,12,45,564.5,133.5,0.1,21.5,394.0,586.96,447.02
2017,12,8,13,0,504.0,146.0,0.1,22.0,374.0,557.56,425.32
2017,12,8,13,15,548.5,130.0,0.1,21.5,369.5,574.95,440.23
2017,12,8,13,30,593.0,114.0,0.1,21.0,365.0,595.66,456.69
2017,12,8,13,45,495.0,124.5,0.1,21.0,326.5,529.34,408.45
2017,12,8,14,0,397.0,135.0,0.1,21.0,288.0,468.24,363.78
2017,12,8,14,15,377.5,129.0,0.15,20.0,265.5,444.0,348.42
2017,12,8,14,30,358.0,123.0,0.2,19.0,243.0,418.85,331.45
2017,12,8,14,45,343.0,111.5,0.25,18.5,216.5,389.45,310.28
2017,12,8,15,0,328.0,100.0,0.3,18.0,190.0,359.37,287.85
2017,12,8,15,15,303.5,87.5,0.4,17.0,161.0,321.6,259.19
2017,12,8,15,30,279.0,75.0,0.5,16.0,132.0,284.17,229.46
2017,12,8,15,45,247.0,60.0,0.6,15.0,102.5,239.84,192.74
2017,12,8,16,0,215.0,45.0,0.7,14.0,73.0,196.88,155.23
2017,12,8,16,15,107.5,32.5,0.7,13.5,46.5,111.73,77.95
2017,12,8,16,30,0.0,20.0,0.7,13.0,20.0,21.7,0.0
2017,12,8,16,45,0.0,10.0,0.75,13.0,10.0,9.53,0.0
2017,12,8,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,9,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,7,45,238.5,14.5,0.6,9.5,38.5,11.92,0.0
2017,12,9,8,0,477.0,29.0,0.6,10.0,77.0,39.0,17.5
2017,12,9,8,15,560.0,35.5,0.5,11.0,117.5,80.24,40.04
2017,12,9,8,30,643.0,42.0,0.4,12.0,158.0,130.29,75.76
2017,12,9,8,45,696.0,46.5,0.35,13.0,198.5,181.02,117.39
2017,12,9,9,0,749.0,51.0,0.3,14.0,239.0,236.46,164.67
2017,12,9,9,15,781.5,54.0,0.25,14.5,276.0,288.66,210.49
2017,12,9,9,30,814.0,57.0,0.2,15.0,313.0,342.7,256.95
2017,12,9,9,45,608.5,92.0,0.2,15.5,294.5,338.79,260.84
2017,12,9,10,0,403.0,127.0,0.2,16.0,276.0,312.14,244.43
2017,12,9,10,15,577.5,99.5,0.2,16.5,329.0,389.46,305.3
2017,12,9,10,30,752.0,72.0,0.2,17.0,382.0,474.22,369.98
2017,12,9,10,45,749.5,77.0,0.2,17.5,397.5,507.61,394.92
2017,12,9,11,0,747.0,82.0,0.2,18.0,413.0,538.69,417.97
2017,12,9,11,15,783.5,76.5,0.2,18.0,432.0,579.76,448.8
2017,12,9,11,30,820.0,71.0,0.2,18.0,451.0,620.12,478.44
2017,12,9,11,45,802.5,76.0,0.2,18.5,451.0,635.6,488.61
2017,12,9,12,0,785.0,81.0,0.2,19.0,451.0,647.54,496.37
2017,12,9,12,15,856.0,74.0,0.2,19.5,476.0,704.61,534.78
2017,12,9,12,30,927.0,67.0,0.2,20.0,501.0,755.2,567.39
2017,12,9,12,45,918.5,67.5,0.2,20.5,490.0,760.0,569.01
2017,12,9,13,0,910.0,68.0,0.2,21.0,479.0,761.3,569.11
2017,12,9,13,15,901.0,67.0,0.15,21.0,461.5,756.94,565.94
2017,12,9,13,30,892.0,66.0,0.1,21.0,444.0,749.23,560.77
2017,12,9,13,45,879.5,64.5,0.1,21.0,419.5,735.06,551.99
2017,12,9,14,0,867.0,63.0,0.1,21.0,395.0,723.79,545.22
2017,12,9,14,15,846.5,60.5,0.05,20.0,364.5,696.56,528.96
2017,12,9,14,30,826.0,58.0,0.0,19.0,334.0,666.78,510.92
2017,12,9,14,45,797.5,55.5,0.0,18.5,298.0,629.29,486.15
2017,12,9,15,0,769.0,53.0,0.0,18.0,262.0,590.13,458.92
2017,12,9,15,15,725.5,49.0,0.05,17.0,223.0,538.37,421.63
2017,12,9,15,30,682.0,45.0,0.1,16.0,184.0,486.48,382.49
2017,12,9,15,45,611.5,39.5,0.2,15.0,143.0,417.88,328.81
2017,12,9,16,0,541.0,34.0,0.3,14.0,102.0,351.87,273.59
2017,12,9,16,15,270.5,32.0,0.4,13.5,66.0,200.94,141.98
2017,12,9,16,30,0.0,30.0,0.5,13.0,30.0,41.52,0.0
2017,12,9,16,45,0.0,15.0,0.6,12.5,15.0,14.3,0.0
2017,12,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,10,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,10,7,45,250.0,14.0,0.7,10.5,38.5,11.51,0.0
2017,12,10,8,0,500.0,28.0,0.7,11.0,77.0,37.44,16.24
2017,12,10,8,15,582.5,34.5,0.6,12.0,118.0,79.73,38.8
2017,12,10,8,30,665.0,41.0,0.5,13.0,159.0,130.75,74.87
2017,12,10,8,45,713.5,45.5,0.45,14.0,199.5,181.67,116.67
2017,12,10,9,0,762.0,50.0,0.4,15.0,240.0,236.82,163.83
2017,12,10,9,15,794.0,53.0,0.35,15.5,277.0,289.47,210.06
2017,12,10,9,30,826.0,56.0,0.3,16.0,314.0,343.87,256.87
2017,12,10,9,45,849.0,58.0,0.3,16.5,346.5,395.16,300.4
2017,12,10,10,0,872.0,60.0,0.3,17.0,379.0,445.49,341.83
2017,12,10,10,15,886.5,61.5,0.25,17.5,405.5,491.87,378.53
2017,12,10,10,30,901.0,63.0,0.2,18.0,432.0,537.12,413.02
2017,12,10,10,45,909.5,64.5,0.2,18.5,451.5,577.7,443.41
2017,12,10,11,0,918.0,66.0,0.2,19.0,471.0,616.23,471.42
2017,12,10,11,15,923.5,66.5,0.2,19.0,483.5,649.53,495.92
2017,12,10,11,30,929.0,67.0,0.2,19.0,496.0,680.2,518.11
2017,12,10,11,45,930.5,67.0,0.2,19.5,501.0,704.82,534.57
2017,12,10,12,0,932.0,67.0,0.2,20.0,506.0,726.34,547.75
2017,12,10,12,15,930.5,67.0,0.2,20.0,503.0,742.53,558.4
2017,12,10,12,30,929.0,67.0,0.2,20.0,500.0,755.35,566.94
2017,12,10,12,45,919.5,68.0,0.2,20.5,489.0,760.16,569.16
2017,12,10,13,0,910.0,69.0,0.2,21.0,478.0,761.47,569.26
2017,12,10,13,15,901.5,68.0,0.2,20.5,461.0,757.6,568.21
2017,12,10,13,30,893.0,67.0,0.2,20.0,444.0,750.39,565.06
2017,12,10,13,45,882.0,64.5,0.2,20.0,420.0,736.17,556.17
2017,12,10,14,0,871.0,62.0,0.2,20.0,396.0,718.83,545.21
2017,12,10,14,15,852.5,60.0,0.2,19.0,366.0,699.69,534.94
2017,12,10,14,30,834.0,58.0,0.2,18.0,336.0,671.96,518.35
2017,12,10,14,45,808.0,55.0,0.2,17.5,300.5,635.5,494.12
2017,12,10,15,0,782.0,52.0,0.2,17.0,265.0,597.24,467.42
2017,12,10,15,15,741.0,48.0,0.25,16.0,226.0,546.84,431.22
2017,12,10,15,30,700.0,44.0,0.3,15.0,187.0,496.15,392.82
2017,12,10,15,45,635.0,38.5,0.35,14.0,146.5,430.25,340.46
2017,12,10,16,0,570.0,33.0,0.4,13.0,106.0,366.6,286.27
2017,12,10,16,15,285.0,32.0,0.4,12.0,68.5,208.26,148.14
2017,12,10,16,30,0.0,31.0,0.4,11.0,31.0,43.75,0.0
2017,12,10,16,45,0.0,15.5,0.4,10.5,15.5,14.77,0.0
2017,12,10,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,11,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,11,7,45,168.0,16.5,0.5,10.0,32.5,12.9,0.0
2017,12,11,8,0,336.0,33.0,0.5,11.0,65.0,35.82,17.88
2017,12,11,8,15,420.5,43.0,0.5,11.5,103.5,72.69,39.36
2017,12,11,8,30,505.0,53.0,0.5,12.0,142.0,118.62,72.09
2017,12,11,8,45,551.0,61.5,0.5,13.0,180.0,164.69,109.78
2017,12,11,9,0,597.0,70.0,0.5,14.0,218.0,215.03,152.59
2017,12,11,9,15,635.0,75.5,0.45,14.5,254.0,264.05,195.1
2017,12,11,9,30,673.0,81.0,0.4,15.0,290.0,315.78,239.23
2017,12,11,9,45,738.5,77.5,0.4,15.5,328.5,371.23,285.14
2017,12,11,10,0,804.0,74.0,0.4,16.0,367.0,430.41,332.92
2017,12,11,10,15,820.5,76.0,0.35,16.5,393.0,476.09,369.17
2017,12,11,10,30,837.0,78.0,0.3,17.0,419.0,520.99,403.61
2017,12,11,10,45,853.5,78.0,0.25,17.5,440.0,562.69,434.54
2017,12,11,11,0,870.0,78.0,0.2,18.0,461.0,603.01,463.47
2017,12,11,11,15,876.0,79.0,0.2,18.0,474.0,636.37,488.08
2017,12,11,11,30,882.0,80.0,0.2,18.0,487.0,667.27,510.51
2017,12,11,11,45,699.5,115.5,0.2,18.5,440.5,611.22,468.8
2017,12,11,12,0,517.0,151.0,0.2,19.0,394.0,537.32,414.47
2017,12,11,12,15,509.5,153.5,0.2,19.5,391.5,546.19,421.34
2017,12,11,12,30,502.0,156.0,0.2,20.0,389.0,552.97,425.58
2017,12,11,12,45,496.5,152.0,0.2,20.5,379.0,551.76,424.33
2017,12,11,13,0,491.0,148.0,0.2,21.0,369.0,548.47,421.68
2017,12,11,13,15,661.5,115.0,0.2,21.0,401.0,644.63,492.52
2017,12,11,13,30,832.0,82.0,0.2,21.0,433.0,728.63,549.97
2017,12,11,13,45,821.0,79.0,0.2,21.5,409.5,714.36,538.57
2017,12,11,14,0,810.0,76.0,0.2,22.0,386.0,697.07,526.59
2017,12,11,14,15,788.5,73.5,0.15,21.5,356.0,670.0,509.16
2017,12,11,14,30,767.0,71.0,0.1,21.0,326.0,640.5,489.89
2017,12,11,14,45,737.5,67.0,0.1,20.5,291.0,601.69,463.86
2017,12,11,15,0,708.0,63.0,0.1,20.0,256.0,566.55,438.83
2017,12,11,15,15,662.5,57.5,0.2,19.0,217.0,513.65,401.39
2017,12,11,15,30,617.0,52.0,0.3,18.0,178.0,461.05,362.28
2017,12,11,15,45,547.5,45.0,0.45,17.5,138.5,393.77,309.36
2017,12,11,16,0,478.0,38.0,0.6,17.0,99.0,329.57,255.35
2017,12,11,16,15,239.0,33.0,0.7,16.5,63.5,188.68,132.63
2017,12,11,16,30,0.0,28.0,0.8,16.0,28.0,36.93,0.0
2017,12,11,16,45,0.0,14.0,0.9,15.5,14.0,13.34,0.0
2017,12,11,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
