Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,12,7,45,230.0,14.0,0.45,10.0,35.5,11.63,0.0
2017,12,12,8,0,460.0,28.0,0.4,11.0,71.0,34.39,15.35
2017,12,12,8,15,545.0,35.5,0.35,11.5,111.0,75.23,37.01
2017,12,12,8,30,630.0,43.0,0.3,12.0,151.0,125.11,71.9
2017,12,12,8,45,679.0,48.0,0.25,13.0,191.0,174.55,112.13
2017,12,12,9,0,728.0,53.0,0.2,14.0,231.0,228.35,157.9
2017,12,12,9,15,762.0,57.0,0.2,14.5,268.5,280.81,203.85
2017,12,12,9,30,796.0,61.0,0.2,15.0,306.0,335.33,250.83
2017,12,12,9,45,707.0,86.5,0.2,16.0,321.0,366.79,280.02
2017,12,12,10,0,618.0,112.0,0.2,17.0,336.0,388.4,299.63
2017,12,12,10,15,637.0,116.5,0.2,17.5,361.5,430.77,333.43
2017,12,12,10,30,656.0,121.0,0.2,18.0,387.0,473.07,365.96
2017,12,12,10,45,658.0,126.5,0.2,18.5,404.5,506.75,391.25
2017,12,12,11,0,660.0,132.0,0.2,19.0,422.0,538.66,414.59
2017,12,12,11,15,667.5,134.0,0.2,19.0,434.5,568.49,436.76
2017,12,12,11,30,675.0,136.0,0.2,19.0,447.0,596.56,457.29
2017,12,12,11,45,672.0,139.0,0.2,19.5,451.0,616.75,470.99
2017,12,12,12,0,669.0,142.0,0.2,20.0,455.0,634.4,482.74
2017,12,12,12,15,667.5,141.5,0.2,20.0,452.5,646.89,491.81
2017,12,12,12,30,666.0,141.0,0.2,20.0,450.0,656.77,499.05
2017,12,12,12,45,662.5,138.5,0.2,20.5,441.0,660.44,501.09
2017,12,12,13,0,659.0,136.0,0.2,21.0,432.0,661.38,501.31
2017,12,12,13,15,647.5,133.0,0.2,20.5,415.0,653.17,497.05
2017,12,12,13,30,636.0,130.0,0.2,20.0,398.0,642.26,490.97
2017,12,12,13,45,613.5,127.0,0.2,20.0,374.0,620.67,476.32
2017,12,12,14,0,591.0,124.0,0.2,20.0,350.0,594.41,458.34
2017,12,12,14,15,566.5,118.5,0.25,19.5,321.5,565.08,439.24
2017,12,12,14,30,542.0,113.0,0.3,19.0,293.0,534.31,418.55
2017,12,12,14,45,504.0,105.5,0.35,18.5,259.0,490.81,387.66
2017,12,12,15,0,466.0,98.0,0.4,18.0,225.0,447.12,355.62
2017,12,12,15,15,420.5,87.0,0.5,17.0,189.0,394.6,316.47
2017,12,12,15,30,375.0,76.0,0.6,16.0,153.0,343.23,276.34
2017,12,12,15,45,311.0,62.0,0.7,15.5,116.0,279.13,223.75
2017,12,12,16,0,247.0,48.0,0.8,15.0,79.0,218.54,171.87
2017,12,12,16,15,166.0,31.0,0.85,14.5,48.5,149.13,105.72
2017,12,12,16,30,85.0,14.0,0.9,14.0,18.0,68.81,0.0
2017,12,12,16,45,42.5,7.0,0.95,13.5,9.0,24.42,0.0
2017,12,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,13,7,45,150.0,16.0,0.65,7.5,29.5,12.57,0.0
2017,12,13,8,0,300.0,32.0,0.6,8.0,59.0,32.64,16.56
2017,12,13,8,15,383.0,42.5,0.5,9.0,96.0,67.52,37.14
2017,12,13,8,30,466.0,53.0,0.4,10.0,133.0,111.3,68.2
2017,12,13,8,45,529.0,59.5,0.3,11.0,171.5,156.23,104.11
2017,12,13,9,0,592.0,66.0,0.2,12.0,210.0,207.23,146.67
2017,12,13,9,15,628.5,71.5,0.15,13.0,245.0,255.38,188.2
2017,12,13,9,30,665.0,77.0,0.1,14.0,280.0,306.13,231.16
2017,12,13,9,45,703.0,78.0,0.1,15.0,313.0,355.08,271.84
2017,12,13,10,0,741.0,79.0,0.1,16.0,346.0,405.9,312.75
2017,12,13,10,15,757.0,81.5,0.1,16.0,371.0,449.53,348.36
2017,12,13,10,30,773.0,84.0,0.1,16.0,396.0,491.55,381.85
2017,12,13,10,45,782.0,86.0,0.15,16.5,415.0,529.09,410.82
2017,12,13,11,0,791.0,88.0,0.2,17.0,434.0,564.98,437.89
2017,12,13,11,15,796.5,89.0,0.2,17.0,446.0,595.83,461.05
2017,12,13,11,30,802.0,90.0,0.2,17.0,458.0,624.44,482.19
2017,12,13,11,45,802.5,91.0,0.25,17.5,462.5,647.33,498.63
2017,12,13,12,0,803.0,92.0,0.3,18.0,467.0,667.47,512.97
2017,12,13,12,15,801.0,92.0,0.3,18.0,464.5,681.91,523.35
2017,12,13,12,30,799.0,92.0,0.3,18.0,462.0,693.34,531.21
2017,12,13,12,45,789.5,92.0,0.3,18.0,452.0,696.3,533.33
2017,12,13,13,0,780.0,92.0,0.3,18.0,442.0,696.08,533.48
2017,12,13,13,15,770.0,90.5,0.3,18.0,425.0,694.63,532.92
2017,12,13,13,30,760.0,89.0,0.3,18.0,408.0,686.54,527.83
2017,12,13,13,45,749.5,85.5,0.3,18.5,386.0,672.74,517.91
2017,12,13,14,0,739.0,82.0,0.3,19.0,364.0,656.19,506.12
2017,12,13,14,15,716.0,79.0,0.3,18.5,335.0,628.76,488.43
2017,12,13,14,30,693.0,76.0,0.3,18.0,306.0,599.27,468.77
2017,12,13,14,45,666.0,71.0,0.35,17.5,273.0,562.8,443.65
2017,12,13,15,0,639.0,66.0,0.4,17.0,240.0,525.03,416.56
2017,12,13,15,15,592.5,60.5,0.5,16.0,203.0,473.39,378.79
2017,12,13,15,30,546.0,55.0,0.6,15.0,166.0,422.23,339.37
2017,12,13,15,45,479.5,47.0,0.7,14.0,129.0,357.76,287.29
2017,12,13,16,0,413.0,39.0,0.8,13.0,92.0,296.33,234.59
2017,12,13,16,15,206.5,32.5,0.8,12.5,59.0,171.79,123.32
2017,12,13,16,30,0.0,26.0,0.8,12.0,26.0,32.5,0.0
2017,12,13,16,45,0.0,13.0,0.85,11.5,13.0,12.39,0.0
2017,12,13,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,14,7,45,190.5,13.5,1.0,11.5,30.5,10.39,0.0
2017,12,14,8,0,381.0,27.0,0.9,12.0,61.0,28.37,12.32
2017,12,14,8,15,468.0,34.5,0.75,13.0,98.5,64.98,31.54
2017,12,14,8,30,555.0,42.0,0.6,14.0,136.0,110.79,62.89
2017,12,14,8,45,611.0,47.0,0.45,15.0,174.5,158.35,100.85
2017,12,14,9,0,667.0,52.0,0.3,16.0,213.0,210.03,144.06
2017,12,14,9,15,703.5,55.5,0.25,16.5,249.0,259.48,186.99
2017,12,14,9,30,740.0,59.0,0.2,17.0,285.0,311.34,231.33
2017,12,14,9,45,769.0,61.0,0.15,18.0,317.0,360.86,272.41
2017,12,14,10,0,798.0,63.0,0.1,19.0,349.0,411.35,312.78
2017,12,14,10,15,815.0,65.0,0.1,19.0,375.5,456.88,349.66
2017,12,14,10,30,832.0,67.0,0.1,19.0,402.0,501.73,385.0
2017,12,14,10,45,845.0,67.5,0.1,19.5,422.0,541.78,415.15
2017,12,14,11,0,858.0,68.0,0.1,20.0,442.0,580.28,443.29
2017,12,14,11,15,864.5,69.0,0.1,20.0,455.0,610.26,465.62
2017,12,14,11,30,871.0,70.0,0.1,20.0,468.0,640.81,487.87
2017,12,14,11,45,874.0,70.5,0.1,20.5,473.5,665.96,505.0
2017,12,14,12,0,877.0,71.0,0.1,21.0,479.0,688.28,519.29
2017,12,14,12,15,876.0,71.0,0.05,21.5,477.0,704.28,528.38
2017,12,14,12,30,875.0,71.0,0.0,22.0,475.0,717.13,535.65
2017,12,14,12,45,862.5,72.5,0.0,22.5,464.5,725.74,540.44
2017,12,14,13,0,850.0,74.0,0.0,23.0,454.0,725.73,539.6
2017,12,14,13,15,841.0,72.5,0.0,22.5,437.5,721.33,538.13
2017,12,14,13,30,832.0,71.0,0.0,22.0,421.0,713.72,534.62
2017,12,14,13,45,814.0,70.0,0.05,22.0,397.0,697.03,524.27
2017,12,14,14,0,796.0,69.0,0.1,22.0,373.0,677.46,512.2
2017,12,14,14,15,775.0,67.0,0.1,21.5,344.0,651.87,496.34
2017,12,14,14,30,754.0,65.0,0.1,21.0,315.0,623.93,478.54
2017,12,14,14,45,720.0,62.0,0.15,20.5,281.0,583.88,452.0
2017,12,14,15,0,686.0,59.0,0.2,20.0,247.0,542.52,422.92
2017,12,14,15,15,641.0,54.5,0.35,19.0,209.5,496.52,390.63
2017,12,14,15,30,596.0,50.0,0.5,18.0,172.0,446.38,353.26
2017,12,14,15,45,528.5,43.0,0.65,17.5,134.0,381.1,301.27
2017,12,14,16,0,461.0,36.0,0.8,17.0,96.0,318.9,248.47
2017,12,14,16,15,345.0,26.5,0.85,16.0,62.0,233.78,167.07
2017,12,14,16,30,229.0,17.0,0.9,15.0,28.0,142.41,0.0
2017,12,14,16,45,114.5,8.5,1.0,14.5,14.0,56.1,0.0
2017,12,14,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,14.0,0.55,9.5,14.0,12.99,0.0
2017,12,15,8,0,0.0,28.0,0.5,10.0,28.0,25.57,14.11
2017,12,15,8,15,11.5,44.0,0.45,10.0,46.0,40.99,28.43
2017,12,15,8,30,23.0,60.0,0.4,10.0,64.0,58.26,43.17
2017,12,15,8,45,30.0,76.0,0.35,10.5,82.5,76.35,58.64
2017,12,15,9,0,37.0,92.0,0.3,11.0,101.0,95.43,74.88
2017,12,15,9,15,42.5,106.5,0.25,11.5,118.5,113.56,90.21
2017,12,15,9,30,48.0,121.0,0.2,12.0,136.0,132.39,105.9
2017,12,15,9,45,52.0,133.0,0.2,12.5,151.0,148.79,119.44
2017,12,15,10,0,56.0,145.0,0.2,13.0,166.0,165.64,133.15
2017,12,15,10,15,95.5,159.0,0.2,13.0,196.5,201.47,162.34
2017,12,15,10,30,135.0,173.0,0.2,13.0,227.0,246.26,198.42
2017,12,15,10,45,272.5,165.5,0.2,13.0,281.5,325.6,262.02
2017,12,15,11,0,410.0,158.0,0.2,13.0,336.0,415.69,332.4
2017,12,15,11,15,365.0,171.5,0.2,13.0,333.0,410.09,327.43
2017,12,15,11,30,320.0,185.0,0.2,13.0,330.0,408.84,326.38
2017,12,15,11,45,313.0,191.0,0.2,13.0,334.5,421.09,335.94
2017,12,15,12,0,306.0,197.0,0.2,13.0,339.0,432.13,344.3
2017,12,15,12,15,349.5,189.0,0.2,13.0,350.5,461.11,367.17
2017,12,15,12,30,393.0,181.0,0.2,13.0,362.0,490.07,389.67
2017,12,15,12,45,406.5,171.5,0.25,13.5,356.0,506.42,401.77
2017,12,15,13,0,420.0,162.0,0.3,14.0,350.0,510.67,405.3
2017,12,15,13,15,321.0,170.0,0.3,14.0,311.0,439.06,350.61
2017,12,15,13,30,222.0,178.0,0.3,14.0,272.0,366.82,294.8
2017,12,15,13,45,194.0,170.0,0.35,14.5,248.5,338.19,272.95
2017,12,15,14,0,166.0,162.0,0.4,15.0,225.0,309.31,250.16
2017,12,15,14,15,157.5,151.0,0.4,14.5,207.5,290.45,236.12
2017,12,15,14,30,149.0,140.0,0.4,14.0,190.0,271.36,221.54
2017,12,15,14,45,141.0,125.5,0.4,14.0,169.0,247.69,202.65
2017,12,15,15,0,133.0,111.0,0.4,14.0,148.0,223.86,183.26
2017,12,15,15,15,122.0,95.5,0.4,13.5,125.5,196.62,160.91
2017,12,15,15,30,111.0,80.0,0.4,13.0,103.0,169.52,138.07
2017,12,15,15,45,94.0,63.5,0.4,12.5,80.0,137.59,110.57
2017,12,15,16,0,77.0,47.0,0.4,12.0,57.0,106.05,82.71
2017,12,15,16,15,38.5,32.0,0.4,11.5,37.0,66.7,45.72
2017,12,15,16,30,0.0,17.0,0.4,11.0,17.0,16.58,0.0
2017,12,15,16,45,0.0,8.5,0.4,11.0,8.5,8.1,0.0
2017,12,15,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,7,45,220.0,12.0,0.6,6.5,31.0,9.9,0.0
2017,12,16,8,0,440.0,24.0,0.6,7.0,62.0,26.03,11.11
2017,12,16,8,15,526.5,30.5,0.6,7.5,100.0,64.21,30.02
2017,12,16,8,30,613.0,37.0,0.6,8.0,138.0,111.58,62.51
2017,12,16,8,45,666.0,41.0,0.6,9.0,176.5,159.38,101.52
2017,12,16,9,0,719.0,45.0,0.6,10.0,215.0,211.97,147.1
2017,12,16,9,15,752.0,48.0,0.6,10.5,251.0,262.36,192.64
2017,12,16,9,30,785.0,51.0,0.6,11.0,287.0,314.74,239.43
2017,12,16,9,45,803.5,54.0,0.6,11.5,318.0,363.34,282.46
2017,12,16,10,0,822.0,57.0,0.6,12.0,349.0,411.92,324.16
2017,12,16,10,15,758.0,70.0,0.6,12.0,354.5,432.92,344.28
2017,12,16,10,30,694.0,83.0,0.6,12.0,360.0,447.59,358.36
2017,12,16,10,45,787.0,72.0,0.6,12.5,401.0,512.64,409.59
2017,12,16,11,0,880.0,61.0,0.6,13.0,442.0,579.3,460.33
2017,12,16,11,15,886.5,61.5,0.55,13.0,455.0,612.36,485.02
2017,12,16,11,30,893.0,62.0,0.5,13.0,468.0,643.01,507.68
2017,12,16,11,45,896.5,62.0,0.5,13.5,474.0,668.5,525.87
2017,12,16,12,0,900.0,62.0,0.5,14.0,480.0,691.13,540.73
2017,12,16,12,15,898.5,62.0,0.5,14.0,478.0,707.27,551.84
2017,12,16,12,30,897.0,62.0,0.5,14.0,476.0,720.18,560.82
2017,12,16,12,45,873.0,67.5,0.5,14.5,464.0,720.32,559.94
2017,12,16,13,0,849.0,73.0,0.5,15.0,452.0,722.52,560.8
2017,12,16,13,15,839.0,72.0,0.5,14.5,435.5,718.21,559.22
2017,12,16,13,30,829.0,71.0,0.5,14.0,419.0,710.69,555.54
2017,12,16,13,45,819.0,68.0,0.5,14.0,396.5,697.61,546.96
2017,12,16,14,0,809.0,65.0,0.5,14.0,374.0,681.53,536.29
2017,12,16,14,15,788.0,63.0,0.5,13.5,345.0,656.03,519.69
2017,12,16,14,30,767.0,61.0,0.5,13.0,316.0,628.14,501.11
2017,12,16,14,45,742.5,57.0,0.5,13.0,283.0,593.29,475.99
2017,12,16,15,0,718.0,53.0,0.5,13.0,250.0,556.78,448.32
2017,12,16,15,15,675.0,49.5,0.5,12.5,213.0,507.82,410.53
2017,12,16,15,30,632.0,46.0,0.5,12.0,176.0,458.76,371.08
2017,12,16,15,45,569.0,40.0,0.5,11.5,138.0,395.83,318.96
2017,12,16,16,0,506.0,34.0,0.5,11.0,100.0,335.14,265.9
2017,12,16,16,15,253.0,32.0,0.5,10.5,65.0,193.71,141.58
2017,12,16,16,30,0.0,30.0,0.5,10.0,30.0,40.36,0.0
2017,12,16,16,45,0.0,15.0,0.55,10.0,15.0,14.3,0.0
2017,12,16,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,7,45,217.5,11.5,0.45,7.5,29.5,9.47,0.0
2017,12,17,8,0,435.0,23.0,0.4,8.0,59.0,24.02,9.97
2017,12,17,8,15,520.5,29.0,0.3,8.5,96.5,61.22,27.88
2017,12,17,8,30,606.0,35.0,0.2,9.0,134.0,107.46,59.08
2017,12,17,8,45,658.5,39.0,0.15,10.0,172.0,154.69,97.09
2017,12,17,9,0,711.0,43.0,0.1,11.0,210.0,206.66,141.48
2017,12,17,9,15,743.5,45.5,0.1,11.5,245.5,255.92,185.44
2017,12,17,9,30,776.0,48.0,0.1,12.0,281.0,306.85,230.4
2017,12,17,9,45,791.0,52.0,0.1,13.0,311.5,355.02,271.99
2017,12,17,10,0,806.0,56.0,0.1,14.0,342.0,402.66,311.65
2017,12,17,10,15,821.0,57.5,0.1,14.5,367.5,445.51,346.9
2017,12,17,10,30,836.0,59.0,0.1,15.0,393.0,488.57,381.11
2017,12,17,10,45,841.5,61.5,0.1,15.5,412.0,526.55,410.44
2017,12,17,11,0,847.0,64.0,0.1,16.0,431.0,562.55,437.41
2017,12,17,11,15,853.5,65.0,0.1,16.5,443.5,595.26,461.29
2017,12,17,11,30,860.0,66.0,0.1,17.0,456.0,625.67,482.94
2017,12,17,11,45,857.5,68.0,0.1,17.5,461.0,648.89,498.98
2017,12,17,12,0,855.0,70.0,0.1,18.0,466.0,669.14,512.28
2017,12,17,12,15,854.5,70.0,0.1,18.0,465.0,685.37,523.22
2017,12,17,12,30,854.0,70.0,0.1,18.0,464.0,703.72,535.74
2017,12,17,12,45,851.5,68.5,0.1,18.0,455.5,705.37,536.82
2017,12,17,13,0,849.0,67.0,0.1,18.0,447.0,709.0,539.62
2017,12,17,13,15,841.0,66.5,0.1,17.5,431.0,712.47,543.4
2017,12,17,13,30,833.0,66.0,0.1,17.0,415.0,707.12,541.19
2017,12,17,13,45,815.5,65.5,0.1,16.5,392.5,691.74,532.17
2017,12,17,14,0,798.0,65.0,0.1,16.0,370.0,673.48,521.2
2017,12,17,14,15,778.0,63.0,0.05,15.5,341.5,648.91,505.16
2017,12,17,14,30,758.0,61.0,0.0,15.0,313.0,621.96,487.38
2017,12,17,14,45,727.5,58.0,0.0,14.5,279.5,584.53,461.74
2017,12,17,15,0,697.0,55.0,0.0,14.0,246.0,545.68,433.56
2017,12,17,15,15,654.0,51.0,0.05,13.5,209.5,496.66,396.58
2017,12,17,15,30,611.0,47.0,0.1,13.0,173.0,447.59,358.08
2017,12,17,15,45,550.5,40.5,0.2,13.0,136.0,386.2,307.99
2017,12,17,16,0,490.0,34.0,0.3,13.0,99.0,327.0,257.0
2017,12,17,16,15,376.5,26.0,0.4,12.5,64.5,249.7,182.14
2017,12,17,16,30,263.0,18.0,0.5,12.0,30.0,160.7,0.0
2017,12,17,16,45,131.5,9.0,0.6,12.0,15.0,64.07,0.0
2017,12,17,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,7,45,190.5,12.5,0.45,8.5,28.0,9.68,0.0
2017,12,18,8,0,381.0,25.0,0.4,9.0,56.0,23.05,12.39
2017,12,18,8,15,473.0,32.0,0.3,10.0,93.0,60.12,28.65
2017,12,18,8,30,565.0,39.0,0.2,11.0,130.0,105.35,58.67
2017,12,18,8,45,624.5,43.0,0.15,12.0,169.0,151.54,95.08
2017,12,18,9,0,684.0,47.0,0.1,13.0,208.0,203.28,138.47
2017,12,18,9,15,720.0,50.5,0.1,13.5,244.0,253.2,182.36
2017,12,18,9,30,756.0,54.0,0.1,14.0,280.0,305.49,227.82
2017,12,18,9,45,780.5,56.5,0.1,14.5,311.5,354.49,269.99
2017,12,18,10,0,805.0,59.0,0.1,15.0,343.0,404.07,311.36
2017,12,18,10,15,821.5,60.5,0.1,15.0,369.5,449.17,348.74
2017,12,18,10,30,838.0,62.0,0.1,15.0,396.0,493.54,384.5
2017,12,18,10,45,848.0,63.5,0.1,15.5,416.0,531.04,413.49
2017,12,18,11,0,858.0,65.0,0.1,16.0,436.0,568.78,441.75
2017,12,18,11,15,656.5,111.5,0.1,16.0,400.0,532.06,414.31
2017,12,18,11,30,455.0,158.0,0.1,16.0,364.0,471.99,369.38
2017,12,18,11,45,454.5,160.5,0.1,16.5,368.5,488.35,382.04
2017,12,18,12,0,454.0,163.0,0.1,17.0,373.0,503.12,392.4
2017,12,18,12,15,412.0,171.0,0.1,17.0,361.0,493.42,384.9
2017,12,18,12,30,370.0,179.0,0.1,17.0,349.0,470.29,367.94
2017,12,18,12,45,367.0,176.5,0.1,17.0,342.5,471.45,369.48
2017,12,18,13,0,364.0,174.0,0.1,17.0,336.0,471.23,369.68
2017,12,18,13,15,606.0,119.5,0.1,17.0,379.0,605.64,471.72
2017,12,18,13,30,848.0,65.0,0.1,17.0,422.0,716.64,549.46
2017,12,18,13,45,834.0,64.0,0.1,17.0,399.0,703.23,539.01
2017,12,18,14,0,820.0,63.0,0.1,17.0,376.0,686.84,528.42
2017,12,18,14,15,800.5,61.0,0.1,16.5,347.5,662.48,513.12
2017,12,18,14,30,781.0,59.0,0.1,16.0,319.0,635.66,495.83
2017,12,18,14,45,750.0,56.5,0.15,16.0,285.5,598.2,470.0
2017,12,18,15,0,719.0,54.0,0.2,16.0,252.0,559.25,441.82
2017,12,18,15,15,676.0,50.0,0.3,15.0,215.0,509.77,406.32
2017,12,18,15,30,633.0,46.0,0.4,14.0,178.0,460.2,368.79
2017,12,18,15,45,565.0,40.5,0.55,13.5,139.5,394.97,316.52
2017,12,18,16,0,497.0,35.0,0.7,13.0,101.0,338.45,267.68
2017,12,18,16,15,248.5,33.0,0.75,12.5,66.0,193.77,142.32
2017,12,18,16,30,0.0,31.0,0.8,12.0,31.0,41.99,0.0
2017,12,18,16,45,0.0,15.5,0.85,11.5,15.5,14.77,0.0
2017,12,18,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,7,45,109.0,14.0,0.35,7.5,22.5,13.34,0.0
2017,12,19,8,0,218.0,28.0,0.3,8.0,45.0,23.43,12.52
2017,12,19,8,15,279.0,40.5,0.25,8.0,76.0,53.09,29.72
2017,12,19,8,30,340.0,53.0,0.2,8.0,107.0,89.33,55.77
2017,12,19,8,45,375.5,64.0,0.2,8.5,139.0,126.28,86.01
2017,12,19,9,0,411.0,75.0,0.2,9.0,171.0,166.68,120.72
2017,12,19,9,15,436.0,85.0,0.2,9.0,201.5,206.47,156.09
2017,12,19,9,30,461.0,95.0,0.2,9.0,232.0,248.17,192.93
2017,12,19,9,45,497.0,97.0,0.2,9.5,259.5,287.51,226.85
2017,12,19,10,0,533.0,99.0,0.2,10.0,287.0,331.9,264.16
2017,12,19,10,15,562.5,102.0,0.2,10.0,313.5,373.8,299.23
2017,12,19,10,30,592.0,105.0,0.2,10.0,340.0,416.74,334.38
2017,12,19,10,45,589.5,113.5,0.2,10.5,357.5,448.94,359.77
2017,12,19,11,0,587.0,122.0,0.2,11.0,375.0,479.31,383.11
2017,12,19,11,15,302.0,146.0,0.2,11.0,276.5,342.03,276.38
2017,12,19,11,30,17.0,170.0,0.2,11.0,178.0,175.83,141.04
2017,12,19,11,45,27.0,178.5,0.2,11.5,191.0,192.16,155.3
2017,12,19,12,0,37.0,187.0,0.2,12.0,204.0,218.07,175.97
2017,12,19,12,15,224.5,179.0,0.2,11.5,282.5,361.16,293.36
2017,12,19,12,30,412.0,171.0,0.2,11.0,361.0,501.56,402.73
2017,12,19,12,45,406.5,170.0,0.2,11.0,354.5,503.42,402.6
2017,12,19,13,0,401.0,169.0,0.2,11.0,348.0,503.57,403.02
2017,12,19,13,15,397.5,163.0,0.2,11.0,335.5,497.87,399.25
2017,12,19,13,30,394.0,157.0,0.2,11.0,323.0,490.48,394.25
2017,12,19,13,45,388.0,149.5,0.25,11.0,305.5,477.9,385.74
2017,12,19,14,0,382.0,142.0,0.3,11.0,288.0,463.78,375.99
2017,12,19,14,15,373.5,132.0,0.3,11.0,265.5,443.46,360.91
2017,12,19,14,30,365.0,122.0,0.3,11.0,243.0,421.82,344.58
2017,12,19,14,45,352.0,110.0,0.35,11.0,217.5,393.52,323.02
2017,12,19,15,0,339.0,98.0,0.4,11.0,192.0,364.34,300.16
2017,12,19,15,15,315.0,86.0,0.4,10.5,163.5,327.53,270.52
2017,12,19,15,30,291.0,74.0,0.4,10.0,135.0,290.92,240.05
2017,12,19,15,45,259.5,60.0,0.4,10.0,105.5,247.86,202.82
2017,12,19,16,0,228.0,46.0,0.4,10.0,76.0,206.06,165.3
2017,12,19,16,15,114.0,35.0,0.4,10.0,50.0,118.77,87.2
2017,12,19,16,30,0.0,24.0,0.4,10.0,24.0,27.53,0.0
2017,12,19,16,45,0.0,12.0,0.45,10.0,12.0,11.44,0.0
2017,12,19,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,7,45,116.0,16.0,0.5,5.5,25.0,15.25,0.0
2017,12,20,8,0,232.0,32.0,0.5,6.0,50.0,26.28,14.54
2017,12,20,8,15,336.0,42.0,0.5,6.0,86.0,58.42,32.67
2017,12,20,8,30,440.0,52.0,0.5,6.0,122.0,100.34,61.18
2017,12,20,8,45,513.0,57.5,0.5,6.5,160.5,143.75,95.44
2017,12,20,9,0,586.0,63.0,0.5,7.0,199.0,194.36,138.22
2017,12,20,9,15,628.5,68.0,0.5,7.0,235.0,242.96,181.82
2017,12,20,9,30,671.0,73.0,0.5,7.0,271.0,294.81,228.14
2017,12,20,9,45,719.5,72.0,0.55,7.5,306.0,345.53,272.67
2017,12,20,10,0,768.0,71.0,0.6,8.0,341.0,398.8,318.41
2017,12,20,10,15,786.5,73.0,0.6,8.0,367.5,444.04,357.3
2017,12,20,10,30,805.0,75.0,0.6,8.0,394.0,488.83,394.81
2017,12,20,10,45,819.5,76.0,0.6,8.5,415.0,529.66,427.55
2017,12,20,11,0,834.0,77.0,0.6,9.0,436.0,569.18,458.33
2017,12,20,11,15,841.0,78.0,0.6,9.0,449.5,602.63,484.61
2017,12,20,11,30,848.0,79.0,0.6,9.0,463.0,633.84,508.72
2017,12,20,11,45,850.0,79.5,0.6,9.5,469.0,658.79,526.86
2017,12,20,12,0,852.0,80.0,0.6,10.0,475.0,680.94,542.66
2017,12,20,12,15,851.5,80.0,0.6,10.0,473.5,697.87,554.85
2017,12,20,12,30,851.0,80.0,0.6,10.0,472.0,711.71,564.68
2017,12,20,12,45,848.5,79.0,0.6,10.5,463.5,719.8,569.48
2017,12,20,13,0,846.0,78.0,0.6,11.0,455.0,724.66,572.15
2017,12,20,13,15,837.5,76.5,0.6,10.5,439.5,721.31,571.16
2017,12,20,13,30,829.0,75.0,0.6,10.0,424.0,714.73,568.05
2017,12,20,13,45,818.0,73.0,0.6,10.0,402.0,702.6,559.98
2017,12,20,14,0,807.0,71.0,0.6,10.0,380.0,687.46,549.8
2017,12,20,14,15,787.0,68.5,0.6,10.0,351.5,662.46,532.32
2017,12,20,14,30,767.0,66.0,0.6,10.0,323.0,634.99,512.85
2017,12,20,14,45,744.0,62.0,0.6,10.0,290.0,601.5,488.45
2017,12,20,15,0,721.0,58.0,0.6,10.0,257.0,566.19,461.28
2017,12,20,15,15,678.0,54.0,0.6,9.0,220.0,516.64,423.47
2017,12,20,15,30,635.0,50.0,0.6,8.0,183.0,466.85,383.76
2017,12,20,15,45,576.0,43.5,0.6,7.5,144.5,411.36,336.7
2017,12,20,16,0,517.0,37.0,0.6,7.0,106.0,352.72,284.69
2017,12,20,16,15,399.0,28.5,0.6,6.5,70.0,265.15,201.08
2017,12,20,16,30,281.0,20.0,0.6,6.0,34.0,173.26,19.73
2017,12,20,16,45,140.5,10.0,0.6,5.5,17.0,69.32,0.0
2017,12,20,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,11.5,0.55,3.0,29.0,10.96,0.0
2017,12,21,8,0,457.0,23.0,0.5,4.0,58.0,20.55,10.03
2017,12,21,8,15,548.5,29.5,0.45,4.5,97.0,59.1,26.75
2017,12,21,8,30,640.0,36.0,0.4,5.0,136.0,107.43,58.69
2017,12,21,8,45,693.5,40.5,0.35,6.0,176.5,156.84,98.54
2017,12,21,9,0,747.0,45.0,0.3,7.0,217.0,211.13,145.46
2017,12,21,9,15,781.5,48.0,0.3,7.5,254.5,263.23,192.59
2017,12,21,9,30,816.0,51.0,0.3,8.0,292.0,317.46,241.19
2017,12,21,9,45,834.0,54.5,0.3,8.5,324.0,367.97,286.08
2017,12,21,10,0,852.0,58.0,0.3,9.0,356.0,418.4,329.51
2017,12,21,10,15,868.0,59.5,0.25,9.5,383.5,463.94,367.34
2017,12,21,10,30,884.0,61.0,0.2,10.0,411.0,509.62,403.86
2017,12,21,10,45,893.5,63.0,0.2,10.5,431.5,551.27,436.51
2017,12,21,11,0,903.0,65.0,0.2,11.0,452.0,591.08,466.78
2017,12,21,11,15,909.0,65.5,0.15,11.0,466.0,625.03,492.26
2017,12,21,11,30,915.0,66.0,0.1,11.0,480.0,656.48,515.4
2017,12,21,11,45,917.0,66.5,0.1,11.5,486.5,682.67,533.87
2017,12,21,12,0,919.0,67.0,0.1,12.0,493.0,705.87,549.28
2017,12,21,12,15,918.0,67.0,0.1,12.0,491.5,723.3,561.1
2017,12,21,12,30,917.0,67.0,0.1,12.0,490.0,737.45,570.79
2017,12,21,12,45,904.0,69.0,0.1,12.5,480.0,742.08,572.95
2017,12,21,13,0,891.0,71.0,0.1,13.0,470.0,743.21,572.95
2017,12,21,13,15,882.5,70.0,0.1,13.0,454.0,746.29,575.5
2017,12,21,13,30,874.0,69.0,0.1,13.0,438.0,740.42,571.92
2017,12,21,13,45,859.5,68.0,0.1,13.0,414.5,726.88,563.19
2017,12,21,14,0,845.0,67.0,0.1,13.0,391.0,710.26,552.39
2017,12,21,14,15,825.0,65.0,0.1,12.5,362.0,685.56,536.79
2017,12,21,14,30,805.0,63.0,0.1,12.0,333.0,658.29,519.11
2017,12,21,14,45,774.5,60.5,0.1,12.0,298.5,620.91,492.71
2017,12,21,15,0,744.0,58.0,0.1,12.0,264.0,581.87,463.82
2017,12,21,15,15,701.0,53.5,0.2,11.0,226.0,531.25,427.34
2017,12,21,15,30,658.0,49.0,0.3,10.0,188.0,480.38,388.79
2017,12,21,15,45,587.5,43.5,0.4,9.5,148.0,412.74,334.18
2017,12,21,16,0,517.0,38.0,0.5,9.0,108.0,354.49,283.76
2017,12,21,16,15,400.0,29.0,0.6,8.5,71.5,266.68,201.78
2017,12,21,16,30,283.0,20.0,0.7,8.0,35.0,175.06,30.79
2017,12,21,16,45,141.5,10.0,0.8,8.0,17.5,69.92,0.0
2017,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
