Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,45,53.0,13.5,0.45,4.5,17.5,12.87,0.0
2017,12,22,8,0,106.0,27.0,0.4,5.0,35.0,22.33,11.07
2017,12,22,8,15,144.0,42.0,0.35,5.5,60.5,45.42,28.22
2017,12,22,8,30,182.0,57.0,0.3,6.0,86.0,73.06,49.36
2017,12,22,8,45,203.5,72.0,0.25,6.5,112.5,102.23,73.75
2017,12,22,9,0,225.0,87.0,0.2,7.0,139.0,133.72,100.92
2017,12,22,9,15,238.0,101.0,0.2,7.5,164.0,164.13,127.74
2017,12,22,9,30,251.0,115.0,0.2,8.0,189.0,195.69,155.31
2017,12,22,9,45,263.5,125.5,0.2,8.5,211.0,224.56,180.25
2017,12,22,10,0,276.0,136.0,0.2,9.0,233.0,254.2,205.36
2017,12,22,10,15,312.0,142.5,0.15,9.0,260.0,290.95,235.79
2017,12,22,10,30,348.0,149.0,0.1,9.0,287.0,330.02,267.59
2017,12,22,10,45,344.0,158.5,0.1,9.5,300.5,353.05,285.85
2017,12,22,11,0,340.0,168.0,0.1,10.0,314.0,375.02,302.96
2017,12,22,11,15,240.0,184.0,0.1,10.0,288.5,345.64,279.33
2017,12,22,11,30,140.0,200.0,0.1,10.0,263.0,301.43,243.79
2017,12,22,11,45,273.5,186.0,0.15,10.5,312.0,387.1,313.31
2017,12,22,12,0,407.0,172.0,0.2,11.0,361.0,479.53,384.8
2017,12,22,12,15,265.5,188.5,0.2,11.0,311.5,399.98,321.45
2017,12,22,12,30,124.0,205.0,0.2,11.0,262.0,314.76,253.62
2017,12,22,12,45,114.0,200.5,0.2,11.0,252.5,305.79,247.42
2017,12,22,13,0,104.0,196.0,0.2,11.0,243.0,285.44,231.56
2017,12,22,13,15,95.5,188.5,0.15,11.0,230.5,272.69,221.51
2017,12,22,13,30,87.0,181.0,0.1,11.0,218.0,259.67,211.15
2017,12,22,13,45,172.5,168.5,0.1,11.0,236.5,320.06,261.55
2017,12,22,14,0,258.0,156.0,0.1,11.0,255.0,379.52,309.43
2017,12,22,14,15,245.5,147.0,0.1,10.5,236.0,359.27,293.61
2017,12,22,14,30,233.0,138.0,0.1,10.0,217.0,338.5,277.99
2017,12,22,14,45,222.0,125.0,0.15,10.0,194.0,313.09,258.18
2017,12,22,15,0,211.0,112.0,0.2,10.0,171.0,287.31,237.62
2017,12,22,15,15,195.0,97.5,0.2,9.5,146.0,256.05,212.16
2017,12,22,15,30,179.0,83.0,0.2,9.0,121.0,224.96,186.1
2017,12,22,15,45,159.5,67.0,0.25,9.0,95.5,189.92,155.76
2017,12,22,16,0,140.0,51.0,0.3,9.0,70.0,155.41,124.91
2017,12,22,16,15,91.0,35.5,0.3,8.5,46.5,107.38,80.18
2017,12,22,16,30,42.0,20.0,0.3,8.0,23.0,47.32,7.36
2017,12,22,16,45,21.0,10.0,0.35,8.0,11.5,18.52,0.0
2017,12,22,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,7,45,57.0,13.0,0.6,5.5,17.5,12.39,0.0
2017,12,23,8,0,114.0,26.0,0.5,6.0,35.0,20.34,9.28
2017,12,23,8,15,151.5,41.0,0.4,6.5,60.0,44.63,27.25
2017,12,23,8,30,189.0,56.0,0.3,7.0,85.0,72.52,48.41
2017,12,23,8,45,211.5,70.5,0.25,8.0,112.0,101.71,72.51
2017,12,23,9,0,234.0,85.0,0.2,9.0,139.0,133.3,99.41
2017,12,23,9,15,246.5,99.0,0.15,9.5,164.0,163.99,126.28
2017,12,23,9,30,259.0,113.0,0.1,10.0,189.0,195.77,153.78
2017,12,23,9,45,268.5,124.5,0.1,11.0,211.0,224.92,178.5
2017,12,23,10,0,278.0,136.0,0.1,12.0,233.0,254.57,203.01
2017,12,23,10,15,271.0,148.5,0.1,12.5,249.0,278.24,222.59
2017,12,23,10,30,264.0,161.0,0.1,13.0,265.0,300.9,240.82
2017,12,23,10,45,266.5,169.5,0.1,13.5,279.5,323.32,258.45
2017,12,23,11,0,269.0,178.0,0.1,14.0,294.0,345.34,275.38
2017,12,23,11,15,274.5,183.5,0.1,14.0,304.5,365.4,291.1
2017,12,23,11,30,280.0,189.0,0.1,14.0,315.0,385.06,306.35
2017,12,23,11,45,372.0,175.0,0.1,14.5,345.5,438.68,347.9
2017,12,23,12,0,464.0,161.0,0.1,15.0,376.0,505.66,397.93
2017,12,23,12,15,380.0,176.5,0.1,15.0,352.0,465.34,366.61
2017,12,23,12,30,296.0,192.0,0.1,15.0,328.0,431.81,340.89
2017,12,23,12,45,292.0,189.5,0.1,15.0,322.0,431.79,341.59
2017,12,23,13,0,288.0,187.0,0.1,15.0,316.0,430.64,341.04
2017,12,23,13,15,144.0,148.5,0.1,15.0,213.0,270.69,216.92
2017,12,23,13,30,0.0,110.0,0.1,15.0,110.0,105.35,82.1
2017,12,23,13,45,16.0,131.0,0.1,15.0,137.0,140.4,112.22
2017,12,23,14,0,32.0,152.0,0.1,15.0,164.0,187.77,150.95
2017,12,23,14,15,30.0,141.5,0.1,14.5,152.0,175.55,141.15
2017,12,23,14,30,28.0,131.0,0.1,14.0,140.0,163.41,131.71
2017,12,23,14,45,25.0,118.5,0.1,13.5,126.0,148.03,119.44
2017,12,23,15,0,22.0,106.0,0.1,13.0,112.0,124.17,99.94
2017,12,23,15,15,17.0,91.5,0.1,12.0,96.0,105.81,84.81
2017,12,23,15,30,12.0,77.0,0.1,11.0,80.0,87.65,69.49
2017,12,23,15,45,6.0,61.5,0.15,10.5,63.0,67.74,52.25
2017,12,23,16,0,0.0,46.0,0.2,10.0,46.0,47.91,34.84
2017,12,23,16,15,0.0,31.0,0.25,9.5,31.0,31.65,19.88
2017,12,23,16,30,0.0,16.0,0.3,9.0,16.0,14.85,0.0
2017,12,23,16,45,0.0,8.0,0.35,9.0,8.0,7.63,0.0
2017,12,23,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,10.0,0.85,8.0,10.0,9.53,0.0
2017,12,24,8,0,0.0,20.0,0.9,8.0,20.0,18.57,7.64
2017,12,24,8,15,0.0,35.0,0.7,8.5,35.0,32.15,21.21
2017,12,24,8,30,0.0,50.0,0.5,9.0,50.0,46.04,33.76
2017,12,24,8,45,1.0,65.5,0.35,10.0,65.5,60.78,46.64
2017,12,24,9,0,2.0,81.0,0.2,11.0,81.0,75.82,59.52
2017,12,24,9,15,6.5,94.0,0.15,11.5,96.0,89.7,71.15
2017,12,24,9,30,11.0,107.0,0.1,12.0,111.0,104.11,83.07
2017,12,24,9,45,14.0,118.5,0.1,13.0,124.0,117.06,93.49
2017,12,24,10,0,17.0,130.0,0.1,14.0,137.0,130.36,104.03
2017,12,24,10,15,54.5,149.0,0.1,14.0,170.5,171.19,137.26
2017,12,24,10,30,92.0,168.0,0.1,14.0,204.0,212.39,170.41
2017,12,24,10,45,46.0,149.5,0.15,14.5,167.5,172.51,137.8
2017,12,24,11,0,0.0,131.0,0.2,15.0,131.0,124.71,98.47
2017,12,24,11,15,60.5,165.5,0.2,15.0,193.0,202.51,162.59
2017,12,24,11,30,121.0,200.0,0.2,15.0,255.0,289.19,231.26
2017,12,24,11,45,60.5,157.5,0.2,15.0,185.0,198.44,158.39
2017,12,24,12,0,0.0,115.0,0.2,15.0,115.0,108.98,85.26
2017,12,24,12,15,2.0,137.0,0.2,15.0,138.0,132.98,105.34
2017,12,24,12,30,4.0,159.0,0.2,15.0,161.0,157.94,125.51
2017,12,24,12,45,30.0,173.5,0.25,15.0,187.5,202.51,162.05
2017,12,24,13,0,56.0,188.0,0.3,15.0,214.0,240.54,192.89
2017,12,24,13,15,99.5,186.5,0.3,14.5,230.0,272.96,219.95
2017,12,24,13,30,143.0,185.0,0.3,14.0,246.0,316.79,255.68
2017,12,24,13,45,188.0,172.5,0.3,14.0,248.0,336.35,272.0
2017,12,24,14,0,233.0,160.0,0.3,14.0,250.0,366.5,296.4
2017,12,24,14,15,226.0,149.0,0.25,13.5,231.5,347.97,282.2
2017,12,24,14,30,219.0,138.0,0.2,13.0,213.0,328.76,267.72
2017,12,24,14,45,212.5,124.5,0.2,12.5,191.0,306.01,250.44
2017,12,24,15,0,206.0,111.0,0.2,12.0,169.0,282.7,232.27
2017,12,24,15,15,193.0,96.5,0.25,11.5,145.0,253.4,208.79
2017,12,24,15,30,180.0,82.0,0.3,11.0,121.0,224.08,184.53
2017,12,24,15,45,162.0,66.0,0.4,10.5,95.5,189.71,155.3
2017,12,24,16,0,144.0,50.0,0.5,10.0,70.0,155.68,125.27
2017,12,24,16,15,98.5,35.5,0.5,10.0,47.0,110.64,83.27
2017,12,24,16,30,53.0,21.0,0.5,10.0,24.0,60.76,17.8
2017,12,24,16,45,26.5,10.5,0.5,10.0,12.0,21.43,0.0
2017,12,24,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,7,45,83.5,12.5,0.7,8.5,18.5,11.91,0.0
2017,12,25,8,0,167.0,25.0,0.6,9.0,37.0,19.6,8.11
2017,12,25,8,15,215.0,38.5,0.5,9.5,64.5,44.57,25.09
2017,12,25,8,30,263.0,52.0,0.4,10.0,92.0,76.25,47.82
2017,12,25,8,45,292.0,65.0,0.3,10.5,121.0,109.63,74.84
2017,12,25,9,0,321.0,78.0,0.2,11.0,150.0,145.95,105.63
2017,12,25,9,15,337.0,90.0,0.15,11.5,177.5,180.65,135.98
2017,12,25,9,30,353.0,102.0,0.1,12.0,205.0,216.59,167.11
2017,12,25,9,45,362.0,113.0,0.1,12.5,229.5,250.11,195.97
2017,12,25,10,0,371.0,124.0,0.1,13.0,254.0,283.88,224.34
2017,12,25,10,15,377.0,133.5,0.1,13.5,274.0,314.9,249.83
2017,12,25,10,30,383.0,143.0,0.1,14.0,294.0,345.62,274.43
2017,12,25,10,45,428.5,143.0,0.1,15.0,320.0,386.94,306.16
2017,12,25,11,0,474.0,143.0,0.1,16.0,346.0,430.28,338.59
2017,12,25,11,15,496.0,143.5,0.1,16.0,362.0,461.72,362.67
2017,12,25,11,30,518.0,144.0,0.1,16.0,378.0,492.91,386.34
2017,12,25,11,45,400.5,169.5,0.1,16.5,352.0,459.97,360.01
2017,12,25,12,0,283.0,195.0,0.1,17.0,326.0,411.36,322.26
2017,12,25,12,15,308.5,190.5,0.1,17.0,333.5,431.54,338.66
2017,12,25,12,30,334.0,186.0,0.1,17.0,341.0,451.43,354.0
2017,12,25,12,45,336.5,182.0,0.1,17.0,335.5,454.77,356.72
2017,12,25,13,0,339.0,178.0,0.1,17.0,330.0,456.89,358.73
2017,12,25,13,15,439.5,152.5,0.1,17.0,343.0,516.32,404.58
2017,12,25,13,30,540.0,127.0,0.1,17.0,356.0,562.5,439.67
2017,12,25,13,45,534.0,121.0,0.15,17.0,337.5,551.17,431.79
2017,12,25,14,0,528.0,115.0,0.2,17.0,319.0,537.8,423.13
2017,12,25,14,15,519.5,107.0,0.25,16.0,296.0,518.22,411.32
2017,12,25,14,30,511.0,99.0,0.3,15.0,273.0,496.82,397.8
2017,12,25,14,45,493.0,91.0,0.35,14.5,245.5,467.27,376.76
2017,12,25,15,0,475.0,83.0,0.4,14.0,218.0,436.64,354.17
2017,12,25,15,15,449.5,74.0,0.45,13.5,187.5,399.1,325.2
2017,12,25,15,30,424.0,65.0,0.5,13.0,157.0,364.31,297.08
2017,12,25,15,45,380.0,55.0,0.55,12.5,124.5,314.25,255.43
2017,12,25,16,0,336.0,45.0,0.6,12.0,92.0,265.84,213.36
2017,12,25,16,15,265.5,33.0,0.6,11.5,62.5,204.42,156.37
2017,12,25,16,30,195.0,21.0,0.6,11.0,33.0,138.56,54.01
2017,12,25,16,45,97.5,10.5,0.65,11.0,16.5,52.17,0.0
2017,12,25,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,7,45,188.0,11.0,0.6,7.5,24.5,10.48,0.0
2017,12,26,8,0,376.0,22.0,0.5,8.0,49.0,19.07,7.57
2017,12,26,8,15,474.5,29.5,0.4,8.5,86.5,50.56,22.85
2017,12,26,8,30,573.0,37.0,0.3,9.0,124.0,95.86,51.32
2017,12,26,8,45,629.5,42.0,0.2,10.0,163.0,142.35,87.36
2017,12,26,9,0,686.0,47.0,0.1,11.0,202.0,194.18,130.77
2017,12,26,9,15,387.0,82.5,0.1,11.5,173.0,185.87,138.2
2017,12,26,9,30,88.0,118.0,0.1,12.0,144.0,143.42,113.41
2017,12,26,9,45,90.5,131.5,0.1,12.5,160.5,160.01,127.74
2017,12,26,10,0,93.0,145.0,0.1,13.0,177.0,179.51,143.83
2017,12,26,10,15,181.0,152.5,0.1,13.5,221.5,235.99,189.09
2017,12,26,10,30,269.0,160.0,0.1,14.0,266.0,301.23,240.52
2017,12,26,10,45,561.5,114.5,0.1,14.5,350.5,430.12,340.67
2017,12,26,11,0,854.0,69.0,0.1,15.0,435.0,566.51,442.48
2017,12,26,11,15,861.5,70.0,0.1,15.0,449.5,601.3,467.44
2017,12,26,11,30,869.0,71.0,0.1,15.0,464.0,633.85,491.63
2017,12,26,11,45,865.0,73.5,0.1,15.5,470.0,658.25,508.57
2017,12,26,12,0,861.0,76.0,0.1,16.0,476.0,679.56,523.06
2017,12,26,12,15,861.0,76.0,0.1,15.5,475.5,697.58,536.44
2017,12,26,12,30,861.0,76.0,0.1,15.0,475.0,712.52,547.62
2017,12,26,12,45,860.5,74.5,0.15,15.0,468.0,722.16,554.87
2017,12,26,13,0,860.0,73.0,0.2,15.0,461.0,728.58,560.16
2017,12,26,13,15,853.0,72.0,0.2,15.0,446.0,727.59,559.8
2017,12,26,13,30,846.0,71.0,0.2,15.0,431.0,723.34,557.37
2017,12,26,13,45,709.0,88.5,0.25,15.0,380.0,646.75,504.78
2017,12,26,14,0,572.0,106.0,0.3,15.0,329.0,564.57,446.33
2017,12,26,14,15,558.0,101.0,0.3,14.5,305.5,544.04,433.36
2017,12,26,14,30,544.0,96.0,0.3,14.0,282.0,521.58,417.78
2017,12,26,14,45,543.0,85.0,0.3,14.0,255.5,499.58,401.63
2017,12,26,15,0,542.0,74.0,0.3,14.0,229.0,475.39,383.24
2017,12,26,15,15,515.0,66.5,0.4,13.0,197.5,436.65,354.76
2017,12,26,15,30,488.0,59.0,0.5,12.0,166.0,397.49,324.49
2017,12,26,15,45,437.0,51.5,0.6,11.5,132.5,344.26,280.62
2017,12,26,16,0,386.0,44.0,0.7,11.0,99.0,292.86,236.13
2017,12,26,16,15,314.5,32.5,0.75,10.5,67.5,229.5,177.31
2017,12,26,16,30,243.0,21.0,0.8,10.0,36.0,162.33,72.0
2017,12,26,16,45,121.5,10.5,0.85,9.5,18.0,62.75,0.0
2017,12,26,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,7,45,61.0,13.0,0.35,8.5,17.0,12.39,0.0
2017,12,27,8,0,122.0,26.0,0.3,9.0,34.0,20.42,8.25
2017,12,27,8,15,176.5,40.0,0.25,9.5,61.5,43.21,25.27
2017,12,27,8,30,231.0,54.0,0.2,10.0,89.0,73.84,47.22
2017,12,27,8,45,269.5,66.5,0.2,11.0,119.0,106.49,72.97
2017,12,27,9,0,308.0,79.0,0.2,12.0,149.0,143.11,103.27
2017,12,27,9,15,329.0,91.0,0.15,12.5,177.0,178.45,133.8
2017,12,27,9,30,350.0,103.0,0.1,13.0,205.0,215.57,165.59
2017,12,27,9,45,372.0,111.5,0.1,13.5,231.0,251.15,195.79
2017,12,27,10,0,394.0,120.0,0.1,14.0,257.0,288.13,226.52
2017,12,27,10,15,417.5,126.5,0.1,14.5,282.0,324.93,256.44
2017,12,27,10,30,441.0,133.0,0.1,15.0,307.0,362.76,286.47
2017,12,27,10,45,495.0,130.0,0.1,15.5,335.0,407.44,321.2
2017,12,27,11,0,549.0,127.0,0.1,16.0,363.0,454.5,356.98
2017,12,27,11,15,598.0,119.0,0.1,16.0,383.5,499.32,391.1
2017,12,27,11,30,647.0,111.0,0.1,16.0,404.0,541.36,422.77
2017,12,27,11,45,754.0,89.5,0.1,16.5,436.0,603.75,468.5
2017,12,27,12,0,861.0,68.0,0.1,17.0,468.0,665.53,512.35
2017,12,27,12,15,861.5,68.0,0.1,17.0,468.0,683.55,523.92
2017,12,27,12,30,862.0,68.0,0.1,17.0,468.0,698.55,534.11
2017,12,27,12,45,655.0,113.5,0.1,17.0,414.5,622.68,479.98
2017,12,27,13,0,448.0,159.0,0.1,17.0,361.0,525.93,408.88
2017,12,27,13,15,636.0,114.5,0.1,17.0,391.5,622.09,482.89
2017,12,27,13,30,824.0,70.0,0.1,17.0,422.0,706.35,541.85
2017,12,27,13,45,815.0,68.0,0.15,17.0,401.0,696.36,534.76
2017,12,27,14,0,806.0,66.0,0.2,17.0,380.0,683.36,527.09
2017,12,27,14,15,788.0,64.0,0.2,16.5,353.0,661.03,513.13
2017,12,27,14,30,770.0,62.0,0.2,16.0,326.0,636.18,497.22
2017,12,27,14,45,748.5,58.5,0.2,16.0,294.5,604.78,475.3
2017,12,27,15,0,727.0,55.0,0.2,16.0,263.0,571.49,451.18
2017,12,27,15,15,688.0,51.0,0.3,15.0,226.5,524.74,418.15
2017,12,27,15,30,649.0,47.0,0.4,14.0,190.0,477.59,383.06
2017,12,27,15,45,585.0,42.0,0.5,13.5,151.5,414.68,332.95
2017,12,27,16,0,521.0,37.0,0.6,13.0,113.0,353.76,281.8
2017,12,27,16,15,416.5,29.5,0.65,12.5,77.5,279.01,214.15
2017,12,27,16,30,312.0,22.0,0.7,12.0,42.0,197.34,95.66
2017,12,27,16,45,156.0,11.0,0.75,11.5,21.0,78.46,0.0
2017,12,27,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,7,45,186.0,11.5,0.85,8.5,25.0,10.96,0.0
2017,12,28,8,0,372.0,23.0,0.8,9.0,50.0,20.21,7.88
2017,12,28,8,15,474.0,31.0,0.7,9.5,88.0,50.51,23.21
2017,12,28,8,30,576.0,39.0,0.6,10.0,126.0,96.36,51.58
2017,12,28,8,45,632.5,44.5,0.5,10.5,166.0,143.41,88.01
2017,12,28,9,0,689.0,50.0,0.4,11.0,206.0,195.84,132.23
2017,12,28,9,15,728.0,54.0,0.35,11.5,243.5,247.22,177.57
2017,12,28,9,30,767.0,58.0,0.3,12.0,281.0,301.37,224.99
2017,12,28,9,45,461.5,101.5,0.25,12.5,240.0,272.6,211.9
2017,12,28,10,0,156.0,145.0,0.2,13.0,199.0,208.52,166.16
2017,12,28,10,15,196.5,154.0,0.2,13.5,228.0,243.99,195.41
2017,12,28,10,30,237.0,163.0,0.2,14.0,257.0,288.16,230.47
2017,12,28,10,45,555.0,117.5,0.2,14.5,352.0,428.77,340.28
2017,12,28,11,0,873.0,72.0,0.2,15.0,447.0,579.38,452.56
2017,12,28,11,15,880.0,73.0,0.2,15.0,461.5,614.72,477.75
2017,12,28,11,30,887.0,74.0,0.2,15.0,476.0,647.74,502.27
2017,12,28,11,45,891.0,74.0,0.2,15.5,483.0,675.17,521.42
2017,12,28,12,0,895.0,74.0,0.2,16.0,490.0,699.76,538.25
2017,12,28,12,15,662.5,121.5,0.2,16.0,429.5,614.36,475.57
2017,12,28,12,30,430.0,169.0,0.2,16.0,369.0,510.58,398.87
2017,12,28,12,45,512.0,147.0,0.2,16.0,381.5,552.46,432.74
2017,12,28,13,0,594.0,125.0,0.2,16.0,394.0,598.52,467.27
2017,12,28,13,15,625.5,112.5,0.2,16.0,387.5,612.4,477.74
2017,12,28,13,30,657.0,100.0,0.2,16.0,381.0,623.47,486.64
2017,12,28,13,45,578.0,111.0,0.2,16.0,349.0,577.92,453.08
2017,12,28,14,0,499.0,122.0,0.2,16.0,317.0,526.27,415.33
2017,12,28,14,15,475.0,119.0,0.2,15.5,294.5,502.26,399.04
2017,12,28,14,30,451.0,116.0,0.2,15.0,272.0,477.04,381.1
2017,12,28,14,45,439.0,105.5,0.25,15.0,245.0,449.93,361.36
2017,12,28,15,0,427.0,95.0,0.3,15.0,218.0,421.58,340.07
2017,12,28,15,15,400.5,85.0,0.35,14.5,188.0,383.55,310.92
2017,12,28,15,30,374.0,75.0,0.4,14.0,158.0,345.57,280.69
2017,12,28,15,45,334.0,63.0,0.5,13.5,126.0,297.44,241.23
2017,12,28,16,0,294.0,51.0,0.6,13.0,94.0,251.0,201.41
2017,12,28,16,15,228.5,37.5,0.6,12.5,64.5,191.49,147.7
2017,12,28,16,30,163.0,24.0,0.6,12.0,35.0,128.76,66.15
2017,12,28,16,45,81.5,12.0,0.65,11.5,17.5,47.09,0.0
2017,12,28,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,7,45,149.0,12.0,0.7,9.5,22.0,11.44,0.0
2017,12,29,8,0,298.0,24.0,0.6,10.0,44.0,19.44,7.16
2017,12,29,8,15,382.0,34.0,0.5,10.5,79.0,47.08,23.0
2017,12,29,8,30,466.0,44.0,0.4,11.0,114.0,88.18,49.22
2017,12,29,8,45,532.0,48.5,0.3,12.0,150.5,130.05,80.72
2017,12,29,9,0,598.0,53.0,0.2,13.0,187.0,178.38,120.25
2017,12,29,9,15,632.5,57.5,0.15,14.0,221.5,224.67,160.39
2017,12,29,9,30,667.0,62.0,0.1,15.0,256.0,273.44,202.32
2017,12,29,9,45,695.5,64.5,0.1,16.0,287.0,320.31,242.17
2017,12,29,10,0,724.0,67.0,0.1,17.0,318.0,368.08,281.56
2017,12,29,10,15,748.0,66.0,0.1,17.5,344.0,411.03,316.7
2017,12,29,10,30,772.0,65.0,0.1,18.0,370.0,454.04,350.84
2017,12,29,10,45,822.5,67.5,0.1,18.5,407.5,514.62,396.57
2017,12,29,11,0,873.0,70.0,0.1,19.0,445.0,576.67,441.77
2017,12,29,11,15,880.0,70.5,0.1,19.0,459.5,611.51,467.43
2017,12,29,11,30,887.0,71.0,0.1,19.0,474.0,640.43,488.81
2017,12,29,11,45,888.0,72.0,0.1,19.0,481.0,666.71,507.87
2017,12,29,12,0,889.0,73.0,0.1,19.0,488.0,690.08,524.47
2017,12,29,12,15,691.5,114.5,0.1,19.0,437.0,626.74,478.4
2017,12,29,12,30,494.0,156.0,0.1,19.0,386.0,541.45,416.63
2017,12,29,12,45,544.0,141.0,0.15,19.0,390.5,568.74,439.14
2017,12,29,13,0,594.0,126.0,0.2,19.0,395.0,599.84,462.71
2017,12,29,13,15,500.0,141.0,0.2,18.5,363.0,547.97,425.21
2017,12,29,13,30,406.0,156.0,0.2,18.0,331.0,498.76,389.7
2017,12,29,13,45,426.5,144.0,0.2,18.0,319.5,500.84,392.8
2017,12,29,14,0,447.0,132.0,0.2,18.0,308.0,500.82,393.67
2017,12,29,14,15,626.0,97.5,0.2,17.5,325.0,590.56,462.78
2017,12,29,14,30,805.0,63.0,0.2,17.0,342.0,663.81,515.97
2017,12,29,14,45,784.0,59.0,0.2,16.5,309.0,631.66,493.3
2017,12,29,15,0,763.0,55.0,0.2,16.0,276.0,597.47,469.98
2017,12,29,15,15,724.5,51.5,0.35,15.0,238.5,550.84,438.06
2017,12,29,15,30,686.0,48.0,0.5,14.0,201.0,503.61,403.74
2017,12,29,15,45,630.0,42.5,0.65,13.5,162.0,443.62,356.5
2017,12,29,16,0,574.0,37.0,0.8,13.0,123.0,385.06,307.48
2017,12,29,16,15,473.0,29.5,0.85,12.5,85.0,303.35,235.01
2017,12,29,16,30,372.0,22.0,0.9,12.0,47.0,222.7,124.7
2017,12,29,16,45,186.0,11.0,0.95,12.0,23.5,92.19,0.0
2017,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,7,45,65.5,12.0,0.5,9.5,16.5,11.44,0.0
2017,12,30,8,0,131.0,24.0,0.4,10.0,33.0,18.82,6.62
2017,12,30,8,15,176.5,38.5,0.35,10.5,60.0,40.87,23.46
2017,12,30,8,30,222.0,53.0,0.3,11.0,87.0,70.83,44.96
2017,12,30,8,45,247.5,67.0,0.25,12.0,115.0,102.29,70.11
2017,12,30,9,0,273.0,81.0,0.2,13.0,143.0,136.41,98.6
2017,12,30,9,15,288.0,94.5,0.15,13.5,169.5,167.5,125.53
2017,12,30,9,30,303.0,108.0,0.1,14.0,196.0,201.55,154.71
2017,12,30,9,45,315.0,118.5,0.1,14.5,219.5,232.66,181.23
2017,12,30,10,0,327.0,129.0,0.1,15.0,243.0,264.42,207.71
2017,12,30,10,15,358.0,136.0,0.1,15.5,269.5,306.79,241.72
2017,12,30,10,30,389.0,143.0,0.1,16.0,296.0,346.52,272.97
2017,12,30,10,45,428.0,144.0,0.1,16.5,321.0,385.76,303.35
2017,12,30,11,0,467.0,145.0,0.1,17.0,346.0,426.63,334.39
2017,12,30,11,15,445.0,155.5,0.05,17.0,352.0,442.64,346.23
2017,12,30,11,30,423.0,166.0,0.0,17.0,358.0,456.0,356.14
2017,12,30,11,45,575.0,130.5,0.0,17.5,396.0,534.14,415.06
2017,12,30,12,0,727.0,95.0,0.0,18.0,434.0,612.89,472.22
2017,12,30,12,15,671.0,110.0,0.0,18.0,423.0,607.56,467.15
2017,12,30,12,30,615.0,125.0,0.0,18.0,412.0,597.37,459.68
2017,12,30,12,45,576.0,133.0,0.0,18.0,399.0,587.55,452.78
2017,12,30,13,0,537.0,141.0,0.0,18.0,386.0,570.67,440.86
2017,12,30,13,15,523.5,141.0,0.0,18.0,373.5,565.53,437.71
2017,12,30,13,30,510.0,141.0,0.0,18.0,361.0,558.3,432.86
2017,12,30,13,45,658.5,106.0,0.05,18.0,375.5,632.43,488.81
2017,12,30,14,0,807.0,71.0,0.1,18.0,390.0,692.44,531.06
2017,12,30,14,15,788.0,69.0,0.1,17.5,362.5,669.6,515.8
2017,12,30,14,30,769.0,67.0,0.1,17.0,335.0,644.21,499.73
2017,12,30,14,45,742.5,63.5,0.15,17.0,302.0,609.54,476.24
2017,12,30,15,0,716.0,60.0,0.2,17.0,269.0,573.11,450.6
2017,12,30,15,15,675.5,56.0,0.2,16.5,232.0,525.6,415.57
2017,12,30,15,30,635.0,52.0,0.2,16.0,195.0,482.71,382.43
2017,12,30,15,45,573.5,46.5,0.25,16.0,156.5,421.37,333.5
2017,12,30,16,0,512.0,41.0,0.3,16.0,118.0,362.19,284.2
2017,12,30,16,15,409.5,32.5,0.35,15.5,82.0,281.05,214.67
2017,12,30,16,30,307.0,24.0,0.4,15.0,46.0,201.19,116.59
2017,12,30,16,45,153.5,12.0,0.5,14.5,23.0,79.15,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,31,7,45,15.0,12.0,0.35,9.5,13.0,11.44,0.0
2017,12,31,8,0,30.0,24.0,0.4,10.0,26.0,20.84,7.8
2017,12,31,8,15,60.0,40.0,0.4,10.5,47.5,38.06,24.19
2017,12,31,8,30,90.0,56.0,0.4,11.0,69.0,60.05,41.44
2017,12,31,8,45,104.0,72.0,0.4,11.5,92.0,83.19,60.61
2017,12,31,9,0,118.0,88.0,0.4,12.0,115.0,108.01,81.64
2017,12,31,9,15,126.0,103.5,0.35,12.0,136.5,132.4,102.8
2017,12,31,9,30,134.0,119.0,0.3,12.0,158.0,157.66,124.56
2017,12,31,9,45,141.0,132.5,0.3,12.5,177.5,181.39,144.6
2017,12,31,10,0,148.0,146.0,0.3,13.0,197.0,205.72,164.79
2017,12,31,10,15,100.0,154.0,0.25,13.5,189.5,200.45,160.84
2017,12,31,10,30,52.0,162.0,0.2,14.0,182.0,185.69,148.75
2017,12,31,10,45,26.0,135.0,0.2,14.5,145.0,146.33,116.63
2017,12,31,11,0,0.0,108.0,0.2,15.0,108.0,101.76,79.75
2017,12,31,11,15,0.0,75.5,0.15,15.0,75.5,70.27,53.74
2017,12,31,11,30,0.0,43.0,0.1,15.0,43.0,39.96,28.37
2017,12,31,11,45,6.0,106.5,0.1,15.0,109.5,104.24,82.23
2017,12,31,12,0,12.0,170.0,0.1,15.0,176.0,173.54,138.26
2017,12,31,12,15,14.0,172.0,0.1,15.0,179.0,177.76,141.21
2017,12,31,12,30,16.0,174.0,0.1,15.0,182.0,182.15,144.78
2017,12,31,12,45,23.5,177.5,0.1,15.0,188.5,192.33,153.16
2017,12,31,13,0,31.0,181.0,0.1,15.0,195.0,213.12,169.92
2017,12,31,13,15,39.5,179.5,0.1,15.0,197.0,219.55,175.26
2017,12,31,13,30,48.0,178.0,0.1,15.0,199.0,226.18,180.89
2017,12,31,13,45,24.0,118.0,0.1,15.0,128.5,138.66,110.35
2017,12,31,14,0,0.0,58.0,0.1,15.0,58.0,53.93,40.09
2017,12,31,14,15,0.0,54.0,0.1,15.0,54.0,50.19,37.25
2017,12,31,14,30,0.0,50.0,0.1,15.0,50.0,46.46,34.15
2017,12,31,14,45,0.0,45.5,0.15,15.0,45.5,42.26,30.61
2017,12,31,15,0,0.0,41.0,0.2,15.0,41.0,38.07,27.04
2017,12,31,15,15,0.0,35.5,0.2,15.0,35.5,32.95,22.64
2017,12,31,15,30,0.0,30.0,0.2,15.0,30.0,27.83,18.2
2017,12,31,15,45,242.5,37.0,0.25,12.0,74.5,206.41,171.38
2017,12,31,16,0,485.0,44.0,0.3,9.0,119.0,351.6,285.8
2017,12,31,16,15,388.0,35.0,0.3,8.5,83.0,273.4,214.97
2017,12,31,16,30,291.0,26.0,0.3,8.0,47.0,196.93,122.61
2017,12,31,16,45,145.5,13.0,0.35,7.5,23.5,76.87,0.0
2017,12,31,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
